Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,1,0,0,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,1,1,0,15,0.0,0.0,0.65,10.2,0.0,0.0,0.0
2018,1,1,0,30,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,1,1,0,45,0.0,0.0,0.55,10.25,0.0,0.0,0.0
2018,1,1,1,0,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,1,1,1,15,0.0,0.0,0.45,10.25,0.0,0.0,0.0
2018,1,1,1,30,0.0,0.0,0.4,10.2,0.0,0.0,0.0
2018,1,1,1,45,0.0,0.0,0.4,10.2,0.0,0.0,0.0
2018,1,1,2,0,0.0,0.0,0.4,10.2,0.0,0.0,0.0
2018,1,1,2,15,0.0,0.0,0.4,10.2,0.0,0.0,0.0
2018,1,1,2,30,0.0,0.0,0.4,10.2,0.0,0.0,0.0
2018,1,1,2,45,0.0,0.0,0.4,10.15,0.0,0.0,0.0
2018,1,1,3,0,0.0,0.0,0.4,10.1,0.0,0.0,0.0
2018,1,1,3,15,0.0,0.0,0.45,10.05,0.0,0.0,0.0
2018,1,1,3,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2018,1,1,3,45,0.0,0.0,0.55,9.95,0.0,0.0,0.0
2018,1,1,4,0,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,1,1,4,15,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,1,1,4,30,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,1,1,4,45,0.0,0.0,0.65,9.85,0.0,0.0,0.0
2018,1,1,5,0,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,1,1,5,15,0.0,0.0,0.7,9.75,0.0,0.0,0.0
2018,1,1,5,30,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,1,1,5,45,0.0,0.0,0.75,9.7,0.0,0.0,0.0
2018,1,1,6,0,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,1,1,6,15,0.0,0.0,0.8,9.65,0.0,0.0,0.0
2018,1,1,6,30,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,1,1,6,45,0.0,0.0,0.8,9.55,0.0,0.0,0.0
2018,1,1,7,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,1,1,7,15,40.0,4.5,0.8,9.7,5.0,0.0,0.0
2018,1,1,7,30,80.0,9.0,0.8,9.9,10.0,8.58,0.0
2018,1,1,7,45,175.0,19.5,0.8,10.1,32.0,16.28,0.0
2018,1,1,8,0,270.0,30.0,0.8,10.3,54.0,25.23,14.29
2018,1,1,8,15,297.5,42.5,0.85,10.65,82.0,54.98,30.6
2018,1,1,8,30,325.0,55.0,0.9,11.0,110.0,88.55,55.27
2018,1,1,8,45,359.5,66.0,1.0,11.3,141.5,124.77,84.9
2018,1,1,9,0,394.0,77.0,1.1,11.6,173.0,164.41,119.14
2018,1,1,9,15,421.0,86.5,1.1,11.95,204.0,203.76,154.02
2018,1,1,9,30,448.0,96.0,1.1,12.3,235.0,245.29,190.65
2018,1,1,9,45,479.0,102.0,1.15,12.65,265.5,286.75,226.8
2018,1,1,10,0,510.0,108.0,1.2,13.0,296.0,330.18,263.97
2018,1,1,10,15,529.0,113.5,1.2,13.3,321.5,369.23,296.94
2018,1,1,10,30,548.0,119.0,1.2,13.6,347.0,411.91,331.92
2018,1,1,10,45,557.0,124.5,1.15,13.95,366.0,446.27,359.36
2018,1,1,11,0,566.0,130.0,1.1,14.3,385.0,479.73,385.41
2018,1,1,11,15,538.5,141.5,1.1,14.6,390.5,492.47,395.2
2018,1,1,11,30,511.0,153.0,1.1,14.9,396.0,505.65,405.01
2018,1,1,11,45,489.5,161.0,1.05,15.2,396.5,515.93,412.14
2018,1,1,12,0,468.0,169.0,1.0,15.5,397.0,523.56,417.07
2018,1,1,12,15,476.0,166.5,0.95,15.75,398.5,538.07,427.71
2018,1,1,12,30,484.0,164.0,0.9,16.0,400.0,551.02,437.0
2018,1,1,12,45,511.5,154.5,0.85,16.2,400.5,568.74,450.24
2018,1,1,13,0,539.0,145.0,0.8,16.4,401.0,584.81,462.1
2018,1,1,13,15,505.5,147.5,0.8,16.55,381.5,567.13,448.69
2018,1,1,13,30,472.0,150.0,0.8,16.7,362.0,547.33,433.96
2018,1,1,13,45,460.5,144.0,0.8,16.85,342.5,532.3,423.24
2018,1,1,14,0,449.0,138.0,0.8,17.0,323.0,515.51,411.04
2018,1,1,14,15,456.0,126.0,0.75,16.9,303.0,503.46,402.68
2018,1,1,14,30,463.0,114.0,0.7,16.8,283.0,489.29,392.49
2018,1,1,14,45,433.0,107.0,0.65,16.7,253.0,453.25,364.88
2018,1,1,15,0,403.0,100.0,0.6,16.6,223.0,416.81,336.59
2018,1,1,15,15,322.5,85.5,0.6,16.6,176.0,337.55,274.08
2018,1,1,15,30,242.0,71.0,0.6,16.6,129.0,261.07,212.31
2018,1,1,15,45,171.0,51.5,0.7,15.85,88.5,173.68,141.03
2018,1,1,16,0,100.0,32.0,0.8,15.1,48.0,102.41,80.92
2018,1,1,16,15,128.5,31.5,0.85,14.8,46.0,129.33,100.37
2018,1,1,16,30,157.0,31.0,0.9,14.5,44.0,142.55,93.55
2018,1,1,16,45,91.0,18.5,0.95,14.2,25.0,58.38,0.0
2018,1,1,17,0,25.0,6.0,1.0,13.9,6.0,15.91,0.0
2018,1,1,17,15,12.5,3.0,1.0,13.7,3.0,0.0,0.0
2018,1,1,17,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,1,1,17,45,0.0,0.0,1.05,13.3,0.0,0.0,0.0
2018,1,1,18,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,1,1,18,15,0.0,0.0,1.05,12.95,0.0,0.0,0.0
2018,1,1,18,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,1,1,18,45,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,1,1,19,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,1,1,19,15,0.0,0.0,0.95,12.55,0.0,0.0,0.0
2018,1,1,19,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,1,1,19,45,0.0,0.0,0.9,12.45,0.0,0.0,0.0
2018,1,1,20,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,1,1,20,15,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,1,1,20,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,1,1,20,45,0.0,0.0,0.9,12.15,0.0,0.0,0.0
2018,1,1,21,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,1,1,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,1,1,21,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,1,1,21,45,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,1,1,22,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,1,1,22,15,0.0,0.0,0.95,11.6,0.0,0.0,0.0
2018,1,1,22,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,1,1,22,45,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,1,1,23,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,1,1,23,15,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,1,1,23,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,1,1,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,1,2,0,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,1,2,0,15,0.0,0.0,1.05,10.8,0.0,0.0,0.0
2018,1,2,0,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,1,2,0,45,0.0,0.0,1.15,10.55,0.0,0.0,0.0
2018,1,2,1,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,1,2,1,15,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,1,2,1,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,1,2,1,45,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,1,2,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,1,2,2,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,1,2,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,1,2,2,45,0.0,0.0,1.85,9.95,0.0,0.0,0.0
2018,1,2,3,0,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,1,2,3,15,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,1,2,3,30,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,1,2,3,45,0.0,0.0,2.15,9.85,0.0,0.0,0.0
2018,1,2,4,0,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,1,2,4,15,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,1,2,4,30,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,1,2,4,45,0.0,0.0,2.25,9.75,0.0,0.0,0.0
2018,1,2,5,0,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,1,2,5,15,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,1,2,5,30,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,1,2,5,45,0.0,0.0,2.3,9.65,0.0,0.0,0.0
2018,1,2,6,0,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,1,2,6,15,0.0,0.0,2.3,9.55,0.0,0.0,0.0
2018,1,2,6,30,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,1,2,6,45,0.0,0.0,2.3,9.45,0.0,0.0,0.0
2018,1,2,7,0,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,1,2,7,15,0.0,1.0,2.3,9.65,1.0,0.0,0.0
2018,1,2,7,30,0.0,2.0,2.3,9.9,2.0,1.91,0.0
2018,1,2,7,45,0.0,7.0,2.35,10.15,7.0,6.48,0.0
2018,1,2,8,0,0.0,12.0,2.4,10.4,12.0,11.12,3.1
2018,1,2,8,15,0.0,19.0,2.4,10.7,19.0,17.61,9.1
2018,1,2,8,30,0.0,26.0,2.4,11.0,26.0,24.12,14.95
2018,1,2,8,45,5.0,43.0,2.4,11.25,44.0,40.79,29.24
2018,1,2,9,0,10.0,60.0,2.4,11.5,62.0,57.99,44.0
2018,1,2,9,15,21.0,89.0,2.3,11.85,95.0,90.0,71.14
2018,1,2,9,30,32.0,118.0,2.2,12.2,128.0,123.22,99.13
2018,1,2,9,45,87.0,134.5,2.15,12.55,165.5,162.19,131.11
2018,1,2,10,0,142.0,151.0,2.1,12.9,203.0,210.51,171.03
2018,1,2,10,15,183.0,159.5,2.05,13.25,232.0,245.76,200.19
2018,1,2,10,30,224.0,168.0,2.0,13.6,261.0,289.87,236.36
2018,1,2,10,45,133.0,171.5,1.95,13.95,227.5,248.52,202.38
2018,1,2,11,0,42.0,175.0,1.9,14.3,194.0,198.95,160.91
2018,1,2,11,15,30.0,175.5,1.9,14.5,189.5,194.23,156.85
2018,1,2,11,30,18.0,176.0,1.9,14.7,185.0,181.78,146.29
2018,1,2,11,45,18.0,173.5,1.85,14.95,182.5,180.0,144.68
2018,1,2,12,0,18.0,171.0,1.8,15.2,180.0,178.18,143.05
2018,1,2,12,15,9.0,136.0,1.75,15.35,140.5,136.33,108.53
2018,1,2,12,30,0.0,101.0,1.7,15.5,101.0,94.9,74.08
2018,1,2,12,45,0.0,105.0,1.7,15.65,105.0,98.98,77.51
2018,1,2,13,0,0.0,109.0,1.7,15.8,109.0,103.16,80.97
2018,1,2,13,15,0.0,102.0,1.7,15.8,102.0,96.28,75.32
2018,1,2,13,30,0.0,95.0,1.7,15.8,95.0,89.41,69.69
2018,1,2,13,45,0.0,83.0,1.65,15.8,83.0,77.53,59.86
2018,1,2,14,0,0.0,71.0,1.6,15.8,71.0,66.06,50.34
2018,1,2,14,15,0.0,73.5,1.5,15.65,73.5,68.4,52.42
2018,1,2,14,30,0.0,76.0,1.4,15.5,76.0,71.2,54.87
2018,1,2,14,45,5.5,71.5,1.35,15.35,73.0,70.85,54.85
2018,1,2,15,0,11.0,67.0,1.3,15.2,70.0,70.36,54.64
2018,1,2,15,15,5.5,50.5,1.3,15.2,52.0,50.56,37.67
2018,1,2,15,30,0.0,34.0,1.3,15.2,34.0,31.55,21.29
2018,1,2,15,45,0.0,28.0,1.2,14.25,28.0,25.97,16.51
2018,1,2,16,0,0.0,22.0,1.1,13.3,22.0,20.4,11.63
2018,1,2,16,15,0.0,17.0,1.15,13.0,17.0,15.75,7.41
2018,1,2,16,30,0.0,12.0,1.2,12.7,12.0,11.12,2.41
2018,1,2,16,45,0.0,7.0,1.25,12.35,7.0,6.67,0.0
2018,1,2,17,0,0.0,2.0,1.3,12.0,2.0,1.91,0.0
2018,1,2,17,15,0.0,1.0,1.3,12.0,1.0,0.0,0.0
2018,1,2,17,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,1,2,17,45,0.0,0.0,1.35,11.95,0.0,0.0,0.0
2018,1,2,18,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,1,2,18,15,0.0,0.0,1.4,11.75,0.0,0.0,0.0
2018,1,2,18,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,1,2,18,45,0.0,0.0,1.35,11.45,0.0,0.0,0.0
2018,1,2,19,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,1,2,19,15,0.0,0.0,1.4,11.15,0.0,0.0,0.0
2018,1,2,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,1,2,19,45,0.0,0.0,1.55,10.9,0.0,0.0,0.0
2018,1,2,20,0,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,1,2,20,15,0.0,0.0,1.7,10.75,0.0,0.0,0.0
2018,1,2,20,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,1,2,20,45,0.0,0.0,1.85,10.6,0.0,0.0,0.0
2018,1,2,21,0,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,1,2,21,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2018,1,2,21,30,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,1,2,21,45,0.0,0.0,2.1,10.45,0.0,0.0,0.0
2018,1,2,22,0,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,1,2,22,15,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,1,2,22,30,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,1,2,22,45,0.0,0.0,2.25,10.4,0.0,0.0,0.0
2018,1,2,23,0,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,1,2,23,15,0.0,0.0,2.3,10.35,0.0,0.0,0.0
2018,1,2,23,30,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,1,2,23,45,0.0,0.0,2.35,10.25,0.0,0.0,0.0
2018,1,3,0,0,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,1,3,0,15,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,1,3,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,1,3,0,45,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,1,3,1,0,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,1,3,1,15,0.0,0.0,2.0,9.85,0.0,0.0,0.0
2018,1,3,1,30,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,1,3,1,45,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,1,3,2,0,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,1,3,2,15,0.0,0.0,2.05,9.9,0.0,0.0,0.0
2018,1,3,2,30,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,1,3,2,45,0.0,0.0,2.15,9.9,0.0,0.0,0.0
2018,1,3,3,0,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,1,3,3,15,0.0,0.0,2.25,9.9,0.0,0.0,0.0
2018,1,3,3,30,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,1,3,3,45,0.0,0.0,2.3,9.85,0.0,0.0,0.0
2018,1,3,4,0,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,1,3,4,15,0.0,0.0,2.35,9.75,0.0,0.0,0.0
2018,1,3,4,30,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,1,3,4,45,0.0,0.0,2.45,9.65,0.0,0.0,0.0
2018,1,3,5,0,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,1,3,5,15,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,1,3,5,30,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,1,3,5,45,0.0,0.0,2.45,9.55,0.0,0.0,0.0
2018,1,3,6,0,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,1,3,6,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2018,1,3,6,30,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,1,3,6,45,0.0,0.0,2.25,9.45,0.0,0.0,0.0
2018,1,3,7,0,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,1,3,7,15,0.0,2.0,2.15,9.5,2.0,0.0,0.0
2018,1,3,7,30,0.0,4.0,2.1,9.6,4.0,3.81,0.0
2018,1,3,7,45,0.0,13.0,2.05,9.7,13.0,12.06,0.0
2018,1,3,8,0,0.0,22.0,2.0,9.8,22.0,20.43,10.46
2018,1,3,8,15,0.0,34.0,1.9,9.95,34.0,31.44,20.72
2018,1,3,8,30,0.0,46.0,1.8,10.1,46.0,42.55,30.74
2018,1,3,8,45,0.0,60.0,1.75,10.25,60.0,55.58,42.28
2018,1,3,9,0,0.0,74.0,1.7,10.4,74.0,68.77,53.82
2018,1,3,9,15,0.0,63.5,1.7,10.6,63.5,59.08,45.58
2018,1,3,9,30,0.0,53.0,1.7,10.8,53.0,49.26,37.12
2018,1,3,9,45,0.0,36.5,1.65,10.95,36.5,33.88,23.81
2018,1,3,10,0,0.0,20.0,1.6,11.1,20.0,18.55,10.48
2018,1,3,10,15,0.0,22.0,1.75,11.25,22.0,20.41,12.07
2018,1,3,10,30,0.0,24.0,1.9,11.4,24.0,22.27,13.64
2018,1,3,10,45,0.0,24.0,2.05,11.5,24.0,22.28,13.61
2018,1,3,11,0,0.0,24.0,2.2,11.6,24.0,22.28,13.58
2018,1,3,11,15,0.0,34.5,2.35,11.7,34.5,32.05,21.95
2018,1,3,11,30,0.0,45.0,2.5,11.8,45.0,41.83,30.29
2018,1,3,11,45,0.0,57.5,2.65,11.85,57.5,53.48,40.2
2018,1,3,12,0,0.0,70.0,2.8,11.9,70.0,65.15,50.1
2018,1,3,12,15,0.0,73.0,2.9,11.95,73.0,67.95,52.45
2018,1,3,12,30,0.0,76.0,3.0,12.0,76.0,70.75,54.82
2018,1,3,12,45,0.0,66.0,3.1,12.0,66.0,61.41,46.91
2018,1,3,13,0,0.0,56.0,3.2,12.0,56.0,52.08,38.99
2018,1,3,13,15,0.0,49.5,3.2,12.05,49.5,46.01,33.85
2018,1,3,13,30,0.0,43.0,3.2,12.1,43.0,39.96,28.7
2018,1,3,13,45,0.0,51.0,3.2,12.1,51.0,47.41,35.12
2018,1,3,14,0,0.0,59.0,3.2,12.1,59.0,54.86,41.55
2018,1,3,14,15,0.0,54.0,3.05,12.15,54.0,50.19,37.6
2018,1,3,14,30,0.0,49.0,2.9,12.2,49.0,45.53,33.64
2018,1,3,14,45,0.0,42.5,2.8,12.2,42.5,39.47,28.47
2018,1,3,15,0,0.0,36.0,2.7,12.2,36.0,33.42,23.27
2018,1,3,15,15,0.0,32.0,2.7,12.2,32.0,29.69,20.04
2018,1,3,15,30,0.0,28.0,2.7,12.2,28.0,25.97,16.77
2018,1,3,15,45,0.0,23.5,2.4,12.0,23.5,21.79,13.08
2018,1,3,16,0,0.0,19.0,2.1,11.8,19.0,17.61,9.35
2018,1,3,16,15,0.0,15.0,2.05,11.75,15.0,13.9,5.93
2018,1,3,16,30,0.0,11.0,2.0,11.7,11.0,10.19,1.91
2018,1,3,16,45,0.0,6.5,2.0,11.6,6.5,6.02,0.0
2018,1,3,17,0,0.0,2.0,2.0,11.5,2.0,1.91,0.0
2018,1,3,17,15,0.0,1.0,2.1,11.55,1.0,0.0,0.0
2018,1,3,17,30,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,1,3,17,45,0.0,0.0,2.25,11.65,0.0,0.0,0.0
2018,1,3,18,0,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,1,3,18,15,0.0,0.0,2.3,11.75,0.0,0.0,0.0
2018,1,3,18,30,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,1,3,18,45,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,1,3,19,0,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,1,3,19,15,0.0,0.0,2.35,11.8,0.0,0.0,0.0
2018,1,3,19,30,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,1,3,19,45,0.0,0.0,2.45,11.8,0.0,0.0,0.0
2018,1,3,20,0,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,1,3,20,15,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,1,3,20,30,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,1,3,20,45,0.0,0.0,2.55,11.85,0.0,0.0,0.0
2018,1,3,21,0,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,1,3,21,15,0.0,0.0,2.6,11.95,0.0,0.0,0.0
2018,1,3,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,1,3,21,45,0.0,0.0,2.6,12.05,0.0,0.0,0.0
2018,1,3,22,0,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,1,3,22,15,0.0,0.0,2.55,12.1,0.0,0.0,0.0
2018,1,3,22,30,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,1,3,22,45,0.0,0.0,2.45,12.1,0.0,0.0,0.0
2018,1,3,23,0,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,1,3,23,15,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,1,3,23,30,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,1,3,23,45,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,1,4,0,0,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,1,4,0,15,0.0,0.0,1.95,12.05,0.0,0.0,0.0
2018,1,4,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,1,4,0,45,0.0,0.0,1.85,11.95,0.0,0.0,0.0
2018,1,4,1,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,1,4,1,15,0.0,0.0,1.85,11.85,0.0,0.0,0.0
2018,1,4,1,30,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,1,4,1,45,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,1,4,2,0,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,1,4,2,15,0.0,0.0,1.95,11.8,0.0,0.0,0.0
2018,1,4,2,30,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,1,4,2,45,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,1,4,3,0,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,1,4,3,15,0.0,0.0,2.0,11.75,0.0,0.0,0.0
2018,1,4,3,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,1,4,3,45,0.0,0.0,2.0,11.65,0.0,0.0,0.0
2018,1,4,4,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,1,4,4,15,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,1,4,4,30,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,1,4,4,45,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,1,4,5,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,1,4,5,15,0.0,0.0,2.0,11.55,0.0,0.0,0.0
2018,1,4,5,30,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,1,4,5,45,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2018,1,4,6,0,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,1,4,6,15,0.0,0.0,2.05,11.45,0.0,0.0,0.0
2018,1,4,6,30,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,1,4,6,45,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,1,4,7,0,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,1,4,7,15,0.0,1.0,2.0,11.6,1.0,0.0,0.0
2018,1,4,7,30,0.0,2.0,2.0,11.8,2.0,1.91,0.0
2018,1,4,7,45,0.0,6.5,2.05,12.0,6.5,6.02,0.0
2018,1,4,8,0,0.0,11.0,2.1,12.2,11.0,10.19,2.31
2018,1,4,8,15,48.5,20.5,2.1,12.35,28.5,21.27,10.54
2018,1,4,8,30,97.0,30.0,2.1,12.5,46.0,38.92,23.18
2018,1,4,8,45,97.0,33.0,2.05,12.7,53.0,47.86,31.07
2018,1,4,9,0,97.0,36.0,2.0,12.9,60.0,56.61,39.28
2018,1,4,9,15,66.5,70.0,2.0,13.25,87.5,85.84,65.88
2018,1,4,9,30,36.0,104.0,2.0,13.6,115.0,110.73,88.01
2018,1,4,9,45,46.0,114.0,1.95,13.9,130.0,126.45,101.17
2018,1,4,10,0,56.0,124.0,1.9,14.2,145.0,143.13,115.1
2018,1,4,10,15,28.0,113.5,2.0,14.55,124.0,122.54,98.01
2018,1,4,10,30,0.0,103.0,2.1,14.9,103.0,96.67,76.16
2018,1,4,10,45,0.0,111.0,2.15,15.3,111.0,104.46,82.47
2018,1,4,11,0,0.0,119.0,2.2,15.7,119.0,112.33,88.76
2018,1,4,11,15,4.0,122.5,2.3,15.9,124.5,118.28,93.61
2018,1,4,11,30,8.0,126.0,2.4,16.1,130.0,124.51,98.72
2018,1,4,11,45,17.5,147.5,2.5,16.3,156.0,152.84,122.13
2018,1,4,12,0,27.0,169.0,2.6,16.5,182.0,189.56,152.16
2018,1,4,12,15,43.0,185.5,2.7,16.6,206.5,220.68,177.68
2018,1,4,12,30,59.0,202.0,2.8,16.7,231.0,253.04,204.08
2018,1,4,12,45,50.5,187.5,2.85,16.8,212.0,232.18,187.12
2018,1,4,13,0,42.0,173.0,2.9,16.9,193.0,210.9,169.89
2018,1,4,13,15,26.5,151.5,2.9,16.9,164.0,176.02,141.3
2018,1,4,13,30,11.0,130.0,2.9,16.9,135.0,133.83,106.43
2018,1,4,13,45,7.5,119.5,2.9,16.9,123.0,120.67,95.64
2018,1,4,14,0,4.0,109.0,2.9,16.9,111.0,107.53,84.78
2018,1,4,14,15,95.5,87.5,2.8,16.8,123.0,167.1,137.36
2018,1,4,14,30,187.0,66.0,2.7,16.7,135.0,229.25,191.03
2018,1,4,14,45,93.5,50.0,2.6,16.6,84.5,128.36,105.29
2018,1,4,15,0,0.0,34.0,2.5,16.5,34.0,31.55,21.2
2018,1,4,15,15,122.0,28.5,2.5,16.5,58.5,125.69,103.85
2018,1,4,15,30,244.0,23.0,2.5,16.5,83.0,198.87,166.21
2018,1,4,15,45,375.5,34.0,2.2,15.75,107.5,291.62,241.58
2018,1,4,16,0,507.0,45.0,1.9,15.0,132.0,371.64,301.7
2018,1,4,16,15,399.5,37.0,1.9,14.7,93.5,286.62,227.37
2018,1,4,16,30,292.0,29.0,1.9,14.4,55.0,209.08,148.73
2018,1,4,16,45,179.0,19.0,1.9,14.05,32.0,119.67,0.0
2018,1,4,17,0,66.0,9.0,1.9,13.7,9.0,35.87,0.0
2018,1,4,17,15,33.0,4.5,1.9,13.6,4.5,0.0,0.0
2018,1,4,17,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,1,4,17,45,0.0,0.0,1.95,13.4,0.0,0.0,0.0
2018,1,4,18,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,1,4,18,15,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,1,4,18,30,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,1,4,18,45,0.0,0.0,2.05,13.3,0.0,0.0,0.0
2018,1,4,19,0,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,1,4,19,15,0.0,0.0,2.15,13.3,0.0,0.0,0.0
2018,1,4,19,30,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,1,4,19,45,0.0,0.0,2.25,13.3,0.0,0.0,0.0
2018,1,4,20,0,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,1,4,20,15,0.0,0.0,2.25,13.35,0.0,0.0,0.0
2018,1,4,20,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,1,4,20,45,0.0,0.0,2.2,13.45,0.0,0.0,0.0
2018,1,4,21,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,1,4,21,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,1,4,21,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,1,4,21,45,0.0,0.0,2.25,13.55,0.0,0.0,0.0
2018,1,4,22,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,1,4,22,15,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,1,4,22,30,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,1,4,22,45,0.0,0.0,2.35,13.65,0.0,0.0,0.0
2018,1,4,23,0,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,1,4,23,15,0.0,0.0,2.45,13.7,0.0,0.0,0.0
2018,1,4,23,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,1,4,23,45,0.0,0.0,2.5,13.75,0.0,0.0,0.0
2018,1,5,0,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,1,5,0,15,0.0,0.0,2.45,13.8,0.0,0.0,0.0
2018,1,5,0,30,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,1,5,0,45,0.0,0.0,2.4,13.85,0.0,0.0,0.0
2018,1,5,1,0,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,1,5,1,15,0.0,0.0,2.35,13.9,0.0,0.0,0.0
2018,1,5,1,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,1,5,1,45,0.0,0.0,2.25,13.85,0.0,0.0,0.0
2018,1,5,2,0,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,1,5,2,15,0.0,0.0,2.15,13.75,0.0,0.0,0.0
2018,1,5,2,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,1,5,2,45,0.0,0.0,2.05,13.65,0.0,0.0,0.0
2018,1,5,3,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,1,5,3,15,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,1,5,3,30,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,1,5,3,45,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,1,5,4,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,1,5,4,15,0.0,0.0,2.05,13.6,0.0,0.0,0.0
2018,1,5,4,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,1,5,4,45,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,1,5,5,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,1,5,5,15,0.0,0.0,2.05,13.55,0.0,0.0,0.0
2018,1,5,5,30,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,1,5,5,45,0.0,0.0,2.0,13.45,0.0,0.0,0.0
2018,1,5,6,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,1,5,6,15,0.0,0.0,1.95,13.4,0.0,0.0,0.0
2018,1,5,6,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,1,5,6,45,0.0,0.0,1.9,13.45,0.0,0.0,0.0
2018,1,5,7,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,1,5,7,15,0.0,0.5,2.0,13.65,0.5,0.0,0.0
2018,1,5,7,30,0.0,1.0,2.1,13.8,1.0,0.95,0.0
2018,1,5,7,45,0.0,4.0,2.2,13.95,4.0,3.7,0.0
2018,1,5,8,0,0.0,7.0,2.3,14.1,7.0,6.48,0.0
2018,1,5,8,15,0.0,20.5,2.25,14.2,20.5,19.01,10.07
2018,1,5,8,30,0.0,34.0,2.2,14.3,34.0,31.57,20.99
2018,1,5,8,45,0.0,48.5,2.15,14.4,48.5,45.05,32.67
2018,1,5,9,0,0.0,63.0,2.1,14.5,63.0,58.55,44.32
2018,1,5,9,15,0.0,57.0,2.05,14.55,57.0,53.0,39.7
2018,1,5,9,30,0.0,51.0,2.0,14.6,51.0,47.39,34.95
2018,1,5,9,45,0.0,55.5,1.95,14.65,55.5,51.59,38.5
2018,1,5,10,0,0.0,60.0,1.9,14.7,60.0,55.79,42.01
2018,1,5,10,15,0.0,54.0,1.85,14.75,54.0,50.19,37.2
2018,1,5,10,30,0.0,48.0,1.8,14.8,48.0,44.61,32.4
2018,1,5,10,45,0.0,38.5,1.75,14.85,38.5,35.76,24.85
2018,1,5,11,0,0.0,29.0,1.7,14.9,29.0,26.93,17.31
2018,1,5,11,15,0.0,44.5,1.65,14.9,44.5,41.36,29.53
2018,1,5,11,30,0.0,60.0,1.6,14.9,60.0,55.81,41.69
2018,1,5,11,45,0.0,68.5,1.55,14.9,68.5,63.74,48.32
2018,1,5,12,0,0.0,77.0,1.5,14.9,77.0,71.69,54.95
2018,1,5,12,15,0.0,63.0,1.55,14.85,63.0,58.61,43.98
2018,1,5,12,30,0.0,49.0,1.6,14.8,49.0,45.56,33.01
2018,1,5,12,45,0.0,72.0,1.6,14.7,72.0,67.01,51.12
2018,1,5,13,0,0.0,95.0,1.6,14.6,95.0,89.08,69.62
2018,1,5,13,15,10.0,114.5,1.6,14.5,119.0,116.46,92.85
2018,1,5,13,30,20.0,134.0,1.6,14.4,143.0,144.82,116.76
2018,1,5,13,45,23.5,142.5,1.6,14.25,152.5,165.83,134.3
2018,1,5,14,0,27.0,151.0,1.6,14.1,162.0,180.15,146.35
2018,1,5,14,15,15.5,118.5,1.6,13.95,124.5,126.97,102.25
2018,1,5,14,30,4.0,86.0,1.6,13.8,87.0,84.37,66.43
2018,1,5,14,45,2.0,62.5,1.55,13.65,63.0,59.54,45.47
2018,1,5,15,0,0.0,39.0,1.5,13.5,39.0,36.21,25.54
2018,1,5,15,15,0.0,30.5,1.5,13.5,30.5,28.3,18.75
2018,1,5,15,30,0.0,22.0,1.5,13.5,22.0,20.39,11.91
2018,1,5,15,45,0.0,18.0,1.55,13.1,18.0,16.68,8.67
2018,1,5,16,0,0.0,14.0,1.6,12.7,14.0,12.97,5.39
2018,1,5,16,15,0.0,10.5,1.7,12.55,10.5,9.72,2.46
2018,1,5,16,30,0.0,7.0,1.8,12.4,7.0,6.48,0.0
2018,1,5,16,45,0.0,4.0,1.85,12.25,4.0,3.7,0.0
2018,1,5,17,0,0.0,1.0,1.9,12.1,1.0,0.95,0.0
2018,1,5,17,15,0.0,0.5,1.95,12.05,0.5,0.0,0.0
2018,1,5,17,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,1,5,17,45,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,1,5,18,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,1,5,18,15,0.0,0.0,2.2,11.75,0.0,0.0,0.0
2018,1,5,18,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,1,5,18,45,0.0,0.0,2.25,11.6,0.0,0.0,0.0
2018,1,5,19,0,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,1,5,19,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,1,5,19,30,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,1,5,19,45,0.0,0.0,2.35,11.45,0.0,0.0,0.0
2018,1,5,20,0,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,1,5,20,15,0.0,0.0,2.4,11.35,0.0,0.0,0.0
2018,1,5,20,30,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,1,5,20,45,0.0,0.0,2.4,11.25,0.0,0.0,0.0
2018,1,5,21,0,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,1,5,21,15,0.0,0.0,2.35,11.15,0.0,0.0,0.0
2018,1,5,21,30,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,1,5,21,45,0.0,0.0,2.3,11.05,0.0,0.0,0.0
2018,1,5,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,1,5,22,15,0.0,0.0,2.2,10.85,0.0,0.0,0.0
2018,1,5,22,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,1,5,22,45,0.0,0.0,2.05,10.6,0.0,0.0,0.0
2018,1,5,23,0,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,1,5,23,15,0.0,0.0,1.95,10.35,0.0,0.0,0.0
2018,1,5,23,30,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,1,5,23,45,0.0,0.0,1.85,10.1,0.0,0.0,0.0
2018,1,6,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,1,6,0,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2018,1,6,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,1,6,0,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,1,6,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,1,6,1,15,0.0,0.0,1.75,9.95,0.0,0.0,0.0
2018,1,6,1,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,1,6,1,45,0.0,0.0,1.8,9.85,0.0,0.0,0.0
2018,1,6,2,0,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,1,6,2,15,0.0,0.0,1.8,9.75,0.0,0.0,0.0
2018,1,6,2,30,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,1,6,2,45,0.0,0.0,1.75,9.7,0.0,0.0,0.0
2018,1,6,3,0,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,1,6,3,15,0.0,0.0,1.7,9.65,0.0,0.0,0.0
2018,1,6,3,30,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,1,6,3,45,0.0,0.0,1.65,9.6,0.0,0.0,0.0
2018,1,6,4,0,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,1,6,4,15,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,1,6,4,30,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,1,6,4,45,0.0,0.0,1.6,9.55,0.0,0.0,0.0
2018,1,6,5,0,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,1,6,5,15,0.0,0.0,1.6,9.45,0.0,0.0,0.0
2018,1,6,5,30,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,1,6,5,45,0.0,0.0,1.6,9.35,0.0,0.0,0.0
2018,1,6,6,0,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,1,6,6,15,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,1,6,6,30,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,1,6,6,45,0.0,0.0,1.65,9.25,0.0,0.0,0.0
2018,1,6,7,0,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,1,6,7,15,0.0,0.5,1.75,9.55,0.5,0.0,0.0
2018,1,6,7,30,0.0,1.0,1.8,9.9,1.0,0.95,0.0
2018,1,6,7,45,88.0,11.0,1.85,10.2,19.0,8.57,0.0
2018,1,6,8,0,176.0,21.0,1.9,10.5,37.0,15.91,6.89
2018,1,6,8,15,387.5,30.5,1.9,10.8,89.5,47.61,22.21
2018,1,6,8,30,599.0,40.0,1.9,11.1,142.0,104.87,57.35
2018,1,6,8,45,655.0,43.5,1.9,11.35,182.0,152.17,95.06
2018,1,6,9,0,711.0,47.0,1.9,11.6,222.0,204.79,140.76
2018,1,6,9,15,742.5,50.5,1.9,11.9,259.5,255.71,187.37
2018,1,6,9,30,774.0,54.0,1.9,12.2,297.0,308.65,235.62
2018,1,6,9,45,790.5,58.5,1.95,12.45,330.0,358.79,281.25
2018,1,6,10,0,807.0,63.0,2.0,12.7,363.0,408.9,325.71
2018,1,6,10,15,825.5,64.0,2.05,12.95,391.5,455.87,366.53
2018,1,6,10,30,844.0,65.0,2.1,13.2,420.0,502.36,405.86
2018,1,6,10,45,857.0,66.0,2.15,13.45,442.5,542.84,439.6
2018,1,6,11,0,870.0,67.0,2.2,13.7,465.0,583.64,472.7
2018,1,6,11,15,878.5,67.5,2.15,13.9,480.5,619.41,500.85
2018,1,6,11,30,887.0,68.0,2.1,14.1,496.0,652.96,526.66
2018,1,6,11,45,893.5,67.5,2.1,14.25,504.5,681.6,548.52
2018,1,6,12,0,900.0,67.0,2.1,14.4,513.0,707.53,566.99
2018,1,6,12,15,899.0,68.0,2.0,14.5,513.5,727.02,580.11
2018,1,6,12,30,898.0,69.0,1.9,14.6,514.0,743.3,590.88
2018,1,6,12,45,892.0,69.5,1.8,14.7,506.0,752.0,596.17
2018,1,6,13,0,886.0,70.0,1.7,14.8,498.0,757.3,599.12
2018,1,6,13,15,880.5,69.0,1.65,14.8,484.0,757.76,599.38
2018,1,6,13,30,875.0,68.0,1.6,14.8,470.0,754.88,597.38
2018,1,6,13,45,864.5,67.0,1.55,14.75,448.5,744.94,590.53
2018,1,6,14,0,854.0,66.0,1.5,14.7,427.0,738.04,586.0
2018,1,6,14,15,835.5,63.5,1.55,14.6,397.5,714.09,570.08
2018,1,6,14,30,817.0,61.0,1.6,14.5,368.0,687.43,552.07
2018,1,6,14,45,795.5,59.5,1.65,14.35,336.0,657.44,531.31
2018,1,6,15,0,774.0,58.0,1.7,14.2,304.0,625.33,508.4
2018,1,6,15,15,738.0,55.0,1.7,14.2,266.0,579.84,473.71
2018,1,6,15,30,702.0,52.0,1.7,14.2,228.0,533.55,436.34
2018,1,6,15,45,649.5,47.5,1.6,13.25,188.0,475.02,388.82
2018,1,6,16,0,597.0,43.0,1.5,12.3,148.0,417.48,340.03
2018,1,6,16,15,508.0,37.0,1.55,11.9,109.5,346.82,277.79
2018,1,6,16,30,419.0,31.0,1.6,11.5,71.0,275.9,204.38
2018,1,6,16,45,259.5,21.0,1.65,11.1,41.5,161.07,0.0
2018,1,6,17,0,100.0,11.0,1.7,10.7,12.0,52.25,0.0
2018,1,6,17,15,50.0,5.5,1.7,10.6,6.0,0.0,0.0
2018,1,6,17,30,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,1,6,17,45,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,1,6,18,0,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,1,6,18,15,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,1,6,18,30,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,1,6,18,45,0.0,0.0,1.65,10.05,0.0,0.0,0.0
2018,1,6,19,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,1,6,19,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,1,6,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,1,6,19,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2018,1,6,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,1,6,20,15,0.0,0.0,1.25,9.95,0.0,0.0,0.0
2018,1,6,20,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,1,6,20,45,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,1,6,21,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,1,6,21,15,0.0,0.0,1.05,9.8,0.0,0.0,0.0
2018,1,6,21,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,1,6,21,45,0.0,0.0,1.1,9.65,0.0,0.0,0.0
2018,1,6,22,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,1,6,22,15,0.0,0.0,1.2,9.45,0.0,0.0,0.0
2018,1,6,22,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,1,6,22,45,0.0,0.0,1.35,9.15,0.0,0.0,0.0
2018,1,6,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,1,6,23,15,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,1,6,23,30,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,1,6,23,45,0.0,0.0,1.35,8.7,0.0,0.0,0.0
2018,1,7,0,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,1,7,0,15,0.0,0.0,1.35,8.45,0.0,0.0,0.0
2018,1,7,0,30,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,1,7,0,45,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,1,7,1,0,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,1,7,1,15,0.0,0.0,1.45,7.95,0.0,0.0,0.0
2018,1,7,1,30,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,1,7,1,45,0.0,0.0,1.55,7.65,0.0,0.0,0.0
2018,1,7,2,0,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,1,7,2,15,0.0,0.0,1.6,7.45,0.0,0.0,0.0
2018,1,7,2,30,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,1,7,2,45,0.0,0.0,1.6,7.35,0.0,0.0,0.0
2018,1,7,3,0,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,1,7,3,15,0.0,0.0,1.65,7.3,0.0,0.0,0.0
2018,1,7,3,30,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,1,7,3,45,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,1,7,4,0,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,1,7,4,15,0.0,0.0,1.7,7.35,0.0,0.0,0.0
2018,1,7,4,30,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,1,7,4,45,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,1,7,5,0,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,1,7,5,15,0.0,0.0,1.75,7.45,0.0,0.0,0.0
2018,1,7,5,30,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,1,7,5,45,0.0,0.0,1.85,7.55,0.0,0.0,0.0
2018,1,7,6,0,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,1,7,6,15,0.0,0.0,1.95,7.65,0.0,0.0,0.0
2018,1,7,6,30,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,1,7,6,45,0.0,0.0,2.0,7.75,0.0,0.0,0.0
2018,1,7,7,0,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,1,7,7,15,0.0,0.5,2.0,7.9,0.5,0.0,0.0
2018,1,7,7,30,0.0,1.0,2.0,8.0,1.0,0.95,0.0
2018,1,7,7,45,0.5,12.0,2.0,8.15,12.0,11.13,0.0
2018,1,7,8,0,1.0,23.0,2.0,8.3,23.0,21.36,11.35
2018,1,7,8,15,3.0,38.5,2.0,8.4,39.0,35.49,24.2
2018,1,7,8,30,5.0,54.0,2.0,8.5,55.0,50.19,37.28
2018,1,7,8,45,8.0,70.0,2.05,8.6,72.0,65.94,51.12
2018,1,7,9,0,11.0,86.0,2.1,8.7,89.0,82.21,65.34
2018,1,7,9,15,30.0,104.5,2.1,8.9,113.5,106.94,86.18
2018,1,7,9,30,49.0,123.0,2.1,9.1,138.0,133.17,108.34
2018,1,7,9,45,54.5,129.0,2.15,9.25,147.5,144.18,117.87
2018,1,7,10,0,60.0,135.0,2.2,9.4,157.0,155.58,127.7
2018,1,7,10,15,30.0,117.5,2.2,9.7,128.5,127.32,103.88
2018,1,7,10,30,0.0,100.0,2.2,10.0,100.0,93.73,75.09
2018,1,7,10,45,0.0,105.0,2.2,10.3,105.0,98.57,79.06
2018,1,7,11,0,0.0,110.0,2.2,10.6,110.0,103.44,83.0
2018,1,7,11,15,0.0,102.5,2.15,10.9,102.5,96.14,76.64
2018,1,7,11,30,0.0,95.0,2.1,11.2,95.0,88.85,70.33
2018,1,7,11,45,0.0,81.5,2.0,11.5,81.5,75.89,59.25
2018,1,7,12,0,0.0,68.0,1.9,11.8,68.0,63.28,48.49
2018,1,7,12,15,0.0,59.5,1.85,12.0,59.5,55.35,41.72
2018,1,7,12,30,0.0,51.0,1.8,12.2,51.0,47.42,34.96
2018,1,7,12,45,0.0,63.5,1.75,12.35,63.5,59.08,44.86
2018,1,7,13,0,0.0,76.0,1.7,12.5,76.0,70.75,54.73
2018,1,7,13,15,0.0,81.0,1.55,12.55,81.0,75.42,58.7
2018,1,7,13,30,0.0,86.0,1.4,12.6,86.0,80.31,62.87
2018,1,7,13,45,0.0,89.0,1.3,12.65,89.0,83.45,65.57
2018,1,7,14,0,0.0,92.0,1.2,12.7,92.0,86.74,68.41
2018,1,7,14,15,0.0,88.5,1.15,12.5,88.5,83.5,65.81
2018,1,7,14,30,0.0,85.0,1.1,12.3,85.0,80.32,63.27
2018,1,7,14,45,0.0,77.0,1.05,12.1,77.0,72.5,56.74
2018,1,7,15,0,0.0,69.0,1.0,11.9,69.0,64.7,50.18
2018,1,7,15,15,0.0,60.5,1.0,11.9,60.5,56.38,43.06
2018,1,7,15,30,0.0,52.0,1.0,11.9,52.0,48.34,36.09
2018,1,7,15,45,0.0,42.5,1.05,11.45,42.5,39.48,28.39
2018,1,7,16,0,0.0,33.0,1.1,11.0,33.0,30.64,20.6
2018,1,7,16,15,0.0,25.5,1.15,10.85,25.5,23.66,14.3
2018,1,7,16,30,0.0,18.0,1.2,10.7,18.0,16.69,7.54
2018,1,7,16,45,0.0,11.0,1.2,10.55,11.0,10.19,0.0
2018,1,7,17,0,0.0,4.0,1.2,10.4,4.0,3.81,0.0
2018,1,7,17,15,0.0,2.0,1.2,10.35,2.0,0.0,0.0
2018,1,7,17,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,1,7,17,45,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,1,7,18,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,1,7,18,15,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,1,7,18,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,1,7,18,45,0.0,0.0,1.2,10.05,0.0,0.0,0.0
2018,1,7,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,1,7,19,15,0.0,0.0,1.2,9.95,0.0,0.0,0.0
2018,1,7,19,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,1,7,19,45,0.0,0.0,1.2,9.85,0.0,0.0,0.0
2018,1,7,20,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,1,7,20,15,0.0,0.0,1.25,9.75,0.0,0.0,0.0
2018,1,7,20,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,1,7,20,45,0.0,0.0,1.35,9.65,0.0,0.0,0.0
2018,1,7,21,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,1,7,21,15,0.0,0.0,1.45,9.6,0.0,0.0,0.0
2018,1,7,21,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,1,7,21,45,0.0,0.0,1.55,9.6,0.0,0.0,0.0
2018,1,7,22,0,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,1,7,22,15,0.0,0.0,1.6,9.65,0.0,0.0,0.0
2018,1,7,22,30,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,1,7,22,45,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,1,7,23,0,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,1,7,23,15,0.0,0.0,1.65,9.75,0.0,0.0,0.0
2018,1,7,23,30,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,1,7,23,45,0.0,0.0,1.75,9.85,0.0,0.0,0.0
2018,1,8,0,0,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,1,8,0,15,0.0,0.0,1.85,9.9,0.0,0.0,0.0
2018,1,8,0,30,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,1,8,0,45,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,1,8,1,0,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,1,8,1,15,0.0,0.0,2.1,9.85,0.0,0.0,0.0
2018,1,8,1,30,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,1,8,1,45,0.0,0.0,2.15,9.8,0.0,0.0,0.0
2018,1,8,2,0,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,1,8,2,15,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,1,8,2,30,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,1,8,2,45,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,1,8,3,0,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,1,8,3,15,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,1,8,3,30,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,1,8,3,45,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,1,8,4,0,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,1,8,4,15,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,1,8,4,30,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,1,8,4,45,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,1,8,5,0,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,1,8,5,15,0.0,0.0,2.2,9.85,0.0,0.0,0.0
2018,1,8,5,30,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,1,8,5,45,0.0,0.0,2.2,9.95,0.0,0.0,0.0
2018,1,8,6,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,1,8,6,15,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,1,8,6,30,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,1,8,6,45,0.0,0.0,2.45,10.25,0.0,0.0,0.0
2018,1,8,7,0,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,1,8,7,15,0.0,0.5,2.6,10.45,0.5,0.0,0.0
2018,1,8,7,30,0.0,1.0,2.7,10.6,1.0,0.95,0.0
2018,1,8,7,45,0.0,3.0,2.8,10.75,3.0,2.77,0.0
2018,1,8,8,0,0.0,5.0,2.9,10.9,5.0,4.62,0.0
2018,1,8,8,15,0.0,6.0,2.95,11.1,6.0,5.55,0.0
2018,1,8,8,30,0.0,7.0,3.0,11.3,7.0,6.48,0.0
2018,1,8,8,45,0.0,8.5,3.1,11.5,8.5,7.87,1.13
2018,1,8,9,0,0.0,10.0,3.2,11.7,10.0,9.26,2.37
2018,1,8,9,15,0.0,13.5,3.2,11.85,13.5,12.51,5.2
2018,1,8,9,30,0.0,17.0,3.2,12.0,17.0,15.76,8.02
2018,1,8,9,45,0.0,25.5,3.25,12.15,25.5,23.65,14.83
2018,1,8,10,0,0.0,34.0,3.3,12.3,34.0,31.56,21.62
2018,1,8,10,15,0.0,28.0,3.2,12.4,28.0,25.99,16.77
2018,1,8,10,30,0.0,22.0,3.1,12.5,22.0,20.41,11.94
2018,1,8,10,45,0.0,26.0,3.0,12.65,26.0,24.14,15.11
2018,1,8,11,0,0.0,30.0,2.9,12.8,30.0,27.86,18.26
2018,1,8,11,15,0.0,30.0,2.95,12.9,30.0,27.86,18.23
2018,1,8,11,30,0.0,30.0,3.0,13.0,30.0,27.86,18.21
2018,1,8,11,45,0.0,28.5,3.0,13.1,28.5,26.47,17.0
2018,1,8,12,0,0.0,27.0,3.0,13.2,27.0,25.08,15.79
2018,1,8,12,15,0.0,30.0,3.05,13.3,30.0,27.87,18.16
2018,1,8,12,30,0.0,33.0,3.1,13.4,33.0,30.66,20.53
2018,1,8,12,45,0.0,35.0,3.1,13.5,35.0,32.52,22.11
2018,1,8,13,0,0.0,37.0,3.1,13.6,37.0,34.38,23.69
2018,1,8,13,15,0.0,34.5,3.0,13.6,34.5,32.05,21.73
2018,1,8,13,30,0.0,32.0,2.9,13.6,32.0,29.72,19.77
2018,1,8,13,45,0.0,33.5,2.8,13.65,33.5,31.11,20.99
2018,1,8,14,0,0.0,35.0,2.7,13.7,35.0,32.5,22.21
2018,1,8,14,15,0.0,27.5,2.6,13.65,27.5,25.52,16.27
2018,1,8,14,30,0.0,20.0,2.5,13.6,20.0,18.55,10.32
2018,1,8,14,45,0.0,27.5,2.45,13.55,27.5,25.51,16.33
2018,1,8,15,0,0.0,35.0,2.4,13.5,35.0,32.49,22.34
2018,1,8,15,15,0.0,47.5,2.4,13.5,47.5,44.13,32.32
2018,1,8,15,30,0.0,60.0,2.4,13.5,60.0,56.66,42.94
2018,1,8,15,45,0.0,48.5,2.4,13.35,48.5,45.14,32.96
2018,1,8,16,0,0.0,37.0,2.4,13.2,37.0,34.37,23.55
2018,1,8,16,15,0.0,26.5,2.45,13.15,26.5,24.59,14.92
2018,1,8,16,30,0.0,16.0,2.5,13.1,16.0,14.83,6.07
2018,1,8,16,45,0.0,8.5,2.5,13.1,8.5,7.87,0.0
2018,1,8,17,0,0.0,1.0,2.5,13.1,1.0,0.95,0.0
2018,1,8,17,15,0.0,0.5,2.5,13.05,0.5,0.0,0.0
2018,1,8,17,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,1,8,17,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2018,1,8,18,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,1,8,18,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2018,1,8,18,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,1,8,18,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2018,1,8,19,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,1,8,19,15,0.0,0.0,2.15,12.95,0.0,0.0,0.0
2018,1,8,19,30,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,1,8,19,45,0.0,0.0,2.05,12.9,0.0,0.0,0.0
2018,1,8,20,0,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,1,8,20,15,0.0,0.0,2.05,12.9,0.0,0.0,0.0
2018,1,8,20,30,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,1,8,20,45,0.0,0.0,2.1,12.95,0.0,0.0,0.0
2018,1,8,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,1,8,21,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,1,8,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,1,8,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2018,1,8,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,1,8,22,15,0.0,0.0,1.9,12.95,0.0,0.0,0.0
2018,1,8,22,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,1,8,22,45,0.0,0.0,1.65,12.9,0.0,0.0,0.0
2018,1,8,23,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,1,8,23,15,0.0,0.0,1.5,12.85,0.0,0.0,0.0
2018,1,8,23,30,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,1,8,23,45,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,1,9,0,0,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,1,9,0,15,0.0,0.0,1.55,12.85,0.0,0.0,0.0
2018,1,9,0,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,1,9,0,45,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,1,9,1,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,1,9,1,15,0.0,0.0,1.65,12.95,0.0,0.0,0.0
2018,1,9,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,1,9,1,45,0.0,0.0,1.7,13.05,0.0,0.0,0.0
2018,1,9,2,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,1,9,2,15,0.0,0.0,1.7,13.05,0.0,0.0,0.0
2018,1,9,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,1,9,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2018,1,9,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,1,9,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2018,1,9,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,1,9,3,45,0.0,0.0,1.65,12.95,0.0,0.0,0.0
2018,1,9,4,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,1,9,4,15,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,1,9,4,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,1,9,4,45,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,1,9,5,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,1,9,5,15,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,1,9,5,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,1,9,5,45,0.0,0.0,1.2,12.25,0.0,0.0,0.0
2018,1,9,6,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,1,9,6,15,0.0,0.0,1.35,12.2,0.0,0.0,0.0
2018,1,9,6,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,1,9,6,45,0.0,0.0,1.65,12.2,0.0,0.0,0.0
2018,1,9,7,0,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,1,9,7,15,0.0,1.5,2.0,12.3,1.5,0.0,0.0
2018,1,9,7,30,0.0,3.0,2.2,12.4,3.0,2.86,0.0
2018,1,9,7,45,4.0,10.5,2.4,12.55,11.0,9.87,0.0
2018,1,9,8,0,8.0,18.0,2.6,12.7,19.0,16.93,7.69
2018,1,9,8,15,10.0,26.0,2.75,12.75,27.5,24.9,14.76
2018,1,9,8,30,12.0,34.0,2.9,12.8,36.0,33.14,21.95
2018,1,9,8,45,6.0,42.0,3.05,12.85,43.0,40.0,28.33
2018,1,9,9,0,0.0,50.0,3.2,12.9,50.0,46.47,34.3
2018,1,9,9,15,4.5,63.5,3.15,12.95,65.0,60.28,46.06
2018,1,9,9,30,9.0,77.0,3.1,13.0,80.0,74.65,58.26
2018,1,9,9,45,30.5,98.0,3.05,13.05,109.5,104.77,83.56
2018,1,9,10,0,52.0,119.0,3.0,13.1,139.0,136.17,109.96
2018,1,9,10,15,41.0,135.0,2.9,13.15,151.5,149.86,121.49
2018,1,9,10,30,30.0,151.0,2.8,13.2,164.0,162.83,132.18
2018,1,9,10,45,46.5,172.0,2.7,13.25,193.0,195.34,159.13
2018,1,9,11,0,63.0,193.0,2.6,13.3,222.0,229.6,187.27
2018,1,9,11,15,100.5,203.0,2.6,13.35,251.0,266.43,217.77
2018,1,9,11,30,138.0,213.0,2.6,13.4,280.0,313.73,256.49
2018,1,9,11,45,132.0,216.5,2.55,13.45,281.5,319.16,260.56
2018,1,9,12,0,126.0,220.0,2.5,13.5,283.0,323.96,264.26
2018,1,9,12,15,162.5,218.5,2.6,13.55,300.0,352.92,288.47
2018,1,9,12,30,199.0,217.0,2.7,13.6,317.0,382.71,313.2
2018,1,9,12,45,192.5,202.0,2.75,13.6,297.5,365.06,299.48
2018,1,9,13,0,186.0,187.0,2.8,13.6,278.0,346.35,285.04
2018,1,9,13,15,114.0,179.5,2.8,13.65,235.0,285.63,234.59
2018,1,9,13,30,42.0,172.0,2.8,13.7,192.0,212.5,173.29
2018,1,9,13,45,33.5,155.0,2.85,13.7,170.5,187.6,153.0
2018,1,9,14,0,25.0,138.0,2.9,13.7,149.0,162.59,132.32
2018,1,9,14,15,29.5,124.5,2.85,13.65,136.5,151.41,123.44
2018,1,9,14,30,34.0,111.0,2.8,13.6,124.0,139.97,114.25
2018,1,9,14,45,153.0,112.0,2.8,13.55,163.0,238.41,199.72
2018,1,9,15,0,272.0,113.0,2.8,13.5,202.0,333.95,280.15
2018,1,9,15,15,295.0,99.0,2.8,13.5,185.0,327.42,274.61
2018,1,9,15,30,318.0,85.0,2.8,13.5,168.0,331.38,277.19
2018,1,9,15,45,319.0,74.0,3.0,13.25,145.0,310.29,258.73
2018,1,9,16,0,320.0,63.0,3.2,13.0,122.0,288.27,238.36
2018,1,9,16,15,224.0,49.5,3.3,12.85,85.5,209.04,169.12
2018,1,9,16,30,128.0,36.0,3.4,12.7,49.0,125.71,94.63
2018,1,9,16,45,97.5,25.0,3.5,12.55,32.0,88.63,22.06
2018,1,9,17,0,67.0,14.0,3.6,12.4,15.0,41.76,0.0
2018,1,9,17,15,33.5,7.0,3.7,12.3,7.5,0.0,0.0
2018,1,9,17,30,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,1,9,17,45,0.0,0.0,3.9,12.1,0.0,0.0,0.0
2018,1,9,18,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2018,1,9,18,15,0.0,0.0,4.05,11.9,0.0,0.0,0.0
2018,1,9,18,30,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,1,9,18,45,0.0,0.0,4.1,11.7,0.0,0.0,0.0
2018,1,9,19,0,0.0,0.0,4.1,11.6,0.0,0.0,0.0
2018,1,9,19,15,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2018,1,9,19,30,0.0,0.0,4.1,11.4,0.0,0.0,0.0
2018,1,9,19,45,0.0,0.0,4.05,11.25,0.0,0.0,0.0
2018,1,9,20,0,0.0,0.0,4.0,11.1,0.0,0.0,0.0
2018,1,9,20,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2018,1,9,20,30,0.0,0.0,4.0,10.9,0.0,0.0,0.0
2018,1,9,20,45,0.0,0.0,4.0,10.85,0.0,0.0,0.0
2018,1,9,21,0,0.0,0.0,4.0,10.8,0.0,0.0,0.0
2018,1,9,21,15,0.0,0.0,3.95,10.7,0.0,0.0,0.0
2018,1,9,21,30,0.0,0.0,3.9,10.6,0.0,0.0,0.0
2018,1,9,21,45,0.0,0.0,3.9,10.45,0.0,0.0,0.0
2018,1,9,22,0,0.0,0.0,3.9,10.3,0.0,0.0,0.0
2018,1,9,22,15,0.0,0.0,3.85,10.25,0.0,0.0,0.0
2018,1,9,22,30,0.0,0.0,3.8,10.2,0.0,0.0,0.0
2018,1,9,22,45,0.0,0.0,3.75,10.1,0.0,0.0,0.0
2018,1,9,23,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2018,1,9,23,15,0.0,0.0,3.7,9.9,0.0,0.0,0.0
2018,1,9,23,30,0.0,0.0,3.7,9.8,0.0,0.0,0.0
2018,1,9,23,45,0.0,0.0,3.65,9.75,0.0,0.0,0.0
2018,1,10,0,0,0.0,0.0,3.6,9.7,0.0,0.0,0.0
2018,1,10,0,15,0.0,0.0,3.55,9.6,0.0,0.0,0.0
2018,1,10,0,30,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2018,1,10,0,45,0.0,0.0,3.5,9.45,0.0,0.0,0.0
2018,1,10,1,0,0.0,0.0,3.5,9.4,0.0,0.0,0.0
2018,1,10,1,15,0.0,0.0,3.45,9.35,0.0,0.0,0.0
2018,1,10,1,30,0.0,0.0,3.4,9.3,0.0,0.0,0.0
2018,1,10,1,45,0.0,0.0,3.4,9.3,0.0,0.0,0.0
2018,1,10,2,0,0.0,0.0,3.4,9.3,0.0,0.0,0.0
2018,1,10,2,15,0.0,0.0,3.35,9.3,0.0,0.0,0.0
2018,1,10,2,30,0.0,0.0,3.3,9.3,0.0,0.0,0.0
2018,1,10,2,45,0.0,0.0,3.2,9.35,0.0,0.0,0.0
2018,1,10,3,0,0.0,0.0,3.1,9.4,0.0,0.0,0.0
2018,1,10,3,15,0.0,0.0,3.05,9.45,0.0,0.0,0.0
2018,1,10,3,30,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,1,10,3,45,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2018,1,10,4,0,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2018,1,10,4,15,0.0,0.0,2.85,9.55,0.0,0.0,0.0
2018,1,10,4,30,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,1,10,4,45,0.0,0.0,2.75,9.6,0.0,0.0,0.0
2018,1,10,5,0,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,1,10,5,15,0.0,0.0,2.65,9.7,0.0,0.0,0.0
2018,1,10,5,30,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,1,10,5,45,0.0,0.0,2.55,9.9,0.0,0.0,0.0
2018,1,10,6,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,1,10,6,15,0.0,0.0,2.45,10.05,0.0,0.0,0.0
2018,1,10,6,30,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,1,10,6,45,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,1,10,7,0,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,1,10,7,15,0.0,1.0,2.15,10.45,1.0,0.0,0.0
2018,1,10,7,30,0.0,2.0,2.1,10.6,2.0,1.91,0.0
2018,1,10,7,45,0.0,6.5,2.0,10.75,6.5,6.02,0.0
2018,1,10,8,0,0.0,11.0,1.9,10.9,11.0,10.19,2.47
2018,1,10,8,15,0.0,11.0,1.95,11.05,11.0,10.18,2.89
2018,1,10,8,30,0.0,11.0,2.0,11.2,11.0,10.18,3.06
2018,1,10,8,45,0.0,18.5,2.0,11.35,18.5,17.14,9.15
2018,1,10,9,0,0.0,26.0,2.0,11.5,26.0,24.11,15.25
2018,1,10,9,15,0.0,41.0,2.1,11.55,41.0,38.07,27.36
2018,1,10,9,30,0.0,56.0,2.2,11.6,56.0,52.06,39.42
2018,1,10,9,45,0.0,73.5,2.3,11.7,73.5,68.45,53.42
2018,1,10,10,0,0.0,91.0,2.4,11.8,91.0,85.06,67.48
2018,1,10,10,15,10.0,101.0,2.45,11.95,105.5,99.26,79.4
2018,1,10,10,30,20.0,111.0,2.5,12.1,120.0,117.25,94.55
2018,1,10,10,45,10.0,109.5,2.6,12.2,114.0,108.32,86.82
2018,1,10,11,0,0.0,108.0,2.7,12.3,108.0,101.44,80.76
2018,1,10,11,15,0.5,110.0,2.6,12.4,110.0,103.72,82.57
2018,1,10,11,30,1.0,112.0,2.5,12.5,112.0,106.04,84.43
2018,1,10,11,45,1.0,118.0,2.4,12.65,118.5,112.03,89.33
2018,1,10,12,0,1.0,124.0,2.3,12.8,125.0,118.1,94.29
2018,1,10,12,15,1.5,130.0,2.2,12.9,131.0,124.63,99.67
2018,1,10,12,30,2.0,136.0,2.1,13.0,137.0,131.29,105.17
2018,1,10,12,45,35.5,147.0,2.0,13.1,164.5,175.06,142.47
2018,1,10,13,0,69.0,158.0,1.9,13.2,192.0,213.81,175.19
2018,1,10,13,15,64.5,168.0,1.8,13.3,199.0,223.29,182.61
2018,1,10,13,30,60.0,178.0,1.7,13.4,206.0,233.23,190.47
2018,1,10,13,45,43.5,171.0,1.6,13.5,191.0,214.11,174.43
2018,1,10,14,0,27.0,164.0,1.5,13.6,176.0,195.06,158.48
2018,1,10,14,15,264.5,127.0,1.45,13.6,230.0,353.06,293.29
2018,1,10,14,30,502.0,90.0,1.4,13.6,284.0,501.48,413.44
2018,1,10,14,45,522.5,84.5,1.3,13.6,271.0,502.29,412.72
2018,1,10,15,0,543.0,79.0,1.2,13.6,258.0,500.33,410.75
2018,1,10,15,15,468.5,73.5,1.2,13.6,215.0,431.26,355.74
2018,1,10,15,30,394.0,68.0,1.2,13.6,172.0,358.59,297.04
2018,1,10,15,45,280.0,58.0,1.05,13.25,125.5,264.78,219.15
2018,1,10,16,0,166.0,48.0,0.9,12.9,79.0,164.6,134.59
2018,1,10,16,15,269.5,41.5,0.9,12.7,77.0,222.26,179.66
2018,1,10,16,30,373.0,35.0,0.9,12.5,75.0,260.57,199.76
2018,1,10,16,45,250.0,25.0,0.9,12.3,46.5,166.9,61.53
2018,1,10,17,0,127.0,15.0,0.9,12.1,18.0,68.45,0.0
2018,1,10,17,15,63.5,7.5,0.9,12.05,9.0,0.0,0.0
2018,1,10,17,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,1,10,17,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,1,10,18,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,1,10,18,15,0.0,0.0,0.9,11.95,0.0,0.0,0.0
2018,1,10,18,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,1,10,18,45,0.0,0.0,0.95,11.9,0.0,0.0,0.0
2018,1,10,19,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,1,10,19,15,0.0,0.0,1.05,11.85,0.0,0.0,0.0
2018,1,10,19,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,1,10,19,45,0.0,0.0,1.15,11.75,0.0,0.0,0.0
2018,1,10,20,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,1,10,20,15,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,1,10,20,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,1,10,20,45,0.0,0.0,1.25,11.55,0.0,0.0,0.0
2018,1,10,21,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,1,10,21,15,0.0,0.0,1.3,11.45,0.0,0.0,0.0
2018,1,10,21,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,1,10,21,45,0.0,0.0,1.3,11.35,0.0,0.0,0.0
2018,1,10,22,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,1,10,22,15,0.0,0.0,1.35,11.25,0.0,0.0,0.0
2018,1,10,22,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,1,10,22,45,0.0,0.0,1.4,11.15,0.0,0.0,0.0
2018,1,10,23,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,1,10,23,15,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,1,10,23,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,1,10,23,45,0.0,0.0,1.4,11.05,0.0,0.0,0.0
2018,1,11,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,1,11,0,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2018,1,11,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,1,11,0,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2018,1,11,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,1,11,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,1,11,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,1,11,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,1,11,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,1,11,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,1,11,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,1,11,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2018,1,11,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,1,11,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,1,11,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,1,11,3,45,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,1,11,4,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,1,11,4,15,0.0,0.0,1.05,11.1,0.0,0.0,0.0
2018,1,11,4,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,1,11,4,45,0.0,0.0,0.95,11.15,0.0,0.0,0.0
2018,1,11,5,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,1,11,5,15,0.0,0.0,0.8,11.25,0.0,0.0,0.0
2018,1,11,5,30,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,1,11,5,45,0.0,0.0,0.65,11.35,0.0,0.0,0.0
2018,1,11,6,0,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,1,11,6,15,0.0,0.0,0.55,11.4,0.0,0.0,0.0
2018,1,11,6,30,0.0,0.0,0.5,11.4,0.0,0.0,0.0
2018,1,11,6,45,0.0,0.0,0.5,11.4,0.0,0.0,0.0
2018,1,11,7,0,0.0,0.0,0.5,11.4,0.0,0.0,0.0
2018,1,11,7,15,0.0,2.0,0.55,11.55,2.0,0.0,0.0
2018,1,11,7,30,0.0,4.0,0.6,11.7,4.0,3.81,0.0
2018,1,11,7,45,5.0,17.0,0.65,11.8,17.5,15.58,0.0
2018,1,11,8,0,10.0,30.0,0.7,11.9,31.0,26.73,15.68
2018,1,11,8,15,30.5,47.5,0.8,12.05,52.5,44.13,30.27
2018,1,11,8,30,51.0,65.0,0.9,12.2,74.0,64.61,46.95
2018,1,11,8,45,73.5,82.0,1.05,12.4,98.5,88.21,66.31
2018,1,11,9,0,96.0,99.0,1.2,12.6,123.0,114.44,88.22
2018,1,11,9,15,107.5,107.5,1.25,12.75,138.5,132.21,103.64
2018,1,11,9,30,119.0,116.0,1.3,12.9,154.0,150.94,119.91
2018,1,11,9,45,105.5,133.0,1.35,13.0,169.5,169.8,136.55
2018,1,11,10,0,92.0,150.0,1.4,13.1,185.0,183.65,148.59
2018,1,11,10,15,94.0,165.5,1.3,13.25,203.5,205.14,166.38
2018,1,11,10,30,96.0,181.0,1.2,13.4,222.0,226.91,184.07
2018,1,11,10,45,87.0,189.5,1.15,13.55,228.0,235.56,190.89
2018,1,11,11,0,78.0,198.0,1.1,13.7,234.0,243.44,196.97
2018,1,11,11,15,155.0,203.0,1.05,13.85,278.0,307.17,248.81
2018,1,11,11,30,232.0,208.0,1.0,14.0,322.0,377.24,304.35
2018,1,11,11,45,229.5,213.5,0.95,14.15,328.0,381.36,306.96
2018,1,11,12,0,227.0,219.0,0.9,14.3,334.0,393.16,315.8
2018,1,11,12,15,227.0,221.0,0.95,14.3,336.0,402.08,323.01
2018,1,11,12,30,227.0,223.0,1.0,14.3,338.0,410.32,329.72
2018,1,11,12,45,235.5,218.0,1.0,14.35,336.0,416.06,334.56
2018,1,11,13,0,244.0,213.0,1.0,14.4,334.0,432.71,347.59
2018,1,11,13,15,293.0,198.0,1.0,14.4,339.0,456.42,367.22
2018,1,11,13,30,342.0,183.0,1.0,14.4,344.0,479.11,385.94
2018,1,11,13,45,305.0,178.0,1.0,14.4,317.0,446.57,360.73
2018,1,11,14,0,268.0,173.0,1.0,14.4,290.0,413.16,335.02
2018,1,11,14,15,320.0,156.0,1.0,14.3,287.0,431.21,351.09
2018,1,11,14,30,372.0,139.0,1.0,14.2,284.0,459.74,374.36
2018,1,11,14,45,507.5,106.0,1.0,14.15,285.5,512.83,417.79
2018,1,11,15,0,643.0,73.0,1.0,14.1,287.0,564.2,458.37
2018,1,11,15,15,557.0,75.0,1.0,14.1,244.5,494.13,402.99
