Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,11,15,30,471.0,77.0,1.0,14.1,202.0,425.55,348.4
2018,1,11,15,45,373.5,70.5,0.85,13.55,159.5,340.57,279.4
2018,1,11,16,0,276.0,64.0,0.7,13.0,117.0,264.86,216.08
2018,1,11,16,15,220.0,51.0,0.75,12.7,86.5,209.44,168.43
2018,1,11,16,30,164.0,38.0,0.8,12.4,56.0,158.04,121.13
2018,1,11,16,45,138.5,26.0,0.9,12.05,36.5,118.71,51.81
2018,1,11,17,0,113.0,14.0,1.0,11.7,17.0,61.79,0.0
2018,1,11,17,15,56.5,7.0,1.05,11.6,8.5,0.0,0.0
2018,1,11,17,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,1,11,17,45,0.0,0.0,1.15,11.4,0.0,0.0,0.0
2018,1,11,18,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,1,11,18,15,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,1,11,18,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,1,11,18,45,0.0,0.0,1.25,11.15,0.0,0.0,0.0
2018,1,11,19,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,1,11,19,15,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,1,11,19,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,1,11,19,45,0.0,0.0,1.25,11.1,0.0,0.0,0.0
2018,1,11,20,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,1,11,20,15,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,1,11,20,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,1,11,20,45,0.0,0.0,1.2,11.05,0.0,0.0,0.0
2018,1,11,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,1,11,21,15,0.0,0.0,1.2,10.95,0.0,0.0,0.0
2018,1,11,21,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,1,11,21,45,0.0,0.0,1.2,10.85,0.0,0.0,0.0
2018,1,11,22,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,1,11,22,15,0.0,0.0,1.25,10.7,0.0,0.0,0.0
2018,1,11,22,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,1,11,22,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,1,11,23,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,1,11,23,15,0.0,0.0,1.35,10.35,0.0,0.0,0.0
2018,1,11,23,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,1,11,23,45,0.0,0.0,1.4,10.25,0.0,0.0,0.0
2018,1,12,0,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,1,12,0,15,0.0,0.0,1.4,10.15,0.0,0.0,0.0
2018,1,12,0,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,1,12,0,45,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,1,12,1,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,1,12,1,15,0.0,0.0,1.4,10.05,0.0,0.0,0.0
2018,1,12,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,1,12,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,1,12,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,1,12,2,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,1,12,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,1,12,2,45,0.0,0.0,1.4,9.95,0.0,0.0,0.0
2018,1,12,3,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,1,12,3,15,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,1,12,3,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,1,12,3,45,0.0,0.0,1.45,9.85,0.0,0.0,0.0
2018,1,12,4,0,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,1,12,4,15,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,1,12,4,30,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,1,12,4,45,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,1,12,5,0,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,1,12,5,15,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,1,12,5,30,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,1,12,5,45,0.0,0.0,1.45,9.85,0.0,0.0,0.0
2018,1,12,6,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,1,12,6,15,0.0,0.0,1.4,9.95,0.0,0.0,0.0
2018,1,12,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,1,12,6,45,0.0,0.0,1.35,10.05,0.0,0.0,0.0
2018,1,12,7,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,1,12,7,15,51.5,5.0,1.3,10.4,5.5,0.0,0.0
2018,1,12,7,30,103.0,10.0,1.3,10.7,11.0,9.53,0.0
2018,1,12,7,45,265.5,19.0,1.25,11.0,39.5,15.69,0.0
2018,1,12,8,0,428.0,28.0,1.2,11.3,68.0,24.51,14.04
2018,1,12,8,15,517.0,34.0,1.3,11.6,107.0,57.07,26.84
2018,1,12,8,30,606.0,40.0,1.4,11.9,146.0,103.23,55.73
2018,1,12,8,45,512.5,55.5,1.45,12.2,161.0,137.36,88.47
2018,1,12,9,0,419.0,71.0,1.5,12.5,176.0,160.58,114.47
2018,1,12,9,15,382.5,90.0,1.55,12.85,198.0,193.48,146.2
2018,1,12,9,30,346.0,109.0,1.6,13.2,220.0,222.31,173.7
2018,1,12,9,45,516.0,96.0,1.7,13.5,282.0,294.39,232.35
2018,1,12,10,0,686.0,83.0,1.8,13.8,344.0,378.99,301.52
2018,1,12,10,15,771.5,72.5,1.75,14.05,387.0,440.3,352.29
2018,1,12,10,30,857.0,62.0,1.7,14.3,430.0,504.89,404.79
2018,1,12,10,45,869.5,63.0,1.7,14.5,453.0,547.97,439.83
2018,1,12,11,0,882.0,64.0,1.7,14.7,476.0,589.54,472.9
2018,1,12,11,15,889.5,65.0,1.7,14.9,492.5,626.28,501.53
2018,1,12,11,30,897.0,66.0,1.7,15.1,509.0,660.73,527.83
2018,1,12,11,45,874.0,72.0,1.7,15.25,509.5,677.9,540.51
2018,1,12,12,0,851.0,78.0,1.7,15.4,510.0,695.49,552.72
2018,1,12,12,15,850.0,78.5,1.75,15.45,510.5,714.51,566.62
2018,1,12,12,30,849.0,79.0,1.8,15.5,511.0,730.42,578.32
2018,1,12,12,45,868.5,75.0,1.8,15.6,512.0,747.67,590.59
2018,1,12,13,0,888.0,71.0,1.8,15.7,513.0,767.28,604.61
2018,1,12,13,15,882.0,70.0,1.85,15.7,499.0,767.9,605.73
2018,1,12,13,30,876.0,69.0,1.9,15.7,485.0,765.14,604.73
2018,1,12,13,45,834.5,74.5,1.9,15.65,456.5,746.13,591.78
2018,1,12,14,0,793.0,80.0,1.9,15.6,428.0,717.89,572.23
2018,1,12,14,15,795.0,74.5,1.85,15.5,405.0,706.67,564.88
2018,1,12,14,30,797.0,69.0,1.8,15.4,382.0,692.28,554.99
2018,1,12,14,45,786.5,64.5,1.8,15.25,351.0,666.96,537.35
2018,1,12,15,0,776.0,60.0,1.8,15.1,320.0,639.11,517.52
2018,1,12,15,15,709.0,61.0,1.8,15.1,277.5,577.18,470.9
2018,1,12,15,30,642.0,62.0,1.8,15.1,235.0,520.71,425.85
2018,1,12,15,45,593.5,55.0,1.5,14.2,194.5,463.19,379.03
2018,1,12,16,0,545.0,48.0,1.2,13.3,154.0,406.89,331.42
2018,1,12,16,15,464.0,42.5,1.2,12.9,117.0,336.18,270.88
2018,1,12,16,30,383.0,37.0,1.2,12.5,80.0,269.71,209.41
2018,1,12,16,45,257.5,26.0,1.25,12.1,49.5,175.32,89.64
2018,1,12,17,0,132.0,15.0,1.3,11.7,19.0,71.21,0.0
2018,1,12,17,15,66.0,7.5,1.3,11.55,9.5,0.0,0.0
2018,1,12,17,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,1,12,17,45,0.0,0.0,1.3,11.25,0.0,0.0,0.0
2018,1,12,18,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,1,12,18,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,1,12,18,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,1,12,18,45,0.0,0.0,1.25,10.8,0.0,0.0,0.0
2018,1,12,19,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,1,12,19,15,0.0,0.0,1.2,10.65,0.0,0.0,0.0
2018,1,12,19,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,1,12,19,45,0.0,0.0,1.2,10.55,0.0,0.0,0.0
2018,1,12,20,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,1,12,20,15,0.0,0.0,1.2,10.45,0.0,0.0,0.0
2018,1,12,20,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,1,12,20,45,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,1,12,21,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,1,12,21,15,0.0,0.0,1.25,10.25,0.0,0.0,0.0
2018,1,12,21,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,1,12,21,45,0.0,0.0,1.3,10.15,0.0,0.0,0.0
2018,1,12,22,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,1,12,22,15,0.0,0.0,1.3,10.05,0.0,0.0,0.0
2018,1,12,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,1,12,22,45,0.0,0.0,1.3,9.95,0.0,0.0,0.0
2018,1,12,23,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,1,12,23,15,0.0,0.0,1.35,9.8,0.0,0.0,0.0
2018,1,12,23,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,1,12,23,45,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,1,13,0,0,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,1,13,0,15,0.0,0.0,1.5,9.35,0.0,0.0,0.0
2018,1,13,0,30,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,1,13,0,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2018,1,13,1,0,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,1,13,1,15,0.0,0.0,1.8,8.65,0.0,0.0,0.0
2018,1,13,1,30,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,1,13,1,45,0.0,0.0,1.95,8.35,0.0,0.0,0.0
2018,1,13,2,0,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,1,13,2,15,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,1,13,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2018,1,13,2,45,0.0,0.0,2.25,7.9,0.0,0.0,0.0
2018,1,13,3,0,0.0,0.0,2.3,7.8,0.0,0.0,0.0
2018,1,13,3,15,0.0,0.0,2.35,7.7,0.0,0.0,0.0
2018,1,13,3,30,0.0,0.0,2.4,7.6,0.0,0.0,0.0
2018,1,13,3,45,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2018,1,13,4,0,0.0,0.0,2.5,7.4,0.0,0.0,0.0
2018,1,13,4,15,0.0,0.0,2.55,7.3,0.0,0.0,0.0
2018,1,13,4,30,0.0,0.0,2.6,7.2,0.0,0.0,0.0
2018,1,13,4,45,0.0,0.0,2.6,7.1,0.0,0.0,0.0
2018,1,13,5,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2018,1,13,5,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2018,1,13,5,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2018,1,13,5,45,0.0,0.0,2.75,7.05,0.0,0.0,0.0
2018,1,13,6,0,0.0,0.0,2.8,7.1,0.0,0.0,0.0
2018,1,13,6,15,0.0,0.0,2.85,7.15,0.0,0.0,0.0
2018,1,13,6,30,0.0,0.0,2.9,7.2,0.0,0.0,0.0
2018,1,13,6,45,0.0,0.0,2.9,7.25,0.0,0.0,0.0
2018,1,13,7,0,0.0,0.0,2.9,7.3,0.0,0.0,0.0
2018,1,13,7,15,6.0,3.5,3.05,7.65,3.5,0.0,0.0
2018,1,13,7,30,12.0,7.0,3.2,8.0,7.0,6.67,0.0
2018,1,13,7,45,72.5,21.5,3.35,8.4,27.5,17.8,0.0
2018,1,13,8,0,133.0,36.0,3.5,8.8,48.0,29.33,18.17
2018,1,13,8,15,202.0,48.0,3.6,9.15,78.0,51.23,31.55
2018,1,13,8,30,271.0,60.0,3.7,9.5,108.0,83.54,54.08
2018,1,13,8,45,309.0,72.0,3.75,9.9,140.0,118.39,82.38
2018,1,13,9,0,347.0,84.0,3.8,10.3,172.0,157.22,115.81
2018,1,13,9,15,349.5,98.5,3.8,10.7,199.0,192.65,148.39
2018,1,13,9,30,352.0,113.0,3.8,11.1,226.0,228.03,180.68
2018,1,13,9,45,392.0,120.0,3.75,11.5,259.0,269.79,217.13
2018,1,13,10,0,432.0,127.0,3.7,11.9,292.0,314.69,255.85
2018,1,13,10,15,542.5,116.0,3.65,12.3,339.5,379.67,310.26
2018,1,13,10,30,653.0,105.0,3.6,12.7,387.0,450.17,368.65
2018,1,13,10,45,768.5,85.0,3.55,13.1,433.5,519.51,425.56
2018,1,13,11,0,884.0,65.0,3.5,13.5,480.0,592.48,484.42
2018,1,13,11,15,891.0,66.0,3.4,13.8,496.0,629.1,513.29
2018,1,13,11,30,898.0,67.0,3.3,14.1,512.0,663.4,539.83
2018,1,13,11,45,902.5,66.5,3.2,14.45,520.5,691.75,560.64
2018,1,13,12,0,907.0,66.0,3.1,14.8,529.0,717.27,578.2
2018,1,13,12,15,899.0,68.0,3.1,14.95,527.5,733.75,589.89
2018,1,13,12,30,891.0,70.0,3.1,15.1,526.0,746.76,599.12
2018,1,13,12,45,814.0,86.5,3.05,15.25,499.0,727.12,584.03
2018,1,13,13,0,737.0,103.0,3.0,15.4,472.0,700.4,563.97
2018,1,13,13,15,748.0,96.5,2.95,15.4,462.5,707.31,569.5
2018,1,13,13,30,759.0,90.0,2.9,15.4,453.0,707.95,570.22
2018,1,13,13,45,812.0,76.5,2.9,15.4,449.5,732.87,589.43
2018,1,13,14,0,865.0,63.0,2.9,15.4,446.0,747.15,600.61
2018,1,13,14,15,850.0,61.5,2.85,15.3,418.5,727.27,586.48
2018,1,13,14,30,835.0,60.0,2.8,15.2,391.0,704.58,570.43
2018,1,13,14,45,750.5,67.0,2.75,15.05,345.5,645.68,526.82
2018,1,13,15,0,666.0,74.0,2.7,14.9,300.0,584.59,480.84
2018,1,13,15,15,633.5,69.0,2.7,14.9,264.0,541.53,447.05
2018,1,13,15,30,601.0,64.0,2.7,14.9,228.0,497.87,411.57
2018,1,13,15,45,520.5,59.5,2.4,14.05,185.0,424.56,351.42
2018,1,13,16,0,440.0,55.0,2.1,13.2,142.0,354.42,292.26
2018,1,13,16,15,400.0,45.5,2.2,12.75,110.0,305.18,248.71
2018,1,13,16,30,360.0,36.0,2.3,12.3,78.0,257.99,202.98
2018,1,13,16,45,267.5,27.0,2.35,11.8,50.5,182.97,103.72
2018,1,13,17,0,175.0,18.0,2.4,11.3,23.0,93.03,0.0
2018,1,13,17,15,87.5,9.0,2.45,11.15,11.5,0.0,0.0
2018,1,13,17,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,1,13,17,45,0.0,0.0,2.55,10.8,0.0,0.0,0.0
2018,1,13,18,0,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,1,13,18,15,0.0,0.0,2.65,10.55,0.0,0.0,0.0
2018,1,13,18,30,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,1,13,18,45,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,1,13,19,0,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,1,13,19,15,0.0,0.0,2.7,10.25,0.0,0.0,0.0
2018,1,13,19,30,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,1,13,19,45,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,1,13,20,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,1,13,20,15,0.0,0.0,2.75,9.95,0.0,0.0,0.0
2018,1,13,20,30,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,1,13,20,45,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,1,13,21,0,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,1,13,21,15,0.0,0.0,2.85,9.65,0.0,0.0,0.0
2018,1,13,21,30,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,1,13,21,45,0.0,0.0,2.95,9.55,0.0,0.0,0.0
2018,1,13,22,0,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,1,13,22,15,0.0,0.0,3.0,9.45,0.0,0.0,0.0
2018,1,13,22,30,0.0,0.0,3.0,9.4,0.0,0.0,0.0
2018,1,13,22,45,0.0,0.0,3.05,9.4,0.0,0.0,0.0
2018,1,13,23,0,0.0,0.0,3.1,9.4,0.0,0.0,0.0
2018,1,13,23,15,0.0,0.0,3.1,9.4,0.0,0.0,0.0
2018,1,13,23,30,0.0,0.0,3.1,9.4,0.0,0.0,0.0
2018,1,13,23,45,0.0,0.0,3.1,9.35,0.0,0.0,0.0
2018,1,14,0,0,0.0,0.0,3.1,9.3,0.0,0.0,0.0
2018,1,14,0,15,0.0,0.0,3.1,9.3,0.0,0.0,0.0
2018,1,14,0,30,0.0,0.0,3.1,9.3,0.0,0.0,0.0
2018,1,14,0,45,0.0,0.0,3.15,9.3,0.0,0.0,0.0
2018,1,14,1,0,0.0,0.0,3.2,9.3,0.0,0.0,0.0
2018,1,14,1,15,0.0,0.0,3.15,9.3,0.0,0.0,0.0
2018,1,14,1,30,0.0,0.0,3.1,9.3,0.0,0.0,0.0
2018,1,14,1,45,0.0,0.0,3.1,9.25,0.0,0.0,0.0
2018,1,14,2,0,0.0,0.0,3.1,9.2,0.0,0.0,0.0
2018,1,14,2,15,0.0,0.0,3.1,9.15,0.0,0.0,0.0
2018,1,14,2,30,0.0,0.0,3.1,9.1,0.0,0.0,0.0
2018,1,14,2,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2018,1,14,3,0,0.0,0.0,3.1,8.9,0.0,0.0,0.0
2018,1,14,3,15,0.0,0.0,3.2,8.9,0.0,0.0,0.0
2018,1,14,3,30,0.0,0.0,3.3,8.9,0.0,0.0,0.0
2018,1,14,3,45,0.0,0.0,3.35,8.85,0.0,0.0,0.0
2018,1,14,4,0,0.0,0.0,3.4,8.8,0.0,0.0,0.0
2018,1,14,4,15,0.0,0.0,3.45,8.75,0.0,0.0,0.0
2018,1,14,4,30,0.0,0.0,3.5,8.7,0.0,0.0,0.0
2018,1,14,4,45,0.0,0.0,3.6,8.7,0.0,0.0,0.0
2018,1,14,5,0,0.0,0.0,3.7,8.7,0.0,0.0,0.0
2018,1,14,5,15,0.0,0.0,3.7,8.65,0.0,0.0,0.0
2018,1,14,5,30,0.0,0.0,3.7,8.6,0.0,0.0,0.0
2018,1,14,5,45,0.0,0.0,3.7,8.55,0.0,0.0,0.0
2018,1,14,6,0,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2018,1,14,6,15,0.0,0.0,3.65,8.5,0.0,0.0,0.0
2018,1,14,6,30,0.0,0.0,3.6,8.5,0.0,0.0,0.0
2018,1,14,6,45,0.0,0.0,3.6,8.5,0.0,0.0,0.0
2018,1,14,7,0,0.0,0.0,3.6,8.5,0.0,0.0,0.0
2018,1,14,7,15,3.5,3.5,3.55,8.6,3.5,0.0,0.0
2018,1,14,7,30,7.0,7.0,3.5,8.7,7.0,6.67,0.0
2018,1,14,7,45,55.0,21.0,3.45,8.75,26.0,17.42,0.0
2018,1,14,8,0,103.0,35.0,3.4,8.8,45.0,28.56,17.68
2018,1,14,8,15,161.0,49.0,3.35,9.0,73.5,50.57,32.27
2018,1,14,8,30,219.0,63.0,3.3,9.2,102.0,80.51,53.83
2018,1,14,8,45,227.0,77.5,3.25,9.4,127.0,109.3,78.4
2018,1,14,9,0,235.0,92.0,3.2,9.6,152.0,138.93,104.89
2018,1,14,9,15,314.0,99.5,3.1,9.9,193.0,183.97,142.51
2018,1,14,9,30,393.0,107.0,3.0,10.2,234.0,235.33,186.22
2018,1,14,9,45,412.0,116.5,2.95,10.5,262.5,273.76,220.51
2018,1,14,10,0,431.0,126.0,2.9,10.8,291.0,313.33,255.18
2018,1,14,10,15,372.5,148.0,2.8,11.1,298.5,330.48,270.96
2018,1,14,10,30,314.0,170.0,2.7,11.4,306.0,336.3,276.51
2018,1,14,10,45,325.5,178.0,2.6,11.75,325.5,365.69,300.75
2018,1,14,11,0,337.0,186.0,2.5,12.1,345.0,395.19,324.52
2018,1,14,11,15,262.5,189.0,2.4,12.35,315.5,366.12,300.51
2018,1,14,11,30,188.0,192.0,2.3,12.6,286.0,323.0,265.02
2018,1,14,11,45,121.0,202.0,2.2,12.85,263.0,295.38,241.4
2018,1,14,12,0,54.0,212.0,2.1,13.1,240.0,254.8,206.9
2018,1,14,12,15,83.0,220.0,2.0,13.3,263.0,287.19,233.67
2018,1,14,12,30,112.0,228.0,1.9,13.5,286.0,320.82,260.9
2018,1,14,12,45,174.0,222.0,1.85,13.65,310.5,374.74,304.92
2018,1,14,13,0,236.0,216.0,1.8,13.8,335.0,430.67,349.72
2018,1,14,13,15,252.0,207.5,1.75,13.9,331.5,437.02,354.86
2018,1,14,13,30,268.0,199.0,1.7,14.0,328.0,442.41,359.59
2018,1,14,13,45,167.0,183.0,1.7,14.05,262.0,334.91,273.61
2018,1,14,14,0,66.0,167.0,1.7,14.1,196.0,227.76,185.7
2018,1,14,14,15,72.0,164.5,1.75,14.0,194.5,231.11,189.36
2018,1,14,14,30,78.0,162.0,1.8,13.9,193.0,234.58,192.69
2018,1,14,14,45,106.0,150.5,1.85,13.8,189.0,253.92,209.56
2018,1,14,15,0,134.0,139.0,1.9,13.7,185.0,260.36,215.75
2018,1,14,15,15,116.5,123.0,1.9,13.7,159.5,227.94,188.77
2018,1,14,15,30,99.0,107.0,1.9,13.7,134.0,195.95,161.84
2018,1,14,15,45,94.5,91.0,2.0,13.1,113.5,172.73,142.37
2018,1,14,16,0,90.0,75.0,2.1,12.5,93.0,149.44,122.2
2018,1,14,16,15,70.5,58.5,2.05,12.2,70.5,116.87,93.35
2018,1,14,16,30,51.0,42.0,2.0,11.9,48.0,85.13,64.52
2018,1,14,16,45,36.5,27.5,1.95,11.6,31.0,57.9,31.87
2018,1,14,17,0,22.0,13.0,1.9,11.3,14.0,21.98,0.0
2018,1,14,17,15,11.0,6.5,1.75,11.1,7.0,0.0,0.0
2018,1,14,17,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,1,14,17,45,0.0,0.0,1.45,10.75,0.0,0.0,0.0
2018,1,14,18,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,1,14,18,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2018,1,14,18,30,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,1,14,18,45,0.0,0.0,1.8,10.35,0.0,0.0,0.0
2018,1,14,19,0,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,1,14,19,15,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,1,14,19,30,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,1,14,19,45,0.0,0.0,2.3,10.05,0.0,0.0,0.0
2018,1,14,20,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,1,14,20,15,0.0,0.0,2.25,9.95,0.0,0.0,0.0
2018,1,14,20,30,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,1,14,20,45,0.0,0.0,2.0,9.85,0.0,0.0,0.0
2018,1,14,21,0,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,1,14,21,15,0.0,0.0,1.75,9.75,0.0,0.0,0.0
2018,1,14,21,30,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,1,14,21,45,0.0,0.0,1.45,9.6,0.0,0.0,0.0
2018,1,14,22,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,1,14,22,15,0.0,0.0,1.35,9.45,0.0,0.0,0.0
2018,1,14,22,30,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,1,14,22,45,0.0,0.0,1.45,9.35,0.0,0.0,0.0
2018,1,14,23,0,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,1,14,23,15,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,1,14,23,30,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,1,14,23,45,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,1,15,0,0,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,1,15,0,15,0.0,0.0,1.9,9.25,0.0,0.0,0.0
2018,1,15,0,30,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,1,15,0,45,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,1,15,1,0,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,1,15,1,15,0.0,0.0,1.85,9.1,0.0,0.0,0.0
2018,1,15,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,1,15,1,45,0.0,0.0,1.75,8.95,0.0,0.0,0.0
2018,1,15,2,0,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,1,15,2,15,0.0,0.0,1.65,8.9,0.0,0.0,0.0
2018,1,15,2,30,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,1,15,2,45,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,1,15,3,0,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,1,15,3,15,0.0,0.0,1.6,8.85,0.0,0.0,0.0
2018,1,15,3,30,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,1,15,3,45,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,1,15,4,0,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,1,15,4,15,0.0,0.0,1.7,8.85,0.0,0.0,0.0
2018,1,15,4,30,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,1,15,4,45,0.0,0.0,1.95,8.95,0.0,0.0,0.0
2018,1,15,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,1,15,5,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,1,15,5,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,1,15,5,45,0.0,0.0,2.4,9.05,0.0,0.0,0.0
2018,1,15,6,0,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,1,15,6,15,0.0,0.0,2.45,9.05,0.0,0.0,0.0
2018,1,15,6,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,1,15,6,45,0.0,0.0,2.3,8.95,0.0,0.0,0.0
2018,1,15,7,0,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,1,15,7,15,9.5,4.0,2.2,9.15,4.0,0.0,0.0
2018,1,15,7,30,19.0,8.0,2.2,9.4,8.0,7.63,0.0
2018,1,15,7,45,73.5,22.0,2.2,9.65,28.0,18.2,0.0
2018,1,15,8,0,128.0,36.0,2.2,9.9,48.0,29.35,18.37
2018,1,15,8,15,175.0,50.0,2.15,10.15,76.0,52.01,32.98
2018,1,15,8,30,222.0,64.0,2.1,10.4,104.0,81.62,54.41
2018,1,15,8,45,277.5,76.0,2.0,10.65,138.5,116.75,82.07
2018,1,15,9,0,333.0,88.0,1.9,10.9,173.0,157.76,116.29
2018,1,15,9,15,403.5,93.0,1.8,11.25,212.5,201.82,153.52
2018,1,15,9,30,474.0,98.0,1.7,11.6,252.0,252.56,196.87
2018,1,15,9,45,399.5,116.0,1.65,11.9,255.5,268.67,214.26
2018,1,15,10,0,325.0,134.0,1.6,12.2,259.0,272.5,220.16
2018,1,15,10,15,383.5,142.0,1.5,12.5,300.5,329.68,267.33
2018,1,15,10,30,442.0,150.0,1.4,12.8,342.0,386.68,313.31
2018,1,15,10,45,440.0,159.5,1.35,13.1,359.5,415.91,336.65
2018,1,15,11,0,438.0,169.0,1.3,13.4,377.0,443.88,358.54
2018,1,15,11,15,358.5,188.5,1.3,13.5,362.5,425.14,343.6
2018,1,15,11,30,279.0,208.0,1.3,13.6,348.0,408.04,329.53
2018,1,15,11,45,231.0,219.5,1.25,13.7,336.5,389.3,314.32
2018,1,15,12,0,183.0,231.0,1.2,13.8,325.0,376.02,302.98
2018,1,15,12,15,188.0,231.0,1.2,13.85,328.0,385.57,310.76
2018,1,15,12,30,193.0,231.0,1.2,13.9,331.0,394.72,318.06
2018,1,15,12,45,139.5,222.5,1.15,13.9,294.5,349.29,281.58
2018,1,15,13,0,86.0,214.0,1.1,13.9,258.0,290.72,234.63
2018,1,15,13,15,68.5,206.5,1.1,13.95,241.0,270.82,218.87
2018,1,15,13,30,51.0,199.0,1.1,14.0,224.0,250.57,202.49
2018,1,15,13,45,35.0,179.5,1.1,14.0,196.5,216.88,175.32
2018,1,15,14,0,19.0,160.0,1.1,14.0,169.0,173.28,139.78
2018,1,15,14,15,55.0,155.0,1.05,14.05,178.0,206.39,168.32
2018,1,15,14,30,91.0,150.0,1.0,14.1,187.0,240.53,197.04
2018,1,15,14,45,99.0,145.0,0.95,14.15,182.0,241.54,197.99
2018,1,15,15,0,107.0,140.0,0.9,14.2,177.0,242.4,198.87
2018,1,15,15,15,216.0,115.0,0.9,14.2,179.0,297.01,245.37
2018,1,15,15,30,325.0,90.0,0.9,14.2,181.0,346.08,285.53
2018,1,15,15,45,298.0,78.5,0.85,13.85,151.5,306.53,252.29
2018,1,15,16,0,271.0,67.0,0.8,13.5,122.0,267.77,219.32
2018,1,15,16,15,263.5,54.0,0.75,13.35,97.0,239.11,193.34
2018,1,15,16,30,256.0,41.0,0.7,13.2,72.0,210.55,165.03
2018,1,15,16,45,182.5,28.5,0.7,13.05,46.0,148.39,93.78
2018,1,15,17,0,109.0,16.0,0.7,12.9,20.0,63.05,0.0
2018,1,15,17,15,54.5,8.0,0.7,12.8,10.0,7.63,0.0
2018,1,15,17,30,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,1,15,17,45,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,1,15,18,0,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,1,15,18,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2018,1,15,18,30,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,1,15,18,45,0.0,0.0,0.6,12.55,0.0,0.0,0.0
2018,1,15,19,0,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,1,15,19,15,0.0,0.0,0.6,12.55,0.0,0.0,0.0
2018,1,15,19,30,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,1,15,19,45,0.0,0.0,0.65,12.45,0.0,0.0,0.0
2018,1,15,20,0,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,1,15,20,15,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,1,15,20,30,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,1,15,20,45,0.0,0.0,0.75,12.15,0.0,0.0,0.0
2018,1,15,21,0,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,1,15,21,15,0.0,0.0,0.8,12.05,0.0,0.0,0.0
2018,1,15,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,1,15,21,45,0.0,0.0,0.8,11.95,0.0,0.0,0.0
2018,1,15,22,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,1,15,22,15,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,1,15,22,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,1,15,22,45,0.0,0.0,0.8,11.85,0.0,0.0,0.0
2018,1,15,23,0,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,1,15,23,15,0.0,0.0,0.85,11.8,0.0,0.0,0.0
2018,1,15,23,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,1,15,23,45,0.0,0.0,0.9,11.75,0.0,0.0,0.0
2018,1,16,0,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,1,16,0,15,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,1,16,0,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,1,16,0,45,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,1,16,1,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,1,16,1,15,0.0,0.0,0.9,11.75,0.0,0.0,0.0
2018,1,16,1,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,1,16,1,45,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,1,16,2,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,1,16,2,15,0.0,0.0,0.85,11.9,0.0,0.0,0.0
2018,1,16,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,1,16,2,45,0.0,0.0,0.7,12.15,0.0,0.0,0.0
2018,1,16,3,0,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,1,16,3,15,0.0,0.0,0.5,12.35,0.0,0.0,0.0
2018,1,16,3,30,0.0,0.0,0.4,12.4,0.0,0.0,0.0
2018,1,16,3,45,0.0,0.0,0.35,12.5,0.0,0.0,0.0
2018,1,16,4,0,0.0,0.0,0.3,12.6,0.0,0.0,0.0
2018,1,16,4,15,0.0,0.0,0.25,12.55,0.0,0.0,0.0
2018,1,16,4,30,0.0,0.0,0.2,12.5,0.0,0.0,0.0
2018,1,16,4,45,0.0,0.0,0.15,12.5,0.0,0.0,0.0
2018,1,16,5,0,0.0,0.0,0.1,12.5,0.0,0.0,0.0
2018,1,16,5,15,0.0,0.0,0.2,12.45,0.0,0.0,0.0
2018,1,16,5,30,0.0,0.0,0.3,12.4,0.0,0.0,0.0
2018,1,16,5,45,0.0,0.0,0.35,12.35,0.0,0.0,0.0
2018,1,16,6,0,0.0,0.0,0.4,12.3,0.0,0.0,0.0
2018,1,16,6,15,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,1,16,6,30,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,1,16,6,45,0.0,0.0,0.65,11.95,0.0,0.0,0.0
2018,1,16,7,0,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,1,16,7,15,0.0,1.5,0.7,11.95,1.5,0.0,0.0
2018,1,16,7,30,0.0,3.0,0.7,12.1,3.0,2.86,0.0
2018,1,16,7,45,0.0,8.0,0.65,12.2,8.0,7.41,0.0
2018,1,16,8,0,0.0,13.0,0.6,12.3,13.0,12.04,4.22
2018,1,16,8,15,0.0,19.0,0.7,12.55,19.0,17.61,9.14
2018,1,16,8,30,0.0,25.0,0.8,12.8,25.0,23.19,14.14
2018,1,16,8,45,0.5,35.5,0.9,13.0,35.5,33.04,22.71
2018,1,16,9,0,1.0,46.0,1.0,13.2,46.0,42.95,31.29
2018,1,16,9,15,2.0,61.0,0.85,13.6,61.5,57.27,43.5
2018,1,16,9,30,3.0,76.0,0.7,14.0,77.0,71.74,55.67
2018,1,16,9,45,5.0,93.0,0.5,14.35,95.0,88.71,69.77
2018,1,16,10,0,7.0,110.0,0.3,14.7,113.0,106.06,83.94
2018,1,16,10,15,4.5,110.0,0.4,14.85,112.0,105.28,83.14
2018,1,16,10,30,2.0,110.0,0.5,15.0,111.0,104.24,82.14
2018,1,16,10,45,37.0,125.5,0.55,15.15,143.0,142.03,113.56
2018,1,16,11,0,72.0,141.0,0.6,15.3,175.0,180.07,144.84
2018,1,16,11,15,42.0,137.5,0.6,15.4,157.5,160.8,128.53
2018,1,16,11,30,12.0,134.0,0.6,15.5,140.0,134.74,106.68
2018,1,16,11,45,32.5,159.0,0.6,15.6,175.5,180.28,144.07
2018,1,16,12,0,53.0,184.0,0.6,15.7,211.0,223.07,178.43
2018,1,16,12,15,47.0,153.5,0.6,15.75,177.5,187.71,150.02
2018,1,16,12,30,41.0,123.0,0.6,15.8,144.0,152.27,121.64
2018,1,16,12,45,26.5,136.5,0.6,15.85,150.0,156.67,124.86
2018,1,16,13,0,12.0,150.0,0.6,15.9,156.0,153.71,121.96
2018,1,16,13,15,21.0,147.0,0.65,15.8,157.5,165.72,132.21
2018,1,16,13,30,30.0,144.0,0.7,15.7,159.0,170.36,136.47
2018,1,16,13,45,115.5,157.5,0.75,15.65,210.5,264.59,214.85
2018,1,16,14,0,201.0,171.0,0.8,15.6,262.0,348.21,282.47
2018,1,16,14,15,201.5,142.0,0.8,15.5,228.5,325.96,265.21
2018,1,16,14,30,202.0,113.0,0.8,15.4,195.0,289.8,237.7
2018,1,16,14,45,108.5,87.5,0.8,15.3,131.0,177.14,145.38
2018,1,16,15,0,15.0,62.0,0.8,15.2,67.0,71.49,55.52
2018,1,16,15,15,78.5,83.0,0.8,15.2,105.5,149.25,122.47
2018,1,16,15,30,142.0,104.0,0.8,15.2,144.0,219.91,181.02
2018,1,16,15,45,184.0,89.0,0.75,14.6,132.5,236.82,194.65
2018,1,16,16,0,226.0,74.0,0.7,14.0,121.0,239.21,195.89
2018,1,16,16,15,180.5,60.0,0.75,13.7,92.0,190.14,153.48
2018,1,16,16,30,135.0,46.0,0.8,13.4,63.0,144.26,112.64
2018,1,16,16,45,75.0,30.0,0.85,13.1,39.0,89.76,57.54
2018,1,16,17,0,15.0,14.0,0.9,12.8,15.0,19.96,0.0
2018,1,16,17,15,7.5,7.0,0.9,12.65,7.5,6.67,0.0
2018,1,16,17,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,1,16,17,45,0.0,0.0,0.9,12.35,0.0,0.0,0.0
2018,1,16,18,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,1,16,18,15,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,1,16,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,1,16,18,45,0.0,0.0,0.9,11.95,0.0,0.0,0.0
2018,1,16,19,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,1,16,19,15,0.0,0.0,0.95,11.75,0.0,0.0,0.0
2018,1,16,19,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,1,16,19,45,0.0,0.0,1.0,11.45,0.0,0.0,0.0
2018,1,16,20,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,1,16,20,15,0.0,0.0,1.05,11.2,0.0,0.0,0.0
2018,1,16,20,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,1,16,20,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2018,1,16,21,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,1,16,21,15,0.0,0.0,1.25,10.85,0.0,0.0,0.0
2018,1,16,21,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,1,16,21,45,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,1,16,22,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,1,16,22,15,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,1,16,22,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,1,16,22,45,0.0,0.0,1.25,10.8,0.0,0.0,0.0
2018,1,16,23,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,1,16,23,15,0.0,0.0,1.2,10.85,0.0,0.0,0.0
2018,1,16,23,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,1,16,23,45,0.0,0.0,1.15,10.9,0.0,0.0,0.0
2018,1,17,0,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,1,17,0,15,0.0,0.0,1.2,10.85,0.0,0.0,0.0
2018,1,17,0,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,1,17,0,45,0.0,0.0,1.35,10.75,0.0,0.0,0.0
2018,1,17,1,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,1,17,1,15,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,1,17,1,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,1,17,1,45,0.0,0.0,1.45,10.4,0.0,0.0,0.0
2018,1,17,2,0,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,1,17,2,15,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,1,17,2,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,1,17,2,45,0.0,0.0,1.55,10.3,0.0,0.0,0.0
2018,1,17,3,0,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,1,17,3,15,0.0,0.0,1.65,10.3,0.0,0.0,0.0
2018,1,17,3,30,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,1,17,3,45,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,1,17,4,0,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,1,17,4,15,0.0,0.0,1.7,10.25,0.0,0.0,0.0
2018,1,17,4,30,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,1,17,4,45,0.0,0.0,1.65,10.1,0.0,0.0,0.0
2018,1,17,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,1,17,5,15,0.0,0.0,1.6,9.95,0.0,0.0,0.0
2018,1,17,5,30,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,1,17,5,45,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,1,17,6,0,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,1,17,6,15,0.0,0.0,1.55,9.85,0.0,0.0,0.0
2018,1,17,6,30,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,1,17,6,45,0.0,0.0,1.45,9.75,0.0,0.0,0.0
2018,1,17,7,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,1,17,7,15,13.5,4.0,1.4,10.05,4.0,0.0,0.0
2018,1,17,7,30,27.0,8.0,1.4,10.4,8.0,7.63,0.0
2018,1,17,7,45,88.5,22.0,1.35,10.7,29.5,18.24,0.0
2018,1,17,8,0,150.0,36.0,1.3,11.0,51.0,28.14,17.57
2018,1,17,8,15,201.5,50.0,1.25,11.3,80.5,52.5,32.56
2018,1,17,8,30,253.0,64.0,1.2,11.6,110.0,84.78,55.53
2018,1,17,8,45,282.5,77.0,1.15,11.9,140.5,118.34,82.74
2018,1,17,9,0,312.0,90.0,1.1,12.2,171.0,155.01,114.02
2018,1,17,9,15,290.0,107.5,1.1,12.6,192.0,182.87,140.16
2018,1,17,9,30,268.0,125.0,1.1,13.0,213.0,209.72,164.84
2018,1,17,9,45,256.5,142.0,1.05,13.45,233.5,237.6,189.23
2018,1,17,10,0,245.0,159.0,1.0,13.9,254.0,264.18,211.73
2018,1,17,10,15,216.0,172.0,1.1,14.1,260.5,272.58,219.56
2018,1,17,10,30,187.0,185.0,1.2,14.3,267.0,282.04,227.73
2018,1,17,10,45,213.5,192.5,1.3,14.55,291.0,313.58,253.43
2018,1,17,11,0,240.0,200.0,1.4,14.8,315.0,353.64,285.43
2018,1,17,11,15,334.0,192.5,1.45,15.0,358.5,414.72,334.44
2018,1,17,11,30,428.0,185.0,1.5,15.2,402.0,489.56,393.05
2018,1,17,11,45,465.0,180.5,1.5,15.4,419.5,524.98,420.1
2018,1,17,12,0,502.0,176.0,1.5,15.6,437.0,560.54,447.27
2018,1,17,12,15,509.0,174.0,1.5,15.7,439.5,576.75,459.51
2018,1,17,12,30,516.0,172.0,1.5,15.8,442.0,591.27,470.59
2018,1,17,12,45,494.5,175.0,1.45,15.9,431.5,587.94,467.57
2018,1,17,13,0,473.0,178.0,1.4,16.0,421.0,582.18,462.88
2018,1,17,13,15,399.5,188.0,1.35,16.0,389.5,541.67,431.49
2018,1,17,13,30,326.0,198.0,1.3,16.0,358.0,487.38,389.86
2018,1,17,13,45,283.0,195.0,1.3,15.95,329.5,452.48,363.46
2018,1,17,14,0,240.0,192.0,1.3,15.9,301.0,416.84,335.97
2018,1,17,14,15,309.5,169.5,1.25,15.75,301.5,442.83,358.55
2018,1,17,14,30,379.0,147.0,1.2,15.6,302.0,478.96,387.87
2018,1,17,14,45,378.0,135.0,1.2,15.45,279.0,459.5,373.38
2018,1,17,15,0,377.0,123.0,1.2,15.3,256.0,438.49,357.82
2018,1,17,15,15,363.0,110.0,1.2,15.3,226.5,405.77,332.33
2018,1,17,15,30,349.0,97.0,1.2,15.3,197.0,372.33,305.66
2018,1,17,15,45,332.5,83.5,1.05,14.55,167.0,336.17,276.27
2018,1,17,16,0,316.0,70.0,0.9,13.8,137.0,299.9,245.71
2018,1,17,16,15,272.0,57.5,0.9,13.55,105.5,249.62,202.36
2018,1,17,16,30,228.0,45.0,0.9,13.3,74.0,202.22,159.69
2018,1,17,16,45,142.5,31.5,0.9,13.0,47.0,136.53,93.01
2018,1,17,17,0,57.0,18.0,0.9,12.7,20.0,42.44,0.0
2018,1,17,17,15,28.5,9.0,0.9,12.6,10.0,20.02,0.0
2018,1,17,17,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,1,17,17,45,0.0,0.0,0.9,12.45,0.0,0.0,0.0
2018,1,17,18,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,1,17,18,15,0.0,0.0,0.95,12.25,0.0,0.0,0.0
2018,1,17,18,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,1,17,18,45,0.0,0.0,1.05,11.95,0.0,0.0,0.0
2018,1,17,19,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,1,17,19,15,0.0,0.0,1.15,11.6,0.0,0.0,0.0
2018,1,17,19,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,1,17,19,45,0.0,0.0,1.3,11.25,0.0,0.0,0.0
2018,1,17,20,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,1,17,20,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,1,17,20,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,1,17,20,45,0.0,0.0,1.45,10.8,0.0,0.0,0.0
2018,1,17,21,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,1,17,21,15,0.0,0.0,1.45,10.75,0.0,0.0,0.0
2018,1,17,21,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,1,17,21,45,0.0,0.0,1.35,10.85,0.0,0.0,0.0
2018,1,17,22,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,1,17,22,15,0.0,0.0,1.25,10.9,0.0,0.0,0.0
2018,1,17,22,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,1,17,22,45,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,1,17,23,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,1,17,23,15,0.0,0.0,1.2,10.95,0.0,0.0,0.0
2018,1,17,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,1,17,23,45,0.0,0.0,1.2,11.05,0.0,0.0,0.0
2018,1,18,0,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,1,18,0,15,0.0,0.0,1.15,11.15,0.0,0.0,0.0
2018,1,18,0,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,1,18,0,45,0.0,0.0,1.05,11.25,0.0,0.0,0.0
2018,1,18,1,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,1,18,1,15,0.0,0.0,1.05,11.25,0.0,0.0,0.0
2018,1,18,1,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,1,18,1,45,0.0,0.0,1.15,11.15,0.0,0.0,0.0
2018,1,18,2,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,1,18,2,15,0.0,0.0,1.3,11.15,0.0,0.0,0.0
2018,1,18,2,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,1,18,2,45,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,1,18,3,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,1,18,3,15,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,1,18,3,30,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,1,18,3,45,0.0,0.0,1.65,11.25,0.0,0.0,0.0
2018,1,18,4,0,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,1,18,4,15,0.0,0.0,1.65,11.3,0.0,0.0,0.0
2018,1,18,4,30,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,1,18,4,45,0.0,0.0,1.55,11.3,0.0,0.0,0.0
2018,1,18,5,0,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,1,18,5,15,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,1,18,5,30,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,1,18,5,45,0.0,0.0,1.45,11.3,0.0,0.0,0.0
2018,1,18,6,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,1,18,6,15,0.0,0.0,1.45,11.4,0.0,0.0,0.0
2018,1,18,6,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,1,18,6,45,0.0,0.0,1.55,11.55,0.0,0.0,0.0
2018,1,18,7,0,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,1,18,7,15,0.0,0.5,1.65,11.75,0.5,0.0,0.0
2018,1,18,7,30,0.0,1.0,1.7,11.9,1.0,0.95,0.0
2018,1,18,7,45,0.0,3.0,1.75,12.05,3.0,2.77,0.0
2018,1,18,8,0,0.0,5.0,1.8,12.2,5.0,4.62,0.0
2018,1,18,8,15,0.0,6.0,1.8,12.35,6.0,5.55,0.0
2018,1,18,8,30,0.0,7.0,1.8,12.5,7.0,6.48,0.0
2018,1,18,8,45,0.0,8.5,1.85,12.6,8.5,7.87,1.13
2018,1,18,9,0,0.0,10.0,1.9,12.7,10.0,9.26,2.36
2018,1,18,9,15,0.5,32.0,1.95,12.8,32.0,29.83,20.13
2018,1,18,9,30,1.0,54.0,2.0,12.9,54.0,50.51,37.87
2018,1,18,9,45,1.0,76.5,2.05,13.0,76.5,71.62,55.8
2018,1,18,10,0,1.0,99.0,2.1,13.1,99.0,92.99,73.78
2018,1,18,10,15,4.5,98.0,2.15,13.2,100.0,93.74,74.26
2018,1,18,10,30,8.0,97.0,2.2,13.3,101.0,94.77,75.04
2018,1,18,10,45,5.5,89.0,2.3,13.4,91.5,86.05,67.58
2018,1,18,11,0,3.0,81.0,2.4,13.5,82.0,77.19,59.99
2018,1,18,11,15,1.5,88.0,2.45,13.55,88.5,82.97,64.75
2018,1,18,11,30,0.0,95.0,2.5,13.6,95.0,88.75,69.49
2018,1,18,11,45,0.0,110.0,2.55,13.65,110.0,103.32,81.59
2018,1,18,12,0,0.0,125.0,2.6,13.7,125.0,118.13,93.85
2018,1,18,12,15,2.0,138.0,2.65,13.75,139.0,132.69,105.93
2018,1,18,12,30,4.0,151.0,2.7,13.8,153.0,147.62,118.3
2018,1,18,12,45,4.0,137.5,2.75,13.85,139.5,134.21,107.23
2018,1,18,13,0,4.0,124.0,2.8,13.9,126.0,120.83,96.2
2018,1,18,13,15,2.0,111.5,2.85,13.85,112.5,106.91,84.66
2018,1,18,13,30,0.0,99.0,2.9,13.8,99.0,93.01,73.08
2018,1,18,13,45,3.0,108.0,2.95,13.75,109.5,104.63,83.05
2018,1,18,14,0,6.0,117.0,3.0,13.7,120.0,116.6,93.3
2018,1,18,14,15,12.5,133.0,2.95,13.55,138.5,139.3,112.68
2018,1,18,14,30,19.0,149.0,2.9,13.4,157.0,163.3,133.07
2018,1,18,14,45,38.0,121.5,2.85,13.2,135.5,155.66,127.65
2018,1,18,15,0,57.0,94.0,2.8,13.0,114.0,137.62,113.43
2018,1,18,15,15,74.5,93.0,2.8,13.0,116.5,159.06,131.94
2018,1,18,15,30,92.0,92.0,2.8,13.0,119.0,170.23,141.48
2018,1,18,15,45,85.5,79.5,2.6,12.65,101.5,150.01,124.03
2018,1,18,16,0,79.0,67.0,2.4,12.3,84.0,129.96,106.39
2018,1,18,16,15,50.0,43.0,2.45,12.1,53.0,80.61,63.44
2018,1,18,16,30,21.0,19.0,2.5,11.9,22.0,33.03,22.16
2018,1,18,16,45,10.5,11.0,2.55,11.75,12.5,15.47,6.06
2018,1,18,17,0,0.0,3.0,2.6,11.6,3.0,2.77,0.0
2018,1,18,17,15,0.0,1.5,2.7,11.5,1.5,1.43,0.0
2018,1,18,17,30,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,1,18,17,45,0.0,0.0,2.85,11.3,0.0,0.0,0.0
2018,1,18,18,0,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,1,18,18,15,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,1,18,18,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,1,18,18,45,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,1,18,19,0,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,1,18,19,15,0.0,0.0,2.85,10.7,0.0,0.0,0.0
2018,1,18,19,30,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,1,18,19,45,0.0,0.0,2.75,10.45,0.0,0.0,0.0
2018,1,18,20,0,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,1,18,20,15,0.0,0.0,2.65,10.2,0.0,0.0,0.0
2018,1,18,20,30,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,1,18,20,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2018,1,18,21,0,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,1,18,21,15,0.0,0.0,2.5,9.85,0.0,0.0,0.0
2018,1,18,21,30,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,1,18,21,45,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,1,18,22,0,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,1,18,22,15,0.0,0.0,2.55,9.55,0.0,0.0,0.0
2018,1,18,22,30,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,1,18,22,45,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,1,18,23,0,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,1,18,23,15,0.0,0.0,2.65,9.3,0.0,0.0,0.0
2018,1,18,23,30,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,1,18,23,45,0.0,0.0,2.75,9.25,0.0,0.0,0.0
2018,1,19,0,0,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,1,19,0,15,0.0,0.0,2.75,9.15,0.0,0.0,0.0
2018,1,19,0,30,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,1,19,0,45,0.0,0.0,2.7,9.05,0.0,0.0,0.0
2018,1,19,1,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,1,19,1,15,0.0,0.0,2.65,8.9,0.0,0.0,0.0
2018,1,19,1,30,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,1,19,1,45,0.0,0.0,2.55,8.7,0.0,0.0,0.0
2018,1,19,2,0,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,1,19,2,15,0.0,0.0,2.45,8.55,0.0,0.0,0.0
2018,1,19,2,30,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,1,19,2,45,0.0,0.0,2.4,8.45,0.0,0.0,0.0
2018,1,19,3,0,0.0,0.0,2.4,8.4,0.0,0.0,0.0
2018,1,19,3,15,0.0,0.0,2.35,8.4,0.0,0.0,0.0
2018,1,19,3,30,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,1,19,3,45,0.0,0.0,2.25,8.35,0.0,0.0,0.0
2018,1,19,4,0,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,1,19,4,15,0.0,0.0,2.15,8.25,0.0,0.0,0.0
2018,1,19,4,30,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,1,19,4,45,0.0,0.0,2.1,8.15,0.0,0.0,0.0
2018,1,19,5,0,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,1,19,5,15,0.0,0.0,2.1,8.05,0.0,0.0,0.0
2018,1,19,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,1,19,5,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2018,1,19,6,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,1,19,6,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,1,19,6,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,1,19,6,45,0.0,0.0,2.0,8.05,0.0,0.0,0.0
2018,1,19,7,0,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,1,19,7,15,33.5,5.5,2.0,8.55,6.0,0.0,0.0
2018,1,19,7,30,67.0,11.0,2.0,9.0,12.0,10.48,0.0
2018,1,19,7,45,196.5,24.0,1.95,9.45,41.0,19.12,0.0
2018,1,19,8,0,326.0,37.0,1.9,9.9,70.0,30.67,20.0
2018,1,19,8,15,422.5,45.0,2.0,10.2,109.5,60.1,32.67
2018,1,19,8,30,519.0,53.0,2.1,10.5,149.0,104.22,60.82
2018,1,19,8,45,579.5,58.5,2.15,10.75,190.5,150.7,97.54
2018,1,19,9,0,640.0,64.0,2.2,11.0,232.0,203.32,142.74
2018,1,19,9,15,679.5,67.0,2.2,11.15,271.0,253.53,188.27
2018,1,19,9,30,719.0,70.0,2.2,11.3,310.0,306.79,236.52
2018,1,19,9,45,746.5,73.0,2.2,11.5,345.5,358.7,283.26
2018,1,19,10,0,774.0,76.0,2.2,11.7,381.0,411.13,329.39
2018,1,19,10,15,793.0,78.0,2.2,11.85,411.0,459.39,371.19
2018,1,19,10,30,812.0,80.0,2.2,12.0,441.0,507.39,411.63
2018,1,19,10,45,746.5,96.0,2.2,12.1,441.5,523.9,426.3
2018,1,19,11,0,681.0,112.0,2.2,12.2,442.0,532.99,434.4
2018,1,19,11,15,579.0,131.5,2.25,12.3,418.5,516.12,421.56
2018,1,19,11,30,477.0,151.0,2.3,12.4,395.0,486.52,398.27
2018,1,19,11,45,442.5,141.0,2.35,12.45,370.5,467.9,384.5
2018,1,19,12,0,408.0,131.0,2.4,12.5,346.0,445.5,367.41
2018,1,19,12,15,277.5,108.5,2.45,12.5,255.0,334.95,278.34
2018,1,19,12,30,147.0,86.0,2.5,12.5,164.0,207.06,172.35
2018,1,19,12,45,196.5,95.0,2.6,12.5,198.0,269.24,225.11
2018,1,19,13,0,246.0,104.0,2.7,12.5,232.0,322.0,269.21
2018,1,19,13,15,461.0,111.5,2.8,12.45,343.5,509.75,423.19
2018,1,19,13,30,676.0,119.0,2.9,12.4,455.0,690.07,563.78
2018,1,19,13,45,726.5,103.5,3.0,12.35,451.0,712.35,580.5
2018,1,19,14,0,777.0,88.0,3.1,12.3,447.0,727.13,592.86
2018,1,19,14,15,730.5,90.5,3.15,12.15,412.0,692.81,568.07
2018,1,19,14,30,684.0,93.0,3.2,12.0,377.0,653.0,539.09
2018,1,19,14,45,639.0,92.0,3.25,11.9,340.5,608.59,505.95
2018,1,19,15,0,594.0,91.0,3.3,11.8,304.0,563.22,470.75
2018,1,19,15,15,613.0,76.5,3.3,11.8,275.5,546.04,457.72
2018,1,19,15,30,632.0,62.0,3.3,11.8,247.0,525.1,440.8
2018,1,19,15,45,565.0,60.0,3.1,11.2,206.5,461.69,388.12
2018,1,19,16,0,498.0,58.0,2.9,10.6,166.0,400.3,335.7
2018,1,19,16,15,426.5,50.0,2.85,10.25,128.0,331.99,276.06
2018,1,19,16,30,355.0,42.0,2.8,9.9,90.0,267.69,217.74
2018,1,19,16,45,228.0,31.0,2.75,9.55,57.5,177.62,130.69
2018,1,19,17,0,101.0,20.0,2.7,9.2,25.0,85.15,0.0
2018,1,19,17,15,50.5,10.0,2.7,9.1,12.5,30.04,0.0
2018,1,19,17,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,1,19,17,45,0.0,0.0,2.7,8.95,0.0,0.0,0.0
2018,1,19,18,0,0.0,0.0,2.7,8.9,0.0,0.0,0.0
2018,1,19,18,15,0.0,0.0,2.75,8.8,0.0,0.0,0.0
2018,1,19,18,30,0.0,0.0,2.8,8.7,0.0,0.0,0.0
2018,1,19,18,45,0.0,0.0,2.8,8.6,0.0,0.0,0.0
2018,1,19,19,0,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2018,1,19,19,15,0.0,0.0,2.8,8.45,0.0,0.0,0.0
2018,1,19,19,30,0.0,0.0,2.8,8.4,0.0,0.0,0.0
2018,1,19,19,45,0.0,0.0,2.85,8.3,0.0,0.0,0.0
2018,1,19,20,0,0.0,0.0,2.9,8.2,0.0,0.0,0.0
2018,1,19,20,15,0.0,0.0,2.9,8.1,0.0,0.0,0.0
2018,1,19,20,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2018,1,19,20,45,0.0,0.0,2.9,7.95,0.0,0.0,0.0
2018,1,19,21,0,0.0,0.0,2.9,7.9,0.0,0.0,0.0
2018,1,19,21,15,0.0,0.0,2.9,7.8,0.0,0.0,0.0
2018,1,19,21,30,0.0,0.0,2.9,7.7,0.0,0.0,0.0
2018,1,19,21,45,0.0,0.0,2.9,7.6,0.0,0.0,0.0
2018,1,19,22,0,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2018,1,19,22,15,0.0,0.0,2.85,7.4,0.0,0.0,0.0
2018,1,19,22,30,0.0,0.0,2.8,7.3,0.0,0.0,0.0
2018,1,19,22,45,0.0,0.0,2.8,7.2,0.0,0.0,0.0
2018,1,19,23,0,0.0,0.0,2.8,7.1,0.0,0.0,0.0
2018,1,19,23,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2018,1,19,23,30,0.0,0.0,2.8,6.9,0.0,0.0,0.0
2018,1,19,23,45,0.0,0.0,2.8,6.8,0.0,0.0,0.0
2018,1,20,0,0,0.0,0.0,2.8,6.7,0.0,0.0,0.0
2018,1,20,0,15,0.0,0.0,2.8,6.6,0.0,0.0,0.0
2018,1,20,0,30,0.0,0.0,2.8,6.5,0.0,0.0,0.0
2018,1,20,0,45,0.0,0.0,2.8,6.4,0.0,0.0,0.0
2018,1,20,1,0,0.0,0.0,2.8,6.3,0.0,0.0,0.0
2018,1,20,1,15,0.0,0.0,2.75,6.25,0.0,0.0,0.0
2018,1,20,1,30,0.0,0.0,2.7,6.2,0.0,0.0,0.0
2018,1,20,1,45,0.0,0.0,2.7,6.1,0.0,0.0,0.0
2018,1,20,2,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2018,1,20,2,15,0.0,0.0,2.7,5.95,0.0,0.0,0.0
2018,1,20,2,30,0.0,0.0,2.7,5.9,0.0,0.0,0.0
2018,1,20,2,45,0.0,0.0,2.7,5.85,0.0,0.0,0.0
2018,1,20,3,0,0.0,0.0,2.7,5.8,0.0,0.0,0.0
2018,1,20,3,15,0.0,0.0,2.7,5.75,0.0,0.0,0.0
2018,1,20,3,30,0.0,0.0,2.7,5.7,0.0,0.0,0.0
2018,1,20,3,45,0.0,0.0,2.7,5.7,0.0,0.0,0.0
2018,1,20,4,0,0.0,0.0,2.7,5.7,0.0,0.0,0.0
2018,1,20,4,15,0.0,0.0,2.7,5.65,0.0,0.0,0.0
2018,1,20,4,30,0.0,0.0,2.7,5.6,0.0,0.0,0.0
2018,1,20,4,45,0.0,0.0,2.7,5.6,0.0,0.0,0.0
2018,1,20,5,0,0.0,0.0,2.7,5.6,0.0,0.0,0.0
2018,1,20,5,15,0.0,0.0,2.7,5.55,0.0,0.0,0.0
2018,1,20,5,30,0.0,0.0,2.7,5.5,0.0,0.0,0.0
2018,1,20,5,45,0.0,0.0,2.7,5.5,0.0,0.0,0.0
2018,1,20,6,0,0.0,0.0,2.7,5.5,0.0,0.0,0.0
2018,1,20,6,15,0.0,0.0,2.7,5.55,0.0,0.0,0.0
2018,1,20,6,30,0.0,0.0,2.7,5.6,0.0,0.0,0.0
2018,1,20,6,45,0.0,0.0,2.65,5.65,0.0,0.0,0.0
2018,1,20,7,0,0.0,0.0,2.6,5.7,0.0,0.0,0.0
2018,1,20,7,15,52.5,5.5,2.65,6.3,6.5,0.0,0.0
2018,1,20,7,30,105.0,11.0,2.7,6.9,13.0,10.48,0.0
2018,1,20,7,45,270.0,21.5,2.7,7.45,45.0,17.67,0.0
2018,1,20,8,0,435.0,32.0,2.7,8.0,77.0,25.69,16.09
2018,1,20,8,15,524.5,37.5,2.75,8.45,117.5,58.07,28.17
2018,1,20,8,30,614.0,43.0,2.8,8.9,158.0,106.51,59.09
2018,1,20,8,45,669.0,47.0,2.8,9.35,200.5,155.68,98.47
2018,1,20,9,0,724.0,51.0,2.8,9.8,243.0,210.26,146.23
2018,1,20,9,15,759.0,54.0,2.9,10.2,283.0,263.4,195.18
2018,1,20,9,30,794.0,57.0,3.0,10.6,323.0,319.02,246.3
2018,1,20,9,45,819.0,58.0,3.05,11.0,358.5,370.93,293.85
2018,1,20,10,0,844.0,59.0,3.1,11.4,394.0,422.96,340.38
2018,1,20,10,15,859.5,61.0,3.1,11.65,424.5,472.17,383.59
2018,1,20,10,30,875.0,63.0,3.1,11.9,455.0,520.65,424.94
2018,1,20,10,45,884.5,65.0,3.1,12.1,478.5,564.79,461.85
2018,1,20,11,0,894.0,67.0,3.1,12.3,502.0,607.19,496.43
2018,1,20,11,15,900.0,68.0,3.15,12.45,518.5,644.32,526.44
2018,1,20,11,30,906.0,69.0,3.2,12.6,535.0,679.02,554.03
2018,1,20,11,45,908.0,70.0,3.2,12.75,544.0,708.38,575.87
2018,1,20,12,0,910.0,71.0,3.2,12.9,553.0,734.78,594.95
2018,1,20,12,15,909.0,71.5,3.2,12.95,554.5,755.31,609.87
2018,1,20,12,30,908.0,72.0,3.2,13.0,556.0,772.55,622.44
2018,1,20,12,45,901.5,73.5,3.15,13.05,549.5,783.41,630.13
2018,1,20,13,0,895.0,75.0,3.1,13.1,543.0,790.77,635.39
2018,1,20,13,15,889.5,74.0,3.1,13.1,529.0,792.43,637.01
2018,1,20,13,30,884.0,73.0,3.1,13.1,515.0,790.65,636.26
2018,1,20,13,45,875.0,72.0,3.05,13.1,494.5,782.72,630.83
2018,1,20,14,0,866.0,71.0,3.0,13.1,474.0,771.51,623.11
2018,1,20,14,15,852.5,69.0,2.95,13.0,446.5,758.83,614.6
2018,1,20,14,30,839.0,67.0,2.9,12.9,419.0,736.73,599.04
2018,1,20,14,45,821.0,64.0,2.9,12.8,385.5,707.21,578.06
2018,1,20,15,0,803.0,61.0,2.9,12.7,352.0,675.28,554.92
2018,1,20,15,15,753.0,61.5,2.9,12.7,311.0,623.1,515.42
2018,1,20,15,30,703.0,62.0,2.9,12.7,270.0,570.41,474.29
2018,1,20,15,45,488.5,68.5,2.7,11.9,203.0,424.23,355.26
2018,1,20,16,0,274.0,75.0,2.5,11.1,136.0,282.71,236.51
2018,1,20,16,15,298.0,56.5,2.5,10.6,109.5,264.48,219.95
2018,1,20,16,30,322.0,38.0,2.5,10.1,83.0,246.6,201.06
2018,1,20,16,45,276.0,30.0,2.5,9.6,58.5,201.67,151.41
2018,1,20,17,0,230.0,22.0,2.5,9.1,34.0,145.91,0.0
2018,1,20,17,15,115.0,11.0,2.5,9.0,17.0,57.46,0.0
2018,1,20,17,30,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,1,20,17,45,0.0,0.0,2.45,8.75,0.0,0.0,0.0
2018,1,20,18,0,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,1,20,18,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,1,20,18,30,0.0,0.0,2.4,8.4,0.0,0.0,0.0
2018,1,20,18,45,0.0,0.0,2.4,8.25,0.0,0.0,0.0
2018,1,20,19,0,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,1,20,19,15,0.0,0.0,2.35,8.05,0.0,0.0,0.0
2018,1,20,19,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,1,20,19,45,0.0,0.0,2.3,7.9,0.0,0.0,0.0
2018,1,20,20,0,0.0,0.0,2.3,7.8,0.0,0.0,0.0
2018,1,20,20,15,0.0,0.0,2.25,7.8,0.0,0.0,0.0
2018,1,20,20,30,0.0,0.0,2.2,7.8,0.0,0.0,0.0
2018,1,20,20,45,0.0,0.0,2.2,7.75,0.0,0.0,0.0
2018,1,20,21,0,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,1,20,21,15,0.0,0.0,2.1,7.8,0.0,0.0,0.0
2018,1,20,21,30,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,1,20,21,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,1,20,22,0,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,1,20,22,15,0.0,0.0,1.7,8.15,0.0,0.0,0.0
2018,1,20,22,30,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,1,20,22,45,0.0,0.0,1.5,8.25,0.0,0.0,0.0
2018,1,20,23,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,1,20,23,15,0.0,0.0,1.35,8.3,0.0,0.0,0.0
2018,1,20,23,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,1,20,23,45,0.0,0.0,1.3,8.35,0.0,0.0,0.0
2018,1,21,0,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,1,21,0,15,0.0,0.0,1.3,8.35,0.0,0.0,0.0
2018,1,21,0,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,1,21,0,45,0.0,0.0,1.35,8.2,0.0,0.0,0.0
2018,1,21,1,0,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,1,21,1,15,0.0,0.0,1.35,8.1,0.0,0.0,0.0
2018,1,21,1,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,1,21,1,45,0.0,0.0,1.3,8.05,0.0,0.0,0.0
2018,1,21,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,1,21,2,15,0.0,0.0,1.15,8.05,0.0,0.0,0.0
2018,1,21,2,30,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,1,21,2,45,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,1,21,3,0,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,1,21,3,15,0.0,0.0,0.8,8.15,0.0,0.0,0.0
2018,1,21,3,30,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,1,21,3,45,0.0,0.0,0.8,8.25,0.0,0.0,0.0
2018,1,21,4,0,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,1,21,4,15,0.0,0.0,0.85,8.3,0.0,0.0,0.0
2018,1,21,4,30,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,1,21,4,45,0.0,0.0,1.0,8.35,0.0,0.0,0.0
2018,1,21,5,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,1,21,5,15,0.0,0.0,1.05,8.4,0.0,0.0,0.0
2018,1,21,5,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,1,21,5,45,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,1,21,6,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,1,21,6,15,0.0,0.0,0.95,8.45,0.0,0.0,0.0
2018,1,21,6,30,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,1,21,6,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,1,21,7,0,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,1,21,7,15,60.0,7.5,0.85,8.65,8.5,0.0,0.0
2018,1,21,7,30,120.0,15.0,0.8,8.8,17.0,14.3,0.0
2018,1,21,7,45,149.0,25.0,0.75,8.95,35.5,19.87,0.68
2018,1,21,8,0,178.0,35.0,0.7,9.1,54.0,27.2,17.44
2018,1,21,8,15,168.5,53.0,0.8,9.3,77.5,54.09,35.28
2018,1,21,8,30,159.0,71.0,0.9,9.5,101.0,80.89,56.84
2018,1,21,8,45,198.5,85.5,0.95,9.7,132.5,111.74,81.64
2018,1,21,9,0,238.0,100.0,1.0,9.9,164.0,146.95,111.19
2018,1,21,9,15,177.0,112.5,1.1,10.1,164.0,157.08,123.47
2018,1,21,9,30,116.0,125.0,1.2,10.3,164.0,158.27,127.21
2018,1,21,9,45,112.5,145.5,1.3,10.5,187.0,184.16,149.62
2018,1,21,10,0,109.0,166.0,1.4,10.7,210.0,209.94,171.41
2018,1,21,10,15,101.0,175.5,1.5,10.95,218.5,217.99,178.29
2018,1,21,10,30,93.0,185.0,1.6,11.2,227.0,228.85,187.29
2018,1,21,10,45,94.0,199.5,1.7,11.4,244.0,249.11,203.85
2018,1,21,11,0,95.0,214.0,1.8,11.6,261.0,269.53,220.33
2018,1,21,11,15,94.5,221.0,1.9,11.75,269.0,281.11,229.62
2018,1,21,11,30,94.0,228.0,2.0,11.9,277.0,292.54,238.76
2018,1,21,11,45,90.0,231.0,2.05,12.05,278.5,297.02,242.19
2018,1,21,12,0,86.0,234.0,2.1,12.2,280.0,301.12,245.32
2018,1,21,12,15,89.0,236.0,2.15,12.3,283.5,308.91,251.67
2018,1,21,12,30,92.0,238.0,2.2,12.4,287.0,316.67,258.0
2018,1,21,12,45,109.0,236.0,2.2,12.45,293.5,330.53,269.65
2018,1,21,13,0,126.0,234.0,2.2,12.5,300.0,355.95,290.37
2018,1,21,13,15,161.5,226.0,2.2,12.55,308.5,377.7,308.8
2018,1,21,13,30,197.0,218.0,2.2,12.6,317.0,399.15,326.97
2018,1,21,13,45,168.5,211.0,2.2,12.65,293.5,370.72,303.99
2018,1,21,14,0,140.0,204.0,2.2,12.7,270.0,341.88,280.73
2018,1,21,14,15,119.0,191.0,2.15,12.65,244.5,311.29,256.18
2018,1,21,14,30,98.0,178.0,2.1,12.6,219.0,268.71,221.74
2018,1,21,14,45,114.0,162.0,2.05,12.55,206.5,273.98,226.96
2018,1,21,15,0,130.0,146.0,2.0,12.5,194.0,266.23,221.38
2018,1,21,15,15,86.5,125.5,2.0,12.5,156.0,209.36,173.65
2018,1,21,15,30,43.0,105.0,2.0,12.5,118.0,143.64,117.87
2018,1,21,15,45,27.0,89.0,1.8,12.0,96.5,114.82,93.26
2018,1,21,16,0,11.0,73.0,1.6,11.5,75.0,80.64,63.73
2018,1,21,16,15,7.5,57.0,1.65,11.25,58.5,61.73,47.16
2018,1,21,16,30,4.0,41.0,1.7,11.0,42.0,42.74,30.38
2018,1,21,16,45,2.0,27.5,1.8,10.8,28.0,27.59,16.25
2018,1,21,17,0,0.0,14.0,1.9,10.6,14.0,12.99,0.0
2018,1,21,17,15,0.0,7.0,2.0,10.6,7.0,6.67,0.0
2018,1,21,17,30,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,1,21,17,45,0.0,0.0,2.2,10.55,0.0,0.0,0.0
2018,1,21,18,0,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,1,21,18,15,0.0,0.0,2.35,10.55,0.0,0.0,0.0
2018,1,21,18,30,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,1,21,18,45,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,1,21,19,0,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,1,21,19,15,0.0,0.0,2.65,10.7,0.0,0.0,0.0
2018,1,21,19,30,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,1,21,19,45,0.0,0.0,2.75,10.85,0.0,0.0,0.0
2018,1,21,20,0,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,1,21,20,15,0.0,0.0,2.85,10.95,0.0,0.0,0.0
2018,1,21,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,1,21,20,45,0.0,0.0,2.95,11.05,0.0,0.0,0.0
2018,1,21,21,0,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,1,21,21,15,0.0,0.0,3.05,11.1,0.0,0.0,0.0
2018,1,21,21,30,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,1,21,21,45,0.0,0.0,3.1,11.15,0.0,0.0,0.0
2018,1,21,22,0,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,1,21,22,15,0.0,0.0,3.15,11.25,0.0,0.0,0.0
2018,1,21,22,30,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,1,21,22,45,0.0,0.0,3.2,11.35,0.0,0.0,0.0
2018,1,21,23,0,0.0,0.0,3.2,11.4,0.0,0.0,0.0
