Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,21,23,15,0.0,0.0,3.2,11.45,0.0,0.0,0.0
2018,1,21,23,30,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,1,21,23,45,0.0,0.0,3.2,11.55,0.0,0.0,0.0
2018,1,22,0,0,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,1,22,0,15,0.0,0.0,3.2,11.65,0.0,0.0,0.0
2018,1,22,0,30,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,1,22,0,45,0.0,0.0,3.2,11.75,0.0,0.0,0.0
2018,1,22,1,0,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,1,22,1,15,0.0,0.0,3.2,11.85,0.0,0.0,0.0
2018,1,22,1,30,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,1,22,1,45,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,1,22,2,0,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,1,22,2,15,0.0,0.0,3.15,11.9,0.0,0.0,0.0
2018,1,22,2,30,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,1,22,2,45,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,1,22,3,0,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,1,22,3,15,0.0,0.0,2.85,11.9,0.0,0.0,0.0
2018,1,22,3,30,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,1,22,3,45,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,1,22,4,0,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,1,22,4,15,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,1,22,4,30,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,1,22,4,45,0.0,0.0,2.35,11.6,0.0,0.0,0.0
2018,1,22,5,0,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,1,22,5,15,0.0,0.0,2.2,11.35,0.0,0.0,0.0
2018,1,22,5,30,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,1,22,5,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2018,1,22,6,0,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,1,22,6,15,0.0,0.0,1.95,10.7,0.0,0.0,0.0
2018,1,22,6,30,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,1,22,6,45,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,1,22,7,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,1,22,7,15,48.0,7.5,1.95,10.65,8.5,0.0,0.0
2018,1,22,7,30,96.0,15.0,2.0,10.9,17.0,14.3,0.0
2018,1,22,7,45,217.0,26.5,2.05,11.15,45.5,21.12,2.4
2018,1,22,8,0,338.0,38.0,2.1,11.4,74.0,31.29,20.75
2018,1,22,8,15,430.0,46.0,2.15,11.55,114.0,61.5,33.4
2018,1,22,8,30,522.0,54.0,2.2,11.7,154.0,105.81,61.79
2018,1,22,8,45,579.5,59.0,2.25,11.8,195.0,151.75,98.17
2018,1,22,9,0,637.0,64.0,2.3,11.9,236.0,203.51,142.77
2018,1,22,9,15,676.5,68.0,2.35,12.1,276.0,254.82,189.09
2018,1,22,9,30,716.0,72.0,2.4,12.3,316.0,309.26,238.14
2018,1,22,9,45,702.5,81.5,2.45,12.45,342.0,352.14,278.14
2018,1,22,10,0,689.0,91.0,2.5,12.6,368.0,392.4,314.76
2018,1,22,10,15,708.0,95.5,2.5,12.7,398.5,440.13,355.91
2018,1,22,10,30,727.0,100.0,2.5,12.8,429.0,487.89,396.0
2018,1,22,10,45,768.5,95.5,2.5,12.95,459.5,537.43,436.68
2018,1,22,11,0,810.0,91.0,2.5,13.1,490.0,588.63,477.78
2018,1,22,11,15,689.0,119.5,2.4,13.2,467.0,575.1,466.65
2018,1,22,11,30,568.0,148.0,2.3,13.3,444.0,549.66,446.06
2018,1,22,11,45,663.0,131.0,2.25,13.35,482.5,616.38,498.83
2018,1,22,12,0,758.0,114.0,2.2,13.4,521.0,684.82,551.3
2018,1,22,12,15,698.0,129.5,2.15,13.45,505.0,676.64,543.83
2018,1,22,12,30,638.0,145.0,2.1,13.5,489.0,663.21,532.95
2018,1,22,12,45,544.5,148.0,2.05,13.5,439.5,600.41,485.22
2018,1,22,13,0,451.0,151.0,2.0,13.5,390.0,538.8,437.74
2018,1,22,13,15,283.5,160.5,1.9,13.45,309.5,409.31,335.02
2018,1,22,13,30,116.0,170.0,1.8,13.4,229.0,278.53,227.76
2018,1,22,13,45,204.5,164.0,1.7,13.4,263.0,355.42,292.31
2018,1,22,14,0,293.0,158.0,1.6,13.4,297.0,418.83,344.15
2018,1,22,14,15,400.5,141.5,1.5,13.25,319.5,496.32,406.33
2018,1,22,14,30,508.0,125.0,1.4,13.1,342.0,555.55,453.3
2018,1,22,14,45,578.0,104.5,1.35,13.0,333.0,582.6,474.85
2018,1,22,15,0,648.0,84.0,1.3,12.9,324.0,598.91,488.02
2018,1,22,15,15,563.0,87.0,1.3,12.9,279.5,528.25,433.14
2018,1,22,15,30,478.0,90.0,1.3,12.9,235.0,455.04,375.41
2018,1,22,15,45,442.5,79.0,1.2,12.35,198.0,405.37,335.75
2018,1,22,16,0,407.0,68.0,1.1,11.8,161.0,356.51,295.19
2018,1,22,16,15,435.5,56.0,1.2,11.5,136.5,347.5,285.7
2018,1,22,16,30,464.0,44.0,1.3,11.2,112.0,332.1,268.3
2018,1,22,16,45,334.5,34.0,1.4,10.9,74.0,236.42,180.5
2018,1,22,17,0,205.0,24.0,1.5,10.6,36.0,140.0,25.86
2018,1,22,17,15,102.5,12.0,1.55,10.5,18.0,53.8,0.0
2018,1,22,17,30,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,1,22,17,45,0.0,0.0,1.65,10.3,0.0,0.0,0.0
2018,1,22,18,0,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,1,22,18,15,0.0,0.0,1.7,10.05,0.0,0.0,0.0
2018,1,22,18,30,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,1,22,18,45,0.0,0.0,1.75,9.8,0.0,0.0,0.0
2018,1,22,19,0,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,1,22,19,15,0.0,0.0,1.8,9.55,0.0,0.0,0.0
2018,1,22,19,30,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,1,22,19,45,0.0,0.0,1.8,9.25,0.0,0.0,0.0
2018,1,22,20,0,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,1,22,20,15,0.0,0.0,1.85,8.95,0.0,0.0,0.0
2018,1,22,20,30,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,1,22,20,45,0.0,0.0,1.95,8.7,0.0,0.0,0.0
2018,1,22,21,0,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,1,22,21,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2018,1,22,21,30,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,1,22,21,45,0.0,0.0,1.9,8.25,0.0,0.0,0.0
2018,1,22,22,0,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,1,22,22,15,0.0,0.0,1.85,8.05,0.0,0.0,0.0
2018,1,22,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,1,22,22,45,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,1,22,23,0,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,1,22,23,15,0.0,0.0,1.75,7.75,0.0,0.0,0.0
2018,1,22,23,30,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,1,22,23,45,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,1,23,0,0,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,1,23,0,15,0.0,0.0,1.7,7.45,0.0,0.0,0.0
2018,1,23,0,30,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,1,23,0,45,0.0,0.0,1.7,7.35,0.0,0.0,0.0
2018,1,23,1,0,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,1,23,1,15,0.0,0.0,1.75,7.25,0.0,0.0,0.0
2018,1,23,1,30,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,1,23,1,45,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,1,23,2,0,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,1,23,2,15,0.0,0.0,1.85,7.15,0.0,0.0,0.0
2018,1,23,2,30,0.0,0.0,1.9,7.1,0.0,0.0,0.0
2018,1,23,2,45,0.0,0.0,1.9,7.05,0.0,0.0,0.0
2018,1,23,3,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2018,1,23,3,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2018,1,23,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2018,1,23,3,45,0.0,0.0,2.0,6.95,0.0,0.0,0.0
2018,1,23,4,0,0.0,0.0,2.0,6.9,0.0,0.0,0.0
2018,1,23,4,15,0.0,0.0,1.95,6.9,0.0,0.0,0.0
2018,1,23,4,30,0.0,0.0,1.9,6.9,0.0,0.0,0.0
2018,1,23,4,45,0.0,0.0,1.9,6.85,0.0,0.0,0.0
2018,1,23,5,0,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,1,23,5,15,0.0,0.0,1.85,6.85,0.0,0.0,0.0
2018,1,23,5,30,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,1,23,5,45,0.0,0.0,1.7,6.95,0.0,0.0,0.0
2018,1,23,6,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,1,23,6,15,0.0,0.0,1.55,7.1,0.0,0.0,0.0
2018,1,23,6,30,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,1,23,6,45,0.0,0.0,1.4,7.25,0.0,0.0,0.0
2018,1,23,7,0,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,1,23,7,15,31.5,7.0,1.25,7.6,7.5,0.0,0.0
2018,1,23,7,30,63.0,14.0,1.2,7.9,15.0,13.34,0.0
2018,1,23,7,45,123.5,26.5,1.15,8.15,37.0,21.03,3.79
2018,1,23,8,0,184.0,39.0,1.1,8.4,59.0,30.37,20.4
2018,1,23,8,15,253.5,52.0,1.1,8.7,93.5,56.8,35.11
2018,1,23,8,30,323.0,65.0,1.1,9.0,128.0,93.29,60.42
2018,1,23,8,45,359.0,76.0,1.1,9.3,161.5,130.22,90.43
2018,1,23,9,0,395.0,87.0,1.1,9.6,195.0,170.88,125.49
2018,1,23,9,15,511.0,87.5,1.15,10.0,249.0,228.95,173.36
2018,1,23,9,30,627.0,88.0,1.2,10.4,303.0,296.68,230.07
2018,1,23,9,45,713.0,81.5,1.25,10.75,350.5,356.75,281.37
2018,1,23,10,0,799.0,75.0,1.3,11.1,398.0,423.72,337.66
2018,1,23,10,15,817.0,76.5,1.35,11.4,428.5,472.56,379.19
2018,1,23,10,30,835.0,78.0,1.4,11.7,459.0,520.97,419.31
2018,1,23,10,45,847.5,80.0,1.45,11.95,483.5,566.16,455.94
2018,1,23,11,0,860.0,82.0,1.5,12.2,508.0,609.95,490.57
2018,1,23,11,15,868.0,82.5,1.4,12.4,525.0,647.59,518.81
2018,1,23,11,30,876.0,83.0,1.3,12.6,542.0,683.01,544.57
2018,1,23,11,45,880.5,83.0,1.2,12.75,551.5,713.03,565.29
2018,1,23,12,0,885.0,83.0,1.1,12.9,561.0,735.68,579.52
2018,1,23,12,15,886.5,83.0,1.0,13.05,563.0,757.32,592.93
2018,1,23,12,30,888.0,83.0,0.9,13.2,565.0,775.83,603.96
2018,1,23,12,45,882.0,82.5,0.8,13.3,557.0,784.72,608.34
2018,1,23,13,0,876.0,82.0,0.7,13.4,549.0,796.1,614.55
2018,1,23,13,15,826.0,92.5,0.7,13.45,524.0,776.55,601.14
2018,1,23,13,30,776.0,103.0,0.7,13.5,499.0,752.87,585.32
2018,1,23,13,45,762.5,99.0,0.65,13.55,475.5,742.33,578.03
2018,1,23,14,0,749.0,95.0,0.6,13.6,452.0,724.88,565.77
2018,1,23,14,15,788.5,83.5,0.65,13.55,440.0,733.18,573.59
2018,1,23,14,30,828.0,72.0,0.7,13.5,428.0,741.09,580.86
2018,1,23,14,45,784.0,71.5,0.75,13.45,387.5,695.26,549.77
2018,1,23,15,0,740.0,71.0,0.8,13.4,347.0,647.95,517.53
2018,1,23,15,15,732.5,65.0,0.8,13.4,314.5,619.0,497.35
2018,1,23,15,30,725.0,59.0,0.8,13.4,282.0,587.76,474.62
2018,1,23,15,45,684.0,55.0,0.8,12.9,241.0,534.91,434.49
2018,1,23,16,0,643.0,51.0,0.8,12.4,200.0,482.21,392.58
2018,1,23,16,15,560.5,46.0,0.85,12.1,156.0,409.99,333.15
2018,1,23,16,30,478.0,41.0,0.9,11.8,112.0,337.73,271.3
2018,1,23,16,45,363.5,33.0,0.95,11.5,76.5,251.11,192.5
2018,1,23,17,0,249.0,25.0,1.0,11.2,41.0,163.02,51.78
2018,1,23,17,15,147.5,16.0,1.05,11.05,23.0,76.56,0.0
2018,1,23,17,30,46.0,7.0,1.1,10.9,5.0,0.0,0.0
2018,1,23,17,45,23.0,3.5,1.2,10.7,2.5,0.0,0.0
2018,1,23,18,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,1,23,18,15,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,1,23,18,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,1,23,18,45,0.0,0.0,1.35,10.15,0.0,0.0,0.0
2018,1,23,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,1,23,19,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,1,23,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,1,23,19,45,0.0,0.0,1.1,10.05,0.0,0.0,0.0
2018,1,23,20,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,1,23,20,15,0.0,0.0,0.85,10.15,0.0,0.0,0.0
2018,1,23,20,30,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,1,23,20,45,0.0,0.0,0.5,10.25,0.0,0.0,0.0
2018,1,23,21,0,0.0,0.0,0.3,10.3,0.0,0.0,0.0
2018,1,23,21,15,0.0,0.0,0.4,10.3,0.0,0.0,0.0
2018,1,23,21,30,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,1,23,21,45,0.0,0.0,0.55,10.25,0.0,0.0,0.0
2018,1,23,22,0,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,1,23,22,15,0.0,0.0,0.75,10.1,0.0,0.0,0.0
2018,1,23,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,1,23,22,45,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,1,23,23,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,1,23,23,15,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,1,23,23,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,1,23,23,45,0.0,0.0,1.35,9.35,0.0,0.0,0.0
2018,1,24,0,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,1,24,0,15,0.0,0.0,1.5,9.05,0.0,0.0,0.0
2018,1,24,0,30,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,1,24,0,45,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,1,24,1,0,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,1,24,1,15,0.0,0.0,1.85,8.55,0.0,0.0,0.0
2018,1,24,1,30,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,1,24,1,45,0.0,0.0,1.95,8.3,0.0,0.0,0.0
2018,1,24,2,0,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,1,24,2,15,0.0,0.0,2.0,8.15,0.0,0.0,0.0
2018,1,24,2,30,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,1,24,2,45,0.0,0.0,2.05,8.05,0.0,0.0,0.0
2018,1,24,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,1,24,3,15,0.0,0.0,2.1,8.05,0.0,0.0,0.0
2018,1,24,3,30,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,1,24,3,45,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,1,24,4,0,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,1,24,4,15,0.0,0.0,2.1,8.15,0.0,0.0,0.0
2018,1,24,4,30,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,1,24,4,45,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,1,24,5,0,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,1,24,5,15,0.0,0.0,2.15,8.45,0.0,0.0,0.0
2018,1,24,5,30,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,1,24,5,45,0.0,0.0,2.25,8.6,0.0,0.0,0.0
2018,1,24,6,0,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,1,24,6,15,0.0,0.0,2.35,8.85,0.0,0.0,0.0
2018,1,24,6,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,1,24,6,45,0.0,0.0,2.45,9.2,0.0,0.0,0.0
2018,1,24,7,0,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,1,24,7,15,18.0,4.0,2.6,9.75,4.5,0.0,0.0
2018,1,24,7,30,36.0,8.0,2.7,10.1,9.0,7.63,0.0
2018,1,24,7,45,18.0,13.5,2.8,10.45,14.0,12.3,0.49
2018,1,24,8,0,0.0,19.0,2.9,10.8,19.0,17.62,9.39
2018,1,24,8,15,0.0,27.0,3.0,11.05,27.0,25.05,15.59
2018,1,24,8,30,0.0,35.0,3.1,11.3,35.0,32.5,22.25
2018,1,24,8,45,0.0,49.5,3.25,11.55,49.5,46.01,34.05
2018,1,24,9,0,0.0,64.0,3.4,11.8,64.0,59.44,45.67
2018,1,24,9,15,0.0,81.5,3.55,11.95,81.5,75.75,59.64
2018,1,24,9,30,0.0,99.0,3.7,12.1,99.0,92.24,73.63
2018,1,24,9,45,14.0,122.5,3.85,12.3,128.0,119.92,96.74
2018,1,24,10,0,28.0,146.0,4.0,12.5,157.0,151.99,123.5
2018,1,24,10,15,24.0,150.0,4.1,12.6,160.0,152.88,124.13
2018,1,24,10,30,20.0,154.0,4.2,12.7,163.0,155.99,126.59
2018,1,24,10,45,10.0,144.0,4.3,12.85,148.5,141.63,114.33
2018,1,24,11,0,0.0,134.0,4.4,13.0,134.0,126.4,101.27
2018,1,24,11,15,0.0,133.0,4.45,13.0,133.0,125.51,100.43
2018,1,24,11,30,0.0,132.0,4.5,13.0,132.0,124.63,99.6
2018,1,24,11,45,0.0,118.5,4.5,13.05,118.5,111.48,88.54
2018,1,24,12,0,0.0,105.0,4.5,13.1,105.0,98.38,77.53
2018,1,24,12,15,0.0,92.5,4.55,13.05,92.5,86.29,67.41
2018,1,24,12,30,0.0,80.0,4.6,13.0,80.0,74.51,57.52
2018,1,24,12,45,0.0,86.5,4.6,13.0,86.5,80.58,62.65
2018,1,24,13,0,0.0,93.0,4.6,13.0,93.0,86.83,67.94
2018,1,24,13,15,0.0,77.5,4.55,12.9,77.5,72.16,55.65
2018,1,24,13,30,0.0,62.0,4.5,12.8,62.0,57.69,43.49
2018,1,24,13,45,0.0,58.5,4.4,12.7,58.5,54.42,40.79
2018,1,24,14,0,0.0,55.0,4.3,12.6,55.0,51.15,38.09
2018,1,24,14,15,4.0,81.5,4.2,12.5,83.0,79.02,62.04
2018,1,24,14,30,8.0,108.0,4.1,12.4,111.0,109.37,88.0
2018,1,24,14,45,7.5,98.0,3.95,12.25,101.0,99.02,79.37
2018,1,24,15,0,7.0,88.0,3.8,12.1,91.0,88.66,70.73
2018,1,24,15,15,17.0,91.5,3.8,12.1,97.0,100.31,81.07
2018,1,24,15,30,27.0,95.0,3.8,12.1,103.0,119.1,97.34
2018,1,24,15,45,25.0,91.5,3.9,11.6,98.0,115.82,94.5
2018,1,24,16,0,23.0,88.0,4.0,11.1,93.0,114.03,92.72
2018,1,24,16,15,13.5,70.5,3.85,10.75,73.5,81.97,64.72
2018,1,24,16,30,4.0,53.0,3.7,10.4,54.0,58.0,43.5
2018,1,24,16,45,20.0,37.5,3.5,10.05,39.0,54.64,39.06
2018,1,24,17,0,36.0,22.0,3.3,9.7,24.0,47.21,16.24
2018,1,24,17,15,36.0,14.0,3.1,9.5,14.5,28.4,0.0
2018,1,24,17,30,36.0,6.0,2.9,9.3,5.0,0.0,0.0
2018,1,24,17,45,18.0,3.0,2.7,9.1,2.5,0.0,0.0
2018,1,24,18,0,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,1,24,18,15,0.0,0.0,2.5,8.95,0.0,0.0,0.0
2018,1,24,18,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,1,24,18,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,1,24,19,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,1,24,19,15,0.0,0.0,2.55,9.05,0.0,0.0,0.0
2018,1,24,19,30,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,1,24,19,45,0.0,0.0,2.6,9.15,0.0,0.0,0.0
2018,1,24,20,0,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,1,24,20,15,0.0,0.0,2.65,9.3,0.0,0.0,0.0
2018,1,24,20,30,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,1,24,20,45,0.0,0.0,2.75,9.45,0.0,0.0,0.0
2018,1,24,21,0,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,1,24,21,15,0.0,0.0,2.8,9.45,0.0,0.0,0.0
2018,1,24,21,30,0.0,0.0,2.8,9.4,0.0,0.0,0.0
2018,1,24,21,45,0.0,0.0,2.8,9.35,0.0,0.0,0.0
2018,1,24,22,0,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,1,24,22,15,0.0,0.0,2.8,9.25,0.0,0.0,0.0
2018,1,24,22,30,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,1,24,22,45,0.0,0.0,2.85,9.15,0.0,0.0,0.0
2018,1,24,23,0,0.0,0.0,2.9,9.1,0.0,0.0,0.0
2018,1,24,23,15,0.0,0.0,2.9,9.05,0.0,0.0,0.0
2018,1,24,23,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2018,1,24,23,45,0.0,0.0,2.9,8.95,0.0,0.0,0.0
2018,1,25,0,0,0.0,0.0,2.9,8.9,0.0,0.0,0.0
2018,1,25,0,15,0.0,0.0,2.85,8.85,0.0,0.0,0.0
2018,1,25,0,30,0.0,0.0,2.8,8.8,0.0,0.0,0.0
2018,1,25,0,45,0.0,0.0,2.8,8.8,0.0,0.0,0.0
2018,1,25,1,0,0.0,0.0,2.8,8.8,0.0,0.0,0.0
2018,1,25,1,15,0.0,0.0,2.7,8.75,0.0,0.0,0.0
2018,1,25,1,30,0.0,0.0,2.6,8.7,0.0,0.0,0.0
2018,1,25,1,45,0.0,0.0,2.55,8.65,0.0,0.0,0.0
2018,1,25,2,0,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,1,25,2,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,1,25,2,30,0.0,0.0,2.5,8.4,0.0,0.0,0.0
2018,1,25,2,45,0.0,0.0,2.45,8.3,0.0,0.0,0.0
2018,1,25,3,0,0.0,0.0,2.4,8.2,0.0,0.0,0.0
2018,1,25,3,15,0.0,0.0,2.45,8.2,0.0,0.0,0.0
2018,1,25,3,30,0.0,0.0,2.5,8.2,0.0,0.0,0.0
2018,1,25,3,45,0.0,0.0,2.55,8.2,0.0,0.0,0.0
2018,1,25,4,0,0.0,0.0,2.6,8.2,0.0,0.0,0.0
2018,1,25,4,15,0.0,0.0,2.6,8.2,0.0,0.0,0.0
2018,1,25,4,30,0.0,0.0,2.6,8.2,0.0,0.0,0.0
2018,1,25,4,45,0.0,0.0,2.65,8.25,0.0,0.0,0.0
2018,1,25,5,0,0.0,0.0,2.7,8.3,0.0,0.0,0.0
2018,1,25,5,15,0.0,0.0,2.65,8.3,0.0,0.0,0.0
2018,1,25,5,30,0.0,0.0,2.6,8.3,0.0,0.0,0.0
2018,1,25,5,45,0.0,0.0,2.55,8.3,0.0,0.0,0.0
2018,1,25,6,0,0.0,0.0,2.5,8.3,0.0,0.0,0.0
2018,1,25,6,15,0.0,0.0,2.4,8.3,0.0,0.0,0.0
2018,1,25,6,30,0.0,0.0,2.3,8.3,0.0,0.0,0.0
2018,1,25,6,45,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,1,25,7,0,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,1,25,7,15,35.5,8.0,2.05,8.6,9.0,0.0,0.0
2018,1,25,7,30,71.0,16.0,2.0,8.9,18.0,15.25,0.0
2018,1,25,7,45,186.0,30.0,1.95,9.25,48.0,23.91,7.57
2018,1,25,8,0,301.0,44.0,1.9,9.6,78.0,34.48,23.99
2018,1,25,8,15,398.5,52.5,2.0,9.85,118.5,66.52,38.69
2018,1,25,8,30,496.0,61.0,2.1,10.1,159.0,110.34,67.15
2018,1,25,8,45,564.0,65.0,2.2,10.4,201.5,155.91,103.02
2018,1,25,9,0,632.0,69.0,2.3,10.7,244.0,208.57,148.06
2018,1,25,9,15,676.0,72.0,2.45,10.95,285.0,260.26,194.74
2018,1,25,9,30,720.0,75.0,2.6,11.2,326.0,315.56,244.62
2018,1,25,9,45,693.5,86.5,2.7,11.4,349.0,355.9,282.91
2018,1,25,10,0,667.0,98.0,2.8,11.6,372.0,392.37,316.66
2018,1,25,10,15,744.0,90.0,2.9,11.8,416.5,454.12,369.1
2018,1,25,10,30,821.0,82.0,3.0,12.0,461.0,520.31,424.21
2018,1,25,10,45,826.5,85.0,3.15,12.15,483.5,562.33,459.47
2018,1,25,11,0,832.0,88.0,3.3,12.3,506.0,602.47,492.59
2018,1,25,11,15,836.5,90.5,3.35,12.35,522.5,639.37,522.43
2018,1,25,11,30,841.0,93.0,3.4,12.4,539.0,673.94,549.95
2018,1,25,11,45,701.0,107.5,3.5,12.4,484.0,620.63,508.74
2018,1,25,12,0,561.0,122.0,3.6,12.4,429.0,555.97,458.07
2018,1,25,12,15,395.0,133.5,3.65,12.35,350.0,453.78,376.14
2018,1,25,12,30,229.0,145.0,3.7,12.3,271.0,337.41,280.36
2018,1,25,12,45,241.0,147.0,3.75,12.25,278.5,353.92,294.73
2018,1,25,13,0,253.0,149.0,3.8,12.2,286.0,369.88,308.2
2018,1,25,13,15,126.5,116.0,3.8,12.15,184.5,234.36,195.01
2018,1,25,13,30,0.0,83.0,3.8,12.1,83.0,77.3,60.09
2018,1,25,13,45,0.5,84.5,3.8,12.05,84.5,79.1,61.84
2018,1,25,14,0,1.0,86.0,3.8,12.0,86.0,80.99,63.56
2018,1,25,14,15,126.5,82.0,3.75,11.9,137.0,197.26,166.2
2018,1,25,14,30,252.0,78.0,3.7,11.8,188.0,301.82,256.57
2018,1,25,14,45,490.5,79.5,3.65,11.7,273.5,490.41,414.46
2018,1,25,15,0,729.0,81.0,3.6,11.6,359.0,660.25,549.29
2018,1,25,15,15,696.5,77.5,3.6,11.6,321.0,616.9,514.94
2018,1,25,15,30,664.0,74.0,3.6,11.6,283.0,572.6,479.81
2018,1,25,15,45,620.0,68.5,3.25,11.15,242.0,517.69,434.57
2018,1,25,16,0,576.0,63.0,2.9,10.7,201.0,463.38,388.45
2018,1,25,16,15,504.0,56.5,2.8,10.4,159.5,392.38,327.37
2018,1,25,16,30,432.0,50.0,2.7,10.1,118.0,324.79,267.22
2018,1,25,16,45,316.5,40.5,2.6,9.8,81.5,236.05,186.48
2018,1,25,17,0,201.0,31.0,2.5,9.5,45.0,154.65,77.52
2018,1,25,17,15,110.5,18.5,2.45,9.35,25.0,64.11,0.0
2018,1,25,17,30,20.0,6.0,2.4,9.2,5.0,0.0,0.0
2018,1,25,17,45,10.0,3.0,2.35,9.1,2.5,0.0,0.0
2018,1,25,18,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,1,25,18,15,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,1,25,18,30,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,1,25,18,45,0.0,0.0,2.25,8.7,0.0,0.0,0.0
2018,1,25,19,0,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,1,25,19,15,0.0,0.0,2.2,8.55,0.0,0.0,0.0
2018,1,25,19,30,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,1,25,19,45,0.0,0.0,2.15,8.45,0.0,0.0,0.0
2018,1,25,20,0,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,1,25,20,15,0.0,0.0,2.1,8.35,0.0,0.0,0.0
2018,1,25,20,30,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,1,25,20,45,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,1,25,21,0,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,1,25,21,15,0.0,0.0,2.05,8.25,0.0,0.0,0.0
2018,1,25,21,30,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,1,25,21,45,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,1,25,22,0,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,1,25,22,15,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,1,25,22,30,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,1,25,22,45,0.0,0.0,1.95,8.2,0.0,0.0,0.0
2018,1,25,23,0,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,1,25,23,15,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,1,25,23,30,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,1,25,23,45,0.0,0.0,1.85,8.25,0.0,0.0,0.0
2018,1,26,0,0,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,1,26,0,15,0.0,0.0,1.75,8.35,0.0,0.0,0.0
2018,1,26,0,30,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,1,26,0,45,0.0,0.0,1.6,8.45,0.0,0.0,0.0
2018,1,26,1,0,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,1,26,1,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2018,1,26,1,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,1,26,1,45,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2018,1,26,2,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,1,26,2,15,0.0,0.0,1.3,8.45,0.0,0.0,0.0
2018,1,26,2,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,1,26,2,45,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,1,26,3,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,1,26,3,15,0.0,0.0,1.35,8.15,0.0,0.0,0.0
2018,1,26,3,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,1,26,3,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,1,26,4,0,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,1,26,4,15,0.0,0.0,1.4,7.85,0.0,0.0,0.0
2018,1,26,4,30,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,1,26,4,45,0.0,0.0,1.4,7.75,0.0,0.0,0.0
2018,1,26,5,0,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,1,26,5,15,0.0,0.0,1.35,7.65,0.0,0.0,0.0
2018,1,26,5,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,1,26,5,45,0.0,0.0,1.25,7.6,0.0,0.0,0.0
2018,1,26,6,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,1,26,6,15,0.0,0.0,1.2,7.65,0.0,0.0,0.0
2018,1,26,6,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,1,26,6,45,0.0,0.0,1.15,7.7,0.0,0.0,0.0
2018,1,26,7,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,1,26,7,15,75.5,9.0,1.05,7.95,11.0,0.0,0.0
2018,1,26,7,30,151.0,18.0,1.0,8.2,22.0,17.16,0.0
2018,1,26,7,45,290.0,27.5,1.0,8.4,54.0,23.07,8.21
2018,1,26,8,0,429.0,37.0,1.0,8.6,86.0,29.79,20.2
2018,1,26,8,15,517.0,43.0,1.05,8.95,128.0,63.88,32.9
2018,1,26,8,30,605.0,49.0,1.1,9.3,170.0,111.33,63.39
2018,1,26,8,45,661.5,52.0,1.15,9.65,213.0,161.71,103.76
2018,1,26,9,0,718.0,55.0,1.2,10.0,256.0,215.94,150.87
2018,1,26,9,15,752.5,57.5,1.15,10.2,296.5,268.82,198.96
2018,1,26,9,30,787.0,60.0,1.1,10.4,337.0,324.16,248.85
2018,1,26,9,45,811.5,62.0,1.1,10.65,373.5,377.29,296.24
2018,1,26,10,0,836.0,64.0,1.1,10.9,410.0,431.19,342.9
2018,1,26,10,15,851.5,66.0,1.05,11.1,440.5,480.21,384.22
2018,1,26,10,30,867.0,68.0,1.0,11.3,471.0,529.07,423.96
2018,1,26,10,45,877.5,68.5,1.0,11.5,494.5,572.5,458.71
2018,1,26,11,0,888.0,69.0,1.0,11.7,518.0,614.26,491.22
2018,1,26,11,15,894.0,70.0,0.95,11.8,535.0,651.8,519.41
2018,1,26,11,30,900.0,71.0,0.9,11.9,552.0,686.93,545.08
2018,1,26,11,45,902.5,72.0,0.9,12.0,561.5,717.03,565.73
2018,1,26,12,0,905.0,73.0,0.9,12.1,571.0,744.2,584.25
2018,1,26,12,15,904.5,73.0,0.95,12.1,572.5,764.91,599.11
2018,1,26,12,30,904.0,73.0,1.0,12.1,574.0,782.33,611.82
2018,1,26,12,45,899.0,73.5,1.0,12.1,567.5,793.46,619.56
2018,1,26,13,0,894.0,74.0,1.0,12.1,561.0,801.1,625.05
2018,1,26,13,15,888.0,74.0,1.05,12.0,547.5,803.86,628.26
2018,1,26,13,30,882.0,74.0,1.1,11.9,534.0,803.15,629.24
2018,1,26,13,45,774.0,96.5,1.15,11.8,489.0,750.72,593.55
2018,1,26,14,0,666.0,119.0,1.2,11.7,444.0,693.33,554.15
2018,1,26,14,15,595.0,126.0,1.25,11.6,404.5,641.09,517.44
2018,1,26,14,30,524.0,133.0,1.3,11.5,365.0,582.77,474.38
2018,1,26,14,45,384.0,139.5,1.3,11.35,302.5,477.47,392.52
2018,1,26,15,0,244.0,146.0,1.3,11.2,240.0,362.97,301.0
2018,1,26,15,15,146.5,135.5,1.3,11.2,190.5,264.8,220.55
2018,1,26,15,30,49.0,125.0,1.3,11.2,141.0,172.78,142.54
2018,1,26,15,45,61.0,105.5,1.35,10.7,122.5,157.79,130.8
2018,1,26,16,0,73.0,86.0,1.4,10.2,104.0,151.29,125.43
2018,1,26,16,15,75.0,69.5,1.45,9.95,84.5,131.49,107.98
2018,1,26,16,30,77.0,53.0,1.5,9.7,65.0,111.03,89.41
2018,1,26,16,45,64.0,37.0,1.55,9.45,45.0,82.76,63.11
2018,1,26,17,0,51.0,21.0,1.6,9.2,25.0,59.5,30.46
2018,1,26,17,15,35.5,11.5,1.65,9.0,13.5,25.98,0.0
2018,1,26,17,30,20.0,2.0,1.7,8.8,2.0,0.0,0.0
2018,1,26,17,45,10.0,1.0,1.75,8.6,1.0,0.0,0.0
2018,1,26,18,0,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,1,26,18,15,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,1,26,18,30,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,1,26,18,45,0.0,0.0,1.85,8.15,0.0,0.0,0.0
2018,1,26,19,0,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,1,26,19,15,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,1,26,19,30,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,1,26,19,45,0.0,0.0,1.65,8.1,0.0,0.0,0.0
2018,1,26,20,0,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,1,26,20,15,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,1,26,20,30,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,1,26,20,45,0.0,0.0,1.55,8.1,0.0,0.0,0.0
2018,1,26,21,0,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,1,26,21,15,0.0,0.0,1.45,8.1,0.0,0.0,0.0
2018,1,26,21,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,1,26,21,45,0.0,0.0,1.35,8.1,0.0,0.0,0.0
2018,1,26,22,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,1,26,22,15,0.0,0.0,1.2,8.15,0.0,0.0,0.0
2018,1,26,22,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,1,26,22,45,0.0,0.0,1.0,8.25,0.0,0.0,0.0
2018,1,26,23,0,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,1,26,23,15,0.0,0.0,0.9,8.35,0.0,0.0,0.0
2018,1,26,23,30,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,1,26,23,45,0.0,0.0,0.85,8.4,0.0,0.0,0.0
2018,1,27,0,0,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,1,27,0,15,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,1,27,0,30,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,1,27,0,45,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,1,27,1,0,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,1,27,1,15,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,1,27,1,30,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,1,27,1,45,0.0,0.0,0.85,8.4,0.0,0.0,0.0
2018,1,27,2,0,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,1,27,2,15,0.0,0.0,0.85,8.4,0.0,0.0,0.0
2018,1,27,2,30,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,1,27,2,45,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,1,27,3,0,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,1,27,3,15,0.0,0.0,0.85,8.4,0.0,0.0,0.0
2018,1,27,3,30,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,1,27,3,45,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,1,27,4,0,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,1,27,4,15,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,1,27,4,30,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,1,27,4,45,0.0,0.0,0.85,8.4,0.0,0.0,0.0
2018,1,27,5,0,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,1,27,5,15,0.0,0.0,0.75,8.4,0.0,0.0,0.0
2018,1,27,5,30,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,1,27,5,45,0.0,0.0,0.7,8.45,0.0,0.0,0.0
2018,1,27,6,0,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,1,27,6,15,0.0,0.0,0.65,8.55,0.0,0.0,0.0
2018,1,27,6,30,0.0,0.0,0.6,8.6,0.0,0.0,0.0
2018,1,27,6,45,0.0,0.0,0.6,8.6,0.0,0.0,0.0
2018,1,27,7,0,0.0,0.0,0.6,8.6,0.0,0.0,0.0
2018,1,27,7,15,18.5,5.5,0.6,8.85,6.0,0.0,0.0
2018,1,27,7,30,37.0,11.0,0.6,9.1,12.0,10.48,0.0
2018,1,27,7,45,50.0,27.5,0.65,9.3,31.5,23.51,9.4
2018,1,27,8,0,63.0,44.0,0.7,9.5,51.0,36.85,26.32
2018,1,27,8,15,185.5,56.5,0.65,9.85,91.5,58.45,38.38
2018,1,27,8,30,308.0,69.0,0.6,10.2,132.0,95.88,63.0
2018,1,27,8,45,425.0,70.5,0.6,10.55,178.5,137.21,93.05
2018,1,27,9,0,542.0,72.0,0.6,10.9,225.0,192.44,137.17
2018,1,27,9,15,659.0,65.5,0.65,11.3,279.5,250.51,185.42
2018,1,27,9,30,776.0,59.0,0.7,11.7,334.0,320.45,244.13
2018,1,27,9,45,798.0,61.0,0.75,12.05,369.5,372.16,289.76
2018,1,27,10,0,820.0,63.0,0.8,12.4,405.0,424.41,334.66
2018,1,27,10,15,835.0,65.0,0.9,12.65,435.0,472.57,375.59
2018,1,27,10,30,850.0,67.0,1.0,12.9,465.0,520.53,415.24
2018,1,27,10,45,860.0,68.0,1.05,13.15,488.5,563.61,449.83
2018,1,27,11,0,870.0,69.0,1.1,13.4,512.0,605.03,482.32
2018,1,27,11,15,876.5,70.0,1.15,13.6,529.0,642.34,511.1
2018,1,27,11,30,883.0,71.0,1.2,13.8,546.0,677.34,537.55
2018,1,27,11,45,869.0,76.5,1.25,14.0,551.0,700.57,553.72
2018,1,27,12,0,855.0,82.0,1.3,14.2,556.0,720.13,567.39
2018,1,27,12,15,745.5,115.5,1.35,14.35,530.0,703.82,555.47
2018,1,27,12,30,636.0,149.0,1.4,14.5,504.0,673.04,532.4
2018,1,27,12,45,644.5,144.0,1.45,14.65,500.5,686.06,543.07
2018,1,27,13,0,653.0,139.0,1.5,14.8,497.0,696.61,551.43
2018,1,27,13,15,735.0,112.5,1.55,14.8,506.5,738.65,582.56
2018,1,27,13,30,817.0,86.0,1.6,14.8,516.0,774.07,608.51
2018,1,27,13,45,838.5,77.5,1.6,14.85,504.0,782.02,614.37
2018,1,27,14,0,860.0,69.0,1.6,14.9,492.0,779.72,613.35
2018,1,27,14,15,846.5,68.0,1.65,14.85,465.0,761.9,602.12
2018,1,27,14,30,833.0,67.0,1.7,14.8,438.0,747.71,593.63
2018,1,27,14,45,809.0,65.5,1.7,14.7,403.5,715.49,571.51
2018,1,27,15,0,785.0,64.0,1.7,14.6,369.0,681.05,547.59
2018,1,27,15,15,742.5,62.0,1.7,14.6,327.5,630.74,511.08
2018,1,27,15,30,700.0,60.0,1.7,14.6,286.0,579.81,473.3
2018,1,27,15,45,639.5,58.0,1.5,13.9,242.5,520.61,427.14
2018,1,27,16,0,579.0,56.0,1.3,13.2,199.0,459.8,377.78
2018,1,27,16,15,505.0,51.0,1.35,12.7,158.0,389.3,319.78
2018,1,27,16,30,431.0,46.0,1.4,12.2,117.0,322.67,262.6
2018,1,27,16,45,325.5,37.0,1.45,11.65,81.0,239.85,189.48
2018,1,27,17,0,220.0,28.0,1.5,11.1,45.0,161.96,98.39
2018,1,27,17,15,120.5,16.0,1.6,11.0,24.5,66.54,0.0
2018,1,27,17,30,21.0,4.0,1.7,10.9,4.0,0.0,0.0
2018,1,27,17,45,10.5,2.0,1.75,10.75,2.0,0.0,0.0
2018,1,27,18,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,1,27,18,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2018,1,27,18,30,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,1,27,18,45,0.0,0.0,2.0,10.35,0.0,0.0,0.0
2018,1,27,19,0,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,1,27,19,15,0.0,0.0,2.15,10.15,0.0,0.0,0.0
2018,1,27,19,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,1,27,19,45,0.0,0.0,2.25,9.9,0.0,0.0,0.0
2018,1,27,20,0,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,1,27,20,15,0.0,0.0,2.3,9.65,0.0,0.0,0.0
2018,1,27,20,30,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,1,27,20,45,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,1,27,21,0,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,1,27,21,15,0.0,0.0,2.25,9.2,0.0,0.0,0.0
2018,1,27,21,30,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,1,27,21,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2018,1,27,22,0,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,1,27,22,15,0.0,0.0,2.1,8.75,0.0,0.0,0.0
2018,1,27,22,30,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,1,27,22,45,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2018,1,27,23,0,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,1,27,23,15,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,1,27,23,30,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,1,27,23,45,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,1,28,0,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,1,28,0,15,0.0,0.0,2.0,7.95,0.0,0.0,0.0
2018,1,28,0,30,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,1,28,0,45,0.0,0.0,2.0,7.85,0.0,0.0,0.0
2018,1,28,1,0,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,1,28,1,15,0.0,0.0,2.0,7.85,0.0,0.0,0.0
2018,1,28,1,30,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,1,28,1,45,0.0,0.0,1.95,7.9,0.0,0.0,0.0
2018,1,28,2,0,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,1,28,2,15,0.0,0.0,1.9,7.95,0.0,0.0,0.0
2018,1,28,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,1,28,2,45,0.0,0.0,1.9,8.05,0.0,0.0,0.0
2018,1,28,3,0,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,1,28,3,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2018,1,28,3,30,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,1,28,3,45,0.0,0.0,2.0,7.75,0.0,0.0,0.0
2018,1,28,4,0,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,1,28,4,15,0.0,0.0,2.05,7.55,0.0,0.0,0.0
2018,1,28,4,30,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2018,1,28,4,45,0.0,0.0,2.15,7.45,0.0,0.0,0.0
2018,1,28,5,0,0.0,0.0,2.2,7.4,0.0,0.0,0.0
2018,1,28,5,15,0.0,0.0,2.2,7.35,0.0,0.0,0.0
2018,1,28,5,30,0.0,0.0,2.2,7.3,0.0,0.0,0.0
2018,1,28,5,45,0.0,0.0,2.2,7.25,0.0,0.0,0.0
2018,1,28,6,0,0.0,0.0,2.2,7.2,0.0,0.0,0.0
2018,1,28,6,15,0.0,0.0,2.2,7.3,0.0,0.0,0.0
2018,1,28,6,30,0.0,0.0,2.2,7.4,0.0,0.0,0.0
2018,1,28,6,45,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2018,1,28,7,0,0.0,0.0,2.2,7.6,0.0,0.0,0.0
2018,1,28,7,15,92.5,9.0,2.25,8.15,12.0,0.0,0.0
2018,1,28,7,30,185.0,18.0,2.3,8.7,24.0,17.16,0.0
2018,1,28,7,45,290.5,26.5,2.35,9.2,53.5,21.75,9.01
2018,1,28,8,0,396.0,35.0,2.4,9.7,83.0,27.55,18.29
2018,1,28,8,15,478.0,44.5,2.45,10.15,126.0,63.86,33.68
2018,1,28,8,30,560.0,54.0,2.5,10.6,169.0,111.94,65.61
2018,1,28,8,45,648.0,54.5,2.55,11.05,217.0,161.55,104.14
2018,1,28,9,0,736.0,55.0,2.6,11.5,265.0,221.5,154.94
2018,1,28,9,15,771.5,57.5,2.6,11.95,306.5,275.86,204.53
2018,1,28,9,30,807.0,60.0,2.6,12.4,348.0,332.78,256.1
2018,1,28,9,45,833.5,61.0,2.55,12.85,385.5,386.9,304.58
2018,1,28,10,0,860.0,62.0,2.5,13.3,423.0,441.42,352.05
2018,1,28,10,15,876.5,63.5,2.45,13.7,454.5,492.25,395.28
2018,1,28,10,30,893.0,65.0,2.4,14.1,486.0,542.39,436.55
2018,1,28,10,45,904.0,66.0,2.35,14.5,511.0,587.89,472.98
2018,1,28,11,0,915.0,67.0,2.3,14.9,536.0,631.71,507.01
2018,1,28,11,15,922.0,67.5,2.3,15.2,553.5,670.46,536.77
2018,1,28,11,30,929.0,68.0,2.3,15.5,571.0,706.77,563.59
2018,1,28,11,45,933.5,68.0,2.3,15.75,581.0,738.12,585.31
2018,1,28,12,0,938.0,68.0,2.3,16.0,591.0,766.51,604.8
2018,1,28,12,15,939.0,68.0,2.3,16.2,593.5,789.16,620.24
2018,1,28,12,30,940.0,68.0,2.3,16.4,596.0,808.45,633.35
2018,1,28,12,45,937.5,68.5,2.3,16.6,590.5,822.13,642.56
2018,1,28,13,0,935.0,69.0,2.3,16.8,585.0,832.22,649.4
2018,1,28,13,15,930.0,69.0,2.3,16.9,572.0,836.1,652.24
2018,1,28,13,30,925.0,69.0,2.3,17.0,559.0,836.35,652.73
2018,1,28,13,45,916.0,68.0,2.25,17.05,538.0,828.56,647.4
2018,1,28,14,0,907.0,67.0,2.2,17.1,517.0,817.27,639.79
2018,1,28,14,15,894.0,66.0,2.15,17.0,489.0,799.43,627.97
2018,1,28,14,30,881.0,65.0,2.1,16.9,461.0,778.47,613.97
2018,1,28,14,45,851.0,64.0,2.05,16.8,423.5,741.55,588.34
2018,1,28,15,0,821.0,63.0,2.0,16.7,386.0,708.9,565.65
2018,1,28,15,15,717.0,70.0,2.0,16.7,331.5,624.18,503.73
2018,1,28,15,30,613.0,77.0,2.0,16.7,277.0,546.29,444.88
2018,1,28,15,45,494.0,78.5,1.75,15.7,225.5,450.64,369.75
2018,1,28,16,0,375.0,80.0,1.5,14.7,174.0,357.7,294.58
2018,1,28,16,15,335.0,68.0,1.55,14.15,140.0,306.77,252.29
2018,1,28,16,30,295.0,56.0,1.6,13.6,106.0,258.06,209.93
2018,1,28,16,45,234.5,42.5,1.6,13.1,74.5,199.46,157.35
2018,1,28,17,0,174.0,29.0,1.6,12.6,43.0,143.24,91.53
2018,1,28,17,15,104.5,17.5,1.6,12.4,24.0,61.42,0.0
2018,1,28,17,30,35.0,6.0,1.6,12.2,5.0,0.0,0.0
2018,1,28,17,45,17.5,3.0,1.6,12.0,2.5,0.0,0.0
2018,1,28,18,0,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,1,28,18,15,0.0,0.0,1.6,11.65,0.0,0.0,0.0
2018,1,28,18,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,1,28,18,45,0.0,0.0,1.6,11.35,0.0,0.0,0.0
2018,1,28,19,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,1,28,19,15,0.0,0.0,1.6,11.15,0.0,0.0,0.0
2018,1,28,19,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,1,28,19,45,0.0,0.0,1.6,11.05,0.0,0.0,0.0
2018,1,28,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,1,28,20,15,0.0,0.0,1.6,10.95,0.0,0.0,0.0
2018,1,28,20,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,1,28,20,45,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,1,28,21,0,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,1,28,21,15,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,1,28,21,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,1,28,21,45,0.0,0.0,1.65,10.7,0.0,0.0,0.0
2018,1,28,22,0,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,1,28,22,15,0.0,0.0,1.8,10.75,0.0,0.0,0.0
2018,1,28,22,30,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,1,28,22,45,0.0,0.0,1.95,10.8,0.0,0.0,0.0
2018,1,28,23,0,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,1,28,23,15,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,1,28,23,30,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,1,28,23,45,0.0,0.0,2.25,10.75,0.0,0.0,0.0
2018,1,29,0,0,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,1,29,0,15,0.0,0.0,2.35,10.55,0.0,0.0,0.0
2018,1,29,0,30,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,1,29,0,45,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,1,29,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,1,29,1,15,0.0,0.0,2.45,9.8,0.0,0.0,0.0
2018,1,29,1,30,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,1,29,1,45,0.0,0.0,2.55,9.4,0.0,0.0,0.0
2018,1,29,2,0,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,1,29,2,15,0.0,0.0,2.7,9.15,0.0,0.0,0.0
2018,1,29,2,30,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,1,29,2,45,0.0,0.0,2.9,9.1,0.0,0.0,0.0
2018,1,29,3,0,0.0,0.0,3.0,9.1,0.0,0.0,0.0
2018,1,29,3,15,0.0,0.0,3.0,9.05,0.0,0.0,0.0
2018,1,29,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2018,1,29,3,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2018,1,29,4,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2018,1,29,4,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2018,1,29,4,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2018,1,29,4,45,0.0,0.0,2.85,8.95,0.0,0.0,0.0
2018,1,29,5,0,0.0,0.0,2.8,8.9,0.0,0.0,0.0
2018,1,29,5,15,0.0,0.0,2.8,8.9,0.0,0.0,0.0
2018,1,29,5,30,0.0,0.0,2.8,8.9,0.0,0.0,0.0
2018,1,29,5,45,0.0,0.0,2.85,8.95,0.0,0.0,0.0
2018,1,29,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2018,1,29,6,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2018,1,29,6,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,1,29,6,45,0.0,0.0,2.8,9.05,0.0,0.0,0.0
2018,1,29,7,0,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,1,29,7,15,0.0,3.0,2.8,9.35,3.0,0.0,0.0
2018,1,29,7,30,0.0,6.0,2.8,9.6,6.0,5.72,0.0
2018,1,29,7,45,0.0,11.5,2.85,9.9,11.5,10.65,1.84
2018,1,29,8,0,0.0,17.0,2.9,10.2,17.0,15.76,8.07
2018,1,29,8,15,0.0,23.0,2.9,10.55,23.0,21.33,12.57
2018,1,29,8,30,0.0,29.0,2.9,10.9,29.0,26.9,17.56
2018,1,29,8,45,0.0,34.0,2.85,11.2,34.0,31.55,21.69
2018,1,29,9,0,0.0,39.0,2.8,11.5,39.0,36.21,25.75
2018,1,29,9,15,0.0,56.5,2.7,12.0,56.5,52.52,39.74
2018,1,29,9,30,0.0,74.0,2.6,12.5,74.0,68.86,53.58
2018,1,29,9,45,18.0,111.5,2.5,12.95,119.0,111.03,88.88
2018,1,29,10,0,36.0,149.0,2.4,13.4,164.0,158.16,127.9
2018,1,29,10,15,73.5,178.5,2.35,13.8,212.5,207.85,168.58
2018,1,29,10,30,111.0,208.0,2.3,14.2,261.0,266.64,216.14
2018,1,29,10,45,77.5,201.5,2.2,14.55,239.5,241.67,195.3
2018,1,29,11,0,44.0,195.0,2.1,14.9,218.0,218.62,175.95
2018,1,29,11,15,57.0,206.5,2.1,15.05,237.0,241.45,194.49
2018,1,29,11,30,70.0,218.0,2.1,15.2,256.0,265.27,213.59
2018,1,29,11,45,69.0,218.0,2.05,15.3,256.0,267.73,215.33
2018,1,29,12,0,68.0,218.0,2.0,15.4,256.0,269.92,216.95
2018,1,29,12,15,84.0,213.0,1.9,15.3,260.5,279.22,224.89
2018,1,29,12,30,100.0,208.0,1.8,15.2,265.0,299.25,241.24
2018,1,29,12,45,129.0,228.5,1.7,15.1,301.0,348.5,280.55
2018,1,29,13,0,158.0,249.0,1.6,15.0,337.0,398.91,320.04
2018,1,29,13,15,155.0,238.0,1.65,15.0,322.5,387.29,311.23
2018,1,29,13,30,152.0,227.0,1.7,15.0,308.0,374.91,302.19
2018,1,29,13,45,266.0,208.5,1.7,15.0,344.0,460.46,371.9
2018,1,29,14,0,380.0,190.0,1.7,15.0,380.0,531.48,428.75
2018,1,29,14,15,302.5,190.5,1.65,15.0,336.5,469.68,379.77
2018,1,29,14,30,225.0,191.0,1.6,15.0,293.0,395.74,321.66
2018,1,29,14,45,187.0,178.5,1.6,15.0,259.0,350.51,286.23
2018,1,29,15,0,149.0,166.0,1.6,15.0,225.0,305.98,250.57
2018,1,29,15,15,101.5,147.0,1.6,15.0,185.5,247.13,202.54
2018,1,29,15,30,54.0,128.0,1.6,15.0,146.0,179.14,146.15
2018,1,29,15,45,54.5,113.0,1.4,14.4,129.0,162.61,132.87
2018,1,29,16,0,55.0,98.0,1.2,13.8,112.0,146.01,119.01
2018,1,29,16,15,50.5,80.0,1.25,13.4,91.0,121.91,98.37
2018,1,29,16,30,46.0,62.0,1.3,13.0,70.0,97.72,77.2
2018,1,29,16,45,27.0,44.5,1.3,12.55,49.0,66.46,49.52
2018,1,29,17,0,8.0,27.0,1.3,12.1,28.0,35.17,19.55
2018,1,29,17,15,4.0,15.5,1.35,12.0,16.0,16.5,0.0
2018,1,29,17,30,0.0,4.0,1.4,11.9,4.0,3.81,0.0
2018,1,29,17,45,0.0,2.0,1.4,11.8,2.0,0.0,0.0
2018,1,29,18,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,1,29,18,15,0.0,0.0,1.4,11.65,0.0,0.0,0.0
2018,1,29,18,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,1,29,18,45,0.0,0.0,1.4,11.55,0.0,0.0,0.0
2018,1,29,19,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,1,29,19,15,0.0,0.0,1.4,11.45,0.0,0.0,0.0
2018,1,29,19,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,1,29,19,45,0.0,0.0,1.35,11.4,0.0,0.0,0.0
2018,1,29,20,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,1,29,20,15,0.0,0.0,1.3,11.35,0.0,0.0,0.0
2018,1,29,20,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,1,29,20,45,0.0,0.0,1.25,11.3,0.0,0.0,0.0
2018,1,29,21,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,1,29,21,15,0.0,0.0,1.15,11.35,0.0,0.0,0.0
2018,1,29,21,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,1,29,21,45,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,1,29,22,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,1,29,22,15,0.0,0.0,0.9,11.35,0.0,0.0,0.0
2018,1,29,22,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,1,29,22,45,0.0,0.0,0.95,11.2,0.0,0.0,0.0
2018,1,29,23,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,1,29,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,1,29,23,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,1,29,23,45,0.0,0.0,1.05,10.85,0.0,0.0,0.0
2018,1,30,0,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,1,30,0,15,0.0,0.0,1.05,10.75,0.0,0.0,0.0
2018,1,30,0,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,1,30,0,45,0.0,0.0,0.95,10.65,0.0,0.0,0.0
2018,1,30,1,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,1,30,1,15,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,1,30,1,30,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,1,30,1,45,0.0,0.0,0.6,10.55,0.0,0.0,0.0
2018,1,30,2,0,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,1,30,2,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,1,30,2,30,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,1,30,2,45,0.0,0.0,0.5,10.45,0.0,0.0,0.0
2018,1,30,3,0,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,1,30,3,15,0.0,0.0,0.65,10.3,0.0,0.0,0.0
2018,1,30,3,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,1,30,3,45,0.0,0.0,0.95,10.15,0.0,0.0,0.0
2018,1,30,4,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,1,30,4,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2018,1,30,4,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,1,30,4,45,0.0,0.0,1.25,9.85,0.0,0.0,0.0
2018,1,30,5,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,1,30,5,15,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,1,30,5,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,1,30,5,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,1,30,6,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,1,30,6,15,0.0,0.0,1.35,9.3,0.0,0.0,0.0
2018,1,30,6,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,1,30,6,45,0.0,0.0,1.45,9.05,0.0,0.0,0.0
2018,1,30,7,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,1,30,7,15,12.5,7.0,1.55,9.35,7.5,0.0,0.0
2018,1,30,7,30,25.0,14.0,1.6,9.8,15.0,13.34,0.0
2018,1,30,7,45,44.0,30.0,1.7,10.25,34.5,25.56,13.0
2018,1,30,8,0,63.0,46.0,1.8,10.7,54.0,38.53,27.88
2018,1,30,8,15,86.5,64.0,1.8,11.05,79.5,60.48,42.99
2018,1,30,8,30,110.0,82.0,1.8,11.4,105.0,85.9,63.03
2018,1,30,8,45,181.0,96.0,1.8,11.75,144.5,119.17,88.45
2018,1,30,9,0,252.0,110.0,1.8,12.1,184.0,160.75,121.9
2018,1,30,9,15,328.5,117.0,1.75,12.5,227.5,205.03,158.35
2018,1,30,9,30,405.0,124.0,1.7,12.9,271.0,259.63,203.83
2018,1,30,9,45,474.5,124.0,1.65,13.3,313.5,310.16,246.16
2018,1,30,10,0,544.0,124.0,1.6,13.7,356.0,366.53,292.8
2018,1,30,10,15,633.0,112.5,1.6,14.05,401.5,429.25,343.93
2018,1,30,10,30,722.0,101.0,1.6,14.4,447.0,495.15,396.69
2018,1,30,10,45,804.0,87.0,1.55,14.75,490.5,559.01,446.65
2018,1,30,11,0,886.0,73.0,1.5,15.1,534.0,624.31,496.53
2018,1,30,11,15,902.0,71.5,1.45,15.4,554.0,665.88,527.22
2018,1,30,11,30,918.0,70.0,1.4,15.7,574.0,705.63,555.4
2018,1,30,11,45,921.5,71.0,1.35,16.0,584.5,737.28,576.11
2018,1,30,12,0,925.0,72.0,1.3,16.3,595.0,765.98,594.57
2018,1,30,12,15,919.0,73.5,1.25,16.55,595.0,784.98,606.25
2018,1,30,12,30,913.0,75.0,1.2,16.8,595.0,800.41,615.55
2018,1,30,12,45,919.0,73.5,1.15,17.05,592.5,818.22,626.53
2018,1,30,13,0,925.0,72.0,1.1,17.3,590.0,832.68,635.2
2018,1,30,13,15,913.0,72.5,1.1,17.45,574.0,831.52,634.29
2018,1,30,13,30,901.0,73.0,1.1,17.6,558.0,826.73,631.25
2018,1,30,13,45,881.0,73.0,1.15,17.7,532.5,811.31,621.9
2018,1,30,14,0,861.0,73.0,1.2,17.8,507.0,792.58,610.39
2018,1,30,14,15,863.0,69.0,1.25,17.7,484.0,783.4,606.0
2018,1,30,14,30,865.0,65.0,1.3,17.6,461.0,770.8,599.1
2018,1,30,14,45,853.0,63.5,1.35,17.45,430.0,747.23,584.52
2018,1,30,15,0,841.0,62.0,1.4,17.3,399.0,727.37,572.44
2018,1,30,15,15,782.0,65.0,1.4,17.3,354.0,669.71,531.75
2018,1,30,15,30,723.0,68.0,1.4,17.3,309.0,611.67,490.08
2018,1,30,15,45,662.5,64.0,1.45,16.4,262.5,549.27,444.87
2018,1,30,16,0,602.0,60.0,1.5,15.5,216.0,484.4,395.07
2018,1,30,16,15,519.0,55.5,1.55,14.95,172.0,407.45,332.88
2018,1,30,16,30,436.0,51.0,1.6,14.4,128.0,334.78,271.73
2018,1,30,16,45,322.5,41.0,1.7,13.9,88.5,245.28,194.74
2018,1,30,17,0,209.0,31.0,1.8,13.4,49.0,165.94,115.14
2018,1,30,17,15,142.0,20.0,1.8,13.15,29.0,80.58,0.0
2018,1,30,17,30,75.0,9.0,1.8,12.9,9.0,37.74,0.0
2018,1,30,17,45,37.5,4.5,1.85,12.65,4.5,0.0,0.0
2018,1,30,18,0,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,1,30,18,15,0.0,0.0,1.9,12.25,0.0,0.0,0.0
2018,1,30,18,30,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,1,30,18,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2018,1,30,19,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,1,30,19,15,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,1,30,19,30,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,1,30,19,45,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,1,30,20,0,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,1,30,20,15,0.0,0.0,1.85,11.4,0.0,0.0,0.0
2018,1,30,20,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,1,30,20,45,0.0,0.0,1.95,11.15,0.0,0.0,0.0
2018,1,30,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,1,30,21,15,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,1,30,21,30,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,1,30,21,45,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,1,30,22,0,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,1,30,22,15,0.0,0.0,2.0,10.55,0.0,0.0,0.0
2018,1,30,22,30,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,1,30,22,45,0.0,0.0,1.95,10.45,0.0,0.0,0.0
2018,1,30,23,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,1,30,23,15,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,1,30,23,30,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,1,30,23,45,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,1,31,0,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,1,31,0,15,0.0,0.0,1.9,10.35,0.0,0.0,0.0
2018,1,31,0,30,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,1,31,0,45,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,1,31,1,0,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,1,31,1,15,0.0,0.0,1.95,10.2,0.0,0.0,0.0
2018,1,31,1,30,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,1,31,1,45,0.0,0.0,2.0,9.95,0.0,0.0,0.0
2018,1,31,2,0,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,1,31,2,15,0.0,0.0,2.05,9.7,0.0,0.0,0.0
2018,1,31,2,30,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,1,31,2,45,0.0,0.0,2.15,9.55,0.0,0.0,0.0
2018,1,31,3,0,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,1,31,3,15,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,1,31,3,30,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,1,31,3,45,0.0,0.0,2.15,9.25,0.0,0.0,0.0
2018,1,31,4,0,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,1,31,4,15,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,1,31,4,30,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,1,31,4,45,0.0,0.0,2.1,9.15,0.0,0.0,0.0
2018,1,31,5,0,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,1,31,5,15,0.0,0.0,2.1,9.05,0.0,0.0,0.0
2018,1,31,5,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,1,31,5,45,0.0,0.0,2.05,8.9,0.0,0.0,0.0
2018,1,31,6,0,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,1,31,6,15,0.0,0.0,1.95,8.9,0.0,0.0,0.0
2018,1,31,6,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,1,31,6,45,0.0,0.0,1.85,9.1,0.0,0.0,0.0
2018,1,31,7,0,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,1,31,7,15,113.0,9.5,1.7,9.7,14.0,9.05,0.0
2018,1,31,7,30,226.0,19.0,1.6,10.2,28.0,18.11,0.0
2018,1,31,7,45,373.5,27.0,1.5,10.75,65.0,21.86,10.78
2018,1,31,8,0,521.0,35.0,1.4,11.3,102.0,29.84,20.37
2018,1,31,8,15,597.0,40.0,1.3,11.55,146.0,69.84,34.28
2018,1,31,8,30,673.0,45.0,1.2,11.8,190.0,119.99,67.03
2018,1,31,8,45,665.5,54.5,1.1,12.05,224.0,168.34,108.53
2018,1,31,9,0,658.0,64.0,1.0,12.3,258.0,213.8,150.47
2018,1,31,9,15,667.5,72.0,1.05,12.65,293.5,262.64,195.15
2018,1,31,9,30,677.0,80.0,1.1,13.0,329.0,311.58,239.35
2018,1,31,9,45,700.5,85.5,1.1,13.35,365.5,363.35,284.38
2018,1,31,10,0,724.0,91.0,1.1,13.7,402.0,416.13,328.92
2018,1,31,10,15,810.0,78.0,1.15,14.05,449.5,480.86,381.59
2018,1,31,10,30,896.0,65.0,1.2,14.4,497.0,548.98,435.76
2018,1,31,10,45,905.0,66.0,1.3,14.75,521.5,593.78,471.36
2018,1,31,11,0,914.0,67.0,1.4,15.1,546.0,636.72,504.87
2018,1,31,11,15,920.5,67.5,1.4,15.4,563.0,675.4,533.79
2018,1,31,11,30,927.0,68.0,1.4,15.7,580.0,711.59,559.43
2018,1,31,11,45,930.5,68.0,1.4,16.0,590.0,742.43,580.04
2018,1,31,12,0,934.0,68.0,1.4,16.3,600.0,770.25,598.45
2018,1,31,12,15,915.5,74.5,1.4,16.55,597.5,785.77,608.32
2018,1,31,12,30,897.0,81.0,1.4,16.8,595.0,797.27,615.59
2018,1,31,12,45,808.0,105.5,1.4,17.05,565.0,775.43,599.75
2018,1,31,13,0,719.0,130.0,1.4,17.3,535.0,746.31,579.22
2018,1,31,13,15,740.0,117.5,1.4,17.45,526.0,756.28,586.65
2018,1,31,13,30,761.0,105.0,1.4,17.6,517.0,759.34,588.89
2018,1,31,13,45,778.0,95.0,1.35,17.75,503.0,762.86,591.14
2018,1,31,14,0,795.0,85.0,1.3,17.9,489.0,762.84,590.99
2018,1,31,14,15,808.0,77.5,1.3,17.85,469.0,758.95,589.27
2018,1,31,14,30,821.0,70.0,1.3,17.8,449.0,751.44,585.12
2018,1,31,14,45,806.0,67.0,1.3,17.75,416.5,724.25,567.04
2018,1,31,15,0,791.0,64.0,1.3,17.7,384.0,694.53,547.11
2018,1,31,15,15,765.5,61.5,1.3,17.7,346.5,655.44,519.91
2018,1,31,15,30,740.0,59.0,1.3,17.7,309.0,614.83,491.02
2018,1,31,15,45,702.5,57.5,1.3,16.75,269.5,566.12,456.79
2018,1,31,16,0,665.0,56.0,1.3,15.8,230.0,517.12,419.42
2018,1,31,16,15,546.0,54.5,1.4,15.25,180.0,424.05,345.25
2018,1,31,16,30,427.0,53.0,1.5,14.7,130.0,333.12,270.15
2018,1,31,16,45,355.5,42.0,1.6,14.2,93.5,264.64,210.48
2018,1,31,17,0,284.0,31.0,1.7,13.7,57.0,201.94,144.38
2018,1,31,17,15,173.0,20.0,1.75,13.45,33.0,112.76,0.0
2018,1,31,17,30,62.0,9.0,1.8,13.2,9.0,32.82,0.0
2018,1,31,17,45,31.0,4.5,1.8,12.9,4.5,0.0,0.0
2018,1,31,18,0,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,1,31,18,15,0.0,0.0,1.8,12.45,0.0,0.0,0.0
2018,1,31,18,30,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,1,31,18,45,0.0,0.0,1.8,12.15,0.0,0.0,0.0
2018,1,31,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,1,31,19,15,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,1,31,19,30,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,1,31,19,45,0.0,0.0,1.75,11.75,0.0,0.0,0.0
2018,1,31,20,0,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,1,31,20,15,0.0,0.0,1.7,11.65,0.0,0.0,0.0
2018,1,31,20,30,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,1,31,20,45,0.0,0.0,1.65,11.6,0.0,0.0,0.0
2018,1,31,21,0,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,1,31,21,15,0.0,0.0,1.55,11.6,0.0,0.0,0.0
2018,1,31,21,30,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,1,31,21,45,0.0,0.0,1.45,11.65,0.0,0.0,0.0
2018,1,31,22,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,1,31,22,15,0.0,0.0,1.35,11.75,0.0,0.0,0.0
2018,1,31,22,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,1,31,22,45,0.0,0.0,1.25,11.9,0.0,0.0,0.0
2018,1,31,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,1,31,23,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2018,1,31,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,1,31,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2018,2,1,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,2,1,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2018,2,1,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,2,1,0,45,0.0,0.0,0.85,11.95,0.0,0.0,0.0
2018,2,1,1,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,2,1,1,15,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,2,1,1,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,2,1,1,45,0.0,0.0,0.75,11.65,0.0,0.0,0.0
2018,2,1,2,0,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,2,1,2,15,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,2,1,2,30,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,2,1,2,45,0.0,0.0,0.7,11.55,0.0,0.0,0.0
2018,2,1,3,0,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,2,1,3,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2018,2,1,3,30,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,2,1,3,45,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,2,1,4,0,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,2,1,4,15,0.0,0.0,0.65,11.4,0.0,0.0,0.0
2018,2,1,4,30,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,2,1,4,45,0.0,0.0,0.75,11.25,0.0,0.0,0.0
2018,2,1,5,0,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,2,1,5,15,0.0,0.0,0.9,11.05,0.0,0.0,0.0
2018,2,1,5,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,2,1,5,45,0.0,0.0,1.1,10.75,0.0,0.0,0.0
2018,2,1,6,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,2,1,6,15,0.0,0.0,1.25,10.55,0.0,0.0,0.0
2018,2,1,6,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,2,1,6,45,0.0,0.0,1.35,10.45,0.0,0.0,0.0
2018,2,1,7,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
