Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,1,7,15,22.0,8.0,1.45,10.9,9.0,7.63,0.0
2018,2,1,7,30,44.0,16.0,1.5,11.4,18.0,15.25,0.0
2018,2,1,7,45,129.5,31.5,1.55,11.9,46.5,25.86,14.22
2018,2,1,8,0,215.0,47.0,1.6,12.4,75.0,36.3,25.93
2018,2,1,8,15,304.0,56.5,1.5,12.75,113.5,65.24,39.61
2018,2,1,8,30,393.0,66.0,1.4,13.1,152.0,104.64,66.03
2018,2,1,8,45,416.0,78.5,1.35,13.45,187.0,145.2,99.57
2018,2,1,9,0,439.0,91.0,1.3,13.8,222.0,188.12,136.87
2018,2,1,9,15,483.5,98.5,1.25,14.25,262.0,234.62,176.89
2018,2,1,9,30,528.0,106.0,1.2,14.7,302.0,287.46,221.9
2018,2,1,9,45,648.0,92.5,1.2,15.15,357.0,350.99,273.98
2018,2,1,10,0,768.0,79.0,1.2,15.6,412.0,424.87,333.76
2018,2,1,10,15,740.5,91.5,1.25,16.05,431.5,462.41,365.25
2018,2,1,10,30,713.0,104.0,1.3,16.5,451.0,496.22,392.81
2018,2,1,10,45,685.0,117.0,1.4,16.95,464.0,526.14,416.62
2018,2,1,11,0,657.0,130.0,1.5,17.4,477.0,551.96,436.58
2018,2,1,11,15,678.5,128.5,1.5,17.7,497.0,590.8,465.93
2018,2,1,11,30,700.0,127.0,1.5,18.0,517.0,628.83,494.01
2018,2,1,11,45,731.5,120.5,1.55,18.3,534.0,667.4,522.61
2018,2,1,12,0,763.0,114.0,1.6,18.6,551.0,704.87,549.59
2018,2,1,12,15,815.0,99.5,1.65,18.8,568.0,745.15,577.72
2018,2,1,12,30,867.0,85.0,1.7,19.0,585.0,780.78,602.39
2018,2,1,12,45,880.5,79.5,1.7,19.2,583.5,799.48,614.74
2018,2,1,13,0,894.0,74.0,1.7,19.4,582.0,815.01,625.14
2018,2,1,13,15,882.0,75.0,1.7,19.45,566.5,814.25,624.75
2018,2,1,13,30,870.0,76.0,1.7,19.5,551.0,809.97,622.23
2018,2,1,13,45,842.0,78.5,1.7,19.55,524.5,797.65,614.28
2018,2,1,14,0,814.0,81.0,1.7,19.6,498.0,775.72,599.75
2018,2,1,14,15,809.5,77.0,1.65,19.5,473.0,761.86,590.9
2018,2,1,14,30,805.0,73.0,1.6,19.4,448.0,744.86,579.77
2018,2,1,14,45,814.5,66.0,1.55,19.3,422.0,731.91,571.54
2018,2,1,15,0,824.0,59.0,1.5,19.2,396.0,708.9,555.99
2018,2,1,15,15,811.5,56.0,1.5,19.2,361.0,678.04,534.86
2018,2,1,15,30,799.0,53.0,1.5,19.2,326.0,644.98,511.7
2018,2,1,15,45,758.0,50.0,1.4,18.15,282.0,596.32,477.43
2018,2,1,16,0,717.0,47.0,1.3,17.1,238.0,541.64,436.53
2018,2,1,16,15,619.5,46.5,1.35,16.55,190.0,456.0,368.96
2018,2,1,16,30,522.0,46.0,1.4,16.0,142.0,380.46,306.49
2018,2,1,16,45,402.5,39.5,1.5,15.45,101.0,287.87,228.21
2018,2,1,17,0,283.0,33.0,1.6,14.9,60.0,204.01,148.14
2018,2,1,17,15,171.5,21.0,1.6,14.7,34.5,115.98,0.0
2018,2,1,17,30,60.0,9.0,1.6,14.5,9.0,32.16,0.0
2018,2,1,17,45,30.0,4.5,1.6,14.35,4.5,0.0,0.0
2018,2,1,18,0,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,2,1,18,15,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,2,1,18,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,2,1,18,45,0.0,0.0,1.55,13.9,0.0,0.0,0.0
2018,2,1,19,0,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,2,1,19,15,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,2,1,19,30,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,2,1,19,45,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,2,1,20,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,2,1,20,15,0.0,0.0,1.55,13.3,0.0,0.0,0.0
2018,2,1,20,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,2,1,20,45,0.0,0.0,1.6,13.15,0.0,0.0,0.0
2018,2,1,21,0,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,2,1,21,15,0.0,0.0,1.6,13.05,0.0,0.0,0.0
2018,2,1,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,2,1,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,2,1,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,2,1,22,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,2,1,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,2,1,22,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,2,1,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,2,1,23,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2018,2,1,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,2,1,23,45,0.0,0.0,1.5,13.05,0.0,0.0,0.0
2018,2,2,0,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,2,2,0,15,0.0,0.0,1.45,13.2,0.0,0.0,0.0
2018,2,2,0,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,2,2,0,45,0.0,0.0,1.35,13.4,0.0,0.0,0.0
2018,2,2,1,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,2,2,1,15,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,2,2,1,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,2,2,1,45,0.0,0.0,1.25,13.75,0.0,0.0,0.0
2018,2,2,2,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,2,2,2,15,0.0,0.0,1.15,13.85,0.0,0.0,0.0
2018,2,2,2,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,2,2,2,45,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,2,2,3,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,2,2,3,15,0.0,0.0,1.05,13.9,0.0,0.0,0.0
2018,2,2,3,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,2,2,3,45,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,2,2,4,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,2,2,4,15,0.0,0.0,1.0,13.85,0.0,0.0,0.0
2018,2,2,4,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,2,2,4,45,0.0,0.0,1.0,13.75,0.0,0.0,0.0
2018,2,2,5,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,2,2,5,15,0.0,0.0,0.95,13.65,0.0,0.0,0.0
2018,2,2,5,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,2,2,5,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,2,2,6,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,2,2,6,15,0.0,0.0,0.95,13.35,0.0,0.0,0.0
2018,2,2,6,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,2,2,6,45,0.0,0.0,1.0,13.25,0.0,0.0,0.0
2018,2,2,7,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,2,2,7,15,74.0,10.0,1.05,13.5,13.5,9.53,0.0
2018,2,2,7,30,148.0,20.0,1.1,13.8,27.0,16.0,0.0
2018,2,2,7,45,293.5,28.0,1.1,14.1,61.0,22.45,11.87
2018,2,2,8,0,439.0,36.0,1.1,14.4,95.0,27.8,18.46
2018,2,2,8,15,414.5,51.5,1.25,14.65,124.0,68.86,38.61
2018,2,2,8,30,390.0,67.0,1.4,14.9,153.0,105.66,66.54
2018,2,2,8,45,457.5,75.0,1.5,15.15,197.0,151.32,102.33
2018,2,2,9,0,525.0,83.0,1.6,15.4,241.0,202.93,145.34
2018,2,2,9,15,642.0,74.5,1.7,15.6,295.5,259.75,192.5
2018,2,2,9,30,759.0,66.0,1.8,15.8,350.0,328.66,250.44
2018,2,2,9,45,702.5,85.5,1.9,16.0,368.5,366.5,286.08
2018,2,2,10,0,646.0,105.0,2.0,16.2,387.0,398.35,315.29
2018,2,2,10,15,639.5,115.5,2.0,16.5,411.5,438.9,349.31
2018,2,2,10,30,633.0,126.0,2.0,16.8,436.0,477.42,380.57
2018,2,2,10,45,627.5,134.0,2.0,17.05,454.5,511.86,407.91
2018,2,2,11,0,622.0,142.0,2.0,17.3,473.0,544.15,432.88
2018,2,2,11,15,612.5,151.0,2.0,17.55,485.5,572.62,454.34
2018,2,2,11,30,603.0,160.0,2.0,17.8,498.0,598.53,473.43
2018,2,2,11,45,641.0,150.5,2.0,18.1,515.5,636.7,502.08
2018,2,2,12,0,679.0,141.0,2.0,18.4,533.0,674.27,529.83
2018,2,2,12,15,712.0,131.5,2.0,18.6,544.0,706.97,553.7
2018,2,2,12,30,745.0,122.0,2.0,18.8,555.0,737.95,575.2
2018,2,2,12,45,779.5,110.5,2.0,19.0,560.0,762.57,592.13
2018,2,2,13,0,814.0,99.0,2.0,19.2,565.0,788.12,609.76
2018,2,2,13,15,843.5,90.5,2.0,19.25,563.5,810.04,625.2
2018,2,2,13,30,873.0,82.0,2.0,19.3,562.0,822.09,633.85
2018,2,2,13,45,867.5,77.5,2.0,19.4,540.0,813.13,627.94
2018,2,2,14,0,862.0,73.0,2.0,19.5,518.0,800.7,619.9
2018,2,2,14,15,859.0,70.5,1.9,19.45,494.0,789.41,612.28
2018,2,2,14,30,856.0,68.0,1.8,19.4,470.0,774.85,602.38
2018,2,2,14,45,797.0,75.0,1.7,19.35,428.5,731.91,572.3
2018,2,2,15,0,738.0,82.0,1.6,19.3,387.0,680.73,536.16
2018,2,2,15,15,724.5,75.0,1.6,19.3,350.5,646.13,512.32
2018,2,2,15,30,711.0,68.0,1.6,19.3,314.0,609.48,486.24
2018,2,2,15,45,708.5,60.0,1.4,18.5,278.5,577.31,462.95
2018,2,2,16,0,706.0,52.0,1.2,17.7,243.0,542.83,435.96
2018,2,2,16,15,646.0,47.5,1.25,17.2,198.0,475.2,382.7
2018,2,2,16,30,586.0,43.0,1.3,16.7,153.0,409.9,328.91
2018,2,2,16,45,467.5,38.0,1.35,16.15,110.0,321.72,254.35
2018,2,2,17,0,349.0,33.0,1.4,15.6,67.0,237.18,174.6
2018,2,2,17,15,211.0,21.5,1.4,15.35,39.0,134.32,0.0
2018,2,2,17,30,73.0,10.0,1.4,15.1,11.0,38.38,0.0
2018,2,2,17,45,36.5,5.0,1.4,14.85,5.5,0.0,0.0
2018,2,2,18,0,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,2,2,18,15,0.0,0.0,1.45,14.4,0.0,0.0,0.0
2018,2,2,18,30,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,2,2,18,45,0.0,0.0,1.5,14.05,0.0,0.0,0.0
2018,2,2,19,0,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,2,2,19,15,0.0,0.0,1.5,13.85,0.0,0.0,0.0
2018,2,2,19,30,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,2,2,19,45,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,2,2,20,0,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,2,2,20,15,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,2,2,20,30,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,2,2,20,45,0.0,0.0,1.5,13.55,0.0,0.0,0.0
2018,2,2,21,0,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,2,2,21,15,0.0,0.0,1.5,13.45,0.0,0.0,0.0
2018,2,2,21,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,2,2,21,45,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,2,2,22,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,2,2,22,15,0.0,0.0,1.5,13.35,0.0,0.0,0.0
2018,2,2,22,30,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,2,2,22,45,0.0,0.0,1.5,13.25,0.0,0.0,0.0
2018,2,2,23,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,2,2,23,15,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,2,2,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,2,2,23,45,0.0,0.0,1.5,12.95,0.0,0.0,0.0
2018,2,3,0,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,2,3,0,15,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,2,3,0,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,2,3,0,45,0.0,0.0,1.55,12.6,0.0,0.0,0.0
2018,2,3,1,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,2,3,1,15,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,2,3,1,30,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,2,3,1,45,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,2,3,2,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,2,3,2,15,0.0,0.0,1.6,12.05,0.0,0.0,0.0
2018,2,3,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,2,3,2,45,0.0,0.0,1.6,11.95,0.0,0.0,0.0
2018,2,3,3,0,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,2,3,3,15,0.0,0.0,1.65,11.85,0.0,0.0,0.0
2018,2,3,3,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,2,3,3,45,0.0,0.0,1.75,11.8,0.0,0.0,0.0
2018,2,3,4,0,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,2,3,4,15,0.0,0.0,1.85,11.75,0.0,0.0,0.0
2018,2,3,4,30,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,2,3,4,45,0.0,0.0,1.95,11.7,0.0,0.0,0.0
2018,2,3,5,0,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,2,3,5,15,0.0,0.0,2.05,11.65,0.0,0.0,0.0
2018,2,3,5,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,2,3,5,45,0.0,0.0,2.15,11.55,0.0,0.0,0.0
2018,2,3,6,0,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,2,3,6,15,0.0,0.0,2.25,11.6,0.0,0.0,0.0
2018,2,3,6,30,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,2,3,6,45,0.0,0.0,2.3,11.85,0.0,0.0,0.0
2018,2,3,7,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,2,3,7,15,118.5,10.5,2.35,12.5,16.0,10.01,0.0
2018,2,3,7,30,237.0,21.0,2.4,13.0,32.0,17.9,0.0
2018,2,3,7,45,380.5,28.5,2.45,13.45,70.0,22.85,12.52
2018,2,3,8,0,524.0,36.0,2.5,13.9,108.0,31.03,21.31
2018,2,3,8,15,597.0,41.5,2.5,14.35,152.5,73.39,36.19
2018,2,3,8,30,670.0,47.0,2.5,14.8,197.0,124.17,69.9
2018,2,3,8,45,715.5,50.5,2.45,15.25,241.5,176.1,112.19
2018,2,3,9,0,761.0,54.0,2.4,15.7,286.0,232.43,161.38
2018,2,3,9,15,790.5,56.5,2.45,16.15,327.5,287.17,210.88
2018,2,3,9,30,820.0,59.0,2.5,16.6,369.0,343.84,261.55
2018,2,3,9,45,840.0,62.0,2.55,17.05,406.5,398.91,310.06
2018,2,3,10,0,860.0,65.0,2.6,17.5,444.0,453.76,357.01
2018,2,3,10,15,874.5,66.0,2.6,17.85,475.0,503.79,398.91
2018,2,3,10,30,889.0,67.0,2.6,18.2,506.0,552.94,438.83
2018,2,3,10,45,899.0,68.0,2.55,18.55,531.0,598.33,474.55
2018,2,3,11,0,909.0,69.0,2.5,18.9,556.0,641.96,507.87
2018,2,3,11,15,915.5,69.5,2.5,19.15,573.5,680.75,537.18
2018,2,3,11,30,922.0,70.0,2.5,19.4,591.0,717.06,562.97
2018,2,3,11,45,925.0,70.5,2.45,19.65,601.0,748.2,583.88
2018,2,3,12,0,928.0,71.0,2.4,19.9,611.0,776.32,602.51
2018,2,3,12,15,928.0,72.0,2.35,20.05,613.5,799.57,617.85
2018,2,3,12,30,928.0,73.0,2.3,20.2,616.0,819.44,630.84
2018,2,3,12,45,925.5,72.5,2.25,20.35,610.0,832.09,638.85
2018,2,3,13,0,923.0,72.0,2.2,20.5,604.0,841.13,644.51
2018,2,3,13,15,918.0,71.5,2.15,20.6,590.5,844.51,646.52
2018,2,3,13,30,913.0,71.0,2.1,20.7,577.0,844.27,646.21
2018,2,3,13,45,905.0,70.0,2.05,20.75,556.5,837.35,641.57
2018,2,3,14,0,897.0,69.0,2.0,20.8,536.0,826.93,634.7
2018,2,3,14,15,885.5,67.5,1.9,20.7,508.0,809.65,623.09
2018,2,3,14,30,874.0,66.0,1.8,20.6,480.0,789.2,609.34
2018,2,3,14,45,857.0,64.5,1.75,20.5,446.5,761.43,590.88
2018,2,3,15,0,840.0,63.0,1.7,20.4,413.0,731.09,570.49
2018,2,3,15,15,815.5,60.5,1.7,20.4,374.0,697.89,547.95
2018,2,3,15,30,791.0,58.0,1.7,20.4,335.0,656.43,518.9
2018,2,3,15,45,756.5,54.5,1.4,19.7,292.0,605.43,481.3
2018,2,3,16,0,722.0,51.0,1.1,19.0,249.0,554.03,441.56
2018,2,3,16,15,669.0,46.5,1.1,18.7,204.5,490.0,391.29
2018,2,3,16,30,616.0,42.0,1.1,18.4,160.0,427.79,340.13
2018,2,3,16,45,526.5,36.5,1.1,18.1,117.5,347.1,272.11
2018,2,3,17,0,437.0,31.0,1.1,17.8,75.0,279.42,206.09
2018,2,3,17,15,271.0,21.0,1.05,17.75,43.5,162.59,7.42
2018,2,3,17,30,105.0,11.0,1.0,17.7,12.0,52.21,0.0
2018,2,3,17,45,52.5,5.5,1.0,17.6,6.0,0.0,0.0
2018,2,3,18,0,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2018,2,3,18,15,0.0,0.0,1.0,17.35,0.0,0.0,0.0
2018,2,3,18,30,0.0,0.0,1.0,17.2,0.0,0.0,0.0
2018,2,3,18,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2018,2,3,19,0,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,2,3,19,15,0.0,0.0,1.15,16.65,0.0,0.0,0.0
2018,2,3,19,30,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,2,3,19,45,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,2,3,20,0,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,2,3,20,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2018,2,3,20,30,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,2,3,20,45,0.0,0.0,1.3,15.75,0.0,0.0,0.0
2018,2,3,21,0,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,2,3,21,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,2,3,21,30,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,2,3,21,45,0.0,0.0,1.25,15.3,0.0,0.0,0.0
2018,2,3,22,0,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,2,3,22,15,0.0,0.0,1.2,15.05,0.0,0.0,0.0
2018,2,3,22,30,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,2,3,22,45,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,2,3,23,0,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,2,3,23,15,0.0,0.0,1.2,14.55,0.0,0.0,0.0
2018,2,3,23,30,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,2,3,23,45,0.0,0.0,1.25,14.3,0.0,0.0,0.0
2018,2,4,0,0,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,2,4,0,15,0.0,0.0,1.3,14.05,0.0,0.0,0.0
2018,2,4,0,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,2,4,0,45,0.0,0.0,1.3,13.75,0.0,0.0,0.0
2018,2,4,1,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,2,4,1,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,2,4,1,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,2,4,1,45,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,2,4,2,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,2,4,2,15,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,2,4,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,2,4,2,45,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,2,4,3,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,2,4,3,15,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,2,4,3,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,2,4,3,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,2,4,4,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,2,4,4,15,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,2,4,4,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,2,4,4,45,0.0,0.0,1.3,12.15,0.0,0.0,0.0
2018,2,4,5,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,2,4,5,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2018,2,4,5,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,2,4,5,45,0.0,0.0,1.45,11.85,0.0,0.0,0.0
2018,2,4,6,0,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,2,4,6,15,0.0,0.0,1.55,11.9,0.0,0.0,0.0
2018,2,4,6,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,2,4,6,45,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,2,4,7,0,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,2,4,7,15,0.0,3.5,1.6,12.55,3.5,3.34,0.0
2018,2,4,7,30,0.0,7.0,1.6,12.9,7.0,6.48,0.0
2018,2,4,7,45,0.0,13.5,1.6,13.3,13.5,12.51,4.48
2018,2,4,8,0,0.0,20.0,1.6,13.7,20.0,18.54,10.54
2018,2,4,8,15,0.0,27.5,1.65,13.95,27.5,25.51,16.02
2018,2,4,8,30,0.0,35.0,1.7,14.2,35.0,32.49,22.15
2018,2,4,8,45,2.5,55.0,1.75,14.5,56.0,51.58,38.4
2018,2,4,9,0,5.0,75.0,1.8,14.8,77.0,70.75,54.57
2018,2,4,9,15,59.0,102.5,1.85,15.15,125.0,112.96,88.5
2018,2,4,9,30,113.0,130.0,1.9,15.5,173.0,163.15,129.34
2018,2,4,9,45,281.5,140.5,1.95,15.8,262.0,250.01,198.86
2018,2,4,10,0,450.0,151.0,2.0,16.1,351.0,355.82,283.43
2018,2,4,10,15,480.0,156.0,2.0,16.4,383.0,399.95,319.2
2018,2,4,10,30,510.0,161.0,2.0,16.7,415.0,445.7,355.81
2018,2,4,10,45,516.0,168.0,2.0,17.0,436.0,480.81,383.4
2018,2,4,11,0,522.0,175.0,2.0,17.3,457.0,515.03,409.73
2018,2,4,11,15,592.5,161.0,2.0,17.45,490.5,572.47,454.13
2018,2,4,11,30,663.0,147.0,2.0,17.6,524.0,629.46,497.42
2018,2,4,11,45,717.0,133.5,2.0,17.8,548.0,676.52,532.55
2018,2,4,12,0,771.0,120.0,2.0,18.0,572.0,723.34,566.55
2018,2,4,12,15,846.0,99.0,2.0,18.15,596.5,774.85,602.42
2018,2,4,12,30,921.0,78.0,2.0,18.3,621.0,822.26,634.93
2018,2,4,12,45,917.0,78.5,2.0,18.4,615.0,834.86,643.14
2018,2,4,13,0,913.0,79.0,2.0,18.5,609.0,843.87,649.31
2018,2,4,13,15,909.5,78.0,1.95,18.6,596.0,847.92,651.74
2018,2,4,13,30,906.0,77.0,1.9,18.7,583.0,848.36,651.85
2018,2,4,13,45,901.0,74.5,1.85,18.85,562.5,842.17,647.42
2018,2,4,14,0,896.0,72.0,1.8,19.0,542.0,832.43,640.73
2018,2,4,14,15,885.0,70.5,1.75,19.05,514.5,815.58,629.47
2018,2,4,14,30,874.0,69.0,1.7,19.1,487.0,795.54,616.09
2018,2,4,14,45,858.5,66.5,1.65,19.15,453.0,767.66,597.19
2018,2,4,15,0,843.0,64.0,1.6,19.2,419.0,737.11,576.31
2018,2,4,15,15,818.5,61.5,1.6,19.2,379.5,703.77,553.72
2018,2,4,15,30,794.0,59.0,1.6,19.2,340.0,662.14,524.59
2018,2,4,15,45,760.0,55.5,1.35,18.6,297.0,611.27,487.2
2018,2,4,16,0,726.0,52.0,1.1,18.0,254.0,559.95,447.78
2018,2,4,16,15,673.0,47.5,1.15,17.7,209.0,495.57,397.55
2018,2,4,16,30,620.0,43.0,1.2,17.4,164.0,432.99,346.26
2018,2,4,16,45,531.5,37.5,1.2,17.1,121.5,352.34,278.12
2018,2,4,17,0,443.0,32.0,1.2,16.8,79.0,284.57,213.14
2018,2,4,17,15,275.0,21.5,1.2,16.65,46.0,166.9,35.42
2018,2,4,17,30,107.0,11.0,1.2,16.5,13.0,53.24,0.0
2018,2,4,17,45,53.5,5.5,1.25,16.35,6.5,0.0,0.0
2018,2,4,18,0,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,2,4,18,15,0.0,0.0,1.35,15.9,0.0,0.0,0.0
2018,2,4,18,30,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,2,4,18,45,0.0,0.0,1.45,15.35,0.0,0.0,0.0
2018,2,4,19,0,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,2,4,19,15,0.0,0.0,1.55,14.85,0.0,0.0,0.0
2018,2,4,19,30,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,2,4,19,45,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,2,4,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,2,4,20,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,2,4,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,2,4,20,45,0.0,0.0,1.6,13.95,0.0,0.0,0.0
2018,2,4,21,0,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,2,4,21,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,2,4,21,30,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,2,4,21,45,0.0,0.0,1.35,14.15,0.0,0.0,0.0
2018,2,4,22,0,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,2,4,22,15,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,2,4,22,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,2,4,22,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2018,2,4,23,0,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,2,4,23,15,0.0,0.0,1.0,14.45,0.0,0.0,0.0
2018,2,4,23,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,2,4,23,45,0.0,0.0,1.0,14.15,0.0,0.0,0.0
2018,2,5,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,2,5,0,15,0.0,0.0,1.0,13.85,0.0,0.0,0.0
2018,2,5,0,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,2,5,0,45,0.0,0.0,1.0,13.55,0.0,0.0,0.0
2018,2,5,1,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,2,5,1,15,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,2,5,1,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,2,5,1,45,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,2,5,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,2,5,2,15,0.0,0.0,1.0,12.95,0.0,0.0,0.0
2018,2,5,2,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,2,5,2,45,0.0,0.0,1.05,12.85,0.0,0.0,0.0
2018,2,5,3,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,2,5,3,15,0.0,0.0,1.1,12.75,0.0,0.0,0.0
2018,2,5,3,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,2,5,3,45,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,2,5,4,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,2,5,4,15,0.0,0.0,1.1,12.75,0.0,0.0,0.0
2018,2,5,4,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,2,5,4,45,0.0,0.0,1.05,12.85,0.0,0.0,0.0
2018,2,5,5,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,2,5,5,15,0.0,0.0,0.95,12.95,0.0,0.0,0.0
2018,2,5,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,2,5,5,45,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,2,5,6,0,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,2,5,6,15,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,2,5,6,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,2,5,6,45,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2018,2,5,7,0,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,2,5,7,15,109.5,11.0,0.8,13.9,17.0,10.48,0.0
2018,2,5,7,30,219.0,22.0,0.8,14.2,34.0,18.55,0.0
2018,2,5,7,45,356.0,31.0,0.85,14.5,72.5,24.89,14.68
2018,2,5,8,0,493.0,40.0,0.9,14.8,111.0,33.28,23.33
2018,2,5,8,15,556.0,46.5,0.95,15.1,153.5,74.9,38.27
2018,2,5,8,30,619.0,53.0,1.0,15.4,196.0,123.67,71.35
2018,2,5,8,45,663.5,58.0,1.05,15.75,240.0,176.23,114.05
2018,2,5,9,0,708.0,63.0,1.1,16.1,284.0,231.21,161.49
2018,2,5,9,15,754.5,63.5,1.1,16.45,328.0,286.4,209.84
2018,2,5,9,30,801.0,64.0,1.1,16.8,372.0,345.38,260.87
2018,2,5,9,45,811.5,68.0,1.15,17.15,406.5,396.94,305.77
2018,2,5,10,0,822.0,72.0,1.2,17.5,441.0,447.93,348.82
2018,2,5,10,15,748.0,96.5,1.25,17.95,450.0,477.26,373.89
2018,2,5,10,30,674.0,121.0,1.3,18.4,459.0,498.55,391.42
2018,2,5,10,45,569.0,158.0,1.35,18.8,453.0,502.67,394.73
2018,2,5,11,0,464.0,195.0,1.4,19.2,447.0,500.43,392.3
2018,2,5,11,15,405.0,216.5,1.4,19.5,441.5,503.62,393.88
2018,2,5,11,30,346.0,238.0,1.4,19.8,436.0,493.97,385.66
2018,2,5,11,45,391.0,229.5,1.45,20.05,457.0,530.49,413.75
2018,2,5,12,0,436.0,221.0,1.5,20.3,478.0,577.96,448.98
2018,2,5,12,15,522.0,196.0,1.5,20.45,505.0,630.75,488.65
2018,2,5,12,30,608.0,171.0,1.5,20.6,532.0,689.0,531.47
2018,2,5,12,45,707.0,138.0,1.55,20.7,554.0,745.04,572.18
2018,2,5,13,0,806.0,105.0,1.6,20.8,576.0,795.28,607.04
2018,2,5,13,15,834.5,94.5,1.6,20.75,573.0,814.5,620.27
2018,2,5,13,30,863.0,84.0,1.6,20.7,570.0,823.65,627.02
2018,2,5,13,45,826.0,89.5,1.65,20.65,541.0,807.41,617.08
2018,2,5,14,0,789.0,95.0,1.7,20.6,512.0,781.28,600.53
2018,2,5,14,15,816.0,83.0,1.7,20.4,495.0,783.97,604.09
2018,2,5,14,30,843.0,71.0,1.7,20.2,478.0,775.6,599.69
2018,2,5,14,45,838.0,67.0,1.65,20.0,448.0,754.57,586.06
2018,2,5,15,0,833.0,63.0,1.6,19.8,418.0,730.52,570.3
2018,2,5,15,15,809.0,61.0,1.6,19.8,379.0,698.38,548.52
2018,2,5,15,30,785.0,59.0,1.6,19.8,340.0,657.92,520.3
2018,2,5,15,45,750.0,55.5,1.5,18.9,297.0,606.5,484.22
2018,2,5,16,0,715.0,52.0,1.4,18.0,254.0,554.74,446.13
2018,2,5,16,15,661.5,48.0,1.4,17.5,209.5,490.9,395.96
2018,2,5,16,30,608.0,44.0,1.4,17.0,165.0,428.88,344.89
2018,2,5,16,45,520.0,38.5,1.45,16.5,122.5,354.17,281.38
2018,2,5,17,0,432.0,33.0,1.5,16.0,80.0,281.33,213.78
2018,2,5,17,15,292.5,24.0,1.5,15.8,49.0,178.91,61.07
2018,2,5,17,30,153.0,15.0,1.5,15.6,18.0,75.78,0.0
2018,2,5,17,45,76.5,7.5,1.5,15.45,9.0,0.0,0.0
2018,2,5,18,0,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,2,5,18,15,0.0,0.0,1.55,15.15,0.0,0.0,0.0
2018,2,5,18,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,2,5,18,45,0.0,0.0,1.6,14.85,0.0,0.0,0.0
2018,2,5,19,0,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,2,5,19,15,0.0,0.0,1.55,14.65,0.0,0.0,0.0
2018,2,5,19,30,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,2,5,19,45,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,2,5,20,0,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,2,5,20,15,0.0,0.0,1.45,14.4,0.0,0.0,0.0
2018,2,5,20,30,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,2,5,20,45,0.0,0.0,1.4,14.35,0.0,0.0,0.0
2018,2,5,21,0,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,2,5,21,15,0.0,0.0,1.4,14.25,0.0,0.0,0.0
2018,2,5,21,30,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,2,5,21,45,0.0,0.0,1.45,14.15,0.0,0.0,0.0
2018,2,5,22,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,2,5,22,15,0.0,0.0,1.55,14.05,0.0,0.0,0.0
2018,2,5,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,2,5,22,45,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,2,5,23,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,2,5,23,15,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,2,5,23,30,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,2,5,23,45,0.0,0.0,1.8,13.25,0.0,0.0,0.0
2018,2,6,0,0,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,2,6,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,2,6,0,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,2,6,0,45,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,2,6,1,0,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,2,6,1,15,0.0,0.0,1.8,12.65,0.0,0.0,0.0
2018,2,6,1,30,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,2,6,1,45,0.0,0.0,1.8,12.55,0.0,0.0,0.0
2018,2,6,2,0,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,2,6,2,15,0.0,0.0,1.85,12.45,0.0,0.0,0.0
2018,2,6,2,30,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,2,6,2,45,0.0,0.0,1.95,12.4,0.0,0.0,0.0
2018,2,6,3,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,2,6,3,15,0.0,0.0,2.05,12.4,0.0,0.0,0.0
2018,2,6,3,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,2,6,3,45,0.0,0.0,2.15,12.35,0.0,0.0,0.0
2018,2,6,4,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,2,6,4,15,0.0,0.0,2.2,12.25,0.0,0.0,0.0
2018,2,6,4,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,2,6,4,45,0.0,0.0,2.25,12.2,0.0,0.0,0.0
2018,2,6,5,0,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,2,6,5,15,0.0,0.0,2.3,12.15,0.0,0.0,0.0
2018,2,6,5,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,2,6,5,45,0.0,0.0,2.3,12.05,0.0,0.0,0.0
2018,2,6,6,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,2,6,6,15,0.0,0.0,2.35,12.15,0.0,0.0,0.0
2018,2,6,6,30,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,2,6,6,45,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2018,2,6,7,0,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,2,6,7,15,149.5,11.5,2.55,13.15,20.0,10.96,0.0
2018,2,6,7,30,299.0,23.0,2.6,13.6,40.0,19.43,0.0
2018,2,6,7,45,453.0,29.5,2.65,14.1,82.5,25.57,15.45
2018,2,6,8,0,607.0,36.0,2.7,14.6,125.0,33.55,23.6
2018,2,6,8,15,674.5,40.0,2.8,14.9,171.5,79.61,37.9
2018,2,6,8,30,742.0,44.0,2.9,15.2,218.0,133.37,74.28
2018,2,6,8,45,783.5,47.0,2.95,15.55,264.5,188.65,120.06
2018,2,6,9,0,825.0,50.0,3.0,15.9,311.0,249.08,173.44
2018,2,6,9,15,851.5,52.0,3.05,16.2,353.5,305.98,225.4
2018,2,6,9,30,878.0,54.0,3.1,16.5,396.0,364.29,278.05
2018,2,6,9,45,895.5,56.5,3.15,16.8,434.0,420.62,328.13
2018,2,6,10,0,913.0,59.0,3.2,17.1,472.0,476.86,376.69
2018,2,6,10,15,925.5,60.0,3.2,17.4,504.0,528.62,420.27
2018,2,6,10,30,938.0,61.0,3.2,17.7,536.0,579.2,461.57
2018,2,6,10,45,948.0,61.5,3.2,17.95,561.5,626.33,499.14
2018,2,6,11,0,958.0,62.0,3.2,18.2,587.0,671.53,534.25
2018,2,6,11,15,964.0,63.0,3.15,18.4,605.5,712.48,565.08
2018,2,6,11,30,970.0,64.0,3.1,18.6,624.0,750.78,591.59
2018,2,6,11,45,973.0,63.5,3.1,18.8,633.5,782.34,613.27
2018,2,6,12,0,976.0,63.0,3.1,19.0,643.0,810.68,632.59
2018,2,6,12,15,974.0,63.5,3.05,19.1,644.5,832.95,647.52
2018,2,6,12,30,972.0,64.0,3.0,19.2,646.0,851.56,659.93
2018,2,6,12,45,967.5,65.5,3.0,19.3,640.5,865.63,669.57
2018,2,6,13,0,963.0,67.0,3.0,19.4,635.0,875.91,676.7
2018,2,6,13,15,958.0,67.0,2.95,19.4,621.5,880.19,679.71
2018,2,6,13,30,953.0,67.0,2.9,19.4,608.0,880.67,680.27
2018,2,6,13,45,944.5,66.0,2.85,19.4,586.0,873.25,675.47
2018,2,6,14,0,936.0,65.0,2.8,19.4,564.0,862.16,668.3
2018,2,6,14,15,923.5,64.0,2.7,19.25,535.5,844.24,656.45
2018,2,6,14,30,911.0,63.0,2.6,19.1,507.0,822.99,642.34
2018,2,6,14,45,895.0,61.5,2.5,19.0,472.5,795.21,623.44
2018,2,6,15,0,879.0,60.0,2.4,18.9,438.0,764.66,602.46
2018,2,6,15,15,856.5,58.0,2.4,18.9,398.0,726.07,575.81
2018,2,6,15,30,834.0,56.0,2.4,18.9,358.0,685.61,547.29
2018,2,6,15,45,799.5,53.0,2.05,18.05,313.5,639.79,513.8
2018,2,6,16,0,765.0,50.0,1.7,17.2,269.0,587.27,474.04
2018,2,6,16,15,712.5,46.0,1.65,16.6,222.5,522.13,422.75
2018,2,6,16,30,660.0,42.0,1.6,16.0,176.0,458.7,370.44
2018,2,6,16,45,574.5,37.0,1.55,15.4,131.5,378.29,302.24
2018,2,6,17,0,489.0,32.0,1.5,14.8,87.0,302.86,232.79
2018,2,6,17,15,340.5,24.5,1.5,14.7,54.0,203.31,89.81
2018,2,6,17,30,192.0,17.0,1.5,14.6,21.0,93.8,0.0
2018,2,6,17,45,96.0,8.5,1.5,14.5,10.5,0.0,0.0
2018,2,6,18,0,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,2,6,18,15,0.0,0.0,1.45,14.4,0.0,0.0,0.0
2018,2,6,18,30,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,2,6,18,45,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,2,6,19,0,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,2,6,19,15,0.0,0.0,1.35,14.35,0.0,0.0,0.0
2018,2,6,19,30,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,2,6,19,45,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,2,6,20,0,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,2,6,20,15,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,2,6,20,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,2,6,20,45,0.0,0.0,1.3,14.05,0.0,0.0,0.0
2018,2,6,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,2,6,21,15,0.0,0.0,1.3,13.85,0.0,0.0,0.0
2018,2,6,21,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,2,6,21,45,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,2,6,22,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,2,6,22,15,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,2,6,22,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,2,6,22,45,0.0,0.0,1.3,13.15,0.0,0.0,0.0
2018,2,6,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,2,6,23,15,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,2,6,23,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,2,6,23,45,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,2,7,0,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,2,7,0,15,0.0,0.0,1.35,11.95,0.0,0.0,0.0
2018,2,7,0,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,2,7,0,45,0.0,0.0,1.5,11.45,0.0,0.0,0.0
2018,2,7,1,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,2,7,1,15,0.0,0.0,1.7,11.05,0.0,0.0,0.0
2018,2,7,1,30,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,2,7,1,45,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,2,7,2,0,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,2,7,2,15,0.0,0.0,2.05,10.4,0.0,0.0,0.0
2018,2,7,2,30,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,2,7,2,45,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,2,7,3,0,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,2,7,3,15,0.0,0.0,2.35,10.05,0.0,0.0,0.0
2018,2,7,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,2,7,3,45,0.0,0.0,2.5,9.95,0.0,0.0,0.0
2018,2,7,4,0,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,2,7,4,15,0.0,0.0,2.65,9.9,0.0,0.0,0.0
2018,2,7,4,30,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,2,7,4,45,0.0,0.0,2.75,9.9,0.0,0.0,0.0
2018,2,7,5,0,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,2,7,5,15,0.0,0.0,2.8,9.85,0.0,0.0,0.0
2018,2,7,5,30,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,2,7,5,45,0.0,0.0,2.75,9.75,0.0,0.0,0.0
2018,2,7,6,0,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,2,7,6,15,0.0,0.0,2.75,9.85,0.0,0.0,0.0
2018,2,7,6,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,2,7,6,45,0.0,0.0,2.8,10.15,0.0,0.0,0.0
2018,2,7,7,0,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,2,7,7,15,124.5,11.5,2.9,10.8,19.0,10.96,0.0
2018,2,7,7,30,249.0,23.0,3.0,11.3,38.0,19.19,0.0
2018,2,7,7,45,390.0,31.5,3.1,11.75,79.0,25.04,15.38
2018,2,7,8,0,531.0,40.0,3.2,12.2,120.0,35.0,25.17
2018,2,7,8,15,600.5,45.0,3.1,12.7,165.0,80.48,41.33
2018,2,7,8,30,670.0,50.0,3.0,13.2,210.0,131.26,76.27
2018,2,7,8,45,713.0,53.5,2.95,13.65,254.5,183.32,119.6
2018,2,7,9,0,756.0,57.0,2.9,14.1,299.0,239.54,169.36
2018,2,7,9,15,785.5,60.5,2.8,14.55,341.5,295.54,220.16
2018,2,7,9,30,815.0,64.0,2.7,15.0,384.0,353.52,271.95
2018,2,7,9,45,834.5,66.0,2.6,15.5,421.0,407.57,319.47
2018,2,7,10,0,854.0,68.0,2.5,16.0,458.0,461.49,365.34
2018,2,7,10,15,869.0,69.5,2.45,16.4,490.0,512.46,407.66
2018,2,7,10,30,884.0,71.0,2.4,16.8,522.0,562.61,447.94
2018,2,7,10,45,894.0,72.5,2.35,17.2,547.5,608.75,483.9
2018,2,7,11,0,904.0,74.0,2.3,17.6,573.0,653.14,517.46
2018,2,7,11,15,910.5,75.0,2.25,17.85,591.0,692.67,546.82
2018,2,7,11,30,917.0,76.0,2.2,18.1,609.0,729.75,572.34
2018,2,7,11,45,920.5,76.5,2.1,18.35,619.5,761.43,593.04
2018,2,7,12,0,924.0,77.0,2.0,18.6,630.0,790.12,611.41
2018,2,7,12,15,922.5,78.0,2.0,18.8,632.0,812.35,626.09
2018,2,7,12,30,921.0,79.0,2.0,19.0,634.0,831.14,638.47
2018,2,7,12,45,915.5,80.5,1.95,19.15,628.0,843.76,646.33
2018,2,7,13,0,910.0,82.0,1.9,19.3,622.0,852.76,651.83
2018,2,7,13,15,905.0,81.0,1.85,19.4,608.5,855.62,653.37
2018,2,7,13,30,900.0,80.0,1.8,19.5,595.0,854.85,652.64
2018,2,7,13,45,891.5,79.0,1.75,19.55,574.0,847.59,647.74
2018,2,7,14,0,883.0,78.0,1.7,19.6,553.0,836.86,640.64
2018,2,7,14,15,870.5,76.5,1.65,19.6,525.0,818.85,628.77
2018,2,7,14,30,858.0,75.0,1.6,19.6,497.0,804.56,619.61
2018,2,7,14,45,841.0,73.0,1.5,19.55,463.0,776.17,600.17
2018,2,7,15,0,824.0,71.0,1.4,19.5,429.0,745.14,578.89
2018,2,7,15,15,799.0,68.5,1.4,19.5,389.5,705.05,551.79
2018,2,7,15,30,774.0,66.0,1.4,19.5,350.0,663.23,522.94
2018,2,7,15,45,739.0,62.5,1.15,18.8,306.5,611.82,485.55
2018,2,7,16,0,704.0,59.0,0.9,18.1,263.0,560.0,446.21
2018,2,7,16,15,650.5,54.5,0.95,17.6,218.0,495.33,396.83
2018,2,7,16,30,597.0,50.0,1.0,17.1,173.0,437.75,350.27
2018,2,7,16,45,510.0,43.5,1.05,16.6,129.5,357.5,283.68
2018,2,7,17,0,423.0,37.0,1.1,16.1,86.0,283.21,217.38
2018,2,7,17,15,286.0,26.5,1.1,15.95,53.0,182.48,93.07
2018,2,7,17,30,149.0,16.0,1.1,15.8,20.0,75.8,0.0
2018,2,7,17,45,74.5,8.0,1.1,15.6,10.0,0.0,0.0
2018,2,7,18,0,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,2,7,18,15,0.0,0.0,1.05,15.3,0.0,0.0,0.0
2018,2,7,18,30,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,2,7,18,45,0.0,0.0,0.95,15.15,0.0,0.0,0.0
2018,2,7,19,0,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,2,7,19,15,0.0,0.0,0.85,15.1,0.0,0.0,0.0
2018,2,7,19,30,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,2,7,19,45,0.0,0.0,0.75,15.1,0.0,0.0,0.0
2018,2,7,20,0,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,2,7,20,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2018,2,7,20,30,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,2,7,20,45,0.0,0.0,0.55,14.85,0.0,0.0,0.0
2018,2,7,21,0,0.0,0.0,0.5,14.8,0.0,0.0,0.0
2018,2,7,21,15,0.0,0.0,0.5,14.7,0.0,0.0,0.0
2018,2,7,21,30,0.0,0.0,0.5,14.6,0.0,0.0,0.0
2018,2,7,21,45,0.0,0.0,0.45,14.5,0.0,0.0,0.0
2018,2,7,22,0,0.0,0.0,0.4,14.4,0.0,0.0,0.0
2018,2,7,22,15,0.0,0.0,0.35,14.25,0.0,0.0,0.0
2018,2,7,22,30,0.0,0.0,0.3,14.1,0.0,0.0,0.0
2018,2,7,22,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2018,2,7,23,0,0.0,0.0,0.3,13.9,0.0,0.0,0.0
2018,2,7,23,15,0.0,0.0,0.25,13.8,0.0,0.0,0.0
2018,2,7,23,30,0.0,0.0,0.2,13.7,0.0,0.0,0.0
2018,2,7,23,45,0.0,0.0,0.2,13.6,0.0,0.0,0.0
2018,2,8,0,0,0.0,0.0,0.2,13.5,0.0,0.0,0.0
2018,2,8,0,15,0.0,0.0,0.2,13.4,0.0,0.0,0.0
2018,2,8,0,30,0.0,0.0,0.2,13.3,0.0,0.0,0.0
2018,2,8,0,45,0.0,0.0,0.2,13.2,0.0,0.0,0.0
2018,2,8,1,0,0.0,0.0,0.2,13.1,0.0,0.0,0.0
2018,2,8,1,15,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2018,2,8,1,30,0.0,0.0,0.3,12.9,0.0,0.0,0.0
2018,2,8,1,45,0.0,0.0,0.3,12.8,0.0,0.0,0.0
2018,2,8,2,0,0.0,0.0,0.3,12.7,0.0,0.0,0.0
2018,2,8,2,15,0.0,0.0,0.35,12.6,0.0,0.0,0.0
2018,2,8,2,30,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2018,2,8,2,45,0.0,0.0,0.4,12.4,0.0,0.0,0.0
2018,2,8,3,0,0.0,0.0,0.4,12.3,0.0,0.0,0.0
2018,2,8,3,15,0.0,0.0,0.45,12.2,0.0,0.0,0.0
2018,2,8,3,30,0.0,0.0,0.5,12.1,0.0,0.0,0.0
2018,2,8,3,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2018,2,8,4,0,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,2,8,4,15,0.0,0.0,0.65,11.75,0.0,0.0,0.0
2018,2,8,4,30,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,2,8,4,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,2,8,5,0,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,2,8,5,15,0.0,0.0,0.8,11.25,0.0,0.0,0.0
2018,2,8,5,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,2,8,5,45,0.0,0.0,1.0,10.95,0.0,0.0,0.0
2018,2,8,6,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,2,8,6,15,0.0,0.0,1.15,10.85,0.0,0.0,0.0
2018,2,8,6,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,2,8,6,45,16.5,2.0,1.25,11.0,1.5,0.0,0.0
2018,2,8,7,0,33.0,4.0,1.3,11.1,3.0,0.0,0.0
2018,2,8,7,15,156.0,15.0,1.3,11.6,23.0,14.3,0.0
2018,2,8,7,30,279.0,26.0,1.3,12.1,43.0,22.11,2.46
2018,2,8,7,45,403.5,33.5,1.35,12.55,83.0,26.77,16.98
2018,2,8,8,0,528.0,41.0,1.4,13.0,123.0,36.7,26.66
2018,2,8,8,15,598.0,46.5,1.3,13.4,168.5,80.45,41.01
2018,2,8,8,30,668.0,52.0,1.2,13.8,214.0,134.1,78.37
2018,2,8,8,45,712.5,56.0,1.1,14.15,259.5,186.96,121.95
2018,2,8,9,0,757.0,60.0,1.0,14.5,305.0,244.18,171.74
2018,2,8,9,15,790.0,62.0,0.95,15.0,348.0,299.97,221.16
2018,2,8,9,30,823.0,64.0,0.9,15.5,391.0,358.06,271.61
2018,2,8,9,45,849.0,65.0,0.85,16.0,430.0,414.38,319.31
2018,2,8,10,0,875.0,66.0,0.8,16.5,469.0,470.96,365.49
2018,2,8,10,15,889.5,67.0,0.8,17.05,501.0,522.22,406.29
2018,2,8,10,30,904.0,68.0,0.8,17.6,533.0,572.57,444.94
2018,2,8,10,45,913.5,69.5,0.8,18.15,558.5,619.31,479.61
2018,2,8,11,0,923.0,71.0,0.8,18.7,584.0,664.2,511.84
2018,2,8,11,15,930.0,71.5,0.8,19.1,602.5,704.25,540.02
2018,2,8,11,30,937.0,72.0,0.8,19.5,621.0,741.8,564.14
2018,2,8,11,45,940.5,72.5,0.8,19.95,631.5,774.09,584.31
2018,2,8,12,0,944.0,73.0,0.8,20.4,642.0,803.32,602.29
2018,2,8,12,15,945.5,72.5,0.8,20.6,644.5,826.62,616.85
2018,2,8,12,30,947.0,72.0,0.8,20.8,647.0,846.49,629.21
2018,2,8,12,45,946.0,72.0,0.8,21.05,642.0,861.37,638.26
2018,2,8,13,0,945.0,72.0,0.8,21.3,637.0,872.6,645.09
2018,2,8,13,15,941.0,71.0,0.85,21.35,623.5,876.44,648.62
2018,2,8,13,30,937.0,70.0,0.9,21.4,610.0,876.52,649.94
2018,2,8,13,45,930.0,69.0,0.95,21.45,589.0,870.37,647.33
2018,2,8,14,0,923.0,68.0,1.0,21.5,568.0,860.59,642.48
2018,2,8,14,15,912.0,66.5,1.0,21.4,540.0,843.33,632.36
2018,2,8,14,30,901.0,65.0,1.0,21.3,512.0,822.74,620.1
2018,2,8,14,45,885.5,63.5,1.05,21.25,477.5,795.42,603.83
2018,2,8,15,0,870.0,62.0,1.1,21.2,443.0,765.32,585.45
2018,2,8,15,15,847.0,60.0,1.1,21.2,403.0,726.39,559.85
2018,2,8,15,30,824.0,58.0,1.1,21.2,363.0,691.85,536.9
2018,2,8,15,45,792.0,54.5,1.15,20.2,319.0,640.98,503.89
2018,2,8,16,0,760.0,51.0,1.2,19.2,275.0,589.45,468.95
2018,2,8,16,15,711.0,47.5,1.3,18.6,229.0,526.96,421.87
2018,2,8,16,30,662.0,44.0,1.4,18.0,183.0,465.86,373.11
2018,2,8,16,45,582.0,38.5,1.5,17.4,138.0,387.21,307.89
2018,2,8,17,0,502.0,33.0,1.6,16.8,93.0,313.34,241.94
2018,2,8,17,15,356.0,25.0,1.6,16.5,58.0,215.61,122.7
2018,2,8,17,30,210.0,17.0,1.6,16.2,23.0,102.01,0.0
2018,2,8,17,45,105.0,8.5,1.65,15.9,11.5,0.0,0.0
2018,2,8,18,0,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,2,8,18,15,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,2,8,18,30,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,2,8,18,45,0.0,0.0,1.65,15.05,0.0,0.0,0.0
2018,2,8,19,0,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,2,8,19,15,0.0,0.0,1.6,14.85,0.0,0.0,0.0
2018,2,8,19,30,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,2,8,19,45,0.0,0.0,1.55,14.75,0.0,0.0,0.0
2018,2,8,20,0,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,2,8,20,15,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,2,8,20,30,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,2,8,20,45,0.0,0.0,1.45,14.65,0.0,0.0,0.0
2018,2,8,21,0,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,2,8,21,15,0.0,0.0,1.35,14.65,0.0,0.0,0.0
2018,2,8,21,30,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,2,8,21,45,0.0,0.0,1.25,14.7,0.0,0.0,0.0
2018,2,8,22,0,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,2,8,22,15,0.0,0.0,1.15,14.65,0.0,0.0,0.0
2018,2,8,22,30,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,2,8,22,45,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,2,8,23,0,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,2,8,23,15,0.0,0.0,1.1,14.45,0.0,0.0,0.0
2018,2,8,23,30,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,2,8,23,45,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,2,9,0,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,2,9,0,15,0.0,0.0,1.1,13.95,0.0,0.0,0.0
2018,2,9,0,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,2,9,0,45,0.0,0.0,1.15,13.65,0.0,0.0,0.0
2018,2,9,1,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,2,9,1,15,0.0,0.0,1.15,13.4,0.0,0.0,0.0
2018,2,9,1,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,2,9,1,45,0.0,0.0,1.05,13.2,0.0,0.0,0.0
2018,2,9,2,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,2,9,2,15,0.0,0.0,0.95,13.1,0.0,0.0,0.0
2018,2,9,2,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,2,9,2,45,0.0,0.0,0.85,13.1,0.0,0.0,0.0
2018,2,9,3,0,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,2,9,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,2,9,3,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,2,9,3,45,0.0,0.0,0.75,12.85,0.0,0.0,0.0
2018,2,9,4,0,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,2,9,4,15,0.0,0.0,0.7,12.65,0.0,0.0,0.0
2018,2,9,4,30,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,2,9,4,45,0.0,0.0,0.75,12.4,0.0,0.0,0.0
2018,2,9,5,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,2,9,5,15,0.0,0.0,0.85,12.2,0.0,0.0,0.0
2018,2,9,5,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,2,9,5,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2018,2,9,6,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,2,9,6,15,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,2,9,6,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,2,9,6,45,35.0,3.5,1.0,11.95,2.5,0.0,0.0
2018,2,9,7,0,70.0,7.0,1.0,12.0,5.0,0.0,0.0
2018,2,9,7,15,217.0,15.5,0.9,12.5,26.5,14.77,0.0
2018,2,9,7,30,364.0,24.0,0.8,13.0,48.0,19.87,3.75
2018,2,9,7,45,476.5,30.5,0.75,13.45,89.0,26.05,16.48
2018,2,9,8,0,589.0,37.0,0.7,13.9,130.0,37.12,20.9
2018,2,9,8,15,654.5,41.5,0.65,14.25,176.5,83.01,40.69
2018,2,9,8,30,720.0,46.0,0.6,14.6,223.0,136.37,77.57
2018,2,9,8,45,762.0,49.0,0.5,14.95,269.0,190.92,122.46
2018,2,9,9,0,804.0,52.0,0.4,15.3,315.0,250.8,174.12
2018,2,9,9,15,831.5,54.5,0.35,15.8,358.0,307.73,224.01
2018,2,9,9,30,859.0,57.0,0.3,16.3,401.0,366.23,274.04
2018,2,9,9,45,867.5,61.0,0.25,16.8,436.5,419.8,318.86
2018,2,9,10,0,876.0,65.0,0.2,17.3,472.0,472.45,361.1
2018,2,9,10,15,889.0,66.5,0.35,17.8,504.0,523.61,402.34
2018,2,9,10,30,902.0,68.0,0.5,18.3,536.0,573.72,441.72
2018,2,9,10,45,918.5,68.0,0.6,18.75,564.0,623.01,479.06
2018,2,9,11,0,935.0,68.0,0.7,19.2,592.0,670.96,514.52
2018,2,9,11,15,939.5,69.0,0.85,19.45,609.5,710.36,543.93
2018,2,9,11,30,944.0,70.0,1.0,19.7,627.0,747.06,569.69
2018,2,9,11,45,939.0,73.0,1.1,19.95,635.0,776.17,589.55
2018,2,9,12,0,934.0,76.0,1.2,20.2,643.0,801.78,607.09
2018,2,9,12,15,894.0,87.0,1.3,20.35,631.5,805.44,610.01
2018,2,9,12,30,854.0,98.0,1.4,20.5,620.0,809.97,613.86
2018,2,9,12,45,843.5,99.0,1.45,20.6,611.0,817.45,619.38
2018,2,9,13,0,833.0,100.0,1.5,20.7,602.0,821.36,622.57
2018,2,9,13,15,855.5,92.0,1.55,20.7,598.0,838.94,635.49
2018,2,9,13,30,878.0,84.0,1.6,20.7,594.0,846.39,641.49
2018,2,9,13,45,826.0,94.5,1.6,20.75,561.0,823.12,626.11
2018,2,9,14,0,774.0,105.0,1.6,20.8,528.0,789.68,604.02
2018,2,9,14,15,741.0,105.5,1.65,20.65,494.0,762.12,586.92
2018,2,9,14,30,708.0,106.0,1.7,20.5,460.0,728.32,565.14
2018,2,9,14,45,653.0,110.5,1.75,20.4,420.0,679.65,532.26
2018,2,9,15,0,598.0,115.0,1.8,20.3,380.0,629.95,498.06
2018,2,9,15,15,576.0,108.0,1.8,20.3,344.5,591.86,470.87
2018,2,9,15,30,554.0,101.0,1.8,20.3,309.0,552.57,442.0
2018,2,9,15,45,537.5,92.0,1.75,19.2,273.5,514.0,414.52
2018,2,9,16,0,521.0,83.0,1.7,18.1,238.0,474.47,385.14
2018,2,9,16,15,464.5,72.5,1.7,17.35,193.5,407.24,332.1
2018,2,9,16,30,408.0,62.0,1.7,16.6,149.0,342.78,279.35
2018,2,9,16,45,411.0,51.0,1.75,15.85,120.0,314.0,253.26
2018,2,9,17,0,414.0,40.0,1.8,15.1,91.0,283.95,222.33
2018,2,9,17,15,276.0,29.0,1.9,14.85,56.5,184.53,113.66
2018,2,9,17,30,138.0,18.0,2.0,14.6,22.0,73.86,0.0
2018,2,9,17,45,69.0,9.0,2.05,14.3,11.0,0.0,0.0
2018,2,9,18,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,2,9,18,15,0.0,0.0,2.1,13.85,0.0,0.0,0.0
2018,2,9,18,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,2,9,18,45,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,2,9,19,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,2,9,19,15,0.0,0.0,2.15,13.35,0.0,0.0,0.0
2018,2,9,19,30,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,2,9,19,45,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,2,9,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,2,9,20,15,0.0,0.0,2.25,12.85,0.0,0.0,0.0
2018,2,9,20,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,2,9,20,45,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,2,9,21,0,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,2,9,21,15,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,2,9,21,30,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,2,9,21,45,0.0,0.0,2.55,12.2,0.0,0.0,0.0
2018,2,9,22,0,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,2,9,22,15,0.0,0.0,2.6,11.95,0.0,0.0,0.0
2018,2,9,22,30,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,2,9,22,45,0.0,0.0,2.65,11.65,0.0,0.0,0.0
2018,2,9,23,0,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,2,9,23,15,0.0,0.0,2.75,11.4,0.0,0.0,0.0
2018,2,9,23,30,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,2,9,23,45,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,2,10,0,0,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,2,10,0,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,2,10,0,30,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,2,10,0,45,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,2,10,1,0,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,2,10,1,15,0.0,0.0,2.95,10.55,0.0,0.0,0.0
2018,2,10,1,30,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,2,10,1,45,0.0,0.0,2.9,10.25,0.0,0.0,0.0
2018,2,10,2,0,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,2,10,2,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2018,2,10,2,30,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,2,10,2,45,0.0,0.0,2.8,9.85,0.0,0.0,0.0
2018,2,10,3,0,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,2,10,3,15,0.0,0.0,2.75,9.75,0.0,0.0,0.0
2018,2,10,3,30,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,2,10,3,45,0.0,0.0,2.65,9.65,0.0,0.0,0.0
2018,2,10,4,0,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,2,10,4,15,0.0,0.0,2.55,9.6,0.0,0.0,0.0
2018,2,10,4,30,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,2,10,4,45,0.0,0.0,2.45,9.6,0.0,0.0,0.0
2018,2,10,5,0,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,2,10,5,15,0.0,0.0,2.35,9.6,0.0,0.0,0.0
2018,2,10,5,30,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,2,10,5,45,0.0,0.0,2.25,9.6,0.0,0.0,0.0
2018,2,10,6,0,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,2,10,6,15,0.0,0.0,2.15,9.75,0.0,0.0,0.0
2018,2,10,6,30,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,2,10,6,45,32.0,4.0,2.1,10.05,3.0,0.0,0.0
2018,2,10,7,0,64.0,8.0,2.1,10.2,6.0,0.0,0.0
2018,2,10,7,15,207.0,17.5,2.2,10.7,28.5,16.68,0.0
2018,2,10,7,30,350.0,27.0,2.3,11.2,51.0,22.7,7.08
2018,2,10,7,45,464.0,33.0,2.35,11.7,92.0,25.98,16.64
2018,2,10,8,0,578.0,39.0,2.4,12.2,133.0,39.92,22.73
2018,2,10,8,15,644.0,44.0,2.4,12.65,179.5,85.81,43.45
2018,2,10,8,30,710.0,49.0,2.4,13.1,226.0,139.29,81.22
2018,2,10,8,45,752.0,52.0,2.4,13.55,272.0,193.44,126.76
2018,2,10,9,0,794.0,55.0,2.4,14.0,318.0,251.57,178.42
2018,2,10,9,15,820.5,57.5,2.5,14.45,360.5,308.14,229.98
2018,2,10,9,30,847.0,60.0,2.6,14.9,403.0,366.91,282.69
2018,2,10,9,45,865.0,62.5,2.7,15.4,441.0,422.35,331.59
2018,2,10,10,0,883.0,65.0,2.8,15.9,479.0,477.8,379.05
2018,2,10,10,15,762.0,100.5,2.85,16.15,475.0,497.08,397.06
2018,2,10,10,30,641.0,136.0,2.9,16.4,471.0,503.32,403.27
2018,2,10,10,45,519.5,179.5,2.9,16.65,459.5,501.63,401.75
2018,2,10,11,0,398.0,223.0,2.9,16.9,448.0,485.29,387.97
2018,2,10,11,15,440.0,218.5,2.95,17.0,474.5,534.03,426.29
2018,2,10,11,30,482.0,214.0,3.0,17.1,501.0,577.37,459.92
2018,2,10,11,45,564.0,191.5,3.05,17.2,532.5,632.05,502.71
2018,2,10,12,0,646.0,169.0,3.1,17.3,564.0,693.27,549.7
2018,2,10,12,15,745.5,136.5,3.25,17.35,594.0,754.34,596.24
2018,2,10,12,30,845.0,104.0,3.4,17.4,624.0,811.99,638.24
2018,2,10,12,45,823.5,110.0,3.5,17.4,613.5,815.94,641.3
2018,2,10,13,0,802.0,116.0,3.6,17.4,603.0,816.06,642.14
2018,2,10,13,15,856.0,99.0,3.65,17.35,608.5,850.11,667.5
2018,2,10,13,30,910.0,82.0,3.7,17.3,614.0,873.69,685.15
2018,2,10,13,45,917.5,76.5,3.8,17.25,597.0,874.49,686.99
2018,2,10,14,0,925.0,71.0,3.9,17.2,580.0,871.48,686.4
2018,2,10,14,15,892.0,71.0,3.85,17.05,542.0,837.68,663.16
2018,2,10,14,30,859.0,71.0,3.8,16.9,504.0,801.09,637.96
2018,2,10,14,45,856.0,68.0,3.75,16.75,475.0,782.54,625.92
2018,2,10,15,0,853.0,65.0,3.7,16.6,446.0,760.84,611.36
2018,2,10,15,15,822.0,63.5,3.7,16.6,404.0,723.17,584.56
2018,2,10,15,30,791.0,62.0,3.7,16.6,362.0,677.36,551.19
2018,2,10,15,45,782.0,57.5,3.45,16.1,324.5,642.2,525.48
2018,2,10,16,0,773.0,53.0,3.2,15.6,287.0,604.94,497.25
2018,2,10,16,15,742.0,48.0,3.15,15.1,242.5,551.15,454.22
2018,2,10,16,30,711.0,43.0,3.1,14.6,198.0,497.43,408.82
2018,2,10,16,45,635.5,38.0,3.05,14.15,151.5,419.45,341.51
2018,2,10,17,0,560.0,33.0,3.0,13.7,105.0,345.91,274.2
2018,2,10,17,15,405.5,26.5,3.1,13.45,67.0,244.72,161.3
2018,2,10,17,30,251.0,20.0,3.2,13.2,29.0,122.77,0.0
2018,2,10,17,45,125.5,10.0,3.3,12.95,14.5,0.0,0.0
2018,2,10,18,0,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,2,10,18,15,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,2,10,18,30,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,2,10,18,45,0.0,0.0,3.65,12.35,0.0,0.0,0.0
2018,2,10,19,0,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,2,10,19,15,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,2,10,19,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,2,10,19,45,0.0,0.0,3.7,11.85,0.0,0.0,0.0
2018,2,10,20,0,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,2,10,20,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2018,2,10,20,30,0.0,0.0,3.6,11.3,0.0,0.0,0.0
2018,2,10,20,45,0.0,0.0,3.55,11.1,0.0,0.0,0.0
2018,2,10,21,0,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,2,10,21,15,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,2,10,21,30,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2018,2,10,21,45,0.0,0.0,3.2,10.25,0.0,0.0,0.0
2018,2,10,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,2,10,22,15,0.0,0.0,3.0,9.75,0.0,0.0,0.0
2018,2,10,22,30,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2018,2,10,22,45,0.0,0.0,2.85,9.25,0.0,0.0,0.0
2018,2,10,23,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,2,10,23,15,0.0,0.0,2.7,8.85,0.0,0.0,0.0
2018,2,10,23,30,0.0,0.0,2.6,8.7,0.0,0.0,0.0
2018,2,10,23,45,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,2,11,0,0,0.0,0.0,2.4,8.3,0.0,0.0,0.0
2018,2,11,0,15,0.0,0.0,2.3,8.25,0.0,0.0,0.0
2018,2,11,0,30,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,2,11,0,45,0.0,0.0,2.1,8.15,0.0,0.0,0.0
2018,2,11,1,0,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,2,11,1,15,0.0,0.0,1.9,8.05,0.0,0.0,0.0
2018,2,11,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,2,11,1,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,2,11,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,2,11,2,15,0.0,0.0,1.5,8.05,0.0,0.0,0.0
2018,2,11,2,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,2,11,2,45,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,2,11,3,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,2,11,3,15,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,2,11,3,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,2,11,3,45,0.0,0.0,1.25,8.35,0.0,0.0,0.0
2018,2,11,4,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,2,11,4,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,2,11,4,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,2,11,4,45,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,2,11,5,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,2,11,5,15,0.0,0.0,0.85,8.95,0.0,0.0,0.0
2018,2,11,5,30,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,2,11,5,45,0.0,0.0,0.75,9.25,0.0,0.0,0.0
2018,2,11,6,0,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,2,11,6,15,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,2,11,6,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,2,11,6,45,41.0,4.5,1.25,9.4,3.5,0.0,0.0
2018,2,11,7,0,82.0,9.0,1.4,9.4,7.0,0.0,0.0
2018,2,11,7,15,187.5,18.5,1.5,9.8,28.0,17.63,0.0
2018,2,11,7,30,293.0,28.0,1.6,10.2,49.0,23.45,9.14
2018,2,11,7,45,451.5,34.5,1.65,10.6,95.5,27.18,17.89
2018,2,11,8,0,610.0,41.0,1.7,11.0,142.0,43.39,24.69
2018,2,11,8,15,574.5,52.0,2.05,11.4,171.0,86.93,46.95
2018,2,11,8,30,539.0,63.0,2.4,11.8,200.0,128.75,80.35
2018,2,11,8,45,324.5,97.5,2.75,12.15,184.5,151.59,110.26
2018,2,11,9,0,110.0,132.0,3.1,12.5,169.0,149.22,117.81
2018,2,11,9,15,95.0,150.5,3.4,12.65,185.5,169.79,136.21
2018,2,11,9,30,80.0,169.0,3.7,12.8,202.0,186.96,151.25
2018,2,11,9,45,122.0,186.0,3.95,12.95,241.5,228.65,185.66
2018,2,11,10,0,164.0,203.0,4.2,13.1,281.0,272.78,222.17
2018,2,11,10,15,163.0,216.0,4.15,13.05,297.5,295.06,240.7
2018,2,11,10,30,162.0,229.0,4.1,13.0,314.0,317.03,258.75
2018,2,11,10,45,94.0,213.0,4.1,12.9,263.0,263.52,214.87
2018,2,11,11,0,26.0,197.0,4.1,12.8,212.0,208.68,169.0
2018,2,11,11,15,23.0,205.0,4.15,12.7,218.5,210.77,170.69
2018,2,11,11,30,20.0,213.0,4.2,12.6,225.0,217.79,176.3
2018,2,11,11,45,50.0,235.0,4.25,12.5,265.5,271.42,220.75
2018,2,11,12,0,80.0,257.0,4.3,12.4,306.0,320.54,261.15
2018,2,11,12,15,105.0,273.5,4.5,12.3,338.5,361.67,294.97
2018,2,11,12,30,130.0,290.0,4.7,12.2,371.0,415.07,338.38
2018,2,11,12,45,98.0,272.0,4.95,12.15,332.5,361.53,295.32
2018,2,11,13,0,66.0,254.0,5.2,12.1,294.0,317.52,259.49
2018,2,11,13,15,39.5,203.0,5.4,12.1,227.0,240.37,196.38
2018,2,11,13,30,13.0,152.0,5.6,12.1,160.0,156.24,126.33
2018,2,11,13,45,294.5,132.5,5.8,12.1,296.5,417.43,350.98
2018,2,11,14,0,576.0,113.0,6.0,12.1,433.0,640.51,534.69
