Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,11,14,15,706.5,100.0,6.0,12.1,473.0,730.79,605.91
2018,2,11,14,30,837.0,87.0,6.0,12.1,513.0,812.13,669.82
2018,2,11,14,45,822.0,84.0,5.95,12.1,479.0,784.23,648.94
2018,2,11,15,0,807.0,81.0,5.9,12.1,445.0,753.63,626.36
2018,2,11,15,15,781.5,78.5,5.9,12.1,405.5,713.1,595.94
2018,2,11,15,30,756.0,76.0,5.9,12.1,366.0,670.86,563.71
2018,2,11,15,45,726.5,71.0,5.85,11.85,323.0,621.48,525.43
2018,2,11,16,0,697.0,66.0,5.8,11.6,280.0,575.81,488.59
2018,2,11,16,15,651.0,60.5,5.65,11.3,234.5,514.62,436.71
2018,2,11,16,30,605.0,55.0,5.5,11.0,189.0,454.91,384.24
2018,2,11,16,45,528.5,47.5,5.4,10.75,144.5,377.72,315.33
2018,2,11,17,0,452.0,40.0,5.3,10.5,100.0,305.72,248.18
2018,2,11,17,15,312.0,30.0,5.25,10.35,63.5,206.98,144.11
2018,2,11,17,30,172.0,20.0,5.2,10.2,27.0,90.52,0.0
2018,2,11,17,45,86.0,10.0,5.15,10.05,13.5,0.0,0.0
2018,2,11,18,0,0.0,0.0,5.1,9.9,0.0,0.0,0.0
2018,2,11,18,15,0.0,0.0,5.05,9.85,0.0,0.0,0.0
2018,2,11,18,30,0.0,0.0,5.0,9.8,0.0,0.0,0.0
2018,2,11,18,45,0.0,0.0,5.0,9.7,0.0,0.0,0.0
2018,2,11,19,0,0.0,0.0,5.0,9.6,0.0,0.0,0.0
2018,2,11,19,15,0.0,0.0,4.9,9.55,0.0,0.0,0.0
2018,2,11,19,30,0.0,0.0,4.8,9.5,0.0,0.0,0.0
2018,2,11,19,45,0.0,0.0,4.65,9.4,0.0,0.0,0.0
2018,2,11,20,0,0.0,0.0,4.5,9.3,0.0,0.0,0.0
2018,2,11,20,15,0.0,0.0,4.35,9.15,0.0,0.0,0.0
2018,2,11,20,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2018,2,11,20,45,0.0,0.0,4.0,8.85,0.0,0.0,0.0
2018,2,11,21,0,0.0,0.0,3.8,8.7,0.0,0.0,0.0
2018,2,11,21,15,0.0,0.0,3.7,8.6,0.0,0.0,0.0
2018,2,11,21,30,0.0,0.0,3.6,8.5,0.0,0.0,0.0
2018,2,11,21,45,0.0,0.0,3.5,8.4,0.0,0.0,0.0
2018,2,11,22,0,0.0,0.0,3.4,8.3,0.0,0.0,0.0
2018,2,11,22,15,0.0,0.0,3.4,8.2,0.0,0.0,0.0
2018,2,11,22,30,0.0,0.0,3.4,8.1,0.0,0.0,0.0
2018,2,11,22,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2018,2,11,23,0,0.0,0.0,3.3,7.9,0.0,0.0,0.0
2018,2,11,23,15,0.0,0.0,3.3,7.8,0.0,0.0,0.0
2018,2,11,23,30,0.0,0.0,3.3,7.7,0.0,0.0,0.0
2018,2,11,23,45,0.0,0.0,3.25,7.6,0.0,0.0,0.0
2018,2,12,0,0,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2018,2,12,0,15,0.0,0.0,3.2,7.45,0.0,0.0,0.0
2018,2,12,0,30,0.0,0.0,3.2,7.4,0.0,0.0,0.0
2018,2,12,0,45,0.0,0.0,3.2,7.35,0.0,0.0,0.0
2018,2,12,1,0,0.0,0.0,3.2,7.3,0.0,0.0,0.0
2018,2,12,1,15,0.0,0.0,3.2,7.25,0.0,0.0,0.0
2018,2,12,1,30,0.0,0.0,3.2,7.2,0.0,0.0,0.0
2018,2,12,1,45,0.0,0.0,3.2,7.1,0.0,0.0,0.0
2018,2,12,2,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2018,2,12,2,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2018,2,12,2,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2018,2,12,2,45,0.0,0.0,3.2,6.95,0.0,0.0,0.0
2018,2,12,3,0,0.0,0.0,3.2,6.9,0.0,0.0,0.0
2018,2,12,3,15,0.0,0.0,3.2,6.85,0.0,0.0,0.0
2018,2,12,3,30,0.0,0.0,3.2,6.8,0.0,0.0,0.0
2018,2,12,3,45,0.0,0.0,3.2,6.75,0.0,0.0,0.0
2018,2,12,4,0,0.0,0.0,3.2,6.7,0.0,0.0,0.0
2018,2,12,4,15,0.0,0.0,3.15,6.7,0.0,0.0,0.0
2018,2,12,4,30,0.0,0.0,3.1,6.7,0.0,0.0,0.0
2018,2,12,4,45,0.0,0.0,3.1,6.65,0.0,0.0,0.0
2018,2,12,5,0,0.0,0.0,3.1,6.6,0.0,0.0,0.0
2018,2,12,5,15,0.0,0.0,3.05,6.6,0.0,0.0,0.0
2018,2,12,5,30,0.0,0.0,3.0,6.6,0.0,0.0,0.0
2018,2,12,5,45,0.0,0.0,2.95,6.55,0.0,0.0,0.0
2018,2,12,6,0,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2018,2,12,6,15,0.0,0.0,2.85,6.7,0.0,0.0,0.0
2018,2,12,6,30,0.0,0.0,2.8,6.9,0.0,0.0,0.0
2018,2,12,6,45,40.0,4.5,2.75,7.15,3.5,0.0,0.0
2018,2,12,7,0,80.0,9.0,2.7,7.4,7.0,0.0,0.0
2018,2,12,7,15,237.5,18.0,2.75,7.85,32.0,17.16,0.0
2018,2,12,7,30,395.0,27.0,2.8,8.3,57.0,22.27,9.67
2018,2,12,7,45,505.5,33.0,2.9,8.8,100.0,28.05,18.88
2018,2,12,8,0,616.0,39.0,3.0,9.3,143.0,42.66,23.3
2018,2,12,8,15,677.5,43.0,3.05,9.75,190.5,89.95,45.64
2018,2,12,8,30,739.0,47.0,3.1,10.2,238.0,144.24,85.11
2018,2,12,8,45,778.0,50.0,3.2,10.6,284.5,199.77,132.97
2018,2,12,9,0,817.0,53.0,3.3,11.0,331.0,260.37,187.87
2018,2,12,9,15,841.5,56.0,3.25,11.3,374.0,317.97,241.31
2018,2,12,9,30,866.0,59.0,3.2,11.6,417.0,376.83,295.02
2018,2,12,9,45,880.0,62.5,3.15,11.9,455.0,432.8,345.19
2018,2,12,10,0,894.0,66.0,3.1,12.2,493.0,488.38,393.44
2018,2,12,10,15,907.5,67.0,3.05,12.45,525.5,540.42,437.46
2018,2,12,10,30,921.0,68.0,3.0,12.7,558.0,591.41,479.26
2018,2,12,10,45,930.5,69.5,2.95,12.95,584.0,639.19,517.31
2018,2,12,11,0,940.0,71.0,2.9,13.2,610.0,685.07,552.85
2018,2,12,11,15,946.0,71.5,2.85,13.4,628.5,725.34,582.71
2018,2,12,11,30,952.0,72.0,2.8,13.6,647.0,762.97,608.91
2018,2,12,11,45,954.0,73.0,2.75,13.75,657.5,795.37,631.17
2018,2,12,12,0,956.0,74.0,2.7,13.9,668.0,824.56,651.01
2018,2,12,12,15,955.0,75.0,2.7,14.0,670.0,848.04,667.17
2018,2,12,12,30,954.0,76.0,2.7,14.1,672.0,867.95,680.89
2018,2,12,12,45,950.0,76.0,2.65,14.2,665.5,880.58,689.15
2018,2,12,13,0,946.0,76.0,2.6,14.3,659.0,889.43,694.93
2018,2,12,13,15,942.0,76.0,2.55,14.3,646.0,894.51,698.46
2018,2,12,13,30,938.0,76.0,2.5,14.3,633.0,895.84,699.54
2018,2,12,13,45,931.5,74.5,2.5,14.3,612.0,889.49,695.84
2018,2,12,14,0,925.0,73.0,2.5,14.3,591.0,879.47,689.75
2018,2,12,14,15,863.5,84.5,2.5,14.25,549.0,842.65,664.81
2018,2,12,14,30,802.0,96.0,2.5,14.2,507.0,796.29,632.98
2018,2,12,14,45,770.0,95.5,2.5,14.15,469.0,757.97,606.72
2018,2,12,15,0,738.0,95.0,2.5,14.1,431.0,722.25,581.99
2018,2,12,15,15,751.0,84.0,2.5,14.1,400.0,698.36,565.66
2018,2,12,15,30,764.0,73.0,2.5,14.1,369.0,675.4,549.66
2018,2,12,15,45,763.0,65.5,2.35,13.7,331.5,642.99,526.08
2018,2,12,16,0,762.0,58.0,2.2,13.3,294.0,607.96,499.82
2018,2,12,16,15,714.5,53.5,2.2,12.65,247.0,544.25,449.89
2018,2,12,16,30,667.0,49.0,2.2,12.0,200.0,481.81,398.45
2018,2,12,16,45,589.5,44.0,2.2,11.4,154.0,403.6,331.68
2018,2,12,17,0,512.0,39.0,2.2,10.8,108.0,336.65,270.62
2018,2,12,17,15,366.5,30.0,2.3,10.55,69.0,234.08,167.01
2018,2,12,17,30,221.0,21.0,2.4,10.3,30.0,112.32,0.0
2018,2,12,17,45,110.5,10.5,2.5,10.05,15.0,10.01,0.0
2018,2,12,18,0,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,2,12,18,15,0.0,0.0,2.65,9.7,0.0,0.0,0.0
2018,2,12,18,30,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,2,12,18,45,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,2,12,19,0,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,2,12,19,15,0.0,0.0,2.75,9.3,0.0,0.0,0.0
2018,2,12,19,30,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,2,12,19,45,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,2,12,20,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,2,12,20,15,0.0,0.0,2.85,8.9,0.0,0.0,0.0
2018,2,12,20,30,0.0,0.0,2.9,8.8,0.0,0.0,0.0
2018,2,12,20,45,0.0,0.0,2.9,8.65,0.0,0.0,0.0
2018,2,12,21,0,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2018,2,12,21,15,0.0,0.0,2.95,8.4,0.0,0.0,0.0
2018,2,12,21,30,0.0,0.0,3.0,8.3,0.0,0.0,0.0
2018,2,12,21,45,0.0,0.0,3.0,8.15,0.0,0.0,0.0
2018,2,12,22,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2018,2,12,22,15,0.0,0.0,3.0,7.9,0.0,0.0,0.0
2018,2,12,22,30,0.0,0.0,3.0,7.8,0.0,0.0,0.0
2018,2,12,22,45,0.0,0.0,3.0,7.65,0.0,0.0,0.0
2018,2,12,23,0,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2018,2,12,23,15,0.0,0.0,3.05,7.4,0.0,0.0,0.0
2018,2,12,23,30,0.0,0.0,3.1,7.3,0.0,0.0,0.0
2018,2,12,23,45,0.0,0.0,3.1,7.15,0.0,0.0,0.0
2018,2,13,0,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2018,2,13,0,15,0.0,0.0,3.15,6.95,0.0,0.0,0.0
2018,2,13,0,30,0.0,0.0,3.2,6.9,0.0,0.0,0.0
2018,2,13,0,45,0.0,0.0,3.2,6.8,0.0,0.0,0.0
2018,2,13,1,0,0.0,0.0,3.2,6.7,0.0,0.0,0.0
2018,2,13,1,15,0.0,0.0,3.2,6.65,0.0,0.0,0.0
2018,2,13,1,30,0.0,0.0,3.2,6.6,0.0,0.0,0.0
2018,2,13,1,45,0.0,0.0,3.2,6.55,0.0,0.0,0.0
2018,2,13,2,0,0.0,0.0,3.2,6.5,0.0,0.0,0.0
2018,2,13,2,15,0.0,0.0,3.2,6.45,0.0,0.0,0.0
2018,2,13,2,30,0.0,0.0,3.2,6.4,0.0,0.0,0.0
2018,2,13,2,45,0.0,0.0,3.2,6.35,0.0,0.0,0.0
2018,2,13,3,0,0.0,0.0,3.2,6.3,0.0,0.0,0.0
2018,2,13,3,15,0.0,0.0,3.2,6.25,0.0,0.0,0.0
2018,2,13,3,30,0.0,0.0,3.2,6.2,0.0,0.0,0.0
2018,2,13,3,45,0.0,0.0,3.2,6.15,0.0,0.0,0.0
2018,2,13,4,0,0.0,0.0,3.2,6.1,0.0,0.0,0.0
2018,2,13,4,15,0.0,0.0,3.15,6.05,0.0,0.0,0.0
2018,2,13,4,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2018,2,13,4,45,0.0,0.0,3.05,5.95,0.0,0.0,0.0
2018,2,13,5,0,0.0,0.0,3.0,5.9,0.0,0.0,0.0
2018,2,13,5,15,0.0,0.0,3.0,5.85,0.0,0.0,0.0
2018,2,13,5,30,0.0,0.0,3.0,5.8,0.0,0.0,0.0
2018,2,13,5,45,0.0,0.0,2.95,5.75,0.0,0.0,0.0
2018,2,13,6,0,0.0,0.0,2.9,5.7,0.0,0.0,0.0
2018,2,13,6,15,0.0,0.0,2.85,5.9,0.0,0.0,0.0
2018,2,13,6,30,0.0,0.0,2.8,6.1,0.0,0.0,0.0
2018,2,13,6,45,39.0,5.0,2.8,6.3,4.0,0.0,0.0
2018,2,13,7,0,78.0,10.0,2.8,6.5,8.0,0.0,0.0
2018,2,13,7,15,232.0,20.0,2.85,7.0,34.5,19.06,0.0
2018,2,13,7,30,386.0,30.0,2.9,7.5,61.0,25.06,12.69
2018,2,13,7,45,494.5,36.5,3.0,8.0,104.5,28.69,19.61
2018,2,13,8,0,603.0,43.0,3.1,8.5,148.0,47.48,26.82
2018,2,13,8,15,665.5,48.0,3.1,9.05,196.0,95.13,50.38
2018,2,13,8,30,728.0,53.0,3.1,9.6,244.0,149.99,90.71
2018,2,13,8,45,766.0,56.5,3.1,10.15,290.5,205.37,138.54
2018,2,13,9,0,804.0,60.0,3.1,10.7,337.0,264.3,191.91
2018,2,13,9,15,832.0,63.0,2.95,11.15,381.0,322.83,245.64
2018,2,13,9,30,860.0,66.0,2.8,11.6,425.0,383.09,299.84
2018,2,13,9,45,881.0,67.0,2.7,12.1,464.0,440.0,349.98
2018,2,13,10,0,902.0,68.0,2.6,12.6,503.0,496.5,398.1
2018,2,13,10,15,914.0,69.5,2.45,12.95,535.0,548.79,441.32
2018,2,13,10,30,926.0,71.0,2.3,13.3,567.0,599.88,481.97
2018,2,13,10,45,933.5,72.5,2.2,13.6,592.5,646.78,518.29
2018,2,13,11,0,941.0,74.0,2.1,13.9,618.0,691.6,551.86
2018,2,13,11,15,947.0,74.5,1.9,14.15,636.5,732.0,579.8
2018,2,13,11,30,953.0,75.0,1.7,14.4,655.0,769.76,603.78
2018,2,13,11,45,956.0,76.0,1.55,14.6,666.0,803.0,624.52
2018,2,13,12,0,959.0,77.0,1.4,14.8,677.0,833.09,642.63
2018,2,13,12,15,959.5,77.5,1.3,14.95,679.5,857.31,657.12
2018,2,13,12,30,960.0,78.0,1.2,15.1,682.0,878.0,669.1
2018,2,13,12,45,958.5,77.0,1.05,15.3,676.0,891.67,675.32
2018,2,13,13,0,957.0,76.0,0.9,15.5,670.0,901.56,678.93
2018,2,13,13,15,952.0,76.0,0.85,15.6,656.5,905.87,680.92
2018,2,13,13,30,947.0,76.0,0.8,15.7,643.0,906.36,680.59
2018,2,13,13,45,939.5,75.0,0.7,15.8,621.5,899.74,674.76
2018,2,13,14,0,932.0,74.0,0.6,15.9,600.0,889.41,666.7
2018,2,13,14,15,920.0,73.5,0.55,15.9,571.5,872.32,655.58
2018,2,13,14,30,908.0,73.0,0.5,15.9,543.0,851.88,642.41
2018,2,13,14,45,891.5,71.5,0.45,15.85,507.5,823.36,624.0
2018,2,13,15,0,875.0,70.0,0.4,15.8,472.0,792.06,603.72
2018,2,13,15,15,852.5,67.5,0.4,15.8,431.0,758.88,582.74
2018,2,13,15,30,830.0,65.0,0.4,15.8,390.0,716.91,555.23
2018,2,13,15,45,798.0,62.0,0.5,15.35,345.0,665.82,522.93
2018,2,13,16,0,766.0,59.0,0.6,14.9,300.0,613.97,488.58
2018,2,13,16,15,718.0,55.0,0.7,14.35,252.5,550.21,442.3
2018,2,13,16,30,670.0,51.0,0.8,13.8,205.0,487.66,393.8
2018,2,13,16,45,593.0,45.0,0.95,13.2,158.0,408.2,329.44
2018,2,13,17,0,516.0,39.0,1.1,12.6,111.0,339.94,269.9
2018,2,13,17,15,370.0,30.5,1.2,12.3,71.5,237.12,171.13
2018,2,13,17,30,224.0,22.0,1.3,12.0,32.0,131.59,0.0
2018,2,13,17,45,112.0,11.0,1.4,11.65,16.0,52.19,0.0
2018,2,13,18,0,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,2,13,18,15,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,2,13,18,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,2,13,18,45,0.0,0.0,1.55,10.75,0.0,0.0,0.0
2018,2,13,19,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,2,13,19,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2018,2,13,19,30,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,2,13,19,45,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,2,13,20,0,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,2,13,20,15,0.0,0.0,1.7,10.15,0.0,0.0,0.0
2018,2,13,20,30,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,2,13,20,45,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,2,13,21,0,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,2,13,21,15,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,2,13,21,30,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,2,13,21,45,0.0,0.0,1.65,10.1,0.0,0.0,0.0
2018,2,13,22,0,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,2,13,22,15,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,2,13,22,30,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,2,13,22,45,0.0,0.0,1.55,10.1,0.0,0.0,0.0
2018,2,13,23,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,2,13,23,15,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,2,13,23,30,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,2,13,23,45,0.0,0.0,1.5,10.05,0.0,0.0,0.0
2018,2,14,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,2,14,0,15,0.0,0.0,1.55,9.9,0.0,0.0,0.0
2018,2,14,0,30,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,2,14,0,45,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,2,14,1,0,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,2,14,1,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,2,14,1,30,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,2,14,1,45,0.0,0.0,1.65,9.25,0.0,0.0,0.0
2018,2,14,2,0,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,2,14,2,15,0.0,0.0,1.65,9.05,0.0,0.0,0.0
2018,2,14,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,2,14,2,45,0.0,0.0,1.6,8.95,0.0,0.0,0.0
2018,2,14,3,0,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,2,14,3,15,0.0,0.0,1.55,8.85,0.0,0.0,0.0
2018,2,14,3,30,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,2,14,3,45,0.0,0.0,1.45,8.8,0.0,0.0,0.0
2018,2,14,4,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,2,14,4,15,0.0,0.0,1.35,8.8,0.0,0.0,0.0
2018,2,14,4,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,2,14,4,45,0.0,0.0,1.25,8.8,0.0,0.0,0.0
2018,2,14,5,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,2,14,5,15,0.0,0.0,1.25,8.65,0.0,0.0,0.0
2018,2,14,5,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,2,14,5,45,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,2,14,6,0,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,2,14,6,15,0.0,0.0,1.3,8.35,0.0,0.0,0.0
2018,2,14,6,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,2,14,6,45,33.0,4.5,1.3,8.45,4.0,0.0,0.0
2018,2,14,7,0,66.0,9.0,1.3,8.5,8.0,0.0,0.0
2018,2,14,7,15,203.0,20.0,1.3,9.0,34.0,19.06,0.0
2018,2,14,7,30,340.0,31.0,1.3,9.5,60.0,25.78,13.95
2018,2,14,7,45,444.5,39.5,1.3,9.95,102.5,31.24,21.78
2018,2,14,8,0,549.0,48.0,1.3,10.4,145.0,49.25,28.17
2018,2,14,8,15,611.5,53.5,1.35,10.75,191.5,94.79,51.56
2018,2,14,8,30,674.0,59.0,1.4,11.1,238.0,147.48,90.28
2018,2,14,8,45,658.0,70.5,1.5,11.45,272.0,196.89,134.83
2018,2,14,9,0,642.0,82.0,1.6,11.8,306.0,243.92,178.97
2018,2,14,9,15,452.5,109.5,1.8,12.2,277.0,247.3,191.42
2018,2,14,9,30,263.0,137.0,2.0,12.6,248.0,228.53,182.31
2018,2,14,9,45,142.5,157.0,2.2,13.0,218.0,210.49,169.93
2018,2,14,10,0,22.0,177.0,2.4,13.4,188.0,176.04,141.94
2018,2,14,10,15,55.5,204.0,2.45,13.7,233.5,224.24,181.31
2018,2,14,10,30,89.0,231.0,2.5,14.0,279.0,273.66,221.12
2018,2,14,10,45,198.5,233.5,2.55,14.25,347.5,353.73,286.15
2018,2,14,11,0,308.0,236.0,2.6,14.5,416.0,444.06,358.14
2018,2,14,11,15,372.5,235.0,2.65,14.65,459.0,501.49,403.26
2018,2,14,11,30,437.0,234.0,2.7,14.8,502.0,570.62,456.68
2018,2,14,11,45,366.5,254.0,2.75,14.9,481.5,546.59,437.01
2018,2,14,12,0,296.0,274.0,2.8,15.0,461.0,526.12,420.09
2018,2,14,12,15,333.0,266.5,2.85,15.0,477.5,557.49,445.29
2018,2,14,12,30,370.0,259.0,2.9,15.0,494.0,588.96,470.19
2018,2,14,12,45,505.0,217.5,3.0,15.0,535.0,676.63,539.51
2018,2,14,13,0,640.0,176.0,3.1,15.0,576.0,759.03,603.69
2018,2,14,13,15,630.5,173.5,3.2,14.85,561.0,755.5,601.8
2018,2,14,13,30,621.0,171.0,3.3,14.7,546.0,749.12,598.49
2018,2,14,13,45,710.0,139.5,3.45,14.55,554.0,792.39,632.33
2018,2,14,14,0,799.0,108.0,3.6,14.4,562.0,826.12,658.73
2018,2,14,14,15,846.5,91.5,3.7,14.15,551.5,841.86,672.17
2018,2,14,14,30,894.0,75.0,3.8,13.9,541.0,845.33,676.96
2018,2,14,14,45,881.0,72.0,3.95,13.65,506.5,817.97,659.4
2018,2,14,15,0,868.0,69.0,4.1,13.4,472.0,787.68,639.61
2018,2,14,15,15,846.0,67.5,4.1,13.4,432.0,756.24,617.44
2018,2,14,15,30,824.0,66.0,4.1,13.4,392.0,715.99,588.2
2018,2,14,15,45,794.5,62.5,4.1,12.7,347.5,666.11,552.34
2018,2,14,16,0,765.0,59.0,4.1,12.0,303.0,615.35,514.63
2018,2,14,16,15,718.0,55.0,3.95,11.55,255.5,552.11,463.51
2018,2,14,16,30,671.0,51.0,3.8,11.1,208.0,490.05,410.8
2018,2,14,16,45,592.5,45.5,3.6,10.6,161.0,415.17,345.23
2018,2,14,17,0,514.0,40.0,3.4,10.1,114.0,341.27,278.02
2018,2,14,17,15,368.5,31.5,3.45,9.85,74.0,238.27,178.46
2018,2,14,17,30,223.0,23.0,3.5,9.6,34.0,133.73,0.0
2018,2,14,17,45,111.5,11.5,3.5,9.4,17.0,52.68,0.0
2018,2,14,18,0,0.0,0.0,3.5,9.2,0.0,0.0,0.0
2018,2,14,18,15,0.0,0.0,3.55,9.15,0.0,0.0,0.0
2018,2,14,18,30,0.0,0.0,3.6,9.1,0.0,0.0,0.0
2018,2,14,18,45,0.0,0.0,3.65,9.05,0.0,0.0,0.0
2018,2,14,19,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2018,2,14,19,15,0.0,0.0,3.65,8.95,0.0,0.0,0.0
2018,2,14,19,30,0.0,0.0,3.6,8.9,0.0,0.0,0.0
2018,2,14,19,45,0.0,0.0,3.6,8.9,0.0,0.0,0.0
2018,2,14,20,0,0.0,0.0,3.6,8.9,0.0,0.0,0.0
2018,2,14,20,15,0.0,0.0,3.55,8.85,0.0,0.0,0.0
2018,2,14,20,30,0.0,0.0,3.5,8.8,0.0,0.0,0.0
2018,2,14,20,45,0.0,0.0,3.5,8.7,0.0,0.0,0.0
2018,2,14,21,0,0.0,0.0,3.5,8.6,0.0,0.0,0.0
2018,2,14,21,15,0.0,0.0,3.45,8.5,0.0,0.0,0.0
2018,2,14,21,30,0.0,0.0,3.4,8.4,0.0,0.0,0.0
2018,2,14,21,45,0.0,0.0,3.4,8.35,0.0,0.0,0.0
2018,2,14,22,0,0.0,0.0,3.4,8.3,0.0,0.0,0.0
2018,2,14,22,15,0.0,0.0,3.35,8.15,0.0,0.0,0.0
2018,2,14,22,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2018,2,14,22,45,0.0,0.0,3.25,7.9,0.0,0.0,0.0
2018,2,14,23,0,0.0,0.0,3.2,7.8,0.0,0.0,0.0
2018,2,14,23,15,0.0,0.0,3.1,7.7,0.0,0.0,0.0
2018,2,14,23,30,0.0,0.0,3.0,7.6,0.0,0.0,0.0
2018,2,14,23,45,0.0,0.0,2.95,7.45,0.0,0.0,0.0
2018,2,15,0,0,0.0,0.0,2.9,7.3,0.0,0.0,0.0
2018,2,15,0,15,0.0,0.0,2.85,7.2,0.0,0.0,0.0
2018,2,15,0,30,0.0,0.0,2.8,7.1,0.0,0.0,0.0
2018,2,15,0,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2018,2,15,1,0,0.0,0.0,2.7,6.9,0.0,0.0,0.0
2018,2,15,1,15,0.0,0.0,2.75,6.9,0.0,0.0,0.0
2018,2,15,1,30,0.0,0.0,2.8,6.9,0.0,0.0,0.0
2018,2,15,1,45,0.0,0.0,2.85,6.85,0.0,0.0,0.0
2018,2,15,2,0,0.0,0.0,2.9,6.8,0.0,0.0,0.0
2018,2,15,2,15,0.0,0.0,2.95,6.85,0.0,0.0,0.0
2018,2,15,2,30,0.0,0.0,3.0,6.9,0.0,0.0,0.0
2018,2,15,2,45,0.0,0.0,3.0,6.95,0.0,0.0,0.0
2018,2,15,3,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2018,2,15,3,15,0.0,0.0,3.0,6.85,0.0,0.0,0.0
2018,2,15,3,30,0.0,0.0,3.0,6.7,0.0,0.0,0.0
2018,2,15,3,45,0.0,0.0,2.95,6.6,0.0,0.0,0.0
2018,2,15,4,0,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2018,2,15,4,15,0.0,0.0,2.95,6.45,0.0,0.0,0.0
2018,2,15,4,30,0.0,0.0,3.0,6.4,0.0,0.0,0.0
2018,2,15,4,45,0.0,0.0,3.0,6.3,0.0,0.0,0.0
2018,2,15,5,0,0.0,0.0,3.0,6.2,0.0,0.0,0.0
2018,2,15,5,15,0.0,0.0,3.05,6.2,0.0,0.0,0.0
2018,2,15,5,30,0.0,0.0,3.1,6.2,0.0,0.0,0.0
2018,2,15,5,45,0.0,0.0,3.1,6.15,0.0,0.0,0.0
2018,2,15,6,0,0.0,0.0,3.1,6.1,0.0,0.0,0.0
2018,2,15,6,15,0.0,0.0,3.15,6.3,0.0,0.0,0.0
2018,2,15,6,30,0.0,0.0,3.2,6.5,0.0,0.0,0.0
2018,2,15,6,45,49.5,5.0,3.25,6.75,5.0,0.0,0.0
2018,2,15,7,0,99.0,10.0,3.3,7.0,10.0,9.53,0.0
2018,2,15,7,15,271.0,20.0,3.45,7.45,39.5,19.06,0.0
2018,2,15,7,30,443.0,30.0,3.6,7.9,69.0,24.6,13.77
2018,2,15,7,45,549.0,36.0,3.8,8.35,115.0,30.51,21.34
2018,2,15,8,0,655.0,42.0,4.0,8.8,161.0,50.16,26.64
2018,2,15,8,15,714.0,46.0,4.0,9.25,210.0,100.14,52.14
2018,2,15,8,30,773.0,50.0,4.0,9.7,259.0,156.85,94.63
2018,2,15,8,45,813.0,53.0,4.05,10.2,308.0,215.06,145.38
2018,2,15,9,0,853.0,56.0,4.1,10.7,357.0,278.48,203.07
2018,2,15,9,15,879.5,58.0,4.05,11.15,402.0,338.15,258.39
2018,2,15,9,30,906.0,60.0,4.0,11.6,447.0,399.21,313.93
2018,2,15,9,45,924.5,62.5,3.95,12.1,487.5,458.46,366.62
2018,2,15,10,0,943.0,65.0,3.9,12.6,528.0,517.66,417.52
2018,2,15,10,15,956.5,65.5,3.8,12.95,561.5,571.79,462.96
2018,2,15,10,30,970.0,66.0,3.7,13.3,595.0,624.72,505.95
2018,2,15,10,45,979.0,67.0,3.6,13.65,621.5,673.97,544.73
2018,2,15,11,0,988.0,68.0,3.5,14.0,648.0,721.1,580.72
2018,2,15,11,15,994.0,68.5,3.4,14.2,667.0,763.28,610.9
2018,2,15,11,30,1000.0,69.0,3.3,14.4,686.0,802.65,637.97
2018,2,15,11,45,1003.5,69.0,3.25,14.6,697.0,836.59,661.08
2018,2,15,12,0,1007.0,69.0,3.2,14.8,708.0,867.19,681.68
2018,2,15,12,15,1007.5,69.5,3.15,14.95,711.0,892.48,698.56
2018,2,15,12,30,1008.0,70.0,3.1,15.1,714.0,914.05,712.83
2018,2,15,12,45,1003.5,70.0,3.05,15.2,706.5,927.02,721.27
2018,2,15,13,0,999.0,70.0,3.0,15.3,699.0,935.99,727.09
2018,2,15,13,15,993.0,69.5,3.0,15.35,684.0,939.07,729.5
2018,2,15,13,30,987.0,69.0,3.0,15.4,669.0,938.13,729.33
2018,2,15,13,45,979.5,68.5,2.95,15.4,647.0,931.96,725.43
2018,2,15,14,0,972.0,68.0,2.9,15.4,625.0,921.92,719.02
2018,2,15,14,15,962.0,66.5,2.85,15.35,595.5,904.77,707.89
2018,2,15,14,30,952.0,65.0,2.8,15.3,566.0,884.03,694.35
2018,2,15,14,45,937.5,64.0,2.7,15.25,530.5,856.82,675.85
2018,2,15,15,0,923.0,63.0,2.6,15.2,495.0,826.58,655.16
2018,2,15,15,15,903.0,61.0,2.6,15.2,453.5,788.0,628.83
2018,2,15,15,30,883.0,59.0,2.6,15.2,412.0,747.2,600.46
2018,2,15,15,45,851.0,56.5,2.25,14.55,365.0,695.21,562.41
2018,2,15,16,0,819.0,54.0,1.9,13.9,318.0,648.17,527.17
2018,2,15,16,15,774.0,50.5,1.9,13.15,269.0,584.83,479.79
2018,2,15,16,30,729.0,47.0,1.9,12.4,220.0,522.47,429.67
2018,2,15,16,45,657.5,42.5,1.9,11.65,172.0,445.24,365.02
2018,2,15,17,0,586.0,38.0,1.9,10.9,124.0,371.86,300.19
2018,2,15,17,15,432.0,30.5,1.9,10.65,81.0,268.25,202.21
2018,2,15,17,30,278.0,23.0,1.9,10.4,38.0,159.24,0.0
2018,2,15,17,45,139.0,11.5,1.95,10.1,19.0,63.22,0.0
2018,2,15,18,0,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,2,15,18,15,0.0,0.0,1.95,9.75,0.0,0.0,0.0
2018,2,15,18,30,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,2,15,18,45,0.0,0.0,1.85,9.65,0.0,0.0,0.0
2018,2,15,19,0,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,2,15,19,15,0.0,0.0,1.75,9.65,0.0,0.0,0.0
2018,2,15,19,30,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,2,15,19,45,0.0,0.0,1.65,9.75,0.0,0.0,0.0
2018,2,15,20,0,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,2,15,20,15,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,2,15,20,30,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,2,15,20,45,0.0,0.0,1.55,9.8,0.0,0.0,0.0
2018,2,15,21,0,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,2,15,21,15,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,2,15,21,30,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,2,15,21,45,0.0,0.0,1.45,9.85,0.0,0.0,0.0
2018,2,15,22,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,2,15,22,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2018,2,15,22,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,2,15,22,45,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,2,15,23,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,2,15,23,15,0.0,0.0,0.75,10.3,0.0,0.0,0.0
2018,2,15,23,30,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,2,15,23,45,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,2,16,0,0,0.0,0.0,0.4,10.3,0.0,0.0,0.0
2018,2,16,0,15,0.0,0.0,0.45,10.25,0.0,0.0,0.0
2018,2,16,0,30,0.0,0.0,0.5,10.2,0.0,0.0,0.0
2018,2,16,0,45,0.0,0.0,0.55,10.15,0.0,0.0,0.0
2018,2,16,1,0,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,2,16,1,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2018,2,16,1,30,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,2,16,1,45,0.0,0.0,0.75,9.85,0.0,0.0,0.0
2018,2,16,2,0,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,2,16,2,15,0.0,0.0,0.8,9.75,0.0,0.0,0.0
2018,2,16,2,30,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,2,16,2,45,0.0,0.0,0.75,9.6,0.0,0.0,0.0
2018,2,16,3,0,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,2,16,3,15,0.0,0.0,0.75,9.45,0.0,0.0,0.0
2018,2,16,3,30,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,2,16,3,45,0.0,0.0,0.8,9.35,0.0,0.0,0.0
2018,2,16,4,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,2,16,4,15,0.0,0.0,0.85,9.25,0.0,0.0,0.0
2018,2,16,4,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,2,16,4,45,0.0,0.0,1.0,9.15,0.0,0.0,0.0
2018,2,16,5,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,2,16,5,15,0.0,0.0,1.05,9.1,0.0,0.0,0.0
2018,2,16,5,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,2,16,5,45,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,2,16,6,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,2,16,6,15,0.0,0.0,0.95,9.1,0.0,0.0,0.0
2018,2,16,6,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,2,16,6,45,43.5,5.0,0.85,9.1,5.0,0.0,0.0
2018,2,16,7,0,87.0,10.0,0.8,9.1,10.0,9.53,0.0
2018,2,16,7,15,243.0,20.5,0.8,9.5,39.0,17.5,0.0
2018,2,16,7,30,399.0,31.0,0.8,9.9,68.0,25.31,14.77
2018,2,16,7,45,499.5,38.0,0.85,10.3,112.0,29.46,20.37
2018,2,16,8,0,600.0,45.0,0.9,10.7,156.0,53.02,29.05
2018,2,16,8,15,660.0,49.5,0.95,11.15,204.0,100.4,53.77
2018,2,16,8,30,720.0,54.0,1.0,11.6,252.0,154.7,94.09
2018,2,16,8,45,758.5,57.5,1.1,12.05,299.0,210.16,141.61
2018,2,16,9,0,797.0,61.0,1.2,12.5,346.0,269.24,194.22
2018,2,16,9,15,824.0,63.5,1.2,12.9,389.5,326.95,246.07
2018,2,16,9,30,851.0,66.0,1.2,13.3,433.0,386.29,298.17
2018,2,16,9,45,871.0,67.5,1.25,13.65,472.0,443.19,347.2
2018,2,16,10,0,891.0,69.0,1.3,14.0,511.0,499.54,394.26
2018,2,16,10,15,903.5,70.5,1.25,14.3,543.5,551.82,436.21
2018,2,16,10,30,916.0,72.0,1.2,14.6,576.0,602.96,475.77
2018,2,16,10,45,924.5,74.0,1.2,14.9,602.0,650.78,511.92
2018,2,16,11,0,933.0,76.0,1.2,15.2,628.0,696.63,545.57
2018,2,16,11,15,939.0,76.5,1.15,15.45,646.5,736.92,572.91
2018,2,16,11,30,945.0,77.0,1.1,15.7,665.0,774.58,597.13
2018,2,16,11,45,948.0,77.5,1.05,15.9,675.5,807.16,617.62
2018,2,16,12,0,951.0,78.0,1.0,16.1,686.0,836.57,635.78
2018,2,16,12,15,952.0,78.5,1.0,16.3,689.0,861.08,651.3
2018,2,16,12,30,953.0,79.0,1.0,16.5,692.0,882.08,664.54
2018,2,16,12,45,952.0,78.5,1.0,16.65,686.5,896.66,673.73
2018,2,16,13,0,951.0,78.0,1.0,16.8,681.0,907.5,680.63
2018,2,16,13,15,946.0,77.5,1.05,16.85,667.0,911.13,684.06
2018,2,16,13,30,941.0,77.0,1.1,16.9,653.0,910.95,685.21
2018,2,16,13,45,934.0,76.0,1.15,16.95,631.5,904.66,682.47
2018,2,16,14,0,927.0,75.0,1.2,17.0,610.0,894.67,677.44
2018,2,16,14,15,916.5,73.5,1.25,16.95,581.5,877.48,667.91
2018,2,16,14,30,906.0,72.0,1.3,16.9,553.0,856.89,656.13
2018,2,16,14,45,891.5,70.5,1.35,16.85,518.0,829.79,639.8
2018,2,16,15,0,877.0,69.0,1.4,16.8,483.0,799.81,621.32
2018,2,16,15,15,856.0,66.5,1.4,16.8,442.0,760.86,595.51
2018,2,16,15,30,835.0,64.0,1.4,16.8,401.0,726.26,572.47
2018,2,16,15,45,805.5,60.5,1.35,16.15,356.0,675.8,538.12
2018,2,16,16,0,776.0,57.0,1.3,15.5,311.0,624.45,502.14
2018,2,16,16,15,644.5,60.5,1.4,14.9,249.5,518.49,422.44
2018,2,16,16,30,513.0,64.0,1.5,14.3,188.0,416.9,341.9
2018,2,16,16,45,442.0,51.0,1.6,13.7,141.0,338.95,277.58
2018,2,16,17,0,371.0,38.0,1.7,13.1,94.0,266.11,214.62
2018,2,16,17,15,312.0,31.0,1.8,12.7,66.0,212.52,161.03
2018,2,16,17,30,253.0,24.0,1.9,12.3,38.0,151.27,6.47
2018,2,16,17,45,126.5,12.0,1.95,11.95,19.0,59.21,0.0
2018,2,16,18,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,2,16,18,15,0.0,0.0,2.05,11.35,0.0,0.0,0.0
2018,2,16,18,30,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,2,16,18,45,0.0,0.0,2.1,10.85,0.0,0.0,0.0
2018,2,16,19,0,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,2,16,19,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2018,2,16,19,30,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,2,16,19,45,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,2,16,20,0,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,2,16,20,15,0.0,0.0,2.2,10.15,0.0,0.0,0.0
2018,2,16,20,30,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,2,16,20,45,0.0,0.0,2.15,10.05,0.0,0.0,0.0
2018,2,16,21,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,2,16,21,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,2,16,21,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,2,16,21,45,0.0,0.0,2.1,9.95,0.0,0.0,0.0
2018,2,16,22,0,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,2,16,22,15,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,2,16,22,30,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,2,16,22,45,0.0,0.0,2.05,9.85,0.0,0.0,0.0
2018,2,16,23,0,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,2,16,23,15,0.0,0.0,2.0,9.75,0.0,0.0,0.0
2018,2,16,23,30,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,2,16,23,45,0.0,0.0,2.0,9.65,0.0,0.0,0.0
2018,2,17,0,0,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,2,17,0,15,0.0,0.0,1.95,9.55,0.0,0.0,0.0
2018,2,17,0,30,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,2,17,0,45,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,2,17,1,0,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,2,17,1,15,0.0,0.0,1.8,9.55,0.0,0.0,0.0
2018,2,17,1,30,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,2,17,1,45,0.0,0.0,1.65,9.7,0.0,0.0,0.0
2018,2,17,2,0,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,2,17,2,15,0.0,0.0,1.55,9.85,0.0,0.0,0.0
2018,2,17,2,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,2,17,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,2,17,3,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,2,17,3,15,0.0,0.0,1.2,10.15,0.0,0.0,0.0
2018,2,17,3,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,2,17,3,45,0.0,0.0,1.0,10.25,0.0,0.0,0.0
2018,2,17,4,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,2,17,4,15,0.0,0.0,0.85,10.3,0.0,0.0,0.0
2018,2,17,4,30,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,2,17,4,45,0.0,0.0,0.7,10.35,0.0,0.0,0.0
2018,2,17,5,0,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,2,17,5,15,0.0,0.0,0.55,10.35,0.0,0.0,0.0
2018,2,17,5,30,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,2,17,5,45,0.0,0.0,0.4,10.25,0.0,0.0,0.0
2018,2,17,6,0,0.0,0.0,0.3,10.2,0.0,0.0,0.0
2018,2,17,6,15,0.0,0.0,0.3,10.3,0.0,0.0,0.0
2018,2,17,6,30,0.0,0.0,0.3,10.4,0.0,0.0,0.0
2018,2,17,6,45,41.5,5.0,0.3,10.45,5.0,0.0,0.0
2018,2,17,7,0,83.0,10.0,0.3,10.5,10.0,9.53,0.0
2018,2,17,7,15,234.0,21.5,0.3,10.8,40.0,18.29,0.0
2018,2,17,7,30,385.0,33.0,0.3,11.1,70.0,27.03,16.54
2018,2,17,7,45,485.5,40.0,0.3,11.4,114.0,31.06,21.79
2018,2,17,8,0,586.0,47.0,0.3,11.7,158.0,52.92,28.38
2018,2,17,8,15,647.0,51.5,0.35,12.25,206.0,102.66,55.66
2018,2,17,8,30,708.0,56.0,0.4,12.8,254.0,156.53,95.47
2018,2,17,8,45,748.0,59.5,0.45,13.35,301.0,211.76,142.13
2018,2,17,9,0,788.0,63.0,0.5,13.9,348.0,270.81,193.7
2018,2,17,9,15,816.0,65.0,0.5,14.45,391.5,327.99,243.88
2018,2,17,9,30,844.0,67.0,0.5,15.0,435.0,386.91,294.23
2018,2,17,9,45,865.0,68.5,0.5,15.6,474.0,444.0,341.55
2018,2,17,10,0,886.0,70.0,0.5,16.2,513.0,500.64,386.74
2018,2,17,10,15,899.5,71.0,0.45,16.5,545.5,552.78,426.92
2018,2,17,10,30,913.0,72.0,0.4,16.8,578.0,603.87,464.75
2018,2,17,10,45,922.5,73.0,0.35,17.15,604.0,651.17,498.38
2018,2,17,11,0,932.0,74.0,0.3,17.5,630.0,696.57,529.5
2018,2,17,11,15,938.0,74.0,0.4,17.75,648.0,736.3,557.07
2018,2,17,11,30,944.0,74.0,0.5,18.0,666.0,773.39,582.19
2018,2,17,11,45,947.0,74.5,0.55,18.25,676.5,805.92,603.37
2018,2,17,12,0,950.0,75.0,0.6,18.5,687.0,835.3,622.44
2018,2,17,12,15,951.0,74.5,0.75,18.5,689.0,858.63,639.96
2018,2,17,12,30,952.0,74.0,0.9,18.5,691.0,878.42,655.31
2018,2,17,12,45,950.5,74.0,1.0,18.55,685.5,893.08,666.42
2018,2,17,13,0,949.0,74.0,1.1,18.6,680.0,904.0,675.24
2018,2,17,13,15,944.5,73.0,1.2,18.5,666.0,907.38,679.62
2018,2,17,13,30,940.0,72.0,1.3,18.4,652.0,906.93,681.66
2018,2,17,13,45,932.5,71.5,1.45,18.35,630.5,900.71,680.53
2018,2,17,14,0,925.0,71.0,1.6,18.3,609.0,890.8,676.92
2018,2,17,14,15,914.0,69.5,1.7,18.05,580.0,873.09,667.85
2018,2,17,14,30,903.0,68.0,1.8,17.8,551.0,851.99,656.42
2018,2,17,14,45,888.0,67.0,1.9,17.6,516.5,825.01,640.62
2018,2,17,15,0,873.0,66.0,2.0,17.4,482.0,795.21,622.57
2018,2,17,15,15,852.0,64.0,2.0,17.4,441.5,756.83,596.74
2018,2,17,15,30,831.0,62.0,2.0,17.4,401.0,722.9,573.78
2018,2,17,15,45,800.5,59.0,2.05,16.55,356.0,672.36,540.04
2018,2,17,16,0,770.0,56.0,2.1,15.7,311.0,621.02,504.5
2018,2,17,16,15,724.0,53.0,2.15,15.05,263.5,559.1,458.17
2018,2,17,16,30,678.0,50.0,2.2,14.4,216.0,498.32,409.43
2018,2,17,16,45,605.5,45.5,2.2,13.75,169.5,422.09,345.73
2018,2,17,17,0,533.0,41.0,2.2,13.1,123.0,355.9,287.12
2018,2,17,17,15,389.5,32.5,2.35,12.75,81.0,251.87,193.01
2018,2,17,17,30,246.0,24.0,2.5,12.4,39.0,150.42,31.4
2018,2,17,17,45,123.0,12.0,2.65,12.05,19.5,58.11,0.0
2018,2,17,18,0,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,2,17,18,15,0.0,0.0,2.85,11.55,0.0,0.0,0.0
2018,2,17,18,30,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,2,17,18,45,0.0,0.0,2.95,11.25,0.0,0.0,0.0
2018,2,17,19,0,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,2,17,19,15,0.0,0.0,3.0,11.05,0.0,0.0,0.0
2018,2,17,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,2,17,19,45,0.0,0.0,3.05,10.9,0.0,0.0,0.0
2018,2,17,20,0,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,2,17,20,15,0.0,0.0,3.1,10.75,0.0,0.0,0.0
2018,2,17,20,30,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,2,17,20,45,0.0,0.0,3.15,10.65,0.0,0.0,0.0
2018,2,17,21,0,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,2,17,21,15,0.0,0.0,3.2,10.55,0.0,0.0,0.0
2018,2,17,21,30,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,2,17,21,45,0.0,0.0,3.2,10.45,0.0,0.0,0.0
2018,2,17,22,0,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,2,17,22,15,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,2,17,22,30,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,2,17,22,45,0.0,0.0,3.15,10.15,0.0,0.0,0.0
2018,2,17,23,0,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,2,17,23,15,0.0,0.0,3.1,10.05,0.0,0.0,0.0
2018,2,17,23,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,2,17,23,45,0.0,0.0,3.1,9.9,0.0,0.0,0.0
2018,2,18,0,0,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,2,18,0,15,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,2,18,0,30,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,2,18,0,45,0.0,0.0,3.1,9.75,0.0,0.0,0.0
2018,2,18,1,0,0.0,0.0,3.1,9.7,0.0,0.0,0.0
2018,2,18,1,15,0.0,0.0,3.1,9.65,0.0,0.0,0.0
2018,2,18,1,30,0.0,0.0,3.1,9.6,0.0,0.0,0.0
2018,2,18,1,45,0.0,0.0,3.1,9.55,0.0,0.0,0.0
2018,2,18,2,0,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2018,2,18,2,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2018,2,18,2,30,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2018,2,18,2,45,0.0,0.0,3.1,9.45,0.0,0.0,0.0
2018,2,18,3,0,0.0,0.0,3.1,9.4,0.0,0.0,0.0
2018,2,18,3,15,0.0,0.0,3.15,9.4,0.0,0.0,0.0
2018,2,18,3,30,0.0,0.0,3.2,9.4,0.0,0.0,0.0
2018,2,18,3,45,0.0,0.0,3.2,9.4,0.0,0.0,0.0
2018,2,18,4,0,0.0,0.0,3.2,9.4,0.0,0.0,0.0
2018,2,18,4,15,0.0,0.0,3.2,9.35,0.0,0.0,0.0
2018,2,18,4,30,0.0,0.0,3.2,9.3,0.0,0.0,0.0
2018,2,18,4,45,0.0,0.0,3.25,9.25,0.0,0.0,0.0
2018,2,18,5,0,0.0,0.0,3.3,9.2,0.0,0.0,0.0
2018,2,18,5,15,0.0,0.0,3.3,9.15,0.0,0.0,0.0
2018,2,18,5,30,0.0,0.0,3.3,9.1,0.0,0.0,0.0
2018,2,18,5,45,0.0,0.0,3.3,9.05,0.0,0.0,0.0
2018,2,18,6,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2018,2,18,6,15,0.0,0.0,3.5,9.15,0.0,0.0,0.0
2018,2,18,6,30,0.0,0.0,3.7,9.3,0.0,0.0,0.0
2018,2,18,6,45,30.5,5.5,3.85,9.45,5.5,0.0,0.0
2018,2,18,7,0,61.0,11.0,4.0,9.6,11.0,10.48,0.0
2018,2,18,7,15,192.5,25.0,4.25,9.8,41.5,20.07,0.0
2018,2,18,7,30,324.0,39.0,4.5,10.0,72.0,32.81,21.66
2018,2,18,7,45,429.0,48.0,4.75,10.2,116.5,38.31,28.23
2018,2,18,8,0,534.0,57.0,5.0,10.4,161.0,61.76,36.32
2018,2,18,8,15,600.0,63.0,5.1,10.6,209.5,107.9,62.37
2018,2,18,8,30,666.0,69.0,5.2,10.8,258.0,161.74,103.46
2018,2,18,8,45,708.5,73.5,5.25,11.0,305.5,216.58,151.36
2018,2,18,9,0,751.0,78.0,5.3,11.2,353.0,275.6,204.98
2018,2,18,9,15,785.0,79.5,5.35,11.4,397.5,334.27,259.04
2018,2,18,9,30,819.0,81.0,5.4,11.6,442.0,393.6,313.13
2018,2,18,9,45,829.0,84.5,5.45,11.75,477.0,446.66,361.39
2018,2,18,10,0,839.0,88.0,5.5,11.9,512.0,499.03,407.79
2018,2,18,10,15,799.5,105.0,5.55,12.05,529.5,537.82,441.82
2018,2,18,10,30,760.0,122.0,5.6,12.2,547.0,571.48,470.46
2018,2,18,10,45,806.5,114.5,5.65,12.3,583.5,627.28,516.67
2018,2,18,11,0,853.0,107.0,5.7,12.4,620.0,684.83,563.43
2018,2,18,11,15,891.5,99.0,5.8,12.45,649.0,736.85,605.25
2018,2,18,11,30,930.0,91.0,5.9,12.5,678.0,784.51,641.39
2018,2,18,11,45,933.5,91.5,6.0,12.5,689.0,817.23,666.13
2018,2,18,12,0,937.0,92.0,6.1,12.5,700.0,846.86,688.61
2018,2,18,12,15,937.5,93.0,6.2,12.45,703.0,871.37,707.43
2018,2,18,12,30,938.0,94.0,6.3,12.4,706.0,892.4,723.78
2018,2,18,12,45,936.0,93.5,6.4,12.3,700.0,906.07,734.88
2018,2,18,13,0,934.0,93.0,6.5,12.2,694.0,916.02,743.4
2018,2,18,13,15,929.0,92.5,6.55,12.05,680.0,919.64,747.23
2018,2,18,13,30,924.0,92.0,6.6,11.9,666.0,919.49,748.43
2018,2,18,13,45,915.0,91.5,6.65,11.75,644.0,912.14,744.36
2018,2,18,14,0,906.0,91.0,6.7,11.6,622.0,901.17,737.71
2018,2,18,14,15,894.5,89.5,6.7,11.4,593.0,890.65,731.44
2018,2,18,14,30,883.0,88.0,6.7,11.2,564.0,869.46,717.07
2018,2,18,14,45,730.0,103.0,6.7,11.0,480.0,751.26,626.92
2018,2,18,15,0,577.0,118.0,6.7,10.8,396.0,631.81,533.68
2018,2,18,15,15,690.5,98.5,6.7,10.8,403.5,685.24,578.37
2018,2,18,15,30,804.0,79.0,6.7,10.8,411.0,725.68,611.9
2018,2,18,15,45,769.5,76.0,6.6,10.3,365.0,672.69,571.16
2018,2,18,16,0,735.0,73.0,6.5,9.8,319.0,623.68,533.0
2018,2,18,16,15,684.0,68.5,6.35,9.5,270.5,557.79,477.68
2018,2,18,16,30,633.0,64.0,6.2,9.2,222.0,493.55,421.88
2018,2,18,16,45,553.5,57.5,6.1,8.95,174.0,412.65,350.14
2018,2,18,17,0,474.0,51.0,6.0,8.7,126.0,336.63,280.47
2018,2,18,17,15,336.0,39.0,5.95,8.5,83.0,232.98,184.38
2018,2,18,17,30,198.0,27.0,5.9,8.3,40.0,136.89,46.69
2018,2,18,17,45,99.0,13.5,5.85,8.1,20.0,50.62,0.0
2018,2,18,18,0,0.0,0.0,5.8,7.9,0.0,0.0,0.0
2018,2,18,18,15,0.0,0.0,5.75,7.75,0.0,0.0,0.0
2018,2,18,18,30,0.0,0.0,5.7,7.6,0.0,0.0,0.0
2018,2,18,18,45,0.0,0.0,5.65,7.5,0.0,0.0,0.0
2018,2,18,19,0,0.0,0.0,5.6,7.4,0.0,0.0,0.0
2018,2,18,19,15,0.0,0.0,5.55,7.3,0.0,0.0,0.0
2018,2,18,19,30,0.0,0.0,5.5,7.2,0.0,0.0,0.0
2018,2,18,19,45,0.0,0.0,5.5,7.15,0.0,0.0,0.0
2018,2,18,20,0,0.0,0.0,5.5,7.1,0.0,0.0,0.0
2018,2,18,20,15,0.0,0.0,5.45,7.0,0.0,0.0,0.0
2018,2,18,20,30,0.0,0.0,5.4,6.9,0.0,0.0,0.0
2018,2,18,20,45,0.0,0.0,5.35,6.85,0.0,0.0,0.0
2018,2,18,21,0,0.0,0.0,5.3,6.8,0.0,0.0,0.0
2018,2,18,21,15,0.0,0.0,5.25,6.7,0.0,0.0,0.0
2018,2,18,21,30,0.0,0.0,5.2,6.6,0.0,0.0,0.0
2018,2,18,21,45,0.0,0.0,5.15,6.5,0.0,0.0,0.0
2018,2,18,22,0,0.0,0.0,5.1,6.4,0.0,0.0,0.0
2018,2,18,22,15,0.0,0.0,5.0,6.35,0.0,0.0,0.0
2018,2,18,22,30,0.0,0.0,4.9,6.3,0.0,0.0,0.0
2018,2,18,22,45,0.0,0.0,4.8,6.2,0.0,0.0,0.0
2018,2,18,23,0,0.0,0.0,4.7,6.1,0.0,0.0,0.0
2018,2,18,23,15,0.0,0.0,4.65,6.05,0.0,0.0,0.0
2018,2,18,23,30,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2018,2,18,23,45,0.0,0.0,4.6,5.95,0.0,0.0,0.0
2018,2,19,0,0,0.0,0.0,4.6,5.9,0.0,0.0,0.0
2018,2,19,0,15,0.0,0.0,4.55,5.85,0.0,0.0,0.0
2018,2,19,0,30,0.0,0.0,4.5,5.8,0.0,0.0,0.0
2018,2,19,0,45,0.0,0.0,4.5,5.8,0.0,0.0,0.0
2018,2,19,1,0,0.0,0.0,4.5,5.8,0.0,0.0,0.0
2018,2,19,1,15,0.0,0.0,4.55,5.75,0.0,0.0,0.0
2018,2,19,1,30,0.0,0.0,4.6,5.7,0.0,0.0,0.0
2018,2,19,1,45,0.0,0.0,4.6,5.7,0.0,0.0,0.0
2018,2,19,2,0,0.0,0.0,4.6,5.7,0.0,0.0,0.0
2018,2,19,2,15,0.0,0.0,4.65,5.65,0.0,0.0,0.0
2018,2,19,2,30,0.0,0.0,4.7,5.6,0.0,0.0,0.0
2018,2,19,2,45,0.0,0.0,4.75,5.6,0.0,0.0,0.0
2018,2,19,3,0,0.0,0.0,4.8,5.6,0.0,0.0,0.0
2018,2,19,3,15,0.0,0.0,4.85,5.55,0.0,0.0,0.0
2018,2,19,3,30,0.0,0.0,4.9,5.5,0.0,0.0,0.0
2018,2,19,3,45,0.0,0.0,4.9,5.45,0.0,0.0,0.0
2018,2,19,4,0,0.0,0.0,4.9,5.4,0.0,0.0,0.0
2018,2,19,4,15,0.0,0.0,4.9,5.35,0.0,0.0,0.0
2018,2,19,4,30,0.0,0.0,4.9,5.3,0.0,0.0,0.0
2018,2,19,4,45,0.0,0.0,4.85,5.2,0.0,0.0,0.0
2018,2,19,5,0,0.0,0.0,4.8,5.1,0.0,0.0,0.0
2018,2,19,5,15,0.0,0.0,4.75,5.05,0.0,0.0,0.0
2018,2,19,5,30,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2018,2,19,5,45,0.0,0.0,4.7,4.95,0.0,0.0,0.0
2018,2,19,6,0,0.0,0.0,4.7,4.9,0.0,0.0,0.0
2018,2,19,6,15,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2018,2,19,6,30,0.0,0.0,4.7,5.1,0.0,0.0,0.0
2018,2,19,6,45,33.5,5.5,4.7,5.2,6.0,0.0,0.0
2018,2,19,7,0,67.0,11.0,4.7,5.3,12.0,10.48,0.0
2018,2,19,7,15,207.5,25.5,4.75,5.55,44.0,20.41,0.0
2018,2,19,7,30,348.0,40.0,4.8,5.8,76.0,33.52,23.01
2018,2,19,7,45,460.5,47.0,4.85,6.05,122.0,37.08,27.71
2018,2,19,8,0,573.0,54.0,4.9,6.3,168.0,61.52,35.17
2018,2,19,8,15,636.5,59.0,4.85,6.6,217.0,109.13,62.64
2018,2,19,8,30,700.0,64.0,4.8,6.9,266.0,164.05,105.46
2018,2,19,8,45,743.0,67.5,4.75,7.15,314.0,222.16,157.02
2018,2,19,9,0,786.0,71.0,4.7,7.4,362.0,282.12,212.27
2018,2,19,9,15,814.5,73.0,4.55,7.65,406.0,339.7,266.18
2018,2,19,9,30,843.0,75.0,4.4,7.9,450.0,399.1,320.7
2018,2,19,9,45,866.0,76.0,4.3,8.1,490.0,456.55,372.46
2018,2,19,10,0,889.0,77.0,4.2,8.3,530.0,514.24,422.88
2018,2,19,10,15,902.5,78.5,4.1,8.45,563.0,567.29,468.14
2018,2,19,10,30,916.0,80.0,4.0,8.6,596.0,619.29,511.13
2018,2,19,10,45,926.0,81.0,3.95,8.75,622.5,667.26,550.11
2018,2,19,11,0,936.0,82.0,3.9,8.9,649.0,713.34,586.6
2018,2,19,11,15,942.5,82.0,3.85,9.05,667.5,753.76,616.57
2018,2,19,11,30,949.0,82.0,3.8,9.2,686.0,791.55,643.67
2018,2,19,11,45,952.5,82.0,3.75,9.35,696.5,824.22,666.75
2018,2,19,12,0,956.0,82.0,3.7,9.5,707.0,853.71,687.39
2018,2,19,12,15,956.5,82.5,3.75,9.6,709.5,878.0,704.86
2018,2,19,12,30,957.0,83.0,3.8,9.7,712.0,898.73,719.84
2018,2,19,12,45,890.5,104.5,3.8,9.8,686.0,889.06,712.49
2018,2,19,13,0,824.0,126.0,3.8,9.9,660.0,867.95,697.14
2018,2,19,13,15,805.5,129.0,3.85,9.95,642.5,863.28,694.47
2018,2,19,13,30,787.0,132.0,3.9,10.0,625.0,859.86,692.73
2018,2,19,13,45,839.5,112.0,3.95,10.05,622.0,880.03,708.54
2018,2,19,14,0,892.0,92.0,4.0,10.1,619.0,892.82,718.9
2018,2,19,14,15,844.5,99.5,4.0,10.1,579.5,862.08,697.23
2018,2,19,14,30,797.0,107.0,4.0,10.1,540.0,821.24,668.25
2018,2,19,14,45,772.0,104.0,4.0,10.05,501.5,789.53,646.1
2018,2,19,15,0,747.0,101.0,4.0,10.0,463.0,751.37,618.78
2018,2,19,15,15,793.5,85.0,4.0,10.0,441.0,747.94,617.82
2018,2,19,15,30,840.0,69.0,4.0,10.0,419.0,743.12,615.53
2018,2,19,15,45,812.0,65.5,3.85,9.8,373.5,693.2,577.97
2018,2,19,16,0,784.0,62.0,3.7,9.6,328.0,642.24,539.01
2018,2,19,16,15,741.5,58.0,3.55,9.15,279.5,580.4,490.06
2018,2,19,16,30,699.0,54.0,3.4,8.7,231.0,519.36,438.73
2018,2,19,16,45,631.5,48.5,3.3,8.25,182.5,443.34,372.99
2018,2,19,17,0,564.0,43.0,3.2,7.8,134.0,377.06,312.48
2018,2,19,17,15,441.0,35.5,3.2,7.5,91.5,281.57,223.87
2018,2,19,17,30,318.0,28.0,3.2,7.2,49.0,188.14,84.37
2018,2,19,17,45,184.0,17.5,3.25,6.95,27.0,87.17,0.0
2018,2,19,18,0,50.0,7.0,3.3,6.7,5.0,0.0,0.0
2018,2,19,18,15,25.0,3.5,3.25,6.55,2.5,0.0,0.0
2018,2,19,18,30,0.0,0.0,3.2,6.4,0.0,0.0,0.0
2018,2,19,18,45,0.0,0.0,3.2,6.3,0.0,0.0,0.0
2018,2,19,19,0,0.0,0.0,3.2,6.2,0.0,0.0,0.0
2018,2,19,19,15,0.0,0.0,3.1,6.05,0.0,0.0,0.0
2018,2,19,19,30,0.0,0.0,3.0,5.9,0.0,0.0,0.0
2018,2,19,19,45,0.0,0.0,2.95,5.75,0.0,0.0,0.0
2018,2,19,20,0,0.0,0.0,2.9,5.6,0.0,0.0,0.0
2018,2,19,20,15,0.0,0.0,2.85,5.45,0.0,0.0,0.0
2018,2,19,20,30,0.0,0.0,2.8,5.3,0.0,0.0,0.0
2018,2,19,20,45,0.0,0.0,2.7,5.15,0.0,0.0,0.0
2018,2,19,21,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2018,2,19,21,15,0.0,0.0,2.6,4.95,0.0,0.0,0.0
2018,2,19,21,30,0.0,0.0,2.6,4.9,0.0,0.0,0.0
2018,2,19,21,45,0.0,0.0,2.55,4.85,0.0,0.0,0.0
2018,2,19,22,0,0.0,0.0,2.5,4.8,0.0,0.0,0.0
2018,2,19,22,15,0.0,0.0,2.5,4.8,0.0,0.0,0.0
2018,2,19,22,30,0.0,0.0,2.5,4.8,0.0,0.0,0.0
2018,2,19,22,45,0.0,0.0,2.45,4.75,0.0,0.0,0.0
2018,2,19,23,0,0.0,0.0,2.4,4.7,0.0,0.0,0.0
2018,2,19,23,15,0.0,0.0,2.45,4.65,0.0,0.0,0.0
2018,2,19,23,30,0.0,0.0,2.5,4.6,0.0,0.0,0.0
2018,2,19,23,45,0.0,0.0,2.5,4.5,0.0,0.0,0.0
2018,2,20,0,0,0.0,0.0,2.5,4.4,0.0,0.0,0.0
2018,2,20,0,15,0.0,0.0,2.45,4.35,0.0,0.0,0.0
2018,2,20,0,30,0.0,0.0,2.4,4.3,0.0,0.0,0.0
2018,2,20,0,45,0.0,0.0,2.4,4.25,0.0,0.0,0.0
2018,2,20,1,0,0.0,0.0,2.4,4.2,0.0,0.0,0.0
2018,2,20,1,15,0.0,0.0,2.35,4.15,0.0,0.0,0.0
2018,2,20,1,30,0.0,0.0,2.3,4.1,0.0,0.0,0.0
2018,2,20,1,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2018,2,20,2,0,0.0,0.0,2.3,3.9,0.0,0.0,0.0
2018,2,20,2,15,0.0,0.0,2.25,3.85,0.0,0.0,0.0
2018,2,20,2,30,0.0,0.0,2.2,3.8,0.0,0.0,0.0
2018,2,20,2,45,0.0,0.0,2.15,3.7,0.0,0.0,0.0
2018,2,20,3,0,0.0,0.0,2.1,3.6,0.0,0.0,0.0
2018,2,20,3,15,0.0,0.0,2.1,3.55,0.0,0.0,0.0
2018,2,20,3,30,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2018,2,20,3,45,0.0,0.0,2.05,3.45,0.0,0.0,0.0
2018,2,20,4,0,0.0,0.0,2.0,3.4,0.0,0.0,0.0
2018,2,20,4,15,0.0,0.0,2.0,3.4,0.0,0.0,0.0
2018,2,20,4,30,0.0,0.0,2.0,3.4,0.0,0.0,0.0
2018,2,20,4,45,0.0,0.0,2.0,3.35,0.0,0.0,0.0
2018,2,20,5,0,0.0,0.0,2.0,3.3,0.0,0.0,0.0
2018,2,20,5,15,0.0,0.0,1.95,3.3,0.0,0.0,0.0
2018,2,20,5,30,0.0,0.0,1.9,3.3,0.0,0.0,0.0
2018,2,20,5,45,0.0,0.0,1.85,3.35,0.0,0.0,0.0
2018,2,20,6,0,0.0,0.0,1.8,3.4,0.0,0.0,0.0
2018,2,20,6,15,0.0,0.0,1.7,3.65,0.0,0.0,0.0
2018,2,20,6,30,0.0,0.0,1.6,3.9,0.0,0.0,0.0
2018,2,20,6,45,54.0,6.0,1.5,4.2,7.0,0.0,0.0
2018,2,20,7,0,108.0,12.0,1.4,4.5,14.0,11.44,0.0
2018,2,20,7,15,278.5,23.0,1.3,4.95,48.5,19.09,0.52
2018,2,20,7,30,449.0,34.0,1.2,5.4,83.0,27.29,18.03
2018,2,20,7,45,540.0,41.0,1.15,5.9,129.5,31.38,22.74
2018,2,20,8,0,631.0,48.0,1.1,6.4,176.0,62.49,33.95
2018,2,20,8,15,467.5,69.5,0.95,6.75,178.0,104.02,65.05
2018,2,20,8,30,304.0,91.0,0.8,7.1,180.0,127.18,91.11
2018,2,20,8,45,225.0,123.0,0.65,7.5,195.0,159.47,122.96
2018,2,20,9,0,146.0,155.0,0.5,7.9,210.0,181.69,145.19
2018,2,20,9,15,254.0,162.0,0.6,8.2,271.0,235.52,188.23
2018,2,20,9,30,362.0,169.0,0.7,8.5,332.0,300.36,240.84
2018,2,20,9,45,563.5,138.0,0.8,8.75,416.5,386.39,310.03
2018,2,20,10,0,765.0,107.0,0.9,9.0,501.0,486.13,389.86
2018,2,20,10,15,835.5,95.0,1.0,9.2,549.5,551.69,442.6
2018,2,20,10,30,906.0,83.0,1.1,9.4,598.0,619.28,496.18
2018,2,20,10,45,914.5,84.0,1.2,9.55,623.5,665.97,532.8
2018,2,20,11,0,923.0,85.0,1.3,9.7,649.0,710.68,567.35
2018,2,20,11,15,928.0,86.0,1.4,9.8,667.0,750.71,596.65
2018,2,20,11,30,933.0,87.0,1.5,9.9,685.0,788.07,623.35
2018,2,20,11,45,935.0,88.0,1.55,10.0,695.5,820.27,645.76
2018,2,20,12,0,937.0,89.0,1.6,10.1,706.0,849.29,665.94
2018,2,20,12,15,938.0,88.5,1.7,10.15,708.0,872.51,682.81
2018,2,20,12,30,939.0,88.0,1.8,10.2,710.0,892.24,697.4
2018,2,20,12,45,938.5,87.5,1.85,10.25,704.5,907.1,708.16
2018,2,20,13,0,938.0,87.0,1.9,10.3,699.0,918.27,716.54
2018,2,20,13,15,933.5,86.0,2.0,10.25,685.0,921.64,720.52
2018,2,20,13,30,929.0,85.0,2.1,10.2,671.0,921.21,722.07
2018,2,20,13,45,910.0,87.0,2.15,10.2,645.0,907.86,714.02
2018,2,20,14,0,891.0,89.0,2.2,10.2,619.0,890.99,703.69
2018,2,20,14,15,817.5,104.0,2.3,10.1,573.0,846.43,674.23
2018,2,20,14,30,744.0,119.0,2.4,10.0,527.0,797.09,640.99
2018,2,20,14,45,484.0,160.0,2.45,9.9,419.0,610.22,500.68
2018,2,20,15,0,224.0,201.0,2.5,9.8,311.0,411.4,341.2
2018,2,20,15,15,159.0,187.0,2.5,9.8,262.0,340.43,283.96
2018,2,20,15,30,94.0,173.0,2.5,9.8,213.0,260.22,217.28
2018,2,20,15,45,53.5,139.5,2.6,9.45,161.5,189.19,157.87
2018,2,20,16,0,13.0,106.0,2.7,9.1,110.0,113.46,92.93
2018,2,20,16,15,6.5,84.0,2.65,8.75,86.0,85.9,69.29
2018,2,20,16,30,0.0,62.0,2.6,8.4,62.0,58.81,45.66
2018,2,20,16,45,0.0,48.0,2.55,8.0,48.0,44.85,33.39
2018,2,20,17,0,0.0,34.0,2.5,7.6,34.0,31.58,21.57
2018,2,20,17,15,11.5,23.0,2.5,7.35,24.0,27.3,17.26
2018,2,20,17,30,23.0,12.0,2.5,7.1,14.0,24.05,7.95
2018,2,20,17,45,23.0,8.0,2.55,6.85,8.5,16.48,0.0
2018,2,20,18,0,23.0,4.0,2.6,6.6,3.0,0.0,0.0
2018,2,20,18,15,11.5,2.0,2.55,6.4,1.5,0.0,0.0
2018,2,20,18,30,0.0,0.0,2.5,6.2,0.0,0.0,0.0
2018,2,20,18,45,0.0,0.0,2.5,6.05,0.0,0.0,0.0
2018,2,20,19,0,0.0,0.0,2.5,5.9,0.0,0.0,0.0
2018,2,20,19,15,0.0,0.0,2.45,5.85,0.0,0.0,0.0
2018,2,20,19,30,0.0,0.0,2.4,5.8,0.0,0.0,0.0
2018,2,20,19,45,0.0,0.0,2.35,5.75,0.0,0.0,0.0
2018,2,20,20,0,0.0,0.0,2.3,5.7,0.0,0.0,0.0
2018,2,20,20,15,0.0,0.0,2.25,5.65,0.0,0.0,0.0
2018,2,20,20,30,0.0,0.0,2.2,5.6,0.0,0.0,0.0
2018,2,20,20,45,0.0,0.0,2.1,5.6,0.0,0.0,0.0
2018,2,20,21,0,0.0,0.0,2.0,5.6,0.0,0.0,0.0
2018,2,20,21,15,0.0,0.0,1.95,5.7,0.0,0.0,0.0
2018,2,20,21,30,0.0,0.0,1.9,5.8,0.0,0.0,0.0
2018,2,20,21,45,0.0,0.0,1.85,5.85,0.0,0.0,0.0
2018,2,20,22,0,0.0,0.0,1.8,5.9,0.0,0.0,0.0
2018,2,20,22,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2018,2,20,22,30,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,2,20,22,45,0.0,0.0,1.55,6.2,0.0,0.0,0.0
2018,2,20,23,0,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,2,20,23,15,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,2,20,23,30,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,2,20,23,45,0.0,0.0,1.45,6.35,0.0,0.0,0.0
2018,2,21,0,0,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,2,21,0,15,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,2,21,0,30,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,2,21,0,45,0.0,0.0,1.35,6.45,0.0,0.0,0.0
2018,2,21,1,0,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,2,21,1,15,0.0,0.0,1.2,6.55,0.0,0.0,0.0
2018,2,21,1,30,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,2,21,1,45,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,2,21,2,0,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,2,21,2,15,0.0,0.0,0.8,6.65,0.0,0.0,0.0
2018,2,21,2,30,0.0,0.0,0.7,6.7,0.0,0.0,0.0
2018,2,21,2,45,0.0,0.0,0.6,6.75,0.0,0.0,0.0
2018,2,21,3,0,0.0,0.0,0.5,6.8,0.0,0.0,0.0
2018,2,21,3,15,0.0,0.0,0.5,6.75,0.0,0.0,0.0
2018,2,21,3,30,0.0,0.0,0.5,6.7,0.0,0.0,0.0
2018,2,21,3,45,0.0,0.0,0.55,6.65,0.0,0.0,0.0
2018,2,21,4,0,0.0,0.0,0.6,6.6,0.0,0.0,0.0
2018,2,21,4,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2018,2,21,4,30,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,2,21,4,45,0.0,0.0,0.9,6.35,0.0,0.0,0.0
2018,2,21,5,0,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,2,21,5,15,0.0,0.0,1.1,6.15,0.0,0.0,0.0
2018,2,21,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,2,21,5,45,0.0,0.0,1.35,5.9,0.0,0.0,0.0
2018,2,21,6,0,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,2,21,6,15,0.0,0.0,1.55,5.85,0.0,0.0,0.0
2018,2,21,6,30,0.0,0.0,1.6,5.9,0.0,0.0,0.0
2018,2,21,6,45,55.5,7.5,1.7,6.0,8.5,0.0,0.0
2018,2,21,7,0,111.0,15.0,1.8,6.1,17.0,14.3,0.0
2018,2,21,7,15,244.0,26.5,1.85,6.3,49.0,22.41,4.81
2018,2,21,7,30,377.0,38.0,1.9,6.5,81.0,30.85,21.2
2018,2,21,7,45,474.5,45.0,2.0,6.7,126.0,34.68,25.66
2018,2,21,8,0,572.0,52.0,2.1,6.9,171.0,62.47,34.52
2018,2,21,8,15,632.5,57.5,2.1,7.2,220.0,110.6,63.42
2018,2,21,8,30,693.0,63.0,2.1,7.5,269.0,167.97,108.7
2018,2,21,8,45,735.0,66.5,2.1,7.8,317.0,223.4,157.61
2018,2,21,9,0,777.0,70.0,2.1,8.1,365.0,282.93,211.69
2018,2,21,9,15,806.5,71.5,2.05,8.5,409.0,340.08,263.98
2018,2,21,9,30,836.0,73.0,2.0,8.9,453.0,399.15,316.74
2018,2,21,9,45,858.5,74.5,2.0,9.3,493.0,456.69,366.96
2018,2,21,10,0,881.0,76.0,2.0,9.7,533.0,514.5,415.75
2018,2,21,10,15,894.5,77.0,1.9,10.0,566.0,566.78,458.41
2018,2,21,10,30,908.0,78.0,1.8,10.3,599.0,618.0,498.71
2018,2,21,10,45,916.0,80.5,1.65,10.55,625.5,666.03,534.82
2018,2,21,11,0,924.0,83.0,1.5,10.8,652.0,712.05,568.05
2018,2,21,11,15,930.0,83.5,1.3,11.0,670.5,752.29,593.91
2018,2,21,11,30,936.0,84.0,1.1,11.2,689.0,789.91,616.7
2018,2,21,11,45,938.0,85.5,0.9,11.4,699.5,822.73,635.25
2018,2,21,12,0,940.0,87.0,0.7,11.6,710.0,852.36,650.85
2018,2,21,12,15,939.5,87.5,0.75,11.7,712.0,875.51,666.57
2018,2,21,12,30,939.0,88.0,0.8,11.8,714.0,895.12,680.08
2018,2,21,12,45,936.0,88.5,0.8,11.95,708.0,908.96,688.82
2018,2,21,13,0,933.0,89.0,0.8,12.1,702.0,919.07,695.27
2018,2,21,13,15,927.5,89.0,0.9,12.1,688.0,922.67,699.9
2018,2,21,13,30,922.0,89.0,1.0,12.1,674.0,922.5,702.22
2018,2,21,13,45,912.5,88.5,1.05,12.15,652.0,914.51,698.39
2018,2,21,14,0,903.0,88.0,1.1,12.2,630.0,902.89,692.31
2018,2,21,14,15,889.5,87.0,1.15,12.1,600.0,883.72,681.54
2018,2,21,14,30,876.0,86.0,1.2,12.0,570.0,868.58,673.63
2018,2,21,14,45,856.0,85.5,1.25,11.95,534.0,838.16,654.84
2018,2,21,15,0,836.0,85.0,1.3,11.9,498.0,805.06,634.1
2018,2,21,15,15,813.5,82.0,1.3,11.9,456.5,764.55,606.99
2018,2,21,15,30,791.0,79.0,1.3,11.9,415.0,722.09,578.06
2018,2,21,15,45,753.5,77.0,1.55,11.55,369.0,668.08,542.82
2018,2,21,16,0,716.0,75.0,1.8,11.2,323.0,618.19,508.84
2018,2,21,16,15,671.0,69.5,1.9,10.65,275.0,555.21,460.97
2018,2,21,16,30,626.0,64.0,2.0,10.1,227.0,493.57,411.66
2018,2,21,16,45,565.0,56.0,2.1,9.6,180.0,421.4,351.26
2018,2,21,17,0,504.0,48.0,2.2,9.1,133.0,353.07,291.2
2018,2,21,17,15,394.5,38.5,2.3,8.75,91.5,263.83,210.51
2018,2,21,17,30,285.0,29.0,2.4,8.4,50.0,179.08,103.39
2018,2,21,17,45,168.0,18.0,2.55,8.05,27.5,82.11,0.0
2018,2,21,18,0,51.0,7.0,2.7,7.7,5.0,0.0,0.0
2018,2,21,18,15,25.5,3.5,2.7,7.55,2.5,0.0,0.0
2018,2,21,18,30,0.0,0.0,2.7,7.4,0.0,0.0,0.0
2018,2,21,18,45,0.0,0.0,2.75,7.3,0.0,0.0,0.0
