Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,21,19,0,0.0,0.0,2.8,7.2,0.0,0.0,0.0
2018,2,21,19,15,0.0,0.0,2.8,7.1,0.0,0.0,0.0
2018,2,21,19,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2018,2,21,19,45,0.0,0.0,2.75,6.9,0.0,0.0,0.0
2018,2,21,20,0,0.0,0.0,2.7,6.8,0.0,0.0,0.0
2018,2,21,20,15,0.0,0.0,2.7,6.7,0.0,0.0,0.0
2018,2,21,20,30,0.0,0.0,2.7,6.6,0.0,0.0,0.0
2018,2,21,20,45,0.0,0.0,2.7,6.45,0.0,0.0,0.0
2018,2,21,21,0,0.0,0.0,2.7,6.3,0.0,0.0,0.0
2018,2,21,21,15,0.0,0.0,2.65,6.2,0.0,0.0,0.0
2018,2,21,21,30,0.0,0.0,2.6,6.1,0.0,0.0,0.0
2018,2,21,21,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2018,2,21,22,0,0.0,0.0,2.6,5.9,0.0,0.0,0.0
2018,2,21,22,15,0.0,0.0,2.55,5.85,0.0,0.0,0.0
2018,2,21,22,30,0.0,0.0,2.5,5.8,0.0,0.0,0.0
2018,2,21,22,45,0.0,0.0,2.45,5.7,0.0,0.0,0.0
2018,2,21,23,0,0.0,0.0,2.4,5.6,0.0,0.0,0.0
2018,2,21,23,15,0.0,0.0,2.4,5.6,0.0,0.0,0.0
2018,2,21,23,30,0.0,0.0,2.4,5.6,0.0,0.0,0.0
2018,2,21,23,45,0.0,0.0,2.4,5.6,0.0,0.0,0.0
2018,2,22,0,0,0.0,0.0,2.4,5.6,0.0,0.0,0.0
2018,2,22,0,15,0.0,0.0,2.5,5.65,0.0,0.0,0.0
2018,2,22,0,30,0.0,0.0,2.6,5.7,0.0,0.0,0.0
2018,2,22,0,45,0.0,0.0,2.65,5.75,0.0,0.0,0.0
2018,2,22,1,0,0.0,0.0,2.7,5.8,0.0,0.0,0.0
2018,2,22,1,15,0.0,0.0,2.8,5.85,0.0,0.0,0.0
2018,2,22,1,30,0.0,0.0,2.9,5.9,0.0,0.0,0.0
2018,2,22,1,45,0.0,0.0,3.0,5.95,0.0,0.0,0.0
2018,2,22,2,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2018,2,22,2,15,0.0,0.0,3.15,6.05,0.0,0.0,0.0
2018,2,22,2,30,0.0,0.0,3.2,6.1,0.0,0.0,0.0
2018,2,22,2,45,0.0,0.0,3.25,6.1,0.0,0.0,0.0
2018,2,22,3,0,0.0,0.0,3.3,6.1,0.0,0.0,0.0
2018,2,22,3,15,0.0,0.0,3.25,6.05,0.0,0.0,0.0
2018,2,22,3,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2018,2,22,3,45,0.0,0.0,3.2,5.9,0.0,0.0,0.0
2018,2,22,4,0,0.0,0.0,3.2,5.8,0.0,0.0,0.0
2018,2,22,4,15,0.0,0.0,3.25,5.7,0.0,0.0,0.0
2018,2,22,4,30,0.0,0.0,3.3,5.6,0.0,0.0,0.0
2018,2,22,4,45,0.0,0.0,3.3,5.5,0.0,0.0,0.0
2018,2,22,5,0,0.0,0.0,3.3,5.4,0.0,0.0,0.0
2018,2,22,5,15,0.0,0.0,3.35,5.35,0.0,0.0,0.0
2018,2,22,5,30,0.0,0.0,3.4,5.3,0.0,0.0,0.0
2018,2,22,5,45,0.0,0.0,3.45,5.25,0.0,0.0,0.0
2018,2,22,6,0,0.0,0.0,3.5,5.2,0.0,0.0,0.0
2018,2,22,6,15,0.0,0.0,3.55,5.45,0.0,0.0,0.0
2018,2,22,6,30,0.0,0.0,3.6,5.7,0.0,0.0,0.0
2018,2,22,6,45,64.0,8.5,3.65,5.95,10.0,0.0,0.0
2018,2,22,7,0,128.0,17.0,3.7,6.2,20.0,16.2,0.0
2018,2,22,7,15,267.5,28.0,3.8,6.6,53.5,23.68,7.93
2018,2,22,7,30,407.0,39.0,3.9,7.0,87.0,31.57,21.92
2018,2,22,7,45,504.0,45.5,4.0,7.4,133.5,34.93,25.83
2018,2,22,8,0,601.0,52.0,4.1,7.8,180.0,65.11,35.21
2018,2,22,8,15,658.5,57.0,4.15,8.15,229.0,114.45,65.26
2018,2,22,8,30,716.0,62.0,4.2,8.5,278.0,172.59,111.62
2018,2,22,8,45,754.5,65.5,4.25,8.9,326.0,228.76,161.72
2018,2,22,9,0,793.0,69.0,4.3,9.3,374.0,288.6,216.67
2018,2,22,9,15,818.0,72.0,4.35,9.5,418.0,346.72,270.8
2018,2,22,9,30,843.0,75.0,4.4,9.7,462.0,406.27,325.22
2018,2,22,9,45,860.5,77.0,4.45,9.95,500.5,462.6,375.77
2018,2,22,10,0,878.0,79.0,4.5,10.2,539.0,518.65,424.68
2018,2,22,10,15,660.0,139.5,4.55,10.35,497.5,505.7,416.18
2018,2,22,10,30,442.0,200.0,4.6,10.5,456.0,467.27,385.06
2018,2,22,10,45,449.5,214.5,4.7,10.6,484.5,509.02,419.29
2018,2,22,11,0,457.0,229.0,4.8,10.7,513.0,550.3,452.36
2018,2,22,11,15,514.5,217.0,4.95,10.75,545.0,599.74,492.95
2018,2,22,11,30,572.0,205.0,5.1,10.8,577.0,651.06,534.72
2018,2,22,11,45,579.5,204.5,5.25,10.8,586.5,676.98,555.69
2018,2,22,12,0,587.0,204.0,5.4,10.8,596.0,701.15,575.33
2018,2,22,12,15,559.0,202.5,5.5,10.75,577.0,693.06,569.44
2018,2,22,12,30,531.0,201.0,5.6,10.7,558.0,681.51,560.94
2018,2,22,12,45,468.5,218.5,5.7,10.65,531.5,657.92,541.76
2018,2,22,13,0,406.0,236.0,5.8,10.6,505.0,630.75,519.63
2018,2,22,13,15,596.5,182.5,5.9,10.5,568.5,750.56,619.04
2018,2,22,13,30,787.0,129.0,6.0,10.4,632.0,858.88,703.55
2018,2,22,13,45,632.0,129.5,6.1,10.35,525.0,728.56,603.65
2018,2,22,14,0,477.0,130.0,6.2,10.3,418.0,591.84,496.74
2018,2,22,14,15,548.0,143.0,6.2,10.2,459.5,666.31,557.89
2018,2,22,14,30,619.0,156.0,6.2,10.1,501.0,736.28,614.31
2018,2,22,14,45,451.5,178.0,6.2,10.0,421.0,606.36,508.97
2018,2,22,15,0,284.0,200.0,6.2,9.9,341.0,473.5,398.89
2018,2,22,15,15,389.0,165.5,6.2,9.9,342.0,524.87,444.65
2018,2,22,15,30,494.0,131.0,6.2,9.9,343.0,555.49,472.84
2018,2,22,15,45,613.5,102.0,6.05,9.6,336.5,600.6,512.35
2018,2,22,16,0,733.0,73.0,5.9,9.3,330.0,625.16,533.75
2018,2,22,16,15,690.0,68.5,5.75,9.05,282.5,568.18,486.37
2018,2,22,16,30,647.0,64.0,5.6,8.8,235.0,508.14,434.63
2018,2,22,16,45,578.0,57.0,5.45,8.55,186.5,431.4,367.08
2018,2,22,17,0,509.0,50.0,5.3,8.3,138.0,359.06,301.12
2018,2,22,17,15,391.5,41.0,5.2,8.1,95.5,265.63,215.18
2018,2,22,17,30,274.0,32.0,5.1,7.9,53.0,178.05,111.56
2018,2,22,17,45,157.0,19.5,4.95,7.75,29.5,79.56,0.0
2018,2,22,18,0,40.0,7.0,4.8,7.6,6.0,0.0,0.0
2018,2,22,18,15,20.0,3.5,4.75,7.45,3.0,0.0,0.0
2018,2,22,18,30,0.0,0.0,4.7,7.3,0.0,0.0,0.0
2018,2,22,18,45,0.0,0.0,4.6,7.2,0.0,0.0,0.0
2018,2,22,19,0,0.0,0.0,4.5,7.1,0.0,0.0,0.0
2018,2,22,19,15,0.0,0.0,4.45,6.95,0.0,0.0,0.0
2018,2,22,19,30,0.0,0.0,4.4,6.8,0.0,0.0,0.0
2018,2,22,19,45,0.0,0.0,4.3,6.65,0.0,0.0,0.0
2018,2,22,20,0,0.0,0.0,4.2,6.5,0.0,0.0,0.0
2018,2,22,20,15,0.0,0.0,4.15,6.35,0.0,0.0,0.0
2018,2,22,20,30,0.0,0.0,4.1,6.2,0.0,0.0,0.0
2018,2,22,20,45,0.0,0.0,4.0,6.05,0.0,0.0,0.0
2018,2,22,21,0,0.0,0.0,3.9,5.9,0.0,0.0,0.0
2018,2,22,21,15,0.0,0.0,3.8,5.75,0.0,0.0,0.0
2018,2,22,21,30,0.0,0.0,3.7,5.6,0.0,0.0,0.0
2018,2,22,21,45,0.0,0.0,3.65,5.45,0.0,0.0,0.0
2018,2,22,22,0,0.0,0.0,3.6,5.3,0.0,0.0,0.0
2018,2,22,22,15,0.0,0.0,3.55,5.2,0.0,0.0,0.0
2018,2,22,22,30,0.0,0.0,3.5,5.1,0.0,0.0,0.0
2018,2,22,22,45,0.0,0.0,3.45,4.95,0.0,0.0,0.0
2018,2,22,23,0,0.0,0.0,3.4,4.8,0.0,0.0,0.0
2018,2,22,23,15,0.0,0.0,3.35,4.75,0.0,0.0,0.0
2018,2,22,23,30,0.0,0.0,3.3,4.7,0.0,0.0,0.0
2018,2,22,23,45,0.0,0.0,3.3,4.6,0.0,0.0,0.0
2018,2,23,0,0,0.0,0.0,3.3,4.5,0.0,0.0,0.0
2018,2,23,0,15,0.0,0.0,3.3,4.4,0.0,0.0,0.0
2018,2,23,0,30,0.0,0.0,3.3,4.3,0.0,0.0,0.0
2018,2,23,0,45,0.0,0.0,3.25,4.2,0.0,0.0,0.0
2018,2,23,1,0,0.0,0.0,3.2,4.1,0.0,0.0,0.0
2018,2,23,1,15,0.0,0.0,3.2,4.05,0.0,0.0,0.0
2018,2,23,1,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2018,2,23,1,45,0.0,0.0,3.15,3.9,0.0,0.0,0.0
2018,2,23,2,0,0.0,0.0,3.1,3.8,0.0,0.0,0.0
2018,2,23,2,15,0.0,0.0,3.1,3.75,0.0,0.0,0.0
2018,2,23,2,30,0.0,0.0,3.1,3.7,0.0,0.0,0.0
2018,2,23,2,45,0.0,0.0,3.1,3.65,0.0,0.0,0.0
2018,2,23,3,0,0.0,0.0,3.1,3.6,0.0,0.0,0.0
2018,2,23,3,15,0.0,0.0,3.05,3.45,0.0,0.0,0.0
2018,2,23,3,30,0.0,0.0,3.0,3.3,0.0,0.0,0.0
2018,2,23,3,45,0.0,0.0,2.95,3.15,0.0,0.0,0.0
2018,2,23,4,0,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2018,2,23,4,15,0.0,0.0,2.9,2.95,0.0,0.0,0.0
2018,2,23,4,30,0.0,0.0,2.9,2.9,0.0,0.0,0.0
2018,2,23,4,45,0.0,0.0,2.9,2.8,0.0,0.0,0.0
2018,2,23,5,0,0.0,0.0,2.9,2.7,0.0,0.0,0.0
2018,2,23,5,15,0.0,0.0,2.9,2.65,0.0,0.0,0.0
2018,2,23,5,30,0.0,0.0,2.9,2.6,0.0,0.0,0.0
2018,2,23,5,45,0.0,0.0,2.9,2.5,0.0,0.0,0.0
2018,2,23,6,0,0.0,0.0,2.9,2.4,0.0,0.0,0.0
2018,2,23,6,15,0.0,0.0,2.9,2.85,0.0,0.0,0.0
2018,2,23,6,30,0.0,0.0,2.9,3.3,0.0,0.0,0.0
2018,2,23,6,45,99.0,9.5,2.9,3.7,12.0,0.0,0.0
2018,2,23,7,0,198.0,19.0,2.9,4.1,24.0,18.11,0.0
2018,2,23,7,15,353.5,27.5,3.05,4.65,61.0,22.91,9.43
2018,2,23,7,30,509.0,36.0,3.2,5.2,98.0,28.52,19.56
2018,2,23,7,45,597.0,42.0,3.35,5.7,147.0,34.7,25.86
2018,2,23,8,0,685.0,48.0,3.5,6.2,196.0,69.6,36.31
2018,2,23,8,15,737.0,52.0,3.6,6.6,247.0,122.31,68.79
2018,2,23,8,30,789.0,56.0,3.7,7.0,298.0,180.9,116.14
2018,2,23,8,45,823.5,59.0,3.85,7.4,347.0,240.14,169.7
2018,2,23,9,0,858.0,62.0,4.0,7.8,396.0,302.44,227.6
2018,2,23,9,15,880.5,65.0,3.95,8.1,441.5,364.72,285.56
2018,2,23,9,30,903.0,68.0,3.9,8.4,487.0,426.29,341.72
2018,2,23,9,45,917.5,70.5,3.9,8.75,526.5,484.46,393.64
2018,2,23,10,0,932.0,73.0,3.9,9.1,566.0,542.15,443.51
2018,2,23,10,15,942.0,75.0,3.85,9.3,599.0,596.11,488.99
2018,2,23,10,30,952.0,77.0,3.8,9.5,632.0,648.59,531.91
2018,2,23,10,45,958.0,78.0,3.8,9.75,657.0,695.74,569.59
2018,2,23,11,0,964.0,79.0,3.8,10.0,682.0,740.56,604.25
2018,2,23,11,15,969.0,80.0,3.8,10.2,700.5,782.12,634.11
2018,2,23,11,30,974.0,81.0,3.8,10.4,719.0,820.87,661.63
2018,2,23,11,45,977.0,81.5,3.75,10.6,730.0,854.51,684.95
2018,2,23,12,0,980.0,82.0,3.7,10.8,741.0,884.85,705.75
2018,2,23,12,15,979.0,83.0,3.65,10.9,743.0,909.0,722.28
2018,2,23,12,30,978.0,84.0,3.6,11.0,745.0,929.44,736.21
2018,2,23,12,45,973.0,85.5,3.55,11.15,738.5,943.21,745.31
2018,2,23,13,0,968.0,87.0,3.5,11.3,732.0,953.06,751.78
2018,2,23,13,15,963.5,86.0,3.4,11.35,717.5,956.54,753.81
2018,2,23,13,30,959.0,85.0,3.3,11.4,703.0,956.09,753.25
2018,2,23,13,45,951.0,84.5,3.25,11.45,680.5,949.25,748.71
2018,2,23,14,0,943.0,84.0,3.2,11.5,658.0,938.61,741.69
2018,2,23,14,15,931.5,82.5,3.1,11.45,627.5,920.04,729.06
2018,2,23,14,30,920.0,81.0,3.0,11.4,597.0,898.0,714.09
2018,2,23,14,45,903.5,79.0,2.9,11.4,560.0,867.83,693.18
2018,2,23,15,0,887.0,77.0,2.8,11.4,523.0,834.78,670.17
2018,2,23,15,15,866.0,75.0,2.8,11.4,481.0,802.31,648.12
2018,2,23,15,30,845.0,73.0,2.8,11.4,439.0,760.64,618.89
2018,2,23,15,45,815.5,69.5,2.65,11.0,392.0,708.92,581.59
2018,2,23,16,0,786.0,66.0,2.5,10.6,345.0,656.24,542.72
2018,2,23,16,15,744.0,61.5,2.45,9.95,295.5,593.38,495.38
2018,2,23,16,30,702.0,57.0,2.4,9.3,246.0,531.31,445.25
2018,2,23,16,45,636.0,52.0,2.35,8.65,197.0,460.48,385.45
2018,2,23,17,0,570.0,47.0,2.3,8.0,148.0,389.7,323.12
2018,2,23,17,15,455.5,39.0,2.35,7.7,103.5,296.07,238.9
2018,2,23,17,30,341.0,31.0,2.4,7.4,59.0,209.63,138.79
2018,2,23,17,45,201.5,19.5,2.5,7.05,33.0,97.2,0.0
2018,2,23,18,0,62.0,8.0,2.6,6.7,7.0,0.0,0.0
2018,2,23,18,15,31.0,4.0,2.6,6.55,3.5,0.0,0.0
2018,2,23,18,30,0.0,0.0,2.6,6.4,0.0,0.0,0.0
2018,2,23,18,45,0.0,0.0,2.55,6.3,0.0,0.0,0.0
2018,2,23,19,0,0.0,0.0,2.5,6.2,0.0,0.0,0.0
2018,2,23,19,15,0.0,0.0,2.5,6.1,0.0,0.0,0.0
2018,2,23,19,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2018,2,23,19,45,0.0,0.0,2.5,5.95,0.0,0.0,0.0
2018,2,23,20,0,0.0,0.0,2.5,5.9,0.0,0.0,0.0
2018,2,23,20,15,0.0,0.0,2.45,5.85,0.0,0.0,0.0
2018,2,23,20,30,0.0,0.0,2.4,5.8,0.0,0.0,0.0
2018,2,23,20,45,0.0,0.0,2.4,5.75,0.0,0.0,0.0
2018,2,23,21,0,0.0,0.0,2.4,5.7,0.0,0.0,0.0
2018,2,23,21,15,0.0,0.0,2.4,5.65,0.0,0.0,0.0
2018,2,23,21,30,0.0,0.0,2.4,5.6,0.0,0.0,0.0
2018,2,23,21,45,0.0,0.0,2.35,5.6,0.0,0.0,0.0
2018,2,23,22,0,0.0,0.0,2.3,5.6,0.0,0.0,0.0
2018,2,23,22,15,0.0,0.0,2.35,5.55,0.0,0.0,0.0
2018,2,23,22,30,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2018,2,23,22,45,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2018,2,23,23,0,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2018,2,23,23,15,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2018,2,23,23,30,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2018,2,23,23,45,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2018,2,24,0,0,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2018,2,24,0,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2018,2,24,0,30,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2018,2,24,0,45,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2018,2,24,1,0,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2018,2,24,1,15,0.0,0.0,2.3,5.4,0.0,0.0,0.0
2018,2,24,1,30,0.0,0.0,2.3,5.3,0.0,0.0,0.0
2018,2,24,1,45,0.0,0.0,2.3,5.2,0.0,0.0,0.0
2018,2,24,2,0,0.0,0.0,2.3,5.1,0.0,0.0,0.0
2018,2,24,2,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2018,2,24,2,30,0.0,0.0,2.3,4.9,0.0,0.0,0.0
2018,2,24,2,45,0.0,0.0,2.3,4.8,0.0,0.0,0.0
2018,2,24,3,0,0.0,0.0,2.3,4.7,0.0,0.0,0.0
2018,2,24,3,15,0.0,0.0,2.35,4.55,0.0,0.0,0.0
2018,2,24,3,30,0.0,0.0,2.4,4.4,0.0,0.0,0.0
2018,2,24,3,45,0.0,0.0,2.45,4.25,0.0,0.0,0.0
2018,2,24,4,0,0.0,0.0,2.5,4.1,0.0,0.0,0.0
2018,2,24,4,15,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2018,2,24,4,30,0.0,0.0,2.5,3.9,0.0,0.0,0.0
2018,2,24,4,45,0.0,0.0,2.5,3.8,0.0,0.0,0.0
2018,2,24,5,0,0.0,0.0,2.5,3.7,0.0,0.0,0.0
2018,2,24,5,15,0.0,0.0,2.5,3.65,0.0,0.0,0.0
2018,2,24,5,30,0.0,0.0,2.5,3.6,0.0,0.0,0.0
2018,2,24,5,45,0.0,0.0,2.5,3.55,0.0,0.0,0.0
2018,2,24,6,0,0.0,0.0,2.5,3.5,0.0,0.0,0.0
2018,2,24,6,15,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2018,2,24,6,30,0.0,0.0,2.5,4.5,0.0,0.0,0.0
2018,2,24,6,45,69.0,9.5,2.55,5.0,11.5,0.0,0.0
2018,2,24,7,0,138.0,19.0,2.6,5.5,23.0,18.11,0.0
2018,2,24,7,15,270.0,30.5,2.7,6.05,58.0,25.64,12.65
2018,2,24,7,30,402.0,42.0,2.8,6.6,93.0,33.9,24.31
2018,2,24,7,45,488.5,50.0,2.9,7.1,139.0,38.49,29.19
2018,2,24,8,0,575.0,58.0,3.0,7.6,185.0,72.43,40.9
2018,2,24,8,15,563.5,70.0,3.1,8.05,219.5,119.53,73.41
2018,2,24,8,30,552.0,82.0,3.2,8.5,254.0,165.06,112.53
2018,2,24,8,45,517.5,102.0,3.35,9.0,283.0,209.56,154.64
2018,2,24,9,0,483.0,122.0,3.5,9.5,312.0,250.79,194.09
2018,2,24,9,15,548.5,124.0,3.6,9.85,363.0,305.4,241.71
2018,2,24,9,30,614.0,126.0,3.7,10.2,414.0,368.41,296.09
2018,2,24,9,45,690.5,117.0,3.75,10.55,465.5,429.72,348.53
2018,2,24,10,0,767.0,108.0,3.8,10.9,517.0,497.09,405.1
2018,2,24,10,15,707.5,130.5,3.9,11.1,525.5,526.81,430.61
2018,2,24,10,30,648.0,153.0,4.0,11.3,534.0,549.29,449.32
2018,2,24,10,45,620.5,170.0,4.05,11.5,547.5,579.84,473.63
2018,2,24,11,0,593.0,187.0,4.1,11.7,561.0,606.38,494.12
2018,2,24,11,15,566.5,203.0,4.15,11.75,568.5,625.75,509.07
2018,2,24,11,30,540.0,219.0,4.2,11.8,576.0,644.88,523.46
2018,2,24,11,45,524.5,229.5,4.25,11.85,580.5,663.53,537.58
2018,2,24,12,0,509.0,240.0,4.3,11.9,585.0,679.51,549.53
2018,2,24,12,15,479.0,251.5,4.4,11.9,577.0,681.88,551.17
2018,2,24,12,30,449.0,263.0,4.5,11.9,569.0,681.16,550.49
2018,2,24,12,45,401.5,276.0,4.55,11.9,548.0,652.91,528.5
2018,2,24,13,0,354.0,289.0,4.6,11.9,527.0,633.24,512.76
2018,2,24,13,15,359.5,280.0,4.6,11.9,517.5,633.67,513.96
2018,2,24,13,30,365.0,271.0,4.6,11.9,508.0,632.48,513.88
2018,2,24,13,45,461.5,231.5,4.65,11.95,521.0,689.5,561.06
2018,2,24,14,0,558.0,192.0,4.7,12.0,534.0,730.56,595.85
2018,2,24,14,15,628.5,160.0,4.7,11.95,528.5,759.02,619.57
2018,2,24,14,30,699.0,128.0,4.7,11.9,523.0,777.04,634.36
2018,2,24,14,45,738.5,109.5,4.75,11.85,504.0,778.27,636.87
2018,2,24,15,0,778.0,91.0,4.8,11.8,485.0,770.9,633.04
2018,2,24,15,15,765.5,87.5,4.8,11.8,449.0,738.88,609.95
2018,2,24,15,30,753.0,84.0,4.8,11.8,413.0,704.56,584.93
2018,2,24,15,45,711.0,83.5,4.7,11.45,368.0,653.95,547.01
2018,2,24,16,0,669.0,83.0,4.6,11.1,323.0,599.69,505.28
2018,2,24,16,15,581.5,80.0,4.35,10.7,267.5,512.24,433.53
2018,2,24,16,30,494.0,77.0,4.1,10.3,212.0,429.32,363.77
2018,2,24,16,45,438.5,66.0,3.9,9.9,168.0,361.89,305.54
2018,2,24,17,0,383.0,55.0,3.7,9.5,124.0,298.15,248.6
2018,2,24,17,15,307.5,44.0,3.65,9.15,88.5,228.49,184.86
2018,2,24,17,30,232.0,33.0,3.6,8.8,53.0,168.3,115.32
2018,2,24,17,45,133.5,20.5,3.5,8.5,30.0,71.85,0.0
2018,2,24,18,0,35.0,8.0,3.4,8.2,7.0,0.0,0.0
2018,2,24,18,15,17.5,4.0,3.4,8.05,3.5,0.0,0.0
2018,2,24,18,30,0.0,0.0,3.4,7.9,0.0,0.0,0.0
2018,2,24,18,45,0.0,0.0,3.35,7.75,0.0,0.0,0.0
2018,2,24,19,0,0.0,0.0,3.3,7.6,0.0,0.0,0.0
2018,2,24,19,15,0.0,0.0,3.25,7.5,0.0,0.0,0.0
2018,2,24,19,30,0.0,0.0,3.2,7.4,0.0,0.0,0.0
2018,2,24,19,45,0.0,0.0,3.15,7.25,0.0,0.0,0.0
2018,2,24,20,0,0.0,0.0,3.1,7.1,0.0,0.0,0.0
2018,2,24,20,15,0.0,0.0,3.05,6.95,0.0,0.0,0.0
2018,2,24,20,30,0.0,0.0,3.0,6.8,0.0,0.0,0.0
2018,2,24,20,45,0.0,0.0,2.95,6.7,0.0,0.0,0.0
2018,2,24,21,0,0.0,0.0,2.9,6.6,0.0,0.0,0.0
2018,2,24,21,15,0.0,0.0,2.85,6.45,0.0,0.0,0.0
2018,2,24,21,30,0.0,0.0,2.8,6.3,0.0,0.0,0.0
2018,2,24,21,45,0.0,0.0,2.8,6.15,0.0,0.0,0.0
2018,2,24,22,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2018,2,24,22,15,0.0,0.0,2.75,5.85,0.0,0.0,0.0
2018,2,24,22,30,0.0,0.0,2.7,5.7,0.0,0.0,0.0
2018,2,24,22,45,0.0,0.0,2.65,5.55,0.0,0.0,0.0
2018,2,24,23,0,0.0,0.0,2.6,5.4,0.0,0.0,0.0
2018,2,24,23,15,0.0,0.0,2.55,5.3,0.0,0.0,0.0
2018,2,24,23,30,0.0,0.0,2.5,5.2,0.0,0.0,0.0
2018,2,24,23,45,0.0,0.0,2.5,5.1,0.0,0.0,0.0
2018,2,25,0,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2018,2,25,0,15,0.0,0.0,2.45,4.9,0.0,0.0,0.0
2018,2,25,0,30,0.0,0.0,2.4,4.8,0.0,0.0,0.0
2018,2,25,0,45,0.0,0.0,2.35,4.7,0.0,0.0,0.0
2018,2,25,1,0,0.0,0.0,2.3,4.6,0.0,0.0,0.0
2018,2,25,1,15,0.0,0.0,2.25,4.55,0.0,0.0,0.0
2018,2,25,1,30,0.0,0.0,2.2,4.5,0.0,0.0,0.0
2018,2,25,1,45,0.0,0.0,2.2,4.4,0.0,0.0,0.0
2018,2,25,2,0,0.0,0.0,2.2,4.3,0.0,0.0,0.0
2018,2,25,2,15,0.0,0.0,2.15,4.3,0.0,0.0,0.0
2018,2,25,2,30,0.0,0.0,2.1,4.3,0.0,0.0,0.0
2018,2,25,2,45,0.0,0.0,2.1,4.25,0.0,0.0,0.0
2018,2,25,3,0,0.0,0.0,2.1,4.2,0.0,0.0,0.0
2018,2,25,3,15,0.0,0.0,2.05,4.2,0.0,0.0,0.0
2018,2,25,3,30,0.0,0.0,2.0,4.2,0.0,0.0,0.0
2018,2,25,3,45,0.0,0.0,2.0,4.2,0.0,0.0,0.0
2018,2,25,4,0,0.0,0.0,2.0,4.2,0.0,0.0,0.0
2018,2,25,4,15,0.0,0.0,1.95,4.2,0.0,0.0,0.0
2018,2,25,4,30,0.0,0.0,1.9,4.2,0.0,0.0,0.0
2018,2,25,4,45,0.0,0.0,1.85,4.2,0.0,0.0,0.0
2018,2,25,5,0,0.0,0.0,1.8,4.2,0.0,0.0,0.0
2018,2,25,5,15,0.0,0.0,1.75,4.25,0.0,0.0,0.0
2018,2,25,5,30,0.0,0.0,1.7,4.3,0.0,0.0,0.0
2018,2,25,5,45,0.0,0.0,1.7,4.35,0.0,0.0,0.0
2018,2,25,6,0,0.0,0.0,1.7,4.4,0.0,0.0,0.0
2018,2,25,6,15,0.0,0.0,1.6,4.8,0.0,0.0,0.0
2018,2,25,6,30,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,2,25,6,45,82.0,10.0,1.4,5.55,13.0,0.0,0.0
2018,2,25,7,0,164.0,20.0,1.3,5.9,26.0,19.06,0.0
2018,2,25,7,15,306.0,30.5,1.25,6.35,63.0,25.34,13.56
2018,2,25,7,30,448.0,41.0,1.2,6.8,100.0,32.67,23.37
2018,2,25,7,45,536.5,48.0,1.15,7.3,148.0,36.48,27.44
2018,2,25,8,0,625.0,55.0,1.1,7.8,196.0,73.77,39.89
2018,2,25,8,15,679.5,59.5,1.2,8.4,246.0,127.09,74.4
2018,2,25,8,30,734.0,64.0,1.3,9.0,296.0,183.51,119.6
2018,2,25,8,45,770.0,67.0,1.4,9.65,344.0,240.17,169.7
2018,2,25,9,0,806.0,70.0,1.5,10.3,392.0,300.16,223.72
2018,2,25,9,15,831.5,72.5,1.55,10.7,436.5,359.04,276.82
2018,2,25,9,30,857.0,75.0,1.6,11.1,481.0,419.36,329.83
2018,2,25,9,45,876.5,76.0,1.65,11.5,520.5,476.92,379.17
2018,2,25,10,0,896.0,77.0,1.7,11.9,560.0,533.74,426.36
2018,2,25,10,15,909.5,78.5,1.7,12.1,593.5,587.52,469.79
2018,2,25,10,30,923.0,80.0,1.7,12.3,627.0,640.22,511.02
2018,2,25,10,45,932.5,81.0,1.7,12.5,653.5,688.46,547.75
2018,2,25,11,0,942.0,82.0,1.7,12.7,680.0,734.73,581.65
2018,2,25,11,15,948.5,82.5,1.75,12.8,699.0,776.1,610.48
2018,2,25,11,30,955.0,83.0,1.8,12.9,718.0,814.79,637.26
2018,2,25,11,45,958.5,83.5,1.9,13.0,729.0,848.28,660.77
2018,2,25,12,0,962.0,84.0,2.0,13.1,740.0,878.55,682.06
2018,2,25,12,15,962.0,84.0,2.15,13.2,742.0,901.98,699.17
2018,2,25,12,30,962.0,84.0,2.3,13.3,744.0,921.77,713.9
2018,2,25,12,45,958.0,85.0,2.4,13.35,737.5,935.51,724.23
2018,2,25,13,0,954.0,86.0,2.5,13.4,731.0,945.39,732.08
2018,2,25,13,15,950.5,85.0,2.65,13.35,717.0,949.55,736.89
2018,2,25,13,30,947.0,84.0,2.8,13.3,703.0,949.83,739.17
2018,2,25,13,45,941.0,83.0,2.9,13.3,681.0,944.04,736.79
2018,2,25,14,0,935.0,82.0,3.0,13.3,659.0,934.47,731.91
2018,2,25,14,15,924.5,80.5,3.15,13.2,629.5,916.65,721.92
2018,2,25,14,30,914.0,79.0,3.3,13.1,600.0,895.37,709.45
2018,2,25,14,45,899.0,77.5,3.45,12.95,563.5,866.96,691.83
2018,2,25,15,0,884.0,76.0,3.6,12.8,527.0,835.64,671.87
2018,2,25,15,15,843.0,77.0,3.6,12.8,479.5,790.64,640.27
2018,2,25,15,30,802.0,78.0,3.6,12.8,432.0,737.44,602.09
2018,2,25,15,45,770.0,74.0,3.8,12.25,385.0,684.29,565.09
2018,2,25,16,0,738.0,70.0,4.0,11.7,338.0,630.48,526.23
2018,2,25,16,15,711.5,66.0,3.8,11.2,294.5,580.11,487.16
2018,2,25,16,30,685.0,62.0,3.6,10.7,251.0,533.87,448.55
2018,2,25,16,45,610.0,56.5,3.45,10.2,200.5,453.26,380.3
2018,2,25,17,0,535.0,51.0,3.3,9.7,150.0,377.5,313.7
2018,2,25,17,15,414.5,42.5,3.25,9.45,105.0,281.15,227.74
2018,2,25,17,30,294.0,34.0,3.2,9.2,60.0,194.91,137.96
2018,2,25,17,45,166.0,21.0,3.1,8.9,33.5,85.34,0.0
2018,2,25,18,0,38.0,8.0,3.0,8.6,7.0,0.0,0.0
2018,2,25,18,15,19.0,4.0,3.0,8.6,3.5,0.0,0.0
2018,2,25,18,30,0.0,0.0,3.0,8.6,0.0,0.0,0.0
2018,2,25,18,45,0.0,0.0,2.95,8.6,0.0,0.0,0.0
2018,2,25,19,0,0.0,0.0,2.9,8.6,0.0,0.0,0.0
2018,2,25,19,15,0.0,0.0,2.9,8.55,0.0,0.0,0.0
2018,2,25,19,30,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2018,2,25,19,45,0.0,0.0,2.85,8.45,0.0,0.0,0.0
2018,2,25,20,0,0.0,0.0,2.8,8.4,0.0,0.0,0.0
2018,2,25,20,15,0.0,0.0,2.85,8.4,0.0,0.0,0.0
2018,2,25,20,30,0.0,0.0,2.9,8.4,0.0,0.0,0.0
2018,2,25,20,45,0.0,0.0,2.9,8.4,0.0,0.0,0.0
2018,2,25,21,0,0.0,0.0,2.9,8.4,0.0,0.0,0.0
2018,2,25,21,15,0.0,0.0,2.95,8.5,0.0,0.0,0.0
2018,2,25,21,30,0.0,0.0,3.0,8.6,0.0,0.0,0.0
2018,2,25,21,45,0.0,0.0,3.1,8.7,0.0,0.0,0.0
2018,2,25,22,0,0.0,0.0,3.2,8.8,0.0,0.0,0.0
2018,2,25,22,15,0.0,0.0,3.2,8.85,0.0,0.0,0.0
2018,2,25,22,30,0.0,0.0,3.2,8.9,0.0,0.0,0.0
2018,2,25,22,45,0.0,0.0,3.2,8.95,0.0,0.0,0.0
2018,2,25,23,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2018,2,25,23,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2018,2,25,23,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2018,2,25,23,45,0.0,0.0,3.2,9.05,0.0,0.0,0.0
2018,2,26,0,0,0.0,0.0,3.2,9.1,0.0,0.0,0.0
2018,2,26,0,15,0.0,0.0,3.2,9.1,0.0,0.0,0.0
2018,2,26,0,30,0.0,0.0,3.2,9.1,0.0,0.0,0.0
2018,2,26,0,45,0.0,0.0,3.2,9.1,0.0,0.0,0.0
2018,2,26,1,0,0.0,0.0,3.2,9.1,0.0,0.0,0.0
2018,2,26,1,15,0.0,0.0,3.2,9.1,0.0,0.0,0.0
2018,2,26,1,30,0.0,0.0,3.2,9.1,0.0,0.0,0.0
2018,2,26,1,45,0.0,0.0,3.2,9.1,0.0,0.0,0.0
2018,2,26,2,0,0.0,0.0,3.2,9.1,0.0,0.0,0.0
2018,2,26,2,15,0.0,0.0,3.3,9.15,0.0,0.0,0.0
2018,2,26,2,30,0.0,0.0,3.4,9.2,0.0,0.0,0.0
2018,2,26,2,45,0.0,0.0,3.5,9.25,0.0,0.0,0.0
2018,2,26,3,0,0.0,0.0,3.6,9.3,0.0,0.0,0.0
2018,2,26,3,15,0.0,0.0,3.7,9.35,0.0,0.0,0.0
2018,2,26,3,30,0.0,0.0,3.8,9.4,0.0,0.0,0.0
2018,2,26,3,45,0.0,0.0,3.9,9.45,0.0,0.0,0.0
2018,2,26,4,0,0.0,0.0,4.0,9.5,0.0,0.0,0.0
2018,2,26,4,15,0.0,0.0,4.0,9.5,0.0,0.0,0.0
2018,2,26,4,30,0.0,0.0,4.0,9.5,0.0,0.0,0.0
2018,2,26,4,45,0.0,0.0,4.05,9.45,0.0,0.0,0.0
2018,2,26,5,0,0.0,0.0,4.1,9.4,0.0,0.0,0.0
2018,2,26,5,15,0.0,0.0,4.0,9.35,0.0,0.0,0.0
2018,2,26,5,30,0.0,0.0,3.9,9.3,0.0,0.0,0.0
2018,2,26,5,45,0.0,0.0,3.85,9.2,0.0,0.0,0.0
2018,2,26,6,0,0.0,0.0,3.8,9.1,0.0,0.0,0.0
2018,2,26,6,15,0.0,0.0,3.85,9.05,0.0,0.0,0.0
2018,2,26,6,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2018,2,26,6,45,37.5,10.0,3.95,8.95,11.5,0.0,0.0
2018,2,26,7,0,75.0,20.0,4.0,8.9,23.0,19.06,0.0
2018,2,26,7,15,159.0,34.0,4.15,8.9,52.0,26.77,15.27
2018,2,26,7,30,243.0,48.0,4.3,8.9,81.0,37.01,27.02
2018,2,26,7,45,274.0,63.0,4.4,8.9,114.5,47.56,37.19
2018,2,26,8,0,305.0,78.0,4.5,8.9,148.0,77.77,52.35
2018,2,26,8,15,315.5,96.0,4.5,8.95,183.5,116.14,81.04
2018,2,26,8,30,326.0,114.0,4.5,9.0,219.0,155.91,114.79
2018,2,26,8,45,336.0,131.5,4.55,9.1,254.0,196.52,150.91
2018,2,26,9,0,346.0,149.0,4.6,9.2,289.0,237.39,187.68
2018,2,26,9,15,404.0,155.0,4.6,9.3,335.5,286.78,230.45
2018,2,26,9,30,462.0,161.0,4.6,9.4,382.0,341.39,277.63
2018,2,26,9,45,614.0,136.5,4.6,9.5,455.0,417.72,342.06
2018,2,26,10,0,766.0,112.0,4.6,9.6,528.0,505.2,415.5
2018,2,26,10,15,830.5,100.0,4.6,9.8,575.5,569.11,469.03
2018,2,26,10,30,895.0,88.0,4.6,10.0,623.0,634.44,522.77
2018,2,26,10,45,908.5,88.0,4.6,10.15,650.5,683.16,562.08
2018,2,26,11,0,922.0,88.0,4.6,10.3,678.0,730.28,599.03
2018,2,26,11,15,929.0,88.5,4.6,10.45,697.0,771.35,629.05
2018,2,26,11,30,936.0,89.0,4.6,10.6,716.0,809.85,656.93
2018,2,26,11,45,940.5,89.0,4.55,10.75,727.0,843.07,680.37
2018,2,26,12,0,945.0,89.0,4.5,10.9,738.0,873.18,701.41
2018,2,26,12,15,945.0,89.0,4.5,11.0,740.0,896.26,717.74
2018,2,26,12,30,945.0,89.0,4.5,11.1,742.0,915.76,731.55
2018,2,26,12,45,942.5,89.5,4.45,11.15,736.0,929.98,741.38
2018,2,26,13,0,940.0,90.0,4.4,11.2,730.0,940.44,748.62
2018,2,26,13,15,934.5,90.0,4.4,11.2,715.5,943.85,751.5
2018,2,26,13,30,929.0,90.0,4.4,11.2,701.0,943.46,751.86
2018,2,26,13,45,918.0,91.0,4.35,11.2,678.5,935.54,746.52
2018,2,26,14,0,907.0,92.0,4.3,11.2,656.0,924.0,738.75
2018,2,26,14,15,893.5,91.0,4.25,11.1,625.5,904.4,725.54
2018,2,26,14,30,880.0,90.0,4.2,11.0,595.0,888.97,715.53
2018,2,26,14,45,859.5,89.5,4.15,10.95,558.0,857.52,693.59
2018,2,26,15,0,839.0,89.0,4.1,10.9,521.0,823.39,669.79
2018,2,26,15,15,817.0,86.5,4.1,10.9,479.5,783.25,641.34
2018,2,26,15,30,795.0,84.0,4.1,10.9,438.0,741.11,610.97
2018,2,26,15,45,730.0,86.0,3.85,10.55,385.0,674.61,561.1
2018,2,26,16,0,665.0,88.0,3.6,10.2,332.0,605.88,508.23
2018,2,26,16,15,422.5,83.5,3.4,9.85,230.5,405.07,344.11
2018,2,26,16,30,180.0,79.0,3.2,9.5,129.0,216.25,183.38
2018,2,26,16,45,94.5,59.0,3.0,9.1,85.0,124.45,103.54
2018,2,26,17,0,9.0,39.0,2.8,8.7,41.0,41.15,30.01
2018,2,26,17,15,5.0,28.0,2.8,8.45,29.0,28.48,18.58
2018,2,26,17,30,1.0,17.0,2.8,8.2,17.0,16.21,6.86
2018,2,26,17,45,0.5,9.5,2.8,7.9,9.5,9.25,0.0
2018,2,26,18,0,0.0,2.0,2.8,7.6,2.0,1.91,0.0
2018,2,26,18,15,0.0,1.0,2.85,7.55,1.0,0.0,0.0
2018,2,26,18,30,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2018,2,26,18,45,0.0,0.0,2.9,7.45,0.0,0.0,0.0
2018,2,26,19,0,0.0,0.0,2.9,7.4,0.0,0.0,0.0
2018,2,26,19,15,0.0,0.0,3.0,7.35,0.0,0.0,0.0
2018,2,26,19,30,0.0,0.0,3.1,7.3,0.0,0.0,0.0
2018,2,26,19,45,0.0,0.0,3.2,7.25,0.0,0.0,0.0
2018,2,26,20,0,0.0,0.0,3.3,7.2,0.0,0.0,0.0
2018,2,26,20,15,0.0,0.0,3.4,7.2,0.0,0.0,0.0
2018,2,26,20,30,0.0,0.0,3.5,7.2,0.0,0.0,0.0
2018,2,26,20,45,0.0,0.0,3.6,7.15,0.0,0.0,0.0
2018,2,26,21,0,0.0,0.0,3.7,7.1,0.0,0.0,0.0
2018,2,26,21,15,0.0,0.0,3.8,7.1,0.0,0.0,0.0
2018,2,26,21,30,0.0,0.0,3.9,7.1,0.0,0.0,0.0
2018,2,26,21,45,0.0,0.0,4.0,7.05,0.0,0.0,0.0
2018,2,26,22,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2018,2,26,22,15,0.0,0.0,4.2,6.95,0.0,0.0,0.0
2018,2,26,22,30,0.0,0.0,4.3,6.9,0.0,0.0,0.0
2018,2,26,22,45,0.0,0.0,4.4,6.85,0.0,0.0,0.0
2018,2,26,23,0,0.0,0.0,4.5,6.8,0.0,0.0,0.0
2018,2,26,23,15,0.0,0.0,4.45,6.7,0.0,0.0,0.0
2018,2,26,23,30,0.0,0.0,4.4,6.6,0.0,0.0,0.0
2018,2,26,23,45,0.0,0.0,4.4,6.5,0.0,0.0,0.0
2018,2,27,0,0,0.0,0.0,4.4,6.4,0.0,0.0,0.0
2018,2,27,0,15,0.0,0.0,4.4,6.35,0.0,0.0,0.0
2018,2,27,0,30,0.0,0.0,4.4,6.3,0.0,0.0,0.0
2018,2,27,0,45,0.0,0.0,4.4,6.25,0.0,0.0,0.0
2018,2,27,1,0,0.0,0.0,4.4,6.2,0.0,0.0,0.0
2018,2,27,1,15,0.0,0.0,4.45,6.15,0.0,0.0,0.0
2018,2,27,1,30,0.0,0.0,4.5,6.1,0.0,0.0,0.0
2018,2,27,1,45,0.0,0.0,4.55,6.1,0.0,0.0,0.0
2018,2,27,2,0,0.0,0.0,4.6,6.1,0.0,0.0,0.0
2018,2,27,2,15,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2018,2,27,2,30,0.0,0.0,4.6,5.9,0.0,0.0,0.0
2018,2,27,2,45,0.0,0.0,4.6,5.8,0.0,0.0,0.0
2018,2,27,3,0,0.0,0.0,4.6,5.7,0.0,0.0,0.0
2018,2,27,3,15,0.0,0.0,4.55,5.6,0.0,0.0,0.0
2018,2,27,3,30,0.0,0.0,4.5,5.5,0.0,0.0,0.0
2018,2,27,3,45,0.0,0.0,4.45,5.4,0.0,0.0,0.0
2018,2,27,4,0,0.0,0.0,4.4,5.3,0.0,0.0,0.0
2018,2,27,4,15,0.0,0.0,4.35,5.25,0.0,0.0,0.0
2018,2,27,4,30,0.0,0.0,4.3,5.2,0.0,0.0,0.0
2018,2,27,4,45,0.0,0.0,4.25,5.1,0.0,0.0,0.0
2018,2,27,5,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2018,2,27,5,15,0.0,0.0,4.15,4.95,0.0,0.0,0.0
2018,2,27,5,30,0.0,0.0,4.1,4.9,0.0,0.0,0.0
2018,2,27,5,45,0.0,0.0,4.1,4.85,0.0,0.0,0.0
2018,2,27,6,0,0.0,0.0,4.1,4.8,0.0,0.0,0.0
2018,2,27,6,15,0.0,0.0,4.15,5.05,0.0,0.0,0.0
2018,2,27,6,30,0.0,0.0,4.2,5.3,0.0,0.0,0.0
2018,2,27,6,45,118.5,11.0,4.25,5.6,16.0,10.48,0.0
2018,2,27,7,0,237.0,22.0,4.3,5.9,32.0,19.21,0.0
2018,2,27,7,15,392.5,30.5,4.35,6.25,74.0,24.82,14.55
2018,2,27,7,30,548.0,39.0,4.4,6.6,116.0,30.37,21.47
2018,2,27,7,45,628.0,44.5,4.5,6.9,166.5,36.2,27.26
2018,2,27,8,0,708.0,50.0,4.6,7.2,217.0,80.24,41.56
2018,2,27,8,15,755.5,54.0,4.55,7.55,268.5,134.62,77.67
2018,2,27,8,30,803.0,58.0,4.5,7.9,320.0,194.32,127.34
2018,2,27,8,45,833.5,62.0,4.45,8.25,369.5,254.96,182.75
2018,2,27,9,0,864.0,66.0,4.4,8.6,419.0,318.21,241.55
2018,2,27,9,15,885.5,68.5,4.3,8.9,464.5,380.5,299.26
2018,2,27,9,30,907.0,71.0,4.2,9.2,510.0,441.88,354.84
2018,2,27,9,45,921.5,74.0,4.05,9.55,550.0,501.07,406.78
2018,2,27,10,0,936.0,77.0,3.9,9.9,590.0,559.76,456.56
2018,2,27,10,15,947.5,78.0,3.85,10.2,623.5,613.97,501.55
2018,2,27,10,30,959.0,79.0,3.8,10.5,657.0,666.79,544.04
2018,2,27,10,45,966.0,80.5,3.7,10.8,683.5,715.55,581.97
2018,2,27,11,0,973.0,82.0,3.6,11.1,710.0,762.04,616.18
2018,2,27,11,15,977.5,83.5,3.55,11.3,729.0,804.2,645.79
2018,2,27,11,30,982.0,85.0,3.5,11.5,748.0,843.48,672.99
2018,2,27,11,45,983.5,86.0,3.4,11.75,758.0,876.76,695.19
2018,2,27,12,0,985.0,87.0,3.3,12.0,768.0,906.64,714.77
2018,2,27,12,15,982.5,87.5,3.25,12.15,768.5,929.05,729.56
2018,2,27,12,30,980.0,88.0,3.2,12.3,769.0,947.64,741.73
2018,2,27,12,45,975.5,88.0,3.1,12.5,761.0,960.04,749.11
2018,2,27,13,0,971.0,88.0,3.0,12.7,753.0,968.47,753.85
2018,2,27,13,15,966.5,87.5,2.85,12.75,738.5,972.36,755.54
2018,2,27,13,30,962.0,87.0,2.7,12.8,724.0,972.31,754.61
2018,2,27,13,45,954.0,85.5,2.55,12.85,700.5,964.03,748.12
2018,2,27,14,0,946.0,84.0,2.4,12.9,677.0,951.91,739.16
2018,2,27,14,15,934.0,83.0,2.35,12.9,646.0,933.13,726.88
2018,2,27,14,30,922.0,82.0,2.3,12.9,615.0,910.88,712.31
2018,2,27,14,45,907.5,80.0,2.25,12.9,578.5,881.98,693.12
2018,2,27,15,0,893.0,78.0,2.2,12.9,542.0,850.11,671.81
2018,2,27,15,15,873.5,75.5,2.2,12.9,499.5,817.71,650.43
2018,2,27,15,30,854.0,73.0,2.2,12.9,457.0,775.94,621.94
2018,2,27,15,45,822.0,70.5,2.15,12.5,409.0,722.78,585.03
2018,2,27,16,0,790.0,68.0,2.1,12.1,361.0,668.79,546.62
2018,2,27,16,15,692.0,64.5,2.15,11.45,295.5,568.22,471.59
2018,2,27,16,30,594.0,61.0,2.2,10.8,230.0,477.1,399.21
2018,2,27,16,45,527.0,51.0,2.2,10.1,179.5,399.07,334.76
2018,2,27,17,0,460.0,41.0,2.2,9.4,129.0,325.67,271.43
2018,2,27,17,15,406.0,38.0,2.3,9.0,98.5,273.45,222.63
2018,2,27,17,30,352.0,35.0,2.4,8.6,68.0,223.47,165.65
2018,2,27,17,45,210.5,22.5,2.45,8.2,39.0,120.53,0.0
2018,2,27,18,0,69.0,10.0,2.5,7.8,10.0,33.45,0.0
2018,2,27,18,15,34.5,5.0,2.5,7.65,5.0,0.0,0.0
2018,2,27,18,30,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2018,2,27,18,45,0.0,0.0,2.45,7.35,0.0,0.0,0.0
2018,2,27,19,0,0.0,0.0,2.4,7.2,0.0,0.0,0.0
2018,2,27,19,15,0.0,0.0,2.35,7.15,0.0,0.0,0.0
2018,2,27,19,30,0.0,0.0,2.3,7.1,0.0,0.0,0.0
2018,2,27,19,45,0.0,0.0,2.25,7.05,0.0,0.0,0.0
2018,2,27,20,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2018,2,27,20,15,0.0,0.0,2.2,6.9,0.0,0.0,0.0
2018,2,27,20,30,0.0,0.0,2.2,6.8,0.0,0.0,0.0
2018,2,27,20,45,0.0,0.0,2.15,6.75,0.0,0.0,0.0
2018,2,27,21,0,0.0,0.0,2.1,6.7,0.0,0.0,0.0
2018,2,27,21,15,0.0,0.0,2.1,6.7,0.0,0.0,0.0
2018,2,27,21,30,0.0,0.0,2.1,6.7,0.0,0.0,0.0
2018,2,27,21,45,0.0,0.0,2.1,6.65,0.0,0.0,0.0
2018,2,27,22,0,0.0,0.0,2.1,6.6,0.0,0.0,0.0
2018,2,27,22,15,0.0,0.0,2.1,6.6,0.0,0.0,0.0
2018,2,27,22,30,0.0,0.0,2.1,6.6,0.0,0.0,0.0
2018,2,27,22,45,0.0,0.0,2.05,6.6,0.0,0.0,0.0
2018,2,27,23,0,0.0,0.0,2.0,6.6,0.0,0.0,0.0
2018,2,27,23,15,0.0,0.0,2.0,6.6,0.0,0.0,0.0
2018,2,27,23,30,0.0,0.0,2.0,6.6,0.0,0.0,0.0
2018,2,27,23,45,0.0,0.0,2.0,6.6,0.0,0.0,0.0
2018,2,28,0,0,0.0,0.0,2.0,6.6,0.0,0.0,0.0
2018,2,28,0,15,0.0,0.0,2.0,6.55,0.0,0.0,0.0
2018,2,28,0,30,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2018,2,28,0,45,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2018,2,28,1,0,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2018,2,28,1,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2018,2,28,1,30,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2018,2,28,1,45,0.0,0.0,2.05,6.45,0.0,0.0,0.0
2018,2,28,2,0,0.0,0.0,2.1,6.4,0.0,0.0,0.0
2018,2,28,2,15,0.0,0.0,2.05,6.35,0.0,0.0,0.0
2018,2,28,2,30,0.0,0.0,2.0,6.3,0.0,0.0,0.0
2018,2,28,2,45,0.0,0.0,2.0,6.25,0.0,0.0,0.0
2018,2,28,3,0,0.0,0.0,2.0,6.2,0.0,0.0,0.0
2018,2,28,3,15,0.0,0.0,2.0,6.2,0.0,0.0,0.0
2018,2,28,3,30,0.0,0.0,2.0,6.2,0.0,0.0,0.0
2018,2,28,3,45,0.0,0.0,1.95,6.2,0.0,0.0,0.0
2018,2,28,4,0,0.0,0.0,1.9,6.2,0.0,0.0,0.0
2018,2,28,4,15,0.0,0.0,1.9,6.1,0.0,0.0,0.0
2018,2,28,4,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,2,28,4,45,0.0,0.0,1.9,5.95,0.0,0.0,0.0
2018,2,28,5,0,0.0,0.0,1.9,5.9,0.0,0.0,0.0
2018,2,28,5,15,0.0,0.0,1.9,5.8,0.0,0.0,0.0
2018,2,28,5,30,0.0,0.0,1.9,5.7,0.0,0.0,0.0
2018,2,28,5,45,0.0,0.0,1.95,5.6,0.0,0.0,0.0
2018,2,28,6,0,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2018,2,28,6,15,0.0,0.0,1.95,5.95,0.0,0.0,0.0
2018,2,28,6,30,0.0,0.0,1.9,6.4,0.0,0.0,0.0
2018,2,28,6,45,16.0,6.5,1.9,6.8,7.5,6.2,0.0
2018,2,28,7,0,32.0,13.0,1.9,7.2,15.0,11.05,0.0
2018,2,28,7,15,18.0,22.0,2.0,7.6,23.5,20.49,11.36
2018,2,28,7,30,4.0,31.0,2.1,8.0,32.0,28.79,20.05
2018,2,28,7,45,2.0,38.5,2.2,8.4,39.0,35.76,26.77
2018,2,28,8,0,0.0,46.0,2.3,8.8,46.0,42.74,31.63
2018,2,28,8,15,2.0,66.5,2.35,9.1,67.0,61.72,48.08
2018,2,28,8,30,4.0,87.0,2.4,9.4,88.0,80.78,64.38
2018,2,28,8,45,17.0,120.0,2.45,9.7,126.5,113.93,92.1
2018,2,28,9,0,30.0,153.0,2.5,10.0,165.0,148.73,120.97
2018,2,28,9,15,58.0,180.0,2.55,10.3,207.0,186.19,151.6
2018,2,28,9,30,86.0,207.0,2.6,10.6,249.0,227.26,185.16
2018,2,28,9,45,107.5,228.0,2.65,10.85,284.5,263.2,214.42
2018,2,28,10,0,129.0,249.0,2.7,11.1,320.0,304.58,247.87
2018,2,28,10,15,174.5,261.5,2.75,11.2,364.0,351.28,285.69
2018,2,28,10,30,220.0,274.0,2.8,11.3,408.0,402.0,326.45
2018,2,28,10,45,276.5,277.5,2.85,11.4,452.5,460.38,373.02
2018,2,28,11,0,333.0,281.0,2.9,11.5,497.0,517.74,418.33
2018,2,28,11,15,264.0,288.5,2.9,11.55,463.0,490.89,396.12
2018,2,28,11,30,195.0,296.0,2.9,11.6,429.0,450.0,363.13
2018,2,28,11,45,127.5,299.0,2.95,11.65,386.5,408.08,328.92
2018,2,28,12,0,60.0,302.0,3.0,11.7,344.0,351.96,282.99
2018,2,28,12,15,46.5,293.0,3.0,11.7,325.5,334.19,268.77
2018,2,28,12,30,33.0,284.0,3.0,11.7,307.0,315.51,253.63
2018,2,28,12,45,29.0,272.5,3.0,11.65,292.5,301.76,242.8
2018,2,28,13,0,25.0,261.0,3.0,11.6,278.0,276.05,222.41
2018,2,28,13,15,27.5,260.0,2.95,11.5,278.5,290.56,234.39
2018,2,28,13,30,30.0,259.0,2.9,11.4,279.0,293.49,237.06
2018,2,28,13,45,25.0,237.0,2.9,11.3,253.5,254.18,205.74
2018,2,28,14,0,20.0,215.0,2.9,11.2,228.0,227.48,184.43
2018,2,28,14,15,12.5,188.0,2.85,11.15,196.0,193.31,156.62
2018,2,28,14,30,5.0,161.0,2.8,11.1,164.0,159.31,128.67
2018,2,28,14,45,15.5,169.5,2.75,11.0,178.0,177.94,144.92
2018,2,28,15,0,26.0,178.0,2.7,10.9,192.0,207.24,169.86
2018,2,28,15,15,15.5,155.0,2.7,10.9,163.0,164.17,134.09
2018,2,28,15,30,5.0,132.0,2.7,10.9,134.0,132.06,107.2
2018,2,28,15,45,15.5,117.0,2.6,10.75,123.0,125.01,102.03
2018,2,28,16,0,26.0,102.0,2.5,10.6,112.0,123.56,101.43
2018,2,28,16,15,25.0,82.0,2.45,10.45,90.5,100.41,81.81
2018,2,28,16,30,24.0,62.0,2.4,10.3,69.0,77.24,61.91
2018,2,28,16,45,12.0,41.0,2.4,10.2,44.5,46.55,34.99
2018,2,28,17,0,0.0,20.0,2.4,10.1,20.0,18.54,10.35
2018,2,28,17,15,0.0,14.5,2.4,10.05,14.5,13.43,5.75
2018,2,28,17,30,0.0,9.0,2.4,10.0,9.0,8.33,0.95
2018,2,28,17,45,0.0,5.0,2.45,9.95,5.0,4.62,0.0
2018,2,28,18,0,0.0,1.0,2.5,9.9,1.0,0.95,0.0
2018,2,28,18,15,0.0,0.5,2.55,9.85,0.5,0.0,0.0
2018,2,28,18,30,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,2,28,18,45,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,2,28,19,0,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,2,28,19,15,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,2,28,19,30,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,2,28,19,45,0.0,0.0,2.85,9.8,0.0,0.0,0.0
2018,2,28,20,0,0.0,0.0,2.9,9.8,0.0,0.0,0.0
2018,2,28,20,15,0.0,0.0,3.05,9.85,0.0,0.0,0.0
2018,2,28,20,30,0.0,0.0,3.2,9.9,0.0,0.0,0.0
2018,2,28,20,45,0.0,0.0,3.3,9.95,0.0,0.0,0.0
2018,2,28,21,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,2,28,21,15,0.0,0.0,3.5,10.05,0.0,0.0,0.0
2018,2,28,21,30,0.0,0.0,3.6,10.1,0.0,0.0,0.0
2018,2,28,21,45,0.0,0.0,3.7,10.15,0.0,0.0,0.0
2018,2,28,22,0,0.0,0.0,3.8,10.2,0.0,0.0,0.0
2018,2,28,22,15,0.0,0.0,3.9,10.2,0.0,0.0,0.0
2018,2,28,22,30,0.0,0.0,4.0,10.2,0.0,0.0,0.0
2018,2,28,22,45,0.0,0.0,4.15,10.25,0.0,0.0,0.0
2018,2,28,23,0,0.0,0.0,4.3,10.3,0.0,0.0,0.0
2018,2,28,23,15,0.0,0.0,4.3,10.35,0.0,0.0,0.0
2018,2,28,23,30,0.0,0.0,4.3,10.4,0.0,0.0,0.0
2018,2,28,23,45,0.0,0.0,4.35,10.4,0.0,0.0,0.0
2018,3,1,0,0,0.0,0.0,4.4,10.4,0.0,0.0,0.0
2018,3,1,0,15,0.0,0.0,4.45,10.4,0.0,0.0,0.0
2018,3,1,0,30,0.0,0.0,4.5,10.4,0.0,0.0,0.0
2018,3,1,0,45,0.0,0.0,4.55,10.4,0.0,0.0,0.0
2018,3,1,1,0,0.0,0.0,4.6,10.4,0.0,0.0,0.0
2018,3,1,1,15,0.0,0.0,4.7,10.45,0.0,0.0,0.0
2018,3,1,1,30,0.0,0.0,4.8,10.5,0.0,0.0,0.0
2018,3,1,1,45,0.0,0.0,4.9,10.5,0.0,0.0,0.0
2018,3,1,2,0,0.0,0.0,5.0,10.5,0.0,0.0,0.0
2018,3,1,2,15,0.0,0.0,5.05,10.55,0.0,0.0,0.0
2018,3,1,2,30,0.0,0.0,5.1,10.6,0.0,0.0,0.0
2018,3,1,2,45,0.0,0.0,5.15,10.65,0.0,0.0,0.0
2018,3,1,3,0,0.0,0.0,5.2,10.7,0.0,0.0,0.0
2018,3,1,3,15,0.0,0.0,5.2,10.75,0.0,0.0,0.0
2018,3,1,3,30,0.0,0.0,5.2,10.8,0.0,0.0,0.0
2018,3,1,3,45,0.0,0.0,5.25,10.85,0.0,0.0,0.0
2018,3,1,4,0,0.0,0.0,5.3,10.9,0.0,0.0,0.0
2018,3,1,4,15,0.0,0.0,5.35,10.95,0.0,0.0,0.0
2018,3,1,4,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2018,3,1,4,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2018,3,1,5,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2018,3,1,5,15,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2018,3,1,5,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2018,3,1,5,45,0.0,0.0,5.25,11.05,0.0,0.0,0.0
2018,3,1,6,0,0.0,0.0,5.2,11.1,0.0,0.0,0.0
2018,3,1,6,15,0.0,0.0,5.05,11.1,0.0,0.0,0.0
2018,3,1,6,30,0.0,0.0,4.9,11.1,0.0,0.0,0.0
2018,3,1,6,45,0.0,1.5,4.75,11.15,1.5,1.43,0.0
2018,3,1,7,0,0.0,3.0,4.6,11.2,3.0,2.77,0.0
2018,3,1,7,15,0.0,5.0,4.5,11.25,5.0,4.62,0.0
2018,3,1,7,30,0.0,7.0,4.4,11.3,7.0,6.48,0.07
2018,3,1,7,45,0.0,10.0,4.25,11.35,10.0,9.26,2.67
2018,3,1,8,0,0.0,13.0,4.1,11.4,13.0,12.04,4.78
2018,3,1,8,15,0.0,17.0,4.15,11.4,17.0,15.75,8.03
2018,3,1,8,30,0.0,21.0,4.2,11.4,21.0,19.47,11.26
2018,3,1,8,45,0.0,26.0,4.2,11.45,26.0,24.12,15.25
2018,3,1,9,0,0.0,31.0,4.2,11.5,31.0,28.78,19.22
2018,3,1,9,15,0.0,56.5,4.25,11.55,56.5,52.54,39.53
2018,3,1,9,30,0.0,82.0,4.3,11.6,82.0,76.36,59.67
2018,3,1,9,45,18.0,129.0,4.3,11.6,139.0,129.57,104.37
2018,3,1,10,0,36.0,176.0,4.3,11.6,196.0,184.75,150.21
2018,3,1,10,15,74.5,223.5,4.35,11.6,268.0,254.73,207.92
2018,3,1,10,30,113.0,271.0,4.4,11.6,340.0,334.12,272.46
2018,3,1,10,45,112.0,282.5,4.4,11.65,353.5,352.46,286.8
2018,3,1,11,0,111.0,294.0,4.4,11.7,367.0,364.09,295.89
2018,3,1,11,15,178.5,303.0,4.5,11.65,423.5,436.13,354.71
2018,3,1,11,30,246.0,312.0,4.6,11.6,480.0,514.41,417.58
2018,3,1,11,45,259.0,315.0,4.65,11.55,494.5,539.09,437.06
2018,3,1,12,0,272.0,318.0,4.7,11.5,509.0,563.57,456.55
2018,3,1,12,15,219.0,327.0,4.75,11.5,481.0,527.38,427.29
2018,3,1,12,30,166.0,336.0,4.8,11.5,453.0,498.36,403.38
2018,3,1,12,45,165.5,330.5,4.8,11.5,446.5,497.41,403.01
2018,3,1,13,0,165.0,325.0,4.8,11.5,440.0,495.66,401.96
2018,3,1,13,15,182.0,312.5,4.85,11.55,437.0,501.04,407.26
2018,3,1,13,30,199.0,300.0,4.9,11.6,434.0,505.64,412.0
2018,3,1,13,45,137.0,281.5,4.95,11.6,372.5,430.94,351.83
2018,3,1,14,0,75.0,263.0,5.0,11.6,311.0,342.09,279.56
2018,3,1,14,15,94.0,258.5,5.05,11.65,315.5,355.58,291.81
2018,3,1,14,30,113.0,254.0,5.1,11.7,320.0,382.18,314.29
2018,3,1,14,45,322.0,200.0,5.1,11.7,373.0,512.93,426.54
2018,3,1,15,0,531.0,146.0,5.1,11.7,426.0,635.14,528.91
2018,3,1,15,15,623.0,123.5,5.1,11.7,427.0,678.89,564.6
2018,3,1,15,30,715.0,101.0,5.1,11.7,428.0,708.21,588.82
2018,3,1,15,45,653.5,99.5,5.1,11.7,375.0,637.94,534.67
2018,3,1,16,0,592.0,98.0,5.1,11.7,322.0,569.16,480.05
2018,3,1,16,15,462.0,96.0,5.05,11.5,256.5,450.26,382.16
2018,3,1,16,30,332.0,94.0,5.0,11.3,191.0,346.6,294.25
2018,3,1,16,45,203.0,79.5,4.9,11.1,135.5,226.19,190.72
2018,3,1,17,0,74.0,65.0,4.8,10.9,80.0,120.23,98.0
2018,3,1,17,15,61.0,48.5,4.9,10.8,58.5,92.06,72.4
2018,3,1,17,30,48.0,32.0,5.0,10.7,37.0,64.63,45.87
2018,3,1,17,45,24.0,18.0,5.05,10.6,20.5,32.9,0.0
2018,3,1,18,0,0.0,4.0,5.1,10.5,4.0,3.81,0.0
2018,3,1,18,15,0.0,2.0,5.25,10.5,2.0,0.0,0.0
2018,3,1,18,30,0.0,0.0,5.4,10.5,0.0,0.0,0.0
2018,3,1,18,45,0.0,0.0,5.5,10.5,0.0,0.0,0.0
2018,3,1,19,0,0.0,0.0,5.6,10.5,0.0,0.0,0.0
2018,3,1,19,15,0.0,0.0,5.6,10.5,0.0,0.0,0.0
2018,3,1,19,30,0.0,0.0,5.6,10.5,0.0,0.0,0.0
2018,3,1,19,45,0.0,0.0,5.65,10.45,0.0,0.0,0.0
2018,3,1,20,0,0.0,0.0,5.7,10.4,0.0,0.0,0.0
2018,3,1,20,15,0.0,0.0,5.65,10.3,0.0,0.0,0.0
2018,3,1,20,30,0.0,0.0,5.6,10.2,0.0,0.0,0.0
2018,3,1,20,45,0.0,0.0,5.55,10.1,0.0,0.0,0.0
2018,3,1,21,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2018,3,1,21,15,0.0,0.0,5.4,9.8,0.0,0.0,0.0
2018,3,1,21,30,0.0,0.0,5.3,9.6,0.0,0.0,0.0
2018,3,1,21,45,0.0,0.0,5.2,9.45,0.0,0.0,0.0
2018,3,1,22,0,0.0,0.0,5.1,9.3,0.0,0.0,0.0
2018,3,1,22,15,0.0,0.0,4.9,9.1,0.0,0.0,0.0
2018,3,1,22,30,0.0,0.0,4.7,8.9,0.0,0.0,0.0
2018,3,1,22,45,0.0,0.0,4.5,8.7,0.0,0.0,0.0
2018,3,1,23,0,0.0,0.0,4.3,8.5,0.0,0.0,0.0
2018,3,1,23,15,0.0,0.0,4.1,8.25,0.0,0.0,0.0
2018,3,1,23,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2018,3,1,23,45,0.0,0.0,3.65,7.8,0.0,0.0,0.0
2018,3,2,0,0,0.0,0.0,3.4,7.6,0.0,0.0,0.0
2018,3,2,0,15,0.0,0.0,3.3,7.4,0.0,0.0,0.0
2018,3,2,0,30,0.0,0.0,3.2,7.2,0.0,0.0,0.0
2018,3,2,0,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2018,3,2,1,0,0.0,0.0,2.9,6.8,0.0,0.0,0.0
2018,3,2,1,15,0.0,0.0,2.8,6.65,0.0,0.0,0.0
2018,3,2,1,30,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2018,3,2,1,45,0.0,0.0,2.55,6.35,0.0,0.0,0.0
2018,3,2,2,0,0.0,0.0,2.4,6.2,0.0,0.0,0.0
2018,3,2,2,15,0.0,0.0,2.35,6.1,0.0,0.0,0.0
2018,3,2,2,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2018,3,2,2,45,0.0,0.0,2.2,5.9,0.0,0.0,0.0
2018,3,2,3,0,0.0,0.0,2.1,5.8,0.0,0.0,0.0
2018,3,2,3,15,0.0,0.0,2.05,5.8,0.0,0.0,0.0
2018,3,2,3,30,0.0,0.0,2.0,5.8,0.0,0.0,0.0
2018,3,2,3,45,0.0,0.0,1.95,5.75,0.0,0.0,0.0
2018,3,2,4,0,0.0,0.0,1.9,5.7,0.0,0.0,0.0
2018,3,2,4,15,0.0,0.0,1.9,5.75,0.0,0.0,0.0
2018,3,2,4,30,0.0,0.0,1.9,5.8,0.0,0.0,0.0
2018,3,2,4,45,0.0,0.0,1.9,5.8,0.0,0.0,0.0
2018,3,2,5,0,0.0,0.0,1.9,5.8,0.0,0.0,0.0
2018,3,2,5,15,0.0,0.0,1.9,5.8,0.0,0.0,0.0
2018,3,2,5,30,0.0,0.0,1.9,5.8,0.0,0.0,0.0
2018,3,2,5,45,0.0,0.0,1.95,5.85,0.0,0.0,0.0
2018,3,2,6,0,0.0,0.0,2.0,5.9,0.0,0.0,0.0
2018,3,2,6,15,0.0,0.0,2.0,6.3,0.0,0.0,0.0
2018,3,2,6,30,0.0,0.0,2.0,6.7,0.0,0.0,0.0
2018,3,2,6,45,0.0,5.5,2.0,7.15,5.5,5.24,0.0
2018,3,2,7,0,0.0,11.0,2.0,7.6,11.0,10.19,0.0
2018,3,2,7,15,0.5,24.5,2.1,7.95,24.5,22.75,13.78
2018,3,2,7,30,1.0,38.0,2.2,8.3,38.0,35.13,25.8
2018,3,2,7,45,4.5,54.0,2.35,8.6,55.0,49.3,39.04
2018,3,2,8,0,8.0,70.0,2.5,8.9,72.0,64.3,50.03
2018,3,2,8,15,6.5,60.0,2.7,9.15,62.0,56.61,43.44
2018,3,2,8,30,5.0,50.0,2.9,9.4,52.0,47.39,35.47
2018,3,2,8,45,40.0,91.0,3.05,9.6,108.0,93.76,74.14
2018,3,2,9,0,75.0,132.0,3.2,9.8,164.0,144.11,116.15
2018,3,2,9,15,167.5,169.0,3.4,9.95,250.0,217.07,176.06
2018,3,2,9,30,260.0,206.0,3.6,10.1,336.0,302.34,246.24
2018,3,2,9,45,227.0,221.5,3.8,10.25,341.0,316.09,258.5
2018,3,2,10,0,194.0,237.0,4.0,10.4,346.0,327.71,268.49
2018,3,2,10,15,167.0,261.0,4.15,10.45,358.5,347.38,284.48
2018,3,2,10,30,140.0,285.0,4.3,10.5,371.0,364.57,297.99
2018,3,2,10,45,108.5,275.5,4.4,10.6,344.0,343.41,280.48
2018,3,2,11,0,77.0,266.0,4.5,10.7,317.0,312.4,254.87
2018,3,2,11,15,43.0,235.0,4.55,10.7,263.5,260.55,212.1
2018,3,2,11,30,9.0,204.0,4.6,10.7,210.0,200.11,161.73
2018,3,2,11,45,10.0,203.5,4.7,10.65,210.5,201.06,162.61
2018,3,2,12,0,11.0,203.0,4.8,10.6,211.0,202.02,163.44
2018,3,2,12,15,13.0,209.0,4.85,10.55,218.5,210.26,170.29
2018,3,2,12,30,15.0,215.0,4.9,10.5,226.0,218.62,177.27
2018,3,2,12,45,7.5,170.0,4.95,10.45,175.5,167.95,135.43
2018,3,2,13,0,0.0,125.0,5.0,10.4,125.0,117.5,93.38
2018,3,2,13,15,7.0,152.5,4.95,10.35,157.0,150.82,121.56
2018,3,2,13,30,14.0,180.0,4.9,10.3,189.0,184.85,150.15
2018,3,2,13,45,54.0,225.5,4.9,10.25,260.0,279.47,229.62
2018,3,2,14,0,94.0,271.0,4.9,10.2,331.0,368.29,303.04
2018,3,2,14,15,83.5,242.0,4.8,10.1,293.5,327.05,269.76
2018,3,2,14,30,73.0,213.0,4.7,10.0,256.0,285.59,236.3
2018,3,2,14,45,39.0,188.0,4.65,9.9,211.0,228.29,188.41
2018,3,2,15,0,5.0,163.0,4.6,9.8,166.0,162.74,132.93
2018,3,2,15,15,3.0,135.0,4.6,9.8,136.5,132.44,107.75
2018,3,2,15,30,1.0,107.0,4.6,9.8,107.0,102.42,82.49
2018,3,2,15,45,0.5,76.0,4.35,9.55,76.0,71.12,55.95
2018,3,2,16,0,0.0,45.0,4.1,9.3,45.0,41.8,30.77
2018,3,2,16,15,99.5,57.0,4.0,9.15,86.5,138.92,117.75
2018,3,2,16,30,199.0,69.0,3.9,9.0,128.0,215.91,185.06
2018,3,2,16,45,215.0,70.5,3.8,8.85,123.5,221.27,188.36
2018,3,2,17,0,231.0,72.0,3.7,8.7,119.0,226.35,190.3
2018,3,2,17,15,169.5,56.0,3.7,8.5,85.0,166.59,136.25
2018,3,2,17,30,108.0,40.0,3.7,8.3,51.0,113.12,85.72
2018,3,2,17,45,57.5,23.5,3.65,8.15,29.0,60.66,0.0
2018,3,2,18,0,7.0,7.0,3.6,8.0,7.0,9.12,0.0
2018,3,2,18,15,3.5,3.5,3.6,7.85,3.5,0.0,0.0
2018,3,2,18,30,0.0,0.0,3.6,7.7,0.0,0.0,0.0
2018,3,2,18,45,0.0,0.0,3.55,7.55,0.0,0.0,0.0
2018,3,2,19,0,0.0,0.0,3.5,7.4,0.0,0.0,0.0
2018,3,2,19,15,0.0,0.0,3.35,7.3,0.0,0.0,0.0
2018,3,2,19,30,0.0,0.0,3.2,7.2,0.0,0.0,0.0
2018,3,2,19,45,0.0,0.0,3.05,7.1,0.0,0.0,0.0
2018,3,2,20,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2018,3,2,20,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2018,3,2,20,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2018,3,2,20,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2018,3,2,21,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2018,3,2,21,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2018,3,2,21,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2018,3,2,21,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2018,3,2,22,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2018,3,2,22,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2018,3,2,22,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2018,3,2,22,45,0.0,0.0,2.3,6.95,0.0,0.0,0.0
2018,3,2,23,0,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,3,2,23,15,0.0,0.0,2.35,6.85,0.0,0.0,0.0
2018,3,2,23,30,0.0,0.0,2.4,6.8,0.0,0.0,0.0
2018,3,2,23,45,0.0,0.0,2.4,6.8,0.0,0.0,0.0
2018,3,3,0,0,0.0,0.0,2.4,6.8,0.0,0.0,0.0
2018,3,3,0,15,0.0,0.0,2.4,6.8,0.0,0.0,0.0
2018,3,3,0,30,0.0,0.0,2.4,6.8,0.0,0.0,0.0
2018,3,3,0,45,0.0,0.0,2.4,6.75,0.0,0.0,0.0
2018,3,3,1,0,0.0,0.0,2.4,6.7,0.0,0.0,0.0
2018,3,3,1,15,0.0,0.0,2.4,6.7,0.0,0.0,0.0
2018,3,3,1,30,0.0,0.0,2.4,6.7,0.0,0.0,0.0
2018,3,3,1,45,0.0,0.0,2.4,6.7,0.0,0.0,0.0
2018,3,3,2,0,0.0,0.0,2.4,6.7,0.0,0.0,0.0
2018,3,3,2,15,0.0,0.0,2.35,6.7,0.0,0.0,0.0
2018,3,3,2,30,0.0,0.0,2.3,6.7,0.0,0.0,0.0
2018,3,3,2,45,0.0,0.0,2.3,6.7,0.0,0.0,0.0
2018,3,3,3,0,0.0,0.0,2.3,6.7,0.0,0.0,0.0
2018,3,3,3,15,0.0,0.0,2.25,6.75,0.0,0.0,0.0
2018,3,3,3,30,0.0,0.0,2.2,6.8,0.0,0.0,0.0
2018,3,3,3,45,0.0,0.0,2.2,6.8,0.0,0.0,0.0
2018,3,3,4,0,0.0,0.0,2.2,6.8,0.0,0.0,0.0
2018,3,3,4,15,0.0,0.0,2.15,6.8,0.0,0.0,0.0
2018,3,3,4,30,0.0,0.0,2.1,6.8,0.0,0.0,0.0
2018,3,3,4,45,0.0,0.0,2.05,6.8,0.0,0.0,0.0
2018,3,3,5,0,0.0,0.0,2.0,6.8,0.0,0.0,0.0
2018,3,3,5,15,0.0,0.0,2.0,6.75,0.0,0.0,0.0
2018,3,3,5,30,0.0,0.0,2.0,6.7,0.0,0.0,0.0
2018,3,3,5,45,0.0,0.0,1.95,6.7,0.0,0.0,0.0
2018,3,3,6,0,0.0,0.0,1.9,6.7,0.0,0.0,0.0
2018,3,3,6,15,0.0,0.0,1.85,6.95,0.0,0.0,0.0
2018,3,3,6,30,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,3,3,6,45,16.0,10.5,1.8,7.4,11.5,10.01,0.0
2018,3,3,7,0,32.0,21.0,1.8,7.6,23.0,18.32,0.82
2018,3,3,7,15,79.5,40.0,1.9,7.75,51.0,33.79,23.5
2018,3,3,7,30,127.0,59.0,2.0,7.9,79.0,46.93,36.45
2018,3,3,7,45,205.5,75.5,2.05,8.05,122.0,60.13,48.93
2018,3,3,8,0,284.0,92.0,2.1,8.2,165.0,94.74,66.44
2018,3,3,8,15,338.0,102.0,2.15,8.25,206.0,128.9,90.81
2018,3,3,8,30,392.0,112.0,2.2,8.3,247.0,171.54,125.58
2018,3,3,8,45,350.5,136.0,2.25,8.3,269.5,208.95,161.24
2018,3,3,9,0,309.0,160.0,2.3,8.3,292.0,241.05,191.83
2018,3,3,9,15,298.5,162.5,2.4,8.35,301.0,260.02,210.07
2018,3,3,9,30,288.0,165.0,2.5,8.4,310.0,277.07,226.22
2018,3,3,9,45,159.0,147.0,2.55,8.5,228.0,216.87,178.25
2018,3,3,10,0,30.0,129.0,2.6,8.6,146.0,137.41,111.72
2018,3,3,10,15,21.0,127.0,2.6,8.65,139.0,132.32,107.37
2018,3,3,10,30,12.0,125.0,2.6,8.7,132.0,124.19,100.25
2018,3,3,10,45,17.5,157.5,2.65,8.7,168.5,162.24,132.02
2018,3,3,11,0,23.0,190.0,2.7,8.7,205.0,199.26,162.53
2018,3,3,11,15,47.5,237.5,2.75,8.7,270.0,266.4,217.81
2018,3,3,11,30,72.0,285.0,2.8,8.7,335.0,336.53,274.51
2018,3,3,11,45,77.5,277.0,2.85,8.7,331.5,336.52,274.49
2018,3,3,12,0,83.0,269.0,2.9,8.7,328.0,336.37,274.7
2018,3,3,12,15,261.5,260.0,2.95,8.7,446.5,503.54,412.2
2018,3,3,12,30,440.0,251.0,3.0,8.7,565.0,669.49,542.94
2018,3,3,12,45,636.0,190.5,3.05,8.7,640.5,793.56,640.02
2018,3,3,13,0,832.0,130.0,3.1,8.7,716.0,909.02,723.94
2018,3,3,13,15,844.5,123.0,3.1,8.65,707.5,920.51,731.76
2018,3,3,13,30,857.0,116.0,3.1,8.6,699.0,928.45,738.14
2018,3,3,13,45,782.5,137.0,3.15,8.55,656.5,884.96,707.95
2018,3,3,14,0,708.0,158.0,3.2,8.5,614.0,844.57,680.18
2018,3,3,14,15,523.0,181.5,3.25,8.5,510.0,694.05,567.85
2018,3,3,14,30,338.0,205.0,3.3,8.5,406.0,537.49,444.73
2018,3,3,14,45,266.5,205.0,3.3,8.45,357.5,471.85,392.62
2018,3,3,15,0,195.0,205.0,3.3,8.4,309.0,394.24,329.56
2018,3,3,15,15,411.0,161.0,3.3,8.4,359.0,545.0,457.02
2018,3,3,15,30,627.0,117.0,3.3,8.4,409.0,660.42,551.64
2018,3,3,15,45,692.5,94.5,3.15,8.25,387.0,664.41,555.07
2018,3,3,16,0,758.0,72.0,3.0,8.1,365.0,657.1,550.28
2018,3,3,16,15,723.5,67.0,2.85,7.9,316.5,598.63,504.89
2018,3,3,16,30,689.0,62.0,2.7,7.7,268.0,540.49,457.28
2018,3,3,16,45,635.0,56.0,2.6,7.55,219.0,474.34,400.99
2018,3,3,17,0,581.0,50.0,2.5,7.4,170.0,407.58,342.1
2018,3,3,17,15,483.0,43.0,2.45,7.25,124.0,320.92,264.67
2018,3,3,17,30,385.0,36.0,2.4,7.1,78.0,242.6,189.4
2018,3,3,17,45,235.5,23.5,2.4,6.9,45.0,138.13,28.44
2018,3,3,18,0,86.0,11.0,2.4,6.7,12.0,40.71,0.0
2018,3,3,18,15,43.0,5.5,2.4,6.65,6.0,0.0,0.0
2018,3,3,18,30,0.0,0.0,2.4,6.6,0.0,0.0,0.0
2018,3,3,18,45,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2018,3,3,19,0,0.0,0.0,2.3,6.4,0.0,0.0,0.0
2018,3,3,19,15,0.0,0.0,2.3,6.35,0.0,0.0,0.0
2018,3,3,19,30,0.0,0.0,2.3,6.3,0.0,0.0,0.0
2018,3,3,19,45,0.0,0.0,2.3,6.2,0.0,0.0,0.0
2018,3,3,20,0,0.0,0.0,2.3,6.1,0.0,0.0,0.0
2018,3,3,20,15,0.0,0.0,2.25,5.95,0.0,0.0,0.0
2018,3,3,20,30,0.0,0.0,2.2,5.8,0.0,0.0,0.0
2018,3,3,20,45,0.0,0.0,2.2,5.65,0.0,0.0,0.0
2018,3,3,21,0,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2018,3,3,21,15,0.0,0.0,2.2,5.45,0.0,0.0,0.0
2018,3,3,21,30,0.0,0.0,2.2,5.4,0.0,0.0,0.0
2018,3,3,21,45,0.0,0.0,2.15,5.3,0.0,0.0,0.0
2018,3,3,22,0,0.0,0.0,2.1,5.2,0.0,0.0,0.0
2018,3,3,22,15,0.0,0.0,2.1,5.15,0.0,0.0,0.0
2018,3,3,22,30,0.0,0.0,2.1,5.1,0.0,0.0,0.0
2018,3,3,22,45,0.0,0.0,2.05,5.1,0.0,0.0,0.0
2018,3,3,23,0,0.0,0.0,2.0,5.1,0.0,0.0,0.0
2018,3,3,23,15,0.0,0.0,2.0,5.1,0.0,0.0,0.0
2018,3,3,23,30,0.0,0.0,2.0,5.1,0.0,0.0,0.0
2018,3,3,23,45,0.0,0.0,1.95,5.1,0.0,0.0,0.0
2018,3,4,0,0,0.0,0.0,1.9,5.1,0.0,0.0,0.0
2018,3,4,0,15,0.0,0.0,1.95,5.1,0.0,0.0,0.0
2018,3,4,0,30,0.0,0.0,2.0,5.1,0.0,0.0,0.0
2018,3,4,0,45,0.0,0.0,2.05,5.1,0.0,0.0,0.0
2018,3,4,1,0,0.0,0.0,2.1,5.1,0.0,0.0,0.0
2018,3,4,1,15,0.0,0.0,2.05,5.1,0.0,0.0,0.0
2018,3,4,1,30,0.0,0.0,2.0,5.1,0.0,0.0,0.0
2018,3,4,1,45,0.0,0.0,1.95,5.1,0.0,0.0,0.0
2018,3,4,2,0,0.0,0.0,1.9,5.1,0.0,0.0,0.0
2018,3,4,2,15,0.0,0.0,1.85,5.1,0.0,0.0,0.0
2018,3,4,2,30,0.0,0.0,1.8,5.1,0.0,0.0,0.0
2018,3,4,2,45,0.0,0.0,1.75,5.15,0.0,0.0,0.0
