Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,4,3,0,0.0,0.0,1.7,5.2,0.0,0.0,0.0
2018,3,4,3,15,0.0,0.0,1.6,5.25,0.0,0.0,0.0
2018,3,4,3,30,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,3,4,3,45,0.0,0.0,1.45,5.35,0.0,0.0,0.0
2018,3,4,4,0,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,3,4,4,15,0.0,0.0,1.3,5.45,0.0,0.0,0.0
2018,3,4,4,30,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,3,4,4,45,0.0,0.0,1.05,5.6,0.0,0.0,0.0
2018,3,4,5,0,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,3,4,5,15,0.0,0.0,0.8,5.7,0.0,0.0,0.0
2018,3,4,5,30,0.0,0.0,0.7,5.7,0.0,0.0,0.0
2018,3,4,5,45,0.0,0.0,0.6,5.7,0.0,0.0,0.0
2018,3,4,6,0,0.0,0.0,0.5,5.7,0.0,0.0,0.0
2018,3,4,6,15,23.0,3.5,0.5,5.9,2.5,0.0,0.0
2018,3,4,6,30,46.0,7.0,0.5,6.1,5.0,0.0,0.0
2018,3,4,6,45,177.0,17.0,0.45,6.25,26.5,16.2,0.0
2018,3,4,7,0,308.0,27.0,0.4,6.4,48.0,22.87,5.97
2018,3,4,7,15,434.0,34.5,0.4,6.8,91.0,27.36,18.31
2018,3,4,7,30,560.0,42.0,0.4,7.2,134.0,31.89,23.23
2018,3,4,7,45,634.0,47.0,0.4,7.55,185.0,41.81,32.6
2018,3,4,8,0,708.0,52.0,0.4,7.9,236.0,92.62,48.69
2018,3,4,8,15,752.5,54.5,0.4,8.4,286.5,146.14,86.3
2018,3,4,8,30,797.0,57.0,0.4,8.9,337.0,204.56,135.04
2018,3,4,8,45,828.0,59.5,0.45,9.35,386.0,266.45,190.02
2018,3,4,9,0,859.0,62.0,0.5,9.8,435.0,328.29,245.21
2018,3,4,9,15,878.5,65.0,0.45,10.15,480.0,388.62,298.0
2018,3,4,9,30,898.0,68.0,0.4,10.5,525.0,449.58,349.34
2018,3,4,9,45,910.0,71.0,0.4,10.85,564.0,507.32,396.62
2018,3,4,10,0,922.0,74.0,0.4,11.2,603.0,564.32,441.48
2018,3,4,10,15,933.5,75.5,0.4,11.3,636.5,618.51,483.04
2018,3,4,10,30,945.0,77.0,0.4,11.4,670.0,671.33,522.23
2018,3,4,10,45,928.5,86.0,0.35,11.55,688.0,711.67,550.24
2018,3,4,11,0,912.0,95.0,0.3,11.7,706.0,747.95,573.67
2018,3,4,11,15,883.0,107.0,0.25,11.85,711.0,773.98,589.16
2018,3,4,11,30,854.0,119.0,0.2,12.0,716.0,799.74,604.54
2018,3,4,11,45,915.5,100.0,0.2,12.15,748.0,852.18,638.39
2018,3,4,12,0,977.0,81.0,0.2,12.3,780.0,908.54,673.8
2018,3,4,12,15,913.0,103.5,0.2,12.4,758.0,901.93,668.12
2018,3,4,12,30,849.0,126.0,0.2,12.5,736.0,895.92,664.09
2018,3,4,12,45,810.0,138.0,0.2,12.6,716.0,889.13,659.67
2018,3,4,13,0,771.0,150.0,0.2,12.7,696.0,882.7,655.64
2018,3,4,13,15,832.0,128.0,0.25,12.7,706.5,917.06,679.52
2018,3,4,13,30,893.0,106.0,0.3,12.7,717.0,944.54,698.32
2018,3,4,13,45,894.0,102.5,0.35,12.75,698.0,942.08,697.98
2018,3,4,14,0,895.0,99.0,0.4,12.8,679.0,935.9,695.93
2018,3,4,14,15,908.0,90.0,0.45,12.7,656.0,930.32,694.85
2018,3,4,14,30,921.0,81.0,0.5,12.6,633.0,920.54,691.15
2018,3,4,14,45,907.5,79.5,0.55,12.55,596.5,892.62,675.4
2018,3,4,15,0,894.0,78.0,0.6,12.5,560.0,861.68,657.72
2018,3,4,15,15,875.0,75.5,0.6,12.5,517.5,822.19,632.89
2018,3,4,15,30,856.0,73.0,0.6,12.5,475.0,787.18,610.91
2018,3,4,15,45,829.5,70.5,0.75,12.2,428.0,737.49,581.04
2018,3,4,16,0,803.0,68.0,0.9,11.9,381.0,686.62,548.99
2018,3,4,16,15,764.0,64.5,1.0,11.5,330.5,625.06,506.91
2018,3,4,16,30,725.0,61.0,1.1,11.1,280.0,564.04,461.99
2018,3,4,16,45,664.5,56.0,1.2,10.65,229.0,489.19,403.09
2018,3,4,17,0,604.0,51.0,1.3,10.2,178.0,422.59,347.46
2018,3,4,17,15,506.0,44.0,1.45,9.85,130.5,334.52,271.78
2018,3,4,17,30,408.0,37.0,1.6,9.5,83.0,254.74,197.77
2018,3,4,17,45,250.0,24.5,1.75,9.15,48.0,146.34,47.59
2018,3,4,18,0,92.0,12.0,1.9,8.8,13.0,43.87,0.0
2018,3,4,18,15,46.0,6.0,1.9,8.6,6.5,0.0,0.0
2018,3,4,18,30,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,3,4,18,45,0.0,0.0,1.95,8.25,0.0,0.0,0.0
2018,3,4,19,0,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,3,4,19,15,0.0,0.0,2.0,7.95,0.0,0.0,0.0
2018,3,4,19,30,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,3,4,19,45,0.0,0.0,2.05,7.65,0.0,0.0,0.0
2018,3,4,20,0,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2018,3,4,20,15,0.0,0.0,2.05,7.4,0.0,0.0,0.0
2018,3,4,20,30,0.0,0.0,2.0,7.3,0.0,0.0,0.0
2018,3,4,20,45,0.0,0.0,2.0,7.15,0.0,0.0,0.0
2018,3,4,21,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2018,3,4,21,15,0.0,0.0,2.0,6.95,0.0,0.0,0.0
2018,3,4,21,30,0.0,0.0,2.0,6.9,0.0,0.0,0.0
2018,3,4,21,45,0.0,0.0,1.95,6.8,0.0,0.0,0.0
2018,3,4,22,0,0.0,0.0,1.9,6.7,0.0,0.0,0.0
2018,3,4,22,15,0.0,0.0,1.85,6.65,0.0,0.0,0.0
2018,3,4,22,30,0.0,0.0,1.8,6.6,0.0,0.0,0.0
2018,3,4,22,45,0.0,0.0,1.8,6.6,0.0,0.0,0.0
2018,3,4,23,0,0.0,0.0,1.8,6.6,0.0,0.0,0.0
2018,3,4,23,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2018,3,4,23,30,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,3,4,23,45,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,3,5,0,0,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,3,5,0,15,0.0,0.0,1.7,6.1,0.0,0.0,0.0
2018,3,5,0,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2018,3,5,0,45,0.0,0.0,1.7,5.9,0.0,0.0,0.0
2018,3,5,1,0,0.0,0.0,1.7,5.8,0.0,0.0,0.0
2018,3,5,1,15,0.0,0.0,1.75,5.7,0.0,0.0,0.0
2018,3,5,1,30,0.0,0.0,1.8,5.6,0.0,0.0,0.0
2018,3,5,1,45,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2018,3,5,2,0,0.0,0.0,1.8,5.4,0.0,0.0,0.0
2018,3,5,2,15,0.0,0.0,1.85,5.25,0.0,0.0,0.0
2018,3,5,2,30,0.0,0.0,1.9,5.1,0.0,0.0,0.0
2018,3,5,2,45,0.0,0.0,1.9,4.95,0.0,0.0,0.0
2018,3,5,3,0,0.0,0.0,1.9,4.8,0.0,0.0,0.0
2018,3,5,3,15,0.0,0.0,1.95,4.65,0.0,0.0,0.0
2018,3,5,3,30,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2018,3,5,3,45,0.0,0.0,2.05,4.35,0.0,0.0,0.0
2018,3,5,4,0,0.0,0.0,2.1,4.2,0.0,0.0,0.0
2018,3,5,4,15,0.0,0.0,2.2,4.1,0.0,0.0,0.0
2018,3,5,4,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2018,3,5,4,45,0.0,0.0,2.35,3.95,0.0,0.0,0.0
2018,3,5,5,0,0.0,0.0,2.4,3.9,0.0,0.0,0.0
2018,3,5,5,15,0.0,0.0,2.45,3.9,0.0,0.0,0.0
2018,3,5,5,30,0.0,0.0,2.5,3.9,0.0,0.0,0.0
2018,3,5,5,45,0.0,0.0,2.6,3.95,0.0,0.0,0.0
2018,3,5,6,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2018,3,5,6,15,22.5,3.5,2.8,4.4,2.5,0.0,0.0
2018,3,5,6,30,45.0,7.0,2.9,4.8,5.0,0.0,0.0
2018,3,5,6,45,175.0,18.5,3.0,5.15,28.5,17.63,0.0
2018,3,5,7,0,305.0,30.0,3.1,5.5,52.0,25.67,10.12
2018,3,5,7,15,430.0,38.0,3.2,5.9,96.0,30.42,21.13
2018,3,5,7,30,555.0,46.0,3.3,6.3,140.0,35.22,26.27
2018,3,5,7,45,627.5,51.5,3.4,6.65,191.5,44.4,28.37
2018,3,5,8,0,700.0,57.0,3.5,7.0,243.0,98.85,54.04
2018,3,5,8,15,745.5,61.0,3.5,7.45,294.5,153.55,93.82
2018,3,5,8,30,791.0,65.0,3.5,7.9,346.0,213.34,145.04
2018,3,5,8,45,822.0,68.0,3.55,8.35,395.5,273.24,199.97
2018,3,5,9,0,853.0,71.0,3.6,8.8,445.0,335.79,257.66
2018,3,5,9,15,874.5,73.0,3.55,9.3,490.0,397.64,313.99
2018,3,5,9,30,896.0,75.0,3.5,9.8,535.0,458.46,367.94
2018,3,5,9,45,913.0,76.0,3.45,10.3,575.0,516.65,418.09
2018,3,5,10,0,930.0,77.0,3.4,10.8,615.0,574.56,466.27
2018,3,5,10,15,940.5,78.0,3.3,11.2,647.5,628.11,509.46
2018,3,5,10,30,951.0,79.0,3.2,11.6,680.0,680.18,550.04
2018,3,5,10,45,959.5,79.5,3.1,12.0,706.5,728.63,586.6
2018,3,5,11,0,968.0,80.0,3.0,12.4,733.0,774.91,618.5
2018,3,5,11,15,973.0,80.5,2.85,12.65,751.0,816.15,646.03
2018,3,5,11,30,978.0,81.0,2.7,12.9,769.0,854.51,671.02
2018,3,5,11,45,981.0,81.0,2.55,13.15,779.5,887.63,691.89
2018,3,5,12,0,984.0,81.0,2.4,13.4,790.0,917.38,710.1
2018,3,5,12,15,985.0,81.0,2.3,13.55,792.0,941.89,725.23
2018,3,5,12,30,986.0,81.0,2.2,13.7,794.0,962.7,737.76
2018,3,5,12,45,985.5,80.0,2.1,13.85,787.5,977.21,746.01
2018,3,5,13,0,985.0,79.0,2.0,14.0,781.0,987.78,751.68
2018,3,5,13,15,981.5,78.0,1.95,14.1,766.0,991.63,753.72
2018,3,5,13,30,978.0,77.0,1.9,14.2,751.0,991.45,753.28
2018,3,5,13,45,972.0,76.5,1.85,14.25,728.5,985.57,749.36
2018,3,5,14,0,966.0,76.0,1.8,14.3,706.0,975.78,743.04
2018,3,5,14,15,957.0,75.0,1.8,14.3,676.0,958.86,732.89
2018,3,5,14,30,948.0,74.0,1.8,14.3,646.0,938.31,720.43
2018,3,5,14,45,935.0,72.5,1.75,14.3,609.0,910.18,702.21
2018,3,5,15,0,922.0,71.0,1.7,14.3,572.0,878.91,681.88
2018,3,5,15,15,904.5,68.5,1.7,14.3,529.0,839.77,656.5
2018,3,5,15,30,887.0,66.0,1.7,14.3,486.0,798.22,629.13
2018,3,5,15,45,862.0,64.0,1.6,14.0,438.5,749.48,595.78
2018,3,5,16,0,837.0,62.0,1.5,13.7,391.0,705.57,565.36
2018,3,5,16,15,800.5,59.0,1.4,13.15,340.5,645.02,522.16
2018,3,5,16,30,764.0,56.0,1.3,12.6,290.0,584.79,477.05
2018,3,5,16,45,708.0,51.5,1.25,12.0,238.0,511.61,419.1
2018,3,5,17,0,652.0,47.0,1.2,11.4,186.0,441.36,360.72
2018,3,5,17,15,487.0,44.0,1.25,11.05,132.0,325.55,263.35
2018,3,5,17,30,322.0,41.0,1.3,10.7,78.0,219.28,170.22
2018,3,5,17,45,217.0,28.0,1.35,10.35,47.5,139.98,58.17
2018,3,5,18,0,112.0,15.0,1.4,10.0,17.0,53.91,0.0
2018,3,5,18,15,56.0,7.5,1.45,9.9,8.5,0.0,0.0
2018,3,5,18,30,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,3,5,18,45,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,3,5,19,0,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,3,5,19,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2018,3,5,19,30,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,3,5,19,45,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,3,5,20,0,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,3,5,20,15,0.0,0.0,1.65,9.05,0.0,0.0,0.0
2018,3,5,20,30,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,3,5,20,45,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,3,5,21,0,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,3,5,21,15,0.0,0.0,1.75,8.55,0.0,0.0,0.0
2018,3,5,21,30,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,3,5,21,45,0.0,0.0,1.85,8.25,0.0,0.0,0.0
2018,3,5,22,0,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,3,5,22,15,0.0,0.0,1.95,7.95,0.0,0.0,0.0
2018,3,5,22,30,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,3,5,22,45,0.0,0.0,2.05,7.7,0.0,0.0,0.0
2018,3,5,23,0,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,3,5,23,15,0.0,0.0,2.15,7.45,0.0,0.0,0.0
2018,3,5,23,30,0.0,0.0,2.2,7.3,0.0,0.0,0.0
2018,3,5,23,45,0.0,0.0,2.25,7.2,0.0,0.0,0.0
2018,3,6,0,0,0.0,0.0,2.3,7.1,0.0,0.0,0.0
2018,3,6,0,15,0.0,0.0,2.3,7.05,0.0,0.0,0.0
2018,3,6,0,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2018,3,6,0,45,0.0,0.0,2.35,6.9,0.0,0.0,0.0
2018,3,6,1,0,0.0,0.0,2.4,6.8,0.0,0.0,0.0
2018,3,6,1,15,0.0,0.0,2.35,6.8,0.0,0.0,0.0
2018,3,6,1,30,0.0,0.0,2.3,6.8,0.0,0.0,0.0
2018,3,6,1,45,0.0,0.0,2.3,6.75,0.0,0.0,0.0
2018,3,6,2,0,0.0,0.0,2.3,6.7,0.0,0.0,0.0
2018,3,6,2,15,0.0,0.0,2.25,6.7,0.0,0.0,0.0
2018,3,6,2,30,0.0,0.0,2.2,6.7,0.0,0.0,0.0
2018,3,6,2,45,0.0,0.0,2.2,6.65,0.0,0.0,0.0
2018,3,6,3,0,0.0,0.0,2.2,6.6,0.0,0.0,0.0
2018,3,6,3,15,0.0,0.0,2.2,6.6,0.0,0.0,0.0
2018,3,6,3,30,0.0,0.0,2.2,6.6,0.0,0.0,0.0
2018,3,6,3,45,0.0,0.0,2.2,6.55,0.0,0.0,0.0
2018,3,6,4,0,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2018,3,6,4,15,0.0,0.0,2.25,6.4,0.0,0.0,0.0
2018,3,6,4,30,0.0,0.0,2.3,6.3,0.0,0.0,0.0
2018,3,6,4,45,0.0,0.0,2.35,6.15,0.0,0.0,0.0
2018,3,6,5,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2018,3,6,5,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2018,3,6,5,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2018,3,6,5,45,0.0,0.0,2.5,5.95,0.0,0.0,0.0
2018,3,6,6,0,0.0,0.0,2.5,5.9,0.0,0.0,0.0
2018,3,6,6,15,25.5,2.5,2.6,6.4,2.0,0.0,0.0
2018,3,6,6,30,51.0,5.0,2.7,6.9,4.0,0.0,0.0
2018,3,6,6,45,108.5,15.5,2.75,7.4,21.5,14.77,0.0
2018,3,6,7,0,166.0,26.0,2.8,7.9,39.0,20.41,8.32
2018,3,6,7,15,217.0,42.5,2.85,8.3,72.5,32.81,23.15
2018,3,6,7,30,268.0,59.0,2.9,8.7,106.0,44.68,34.54
2018,3,6,7,45,300.0,75.0,2.95,9.1,143.5,60.58,43.86
2018,3,6,8,0,332.0,91.0,3.0,9.5,181.0,98.24,66.62
2018,3,6,8,15,422.0,99.0,3.0,9.95,236.5,141.19,96.93
2018,3,6,8,30,512.0,107.0,3.0,10.4,292.0,194.76,139.67
2018,3,6,8,45,627.0,98.0,3.05,10.9,355.0,250.99,186.22
2018,3,6,9,0,742.0,89.0,3.1,11.4,418.0,318.41,243.71
2018,3,6,9,15,696.0,110.5,3.0,11.85,443.5,366.3,288.22
2018,3,6,9,30,650.0,132.0,2.9,12.3,469.0,408.22,325.82
2018,3,6,9,45,655.0,139.5,2.8,12.8,500.5,455.48,365.59
2018,3,6,10,0,660.0,147.0,2.7,13.3,532.0,501.97,403.31
2018,3,6,10,15,728.0,136.5,2.6,13.65,582.5,566.54,454.38
2018,3,6,10,30,796.0,126.0,2.5,14.0,633.0,634.87,506.88
2018,3,6,10,45,873.5,104.0,2.35,14.35,680.5,701.33,556.66
2018,3,6,11,0,951.0,82.0,2.2,14.7,728.0,767.96,603.26
2018,3,6,11,15,955.5,83.0,2.1,14.95,746.0,808.74,629.69
2018,3,6,11,30,960.0,84.0,2.0,15.2,764.0,846.66,653.88
2018,3,6,11,45,961.5,84.5,1.9,15.5,773.5,878.56,673.42
2018,3,6,12,0,963.0,85.0,1.8,15.8,783.0,907.09,690.41
2018,3,6,12,15,963.5,84.5,1.7,16.0,784.5,930.15,703.79
2018,3,6,12,30,964.0,84.0,1.6,16.2,786.0,949.53,714.64
2018,3,6,12,45,962.0,84.0,1.5,16.4,779.5,963.48,721.85
2018,3,6,13,0,960.0,84.0,1.4,16.6,773.0,973.56,726.55
2018,3,6,13,15,942.0,88.0,1.3,16.75,753.0,969.68,722.33
2018,3,6,13,30,924.0,92.0,1.2,16.9,733.0,961.86,715.8
2018,3,6,13,45,848.0,113.0,1.1,17.0,687.0,924.45,690.15
2018,3,6,14,0,772.0,134.0,1.0,17.1,641.0,880.76,660.7
2018,3,6,14,15,733.0,138.0,0.95,17.1,602.5,844.79,637.44
2018,3,6,14,30,694.0,142.0,0.9,17.1,564.0,806.51,612.37
2018,3,6,14,45,732.0,120.0,0.8,17.15,542.0,803.32,610.3
2018,3,6,15,0,770.0,98.0,0.7,17.2,520.0,791.24,601.77
2018,3,6,15,15,757.0,92.5,0.7,17.2,481.0,755.81,579.09
2018,3,6,15,30,744.0,87.0,0.7,17.2,442.0,718.14,554.85
2018,3,6,15,45,630.0,101.0,0.55,16.85,381.0,628.31,491.64
2018,3,6,16,0,516.0,115.0,0.4,16.5,320.0,533.57,422.05
2018,3,6,16,15,481.0,104.0,0.4,16.0,275.5,477.1,381.65
2018,3,6,16,30,446.0,93.0,0.4,15.5,231.0,421.92,340.16
2018,3,6,16,45,408.5,80.0,0.45,14.95,189.0,364.43,295.46
2018,3,6,17,0,371.0,67.0,0.5,14.4,147.0,309.32,250.5
2018,3,6,17,15,283.5,55.0,0.6,14.0,106.5,232.85,186.27
2018,3,6,17,30,196.0,43.0,0.7,13.6,66.0,165.32,126.9
2018,3,6,17,45,133.0,28.0,0.8,13.15,40.5,106.67,50.47
2018,3,6,18,0,70.0,13.0,0.9,12.7,15.0,37.23,0.0
2018,3,6,18,15,35.0,6.5,0.95,12.5,7.5,0.0,0.0
2018,3,6,18,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,3,6,18,45,0.0,0.0,1.0,12.15,0.0,0.0,0.0
2018,3,6,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,3,6,19,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2018,3,6,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,3,6,19,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,3,6,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,3,6,20,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2018,3,6,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,3,6,20,45,0.0,0.0,0.8,11.95,0.0,0.0,0.0
2018,3,6,21,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,3,6,21,15,0.0,0.0,0.85,11.8,0.0,0.0,0.0
2018,3,6,21,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,3,6,21,45,0.0,0.0,0.95,11.6,0.0,0.0,0.0
2018,3,6,22,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,3,6,22,15,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,3,6,22,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,3,6,22,45,0.0,0.0,1.05,11.05,0.0,0.0,0.0
2018,3,6,23,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,3,6,23,15,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,3,6,23,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,3,6,23,45,0.0,0.0,1.05,10.85,0.0,0.0,0.0
2018,3,7,0,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,3,7,0,15,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,3,7,0,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,3,7,0,45,0.0,0.0,0.95,10.8,0.0,0.0,0.0
2018,3,7,1,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,3,7,1,15,0.0,0.0,0.9,10.75,0.0,0.0,0.0
2018,3,7,1,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,3,7,1,45,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,3,7,2,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,3,7,2,15,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,3,7,2,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,3,7,2,45,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,3,7,3,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,3,7,3,15,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,3,7,3,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,3,7,3,45,0.0,0.0,0.9,10.25,0.0,0.0,0.0
2018,3,7,4,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,3,7,4,15,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,3,7,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,3,7,4,45,0.0,0.0,1.25,9.9,0.0,0.0,0.0
2018,3,7,5,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,3,7,5,15,0.0,0.0,1.5,9.75,0.0,0.0,0.0
2018,3,7,5,30,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,3,7,5,45,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,3,7,6,0,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,3,7,6,15,0.0,1.0,1.75,9.6,1.0,0.0,0.0
2018,3,7,6,30,0.0,2.0,1.7,9.7,2.0,0.0,0.0
2018,3,7,6,45,0.0,8.0,1.7,9.75,8.0,7.63,0.0
2018,3,7,7,0,0.0,14.0,1.7,9.8,14.0,12.98,3.88
2018,3,7,7,15,0.0,24.0,1.65,10.15,24.0,22.27,13.9
2018,3,7,7,30,0.0,34.0,1.6,10.5,34.0,31.57,22.68
2018,3,7,7,45,6.5,60.0,1.6,10.8,62.0,54.92,41.71
2018,3,7,8,0,13.0,86.0,1.6,11.1,90.0,78.65,61.75
2018,3,7,8,15,10.5,91.5,1.5,11.6,95.0,85.05,67.13
2018,3,7,8,30,8.0,97.0,1.4,12.1,100.0,90.8,71.93
2018,3,7,8,45,72.0,129.0,1.3,12.55,161.0,136.3,107.81
2018,3,7,9,0,136.0,161.0,1.2,13.0,222.0,190.64,151.2
2018,3,7,9,15,232.0,185.0,1.35,13.55,301.5,258.93,205.55
2018,3,7,9,30,328.0,209.0,1.5,14.1,381.0,338.31,268.59
2018,3,7,9,45,284.5,235.0,1.6,14.65,392.0,362.07,287.75
2018,3,7,10,0,241.0,261.0,1.7,15.2,403.0,378.16,300.27
2018,3,7,10,15,309.5,259.5,1.85,15.5,452.0,435.37,345.39
2018,3,7,10,30,378.0,258.0,2.0,15.8,501.0,494.96,391.75
2018,3,7,10,45,599.0,192.0,2.2,16.1,594.0,607.83,480.28
2018,3,7,11,0,820.0,126.0,2.4,16.4,687.0,725.67,570.67
2018,3,7,11,15,885.0,104.0,2.45,16.5,723.5,780.61,608.92
2018,3,7,11,30,950.0,82.0,2.5,16.6,760.0,839.61,649.81
2018,3,7,11,45,953.0,82.0,2.55,16.75,770.0,871.84,671.42
2018,3,7,12,0,956.0,82.0,2.6,16.9,780.0,900.79,690.95
2018,3,7,12,15,957.0,81.5,2.65,16.95,781.5,924.04,706.86
2018,3,7,12,30,958.0,81.0,2.7,17.0,783.0,943.66,720.41
2018,3,7,12,45,958.0,80.5,2.75,17.1,777.0,958.66,730.81
2018,3,7,13,0,958.0,80.0,2.8,17.2,771.0,969.84,738.79
2018,3,7,13,15,954.0,78.5,2.8,17.15,755.5,972.33,741.0
2018,3,7,13,30,950.0,77.0,2.8,17.1,740.0,970.88,740.78
2018,3,7,13,45,944.0,76.0,2.8,17.1,717.5,964.27,737.1
2018,3,7,14,0,938.0,75.0,2.8,17.1,695.0,953.85,730.99
2018,3,7,14,15,928.0,73.5,2.8,16.95,664.5,935.48,719.97
2018,3,7,14,30,918.0,72.0,2.8,16.8,634.0,913.59,706.63
2018,3,7,14,45,904.5,70.0,2.8,16.65,597.0,884.67,688.39
2018,3,7,15,0,891.0,68.0,2.8,16.5,560.0,852.75,667.96
2018,3,7,15,15,873.5,66.5,2.8,16.5,518.5,815.36,643.08
2018,3,7,15,30,856.0,65.0,2.8,16.5,477.0,775.71,616.28
2018,3,7,15,45,694.5,88.5,2.6,15.95,401.5,663.92,535.45
2018,3,7,16,0,533.0,112.0,2.4,15.4,326.0,548.61,448.14
2018,3,7,16,15,440.0,110.0,2.25,14.95,271.5,456.61,376.3
2018,3,7,16,30,347.0,108.0,2.1,14.5,217.0,376.09,311.19
2018,3,7,16,45,307.5,92.5,1.95,14.05,176.5,318.84,264.07
2018,3,7,17,0,268.0,77.0,1.8,13.6,136.0,264.39,217.69
2018,3,7,17,15,210.0,60.5,1.8,13.35,99.5,192.59,155.84
2018,3,7,17,30,152.0,44.0,1.8,13.1,63.0,136.92,105.84
2018,3,7,17,45,112.0,28.5,1.85,12.9,39.0,92.35,48.53
2018,3,7,18,0,72.0,13.0,1.9,12.7,15.0,38.02,0.0
2018,3,7,18,15,36.0,6.5,1.9,12.65,7.5,0.0,0.0
2018,3,7,18,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,3,7,18,45,0.0,0.0,1.85,12.55,0.0,0.0,0.0
2018,3,7,19,0,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,3,7,19,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,3,7,19,30,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,3,7,19,45,0.0,0.0,1.75,12.45,0.0,0.0,0.0
2018,3,7,20,0,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,3,7,20,15,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,3,7,20,30,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,3,7,20,45,0.0,0.0,1.75,12.4,0.0,0.0,0.0
2018,3,7,21,0,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,3,7,21,15,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,3,7,21,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,3,7,21,45,0.0,0.0,1.85,12.4,0.0,0.0,0.0
2018,3,7,22,0,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,3,7,22,15,0.0,0.0,1.85,12.35,0.0,0.0,0.0
2018,3,7,22,30,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,3,7,22,45,0.0,0.0,1.75,12.25,0.0,0.0,0.0
2018,3,7,23,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,3,7,23,15,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,3,7,23,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,3,7,23,45,0.0,0.0,1.7,12.15,0.0,0.0,0.0
2018,3,8,0,0,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,3,8,0,15,0.0,0.0,1.7,12.05,0.0,0.0,0.0
2018,3,8,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,3,8,0,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2018,3,8,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,3,8,1,15,0.0,0.0,1.8,11.95,0.0,0.0,0.0
2018,3,8,1,30,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,3,8,1,45,0.0,0.0,1.8,11.85,0.0,0.0,0.0
2018,3,8,2,0,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,3,8,2,15,0.0,0.0,1.75,11.75,0.0,0.0,0.0
2018,3,8,2,30,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,3,8,2,45,0.0,0.0,1.65,11.65,0.0,0.0,0.0
2018,3,8,3,0,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,3,8,3,15,0.0,0.0,1.55,11.55,0.0,0.0,0.0
2018,3,8,3,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,3,8,3,45,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2018,3,8,4,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,3,8,4,15,0.0,0.0,1.35,11.45,0.0,0.0,0.0
2018,3,8,4,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,3,8,4,45,0.0,0.0,1.25,11.4,0.0,0.0,0.0
2018,3,8,5,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,3,8,5,15,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,3,8,5,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,3,8,5,45,0.0,0.0,0.95,11.3,0.0,0.0,0.0
2018,3,8,6,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,3,8,6,15,0.0,0.5,0.9,11.5,0.5,0.0,0.0
2018,3,8,6,30,0.0,1.0,0.9,11.7,1.0,0.0,0.0
2018,3,8,6,45,0.0,4.5,0.85,11.95,4.5,4.29,0.0
2018,3,8,7,0,0.0,8.0,0.8,12.2,8.0,7.4,0.03
2018,3,8,7,15,0.0,7.0,0.8,12.4,7.0,6.48,0.02
2018,3,8,7,30,0.0,6.0,0.8,12.6,6.0,5.55,0.0
2018,3,8,7,45,2.5,35.0,0.8,12.8,35.5,32.54,22.37
2018,3,8,8,0,5.0,64.0,0.8,13.0,65.0,59.59,45.44
2018,3,8,8,15,2.5,62.0,0.8,13.2,62.5,58.02,44.14
2018,3,8,8,30,0.0,60.0,0.8,13.4,60.0,55.79,42.25
2018,3,8,8,45,0.0,51.5,0.85,13.6,51.5,47.87,35.38
2018,3,8,9,0,0.0,43.0,0.9,13.8,43.0,39.96,28.53
2018,3,8,9,15,1.0,75.0,0.85,13.95,75.5,70.2,53.94
2018,3,8,9,30,2.0,107.0,0.8,14.1,108.0,100.41,78.86
2018,3,8,9,45,6.0,144.0,0.8,14.3,147.5,136.88,108.47
2018,3,8,10,0,10.0,181.0,0.8,14.5,187.0,174.11,138.18
2018,3,8,10,15,68.0,232.5,0.8,14.7,276.5,260.58,207.08
2018,3,8,10,30,126.0,284.0,0.8,14.9,366.0,356.48,281.07
2018,3,8,10,45,220.5,292.5,0.8,15.1,442.0,437.27,342.67
2018,3,8,11,0,315.0,301.0,0.8,15.3,518.0,531.88,412.92
2018,3,8,11,15,350.5,301.5,0.85,15.5,548.5,574.62,443.73
2018,3,8,11,30,386.0,302.0,0.9,15.7,579.0,618.6,475.62
2018,3,8,11,45,409.5,291.0,0.95,15.95,588.5,650.32,498.3
2018,3,8,12,0,433.0,280.0,1.0,16.2,598.0,674.03,515.53
2018,3,8,12,15,562.5,229.0,1.1,16.3,643.0,746.94,570.69
2018,3,8,12,30,692.0,178.0,1.2,16.4,688.0,826.47,627.75
2018,3,8,12,45,621.0,200.5,1.25,16.45,655.0,799.5,608.74
2018,3,8,13,0,550.0,223.0,1.3,16.5,622.0,763.32,583.39
2018,3,8,13,15,558.0,217.0,1.35,16.4,615.0,770.58,590.36
2018,3,8,13,30,566.0,211.0,1.4,16.3,608.0,775.37,595.22
2018,3,8,13,45,546.5,216.0,1.4,16.2,590.0,764.6,588.02
2018,3,8,14,0,527.0,221.0,1.4,16.1,572.0,751.58,579.45
2018,3,8,14,15,551.0,203.0,1.4,16.0,555.5,750.14,580.53
2018,3,8,14,30,575.0,185.0,1.4,15.9,539.0,745.44,579.27
2018,3,8,14,45,604.5,166.0,1.4,15.75,519.0,747.07,582.48
2018,3,8,15,0,634.0,147.0,1.4,15.6,499.0,739.39,578.64
2018,3,8,15,15,641.5,130.5,1.4,15.6,464.0,711.83,560.39
2018,3,8,15,30,649.0,114.0,1.4,15.6,429.0,681.02,539.81
2018,3,8,15,45,572.5,110.0,1.4,15.2,368.0,596.82,479.86
2018,3,8,16,0,496.0,106.0,1.4,14.8,307.0,515.53,419.39
2018,3,8,16,15,587.5,86.5,1.35,14.35,294.5,537.69,438.82
2018,3,8,16,30,679.0,67.0,1.3,13.9,282.0,549.85,448.57
2018,3,8,16,45,511.0,70.5,1.3,13.45,216.5,421.07,345.9
2018,3,8,17,0,343.0,74.0,1.3,13.0,151.0,303.18,249.1
2018,3,8,17,15,233.5,58.0,1.35,12.6,104.5,211.2,171.3
2018,3,8,17,30,124.0,42.0,1.4,12.2,58.0,120.22,92.99
2018,3,8,17,45,104.5,28.5,1.5,11.8,37.5,89.46,51.15
2018,3,8,18,0,85.0,15.0,1.6,11.4,17.0,44.66,0.0
2018,3,8,18,15,42.5,7.5,1.65,11.25,8.5,0.0,0.0
2018,3,8,18,30,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,3,8,18,45,0.0,0.0,1.75,10.9,0.0,0.0,0.0
2018,3,8,19,0,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,3,8,19,15,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,3,8,19,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,3,8,19,45,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,3,8,20,0,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,3,8,20,15,0.0,0.0,1.8,10.25,0.0,0.0,0.0
2018,3,8,20,30,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,3,8,20,45,0.0,0.0,1.75,10.15,0.0,0.0,0.0
2018,3,8,21,0,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,3,8,21,15,0.0,0.0,1.65,10.1,0.0,0.0,0.0
2018,3,8,21,30,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,3,8,21,45,0.0,0.0,1.55,10.1,0.0,0.0,0.0
2018,3,8,22,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,3,8,22,15,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,3,8,22,30,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,3,8,22,45,0.0,0.0,1.45,10.1,0.0,0.0,0.0
2018,3,8,23,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,3,8,23,15,0.0,0.0,1.35,10.1,0.0,0.0,0.0
2018,3,8,23,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,3,8,23,45,0.0,0.0,1.25,10.1,0.0,0.0,0.0
2018,3,9,0,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,3,9,0,15,0.0,0.0,1.25,10.05,0.0,0.0,0.0
2018,3,9,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,3,9,0,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2018,3,9,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,3,9,1,15,0.0,0.0,1.45,9.9,0.0,0.0,0.0
2018,3,9,1,30,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,3,9,1,45,0.0,0.0,1.55,9.75,0.0,0.0,0.0
2018,3,9,2,0,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,3,9,2,15,0.0,0.0,1.6,9.65,0.0,0.0,0.0
2018,3,9,2,30,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,3,9,2,45,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,3,9,3,0,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,3,9,3,15,0.0,0.0,1.65,9.4,0.0,0.0,0.0
2018,3,9,3,30,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,3,9,3,45,0.0,0.0,1.7,9.35,0.0,0.0,0.0
2018,3,9,4,0,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,3,9,4,15,0.0,0.0,1.65,9.3,0.0,0.0,0.0
2018,3,9,4,30,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,3,9,4,45,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,3,9,5,0,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,3,9,5,15,0.0,0.0,1.6,9.25,0.0,0.0,0.0
2018,3,9,5,30,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,3,9,5,45,0.0,0.0,1.55,9.2,0.0,0.0,0.0
2018,3,9,6,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,3,9,6,15,32.5,4.5,1.6,9.5,4.5,0.0,0.0
2018,3,9,6,30,65.0,9.0,1.7,9.8,9.0,8.58,0.0
2018,3,9,6,45,124.5,17.0,1.75,10.1,25.5,16.2,0.0
2018,3,9,7,0,184.0,25.0,1.8,10.4,42.0,19.38,9.84
2018,3,9,7,15,187.5,39.5,1.9,10.7,66.0,30.04,20.83
2018,3,9,7,30,191.0,54.0,2.0,11.0,90.0,43.42,33.28
2018,3,9,7,45,99.5,73.0,2.05,11.3,92.0,63.9,47.76
2018,3,9,8,0,8.0,92.0,2.1,11.6,94.0,83.5,65.97
2018,3,9,8,15,18.5,117.0,2.05,11.95,123.5,108.0,86.16
2018,3,9,8,30,29.0,142.0,2.0,12.3,153.0,132.63,106.25
2018,3,9,8,45,34.5,162.5,1.95,12.65,177.0,155.52,124.94
2018,3,9,9,0,40.0,183.0,1.9,13.0,201.0,179.33,144.21
2018,3,9,9,15,34.5,192.5,1.85,13.4,209.0,190.02,152.68
2018,3,9,9,30,29.0,202.0,1.8,13.8,217.0,199.94,160.34
2018,3,9,9,45,35.5,219.5,1.7,14.15,239.5,222.49,178.02
2018,3,9,10,0,42.0,237.0,1.6,14.5,262.0,245.9,196.14
2018,3,9,10,15,85.5,270.5,1.65,14.75,325.0,307.31,244.67
2018,3,9,10,30,129.0,304.0,1.7,15.0,388.0,377.98,299.44
2018,3,9,10,45,154.0,317.5,1.7,15.2,421.5,417.0,328.97
2018,3,9,11,0,179.0,331.0,1.7,15.4,455.0,457.88,359.76
2018,3,9,11,15,190.0,339.5,1.75,15.5,474.0,484.69,379.77
2018,3,9,11,30,201.0,348.0,1.8,15.6,493.0,511.76,399.94
2018,3,9,11,45,180.5,353.0,1.8,15.7,484.5,509.4,397.29
2018,3,9,12,0,160.0,358.0,1.8,15.8,476.0,505.27,393.51
2018,3,9,12,15,160.5,360.0,1.8,15.85,478.5,514.73,400.52
2018,3,9,12,30,161.0,362.0,1.8,15.9,481.0,523.59,407.02
2018,3,9,12,45,177.5,357.5,1.8,15.9,488.0,539.26,419.24
2018,3,9,13,0,194.0,353.0,1.8,15.9,495.0,554.53,431.14
2018,3,9,13,15,220.0,342.5,1.8,15.9,500.5,571.3,444.57
2018,3,9,13,30,246.0,332.0,1.8,15.9,506.0,587.23,457.41
2018,3,9,13,45,261.0,317.0,1.8,15.85,496.5,600.65,468.11
2018,3,9,14,0,276.0,302.0,1.8,15.8,487.0,598.94,468.11
2018,3,9,14,15,256.0,291.0,1.8,15.7,456.5,568.27,446.11
2018,3,9,14,30,236.0,280.0,1.8,15.6,426.0,522.68,413.25
2018,3,9,14,45,213.5,266.0,1.8,15.5,392.5,485.2,385.86
2018,3,9,15,0,191.0,252.0,1.8,15.4,359.0,447.7,358.03
2018,3,9,15,15,209.5,229.5,1.8,15.4,338.5,434.44,349.67
2018,3,9,15,30,228.0,207.0,1.8,15.4,318.0,419.23,339.49
2018,3,9,15,45,262.0,182.5,1.8,15.0,298.5,424.09,345.45
2018,3,9,16,0,296.0,158.0,1.8,14.6,279.0,412.35,338.29
2018,3,9,16,15,262.0,141.0,1.7,14.2,238.0,358.59,295.73
2018,3,9,16,30,228.0,124.0,1.6,13.8,197.0,306.74,253.9
2018,3,9,16,45,189.0,105.0,1.5,13.4,158.5,251.48,208.12
2018,3,9,17,0,150.0,86.0,1.4,13.0,120.0,189.93,156.12
2018,3,9,17,15,118.5,66.5,1.4,12.75,89.0,144.91,116.81
2018,3,9,17,30,87.0,47.0,1.4,12.5,58.0,102.46,78.86
2018,3,9,17,45,65.5,30.0,1.4,12.2,36.0,69.37,41.01
2018,3,9,18,0,44.0,13.0,1.4,11.9,14.0,28.16,0.0
2018,3,9,18,15,22.0,6.5,1.4,11.8,7.0,0.0,0.0
2018,3,9,18,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,3,9,18,45,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,3,9,19,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,3,9,19,15,0.0,0.0,1.4,11.35,0.0,0.0,0.0
2018,3,9,19,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,3,9,19,45,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,3,9,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,3,9,20,15,0.0,0.0,1.4,10.95,0.0,0.0,0.0
2018,3,9,20,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,3,9,20,45,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,3,9,21,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,3,9,21,15,0.0,0.0,1.4,10.65,0.0,0.0,0.0
2018,3,9,21,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,3,9,21,45,0.0,0.0,1.35,10.55,0.0,0.0,0.0
2018,3,9,22,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,3,9,22,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,3,9,22,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,3,9,22,45,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2018,3,9,23,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,3,9,23,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,3,9,23,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,3,9,23,45,0.0,0.0,1.2,10.45,0.0,0.0,0.0
2018,3,10,0,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,3,10,0,15,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,3,10,0,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,3,10,0,45,0.0,0.0,1.25,10.35,0.0,0.0,0.0
2018,3,10,1,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,3,10,1,15,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,3,10,1,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,3,10,1,45,0.0,0.0,1.3,10.25,0.0,0.0,0.0
2018,3,10,2,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,3,10,2,15,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,3,10,2,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,3,10,2,45,0.0,0.0,1.35,10.2,0.0,0.0,0.0
2018,3,10,3,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,3,10,3,15,0.0,0.0,1.25,10.25,0.0,0.0,0.0
2018,3,10,3,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,3,10,3,45,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,3,10,4,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,3,10,4,15,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,3,10,4,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,3,10,4,45,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,3,10,5,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,3,10,5,15,0.0,0.0,0.85,10.35,0.0,0.0,0.0
2018,3,10,5,30,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,3,10,5,45,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,3,10,6,0,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,3,10,6,15,0.0,0.5,0.7,10.5,0.5,0.0,0.0
2018,3,10,6,30,0.0,1.0,0.6,10.6,1.0,0.95,0.0
2018,3,10,6,45,0.0,3.0,0.45,10.7,3.0,2.77,0.0
2018,3,10,7,0,0.0,5.0,0.3,10.8,5.0,4.62,0.0
2018,3,10,7,15,0.0,6.5,0.35,10.95,6.5,6.01,0.0
2018,3,10,7,30,0.0,8.0,0.4,11.1,8.0,7.4,1.04
2018,3,10,7,45,0.0,13.5,0.45,11.25,13.5,12.5,5.24
2018,3,10,8,0,0.0,19.0,0.5,11.4,19.0,17.61,9.72
2018,3,10,8,15,0.0,26.0,0.4,11.65,26.0,24.12,15.37
2018,3,10,8,30,0.0,33.0,0.3,11.9,33.0,30.63,20.96
2018,3,10,8,45,0.0,42.5,0.2,12.1,42.5,39.48,28.49
2018,3,10,9,0,0.0,52.0,0.1,12.3,52.0,48.34,35.95
2018,3,10,9,15,0.0,88.0,0.15,12.5,88.0,81.94,64.08
2018,3,10,9,30,0.0,124.0,0.2,12.7,124.0,115.22,91.27
2018,3,10,9,45,0.5,134.5,0.25,12.9,135.0,125.39,99.17
2018,3,10,10,0,1.0,145.0,0.3,13.1,146.0,135.69,107.23
2018,3,10,10,15,0.5,114.0,0.3,13.2,114.5,106.64,83.27
2018,3,10,10,30,0.0,83.0,0.3,13.3,83.0,77.37,59.15
2018,3,10,10,45,0.0,76.5,0.3,13.4,76.5,71.31,54.12
2018,3,10,11,0,0.0,70.0,0.3,13.5,70.0,65.25,49.02
2018,3,10,11,15,0.0,86.0,0.35,13.5,86.0,80.22,61.34
2018,3,10,11,30,0.0,102.0,0.4,13.5,102.0,95.28,73.59
2018,3,10,11,45,0.5,125.5,0.4,13.55,126.0,118.03,92.0
2018,3,10,12,0,1.0,149.0,0.4,13.6,150.0,141.05,110.43
2018,3,10,12,15,2.5,165.0,0.5,13.65,167.0,157.98,123.99
2018,3,10,12,30,4.0,181.0,0.6,13.7,184.0,175.15,137.74
2018,3,10,12,45,3.0,176.0,0.65,13.7,178.0,169.64,133.32
2018,3,10,13,0,2.0,171.0,0.7,13.7,172.0,164.07,128.96
2018,3,10,13,15,1.5,161.0,0.7,13.75,162.0,154.0,120.96
2018,3,10,13,30,1.0,151.0,0.7,13.8,152.0,143.89,112.94
2018,3,10,13,45,2.5,164.5,0.75,13.8,166.5,158.85,125.26
2018,3,10,14,0,4.0,178.0,0.8,13.8,181.0,174.1,137.72
2018,3,10,14,15,11.5,182.0,0.75,13.75,189.5,185.49,147.33
2018,3,10,14,30,19.0,186.0,0.7,13.7,198.0,196.88,156.95
2018,3,10,14,45,21.5,195.0,0.7,13.7,208.0,209.1,167.05
2018,3,10,15,0,24.0,204.0,0.7,13.7,218.0,221.78,177.54
2018,3,10,15,15,17.5,183.0,0.7,13.7,192.5,194.64,155.95
2018,3,10,15,30,11.0,162.0,0.7,13.7,167.0,167.75,134.5
2018,3,10,15,45,34.5,156.5,0.5,13.55,171.0,191.11,154.66
2018,3,10,16,0,58.0,151.0,0.3,13.4,175.0,203.69,165.52
2018,3,10,16,15,74.5,140.5,0.4,13.2,167.5,203.84,166.6
2018,3,10,16,30,91.0,130.0,0.5,13.0,160.0,213.13,174.82
2018,3,10,16,45,76.0,109.0,0.55,12.8,131.0,167.58,137.1
2018,3,10,17,0,61.0,88.0,0.6,12.6,102.0,133.15,107.92
2018,3,10,17,15,42.5,67.5,0.65,12.4,76.0,98.62,77.94
2018,3,10,17,30,24.0,47.0,0.7,12.2,50.0,65.28,48.58
2018,3,10,17,45,14.5,30.0,0.75,12.05,31.5,41.79,23.89
2018,3,10,18,0,5.0,13.0,0.8,11.9,13.0,14.19,0.0
2018,3,10,18,15,2.5,6.5,0.75,11.85,6.5,0.0,0.0
2018,3,10,18,30,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,3,10,18,45,0.0,0.0,0.65,11.75,0.0,0.0,0.0
2018,3,10,19,0,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,3,10,19,15,0.0,0.0,0.65,11.55,0.0,0.0,0.0
2018,3,10,19,30,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,3,10,19,45,0.0,0.0,0.75,11.3,0.0,0.0,0.0
2018,3,10,20,0,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,3,10,20,15,0.0,0.0,0.85,11.05,0.0,0.0,0.0
2018,3,10,20,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,3,10,20,45,0.0,0.0,0.95,10.7,0.0,0.0,0.0
2018,3,10,21,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,3,10,21,15,0.0,0.0,1.1,10.35,0.0,0.0,0.0
2018,3,10,21,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,3,10,21,45,0.0,0.0,1.3,10.05,0.0,0.0,0.0
2018,3,10,22,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,3,10,22,15,0.0,0.0,1.45,9.8,0.0,0.0,0.0
2018,3,10,22,30,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,3,10,22,45,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,3,10,23,0,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,3,10,23,15,0.0,0.0,1.7,9.45,0.0,0.0,0.0
2018,3,10,23,30,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,3,10,23,45,0.0,0.0,1.7,9.35,0.0,0.0,0.0
2018,3,11,0,0,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,3,11,0,15,0.0,0.0,1.65,9.3,0.0,0.0,0.0
2018,3,11,0,30,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,3,11,0,45,0.0,0.0,1.6,9.25,0.0,0.0,0.0
2018,3,11,1,0,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,3,11,1,15,0.0,0.0,1.55,9.2,0.0,0.0,0.0
2018,3,11,1,30,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,3,11,1,45,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,3,11,2,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,3,11,2,15,0.0,0.0,1.25,9.25,0.0,0.0,0.0
2018,3,11,2,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,3,11,2,45,0.0,0.0,1.15,9.3,0.0,0.0,0.0
2018,3,11,3,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,3,11,3,15,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,3,11,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,3,11,3,45,0.0,0.0,1.35,8.9,0.0,0.0,0.0
2018,3,11,4,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,3,11,4,15,0.0,0.0,1.45,8.65,0.0,0.0,0.0
2018,3,11,4,30,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,3,11,4,45,0.0,0.0,1.55,8.3,0.0,0.0,0.0
2018,3,11,5,0,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,3,11,5,15,0.0,0.0,1.6,8.05,0.0,0.0,0.0
2018,3,11,5,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,3,11,5,45,0.0,0.0,1.6,7.95,0.0,0.0,0.0
2018,3,11,6,0,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,3,11,6,15,39.0,5.0,1.55,8.35,5.0,0.0,0.0
2018,3,11,6,30,78.0,10.0,1.5,8.8,10.0,9.53,0.0
2018,3,11,6,45,223.5,22.0,1.45,9.25,40.5,18.63,0.0
2018,3,11,7,0,369.0,34.0,1.4,9.7,71.0,27.69,17.54
2018,3,11,7,15,471.0,41.5,1.3,10.1,117.5,32.03,22.81
2018,3,11,7,30,573.0,49.0,1.2,10.5,164.0,36.33,27.12
2018,3,11,7,45,558.5,60.5,1.15,10.9,198.5,62.08,36.47
2018,3,11,8,0,544.0,72.0,1.1,11.3,233.0,107.96,64.49
2018,3,11,8,15,496.0,91.5,1.05,11.8,258.5,153.98,103.43
2018,3,11,8,30,448.0,111.0,1.0,12.3,284.0,192.84,139.56
2018,3,11,8,45,464.0,123.0,0.95,12.8,322.0,237.61,178.61
2018,3,11,9,0,480.0,135.0,0.9,13.3,360.0,283.89,218.51
2018,3,11,9,15,514.5,146.0,0.95,13.7,408.0,337.83,263.62
2018,3,11,9,30,549.0,157.0,1.0,14.1,456.0,394.95,310.22
2018,3,11,9,45,592.5,160.0,1.0,14.5,503.0,454.05,357.01
2018,3,11,10,0,636.0,163.0,1.0,14.9,550.0,514.46,403.55
2018,3,11,10,15,610.0,179.0,1.1,15.3,566.0,548.56,429.65
2018,3,11,10,30,584.0,195.0,1.2,15.7,582.0,578.8,452.29
2018,3,11,10,45,484.5,230.5,1.25,16.05,559.5,571.27,445.4
2018,3,11,11,0,385.0,266.0,1.3,16.4,537.0,557.01,433.19
2018,3,11,11,15,444.0,257.5,1.4,16.75,577.0,612.18,474.77
2018,3,11,11,30,503.0,249.0,1.5,17.1,617.0,669.64,516.83
2018,3,11,11,45,579.5,230.5,1.55,17.4,660.0,732.89,562.57
2018,3,11,12,0,656.0,212.0,1.6,17.7,703.0,801.88,611.34
2018,3,11,12,15,721.0,186.5,1.6,17.85,727.0,850.71,644.44
2018,3,11,12,30,786.0,161.0,1.6,18.0,751.0,893.48,672.43
2018,3,11,12,45,865.5,127.0,1.6,18.15,771.5,943.55,705.09
2018,3,11,13,0,945.0,93.0,1.6,18.3,792.0,982.94,730.32
2018,3,11,13,15,927.0,97.5,1.6,18.4,772.0,978.98,727.44
2018,3,11,13,30,909.0,102.0,1.6,18.5,752.0,971.14,722.71
2018,3,11,13,45,901.5,101.0,1.55,18.6,729.0,963.14,717.35
2018,3,11,14,0,894.0,100.0,1.5,18.7,706.0,951.49,709.74
2018,3,11,14,15,897.0,94.0,1.4,18.7,679.5,940.11,702.01
2018,3,11,14,30,900.0,88.0,1.3,18.7,653.0,924.9,691.86
2018,3,11,14,45,878.5,88.0,1.25,18.7,613.5,891.38,670.4
2018,3,11,15,0,857.0,88.0,1.2,18.7,574.0,862.67,652.32
2018,3,11,15,15,778.0,98.0,1.2,18.7,514.5,787.63,603.02
2018,3,11,15,30,699.0,108.0,1.2,18.7,455.0,718.03,556.78
2018,3,11,15,45,705.5,95.5,1.05,18.5,417.0,686.11,535.18
2018,3,11,16,0,712.0,83.0,0.9,18.3,379.0,651.04,510.55
2018,3,11,16,15,656.0,81.0,0.9,17.8,327.5,582.07,462.39
2018,3,11,16,30,600.0,79.0,0.9,17.3,276.0,515.33,413.02
2018,3,11,16,45,499.5,75.0,0.9,16.85,220.0,421.36,340.34
2018,3,11,17,0,399.0,71.0,0.9,16.4,164.0,332.0,268.61
2018,3,11,17,15,343.0,58.0,0.95,15.9,124.0,268.23,215.16
2018,3,11,17,30,287.0,45.0,1.0,15.4,84.0,209.81,163.67
2018,3,11,17,45,197.5,31.0,1.05,14.85,52.5,142.13,94.74
2018,3,11,18,0,108.0,17.0,1.1,14.3,21.0,55.15,0.0
2018,3,11,18,15,54.0,8.5,1.1,14.05,10.5,0.0,0.0
2018,3,11,18,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,3,11,18,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,3,11,19,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,3,11,19,15,0.0,0.0,1.1,13.05,0.0,0.0,0.0
2018,3,11,19,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,3,11,19,45,0.0,0.0,1.05,12.75,0.0,0.0,0.0
2018,3,11,20,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,3,11,20,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,3,11,20,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,3,11,20,45,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,3,11,21,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,3,11,21,15,0.0,0.0,1.05,12.15,0.0,0.0,0.0
2018,3,11,21,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,3,11,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,3,11,22,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,3,11,22,15,0.0,0.0,1.15,11.85,0.0,0.0,0.0
2018,3,11,22,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,3,11,22,45,0.0,0.0,1.25,11.7,0.0,0.0,0.0
2018,3,11,23,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,3,11,23,15,0.0,0.0,1.3,11.55,0.0,0.0,0.0
2018,3,11,23,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,3,11,23,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2018,3,12,0,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,3,12,0,15,0.0,0.0,1.4,11.45,0.0,0.0,0.0
2018,3,12,0,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,3,12,0,45,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,3,12,1,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,3,12,1,15,0.0,0.0,1.4,11.35,0.0,0.0,0.0
2018,3,12,1,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,3,12,1,45,0.0,0.0,1.4,11.25,0.0,0.0,0.0
2018,3,12,2,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,3,12,2,15,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,3,12,2,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,3,12,2,45,0.0,0.0,1.4,11.15,0.0,0.0,0.0
2018,3,12,3,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,3,12,3,15,0.0,0.0,1.5,11.05,0.0,0.0,0.0
2018,3,12,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,3,12,3,45,0.0,0.0,1.65,10.95,0.0,0.0,0.0
2018,3,12,4,0,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,3,12,4,15,0.0,0.0,1.75,10.9,0.0,0.0,0.0
2018,3,12,4,30,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,3,12,4,45,0.0,0.0,1.85,10.85,0.0,0.0,0.0
2018,3,12,5,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,3,12,5,15,0.0,0.0,1.95,10.9,0.0,0.0,0.0
2018,3,12,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,3,12,5,45,0.0,0.0,2.05,11.1,0.0,0.0,0.0
2018,3,12,6,0,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,3,12,6,15,31.0,5.0,2.1,11.45,5.5,0.0,0.0
2018,3,12,6,30,62.0,10.0,2.1,11.7,11.0,9.53,0.0
2018,3,12,6,45,186.5,24.0,2.15,12.0,41.0,19.14,0.0
2018,3,12,7,0,311.0,38.0,2.2,12.3,71.0,31.3,20.65
2018,3,12,7,15,337.0,45.0,2.15,12.65,99.0,34.77,25.01
2018,3,12,7,30,363.0,52.0,2.1,13.0,127.0,38.27,28.56
2018,3,12,7,45,265.5,72.0,2.05,13.3,135.0,63.45,42.81
2018,3,12,8,0,168.0,92.0,2.0,13.6,143.0,92.95,66.74
2018,3,12,8,15,256.5,108.0,2.05,14.2,201.0,133.21,96.0
2018,3,12,8,30,345.0,124.0,2.1,14.8,259.0,183.0,134.82
2018,3,12,8,45,325.0,149.0,2.15,15.35,289.0,223.78,170.92
2018,3,12,9,0,305.0,174.0,2.2,15.9,319.0,260.96,203.32
2018,3,12,9,15,356.5,186.0,2.3,16.3,370.5,312.46,245.42
2018,3,12,9,30,408.0,198.0,2.4,16.7,422.0,371.0,292.66
2018,3,12,9,45,326.0,229.0,2.55,17.1,416.0,381.55,301.96
2018,3,12,10,0,244.0,260.0,2.7,17.5,410.0,385.24,304.78
2018,3,12,10,15,229.0,284.0,2.8,17.6,430.5,410.81,324.61
2018,3,12,10,30,214.0,308.0,2.9,17.7,451.0,437.74,344.93
2018,3,12,10,45,208.5,320.5,2.95,17.85,464.0,458.57,360.43
2018,3,12,11,0,203.0,333.0,3.0,18.0,477.0,478.52,375.1
2018,3,12,11,15,193.5,330.5,3.05,18.05,470.5,479.43,375.59
2018,3,12,11,30,184.0,328.0,3.1,18.1,464.0,478.82,375.01
2018,3,12,11,45,121.0,328.0,3.15,18.15,418.0,434.86,340.14
2018,3,12,12,0,58.0,328.0,3.2,18.2,372.0,376.86,294.25
2018,3,12,12,15,49.5,315.5,3.25,18.2,353.0,359.51,281.06
2018,3,12,12,30,41.0,303.0,3.3,18.2,334.0,341.4,267.07
2018,3,12,12,45,30.0,253.0,3.35,18.2,275.5,280.68,220.08
2018,3,12,13,0,19.0,203.0,3.4,18.2,217.0,219.58,172.19
2018,3,12,13,15,43.5,230.0,3.45,18.2,261.5,271.84,214.55
2018,3,12,13,30,68.0,257.0,3.5,18.2,306.0,325.09,257.02
2018,3,12,13,45,47.0,230.5,3.55,18.15,264.0,277.99,219.77
2018,3,12,14,0,26.0,204.0,3.6,18.1,222.0,230.72,182.18
2018,3,12,14,15,13.0,155.5,3.55,17.95,164.5,160.01,125.69
2018,3,12,14,30,0.0,107.0,3.5,17.8,107.0,100.28,77.07
2018,3,12,14,45,11.5,128.5,3.5,17.7,135.0,131.87,103.63
2018,3,12,15,0,23.0,150.0,3.5,17.6,163.0,171.77,136.76
2018,3,12,15,15,51.5,149.0,3.5,17.6,175.5,195.14,157.1
2018,3,12,15,30,80.0,148.0,3.5,17.6,188.0,228.48,185.37
2018,3,12,15,45,127.0,154.0,3.4,17.15,210.5,271.61,222.2
2018,3,12,16,0,174.0,160.0,3.3,16.7,233.0,312.18,256.55
2018,3,12,16,15,152.0,126.5,3.15,16.35,184.5,251.34,207.38
2018,3,12,16,30,130.0,93.0,3.0,16.0,136.0,191.54,158.27
2018,3,12,16,45,91.5,88.0,2.9,15.7,116.0,158.27,129.63
2018,3,12,17,0,53.0,83.0,2.8,15.4,96.0,120.83,97.16
2018,3,12,17,15,34.5,63.5,2.85,15.15,71.0,87.69,68.38
2018,3,12,17,30,16.0,44.0,2.9,14.9,46.0,55.82,40.56
2018,3,12,17,45,8.0,27.5,2.95,14.65,28.5,33.77,19.4
2018,3,12,18,0,0.0,11.0,3.0,14.4,11.0,10.48,0.0
2018,3,12,18,15,0.0,5.5,3.0,14.35,5.5,0.0,0.0
2018,3,12,18,30,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,3,12,18,45,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,3,12,19,0,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,3,12,19,15,0.0,0.0,2.95,14.05,0.0,0.0,0.0
2018,3,12,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,3,12,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,3,12,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,3,12,20,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,3,12,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,3,12,20,45,0.0,0.0,3.25,14.05,0.0,0.0,0.0
2018,3,12,21,0,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,3,12,21,15,0.0,0.0,3.4,14.05,0.0,0.0,0.0
2018,3,12,21,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,3,12,21,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2018,3,12,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,3,12,22,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2018,3,12,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,3,12,22,45,0.0,0.0,3.4,13.95,0.0,0.0,0.0
2018,3,12,23,0,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,3,12,23,15,0.0,0.0,3.35,13.9,0.0,0.0,0.0
2018,3,12,23,30,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,3,12,23,45,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,3,13,0,0,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,3,13,0,15,0.0,0.0,3.35,13.85,0.0,0.0,0.0
2018,3,13,0,30,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,3,13,0,45,0.0,0.0,3.4,13.75,0.0,0.0,0.0
2018,3,13,1,0,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,3,13,1,15,0.0,0.0,3.45,13.65,0.0,0.0,0.0
2018,3,13,1,30,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,3,13,1,45,0.0,0.0,3.5,13.55,0.0,0.0,0.0
2018,3,13,2,0,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,3,13,2,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2018,3,13,2,30,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,3,13,2,45,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2018,3,13,3,0,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,3,13,3,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,3,13,3,30,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,3,13,3,45,0.0,0.0,3.3,13.55,0.0,0.0,0.0
2018,3,13,4,0,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,3,13,4,15,0.0,0.0,3.25,13.55,0.0,0.0,0.0
2018,3,13,4,30,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,3,13,4,45,0.0,0.0,3.15,13.45,0.0,0.0,0.0
2018,3,13,5,0,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,3,13,5,15,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,3,13,5,30,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,3,13,5,45,0.0,0.0,3.15,13.1,0.0,0.0,0.0
2018,3,13,6,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,3,13,6,15,0.0,0.5,3.15,12.9,0.5,0.0,0.0
2018,3,13,6,30,0.0,1.0,3.1,12.8,1.0,0.95,0.0
2018,3,13,6,45,0.0,3.0,3.1,12.7,3.0,2.77,0.0
2018,3,13,7,0,0.0,5.0,3.1,12.6,5.0,4.62,0.0
2018,3,13,7,15,0.0,6.5,3.05,12.55,6.5,6.01,0.0
2018,3,13,7,30,0.0,8.0,3.0,12.5,8.0,7.4,1.0
2018,3,13,7,45,0.0,10.5,2.95,12.45,10.5,9.72,2.75
2018,3,13,8,0,0.0,13.0,2.9,12.4,13.0,12.05,4.78
2018,3,13,8,15,0.0,17.0,2.9,12.5,17.0,15.76,7.99
2018,3,13,8,30,0.0,21.0,2.9,12.6,21.0,19.48,11.16
2018,3,13,8,45,0.0,29.0,2.95,12.65,29.0,26.92,17.51
2018,3,13,9,0,0.0,37.0,3.0,12.7,37.0,34.38,23.81
2018,3,13,9,15,0.0,49.5,3.05,12.9,49.5,46.03,33.61
2018,3,13,9,30,0.0,62.0,3.1,13.1,62.0,57.7,43.33
2018,3,13,9,45,0.0,54.0,3.15,13.25,54.0,50.25,36.91
2018,3,13,10,0,0.0,46.0,3.2,13.4,46.0,42.81,30.53
2018,3,13,10,15,4.0,103.5,3.25,13.6,106.0,98.95,77.36
2018,3,13,10,30,8.0,161.0,3.3,13.8,166.0,155.79,123.89
2018,3,13,10,45,83.0,231.0,3.4,13.95,290.0,284.29,228.96
2018,3,13,11,0,158.0,301.0,3.5,14.1,414.0,414.13,331.89
2018,3,13,11,15,195.5,322.0,3.55,14.2,465.0,472.81,377.3
2018,3,13,11,30,233.0,343.0,3.6,14.3,516.0,533.95,424.29
2018,3,13,11,45,263.0,347.0,3.65,14.45,544.5,582.4,461.03
2018,3,13,12,0,293.0,351.0,3.7,14.6,573.0,623.35,492.03
2018,3,13,12,15,278.5,354.0,3.7,14.6,565.5,624.23,492.17
2018,3,13,12,30,264.0,357.0,3.7,14.6,558.0,623.39,491.28
2018,3,13,12,45,200.5,360.0,3.7,14.65,511.5,563.8,445.19
2018,3,13,13,0,137.0,363.0,3.7,14.7,465.0,513.39,405.52
2018,3,13,13,15,104.0,340.5,3.7,14.7,417.0,448.28,355.66
2018,3,13,13,30,71.0,318.0,3.7,14.7,369.0,394.9,314.03
2018,3,13,13,45,71.5,305.5,3.65,14.7,355.5,383.55,305.82
2018,3,13,14,0,72.0,293.0,3.6,14.7,342.0,371.82,297.18
2018,3,13,14,15,135.0,286.5,3.55,14.65,374.0,438.26,351.67
2018,3,13,14,30,198.0,280.0,3.5,14.6,406.0,488.79,393.12
2018,3,13,14,45,210.5,268.5,3.4,14.55,395.5,485.78,391.65
2018,3,13,15,0,223.0,257.0,3.3,14.5,385.0,481.48,389.46
2018,3,13,15,15,225.5,235.0,3.3,14.5,356.5,454.67,369.81
2018,3,13,15,30,228.0,213.0,3.3,14.5,328.0,426.71,349.11
2018,3,13,15,45,216.5,194.0,3.1,14.2,295.0,390.36,321.11
2018,3,13,16,0,205.0,175.0,2.9,13.9,262.0,354.0,292.67
2018,3,13,16,15,171.0,153.0,2.65,13.6,219.5,298.02,247.26
2018,3,13,16,30,137.0,131.0,2.4,13.3,177.0,244.11,202.74
2018,3,13,16,45,165.0,111.0,2.15,13.0,157.0,233.79,194.6
2018,3,13,17,0,193.0,91.0,1.9,12.7,137.0,229.7,190.35
2018,3,13,17,15,158.5,71.5,1.75,12.3,103.5,180.08,146.95
2018,3,13,17,30,124.0,52.0,1.6,11.9,70.0,133.44,105.37
2018,3,13,17,45,78.0,34.5,1.5,11.55,44.0,88.39,61.33
2018,3,13,18,0,32.0,17.0,1.4,11.2,18.0,27.81,0.0
2018,3,13,18,15,16.0,8.5,1.35,11.1,9.0,8.1,0.0
2018,3,13,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,3,13,18,45,0.0,0.0,1.3,10.95,0.0,0.0,0.0
2018,3,13,19,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,3,13,19,15,0.0,0.0,1.35,10.85,0.0,0.0,0.0
2018,3,13,19,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,3,13,19,45,0.0,0.0,1.4,10.75,0.0,0.0,0.0
2018,3,13,20,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,3,13,20,15,0.0,0.0,1.45,10.65,0.0,0.0,0.0
2018,3,13,20,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,3,13,20,45,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2018,3,13,21,0,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,3,13,21,15,0.0,0.0,1.65,10.4,0.0,0.0,0.0
2018,3,13,21,30,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,3,13,21,45,0.0,0.0,1.75,10.35,0.0,0.0,0.0
2018,3,13,22,0,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,3,13,22,15,0.0,0.0,1.85,10.3,0.0,0.0,0.0
2018,3,13,22,30,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,3,13,22,45,0.0,0.0,1.95,10.25,0.0,0.0,0.0
2018,3,13,23,0,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,3,13,23,15,0.0,0.0,2.05,10.1,0.0,0.0,0.0
2018,3,13,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,3,13,23,45,0.0,0.0,2.15,9.9,0.0,0.0,0.0
2018,3,14,0,0,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,3,14,0,15,0.0,0.0,2.15,9.7,0.0,0.0,0.0
2018,3,14,0,30,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,3,14,0,45,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,3,14,1,0,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,3,14,1,15,0.0,0.0,1.85,9.3,0.0,0.0,0.0
2018,3,14,1,30,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,3,14,1,45,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,3,14,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,3,14,2,15,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,3,14,2,30,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,3,14,2,45,0.0,0.0,1.55,8.75,0.0,0.0,0.0
2018,3,14,3,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,3,14,3,15,0.0,0.0,1.55,8.65,0.0,0.0,0.0
2018,3,14,3,30,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,3,14,3,45,0.0,0.0,1.6,8.55,0.0,0.0,0.0
2018,3,14,4,0,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,3,14,4,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2018,3,14,4,30,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,3,14,4,45,0.0,0.0,1.75,8.45,0.0,0.0,0.0
2018,3,14,5,0,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,3,14,5,15,0.0,0.0,1.8,8.45,0.0,0.0,0.0
2018,3,14,5,30,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,3,14,5,45,0.0,0.0,1.85,8.6,0.0,0.0,0.0
2018,3,14,6,0,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,3,14,6,15,15.0,3.0,1.95,9.15,3.5,0.0,0.0
2018,3,14,6,30,30.0,6.0,2.0,9.6,7.0,5.72,0.0
2018,3,14,6,45,15.0,17.0,2.1,10.05,17.5,15.82,2.12
2018,3,14,7,0,0.0,28.0,2.2,10.5,28.0,26.01,16.78
2018,3,14,7,15,0.0,46.5,2.3,10.65,46.5,42.34,32.08
2018,3,14,7,30,0.0,65.0,2.4,10.8,65.0,58.39,46.93
2018,3,14,7,45,1.5,69.0,2.5,10.9,69.5,63.1,48.9
2018,3,14,8,0,3.0,73.0,2.6,11.0,74.0,67.63,52.76
2018,3,14,8,15,3.5,67.5,2.7,11.0,69.0,63.37,49.02
2018,3,14,8,30,4.0,62.0,2.8,11.0,64.0,58.56,44.79
2018,3,14,8,45,2.0,51.5,2.85,11.05,52.5,48.44,36.08
2018,3,14,9,0,0.0,41.0,2.9,11.1,41.0,38.1,27.16
2018,3,14,9,15,0.0,41.5,2.9,11.1,41.5,38.58,27.48
