Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,14,9,30,0.0,42.0,2.9,11.1,42.0,39.06,27.8
2018,3,14,9,45,0.5,67.0,2.95,11.1,67.5,62.64,47.74
2018,3,14,10,0,1.0,92.0,3.0,11.1,93.0,86.33,67.56
2018,3,14,10,15,37.0,168.5,2.95,11.15,193.5,181.89,147.35
2018,3,14,10,30,73.0,245.0,2.9,11.2,294.0,281.26,228.17
2018,3,14,10,45,277.0,246.0,2.9,11.25,443.0,439.7,357.62
2018,3,14,11,0,481.0,247.0,2.9,11.3,592.0,612.42,493.11
2018,3,14,11,15,647.0,195.0,2.85,11.3,671.0,713.85,571.56
2018,3,14,11,30,813.0,143.0,2.8,11.3,750.0,817.13,647.85
2018,3,14,11,45,885.5,113.0,2.8,11.35,781.5,867.79,682.86
2018,3,14,12,0,958.0,83.0,2.8,11.4,813.0,923.05,721.17
2018,3,14,12,15,959.5,83.0,2.75,11.5,815.0,946.98,736.61
2018,3,14,12,30,961.0,83.0,2.7,11.6,817.0,967.29,749.81
2018,3,14,12,45,961.0,82.5,2.7,11.7,811.0,981.93,759.65
2018,3,14,13,0,961.0,82.0,2.7,11.8,805.0,992.72,767.01
2018,3,14,13,15,933.0,91.5,2.7,11.85,782.0,984.75,761.77
2018,3,14,13,30,905.0,101.0,2.7,11.9,759.0,972.8,754.11
2018,3,14,13,45,852.5,115.5,2.7,11.95,720.5,948.02,737.68
2018,3,14,14,0,800.0,130.0,2.7,12.0,682.0,912.11,713.56
2018,3,14,14,15,848.5,108.5,2.7,12.0,671.5,926.02,724.84
2018,3,14,14,30,897.0,87.0,2.7,12.0,661.0,926.65,726.45
2018,3,14,14,45,822.5,102.0,2.75,12.05,605.5,870.98,688.58
2018,3,14,15,0,748.0,117.0,2.8,12.1,550.0,811.16,647.55
2018,3,14,15,15,663.5,124.5,2.8,12.1,488.0,730.63,590.14
2018,3,14,15,30,579.0,132.0,2.8,12.1,426.0,651.51,532.51
2018,3,14,15,45,644.0,107.0,2.9,11.95,405.5,655.16,538.1
2018,3,14,16,0,709.0,82.0,3.0,11.8,385.0,650.79,536.89
2018,3,14,16,15,733.5,70.5,2.95,11.6,350.5,623.66,517.36
2018,3,14,16,30,758.0,59.0,2.9,11.4,316.0,595.47,496.32
2018,3,14,16,45,706.0,55.5,2.85,11.15,264.0,524.94,438.78
2018,3,14,17,0,654.0,52.0,2.8,10.9,212.0,457.04,381.27
2018,3,14,17,15,572.0,46.5,2.8,10.55,162.0,378.46,312.78
2018,3,14,17,30,490.0,41.0,2.8,10.2,112.0,303.25,244.6
2018,3,14,17,45,344.0,31.5,2.75,9.85,71.5,204.33,149.84
2018,3,14,18,0,198.0,22.0,2.7,9.5,31.0,107.29,0.0
2018,3,14,18,15,99.0,11.0,2.7,9.35,15.5,41.3,0.0
2018,3,14,18,30,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,3,14,18,45,0.0,0.0,2.7,9.05,0.0,0.0,0.0
2018,3,14,19,0,0.0,0.0,2.7,8.9,0.0,0.0,0.0
2018,3,14,19,15,0.0,0.0,2.7,8.75,0.0,0.0,0.0
2018,3,14,19,30,0.0,0.0,2.7,8.6,0.0,0.0,0.0
2018,3,14,19,45,0.0,0.0,2.7,8.45,0.0,0.0,0.0
2018,3,14,20,0,0.0,0.0,2.7,8.3,0.0,0.0,0.0
2018,3,14,20,15,0.0,0.0,2.65,8.15,0.0,0.0,0.0
2018,3,14,20,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2018,3,14,20,45,0.0,0.0,2.6,7.85,0.0,0.0,0.0
2018,3,14,21,0,0.0,0.0,2.6,7.7,0.0,0.0,0.0
2018,3,14,21,15,0.0,0.0,2.55,7.55,0.0,0.0,0.0
2018,3,14,21,30,0.0,0.0,2.5,7.4,0.0,0.0,0.0
2018,3,14,21,45,0.0,0.0,2.45,7.25,0.0,0.0,0.0
2018,3,14,22,0,0.0,0.0,2.4,7.1,0.0,0.0,0.0
2018,3,14,22,15,0.0,0.0,2.35,6.95,0.0,0.0,0.0
2018,3,14,22,30,0.0,0.0,2.3,6.8,0.0,0.0,0.0
2018,3,14,22,45,0.0,0.0,2.2,6.7,0.0,0.0,0.0
2018,3,14,23,0,0.0,0.0,2.1,6.6,0.0,0.0,0.0
2018,3,14,23,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2018,3,14,23,30,0.0,0.0,2.0,6.4,0.0,0.0,0.0
2018,3,14,23,45,0.0,0.0,2.0,6.35,0.0,0.0,0.0
2018,3,15,0,0,0.0,0.0,2.0,6.3,0.0,0.0,0.0
2018,3,15,0,15,0.0,0.0,1.95,6.35,0.0,0.0,0.0
2018,3,15,0,30,0.0,0.0,1.9,6.4,0.0,0.0,0.0
2018,3,15,0,45,0.0,0.0,1.9,6.45,0.0,0.0,0.0
2018,3,15,1,0,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2018,3,15,1,15,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2018,3,15,1,30,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2018,3,15,1,45,0.0,0.0,1.9,6.55,0.0,0.0,0.0
2018,3,15,2,0,0.0,0.0,1.9,6.6,0.0,0.0,0.0
2018,3,15,2,15,0.0,0.0,1.95,6.55,0.0,0.0,0.0
2018,3,15,2,30,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2018,3,15,2,45,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2018,3,15,3,0,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2018,3,15,3,15,0.0,0.0,2.05,6.55,0.0,0.0,0.0
2018,3,15,3,30,0.0,0.0,2.1,6.6,0.0,0.0,0.0
2018,3,15,3,45,0.0,0.0,2.15,6.6,0.0,0.0,0.0
2018,3,15,4,0,0.0,0.0,2.2,6.6,0.0,0.0,0.0
2018,3,15,4,15,0.0,0.0,2.25,6.7,0.0,0.0,0.0
2018,3,15,4,30,0.0,0.0,2.3,6.8,0.0,0.0,0.0
2018,3,15,4,45,0.0,0.0,2.35,6.9,0.0,0.0,0.0
2018,3,15,5,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2018,3,15,5,15,0.0,0.0,2.5,7.2,0.0,0.0,0.0
2018,3,15,5,30,0.0,0.0,2.6,7.4,0.0,0.0,0.0
2018,3,15,5,45,0.0,0.0,2.65,7.55,0.0,0.0,0.0
2018,3,15,6,0,0.0,0.0,2.7,7.7,0.0,0.0,0.0
2018,3,15,6,15,19.0,2.5,2.85,8.2,3.0,0.0,0.0
2018,3,15,6,30,38.0,5.0,3.0,8.7,6.0,4.77,0.0
2018,3,15,6,45,19.0,5.5,3.15,9.2,6.0,4.79,0.0
2018,3,15,7,0,0.0,6.0,3.3,9.7,6.0,5.55,0.0
2018,3,15,7,15,0.0,9.0,3.4,9.9,9.0,8.33,1.82
2018,3,15,7,30,0.0,12.0,3.5,10.1,12.0,11.11,4.43
2018,3,15,7,45,0.0,16.0,3.65,10.25,16.0,14.82,7.27
2018,3,15,8,0,0.0,20.0,3.8,10.4,20.0,18.54,10.52
2018,3,15,8,15,1.0,45.0,3.85,10.5,45.5,41.97,30.77
2018,3,15,8,30,2.0,70.0,3.9,10.6,71.0,65.59,50.97
2018,3,15,8,45,2.0,75.5,3.95,10.7,76.5,70.85,55.31
2018,3,15,9,0,2.0,81.0,4.0,10.8,82.0,76.12,59.62
2018,3,15,9,15,2.0,99.0,4.05,10.9,100.0,92.91,73.66
2018,3,15,9,30,2.0,117.0,4.1,11.0,118.0,109.72,87.58
2018,3,15,9,45,1.0,99.0,4.15,11.15,99.5,92.76,73.07
2018,3,15,10,0,0.0,81.0,4.2,11.3,81.0,75.48,58.35
2018,3,15,10,15,24.5,138.0,4.3,11.45,154.5,145.45,117.08
2018,3,15,10,30,49.0,195.0,4.4,11.6,228.0,217.67,176.7
2018,3,15,10,45,76.0,246.0,4.5,11.75,299.5,289.04,234.78
2018,3,15,11,0,103.0,297.0,4.6,11.9,371.0,370.04,299.59
2018,3,15,11,15,74.5,259.0,4.65,11.9,313.5,309.25,250.4
2018,3,15,11,30,46.0,221.0,4.7,11.9,256.0,252.02,203.75
2018,3,15,11,45,49.5,244.0,4.8,11.95,282.0,280.46,226.78
2018,3,15,12,0,53.0,267.0,4.9,12.0,308.0,309.43,249.96
2018,3,15,12,15,50.0,259.0,4.9,12.0,297.5,301.05,243.15
2018,3,15,12,30,47.0,251.0,4.9,12.0,287.0,292.22,236.08
2018,3,15,12,45,43.5,261.5,4.95,12.0,294.5,301.87,243.75
2018,3,15,13,0,40.0,272.0,5.0,12.0,302.0,311.51,251.41
2018,3,15,13,15,39.0,273.5,4.95,11.95,302.5,313.9,253.44
2018,3,15,13,30,38.0,275.0,4.9,11.9,303.0,316.23,255.49
2018,3,15,13,45,31.0,247.0,4.9,11.85,269.5,280.62,227.04
2018,3,15,14,0,24.0,219.0,4.9,11.8,236.0,244.79,198.24
2018,3,15,14,15,12.5,168.0,4.85,11.8,177.0,172.02,138.65
2018,3,15,14,30,1.0,117.0,4.8,11.8,118.0,110.93,87.82
2018,3,15,14,45,2.0,125.5,4.75,11.8,127.0,120.35,95.97
2018,3,15,15,0,3.0,134.0,4.7,11.8,136.0,129.99,104.27
2018,3,15,15,15,1.5,116.5,4.7,11.8,117.5,111.4,88.9
2018,3,15,15,30,0.0,99.0,4.7,11.8,99.0,92.94,73.53
2018,3,15,15,45,1.5,90.5,4.55,11.7,91.0,85.92,67.91
2018,3,15,16,0,3.0,82.0,4.4,11.6,83.0,78.82,62.14
2018,3,15,16,15,23.0,91.5,4.3,11.45,99.5,108.44,88.28
2018,3,15,16,30,43.0,101.0,4.2,11.3,116.0,133.5,110.24
2018,3,15,16,45,32.5,95.0,4.15,11.15,105.0,120.68,98.95
2018,3,15,17,0,22.0,89.0,4.1,11.0,94.0,109.84,89.17
2018,3,15,17,15,13.0,67.0,4.0,10.9,70.0,74.72,58.48
2018,3,15,17,30,4.0,45.0,3.9,10.8,46.0,46.56,33.68
2018,3,15,17,45,2.0,28.5,3.8,10.65,29.0,28.63,16.99
2018,3,15,18,0,0.0,12.0,3.7,10.5,12.0,11.13,0.0
2018,3,15,18,15,0.0,6.0,3.65,10.4,6.0,5.72,0.0
2018,3,15,18,30,0.0,0.0,3.6,10.3,0.0,0.0,0.0
2018,3,15,18,45,0.0,0.0,3.55,10.2,0.0,0.0,0.0
2018,3,15,19,0,0.0,0.0,3.5,10.1,0.0,0.0,0.0
2018,3,15,19,15,0.0,0.0,3.45,10.05,0.0,0.0,0.0
2018,3,15,19,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,3,15,19,45,0.0,0.0,3.35,9.9,0.0,0.0,0.0
2018,3,15,20,0,0.0,0.0,3.3,9.8,0.0,0.0,0.0
2018,3,15,20,15,0.0,0.0,3.25,9.75,0.0,0.0,0.0
2018,3,15,20,30,0.0,0.0,3.2,9.7,0.0,0.0,0.0
2018,3,15,20,45,0.0,0.0,3.2,9.65,0.0,0.0,0.0
2018,3,15,21,0,0.0,0.0,3.2,9.6,0.0,0.0,0.0
2018,3,15,21,15,0.0,0.0,3.15,9.55,0.0,0.0,0.0
2018,3,15,21,30,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2018,3,15,21,45,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2018,3,15,22,0,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,3,15,22,15,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,3,15,22,30,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,3,15,22,45,0.0,0.0,3.0,9.55,0.0,0.0,0.0
2018,3,15,23,0,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,3,15,23,15,0.0,0.0,3.0,9.65,0.0,0.0,0.0
2018,3,15,23,30,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,3,15,23,45,0.0,0.0,3.0,9.75,0.0,0.0,0.0
2018,3,16,0,0,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,3,16,0,15,0.0,0.0,2.95,9.8,0.0,0.0,0.0
2018,3,16,0,30,0.0,0.0,2.9,9.8,0.0,0.0,0.0
2018,3,16,0,45,0.0,0.0,2.9,9.75,0.0,0.0,0.0
2018,3,16,1,0,0.0,0.0,2.9,9.7,0.0,0.0,0.0
2018,3,16,1,15,0.0,0.0,2.85,9.6,0.0,0.0,0.0
2018,3,16,1,30,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,3,16,1,45,0.0,0.0,2.8,9.4,0.0,0.0,0.0
2018,3,16,2,0,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,3,16,2,15,0.0,0.0,2.75,9.2,0.0,0.0,0.0
2018,3,16,2,30,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,3,16,2,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,3,16,3,0,0.0,0.0,2.7,8.9,0.0,0.0,0.0
2018,3,16,3,15,0.0,0.0,2.65,8.8,0.0,0.0,0.0
2018,3,16,3,30,0.0,0.0,2.6,8.7,0.0,0.0,0.0
2018,3,16,3,45,0.0,0.0,2.55,8.6,0.0,0.0,0.0
2018,3,16,4,0,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,3,16,4,15,0.0,0.0,2.5,8.45,0.0,0.0,0.0
2018,3,16,4,30,0.0,0.0,2.5,8.4,0.0,0.0,0.0
2018,3,16,4,45,0.0,0.0,2.5,8.35,0.0,0.0,0.0
2018,3,16,5,0,0.0,0.0,2.5,8.3,0.0,0.0,0.0
2018,3,16,5,15,0.0,0.0,2.5,8.25,0.0,0.0,0.0
2018,3,16,5,30,0.0,0.0,2.5,8.2,0.0,0.0,0.0
2018,3,16,5,45,0.0,0.0,2.5,8.15,0.0,0.0,0.0
2018,3,16,6,0,0.0,0.0,2.5,8.1,0.0,0.0,0.0
2018,3,16,6,15,1.5,3.0,2.65,8.25,3.0,0.0,0.0
2018,3,16,6,30,3.0,6.0,2.8,8.4,6.0,5.72,0.0
2018,3,16,6,45,2.5,16.5,2.9,8.5,16.5,15.31,4.84
2018,3,16,7,0,2.0,27.0,3.0,8.6,27.0,25.07,16.37
2018,3,16,7,15,7.5,42.0,3.1,8.65,43.5,38.88,29.37
2018,3,16,7,30,13.0,57.0,3.2,8.7,60.0,52.26,41.86
2018,3,16,7,45,9.5,60.0,3.25,8.75,62.5,56.06,43.01
2018,3,16,8,0,6.0,63.0,3.3,8.8,65.0,59.25,45.83
2018,3,16,8,15,134.5,96.0,3.35,8.9,151.0,106.03,80.37
2018,3,16,8,30,263.0,129.0,3.4,9.0,237.0,174.37,134.36
2018,3,16,8,45,379.5,142.5,3.45,9.1,319.0,237.69,186.08
2018,3,16,9,0,496.0,156.0,3.5,9.2,401.0,316.06,251.42
2018,3,16,9,15,364.0,191.0,3.55,9.3,379.5,324.57,262.89
2018,3,16,9,30,232.0,226.0,3.6,9.4,358.0,318.44,260.03
2018,3,16,9,45,420.0,204.0,3.6,9.55,462.5,413.28,338.13
2018,3,16,10,0,608.0,182.0,3.6,9.7,567.0,526.46,429.94
2018,3,16,10,15,661.5,173.5,3.7,9.85,611.5,584.31,476.67
2018,3,16,10,30,715.0,165.0,3.8,10.0,656.0,645.13,525.22
2018,3,16,10,45,548.5,223.0,3.85,10.15,607.5,616.0,500.35
2018,3,16,11,0,382.0,281.0,3.9,10.3,559.0,568.27,460.55
2018,3,16,11,15,567.0,227.5,4.0,10.4,650.5,684.28,553.96
2018,3,16,11,30,752.0,174.0,4.1,10.5,742.0,806.64,648.61
2018,3,16,11,45,843.5,137.5,4.2,10.65,782.0,868.36,693.09
2018,3,16,12,0,935.0,101.0,4.3,10.8,822.0,927.67,735.88
2018,3,16,12,15,935.5,101.0,4.4,10.85,823.0,950.28,752.33
2018,3,16,12,30,936.0,101.0,4.5,10.9,824.0,969.3,766.61
2018,3,16,12,45,935.0,100.5,4.55,11.0,817.5,982.73,776.43
2018,3,16,13,0,934.0,100.0,4.6,11.1,811.0,992.37,783.75
2018,3,16,13,15,885.0,117.5,4.65,11.1,780.5,972.88,770.65
2018,3,16,13,30,836.0,135.0,4.7,11.1,750.0,957.96,761.12
2018,3,16,13,45,714.5,170.0,4.75,11.1,684.5,887.89,711.29
2018,3,16,14,0,593.0,205.0,4.8,11.1,619.0,809.64,654.29
2018,3,16,14,15,744.5,149.0,4.8,11.05,646.0,884.21,712.07
2018,3,16,14,30,896.0,93.0,4.8,11.0,673.0,936.38,751.46
2018,3,16,14,45,883.0,91.0,4.85,10.95,636.0,907.63,731.96
2018,3,16,15,0,870.0,89.0,4.9,10.9,599.0,875.93,710.69
2018,3,16,15,15,851.5,86.5,4.9,10.9,556.0,843.43,688.23
2018,3,16,15,30,833.0,84.0,4.9,10.9,513.0,801.27,658.23
2018,3,16,15,45,809.0,81.5,4.75,10.7,466.0,752.83,622.75
2018,3,16,16,0,785.0,79.0,4.6,10.5,419.0,703.14,585.81
2018,3,16,16,15,750.5,74.5,4.4,10.3,368.0,642.66,539.44
2018,3,16,16,30,716.0,70.0,4.2,10.1,317.0,582.5,491.62
2018,3,16,16,45,663.5,65.5,4.0,9.9,265.5,515.76,435.71
2018,3,16,17,0,611.0,61.0,3.8,9.7,214.0,448.44,377.75
2018,3,16,17,15,527.5,53.5,3.6,9.45,164.0,364.56,304.17
2018,3,16,17,30,444.0,46.0,3.4,9.2,114.0,287.78,234.47
2018,3,16,17,45,293.0,34.5,3.2,8.95,72.0,186.32,140.59
2018,3,16,18,0,142.0,23.0,3.0,8.7,30.0,91.99,0.0
2018,3,16,18,15,71.0,11.5,2.95,8.6,15.0,33.16,0.0
2018,3,16,18,30,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2018,3,16,18,45,0.0,0.0,2.9,8.45,0.0,0.0,0.0
2018,3,16,19,0,0.0,0.0,2.9,8.4,0.0,0.0,0.0
2018,3,16,19,15,0.0,0.0,2.85,8.35,0.0,0.0,0.0
2018,3,16,19,30,0.0,0.0,2.8,8.3,0.0,0.0,0.0
2018,3,16,19,45,0.0,0.0,2.75,8.25,0.0,0.0,0.0
2018,3,16,20,0,0.0,0.0,2.7,8.2,0.0,0.0,0.0
2018,3,16,20,15,0.0,0.0,2.7,8.1,0.0,0.0,0.0
2018,3,16,20,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2018,3,16,20,45,0.0,0.0,2.65,7.95,0.0,0.0,0.0
2018,3,16,21,0,0.0,0.0,2.6,7.9,0.0,0.0,0.0
2018,3,16,21,15,0.0,0.0,2.55,7.85,0.0,0.0,0.0
2018,3,16,21,30,0.0,0.0,2.5,7.8,0.0,0.0,0.0
2018,3,16,21,45,0.0,0.0,2.5,7.75,0.0,0.0,0.0
2018,3,16,22,0,0.0,0.0,2.5,7.7,0.0,0.0,0.0
2018,3,16,22,15,0.0,0.0,2.45,7.65,0.0,0.0,0.0
2018,3,16,22,30,0.0,0.0,2.4,7.6,0.0,0.0,0.0
2018,3,16,22,45,0.0,0.0,2.4,7.6,0.0,0.0,0.0
2018,3,16,23,0,0.0,0.0,2.4,7.6,0.0,0.0,0.0
2018,3,16,23,15,0.0,0.0,2.4,7.6,0.0,0.0,0.0
2018,3,16,23,30,0.0,0.0,2.4,7.6,0.0,0.0,0.0
2018,3,16,23,45,0.0,0.0,2.4,7.6,0.0,0.0,0.0
2018,3,17,0,0,0.0,0.0,2.4,7.6,0.0,0.0,0.0
2018,3,17,0,15,0.0,0.0,2.35,7.6,0.0,0.0,0.0
2018,3,17,0,30,0.0,0.0,2.3,7.6,0.0,0.0,0.0
2018,3,17,0,45,0.0,0.0,2.25,7.6,0.0,0.0,0.0
2018,3,17,1,0,0.0,0.0,2.2,7.6,0.0,0.0,0.0
2018,3,17,1,15,0.0,0.0,2.15,7.55,0.0,0.0,0.0
2018,3,17,1,30,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2018,3,17,1,45,0.0,0.0,2.05,7.4,0.0,0.0,0.0
2018,3,17,2,0,0.0,0.0,2.0,7.3,0.0,0.0,0.0
2018,3,17,2,15,0.0,0.0,1.95,7.3,0.0,0.0,0.0
2018,3,17,2,30,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,3,17,2,45,0.0,0.0,1.85,7.3,0.0,0.0,0.0
2018,3,17,3,0,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,3,17,3,15,0.0,0.0,1.75,7.3,0.0,0.0,0.0
2018,3,17,3,30,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,3,17,3,45,0.0,0.0,1.65,7.3,0.0,0.0,0.0
2018,3,17,4,0,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,3,17,4,15,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,3,17,4,30,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,3,17,4,45,0.0,0.0,1.55,7.3,0.0,0.0,0.0
2018,3,17,5,0,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,3,17,5,15,0.0,0.0,1.5,7.35,0.0,0.0,0.0
2018,3,17,5,30,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,3,17,5,45,0.0,0.0,1.45,7.45,0.0,0.0,0.0
2018,3,17,6,0,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,3,17,6,15,23.5,6.5,1.35,7.85,7.5,0.0,0.0
2018,3,17,6,30,47.0,13.0,1.3,8.2,15.0,12.39,0.0
2018,3,17,6,45,88.0,26.0,1.3,8.5,35.5,21.56,10.33
2018,3,17,7,0,129.0,39.0,1.3,8.8,56.0,31.88,22.47
2018,3,17,7,15,201.5,49.0,1.35,9.0,89.0,36.55,27.33
2018,3,17,7,30,274.0,59.0,1.4,9.2,122.0,43.08,33.55
2018,3,17,7,45,374.0,73.5,1.45,9.4,182.5,75.08,48.18
2018,3,17,8,0,474.0,88.0,1.5,9.6,243.0,124.93,81.17
2018,3,17,8,15,545.0,96.5,1.5,9.7,302.5,176.69,121.77
2018,3,17,8,30,616.0,105.0,1.5,9.8,362.0,236.88,172.48
2018,3,17,8,45,636.5,113.5,1.5,9.85,406.0,290.23,220.42
2018,3,17,9,0,657.0,122.0,1.5,9.9,450.0,345.35,269.36
2018,3,17,9,15,648.5,136.0,1.5,10.05,483.5,395.17,313.2
2018,3,17,9,30,640.0,150.0,1.5,10.2,517.0,443.14,354.02
2018,3,17,9,45,550.0,184.5,1.5,10.4,515.0,463.97,372.07
2018,3,17,10,0,460.0,219.0,1.5,10.6,513.0,476.57,382.29
2018,3,17,10,15,477.0,226.5,1.55,10.7,544.0,520.38,416.88
2018,3,17,10,30,494.0,234.0,1.6,10.8,575.0,564.64,450.92
2018,3,17,10,45,599.0,207.5,1.6,10.9,635.5,640.75,509.38
2018,3,17,11,0,704.0,181.0,1.6,11.0,696.0,720.76,569.25
2018,3,17,11,15,655.0,207.5,1.65,11.1,695.5,738.03,580.24
2018,3,17,11,30,606.0,234.0,1.7,11.2,695.0,749.61,587.54
2018,3,17,11,45,442.5,293.0,1.75,11.25,631.5,689.93,540.92
2018,3,17,12,0,279.0,352.0,1.8,11.3,568.0,614.5,482.25
2018,3,17,12,15,262.5,358.5,1.9,11.3,562.0,616.7,484.65
2018,3,17,12,30,246.0,365.0,2.0,11.3,556.0,617.24,485.17
2018,3,17,12,45,428.5,299.0,2.1,11.3,628.0,734.67,577.33
2018,3,17,13,0,611.0,233.0,2.2,11.3,700.0,847.58,663.2
2018,3,17,13,15,752.5,172.5,2.25,11.3,736.5,923.43,717.29
2018,3,17,13,30,894.0,112.0,2.3,11.3,773.0,980.85,757.33
2018,3,17,13,45,853.0,123.5,2.4,11.3,739.0,963.2,746.43
2018,3,17,14,0,812.0,135.0,2.5,11.3,705.0,934.02,728.29
2018,3,17,14,15,748.0,150.5,2.5,11.25,658.5,890.63,699.28
2018,3,17,14,30,684.0,166.0,2.5,11.2,612.0,840.5,665.27
2018,3,17,14,45,703.5,149.0,2.45,11.2,585.0,827.75,657.51
2018,3,17,15,0,723.0,132.0,2.4,11.2,558.0,810.93,646.54
2018,3,17,15,15,727.5,121.5,2.4,11.2,524.0,784.87,629.26
2018,3,17,15,30,732.0,111.0,2.4,11.2,490.0,755.63,609.62
2018,3,17,15,45,585.0,107.5,2.3,11.05,393.0,611.94,502.67
2018,3,17,16,0,438.0,104.0,2.2,10.9,296.0,468.93,391.3
2018,3,17,16,15,294.5,105.5,2.1,10.65,228.0,352.12,296.05
2018,3,17,16,30,151.0,107.0,2.0,10.4,160.0,222.6,187.2
2018,3,17,16,45,98.0,102.0,1.9,10.2,134.0,179.24,149.83
2018,3,17,17,0,45.0,97.0,1.8,10.0,108.0,133.04,109.38
2018,3,17,17,15,86.5,72.0,1.8,9.55,87.5,132.7,108.87
2018,3,17,17,30,128.0,47.0,1.8,9.1,67.0,126.28,101.58
2018,3,17,17,45,158.0,35.5,1.8,8.7,50.5,130.26,98.44
2018,3,17,18,0,188.0,24.0,1.8,8.3,34.0,110.92,0.0
2018,3,17,18,15,94.0,12.0,1.8,8.15,17.0,40.89,0.0
2018,3,17,18,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,3,17,18,45,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,3,17,19,0,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,3,17,19,15,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,3,17,19,30,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,3,17,19,45,0.0,0.0,1.8,7.55,0.0,0.0,0.0
2018,3,17,20,0,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,3,17,20,15,0.0,0.0,1.85,7.4,0.0,0.0,0.0
2018,3,17,20,30,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,3,17,20,45,0.0,0.0,1.9,7.25,0.0,0.0,0.0
2018,3,17,21,0,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,3,17,21,15,0.0,0.0,1.85,7.2,0.0,0.0,0.0
2018,3,17,21,30,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,3,17,21,45,0.0,0.0,1.8,7.15,0.0,0.0,0.0
2018,3,17,22,0,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,3,17,22,15,0.0,0.0,1.75,7.15,0.0,0.0,0.0
2018,3,17,22,30,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,3,17,22,45,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,3,17,23,0,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,3,17,23,15,0.0,0.0,1.65,7.2,0.0,0.0,0.0
2018,3,17,23,30,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,3,17,23,45,0.0,0.0,1.55,7.25,0.0,0.0,0.0
2018,3,18,0,0,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,3,18,0,15,0.0,0.0,1.45,7.3,0.0,0.0,0.0
2018,3,18,0,30,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,3,18,0,45,0.0,0.0,1.35,7.3,0.0,0.0,0.0
2018,3,18,1,0,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,3,18,1,15,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,3,18,1,30,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,3,18,1,45,0.0,0.0,1.25,7.3,0.0,0.0,0.0
2018,3,18,2,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,3,18,2,15,0.0,0.0,1.15,7.3,0.0,0.0,0.0
2018,3,18,2,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,3,18,2,45,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,3,18,3,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,3,18,3,15,0.0,0.0,1.05,7.25,0.0,0.0,0.0
2018,3,18,3,30,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,3,18,3,45,0.0,0.0,1.0,7.15,0.0,0.0,0.0
2018,3,18,4,0,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,3,18,4,15,0.0,0.0,1.0,7.05,0.0,0.0,0.0
2018,3,18,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,3,18,4,45,0.0,0.0,1.05,6.9,0.0,0.0,0.0
2018,3,18,5,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,3,18,5,15,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,3,18,5,30,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,3,18,5,45,0.0,0.0,1.15,6.85,0.0,0.0,0.0
2018,3,18,6,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,3,18,6,15,59.5,9.0,1.2,7.15,11.0,0.0,0.0
2018,3,18,6,30,119.0,18.0,1.2,7.4,22.0,17.16,0.0
2018,3,18,6,45,132.5,33.0,1.25,7.65,45.0,27.0,15.47
2018,3,18,7,0,146.0,48.0,1.3,7.9,68.0,38.7,28.7
2018,3,18,7,15,163.5,68.5,1.3,8.2,100.0,54.02,43.18
2018,3,18,7,30,181.0,89.0,1.3,8.5,132.0,68.76,56.88
2018,3,18,7,45,236.0,105.5,1.3,8.85,175.5,97.12,71.12
2018,3,18,8,0,291.0,122.0,1.3,9.2,219.0,135.01,97.79
2018,3,18,8,15,445.5,117.5,1.4,9.65,292.5,177.99,127.19
2018,3,18,8,30,600.0,113.0,1.5,10.1,366.0,242.28,177.52
2018,3,18,8,45,505.0,133.0,1.55,10.6,363.0,269.36,206.61
2018,3,18,9,0,410.0,153.0,1.6,11.1,360.0,285.87,225.26
2018,3,18,9,15,238.0,201.0,1.65,11.4,323.5,283.63,227.35
2018,3,18,9,30,66.0,249.0,1.7,11.7,287.0,260.4,209.56
2018,3,18,9,45,100.5,273.0,1.7,12.05,335.5,306.19,245.92
2018,3,18,10,0,135.0,297.0,1.7,12.4,384.0,358.41,286.63
2018,3,18,10,15,184.0,311.0,1.65,12.6,435.5,411.99,328.14
2018,3,18,10,30,233.0,325.0,1.6,12.8,487.0,469.9,372.32
2018,3,18,10,45,250.5,334.5,1.55,13.0,514.0,510.31,402.05
2018,3,18,11,0,268.0,344.0,1.5,13.2,541.0,547.07,428.77
2018,3,18,11,15,250.0,356.5,1.45,13.25,543.5,559.48,436.71
2018,3,18,11,30,232.0,369.0,1.4,13.3,546.0,561.89,437.53
2018,3,18,11,45,247.0,371.0,1.3,13.35,561.5,587.04,455.48
2018,3,18,12,0,262.0,373.0,1.2,13.4,577.0,621.98,479.83
2018,3,18,12,15,233.5,376.0,1.2,13.3,558.0,598.79,462.5
2018,3,18,12,30,205.0,379.0,1.2,13.2,539.0,583.45,451.14
2018,3,18,12,45,195.5,377.0,1.2,13.1,528.5,578.67,447.95
2018,3,18,13,0,186.0,375.0,1.2,13.0,518.0,572.79,443.9
2018,3,18,13,15,165.5,366.0,1.2,12.95,491.5,547.75,425.64
2018,3,18,13,30,145.0,357.0,1.2,12.9,465.0,521.66,406.67
2018,3,18,13,45,112.5,340.5,1.2,12.85,422.5,460.99,361.66
2018,3,18,14,0,80.0,324.0,1.2,12.8,380.0,413.63,326.0
2018,3,18,14,15,58.5,291.0,1.2,12.7,331.0,357.75,283.74
2018,3,18,14,30,37.0,258.0,1.2,12.6,282.0,301.96,240.73
2018,3,18,14,45,31.5,238.5,1.2,12.5,258.0,276.3,221.29
2018,3,18,15,0,26.0,219.0,1.2,12.4,234.0,238.48,191.8
2018,3,18,15,15,60.0,219.5,1.2,12.4,251.5,281.94,228.41
2018,3,18,15,30,94.0,220.0,1.2,12.4,269.0,311.89,253.64
2018,3,18,15,45,97.5,202.5,1.05,12.05,249.5,294.04,240.05
2018,3,18,16,0,101.0,185.0,0.9,11.7,230.0,275.69,226.14
2018,3,18,16,15,104.5,161.0,0.9,11.5,202.5,259.61,213.98
2018,3,18,16,30,108.0,137.0,0.9,11.3,175.0,231.08,191.36
2018,3,18,16,45,99.0,118.0,0.85,11.1,148.5,200.33,165.94
2018,3,18,17,0,90.0,99.0,0.8,10.9,122.0,170.15,140.33
2018,3,18,17,15,70.0,77.5,0.85,10.75,93.0,131.26,106.66
2018,3,18,17,30,50.0,56.0,0.9,10.6,64.0,86.64,67.71
2018,3,18,17,45,31.0,37.5,0.9,10.5,42.0,56.09,39.75
2018,3,18,18,0,12.0,19.0,0.9,10.4,20.0,24.43,0.0
2018,3,18,18,15,6.0,9.5,0.95,10.35,10.0,10.94,0.0
2018,3,18,18,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,3,18,18,45,0.0,0.0,1.05,10.25,0.0,0.0,0.0
2018,3,18,19,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,3,18,19,15,0.0,0.0,1.15,10.1,0.0,0.0,0.0
2018,3,18,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,3,18,19,45,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,3,18,20,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,3,18,20,15,0.0,0.0,1.25,9.75,0.0,0.0,0.0
2018,3,18,20,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,3,18,20,45,0.0,0.0,1.3,9.65,0.0,0.0,0.0
2018,3,18,21,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,3,18,21,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,3,18,21,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,3,18,21,45,0.0,0.0,1.25,9.35,0.0,0.0,0.0
2018,3,18,22,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,3,18,22,15,0.0,0.0,1.2,9.25,0.0,0.0,0.0
2018,3,18,22,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,3,18,22,45,0.0,0.0,1.15,9.15,0.0,0.0,0.0
2018,3,18,23,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,3,18,23,15,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,3,18,23,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,3,18,23,45,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,3,19,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,3,19,0,15,0.0,0.0,1.15,8.85,0.0,0.0,0.0
2018,3,19,0,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,3,19,0,45,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,3,19,1,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,3,19,1,15,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,3,19,1,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,3,19,1,45,0.0,0.0,1.45,7.95,0.0,0.0,0.0
2018,3,19,2,0,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,3,19,2,15,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,3,19,2,30,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,3,19,2,45,0.0,0.0,1.75,7.2,0.0,0.0,0.0
2018,3,19,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,3,19,3,15,0.0,0.0,1.85,6.85,0.0,0.0,0.0
2018,3,19,3,30,0.0,0.0,1.9,6.7,0.0,0.0,0.0
2018,3,19,3,45,0.0,0.0,1.9,6.55,0.0,0.0,0.0
2018,3,19,4,0,0.0,0.0,1.9,6.4,0.0,0.0,0.0
2018,3,19,4,15,0.0,0.0,1.95,6.25,0.0,0.0,0.0
2018,3,19,4,30,0.0,0.0,2.0,6.1,0.0,0.0,0.0
2018,3,19,4,45,0.0,0.0,2.05,5.95,0.0,0.0,0.0
2018,3,19,5,0,0.0,0.0,2.1,5.8,0.0,0.0,0.0
2018,3,19,5,15,0.0,0.0,2.1,5.8,0.0,0.0,0.0
2018,3,19,5,30,0.0,0.0,2.1,5.8,0.0,0.0,0.0
2018,3,19,5,45,0.0,0.0,2.15,5.8,0.0,0.0,0.0
2018,3,19,6,0,0.0,0.0,2.2,5.8,0.0,0.0,0.0
2018,3,19,6,15,43.0,8.5,2.25,6.4,10.5,8.1,0.0
2018,3,19,6,30,86.0,17.0,2.3,7.0,21.0,16.2,0.0
2018,3,19,6,45,135.5,34.5,2.4,7.65,49.5,28.19,17.16
2018,3,19,7,0,185.0,52.0,2.5,8.3,78.0,41.75,31.43
2018,3,19,7,15,336.0,60.0,2.55,8.75,132.0,45.06,35.07
2018,3,19,7,30,487.0,68.0,2.6,9.2,186.0,50.4,40.2
2018,3,19,7,45,598.5,69.0,2.65,9.7,247.5,86.69,49.72
2018,3,19,8,0,710.0,70.0,2.7,10.2,309.0,140.73,83.75
2018,3,19,8,15,699.0,82.0,2.9,10.75,348.5,195.46,131.03
2018,3,19,8,30,688.0,94.0,3.1,11.3,388.0,248.54,179.96
2018,3,19,8,45,615.0,123.0,3.3,11.8,408.0,296.51,226.55
2018,3,19,9,0,542.0,152.0,3.5,12.3,428.0,333.92,262.58
2018,3,19,9,15,551.0,164.5,3.45,12.55,466.0,383.08,305.24
2018,3,19,9,30,560.0,177.0,3.4,12.8,504.0,432.5,346.91
2018,3,19,9,45,572.5,186.0,3.3,13.1,539.0,480.59,386.24
2018,3,19,10,0,585.0,195.0,3.2,13.4,574.0,528.85,424.58
2018,3,19,10,15,591.0,205.0,3.1,13.65,603.5,576.11,461.06
2018,3,19,10,30,597.0,215.0,3.0,13.9,633.0,620.46,494.4
2018,3,19,10,45,571.0,234.5,2.85,14.1,645.5,647.97,513.77
2018,3,19,11,0,545.0,254.0,2.7,14.3,658.0,674.14,531.55
2018,3,19,11,15,457.0,293.5,2.65,14.6,637.5,667.55,523.75
2018,3,19,11,30,369.0,333.0,2.6,14.9,617.0,646.72,505.59
2018,3,19,11,45,302.5,354.5,2.5,15.15,589.0,626.9,488.57
2018,3,19,12,0,236.0,376.0,2.4,15.4,561.0,592.8,461.1
2018,3,19,12,15,298.5,359.5,2.25,15.6,594.0,651.08,504.58
2018,3,19,12,30,361.0,343.0,2.1,15.8,627.0,700.28,540.23
2018,3,19,12,45,379.5,332.0,2.0,16.0,628.0,714.41,549.74
2018,3,19,13,0,398.0,321.0,1.9,16.2,629.0,727.09,558.47
2018,3,19,13,15,304.5,340.0,1.8,16.3,573.0,664.65,510.9
2018,3,19,13,30,211.0,359.0,1.7,16.4,517.0,586.77,452.44
2018,3,19,13,45,231.0,345.0,1.6,16.5,513.0,592.63,457.89
2018,3,19,14,0,251.0,331.0,1.5,16.6,509.0,611.38,471.69
2018,3,19,14,15,255.0,314.5,1.35,16.4,489.0,596.64,461.33
2018,3,19,14,30,259.0,298.0,1.2,16.2,469.0,580.47,450.2
2018,3,19,14,45,260.5,280.5,1.1,16.0,444.0,559.45,435.84
2018,3,19,15,0,262.0,263.0,1.0,15.8,419.0,537.1,420.47
2018,3,19,15,15,239.5,244.5,1.0,15.8,379.5,478.12,377.86
2018,3,19,15,30,217.0,226.0,1.0,15.8,340.0,433.35,345.16
2018,3,19,15,45,257.5,200.5,0.75,15.5,323.5,443.39,354.0
2018,3,19,16,0,298.0,175.0,0.5,15.2,307.0,436.23,349.07
2018,3,19,16,15,358.0,142.5,0.55,14.9,283.0,442.55,356.46
2018,3,19,16,30,418.0,110.0,0.6,14.6,259.0,430.12,349.0
2018,3,19,16,45,385.5,99.0,0.65,14.25,219.5,378.39,308.62
2018,3,19,17,0,353.0,88.0,0.7,13.9,180.0,328.73,268.53
2018,3,19,17,15,232.0,74.0,0.85,13.5,129.0,220.89,179.78
2018,3,19,17,30,111.0,60.0,1.0,13.1,78.0,128.47,101.62
2018,3,19,17,45,66.5,40.5,1.15,12.65,50.0,81.93,60.21
2018,3,19,18,0,22.0,21.0,1.3,12.2,22.0,30.89,4.31
2018,3,19,18,15,11.0,10.5,1.35,12.0,11.0,13.47,0.0
2018,3,19,18,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,3,19,18,45,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,3,19,19,0,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,3,19,19,15,0.0,0.0,1.55,11.4,0.0,0.0,0.0
2018,3,19,19,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,3,19,19,45,0.0,0.0,1.45,11.4,0.0,0.0,0.0
2018,3,19,20,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,3,19,20,15,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,3,19,20,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,3,19,20,45,0.0,0.0,1.15,11.35,0.0,0.0,0.0
2018,3,19,21,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,3,19,21,15,0.0,0.0,1.2,11.15,0.0,0.0,0.0
2018,3,19,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,3,19,21,45,0.0,0.0,1.35,10.9,0.0,0.0,0.0
2018,3,19,22,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,3,19,22,15,0.0,0.0,1.45,10.7,0.0,0.0,0.0
2018,3,19,22,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,3,19,22,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,3,19,23,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,3,19,23,15,0.0,0.0,1.5,10.45,0.0,0.0,0.0
2018,3,19,23,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,3,19,23,45,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2018,3,20,0,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,3,20,0,15,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,3,20,0,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,3,20,0,45,0.0,0.0,1.15,10.75,0.0,0.0,0.0
2018,3,20,1,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,3,20,1,15,0.0,0.0,1.05,10.85,0.0,0.0,0.0
2018,3,20,1,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,3,20,1,45,0.0,0.0,0.95,10.95,0.0,0.0,0.0
2018,3,20,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,3,20,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,3,20,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,3,20,2,45,0.0,0.0,0.95,10.95,0.0,0.0,0.0
2018,3,20,3,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,3,20,3,15,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,3,20,3,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,3,20,3,45,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,3,20,4,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,3,20,4,15,0.0,0.0,1.45,10.45,0.0,0.0,0.0
2018,3,20,4,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,3,20,4,45,0.0,0.0,1.55,10.3,0.0,0.0,0.0
2018,3,20,5,0,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,3,20,5,15,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,3,20,5,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,3,20,5,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,3,20,6,0,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,3,20,6,15,0.0,3.0,1.0,10.65,3.0,2.86,0.0
2018,3,20,6,30,0.0,6.0,1.2,10.7,6.0,5.55,0.0
2018,3,20,6,45,0.0,11.0,1.4,10.7,11.0,10.19,2.73
2018,3,20,7,0,0.0,16.0,1.6,10.7,16.0,14.82,7.49
2018,3,20,7,15,0.0,22.5,1.85,10.8,22.5,20.86,13.15
2018,3,20,7,30,0.0,29.0,2.1,10.9,29.0,26.9,18.76
2018,3,20,7,45,0.0,29.0,2.3,10.95,29.0,26.9,17.76
2018,3,20,8,0,0.0,29.0,2.5,11.0,29.0,26.91,17.75
2018,3,20,8,15,0.0,28.5,2.55,11.1,28.5,26.45,17.3
2018,3,20,8,30,0.0,28.0,2.6,11.2,28.0,25.99,16.84
2018,3,20,8,45,0.0,47.0,2.7,11.3,47.0,43.69,31.96
2018,3,20,9,0,0.0,66.0,2.8,11.4,66.0,61.42,46.94
2018,3,20,9,15,0.0,95.0,2.9,11.4,95.0,88.46,69.63
2018,3,20,9,30,0.0,124.0,3.0,11.4,124.0,115.27,91.87
2018,3,20,9,45,0.0,128.0,3.1,11.45,128.0,119.15,94.82
2018,3,20,10,0,0.0,132.0,3.2,11.5,132.0,123.02,97.81
2018,3,20,10,15,0.0,130.0,3.25,11.55,130.0,121.3,96.16
2018,3,20,10,30,0.0,128.0,3.3,11.6,128.0,119.54,94.53
2018,3,20,10,45,0.0,135.0,3.4,11.65,135.0,126.22,99.9
2018,3,20,11,0,0.0,142.0,3.5,11.7,142.0,132.95,105.29
2018,3,20,11,15,0.0,134.5,3.65,11.7,134.5,125.97,99.45
2018,3,20,11,30,0.0,127.0,3.8,11.7,127.0,118.96,93.61
2018,3,20,11,45,0.0,134.0,3.9,11.75,134.0,125.69,99.09
2018,3,20,12,0,0.0,141.0,4.0,11.8,141.0,132.46,104.6
2018,3,20,12,15,0.0,133.5,4.1,11.8,133.5,125.38,98.78
2018,3,20,12,30,0.0,126.0,4.2,11.8,126.0,118.27,92.95
2018,3,20,12,45,0.0,104.0,4.3,11.85,104.0,97.31,75.67
2018,3,20,13,0,0.0,82.0,4.4,11.9,82.0,76.54,58.47
2018,3,20,13,15,0.0,75.0,4.15,11.9,75.0,69.98,53.06
2018,3,20,13,30,0.0,68.0,3.9,11.9,68.0,63.42,47.65
2018,3,20,13,45,0.0,69.5,3.65,11.95,69.5,64.81,48.86
2018,3,20,14,0,0.0,71.0,3.4,12.0,71.0,66.2,50.08
2018,3,20,14,15,0.0,72.0,3.3,12.0,72.0,67.11,50.94
2018,3,20,14,30,0.0,73.0,3.2,12.0,73.0,68.03,51.8
2018,3,20,14,45,0.0,67.5,3.05,12.0,67.5,62.87,47.59
2018,3,20,15,0,0.0,62.0,2.9,12.0,62.0,57.72,43.37
2018,3,20,15,15,0.0,63.5,2.9,12.0,63.5,59.11,44.67
2018,3,20,15,30,0.0,65.0,2.9,12.0,65.0,60.49,45.97
2018,3,20,15,45,0.0,73.0,2.85,11.95,73.0,67.95,52.46
2018,3,20,16,0,0.0,81.0,2.8,11.9,81.0,75.44,59.01
2018,3,20,16,15,0.0,86.5,2.75,11.85,86.5,81.38,64.24
2018,3,20,16,30,0.0,92.0,2.7,11.8,92.0,87.97,70.02
2018,3,20,16,45,0.0,80.5,2.7,11.75,80.5,77.0,60.73
2018,3,20,17,0,0.0,69.0,2.7,11.7,69.0,66.09,51.33
2018,3,20,17,15,0.0,53.5,2.8,11.65,53.5,50.77,37.96
2018,3,20,17,30,0.0,38.0,2.9,11.6,38.0,35.31,24.34
2018,3,20,17,45,0.0,25.5,3.05,11.55,25.5,23.67,13.75
2018,3,20,18,0,0.0,13.0,3.2,11.5,13.0,12.05,0.0
2018,3,20,18,15,0.0,6.5,3.2,11.45,6.5,6.2,0.0
2018,3,20,18,30,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,3,20,18,45,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,3,20,19,0,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,3,20,19,15,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,3,20,19,30,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,3,20,19,45,0.0,0.0,2.9,11.45,0.0,0.0,0.0
2018,3,20,20,0,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,3,20,20,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2018,3,20,20,30,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,3,20,20,45,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2018,3,20,21,0,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,3,20,21,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2018,3,20,21,30,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,3,20,21,45,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2018,3,20,22,0,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,3,20,22,15,0.0,0.0,2.3,11.45,0.0,0.0,0.0
2018,3,20,22,30,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,3,20,22,45,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,3,20,23,0,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,3,20,23,15,0.0,0.0,1.9,11.15,0.0,0.0,0.0
2018,3,20,23,30,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,3,20,23,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2018,3,21,0,0,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,3,21,0,15,0.0,0.0,1.65,10.95,0.0,0.0,0.0
2018,3,21,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,3,21,0,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,3,21,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,3,21,1,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,3,21,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,3,21,1,45,0.0,0.0,1.6,11.05,0.0,0.0,0.0
2018,3,21,2,0,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,3,21,2,15,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,3,21,2,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,3,21,2,45,0.0,0.0,1.6,11.15,0.0,0.0,0.0
2018,3,21,3,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,3,21,3,15,0.0,0.0,1.6,11.25,0.0,0.0,0.0
2018,3,21,3,30,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,3,21,3,45,0.0,0.0,1.6,11.35,0.0,0.0,0.0
2018,3,21,4,0,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,3,21,4,15,0.0,0.0,1.6,11.45,0.0,0.0,0.0
2018,3,21,4,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,3,21,4,45,0.0,0.0,1.6,11.55,0.0,0.0,0.0
2018,3,21,5,0,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,3,21,5,15,0.0,0.0,1.6,11.65,0.0,0.0,0.0
2018,3,21,5,30,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,3,21,5,45,0.0,0.0,1.55,11.8,0.0,0.0,0.0
2018,3,21,6,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,3,21,6,15,0.0,1.5,1.55,12.05,1.5,1.43,0.0
2018,3,21,6,30,0.0,3.0,1.6,12.2,3.0,2.77,0.0
2018,3,21,6,45,0.0,4.5,1.6,12.4,4.5,4.16,0.0
2018,3,21,7,0,0.0,6.0,1.6,12.6,6.0,5.55,0.0
2018,3,21,7,15,0.0,8.0,1.65,12.75,8.0,7.4,0.99
2018,3,21,7,30,0.0,10.0,1.7,12.9,10.0,9.26,2.71
2018,3,21,7,45,0.0,11.5,1.75,13.1,11.5,10.65,3.57
2018,3,21,8,0,0.0,13.0,1.8,13.3,13.0,12.05,4.76
2018,3,21,8,15,0.0,16.0,1.8,13.45,16.0,14.84,7.14
2018,3,21,8,30,0.0,19.0,1.8,13.6,19.0,17.63,9.49
2018,3,21,8,45,0.0,31.5,1.85,13.8,31.5,29.26,19.36
2018,3,21,9,0,0.0,44.0,1.9,14.0,44.0,40.91,29.14
2018,3,21,9,15,0.0,66.5,1.95,14.2,66.5,61.9,46.66
2018,3,21,9,30,0.0,89.0,2.0,14.4,89.0,82.95,64.0
2018,3,21,9,45,0.0,110.5,2.1,14.6,110.5,102.94,80.29
2018,3,21,10,0,0.0,132.0,2.2,14.8,132.0,123.02,96.48
2018,3,21,10,15,4.0,167.0,2.4,15.05,170.0,158.39,125.0
2018,3,21,10,30,8.0,202.0,2.6,15.3,208.0,194.46,153.73
2018,3,21,10,45,15.5,240.5,2.8,15.55,252.0,237.11,187.49
2018,3,21,11,0,23.0,279.0,3.0,15.8,296.0,280.9,221.74
2018,3,21,11,15,27.5,294.5,3.1,15.85,315.5,307.67,242.48
2018,3,21,11,30,32.0,310.0,3.2,15.9,335.0,329.57,259.41
2018,3,21,11,45,28.0,302.5,3.35,15.95,324.5,321.26,252.76
2018,3,21,12,0,24.0,295.0,3.5,16.0,314.0,303.38,238.8
2018,3,21,12,15,18.0,269.0,3.5,15.95,283.5,273.47,215.34
2018,3,21,12,30,12.0,243.0,3.5,15.9,253.0,243.1,191.41
2018,3,21,12,45,11.0,235.0,3.45,15.85,244.0,234.9,185.05
2018,3,21,13,0,10.0,227.0,3.4,15.8,235.0,226.58,178.56
2018,3,21,13,15,12.0,236.5,3.45,15.8,246.0,238.53,188.27
2018,3,21,13,30,14.0,246.0,3.5,15.8,257.0,250.66,198.1
2018,3,21,13,45,18.0,253.5,3.5,15.75,267.0,262.84,208.13
2018,3,21,14,0,22.0,261.0,3.5,15.7,277.0,275.2,218.33
2018,3,21,14,15,20.0,246.0,3.55,15.7,260.0,258.54,205.43
2018,3,21,14,30,18.0,231.0,3.6,15.7,243.0,241.82,192.51
2018,3,21,14,45,13.0,206.5,3.65,15.65,215.0,212.41,169.25
2018,3,21,15,0,8.0,182.0,3.7,15.6,187.0,183.14,145.9
2018,3,21,15,15,5.0,160.5,3.7,15.6,163.5,158.92,126.47
2018,3,21,15,30,2.0,139.0,3.7,15.6,140.0,134.85,106.98
2018,3,21,15,45,24.0,138.5,3.7,15.35,149.5,160.32,129.32
2018,3,21,16,0,46.0,138.0,3.7,15.1,159.0,177.23,144.46
2018,3,21,16,15,58.5,116.0,3.7,14.95,139.5,161.05,131.85
2018,3,21,16,30,71.0,94.0,3.7,14.8,120.0,152.51,125.33
2018,3,21,16,45,121.0,96.0,3.7,14.65,132.0,185.49,153.83
2018,3,21,17,0,171.0,98.0,3.7,14.5,144.0,224.58,186.13
2018,3,21,17,15,144.5,78.5,3.75,14.4,111.5,179.89,147.13
2018,3,21,17,30,118.0,59.0,3.8,14.3,79.0,137.43,109.48
2018,3,21,17,45,85.0,41.5,3.85,14.2,53.5,90.17,67.19
2018,3,21,18,0,52.0,24.0,3.9,14.1,28.0,50.77,19.3
2018,3,21,18,15,30.0,14.0,3.95,14.05,16.0,22.82,0.0
2018,3,21,18,30,8.0,4.0,4.0,14.0,4.0,0.0,0.0
2018,3,21,18,45,4.0,2.0,4.05,13.95,2.0,0.0,0.0
2018,3,21,19,0,0.0,0.0,4.1,13.9,0.0,0.0,0.0
2018,3,21,19,15,0.0,0.0,4.1,13.9,0.0,0.0,0.0
2018,3,21,19,30,0.0,0.0,4.1,13.9,0.0,0.0,0.0
2018,3,21,19,45,0.0,0.0,4.1,13.9,0.0,0.0,0.0
2018,3,21,20,0,0.0,0.0,4.1,13.9,0.0,0.0,0.0
2018,3,21,20,15,0.0,0.0,4.15,13.9,0.0,0.0,0.0
2018,3,21,20,30,0.0,0.0,4.2,13.9,0.0,0.0,0.0
2018,3,21,20,45,0.0,0.0,4.25,13.85,0.0,0.0,0.0
2018,3,21,21,0,0.0,0.0,4.3,13.8,0.0,0.0,0.0
2018,3,21,21,15,0.0,0.0,4.4,13.8,0.0,0.0,0.0
2018,3,21,21,30,0.0,0.0,4.5,13.8,0.0,0.0,0.0
2018,3,21,21,45,0.0,0.0,4.6,13.8,0.0,0.0,0.0
2018,3,21,22,0,0.0,0.0,4.7,13.8,0.0,0.0,0.0
2018,3,21,22,15,0.0,0.0,4.75,13.8,0.0,0.0,0.0
2018,3,21,22,30,0.0,0.0,4.8,13.8,0.0,0.0,0.0
2018,3,21,22,45,0.0,0.0,4.8,13.75,0.0,0.0,0.0
2018,3,21,23,0,0.0,0.0,4.8,13.7,0.0,0.0,0.0
2018,3,21,23,15,0.0,0.0,4.9,13.7,0.0,0.0,0.0
2018,3,21,23,30,0.0,0.0,5.0,13.7,0.0,0.0,0.0
2018,3,21,23,45,0.0,0.0,5.1,13.65,0.0,0.0,0.0
2018,3,22,0,0,0.0,0.0,5.2,13.6,0.0,0.0,0.0
2018,3,22,0,15,0.0,0.0,5.2,13.55,0.0,0.0,0.0
2018,3,22,0,30,0.0,0.0,5.2,13.5,0.0,0.0,0.0
2018,3,22,0,45,0.0,0.0,5.2,13.45,0.0,0.0,0.0
2018,3,22,1,0,0.0,0.0,5.2,13.4,0.0,0.0,0.0
2018,3,22,1,15,0.0,0.0,5.15,13.35,0.0,0.0,0.0
2018,3,22,1,30,0.0,0.0,5.1,13.3,0.0,0.0,0.0
2018,3,22,1,45,0.0,0.0,5.1,13.25,0.0,0.0,0.0
2018,3,22,2,0,0.0,0.0,5.1,13.2,0.0,0.0,0.0
2018,3,22,2,15,0.0,0.0,5.1,13.2,0.0,0.0,0.0
2018,3,22,2,30,0.0,0.0,5.1,13.2,0.0,0.0,0.0
2018,3,22,2,45,0.0,0.0,5.1,13.15,0.0,0.0,0.0
2018,3,22,3,0,0.0,0.0,5.1,13.1,0.0,0.0,0.0
2018,3,22,3,15,0.0,0.0,5.0,13.1,0.0,0.0,0.0
2018,3,22,3,30,0.0,0.0,4.9,13.1,0.0,0.0,0.0
2018,3,22,3,45,0.0,0.0,4.75,13.05,0.0,0.0,0.0
2018,3,22,4,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2018,3,22,4,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2018,3,22,4,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2018,3,22,4,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2018,3,22,5,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2018,3,22,5,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,3,22,5,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,3,22,5,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2018,3,22,6,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,3,22,6,15,15.0,7.5,3.85,13.05,8.5,7.15,0.0
2018,3,22,6,30,30.0,15.0,3.9,13.1,17.0,13.47,0.0
2018,3,22,6,45,58.0,28.0,3.95,13.1,36.0,24.61,15.01
2018,3,22,7,0,86.0,41.0,4.0,13.1,55.0,33.4,23.75
2018,3,22,7,15,61.0,34.0,4.0,13.15,45.5,30.25,21.38
2018,3,22,7,30,36.0,27.0,4.0,13.2,36.0,24.45,16.35
2018,3,22,7,45,18.0,24.5,4.0,13.2,29.0,23.57,14.03
2018,3,22,8,0,0.0,22.0,4.0,13.2,22.0,20.4,11.94
2018,3,22,8,15,0.0,45.0,4.1,13.15,45.0,41.81,30.27
2018,3,22,8,30,0.0,68.0,4.2,13.1,68.0,63.27,48.45
2018,3,22,8,45,78.5,132.0,4.25,13.0,173.0,144.4,114.67
2018,3,22,9,0,157.0,196.0,4.3,12.9,278.0,235.92,189.4
2018,3,22,9,15,371.5,184.0,4.4,12.75,400.5,329.1,264.66
2018,3,22,9,30,586.0,172.0,4.5,12.6,523.0,447.43,361.13
2018,3,22,9,45,705.0,142.0,4.55,12.4,590.5,517.38,419.6
2018,3,22,10,0,824.0,112.0,4.6,12.2,658.0,597.48,485.82
2018,3,22,10,15,858.0,105.5,4.65,12.15,697.0,653.4,531.41
2018,3,22,10,30,892.0,99.0,4.7,12.1,736.0,710.54,577.16
2018,3,22,10,45,877.0,110.5,4.75,12.0,754.5,750.38,607.25
2018,3,22,11,0,862.0,122.0,4.8,11.9,773.0,789.98,636.59
2018,3,22,11,15,723.0,187.5,4.8,12.0,741.5,781.18,628.5
2018,3,22,11,30,584.0,253.0,4.8,12.1,710.0,755.57,605.77
2018,3,22,11,45,638.5,230.0,4.85,12.2,734.5,803.24,643.11
2018,3,22,12,0,693.0,207.0,4.9,12.3,759.0,848.34,677.6
2018,3,22,12,15,810.5,155.0,5.0,12.45,801.0,914.71,726.14
2018,3,22,12,30,928.0,103.0,5.1,12.6,843.0,977.73,771.69
2018,3,22,12,45,927.0,102.5,5.15,12.75,836.0,990.61,780.68
2018,3,22,13,0,926.0,102.0,5.2,12.9,829.0,999.74,787.45
2018,3,22,13,15,924.5,100.5,5.25,12.9,814.5,1003.5,791.0
2018,3,22,13,30,923.0,99.0,5.3,12.9,800.0,1003.44,792.02
2018,3,22,13,45,920.0,98.0,5.35,12.9,779.0,998.7,789.85
2018,3,22,14,0,917.0,97.0,5.4,12.9,758.0,990.21,785.16
2018,3,22,14,15,910.5,95.0,5.45,12.8,728.5,973.57,774.99
2018,3,22,14,30,904.0,93.0,5.5,12.7,699.0,953.4,762.35
2018,3,22,14,45,894.0,91.5,5.55,12.55,663.0,927.24,745.47
2018,3,22,15,0,884.0,90.0,5.6,12.4,627.0,897.99,726.25
2018,3,22,15,15,867.0,88.0,5.6,12.4,584.0,866.47,704.54
2018,3,22,15,30,850.0,86.0,5.6,12.4,541.0,825.16,675.25
2018,3,22,15,45,831.5,83.0,5.6,11.95,495.0,779.37,643.32
2018,3,22,16,0,813.0,80.0,5.6,11.5,449.0,731.93,609.49
2018,3,22,16,15,784.5,76.0,5.55,11.25,398.5,674.69,566.51
2018,3,22,16,30,756.0,72.0,5.5,11.0,348.0,617.22,522.08
2018,3,22,16,45,711.5,67.5,5.4,10.7,295.5,552.78,468.62
2018,3,22,17,0,667.0,63.0,5.3,10.4,243.0,487.23,412.43
2018,3,22,17,15,594.0,56.5,5.15,10.1,191.0,406.56,341.51
2018,3,22,17,30,521.0,50.0,5.0,9.8,139.0,331.79,273.37
2018,3,22,17,45,396.0,40.5,4.8,9.5,94.5,237.86,187.29
2018,3,22,18,0,271.0,31.0,4.6,9.2,50.0,150.62,77.44
2018,3,22,18,15,152.0,18.5,4.5,9.05,27.5,65.78,0.0
2018,3,22,18,30,33.0,6.0,4.4,8.9,5.0,0.0,0.0
2018,3,22,18,45,16.5,3.0,4.35,8.8,2.5,0.0,0.0
2018,3,22,19,0,0.0,0.0,4.3,8.7,0.0,0.0,0.0
2018,3,22,19,15,0.0,0.0,4.15,8.6,0.0,0.0,0.0
2018,3,22,19,30,0.0,0.0,4.0,8.5,0.0,0.0,0.0
2018,3,22,19,45,0.0,0.0,3.9,8.4,0.0,0.0,0.0
2018,3,22,20,0,0.0,0.0,3.8,8.3,0.0,0.0,0.0
2018,3,22,20,15,0.0,0.0,3.7,8.2,0.0,0.0,0.0
2018,3,22,20,30,0.0,0.0,3.6,8.1,0.0,0.0,0.0
2018,3,22,20,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2018,3,22,21,0,0.0,0.0,3.5,7.9,0.0,0.0,0.0
2018,3,22,21,15,0.0,0.0,3.45,7.85,0.0,0.0,0.0
2018,3,22,21,30,0.0,0.0,3.4,7.8,0.0,0.0,0.0
2018,3,22,21,45,0.0,0.0,3.3,7.75,0.0,0.0,0.0
2018,3,22,22,0,0.0,0.0,3.2,7.7,0.0,0.0,0.0
2018,3,22,22,15,0.0,0.0,3.15,7.65,0.0,0.0,0.0
2018,3,22,22,30,0.0,0.0,3.1,7.6,0.0,0.0,0.0
2018,3,22,22,45,0.0,0.0,3.05,7.55,0.0,0.0,0.0
2018,3,22,23,0,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2018,3,22,23,15,0.0,0.0,2.95,7.45,0.0,0.0,0.0
2018,3,22,23,30,0.0,0.0,2.9,7.4,0.0,0.0,0.0
2018,3,22,23,45,0.0,0.0,2.85,7.35,0.0,0.0,0.0
2018,3,23,0,0,0.0,0.0,2.8,7.3,0.0,0.0,0.0
2018,3,23,0,15,0.0,0.0,2.75,7.25,0.0,0.0,0.0
2018,3,23,0,30,0.0,0.0,2.7,7.2,0.0,0.0,0.0
2018,3,23,0,45,0.0,0.0,2.65,7.1,0.0,0.0,0.0
2018,3,23,1,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2018,3,23,1,15,0.0,0.0,2.6,6.95,0.0,0.0,0.0
2018,3,23,1,30,0.0,0.0,2.6,6.9,0.0,0.0,0.0
2018,3,23,1,45,0.0,0.0,2.55,6.85,0.0,0.0,0.0
2018,3,23,2,0,0.0,0.0,2.5,6.8,0.0,0.0,0.0
2018,3,23,2,15,0.0,0.0,2.45,6.75,0.0,0.0,0.0
2018,3,23,2,30,0.0,0.0,2.4,6.7,0.0,0.0,0.0
2018,3,23,2,45,0.0,0.0,2.35,6.7,0.0,0.0,0.0
2018,3,23,3,0,0.0,0.0,2.3,6.7,0.0,0.0,0.0
2018,3,23,3,15,0.0,0.0,2.25,6.75,0.0,0.0,0.0
2018,3,23,3,30,0.0,0.0,2.2,6.8,0.0,0.0,0.0
2018,3,23,3,45,0.0,0.0,2.2,6.8,0.0,0.0,0.0
2018,3,23,4,0,0.0,0.0,2.2,6.8,0.0,0.0,0.0
2018,3,23,4,15,0.0,0.0,2.15,6.85,0.0,0.0,0.0
2018,3,23,4,30,0.0,0.0,2.1,6.9,0.0,0.0,0.0
2018,3,23,4,45,0.0,0.0,2.1,6.95,0.0,0.0,0.0
2018,3,23,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2018,3,23,5,15,0.0,0.0,2.05,7.2,0.0,0.0,0.0
2018,3,23,5,30,0.0,0.0,2.0,7.4,0.0,0.0,0.0
2018,3,23,5,45,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,3,23,6,0,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,3,23,6,15,95.5,13.0,1.85,8.35,19.0,12.39,0.0
2018,3,23,6,30,191.0,26.0,1.9,8.9,38.0,20.71,1.72
2018,3,23,6,45,328.0,37.0,1.9,9.5,81.0,29.88,20.04
2018,3,23,7,0,465.0,48.0,1.9,10.1,124.0,37.34,27.67
2018,3,23,7,15,517.5,57.5,1.95,10.4,170.0,42.99,33.18
2018,3,23,7,30,570.0,67.0,2.0,10.7,216.0,53.02,42.41
2018,3,23,7,45,555.0,82.0,2.1,10.95,253.0,102.95,62.42
2018,3,23,8,0,540.0,97.0,2.2,11.2,290.0,151.11,99.33
2018,3,23,8,15,638.0,95.0,2.25,11.4,356.0,204.34,141.17
2018,3,23,8,30,736.0,93.0,2.3,11.6,422.0,269.09,195.71
2018,3,23,8,45,759.5,97.0,2.35,11.8,469.0,329.23,249.83
2018,3,23,9,0,783.0,101.0,2.4,12.0,516.0,388.18,302.27
2018,3,23,9,15,834.5,94.0,2.5,12.15,569.0,450.34,356.05
2018,3,23,9,30,886.0,87.0,2.6,12.3,622.0,517.66,412.7
2018,3,23,9,45,899.5,88.5,2.7,12.5,660.5,574.55,459.85
2018,3,23,10,0,913.0,90.0,2.8,12.7,699.0,630.75,505.15
2018,3,23,10,15,921.5,92.0,2.95,12.85,731.0,683.29,546.76
2018,3,23,10,30,930.0,94.0,3.1,13.0,763.0,734.14,586.17
2018,3,23,10,45,934.5,95.5,3.2,13.1,786.5,779.66,618.74
2018,3,23,11,0,939.0,97.0,3.3,13.2,810.0,822.69,649.25
2018,3,23,11,15,942.5,98.5,3.4,13.25,827.0,862.23,677.21
2018,3,23,11,30,946.0,100.0,3.5,13.3,844.0,898.84,703.0
2018,3,23,11,45,947.0,101.0,3.6,13.4,852.5,929.67,724.53
2018,3,23,12,0,948.0,102.0,3.7,13.5,861.0,957.11,743.74
2018,3,23,12,15,949.0,101.0,3.8,13.5,861.5,978.91,759.36
2018,3,23,12,30,950.0,100.0,3.9,13.5,862.0,997.06,772.58
2018,3,23,12,45,949.0,99.0,4.0,13.45,854.0,1009.59,782.19
2018,3,23,13,0,948.0,98.0,4.1,13.4,846.0,1018.27,789.32
2018,3,23,13,15,916.5,108.5,4.1,13.35,820.0,1006.55,781.73
2018,3,23,13,30,885.0,119.0,4.1,13.3,794.0,990.9,771.68
2018,3,23,13,45,857.5,125.5,4.15,13.25,763.5,979.84,765.3
2018,3,23,14,0,830.0,132.0,4.2,13.2,733.0,957.0,750.64
2018,3,23,14,15,820.5,128.5,4.2,13.1,702.0,936.87,737.87
2018,3,23,14,30,811.0,125.0,4.2,13.0,671.0,913.52,722.81
2018,3,23,14,45,847.0,106.5,4.2,12.9,649.5,911.27,723.02
2018,3,23,15,0,883.0,88.0,4.2,12.8,628.0,896.02,713.88
2018,3,23,15,15,866.0,86.0,4.2,12.8,584.5,857.18,687.34
2018,3,23,15,30,849.0,84.0,4.2,12.8,541.0,823.0,664.18
2018,3,23,15,45,823.5,81.5,4.15,12.5,492.5,772.19,628.61
2018,3,23,16,0,798.0,79.0,4.1,12.2,444.0,720.23,591.72
2018,3,23,16,15,729.0,81.5,3.95,12.0,385.5,645.26,535.52
2018,3,23,16,30,660.0,84.0,3.8,11.8,327.0,570.65,476.97
2018,3,23,16,45,523.0,86.5,3.7,11.6,261.0,456.15,383.34
2018,3,23,17,0,386.0,89.0,3.6,11.4,195.0,349.86,293.95
2018,3,23,17,15,280.0,76.0,3.4,11.1,144.0,258.78,215.67
2018,3,23,17,30,174.0,63.0,3.2,10.8,93.0,169.45,137.91
2018,3,23,17,45,126.0,45.5,3.0,10.45,63.5,120.22,93.12
2018,3,23,18,0,78.0,28.0,2.8,10.1,34.0,72.67,38.56
2018,3,23,18,15,50.5,17.0,2.8,9.95,19.5,32.24,0.0
2018,3,23,18,30,23.0,6.0,2.8,9.8,5.0,0.0,0.0
2018,3,23,18,45,11.5,3.0,2.75,9.7,2.5,0.0,0.0
2018,3,23,19,0,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,3,23,19,15,0.0,0.0,2.75,9.6,0.0,0.0,0.0
2018,3,23,19,30,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,3,23,19,45,0.0,0.0,2.8,9.55,0.0,0.0,0.0
2018,3,23,20,0,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,3,23,20,15,0.0,0.0,2.85,9.55,0.0,0.0,0.0
2018,3,23,20,30,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,3,23,20,45,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,3,23,21,0,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,3,23,21,15,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,3,23,21,30,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,3,23,21,45,0.0,0.0,2.85,9.55,0.0,0.0,0.0
2018,3,23,22,0,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,3,23,22,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,3,23,22,30,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,3,23,22,45,0.0,0.0,2.75,9.45,0.0,0.0,0.0
2018,3,23,23,0,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,3,23,23,15,0.0,0.0,2.7,9.35,0.0,0.0,0.0
2018,3,23,23,30,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,3,23,23,45,0.0,0.0,2.65,9.25,0.0,0.0,0.0
2018,3,24,0,0,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,3,24,0,15,0.0,0.0,2.55,9.15,0.0,0.0,0.0
2018,3,24,0,30,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,3,24,0,45,0.0,0.0,2.45,9.1,0.0,0.0,0.0
2018,3,24,1,0,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,3,24,1,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2018,3,24,1,30,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,3,24,1,45,0.0,0.0,2.25,8.85,0.0,0.0,0.0
2018,3,24,2,0,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,3,24,2,15,0.0,0.0,2.15,8.7,0.0,0.0,0.0
2018,3,24,2,30,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,3,24,2,45,0.0,0.0,2.1,8.45,0.0,0.0,0.0
2018,3,24,3,0,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,3,24,3,15,0.0,0.0,2.05,8.2,0.0,0.0,0.0
2018,3,24,3,30,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,3,24,3,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2018,3,24,4,0,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,3,24,4,15,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,3,24,4,30,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,3,24,4,45,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,3,24,5,0,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,3,24,5,15,0.0,0.0,1.85,7.55,0.0,0.0,0.0
2018,3,24,5,30,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,3,24,5,45,9.5,2.5,1.8,7.7,2.0,0.0,0.0
2018,3,24,6,0,19.0,5.0,1.8,7.8,4.0,0.0,0.0
2018,3,24,6,15,46.0,14.5,1.85,8.2,16.5,13.82,0.0
2018,3,24,6,30,73.0,24.0,1.9,8.6,29.0,19.89,4.55
2018,3,24,6,45,159.5,38.0,2.0,9.0,61.0,29.32,19.8
2018,3,24,7,0,246.0,52.0,2.1,9.4,93.0,39.32,29.58
2018,3,24,7,15,332.5,67.0,2.15,9.6,143.5,49.68,39.35
2018,3,24,7,30,419.0,82.0,2.2,9.8,194.0,64.98,47.18
2018,3,24,7,45,566.5,78.5,2.25,9.95,264.0,102.65,61.45
2018,3,24,8,0,714.0,75.0,2.3,10.1,334.0,157.68,97.46
2018,3,24,8,15,765.0,76.0,2.4,10.3,390.0,218.06,148.23
2018,3,24,8,30,816.0,77.0,2.5,10.5,446.0,280.64,203.81
2018,3,24,8,45,843.0,79.0,2.55,10.65,496.0,341.72,259.59
2018,3,24,9,0,870.0,81.0,2.6,10.8,546.0,407.09,318.0
2018,3,24,9,15,887.0,83.0,2.7,10.95,590.5,467.12,371.0
2018,3,24,9,30,904.0,85.0,2.8,11.1,635.0,527.36,422.63
2018,3,24,9,45,917.0,86.0,2.95,11.25,673.5,584.41,470.44
2018,3,24,10,0,930.0,87.0,3.1,11.4,712.0,640.67,516.32
2018,3,24,10,15,939.0,88.5,3.25,11.5,744.0,693.78,558.73
2018,3,24,10,30,948.0,90.0,3.4,11.6,776.0,745.19,598.6
2018,3,24,10,45,954.0,91.5,3.5,11.7,801.0,792.47,632.61
2018,3,24,11,0,960.0,93.0,3.6,11.8,826.0,837.32,664.6
2018,3,24,11,15,964.0,93.5,3.75,11.8,843.0,876.89,693.11
2018,3,24,11,30,968.0,94.0,3.9,11.8,860.0,913.47,719.44
2018,3,24,11,45,969.5,94.5,4.0,11.8,868.5,944.71,741.68
2018,3,24,12,0,971.0,95.0,4.1,11.8,877.0,972.5,761.54
2018,3,24,12,15,838.5,144.0,4.2,11.8,819.5,932.5,733.32
2018,3,24,12,30,706.0,193.0,4.3,11.8,762.0,882.89,698.82
