Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,24,12,45,454.0,284.0,4.4,11.75,648.5,749.06,596.79
2018,3,24,13,0,202.0,375.0,4.5,11.7,535.0,588.75,469.78
2018,3,24,13,15,295.5,341.5,4.5,11.65,570.5,659.56,527.87
2018,3,24,13,30,389.0,308.0,4.5,11.6,606.0,716.25,573.93
2018,3,24,13,45,566.0,237.5,4.55,11.55,657.0,824.46,660.56
2018,3,24,14,0,743.0,167.0,4.6,11.5,708.0,919.85,732.94
2018,3,24,14,15,783.0,146.0,4.6,11.35,695.0,922.09,735.46
2018,3,24,14,30,823.0,125.0,4.6,11.2,682.0,925.93,739.97
2018,3,24,14,45,768.0,133.5,4.6,11.1,631.0,876.17,705.12
2018,3,24,15,0,713.0,142.0,4.6,11.0,580.0,821.12,666.25
2018,3,24,15,15,769.0,117.5,4.6,11.0,560.0,823.04,669.71
2018,3,24,15,30,825.0,93.0,4.6,11.0,540.0,814.85,665.32
2018,3,24,15,45,820.0,86.0,4.45,10.75,497.0,775.78,637.27
2018,3,24,16,0,815.0,79.0,4.3,10.5,454.0,734.13,607.11
2018,3,24,16,15,778.0,75.5,4.2,10.3,401.0,671.1,559.93
2018,3,24,16,30,741.0,72.0,4.1,10.1,348.0,608.57,511.93
2018,3,24,16,45,571.5,80.5,4.0,9.95,274.0,480.63,406.47
2018,3,24,17,0,402.0,89.0,3.9,9.8,200.0,359.41,304.0
2018,3,24,17,15,241.0,77.5,3.75,9.55,140.0,229.6,192.57
2018,3,24,17,30,80.0,66.0,3.6,9.3,80.0,119.86,96.9
2018,3,24,17,45,58.5,46.5,3.4,9.0,55.0,84.93,65.08
2018,3,24,18,0,37.0,27.0,3.2,8.7,30.0,49.68,26.91
2018,3,24,18,15,29.0,16.5,3.15,8.65,17.5,24.95,0.0
2018,3,24,18,30,21.0,6.0,3.1,8.6,5.0,0.0,0.0
2018,3,24,18,45,10.5,3.0,3.05,8.55,2.5,0.0,0.0
2018,3,24,19,0,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2018,3,24,19,15,0.0,0.0,2.95,8.4,0.0,0.0,0.0
2018,3,24,19,30,0.0,0.0,2.9,8.3,0.0,0.0,0.0
2018,3,24,19,45,0.0,0.0,2.8,8.2,0.0,0.0,0.0
2018,3,24,20,0,0.0,0.0,2.7,8.1,0.0,0.0,0.0
2018,3,24,20,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2018,3,24,20,30,0.0,0.0,2.6,7.9,0.0,0.0,0.0
2018,3,24,20,45,0.0,0.0,2.55,7.8,0.0,0.0,0.0
2018,3,24,21,0,0.0,0.0,2.5,7.7,0.0,0.0,0.0
2018,3,24,21,15,0.0,0.0,2.5,7.6,0.0,0.0,0.0
2018,3,24,21,30,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2018,3,24,21,45,0.0,0.0,2.5,7.45,0.0,0.0,0.0
2018,3,24,22,0,0.0,0.0,2.5,7.4,0.0,0.0,0.0
2018,3,24,22,15,0.0,0.0,2.5,7.35,0.0,0.0,0.0
2018,3,24,22,30,0.0,0.0,2.5,7.3,0.0,0.0,0.0
2018,3,24,22,45,0.0,0.0,2.5,7.25,0.0,0.0,0.0
2018,3,24,23,0,0.0,0.0,2.5,7.2,0.0,0.0,0.0
2018,3,24,23,15,0.0,0.0,2.5,7.15,0.0,0.0,0.0
2018,3,24,23,30,0.0,0.0,2.5,7.1,0.0,0.0,0.0
2018,3,24,23,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2018,3,25,0,0,0.0,0.0,2.5,6.9,0.0,0.0,0.0
2018,3,25,0,15,0.0,0.0,2.5,6.85,0.0,0.0,0.0
2018,3,25,0,30,0.0,0.0,2.5,6.8,0.0,0.0,0.0
2018,3,25,0,45,0.0,0.0,2.45,6.75,0.0,0.0,0.0
2018,3,25,1,0,0.0,0.0,2.4,6.7,0.0,0.0,0.0
2018,3,25,1,15,0.0,0.0,2.4,6.7,0.0,0.0,0.0
2018,3,25,1,30,0.0,0.0,2.4,6.7,0.0,0.0,0.0
2018,3,25,1,45,0.0,0.0,2.35,6.65,0.0,0.0,0.0
2018,3,25,2,0,0.0,0.0,2.3,6.6,0.0,0.0,0.0
2018,3,25,2,15,0.0,0.0,2.25,6.6,0.0,0.0,0.0
2018,3,25,2,30,0.0,0.0,2.2,6.6,0.0,0.0,0.0
2018,3,25,2,45,0.0,0.0,2.2,6.65,0.0,0.0,0.0
2018,3,25,3,0,0.0,0.0,2.2,6.7,0.0,0.0,0.0
2018,3,25,3,15,0.0,0.0,2.2,6.7,0.0,0.0,0.0
2018,3,25,3,30,0.0,0.0,2.2,6.7,0.0,0.0,0.0
2018,3,25,3,45,0.0,0.0,2.2,6.7,0.0,0.0,0.0
2018,3,25,4,0,0.0,0.0,2.2,6.7,0.0,0.0,0.0
2018,3,25,4,15,0.0,0.0,2.2,6.7,0.0,0.0,0.0
2018,3,25,4,30,0.0,0.0,2.2,6.7,0.0,0.0,0.0
2018,3,25,4,45,0.0,0.0,2.2,6.7,0.0,0.0,0.0
2018,3,25,5,0,0.0,0.0,2.2,6.7,0.0,0.0,0.0
2018,3,25,5,15,0.0,0.0,2.15,6.85,0.0,0.0,0.0
2018,3,25,5,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2018,3,25,5,45,7.5,3.0,2.1,7.15,2.5,0.0,0.0
2018,3,25,6,0,15.0,6.0,2.1,7.3,5.0,0.0,0.0
2018,3,25,6,15,105.5,19.0,2.15,7.8,25.5,18.11,0.0
2018,3,25,6,30,196.0,32.0,2.2,8.3,46.0,25.51,10.18
2018,3,25,6,45,323.5,42.5,2.3,8.75,88.5,34.61,24.59
2018,3,25,7,0,451.0,53.0,2.4,9.2,131.0,41.34,31.47
2018,3,25,7,15,530.5,60.0,2.45,9.4,182.0,44.6,34.83
2018,3,25,7,30,610.0,67.0,2.5,9.6,233.0,57.6,37.6
2018,3,25,7,45,664.0,71.5,2.6,9.8,286.5,106.28,60.33
2018,3,25,8,0,718.0,76.0,2.7,10.0,340.0,161.52,100.59
2018,3,25,8,15,753.0,80.0,2.75,10.2,392.0,221.82,152.26
2018,3,25,8,30,788.0,84.0,2.8,10.4,444.0,282.38,206.72
2018,3,25,8,45,813.5,86.0,2.85,10.6,492.5,341.42,260.7
2018,3,25,9,0,839.0,88.0,2.9,10.8,541.0,402.39,315.47
2018,3,25,9,15,859.5,89.5,2.95,11.0,585.5,462.3,368.11
2018,3,25,9,30,880.0,91.0,3.0,11.2,630.0,524.02,420.6
2018,3,25,9,45,898.5,90.5,3.0,11.35,670.0,581.44,468.2
2018,3,25,10,0,917.0,90.0,3.0,11.5,710.0,638.62,514.2
2018,3,25,10,15,927.5,90.5,3.1,11.65,742.0,691.09,555.72
2018,3,25,10,30,938.0,91.0,3.2,11.8,774.0,742.0,594.72
2018,3,25,10,45,946.0,91.5,3.25,11.9,799.5,789.26,628.38
2018,3,25,11,0,954.0,92.0,3.3,12.0,825.0,834.26,660.1
2018,3,25,11,15,958.5,92.5,3.35,12.1,842.0,873.94,687.76
2018,3,25,11,30,963.0,93.0,3.4,12.2,859.0,910.68,713.21
2018,3,25,11,45,966.0,93.0,3.45,12.3,868.0,942.47,735.09
2018,3,25,12,0,969.0,93.0,3.5,12.4,877.0,970.89,754.62
2018,3,25,12,15,969.5,92.0,3.5,12.45,877.0,992.42,769.18
2018,3,25,12,30,970.0,91.0,3.5,12.5,877.0,1010.21,781.27
2018,3,25,12,45,969.0,91.0,3.55,12.5,869.5,1023.84,791.15
2018,3,25,13,0,968.0,91.0,3.6,12.5,862.0,1033.57,798.52
2018,3,25,13,15,932.0,102.0,3.6,12.5,832.5,1017.88,788.1
2018,3,25,13,30,896.0,113.0,3.6,12.5,803.0,998.19,775.23
2018,3,25,13,45,869.0,119.0,3.6,12.5,772.0,978.05,762.15
2018,3,25,14,0,842.0,125.0,3.6,12.5,741.0,963.4,753.0
2018,3,25,14,15,885.5,105.0,3.55,12.45,729.0,965.88,755.83
2018,3,25,14,30,929.0,85.0,3.5,12.4,717.0,971.59,760.97
2018,3,25,14,45,916.0,83.5,3.5,12.35,678.5,941.88,741.52
2018,3,25,15,0,903.0,82.0,3.5,12.3,640.0,909.14,720.12
2018,3,25,15,15,886.5,80.0,3.5,12.3,596.5,869.97,693.82
2018,3,25,15,30,870.0,78.0,3.5,12.3,553.0,828.46,665.57
2018,3,25,15,45,847.0,76.0,3.45,12.15,504.5,786.22,636.53
2018,3,25,16,0,824.0,74.0,3.4,12.0,456.0,735.82,600.87
2018,3,25,16,15,792.0,70.5,3.3,11.8,404.0,676.03,557.21
2018,3,25,16,30,760.0,67.0,3.2,11.6,352.0,616.35,512.6
2018,3,25,16,45,714.0,63.0,3.15,11.35,299.0,547.63,457.76
2018,3,25,17,0,668.0,59.0,3.1,11.1,246.0,481.09,402.45
2018,3,25,17,15,597.5,53.5,3.1,10.7,194.5,406.16,338.21
2018,3,25,17,30,527.0,48.0,3.1,10.3,143.0,333.7,273.67
2018,3,25,17,45,409.0,39.5,3.1,9.9,98.5,243.59,192.71
2018,3,25,18,0,291.0,31.0,3.1,9.5,54.0,162.93,102.97
2018,3,25,18,15,167.5,19.0,3.15,9.35,30.0,71.52,0.0
2018,3,25,18,30,44.0,7.0,3.2,9.2,6.0,0.0,0.0
2018,3,25,18,45,22.0,3.5,3.2,9.0,3.0,0.0,0.0
2018,3,25,19,0,0.0,0.0,3.2,8.8,0.0,0.0,0.0
2018,3,25,19,15,0.0,0.0,3.2,8.75,0.0,0.0,0.0
2018,3,25,19,30,0.0,0.0,3.2,8.7,0.0,0.0,0.0
2018,3,25,19,45,0.0,0.0,3.2,8.6,0.0,0.0,0.0
2018,3,25,20,0,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2018,3,25,20,15,0.0,0.0,3.15,8.4,0.0,0.0,0.0
2018,3,25,20,30,0.0,0.0,3.1,8.3,0.0,0.0,0.0
2018,3,25,20,45,0.0,0.0,3.1,8.2,0.0,0.0,0.0
2018,3,25,21,0,0.0,0.0,3.1,8.1,0.0,0.0,0.0
2018,3,25,21,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2018,3,25,21,30,0.0,0.0,3.1,7.9,0.0,0.0,0.0
2018,3,25,21,45,0.0,0.0,3.05,7.8,0.0,0.0,0.0
2018,3,25,22,0,0.0,0.0,3.0,7.7,0.0,0.0,0.0
2018,3,25,22,15,0.0,0.0,3.0,7.6,0.0,0.0,0.0
2018,3,25,22,30,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2018,3,25,22,45,0.0,0.0,3.0,7.4,0.0,0.0,0.0
2018,3,25,23,0,0.0,0.0,3.0,7.3,0.0,0.0,0.0
2018,3,25,23,15,0.0,0.0,3.0,7.25,0.0,0.0,0.0
2018,3,25,23,30,0.0,0.0,3.0,7.2,0.0,0.0,0.0
2018,3,25,23,45,0.0,0.0,3.0,7.1,0.0,0.0,0.0
2018,3,26,0,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2018,3,26,0,15,0.0,0.0,2.95,6.9,0.0,0.0,0.0
2018,3,26,0,30,0.0,0.0,2.9,6.8,0.0,0.0,0.0
2018,3,26,0,45,0.0,0.0,2.9,6.75,0.0,0.0,0.0
2018,3,26,1,0,0.0,0.0,2.9,6.7,0.0,0.0,0.0
2018,3,26,1,15,0.0,0.0,2.9,6.6,0.0,0.0,0.0
2018,3,26,1,30,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2018,3,26,1,45,0.0,0.0,2.9,6.4,0.0,0.0,0.0
2018,3,26,2,0,0.0,0.0,2.9,6.3,0.0,0.0,0.0
2018,3,26,2,15,0.0,0.0,2.9,6.2,0.0,0.0,0.0
2018,3,26,2,30,0.0,0.0,2.9,6.1,0.0,0.0,0.0
2018,3,26,2,45,0.0,0.0,2.9,6.05,0.0,0.0,0.0
2018,3,26,3,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2018,3,26,3,15,0.0,0.0,2.85,5.95,0.0,0.0,0.0
2018,3,26,3,30,0.0,0.0,2.8,5.9,0.0,0.0,0.0
2018,3,26,3,45,0.0,0.0,2.8,5.8,0.0,0.0,0.0
2018,3,26,4,0,0.0,0.0,2.8,5.7,0.0,0.0,0.0
2018,3,26,4,15,0.0,0.0,2.8,5.65,0.0,0.0,0.0
2018,3,26,4,30,0.0,0.0,2.8,5.6,0.0,0.0,0.0
2018,3,26,4,45,0.0,0.0,2.8,5.55,0.0,0.0,0.0
2018,3,26,5,0,0.0,0.0,2.8,5.5,0.0,0.0,0.0
2018,3,26,5,15,0.0,0.0,2.8,5.7,0.0,0.0,0.0
2018,3,26,5,30,0.0,0.0,2.8,5.9,0.0,0.0,0.0
2018,3,26,5,45,31.5,4.0,2.75,6.1,3.0,0.0,0.0
2018,3,26,6,0,63.0,8.0,2.7,6.3,6.0,0.0,0.0
2018,3,26,6,15,205.5,18.5,2.8,6.9,31.0,17.63,0.0
2018,3,26,6,30,348.0,29.0,2.9,7.5,56.0,24.22,11.23
2018,3,26,6,45,462.0,36.0,3.0,8.1,101.0,28.17,19.15
2018,3,26,7,0,576.0,43.0,3.1,8.7,146.0,35.21,26.08
2018,3,26,7,15,643.0,48.5,3.2,9.3,198.5,38.06,28.95
2018,3,26,7,30,710.0,54.0,3.3,9.9,251.0,54.44,31.84
2018,3,26,7,45,751.5,58.0,3.4,10.45,304.5,107.58,57.32
2018,3,26,8,0,793.0,62.0,3.5,11.0,358.0,165.68,100.46
2018,3,26,8,15,821.5,65.0,3.55,11.5,409.5,224.9,151.83
2018,3,26,8,30,850.0,68.0,3.6,12.0,461.0,290.15,210.71
2018,3,26,8,45,870.0,70.0,3.65,12.45,509.0,350.59,266.12
2018,3,26,9,0,890.0,72.0,3.7,12.9,557.0,412.11,321.41
2018,3,26,9,15,906.0,73.5,3.7,13.2,601.0,472.22,374.2
2018,3,26,9,30,922.0,75.0,3.7,13.5,645.0,532.39,425.34
2018,3,26,9,45,933.5,76.5,3.65,13.85,683.0,589.87,472.53
2018,3,26,10,0,945.0,78.0,3.6,14.2,721.0,646.38,517.37
2018,3,26,10,15,952.5,79.0,3.55,14.4,752.0,698.56,557.84
2018,3,26,10,30,960.0,80.0,3.5,14.6,783.0,748.85,594.76
2018,3,26,10,45,965.0,81.0,3.45,14.85,807.0,795.18,626.63
2018,3,26,11,0,970.0,82.0,3.4,15.1,831.0,838.95,656.25
2018,3,26,11,15,973.0,83.0,3.35,15.25,847.5,878.33,682.66
2018,3,26,11,30,976.0,84.0,3.3,15.4,864.0,914.63,706.68
2018,3,26,11,45,978.0,83.5,3.3,15.55,872.0,945.22,726.92
2018,3,26,12,0,980.0,83.0,3.3,15.7,880.0,972.32,744.75
2018,3,26,12,15,977.0,84.5,3.25,15.8,879.5,993.39,758.21
2018,3,26,12,30,974.0,86.0,3.2,15.9,879.0,1010.59,769.13
2018,3,26,12,45,967.0,88.0,3.15,15.95,869.0,1020.64,775.44
2018,3,26,13,0,960.0,90.0,3.1,16.0,859.0,1026.7,779.23
2018,3,26,13,15,954.5,90.0,3.1,16.05,842.0,1028.0,780.43
2018,3,26,13,30,949.0,90.0,3.1,16.1,825.0,1025.38,779.18
2018,3,26,13,45,939.5,90.5,3.1,16.1,800.0,1015.59,773.41
2018,3,26,14,0,930.0,91.0,3.1,16.1,775.0,1002.06,765.3
2018,3,26,14,15,920.5,90.0,3.1,16.05,743.5,983.19,753.82
2018,3,26,14,30,911.0,89.0,3.1,16.0,712.0,960.85,740.05
2018,3,26,14,45,889.0,90.5,3.1,15.95,671.5,926.72,718.11
2018,3,26,15,0,867.0,92.0,3.1,15.9,631.0,890.07,694.34
2018,3,26,15,15,850.5,89.0,3.1,15.9,587.5,857.9,673.48
2018,3,26,15,30,834.0,86.0,3.1,15.9,544.0,815.95,645.34
2018,3,26,15,45,817.0,81.0,3.05,15.6,497.0,769.17,613.76
2018,3,26,16,0,800.0,76.0,3.0,15.3,450.0,720.7,580.4
2018,3,26,16,15,767.5,73.0,2.95,14.95,399.0,662.01,538.66
2018,3,26,16,30,735.0,70.0,2.9,14.6,348.0,603.52,495.94
2018,3,26,16,45,689.0,66.0,2.8,14.2,296.0,535.79,442.56
2018,3,26,17,0,643.0,62.0,2.7,13.8,244.0,473.91,391.74
2018,3,26,17,15,569.0,56.0,2.75,13.25,192.5,394.21,325.02
2018,3,26,17,30,495.0,50.0,2.8,12.7,141.0,320.73,260.87
2018,3,26,17,45,379.5,40.5,2.85,12.15,97.0,232.15,182.55
2018,3,26,18,0,264.0,31.0,2.9,11.6,53.0,154.25,100.41
2018,3,26,18,15,155.0,19.0,2.9,11.4,29.5,67.63,0.0
2018,3,26,18,30,46.0,7.0,2.9,11.2,6.0,0.0,0.0
2018,3,26,18,45,23.0,3.5,2.95,11.05,3.0,0.0,0.0
2018,3,26,19,0,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,3,26,19,15,0.0,0.0,2.95,10.85,0.0,0.0,0.0
2018,3,26,19,30,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,3,26,19,45,0.0,0.0,2.85,10.7,0.0,0.0,0.0
2018,3,26,20,0,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,3,26,20,15,0.0,0.0,2.8,10.55,0.0,0.0,0.0
2018,3,26,20,30,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,3,26,20,45,0.0,0.0,2.75,10.4,0.0,0.0,0.0
2018,3,26,21,0,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,3,26,21,15,0.0,0.0,2.7,10.25,0.0,0.0,0.0
2018,3,26,21,30,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,3,26,21,45,0.0,0.0,2.65,10.15,0.0,0.0,0.0
2018,3,26,22,0,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,3,26,22,15,0.0,0.0,2.6,10.05,0.0,0.0,0.0
2018,3,26,22,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,3,26,22,45,0.0,0.0,2.55,9.95,0.0,0.0,0.0
2018,3,26,23,0,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,3,26,23,15,0.0,0.0,2.45,9.8,0.0,0.0,0.0
2018,3,26,23,30,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,3,26,23,45,0.0,0.0,2.4,9.65,0.0,0.0,0.0
2018,3,27,0,0,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,3,27,0,15,0.0,0.0,2.4,9.55,0.0,0.0,0.0
2018,3,27,0,30,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,3,27,0,45,0.0,0.0,2.35,9.45,0.0,0.0,0.0
2018,3,27,1,0,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,3,27,1,15,0.0,0.0,2.35,9.4,0.0,0.0,0.0
2018,3,27,1,30,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,3,27,1,45,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,3,27,2,0,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,3,27,2,15,0.0,0.0,2.45,9.4,0.0,0.0,0.0
2018,3,27,2,30,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,3,27,2,45,0.0,0.0,2.55,9.4,0.0,0.0,0.0
2018,3,27,3,0,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,3,27,3,15,0.0,0.0,2.65,9.4,0.0,0.0,0.0
2018,3,27,3,30,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,3,27,3,45,0.0,0.0,2.75,9.4,0.0,0.0,0.0
2018,3,27,4,0,0.0,0.0,2.8,9.4,0.0,0.0,0.0
2018,3,27,4,15,0.0,0.0,2.8,9.35,0.0,0.0,0.0
2018,3,27,4,30,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,3,27,4,45,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,3,27,5,0,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,3,27,5,15,0.0,0.0,2.75,9.45,0.0,0.0,0.0
2018,3,27,5,30,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,3,27,5,45,26.0,3.5,2.65,9.75,3.0,0.0,0.0
2018,3,27,6,0,52.0,7.0,2.6,9.9,6.0,0.0,0.0
2018,3,27,6,15,180.0,19.0,2.65,10.55,31.0,18.11,0.0
2018,3,27,6,30,308.0,31.0,2.7,11.2,56.0,25.9,13.49
2018,3,27,6,45,421.0,39.0,2.75,11.8,100.5,30.65,21.09
2018,3,27,7,0,534.0,47.0,2.8,12.4,145.0,35.37,25.86
2018,3,27,7,15,601.5,53.0,2.85,12.8,196.5,38.2,28.66
2018,3,27,7,30,669.0,59.0,2.9,13.2,248.0,60.36,35.53
2018,3,27,7,45,710.5,64.0,2.9,13.6,300.5,111.93,61.39
2018,3,27,8,0,752.0,69.0,2.9,14.0,353.0,168.52,103.44
2018,3,27,8,15,725.0,83.5,2.9,14.4,388.5,220.98,150.8
2018,3,27,8,30,698.0,98.0,2.9,14.8,424.0,272.94,199.21
2018,3,27,8,45,602.0,138.0,2.9,15.2,440.0,321.51,245.49
2018,3,27,9,0,506.0,178.0,2.9,15.6,456.0,356.82,278.55
2018,3,27,9,15,608.5,160.5,2.85,15.9,521.0,420.15,330.3
2018,3,27,9,30,711.0,143.0,2.8,16.2,586.0,491.59,387.83
2018,3,27,9,45,807.0,117.0,2.75,16.55,648.0,561.37,443.24
2018,3,27,10,0,903.0,91.0,2.7,16.9,710.0,636.55,501.53
2018,3,27,10,15,912.0,92.0,2.7,17.15,741.0,687.8,540.27
2018,3,27,10,30,921.0,93.0,2.7,17.4,772.0,737.4,576.34
2018,3,27,10,45,917.5,98.0,2.65,17.7,792.5,779.89,604.62
2018,3,27,11,0,914.0,103.0,2.6,18.0,813.0,819.33,630.4
2018,3,27,11,15,795.0,164.0,2.55,18.2,790.5,822.5,630.88
2018,3,27,11,30,676.0,225.0,2.5,18.4,768.0,815.09,623.33
2018,3,27,11,45,657.0,238.0,2.5,18.6,770.5,834.77,636.15
2018,3,27,12,0,638.0,251.0,2.5,18.8,773.0,850.99,646.23
2018,3,27,12,15,686.0,229.0,2.5,18.9,790.0,890.54,674.45
2018,3,27,12,30,734.0,207.0,2.5,19.0,807.0,928.26,699.51
2018,3,27,12,45,741.5,200.0,2.5,19.15,801.5,941.03,707.55
2018,3,27,13,0,749.0,193.0,2.5,19.3,796.0,950.66,713.83
2018,3,27,13,15,797.5,164.0,2.5,19.35,794.5,967.02,725.06
2018,3,27,13,30,846.0,135.0,2.5,19.4,793.0,985.74,737.9
2018,3,27,13,45,893.5,108.0,2.5,19.45,784.5,992.41,742.82
2018,3,27,14,0,941.0,81.0,2.5,19.5,776.0,1002.55,750.32
2018,3,27,14,15,932.5,80.0,2.5,19.45,745.0,984.32,739.35
2018,3,27,14,30,924.0,79.0,2.5,19.4,714.0,962.55,726.36
2018,3,27,14,45,913.0,77.5,2.5,19.35,676.5,934.52,709.17
2018,3,27,15,0,902.0,76.0,2.5,19.3,639.0,903.4,689.87
2018,3,27,15,15,886.5,74.0,2.5,19.3,596.0,864.88,665.21
2018,3,27,15,30,871.0,72.0,2.5,19.3,553.0,823.98,638.66
2018,3,27,15,45,847.5,70.5,2.55,18.85,505.0,775.16,607.47
2018,3,27,16,0,824.0,69.0,2.6,18.4,457.0,731.28,579.16
2018,3,27,16,15,790.5,67.0,2.55,17.85,405.5,672.13,538.38
2018,3,27,16,30,757.0,65.0,2.5,17.3,354.0,613.23,496.68
2018,3,27,16,45,708.0,62.0,2.5,16.8,301.0,543.82,443.74
2018,3,27,17,0,659.0,59.0,2.5,16.3,248.0,476.89,390.23
2018,3,27,17,15,579.0,55.0,2.45,15.65,196.0,398.75,325.41
2018,3,27,17,30,499.0,51.0,2.4,15.0,144.0,324.11,261.13
2018,3,27,17,45,369.5,41.0,2.35,14.35,98.0,228.57,178.43
2018,3,27,18,0,240.0,31.0,2.3,13.7,52.0,147.3,97.92
2018,3,27,18,15,132.5,18.0,2.25,13.45,28.5,59.58,0.0
2018,3,27,18,30,25.0,5.0,2.2,13.2,5.0,0.0,0.0
2018,3,27,18,45,12.5,2.5,2.2,12.95,2.5,0.0,0.0
2018,3,27,19,0,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,3,27,19,15,0.0,0.0,2.2,12.55,0.0,0.0,0.0
2018,3,27,19,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,3,27,19,45,0.0,0.0,2.15,12.25,0.0,0.0,0.0
2018,3,27,20,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,3,27,20,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2018,3,27,20,30,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,3,27,20,45,0.0,0.0,2.0,11.75,0.0,0.0,0.0
2018,3,27,21,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,3,27,21,15,0.0,0.0,1.95,11.6,0.0,0.0,0.0
2018,3,27,21,30,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,3,27,21,45,0.0,0.0,1.9,11.55,0.0,0.0,0.0
2018,3,27,22,0,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,3,27,22,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2018,3,27,22,30,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,3,27,22,45,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2018,3,27,23,0,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,3,27,23,15,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,3,27,23,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,3,27,23,45,0.0,0.0,1.45,11.8,0.0,0.0,0.0
2018,3,28,0,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,3,28,0,15,0.0,0.0,1.35,11.95,0.0,0.0,0.0
2018,3,28,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,3,28,0,45,0.0,0.0,1.25,12.05,0.0,0.0,0.0
2018,3,28,1,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,3,28,1,15,0.0,0.0,1.15,12.15,0.0,0.0,0.0
2018,3,28,1,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,3,28,1,45,0.0,0.0,1.1,12.25,0.0,0.0,0.0
2018,3,28,2,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,3,28,2,15,0.0,0.0,1.05,12.3,0.0,0.0,0.0
2018,3,28,2,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,3,28,2,45,0.0,0.0,1.0,12.25,0.0,0.0,0.0
2018,3,28,3,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,3,28,3,15,0.0,0.0,1.0,12.15,0.0,0.0,0.0
2018,3,28,3,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,3,28,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2018,3,28,4,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,3,28,4,15,0.0,0.0,0.95,11.8,0.0,0.0,0.0
2018,3,28,4,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,3,28,4,45,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,3,28,5,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,3,28,5,15,0.0,0.0,1.0,11.55,0.0,0.0,0.0
2018,3,28,5,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,3,28,5,45,30.0,4.0,1.0,11.65,3.5,0.0,0.0
2018,3,28,6,0,60.0,8.0,1.0,11.7,7.0,0.0,0.0
2018,3,28,6,15,193.0,19.5,1.05,12.2,33.5,18.59,0.0
2018,3,28,6,30,326.0,31.0,1.1,12.7,60.0,25.56,14.1
2018,3,28,6,45,435.5,39.0,1.15,13.2,105.0,30.38,20.86
2018,3,28,7,0,545.0,47.0,1.2,13.7,150.0,35.13,25.58
2018,3,28,7,15,611.0,52.5,1.35,14.05,201.5,37.57,28.01
2018,3,28,7,30,677.0,58.0,1.5,14.4,253.0,61.96,35.18
2018,3,28,7,45,721.0,61.5,1.65,14.75,305.5,113.07,61.11
2018,3,28,8,0,765.0,65.0,1.8,15.1,358.0,169.46,103.04
2018,3,28,8,15,795.0,68.0,1.85,15.45,409.5,227.43,152.59
2018,3,28,8,30,825.0,71.0,1.9,15.8,461.0,288.39,206.62
2018,3,28,8,45,846.5,73.5,1.95,16.15,509.0,351.62,262.64
2018,3,28,9,0,868.0,76.0,2.0,16.5,557.0,412.9,315.97
2018,3,28,9,15,885.5,77.0,2.0,16.9,600.5,472.01,365.93
2018,3,28,9,30,903.0,78.0,2.0,17.3,644.0,531.36,414.33
2018,3,28,9,45,918.0,78.0,2.0,17.7,683.0,588.32,459.24
2018,3,28,10,0,933.0,78.0,2.0,18.1,722.0,644.64,502.14
2018,3,28,10,15,941.0,79.0,2.0,18.45,753.0,696.47,540.46
2018,3,28,10,30,949.0,80.0,2.0,18.8,784.0,746.49,575.13
2018,3,28,10,45,954.5,81.0,2.0,19.2,808.0,792.59,605.27
2018,3,28,11,0,960.0,82.0,2.0,19.6,832.0,836.2,633.27
2018,3,28,11,15,963.5,82.5,2.05,19.85,848.0,874.97,658.5
2018,3,28,11,30,967.0,83.0,2.1,20.1,864.0,910.71,681.56
2018,3,28,11,45,968.5,83.5,2.1,20.4,872.5,941.49,700.59
2018,3,28,12,0,970.0,84.0,2.1,20.7,881.0,968.81,717.28
2018,3,28,12,15,969.5,84.0,2.1,20.85,880.5,990.17,730.5
2018,3,28,12,30,969.0,84.0,2.1,21.0,880.0,1007.77,741.37
2018,3,28,12,45,966.0,84.5,2.15,21.15,871.5,1019.7,749.3
2018,3,28,13,0,963.0,85.0,2.2,21.3,863.0,1027.7,754.88
2018,3,28,13,15,959.0,84.5,2.2,21.35,846.5,1029.67,756.44
2018,3,28,13,30,955.0,84.0,2.2,21.4,830.0,1027.7,755.66
2018,3,28,13,45,948.5,83.5,2.2,21.45,806.0,1019.4,750.97
2018,3,28,14,0,942.0,83.0,2.2,21.5,782.0,1007.29,744.0
2018,3,28,14,15,934.0,81.0,2.2,21.4,750.5,988.29,733.09
2018,3,28,14,30,926.0,79.0,2.2,21.3,719.0,965.71,719.94
2018,3,28,14,45,914.5,78.0,2.25,21.25,681.5,937.7,703.59
2018,3,28,15,0,903.0,77.0,2.3,21.2,644.0,906.62,685.09
2018,3,28,15,15,887.5,75.0,2.3,21.2,600.5,868.0,660.7
2018,3,28,15,30,872.0,73.0,2.3,21.2,557.0,827.0,634.45
2018,3,28,15,45,852.0,71.0,2.3,20.6,510.0,780.28,605.2
2018,3,28,16,0,832.0,69.0,2.3,20.0,463.0,732.08,574.24
2018,3,28,16,15,804.5,66.0,2.25,19.45,412.5,681.8,540.53
2018,3,28,16,30,777.0,63.0,2.2,18.9,362.0,625.14,501.08
2018,3,28,16,45,736.5,59.0,2.15,18.35,309.0,559.03,451.61
2018,3,28,17,0,696.0,55.0,2.1,17.8,256.0,494.66,400.84
2018,3,28,17,15,626.0,50.5,2.05,17.1,204.0,415.81,336.52
2018,3,28,17,30,556.0,46.0,2.0,16.4,152.0,346.4,276.99
2018,3,28,17,45,402.0,39.5,1.95,15.7,103.5,241.27,187.46
2018,3,28,18,0,248.0,33.0,1.9,15.0,55.0,153.09,103.81
2018,3,28,18,15,134.0,19.5,1.9,14.7,30.5,61.58,0.0
2018,3,28,18,30,20.0,6.0,1.9,14.4,6.0,0.0,0.0
2018,3,28,18,45,10.0,3.0,1.85,14.1,3.0,0.0,0.0
2018,3,28,19,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,3,28,19,15,0.0,0.0,1.8,13.65,0.0,0.0,0.0
2018,3,28,19,30,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,3,28,19,45,0.0,0.0,1.75,13.4,0.0,0.0,0.0
2018,3,28,20,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,3,28,20,15,0.0,0.0,1.65,13.25,0.0,0.0,0.0
2018,3,28,20,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,3,28,20,45,0.0,0.0,1.55,13.15,0.0,0.0,0.0
2018,3,28,21,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,3,28,21,15,0.0,0.0,1.45,13.1,0.0,0.0,0.0
2018,3,28,21,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,3,28,21,45,0.0,0.0,1.35,13.15,0.0,0.0,0.0
2018,3,28,22,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,3,28,22,15,0.0,0.0,1.3,13.25,0.0,0.0,0.0
2018,3,28,22,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,3,28,22,45,0.0,0.0,1.25,13.4,0.0,0.0,0.0
2018,3,28,23,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,3,28,23,15,0.0,0.0,1.15,13.65,0.0,0.0,0.0
2018,3,28,23,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,3,28,23,45,0.0,0.0,1.0,13.95,0.0,0.0,0.0
2018,3,29,0,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,3,29,0,15,0.0,0.0,0.85,14.2,0.0,0.0,0.0
2018,3,29,0,30,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,3,29,0,45,0.0,0.0,0.75,14.35,0.0,0.0,0.0
2018,3,29,1,0,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,3,29,1,15,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,3,29,1,30,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,3,29,1,45,0.0,0.0,0.7,14.35,0.0,0.0,0.0
2018,3,29,2,0,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,3,29,2,15,0.0,0.0,0.7,14.25,0.0,0.0,0.0
2018,3,29,2,30,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,3,29,2,45,0.0,0.0,0.7,14.15,0.0,0.0,0.0
2018,3,29,3,0,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,3,29,3,15,0.0,0.0,0.7,14.05,0.0,0.0,0.0
2018,3,29,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,3,29,3,45,0.0,0.0,0.75,13.9,0.0,0.0,0.0
2018,3,29,4,0,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,3,29,4,15,0.0,0.0,0.85,13.65,0.0,0.0,0.0
2018,3,29,4,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,3,29,4,45,0.0,0.0,0.9,13.35,0.0,0.0,0.0
2018,3,29,5,0,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,3,29,5,15,0.0,0.0,0.95,13.3,0.0,0.0,0.0
2018,3,29,5,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,3,29,5,45,18.5,3.5,1.0,13.45,3.5,0.0,0.0
2018,3,29,6,0,37.0,7.0,1.0,13.5,7.0,6.67,0.0
2018,3,29,6,15,131.5,20.0,1.0,14.0,30.5,19.06,0.0
2018,3,29,6,30,226.0,33.0,1.0,14.5,54.0,25.88,14.89
2018,3,29,6,45,369.0,42.5,1.05,14.95,102.5,33.27,23.29
2018,3,29,7,0,512.0,52.0,1.1,15.4,151.0,39.22,29.04
2018,3,29,7,15,602.0,55.0,1.2,15.75,206.0,39.38,29.42
2018,3,29,7,30,692.0,58.0,1.3,16.1,261.0,64.72,35.62
2018,3,29,7,45,734.5,62.5,1.4,16.5,314.5,117.64,63.49
2018,3,29,8,0,777.0,67.0,1.5,16.9,368.0,175.64,106.82
2018,3,29,8,15,806.5,70.0,1.55,17.25,420.0,234.32,156.71
2018,3,29,8,30,836.0,73.0,1.6,17.6,472.0,295.92,210.81
2018,3,29,8,45,857.0,75.5,1.65,18.0,520.5,359.68,266.59
2018,3,29,9,0,878.0,78.0,1.7,18.4,569.0,421.42,319.56
2018,3,29,9,15,894.5,80.0,1.7,18.8,613.0,481.61,369.6
2018,3,29,9,30,911.0,82.0,1.7,19.2,657.0,541.93,417.91
2018,3,29,9,45,925.0,82.0,1.7,19.65,695.5,598.78,461.88
2018,3,29,10,0,939.0,82.0,1.7,20.1,734.0,654.88,503.74
2018,3,29,10,15,947.0,83.5,1.7,20.45,765.5,707.49,541.86
2018,3,29,10,30,955.0,85.0,1.7,20.8,797.0,758.27,576.34
2018,3,29,10,45,960.5,86.0,1.7,21.15,821.5,804.61,606.11
2018,3,29,11,0,966.0,87.0,1.7,21.5,846.0,848.45,633.78
2018,3,29,11,15,970.0,87.5,1.7,21.8,862.5,887.82,658.26
2018,3,29,11,30,974.0,88.0,1.7,22.1,879.0,924.17,680.55
2018,3,29,11,45,975.0,89.0,1.7,22.35,887.5,955.21,699.36
2018,3,29,12,0,976.0,90.0,1.7,22.6,896.0,982.76,715.89
2018,3,29,12,15,977.0,89.5,1.7,22.75,896.0,1005.08,729.36
2018,3,29,12,30,978.0,89.0,1.7,22.9,896.0,1023.65,740.55
2018,3,29,12,45,978.5,87.0,1.7,23.1,888.0,1036.27,747.94
2018,3,29,13,0,979.0,85.0,1.7,23.3,880.0,1044.93,753.03
2018,3,29,13,15,958.5,92.0,1.75,23.3,857.5,1039.26,750.6
2018,3,29,13,30,938.0,99.0,1.8,23.3,835.0,1029.64,745.94
2018,3,29,13,45,876.0,121.0,1.85,23.3,792.5,992.61,723.86
2018,3,29,14,0,814.0,143.0,1.9,23.3,750.0,961.58,705.76
2018,3,29,14,15,805.5,137.5,2.0,23.1,717.5,939.95,694.71
2018,3,29,14,30,797.0,132.0,2.1,22.9,685.0,915.11,681.29
2018,3,29,14,45,828.5,112.0,2.15,22.7,660.0,907.49,678.85
2018,3,29,15,0,860.0,92.0,2.2,22.5,635.0,886.94,667.59
2018,3,29,15,15,874.5,83.0,2.2,22.5,602.5,867.32,656.1
2018,3,29,15,30,889.0,74.0,2.2,22.5,570.0,843.44,641.68
2018,3,29,15,45,869.0,71.5,2.3,21.75,522.0,795.47,612.95
2018,3,29,16,0,849.0,69.0,2.4,21.0,474.0,745.96,582.41
2018,3,29,16,15,820.0,66.5,2.3,20.4,422.0,694.44,547.89
2018,3,29,16,30,791.0,64.0,2.2,19.8,370.0,636.63,507.75
2018,3,29,16,45,749.5,60.5,2.1,19.15,317.0,569.76,458.08
2018,3,29,17,0,708.0,57.0,2.0,18.5,264.0,504.66,407.09
2018,3,29,17,15,644.5,52.0,1.95,17.8,211.5,428.0,344.95
2018,3,29,17,30,581.0,47.0,1.9,17.1,159.0,360.14,287.0
2018,3,29,17,45,471.5,40.0,1.8,16.35,112.5,272.24,211.1
2018,3,29,18,0,362.0,33.0,1.7,15.6,66.0,195.1,134.83
2018,3,29,18,15,217.0,21.0,1.65,15.25,37.5,89.78,0.0
2018,3,29,18,30,72.0,9.0,1.6,14.9,9.0,8.58,0.0
2018,3,29,18,45,36.0,4.5,1.55,14.6,4.5,0.0,0.0
2018,3,29,19,0,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,3,29,19,15,0.0,0.0,1.45,14.1,0.0,0.0,0.0
2018,3,29,19,30,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,3,29,19,45,0.0,0.0,1.35,13.75,0.0,0.0,0.0
2018,3,29,20,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,3,29,20,15,0.0,0.0,1.3,13.55,0.0,0.0,0.0
2018,3,29,20,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,3,29,20,45,0.0,0.0,1.3,13.45,0.0,0.0,0.0
2018,3,29,21,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,3,29,21,15,0.0,0.0,1.3,13.45,0.0,0.0,0.0
2018,3,29,21,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,3,29,21,45,0.0,0.0,1.3,13.55,0.0,0.0,0.0
2018,3,29,22,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,3,29,22,15,0.0,0.0,1.3,13.65,0.0,0.0,0.0
2018,3,29,22,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,3,29,22,45,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,3,29,23,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,3,29,23,15,0.0,0.0,1.25,13.7,0.0,0.0,0.0
2018,3,29,23,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,3,29,23,45,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,3,30,0,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,3,30,0,15,0.0,0.0,1.15,13.65,0.0,0.0,0.0
2018,3,30,0,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,3,30,0,45,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2018,3,30,1,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,3,30,1,15,0.0,0.0,0.95,13.35,0.0,0.0,0.0
2018,3,30,1,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,3,30,1,45,0.0,0.0,0.85,13.2,0.0,0.0,0.0
2018,3,30,2,0,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,3,30,2,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2018,3,30,2,30,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,3,30,2,45,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,3,30,3,0,0.0,0.0,0.5,12.7,0.0,0.0,0.0
2018,3,30,3,15,0.0,0.0,0.45,12.6,0.0,0.0,0.0
2018,3,30,3,30,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2018,3,30,3,45,0.0,0.0,0.35,12.4,0.0,0.0,0.0
2018,3,30,4,0,0.0,0.0,0.3,12.3,0.0,0.0,0.0
2018,3,30,4,15,0.0,0.0,0.25,12.2,0.0,0.0,0.0
2018,3,30,4,30,0.0,0.0,0.2,12.1,0.0,0.0,0.0
2018,3,30,4,45,0.0,0.0,0.2,12.05,0.0,0.0,0.0
2018,3,30,5,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2018,3,30,5,15,0.0,0.0,0.25,12.1,0.0,0.0,0.0
2018,3,30,5,30,0.0,0.0,0.3,12.2,0.0,0.0,0.0
2018,3,30,5,45,7.5,3.5,0.35,12.3,3.5,0.0,0.0
2018,3,30,6,0,15.0,7.0,0.4,12.4,7.0,6.67,0.0
2018,3,30,6,15,61.0,21.5,0.45,12.8,26.5,17.75,0.0
2018,3,30,6,30,107.0,36.0,0.5,13.2,46.0,29.35,18.34
2018,3,30,6,45,160.5,53.0,0.6,13.6,79.0,42.5,31.58
2018,3,30,7,0,214.0,70.0,0.7,14.0,112.0,55.23,43.4
2018,3,30,7,15,269.0,86.5,0.7,14.3,155.5,67.19,54.28
2018,3,30,7,30,324.0,103.0,0.7,14.6,199.0,87.23,61.53
2018,3,30,7,45,383.0,114.0,0.7,14.95,249.0,125.56,84.48
2018,3,30,8,0,442.0,125.0,0.7,15.3,299.0,171.1,117.95
2018,3,30,8,15,406.0,150.0,0.65,15.85,326.0,214.62,156.01
2018,3,30,8,30,370.0,175.0,0.6,16.4,353.0,255.59,191.81
2018,3,30,8,45,283.0,205.5,0.6,16.95,349.5,277.36,212.57
2018,3,30,9,0,196.0,236.0,0.6,17.5,346.0,289.97,224.36
2018,3,30,9,15,240.5,257.5,0.55,18.0,403.0,343.23,264.83
2018,3,30,9,30,285.0,279.0,0.5,18.5,460.0,402.15,308.39
2018,3,30,9,45,318.5,289.5,0.45,18.95,503.0,449.53,342.58
2018,3,30,10,0,352.0,300.0,0.4,19.4,546.0,499.74,378.05
2018,3,30,10,15,347.0,315.5,0.4,19.85,567.0,531.82,399.8
2018,3,30,10,30,342.0,331.0,0.4,20.3,588.0,562.8,420.41
2018,3,30,10,45,321.5,347.5,0.35,20.75,595.0,582.05,431.68
2018,3,30,11,0,301.0,364.0,0.3,21.2,602.0,598.98,441.15
2018,3,30,11,15,299.0,373.5,0.25,21.55,613.5,621.97,455.15
2018,3,30,11,30,297.0,383.0,0.2,21.9,625.0,643.93,468.17
2018,3,30,11,45,312.5,383.0,0.2,22.2,640.0,670.61,485.39
2018,3,30,12,0,328.0,383.0,0.2,22.5,655.0,696.83,502.11
2018,3,30,12,15,376.0,365.5,0.2,22.7,677.0,734.29,527.25
2018,3,30,12,30,424.0,348.0,0.2,22.9,699.0,781.49,557.99
2018,3,30,12,45,420.0,345.0,0.25,23.1,690.0,784.28,559.65
2018,3,30,13,0,416.0,342.0,0.3,23.3,681.0,784.95,560.71
2018,3,30,13,15,390.0,343.5,0.4,23.3,656.5,755.5,543.44
2018,3,30,13,30,364.0,345.0,0.5,23.3,632.0,735.3,532.1
2018,3,30,13,45,400.5,321.0,0.6,23.35,628.0,746.06,542.72
2018,3,30,14,0,437.0,297.0,0.7,23.4,624.0,767.67,559.82
2018,3,30,14,15,398.0,297.5,0.8,23.4,586.0,715.17,526.36
2018,3,30,14,30,359.0,298.0,0.9,23.4,548.0,675.44,501.26
2018,3,30,14,45,312.5,288.5,0.95,23.35,498.0,617.27,462.34
2018,3,30,15,0,266.0,279.0,1.0,23.3,448.0,559.71,423.06
2018,3,30,15,15,298.0,253.5,1.0,23.3,430.5,553.17,421.05
2018,3,30,15,30,330.0,228.0,1.0,23.3,413.0,543.41,416.21
2018,3,30,15,45,307.5,210.5,1.1,23.05,371.5,495.55,383.42
2018,3,30,16,0,285.0,193.0,1.2,22.8,330.0,448.13,350.28
2018,3,30,16,15,320.5,164.5,1.25,22.15,302.5,430.58,340.24
2018,3,30,16,30,356.0,136.0,1.3,21.5,275.0,420.71,334.92
2018,3,30,16,45,412.5,108.5,1.3,20.9,247.5,408.96,327.53
2018,3,30,17,0,469.0,81.0,1.3,20.3,220.0,394.43,316.64
2018,3,30,17,15,446.5,68.0,1.45,19.4,179.0,342.86,275.26
2018,3,30,17,30,424.0,55.0,1.6,18.5,138.0,292.64,232.79
2018,3,30,17,45,341.0,44.0,1.7,17.6,98.0,219.9,170.32
2018,3,30,18,0,258.0,33.0,1.8,16.7,58.0,155.98,108.95
2018,3,30,18,15,151.0,20.5,1.85,16.3,33.0,81.99,0.0
2018,3,30,18,30,44.0,8.0,1.9,15.9,8.0,7.63,0.0
2018,3,30,18,45,22.0,4.0,1.95,15.5,4.0,0.0,0.0
2018,3,30,19,0,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,3,30,19,15,0.0,0.0,1.95,14.85,0.0,0.0,0.0
2018,3,30,19,30,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,3,30,19,45,0.0,0.0,1.85,14.35,0.0,0.0,0.0
2018,3,30,20,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,3,30,20,15,0.0,0.0,1.8,13.85,0.0,0.0,0.0
2018,3,30,20,30,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,3,30,20,45,0.0,0.0,1.75,13.4,0.0,0.0,0.0
2018,3,30,21,0,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,3,30,21,15,0.0,0.0,1.65,13.1,0.0,0.0,0.0
2018,3,30,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,3,30,21,45,0.0,0.0,1.6,12.95,0.0,0.0,0.0
2018,3,30,22,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,3,30,22,15,0.0,0.0,1.55,12.9,0.0,0.0,0.0
2018,3,30,22,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,3,30,22,45,0.0,0.0,1.45,12.9,0.0,0.0,0.0
2018,3,30,23,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,3,30,23,15,0.0,0.0,1.45,12.8,0.0,0.0,0.0
2018,3,30,23,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,3,30,23,45,0.0,0.0,1.5,12.65,0.0,0.0,0.0
2018,3,31,0,0,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,3,31,0,15,0.0,0.0,1.55,12.45,0.0,0.0,0.0
2018,3,31,0,30,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,3,31,0,45,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,3,31,1,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,3,31,1,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2018,3,31,1,30,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,3,31,1,45,0.0,0.0,1.75,11.8,0.0,0.0,0.0
2018,3,31,2,0,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,3,31,2,15,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,3,31,2,30,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,3,31,2,45,0.0,0.0,1.8,11.45,0.0,0.0,0.0
2018,3,31,3,0,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,3,31,3,15,0.0,0.0,1.75,11.4,0.0,0.0,0.0
2018,3,31,3,30,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,3,31,3,45,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,3,31,4,0,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,3,31,4,15,0.0,0.0,1.7,11.35,0.0,0.0,0.0
2018,3,31,4,30,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,3,31,4,45,0.0,0.0,1.65,11.3,0.0,0.0,0.0
2018,3,31,5,0,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,3,31,5,15,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,3,31,5,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,3,31,5,45,31.0,5.0,1.6,11.55,5.0,0.0,0.0
2018,3,31,6,0,62.0,10.0,1.6,11.6,10.0,9.53,0.0
2018,3,31,6,15,104.0,19.5,1.65,11.95,27.0,15.43,0.0
2018,3,31,6,30,146.0,29.0,1.7,12.3,44.0,22.37,12.99
2018,3,31,6,45,76.5,46.5,1.7,12.6,54.5,39.63,29.25
2018,3,31,7,0,7.0,64.0,1.7,12.9,65.0,57.25,45.41
2018,3,31,7,15,13.5,84.0,1.65,13.15,87.5,74.32,60.88
2018,3,31,7,30,20.0,104.0,1.6,13.4,110.0,92.6,73.04
2018,3,31,7,45,18.5,115.5,1.6,13.65,122.0,105.17,83.16
2018,3,31,8,0,17.0,127.0,1.6,13.9,134.0,117.34,93.08
2018,3,31,8,15,22.0,147.0,1.55,14.25,157.0,137.86,109.58
2018,3,31,8,30,27.0,167.0,1.5,14.6,180.0,157.13,124.9
2018,3,31,8,45,38.5,200.0,1.5,15.0,220.5,192.75,153.18
2018,3,31,9,0,50.0,233.0,1.5,15.4,261.0,230.3,182.62
2018,3,31,9,15,74.0,261.0,1.5,15.75,306.5,271.08,214.24
2018,3,31,9,30,98.0,289.0,1.5,16.1,352.0,314.92,247.9
2018,3,31,9,45,120.0,311.0,1.55,16.5,392.5,356.47,279.44
2018,3,31,10,0,142.0,333.0,1.6,16.9,433.0,399.79,311.96
2018,3,31,10,15,121.5,342.0,1.65,17.25,430.0,405.13,315.01
2018,3,31,10,30,101.0,351.0,1.7,17.6,427.0,404.29,313.48
2018,3,31,10,45,142.0,362.0,1.8,17.95,472.5,457.4,353.66
2018,3,31,11,0,183.0,373.0,1.9,18.3,518.0,509.54,392.38
2018,3,31,11,15,323.5,349.5,1.95,18.55,612.0,618.85,474.5
2018,3,31,11,30,464.0,326.0,2.0,18.8,706.0,737.37,560.36
2018,3,31,11,45,542.0,298.0,2.1,19.05,746.0,796.36,602.53
2018,3,31,12,0,620.0,270.0,2.2,19.3,786.0,858.41,646.8
2018,3,31,12,15,677.0,242.0,2.3,19.35,805.5,900.64,677.42
2018,3,31,12,30,734.0,214.0,2.4,19.4,825.0,941.04,705.43
2018,3,31,12,45,823.0,167.0,2.45,19.45,846.0,984.1,734.32
2018,3,31,13,0,912.0,120.0,2.5,19.5,867.0,1021.53,759.35
2018,3,31,13,15,854.5,143.5,2.55,19.45,832.5,1005.91,749.83
2018,3,31,13,30,797.0,167.0,2.6,19.4,798.0,977.79,732.57
2018,3,31,13,45,743.5,182.0,2.7,19.3,757.0,947.86,714.7
2018,3,31,14,0,690.0,197.0,2.8,19.2,716.0,909.23,690.69
2018,3,31,14,15,637.0,207.0,2.8,19.0,671.0,863.24,660.84
2018,3,31,14,30,584.0,217.0,2.8,18.8,626.0,810.84,625.28
2018,3,31,14,45,534.5,220.5,2.85,18.55,579.5,759.49,590.17
2018,3,31,15,0,485.0,224.0,2.9,18.3,533.0,707.91,554.2
2018,3,31,15,15,419.5,224.5,2.9,18.3,479.0,639.35,504.11
2018,3,31,15,30,354.0,225.0,2.9,18.3,425.0,560.16,445.41
2018,3,31,15,45,343.5,204.5,2.85,17.7,385.0,517.59,415.51
2018,3,31,16,0,333.0,184.0,2.8,17.1,345.0,474.41,384.25
2018,3,31,16,15,379.5,156.0,2.75,16.65,320.5,475.96,387.84
2018,3,31,16,30,426.0,128.0,2.7,16.2,296.0,459.72,377.06
2018,3,31,16,45,458.0,103.5,2.65,15.7,260.5,432.35,356.47
2018,3,31,17,0,490.0,79.0,2.6,15.2,225.0,404.98,334.48
2018,3,31,17,15,419.0,68.5,2.6,14.65,176.0,328.69,270.78
2018,3,31,17,30,348.0,58.0,2.6,14.1,127.0,255.89,208.29
2018,3,31,17,45,214.0,41.0,2.6,13.5,79.5,158.15,124.51
2018,3,31,18,0,80.0,24.0,2.6,12.9,32.0,65.6,44.75
2018,3,31,18,15,64.0,16.0,2.6,12.6,20.0,43.28,0.0
2018,3,31,18,30,48.0,8.0,2.6,12.3,8.0,20.5,0.0
2018,3,31,18,45,24.0,4.0,2.6,12.0,4.0,0.0,0.0
2018,3,31,19,0,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,3,31,19,15,0.0,0.0,2.6,11.55,0.0,0.0,0.0
2018,3,31,19,30,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,3,31,19,45,0.0,0.0,2.55,11.25,0.0,0.0,0.0
2018,3,31,20,0,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,3,31,20,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,3,31,20,30,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,3,31,20,45,0.0,0.0,2.45,10.8,0.0,0.0,0.0
2018,3,31,21,0,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,3,31,21,15,0.0,0.0,2.4,10.65,0.0,0.0,0.0
2018,3,31,21,30,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,3,31,21,45,0.0,0.0,2.4,10.55,0.0,0.0,0.0
2018,3,31,22,0,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,3,31,22,15,0.0,0.0,2.4,10.45,0.0,0.0,0.0
2018,3,31,22,30,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,3,31,22,45,0.0,0.0,2.4,10.35,0.0,0.0,0.0
2018,3,31,23,0,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,3,31,23,15,0.0,0.0,2.35,10.25,0.0,0.0,0.0
2018,3,31,23,30,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,3,31,23,45,0.0,0.0,2.3,10.15,0.0,0.0,0.0
2018,4,1,0,0,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,4,1,0,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,4,1,0,30,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,4,1,0,45,0.0,0.0,2.25,9.85,0.0,0.0,0.0
2018,4,1,1,0,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,4,1,1,15,0.0,0.0,2.2,9.75,0.0,0.0,0.0
2018,4,1,1,30,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,4,1,1,45,0.0,0.0,2.2,9.65,0.0,0.0,0.0
2018,4,1,2,0,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,4,1,2,15,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,4,1,2,30,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,4,1,2,45,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,4,1,3,0,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,4,1,3,15,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,4,1,3,30,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,4,1,3,45,0.0,0.0,2.2,9.55,0.0,0.0,0.0
2018,4,1,4,0,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,4,1,4,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,4,1,4,30,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,4,1,4,45,0.0,0.0,2.2,9.45,0.0,0.0,0.0
2018,4,1,5,0,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,4,1,5,15,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,4,1,5,30,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,4,1,5,45,27.0,5.0,2.25,10.0,5.5,0.0,0.0
2018,4,1,6,0,54.0,10.0,2.3,10.2,11.0,9.53,0.0
2018,4,1,6,15,171.5,25.0,2.35,10.65,41.0,19.96,0.0
2018,4,1,6,30,289.0,40.0,2.4,11.1,71.0,31.32,20.86
2018,4,1,6,45,334.5,51.5,2.45,11.55,106.5,39.33,29.17
2018,4,1,7,0,380.0,63.0,2.5,12.0,142.0,46.98,36.47
2018,4,1,7,15,327.0,86.5,2.45,12.35,168.0,63.13,51.14
2018,4,1,7,30,274.0,110.0,2.4,12.7,194.0,96.95,70.48
2018,4,1,7,45,291.0,127.5,2.35,13.05,231.5,132.99,95.14
2018,4,1,8,0,308.0,145.0,2.3,13.4,269.0,171.27,125.47
2018,4,1,8,15,330.0,162.5,2.3,13.85,311.0,212.82,160.02
2018,4,1,8,30,352.0,180.0,2.3,14.3,353.0,257.03,197.29
2018,4,1,8,45,478.0,170.0,2.25,14.75,429.5,314.95,243.42
2018,4,1,9,0,604.0,160.0,2.2,15.2,506.0,389.28,303.17
2018,4,1,9,15,731.0,132.0,2.2,15.55,582.0,459.19,359.73
2018,4,1,9,30,858.0,104.0,2.2,15.9,658.0,542.34,425.79
2018,4,1,9,45,876.0,104.0,2.25,16.25,697.0,599.82,471.05
2018,4,1,10,0,894.0,104.0,2.3,16.6,736.0,656.13,514.25
2018,4,1,10,15,903.0,105.0,2.35,16.85,767.0,706.86,552.35
2018,4,1,10,30,912.0,106.0,2.4,17.1,798.0,755.94,587.6
2018,4,1,10,45,919.0,106.5,2.45,17.3,822.0,801.14,618.33
2018,4,1,11,0,926.0,107.0,2.5,17.5,846.0,844.05,647.19
2018,4,1,11,15,930.0,108.0,2.6,17.65,862.0,882.5,673.26
2018,4,1,11,30,934.0,109.0,2.7,17.8,878.0,918.06,697.28
2018,4,1,11,45,936.0,109.0,2.8,17.9,886.0,947.77,717.43
2018,4,1,12,0,938.0,109.0,2.9,18.0,894.0,974.16,735.4
2018,4,1,12,15,938.0,109.0,3.0,18.05,893.5,995.24,750.03
2018,4,1,12,30,938.0,109.0,3.1,18.1,893.0,1012.7,762.36
2018,4,1,12,45,936.5,108.0,3.25,18.15,884.5,1023.94,771.1
2018,4,1,13,0,935.0,107.0,3.4,18.2,876.0,1031.38,777.45
2018,4,1,13,15,931.0,106.5,3.5,18.15,859.5,1033.1,780.02
2018,4,1,13,30,927.0,106.0,3.6,18.1,843.0,1030.98,780.18
2018,4,1,13,45,921.5,104.0,3.7,18.05,818.5,1021.94,775.8
2018,4,1,14,0,916.0,102.0,3.8,18.0,794.0,1009.15,769.01
2018,4,1,14,15,906.5,100.5,3.9,17.85,762.0,989.46,757.85
2018,4,1,14,30,897.0,99.0,4.0,17.7,730.0,966.35,744.36
2018,4,1,14,45,885.0,97.5,4.1,17.55,692.5,937.7,726.94
2018,4,1,15,0,873.0,96.0,4.2,17.4,655.0,906.11,707.33
2018,4,1,15,15,854.5,94.0,4.2,17.4,610.5,872.85,685.47
2018,4,1,15,30,836.0,92.0,4.2,17.4,566.0,829.86,656.39
2018,4,1,15,45,803.5,91.0,4.4,16.8,515.0,774.82,620.57
2018,4,1,16,0,771.0,90.0,4.6,16.2,464.0,719.19,583.39
2018,4,1,16,15,747.0,84.5,4.6,15.75,415.0,664.42,544.43
2018,4,1,16,30,723.0,79.0,4.6,15.3,366.0,612.48,506.3
2018,4,1,16,45,676.5,75.0,4.6,14.85,313.5,544.75,452.76
2018,4,1,17,0,630.0,71.0,4.6,14.4,261.0,479.47,399.28
2018,4,1,17,15,562.5,64.5,4.55,13.95,209.5,402.64,334.24
2018,4,1,17,30,495.0,58.0,4.5,13.5,158.0,331.29,271.58
2018,4,1,17,45,389.5,48.0,4.5,13.0,112.5,245.51,195.75
2018,4,1,18,0,284.0,38.0,4.5,12.5,67.0,172.34,126.28
2018,4,1,18,15,167.0,23.5,4.5,12.3,38.0,92.06,0.0
2018,4,1,18,30,50.0,9.0,4.5,12.1,9.0,22.01,0.0
2018,4,1,18,45,25.0,4.5,4.5,11.9,4.5,0.0,0.0
2018,4,1,19,0,0.0,0.0,4.5,11.7,0.0,0.0,0.0
2018,4,1,19,15,0.0,0.0,4.45,11.6,0.0,0.0,0.0
2018,4,1,19,30,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2018,4,1,19,45,0.0,0.0,4.35,11.45,0.0,0.0,0.0
2018,4,1,20,0,0.0,0.0,4.3,11.4,0.0,0.0,0.0
2018,4,1,20,15,0.0,0.0,4.2,11.35,0.0,0.0,0.0
2018,4,1,20,30,0.0,0.0,4.1,11.3,0.0,0.0,0.0
2018,4,1,20,45,0.0,0.0,4.05,11.25,0.0,0.0,0.0
2018,4,1,21,0,0.0,0.0,4.0,11.2,0.0,0.0,0.0
2018,4,1,21,15,0.0,0.0,3.95,11.2,0.0,0.0,0.0
2018,4,1,21,30,0.0,0.0,3.9,11.2,0.0,0.0,0.0
2018,4,1,21,45,0.0,0.0,3.85,11.15,0.0,0.0,0.0
2018,4,1,22,0,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,4,1,22,15,0.0,0.0,3.8,11.05,0.0,0.0,0.0
2018,4,1,22,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2018,4,1,22,45,0.0,0.0,3.75,10.95,0.0,0.0,0.0
2018,4,1,23,0,0.0,0.0,3.7,10.9,0.0,0.0,0.0
2018,4,1,23,15,0.0,0.0,3.7,10.85,0.0,0.0,0.0
2018,4,1,23,30,0.0,0.0,3.7,10.8,0.0,0.0,0.0
2018,4,1,23,45,0.0,0.0,3.7,10.8,0.0,0.0,0.0
2018,4,2,0,0,0.0,0.0,3.7,10.8,0.0,0.0,0.0
2018,4,2,0,15,0.0,0.0,3.7,10.7,0.0,0.0,0.0
2018,4,2,0,30,0.0,0.0,3.7,10.6,0.0,0.0,0.0
2018,4,2,0,45,0.0,0.0,3.7,10.55,0.0,0.0,0.0
2018,4,2,1,0,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2018,4,2,1,15,0.0,0.0,3.7,10.45,0.0,0.0,0.0
2018,4,2,1,30,0.0,0.0,3.7,10.4,0.0,0.0,0.0
2018,4,2,1,45,0.0,0.0,3.7,10.35,0.0,0.0,0.0
2018,4,2,2,0,0.0,0.0,3.7,10.3,0.0,0.0,0.0
2018,4,2,2,15,0.0,0.0,3.7,10.3,0.0,0.0,0.0
2018,4,2,2,30,0.0,0.0,3.7,10.3,0.0,0.0,0.0
2018,4,2,2,45,0.0,0.0,3.7,10.25,0.0,0.0,0.0
2018,4,2,3,0,0.0,0.0,3.7,10.2,0.0,0.0,0.0
2018,4,2,3,15,0.0,0.0,3.65,10.15,0.0,0.0,0.0
2018,4,2,3,30,0.0,0.0,3.6,10.1,0.0,0.0,0.0
2018,4,2,3,45,0.0,0.0,3.6,10.05,0.0,0.0,0.0
2018,4,2,4,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2018,4,2,4,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2018,4,2,4,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2018,4,2,4,45,0.0,0.0,3.5,9.95,0.0,0.0,0.0
2018,4,2,5,0,0.0,0.0,3.5,9.9,0.0,0.0,0.0
2018,4,2,5,15,0.0,0.0,3.55,10.15,0.0,0.0,0.0
2018,4,2,5,30,0.0,0.0,3.6,10.4,0.0,0.0,0.0
2018,4,2,5,45,23.5,5.0,3.65,10.6,5.5,0.0,0.0
2018,4,2,6,0,47.0,10.0,3.7,10.8,11.0,9.53,0.0
2018,4,2,6,15,151.5,27.0,3.85,11.1,42.0,21.52,2.12
2018,4,2,6,30,256.0,44.0,4.0,11.4,73.0,34.44,23.72
2018,4,2,6,45,348.0,56.0,4.15,11.7,117.5,42.79,32.26
2018,4,2,7,0,440.0,68.0,4.3,12.0,162.0,52.44,41.36
2018,4,2,7,15,506.5,76.0,4.3,12.35,212.5,55.99,44.76
2018,4,2,7,30,573.0,84.0,4.3,12.7,263.0,87.05,53.59
2018,4,2,7,45,513.5,105.0,4.35,13.05,287.0,136.24,88.34
2018,4,2,8,0,454.0,126.0,4.4,13.4,311.0,178.39,125.46
2018,4,2,8,15,372.0,164.0,4.3,13.75,328.5,224.78,169.06
2018,4,2,8,30,290.0,202.0,4.2,14.1,346.0,258.47,201.26
2018,4,2,8,45,372.0,203.0,4.1,14.45,406.0,308.9,242.2
2018,4,2,9,0,454.0,204.0,4.0,14.8,466.0,367.61,290.17
2018,4,2,9,15,614.0,165.5,3.85,15.1,548.0,437.81,347.13
2018,4,2,9,30,774.0,127.0,3.7,15.4,630.0,523.01,415.74
2018,4,2,9,45,833.0,111.0,3.55,15.7,680.0,584.12,464.56
2018,4,2,10,0,892.0,95.0,3.4,16.0,730.0,648.7,514.81
2018,4,2,10,15,900.5,96.5,3.3,16.25,760.5,699.33,552.94
2018,4,2,10,30,909.0,98.0,3.2,16.5,791.0,748.28,587.69
2018,4,2,10,45,915.5,98.5,3.05,16.7,814.5,792.82,617.44
2018,4,2,11,0,922.0,99.0,2.9,16.9,838.0,835.04,645.03
2018,4,2,11,15,925.5,100.0,2.85,17.1,854.0,872.77,669.7
2018,4,2,11,30,929.0,101.0,2.8,17.3,870.0,907.59,692.14
2018,4,2,11,45,929.5,102.0,2.75,17.45,877.5,936.69,710.64
2018,4,2,12,0,930.0,103.0,2.7,17.6,885.0,962.44,726.81
2018,4,2,12,15,930.0,103.0,2.7,17.7,884.5,983.2,740.21
2018,4,2,12,30,930.0,103.0,2.7,17.8,884.0,1000.37,751.32
2018,4,2,12,45,927.5,103.0,2.7,17.9,875.5,1011.47,758.5
2018,4,2,13,0,925.0,103.0,2.7,18.0,867.0,1018.8,763.35
2018,4,2,13,15,919.5,103.0,2.7,18.0,850.0,1019.42,764.2
2018,4,2,13,30,914.0,103.0,2.7,18.0,833.0,1016.25,762.76
2018,4,2,13,45,905.0,103.5,2.7,18.0,808.5,1006.51,757.11
2018,4,2,14,0,896.0,104.0,2.7,18.0,784.0,993.17,749.24
2018,4,2,14,15,887.0,102.5,2.7,17.9,753.0,974.12,737.93
2018,4,2,14,30,878.0,101.0,2.7,17.8,722.0,951.72,724.45
2018,4,2,14,45,865.5,99.5,2.65,17.7,684.5,922.91,706.17
2018,4,2,15,0,853.0,98.0,2.6,17.6,647.0,898.86,691.23
2018,4,2,15,15,836.5,95.5,2.6,17.6,604.0,859.65,665.77
2018,4,2,15,30,820.0,93.0,2.6,17.6,561.0,818.23,638.61
2018,4,2,15,45,799.0,89.5,2.55,17.25,513.5,770.04,606.68
2018,4,2,16,0,778.0,86.0,2.5,16.9,466.0,720.51,573.25
2018,4,2,16,15,745.5,83.0,2.55,16.5,415.5,662.11,533.07
2018,4,2,16,30,713.0,80.0,2.6,16.1,365.0,607.23,493.99
2018,4,2,16,45,664.5,76.0,2.65,15.7,312.0,538.59,441.28
2018,4,2,17,0,616.0,72.0,2.7,15.3,259.0,472.62,388.64
2018,4,2,17,15,509.5,66.0,2.8,14.6,201.0,375.69,309.32
2018,4,2,17,30,403.0,60.0,2.9,13.9,143.0,288.32,235.23
2018,4,2,17,45,340.0,49.5,3.0,13.25,105.5,224.43,178.47
2018,4,2,18,0,277.0,39.0,3.1,12.6,68.0,170.73,125.97
2018,4,2,18,15,163.0,24.5,3.0,12.25,39.0,92.57,0.0
2018,4,2,18,30,49.0,10.0,2.9,11.9,10.0,22.71,0.0
2018,4,2,18,45,24.5,5.0,2.85,11.5,5.0,0.0,0.0
2018,4,2,19,0,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,4,2,19,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,4,2,19,30,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,4,2,19,45,0.0,0.0,2.5,10.75,0.0,0.0,0.0
2018,4,2,20,0,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,4,2,20,15,0.0,0.0,2.35,10.55,0.0,0.0,0.0
2018,4,2,20,30,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,4,2,20,45,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,4,2,21,0,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,4,2,21,15,0.0,0.0,2.3,10.25,0.0,0.0,0.0
2018,4,2,21,30,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,4,2,21,45,0.0,0.0,2.25,10.2,0.0,0.0,0.0
2018,4,2,22,0,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,4,2,22,15,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,4,2,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,4,2,22,45,0.0,0.0,2.2,9.95,0.0,0.0,0.0
2018,4,2,23,0,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,4,2,23,15,0.0,0.0,2.25,9.85,0.0,0.0,0.0
2018,4,2,23,30,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,4,2,23,45,0.0,0.0,2.3,9.75,0.0,0.0,0.0
2018,4,3,0,0,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,4,3,0,15,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,4,3,0,30,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,4,3,0,45,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,4,3,1,0,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,4,3,1,15,0.0,0.0,2.3,9.15,0.0,0.0,0.0
2018,4,3,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,4,3,1,45,0.0,0.0,2.3,8.85,0.0,0.0,0.0
2018,4,3,2,0,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,4,3,2,15,0.0,0.0,2.3,8.65,0.0,0.0,0.0
2018,4,3,2,30,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,4,3,2,45,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,4,3,3,0,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,4,3,3,15,0.0,0.0,2.3,8.35,0.0,0.0,0.0
2018,4,3,3,30,0.0,0.0,2.3,8.3,0.0,0.0,0.0
2018,4,3,3,45,0.0,0.0,2.3,8.3,0.0,0.0,0.0
2018,4,3,4,0,0.0,0.0,2.3,8.3,0.0,0.0,0.0
2018,4,3,4,15,0.0,0.0,2.25,8.3,0.0,0.0,0.0
2018,4,3,4,30,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,4,3,4,45,0.0,0.0,2.15,8.25,0.0,0.0,0.0
2018,4,3,5,0,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,4,3,5,15,0.0,0.0,2.05,8.45,0.0,0.0,0.0
2018,4,3,5,30,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,4,3,5,45,34.0,8.0,1.95,8.95,8.5,0.0,0.0
2018,4,3,6,0,68.0,16.0,1.9,9.2,17.0,15.25,0.0
2018,4,3,6,15,182.5,30.5,1.95,9.65,48.5,24.37,6.86
2018,4,3,6,30,297.0,45.0,2.0,10.1,80.0,35.16,24.74
2018,4,3,6,45,265.5,56.0,2.05,10.55,99.0,42.51,32.27
2018,4,3,7,0,234.0,67.0,2.1,11.0,118.0,49.46,38.93
2018,4,3,7,15,134.0,92.5,2.1,11.35,123.5,75.17,62.16
2018,4,3,7,30,34.0,118.0,2.1,11.7,129.0,101.34,80.47
2018,4,3,7,45,44.5,141.0,2.1,12.1,158.0,125.39,99.53
2018,4,3,8,0,55.0,164.0,2.1,12.5,187.0,151.14,120.13
2018,4,3,8,15,60.5,186.5,2.1,12.9,214.5,176.96,141.03
2018,4,3,8,30,66.0,209.0,2.1,13.3,242.0,203.72,162.59
2018,4,3,8,45,77.5,232.5,2.1,13.65,275.0,234.32,186.96
2018,4,3,9,0,89.0,256.0,2.1,14.0,308.0,266.51,212.37
2018,4,3,9,15,118.0,280.0,2.05,14.35,354.0,308.58,245.22
2018,4,3,9,30,147.0,304.0,2.0,14.7,400.0,354.95,281.04
2018,4,3,9,45,167.5,321.5,2.0,15.0,437.0,393.86,310.77
2018,4,3,10,0,188.0,339.0,2.0,15.3,474.0,434.75,341.64
2018,4,3,10,15,188.0,355.0,1.95,15.55,494.5,462.32,361.68
2018,4,3,10,30,188.0,371.0,1.9,15.8,515.0,489.64,381.25
2018,4,3,10,45,218.5,377.0,1.9,16.1,549.5,530.18,411.18
2018,4,3,11,0,249.0,383.0,1.9,16.4,584.0,578.24,446.04
2018,4,3,11,15,380.0,344.0,1.85,16.55,657.0,661.93,508.9
2018,4,3,11,30,511.0,305.0,1.8,16.7,730.0,759.81,579.7
2018,4,3,11,45,628.5,255.0,1.8,16.85,782.5,835.4,633.83
2018,4,3,12,0,746.0,205.0,1.8,17.0,835.0,911.98,686.25
2018,4,3,12,15,816.5,170.5,1.85,17.05,859.5,956.17,715.28
2018,4,3,12,30,887.0,136.0,1.9,17.1,884.0,995.52,741.34
2018,4,3,12,45,863.5,145.5,1.95,17.2,868.0,1004.57,747.41
2018,4,3,13,0,840.0,155.0,2.0,17.3,852.0,1001.69,746.13
