Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,3,13,15,832.0,155.0,2.1,17.25,834.0,1000.04,746.97
2018,4,3,13,30,824.0,155.0,2.2,17.2,816.0,994.83,745.51
2018,4,3,13,45,836.0,143.0,2.3,17.15,796.5,992.65,746.2
2018,4,3,14,0,848.0,131.0,2.4,17.1,777.0,986.52,744.3
2018,4,3,14,15,842.5,126.5,2.5,16.95,746.5,968.04,734.46
2018,4,3,14,30,837.0,122.0,2.6,16.8,716.0,946.17,722.39
2018,4,3,14,45,834.5,117.0,2.65,16.7,683.0,923.24,708.98
2018,4,3,15,0,832.0,112.0,2.7,16.6,650.0,897.06,693.26
2018,4,3,15,15,808.0,110.5,2.7,16.6,604.5,852.9,664.15
2018,4,3,15,30,784.0,109.0,2.7,16.6,559.0,807.0,633.58
2018,4,3,15,45,764.0,104.5,2.8,16.1,512.5,759.55,603.17
2018,4,3,16,0,744.0,100.0,2.9,15.6,466.0,714.65,573.83
2018,4,3,16,15,709.0,96.0,2.95,15.2,414.5,654.58,531.73
2018,4,3,16,30,674.0,92.0,3.0,14.8,363.0,595.14,487.87
2018,4,3,16,45,617.0,88.0,3.0,14.4,309.5,522.45,431.17
2018,4,3,17,0,560.0,84.0,3.0,14.0,256.0,453.16,375.22
2018,4,3,17,15,480.0,75.0,2.95,13.5,202.5,369.7,305.85
2018,4,3,17,30,400.0,66.0,2.9,13.0,149.0,291.65,238.85
2018,4,3,17,45,306.5,52.5,2.8,12.5,105.5,213.52,170.4
2018,4,3,18,0,213.0,39.0,2.7,12.0,62.0,145.95,108.44
2018,4,3,18,15,128.5,24.5,2.65,11.7,36.0,81.88,5.2
2018,4,3,18,30,44.0,10.0,2.6,11.4,10.0,21.39,0.0
2018,4,3,18,45,22.0,5.0,2.55,11.15,5.0,0.0,0.0
2018,4,3,19,0,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,4,3,19,15,0.0,0.0,2.5,10.75,0.0,0.0,0.0
2018,4,3,19,30,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,4,3,19,45,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2018,4,3,20,0,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,4,3,20,15,0.0,0.0,2.55,10.35,0.0,0.0,0.0
2018,4,3,20,30,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,4,3,20,45,0.0,0.0,2.5,10.25,0.0,0.0,0.0
2018,4,3,21,0,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,4,3,21,15,0.0,0.0,2.5,10.25,0.0,0.0,0.0
2018,4,3,21,30,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,4,3,21,45,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,4,3,22,0,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,4,3,22,15,0.0,0.0,2.45,10.35,0.0,0.0,0.0
2018,4,3,22,30,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,4,3,22,45,0.0,0.0,2.35,10.45,0.0,0.0,0.0
2018,4,3,23,0,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,4,3,23,15,0.0,0.0,2.15,10.45,0.0,0.0,0.0
2018,4,3,23,30,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,4,3,23,45,0.0,0.0,1.85,10.4,0.0,0.0,0.0
2018,4,4,0,0,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,4,4,0,15,0.0,0.0,1.75,10.35,0.0,0.0,0.0
2018,4,4,0,30,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,4,4,0,45,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,4,4,1,0,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,4,4,1,15,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,4,4,1,30,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,4,4,1,45,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,4,4,2,0,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,4,4,2,15,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,4,4,2,30,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,4,4,2,45,0.0,0.0,2.65,10.1,0.0,0.0,0.0
2018,4,4,3,0,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,4,4,3,15,0.0,0.0,2.6,10.05,0.0,0.0,0.0
2018,4,4,3,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,4,4,3,45,0.0,0.0,2.45,9.95,0.0,0.0,0.0
2018,4,4,4,0,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,4,4,4,15,0.0,0.0,2.35,9.8,0.0,0.0,0.0
2018,4,4,4,30,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,4,4,4,45,0.0,0.0,2.25,9.6,0.0,0.0,0.0
2018,4,4,5,0,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,4,4,5,15,0.0,0.0,2.3,9.65,0.0,0.0,0.0
2018,4,4,5,30,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,4,4,5,45,12.0,6.0,2.5,9.95,6.5,0.0,0.0
2018,4,4,6,0,24.0,12.0,2.6,10.1,13.0,11.44,0.0
2018,4,4,6,15,67.0,28.5,2.65,10.4,35.5,23.38,8.72
2018,4,4,6,30,110.0,45.0,2.7,10.7,58.0,36.32,25.84
2018,4,4,6,45,139.5,62.5,2.8,11.0,88.0,49.57,38.52
2018,4,4,7,0,169.0,80.0,2.9,11.3,118.0,62.36,50.44
2018,4,4,7,15,148.5,103.5,2.8,11.6,143.0,82.75,68.87
2018,4,4,7,30,128.0,127.0,2.7,11.9,168.0,109.12,84.16
2018,4,4,7,45,212.0,143.0,2.65,12.2,225.0,139.16,103.74
2018,4,4,8,0,296.0,159.0,2.6,12.5,282.0,183.48,136.68
2018,4,4,8,15,272.0,183.0,2.55,12.85,307.0,219.09,168.15
2018,4,4,8,30,248.0,207.0,2.5,13.2,332.0,252.04,197.18
2018,4,4,8,45,212.0,234.5,2.45,13.55,348.5,282.51,223.56
2018,4,4,9,0,176.0,262.0,2.4,13.9,365.0,306.88,243.91
2018,4,4,9,15,193.0,282.0,2.35,14.15,402.5,345.78,274.74
2018,4,4,9,30,210.0,302.0,2.3,14.4,440.0,386.49,306.47
2018,4,4,9,45,296.5,299.5,2.3,14.65,506.5,449.87,355.97
2018,4,4,10,0,383.0,297.0,2.3,14.9,573.0,520.52,410.36
2018,4,4,10,15,482.0,272.5,2.25,15.1,634.5,589.53,463.05
2018,4,4,10,30,581.0,248.0,2.2,15.3,696.0,663.19,518.25
2018,4,4,10,45,729.5,189.0,2.15,15.5,768.5,749.1,582.39
2018,4,4,11,0,878.0,130.0,2.1,15.7,841.0,834.64,641.82
2018,4,4,11,15,881.0,131.5,2.1,15.8,856.0,871.05,665.37
2018,4,4,11,30,884.0,133.0,2.1,15.9,871.0,904.68,687.33
2018,4,4,11,45,902.0,125.0,2.05,16.0,884.0,939.25,709.28
2018,4,4,12,0,920.0,117.0,2.0,16.1,897.0,971.23,729.29
2018,4,4,12,15,786.0,181.0,2.05,16.05,847.0,939.59,708.42
2018,4,4,12,30,652.0,245.0,2.1,16.0,797.0,899.4,681.81
2018,4,4,12,45,511.5,306.5,2.2,16.0,737.0,835.92,635.89
2018,4,4,13,0,371.0,368.0,2.3,16.0,677.0,760.08,580.5
2018,4,4,13,15,343.5,367.5,2.35,15.9,649.0,737.67,565.66
2018,4,4,13,30,316.0,367.0,2.4,15.8,621.0,713.55,549.0
2018,4,4,13,45,270.0,365.5,2.45,15.75,578.0,668.82,516.85
2018,4,4,14,0,224.0,364.0,2.5,15.7,535.0,609.23,473.77
2018,4,4,14,15,181.0,349.5,2.5,15.6,484.0,551.8,431.59
2018,4,4,14,30,138.0,335.0,2.5,15.5,433.0,494.61,388.83
2018,4,4,14,45,105.5,310.0,2.55,15.4,382.5,421.97,334.29
2018,4,4,15,0,73.0,285.0,2.6,15.3,332.0,364.23,289.99
2018,4,4,15,15,110.5,263.5,2.6,15.3,329.5,386.44,309.59
2018,4,4,15,30,148.0,242.0,2.6,15.3,327.0,392.3,316.19
2018,4,4,15,45,137.0,227.5,2.55,14.95,301.0,363.91,294.72
2018,4,4,16,0,126.0,213.0,2.5,14.6,275.0,335.91,273.42
2018,4,4,16,15,155.0,188.5,2.45,14.35,257.0,325.79,267.19
2018,4,4,16,30,184.0,164.0,2.4,14.1,239.0,312.62,258.06
2018,4,4,16,45,131.5,140.0,2.35,13.8,190.0,244.02,201.63
2018,4,4,17,0,79.0,116.0,2.3,13.5,141.0,171.11,140.63
2018,4,4,17,15,41.0,92.5,2.25,13.15,105.5,121.11,98.02
2018,4,4,17,30,3.0,69.0,2.2,12.8,70.0,70.04,54.07
2018,4,4,17,45,1.5,50.5,2.1,12.45,51.0,50.74,37.17
2018,4,4,18,0,0.0,32.0,2.0,12.1,32.0,31.12,19.6
2018,4,4,18,15,0.0,18.5,2.05,11.95,18.5,17.56,0.0
2018,4,4,18,30,0.0,5.0,2.1,11.8,5.0,4.77,0.0
2018,4,4,18,45,0.0,2.5,2.1,11.7,2.5,0.0,0.0
2018,4,4,19,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,4,4,19,15,0.0,0.0,2.1,11.55,0.0,0.0,0.0
2018,4,4,19,30,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,4,4,19,45,0.0,0.0,2.05,11.45,0.0,0.0,0.0
2018,4,4,20,0,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,4,4,20,15,0.0,0.0,1.9,11.25,0.0,0.0,0.0
2018,4,4,20,30,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,4,4,20,45,0.0,0.0,1.7,10.95,0.0,0.0,0.0
2018,4,4,21,0,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,4,4,21,15,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,4,4,21,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,4,4,21,45,0.0,0.0,1.3,10.45,0.0,0.0,0.0
2018,4,4,22,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,4,4,22,15,0.0,0.0,1.25,10.25,0.0,0.0,0.0
2018,4,4,22,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,4,4,22,45,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,4,4,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,4,4,23,15,0.0,0.0,1.6,10.05,0.0,0.0,0.0
2018,4,4,23,30,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,4,4,23,45,0.0,0.0,1.75,10.1,0.0,0.0,0.0
2018,4,5,0,0,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,4,5,0,15,0.0,0.0,1.85,10.05,0.0,0.0,0.0
2018,4,5,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,4,5,0,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2018,4,5,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,4,5,1,15,0.0,0.0,2.0,9.95,0.0,0.0,0.0
2018,4,5,1,30,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,4,5,1,45,0.0,0.0,2.0,9.85,0.0,0.0,0.0
2018,4,5,2,0,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,4,5,2,15,0.0,0.0,1.95,9.75,0.0,0.0,0.0
2018,4,5,2,30,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,4,5,2,45,0.0,0.0,1.9,9.65,0.0,0.0,0.0
2018,4,5,3,0,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,4,5,3,15,0.0,0.0,1.9,9.65,0.0,0.0,0.0
2018,4,5,3,30,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,4,5,3,45,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,4,5,4,0,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,4,5,4,15,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,4,5,4,30,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,4,5,4,45,0.0,0.0,1.95,9.7,0.0,0.0,0.0
2018,4,5,5,0,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,4,5,5,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,4,5,5,30,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,4,5,5,45,8.0,4.5,2.0,10.55,4.5,0.0,0.0
2018,4,5,6,0,16.0,9.0,2.0,10.8,9.0,8.58,0.0
2018,4,5,6,15,8.0,22.0,2.05,11.0,22.0,20.1,8.13
2018,4,5,6,30,0.0,35.0,2.1,11.2,35.0,32.08,22.28
2018,4,5,6,45,0.0,53.0,2.1,11.4,53.0,47.84,37.01
2018,4,5,7,0,0.0,71.0,2.1,11.6,71.0,63.46,51.4
2018,4,5,7,15,3.0,76.0,2.1,11.85,77.0,68.78,56.35
2018,4,5,7,30,6.0,81.0,2.1,12.1,83.0,74.44,58.27
2018,4,5,7,45,14.5,114.5,2.15,12.3,120.5,104.89,83.5
2018,4,5,8,0,23.0,148.0,2.2,12.5,158.0,136.67,109.47
2018,4,5,8,15,32.0,168.0,2.2,12.95,183.5,156.02,124.77
2018,4,5,8,30,41.0,188.0,2.2,13.4,209.0,179.63,143.58
2018,4,5,8,45,36.5,196.5,2.2,13.85,216.5,189.94,151.69
2018,4,5,9,0,32.0,205.0,2.2,14.3,224.0,199.52,159.08
2018,4,5,9,15,23.5,208.0,2.1,14.55,222.5,202.4,160.98
2018,4,5,9,30,15.0,211.0,2.0,14.8,221.0,202.79,160.78
2018,4,5,9,45,12.5,197.0,1.9,15.1,205.5,190.01,150.06
2018,4,5,10,0,10.0,183.0,1.8,15.4,190.0,176.61,138.91
2018,4,5,10,15,11.0,209.0,1.8,15.5,217.0,202.33,159.16
2018,4,5,10,30,12.0,235.0,1.8,15.6,244.0,228.35,179.35
2018,4,5,10,45,37.5,289.0,1.85,15.7,319.0,303.85,238.49
2018,4,5,11,0,63.0,343.0,1.9,15.8,394.0,379.82,296.59
2018,4,5,11,15,77.5,363.5,2.0,15.75,427.5,416.55,324.38
2018,4,5,11,30,92.0,384.0,2.1,15.7,461.0,454.42,353.07
2018,4,5,11,45,56.0,341.0,2.2,15.6,388.0,383.92,299.25
2018,4,5,12,0,20.0,298.0,2.3,15.5,315.0,302.26,236.18
2018,4,5,12,15,15.0,261.0,2.35,15.35,274.0,262.44,205.67
2018,4,5,12,30,10.0,224.0,2.4,15.2,233.0,222.25,174.33
2018,4,5,12,45,9.0,217.0,2.45,15.0,225.0,214.92,168.84
2018,4,5,13,0,8.0,210.0,2.5,14.8,217.0,207.49,163.16
2018,4,5,13,15,8.5,214.5,2.4,14.65,221.5,212.74,167.54
2018,4,5,13,30,9.0,219.0,2.3,14.5,226.0,218.03,171.94
2018,4,5,13,45,8.0,213.0,2.25,14.35,219.0,211.43,166.91
2018,4,5,14,0,7.0,207.0,2.2,14.2,212.0,204.81,161.9
2018,4,5,14,15,3.5,175.5,2.1,14.0,178.0,170.37,134.5
2018,4,5,14,30,0.0,144.0,2.0,13.8,144.0,136.15,107.0
2018,4,5,14,45,0.0,127.5,1.9,13.65,127.5,120.11,94.24
2018,4,5,15,0,0.0,111.0,1.8,13.5,111.0,104.11,81.36
2018,4,5,15,15,0.0,116.5,1.8,13.5,116.5,109.59,86.13
2018,4,5,15,30,0.0,122.0,1.8,13.5,122.0,115.24,91.04
2018,4,5,15,45,0.0,121.0,1.55,13.2,121.0,114.59,90.85
2018,4,5,16,0,0.0,120.0,1.3,12.9,120.0,114.1,90.8
2018,4,5,16,15,0.0,116.5,1.2,12.75,116.5,111.24,88.74
2018,4,5,16,30,0.0,113.0,1.1,12.6,113.0,108.62,86.86
2018,4,5,16,45,0.5,108.0,1.0,12.5,108.0,105.07,84.12
2018,4,5,17,0,1.0,103.0,0.9,12.4,103.0,101.98,81.64
2018,4,5,17,15,0.5,84.0,0.9,12.25,84.0,82.85,65.41
2018,4,5,17,30,0.0,65.0,0.9,12.1,65.0,63.63,48.82
2018,4,5,17,45,0.0,47.5,0.9,12.0,47.5,46.22,33.51
2018,4,5,18,0,0.0,30.0,0.9,11.9,30.0,28.43,17.58
2018,4,5,18,15,0.0,17.5,0.95,11.85,17.5,16.25,0.49
2018,4,5,18,30,0.0,5.0,1.0,11.8,5.0,4.77,0.0
2018,4,5,18,45,0.0,2.5,1.1,11.75,2.5,0.0,0.0
2018,4,5,19,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,4,5,19,15,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,4,5,19,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,4,5,19,45,0.0,0.0,1.25,11.7,0.0,0.0,0.0
2018,4,5,20,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,4,5,20,15,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,4,5,20,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,4,5,20,45,0.0,0.0,1.6,11.65,0.0,0.0,0.0
2018,4,5,21,0,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,4,5,21,15,0.0,0.0,1.75,11.65,0.0,0.0,0.0
2018,4,5,21,30,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,4,5,21,45,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,4,5,22,0,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,4,5,22,15,0.0,0.0,2.05,11.7,0.0,0.0,0.0
2018,4,5,22,30,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,4,5,22,45,0.0,0.0,2.15,11.75,0.0,0.0,0.0
2018,4,5,23,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,4,5,23,15,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,4,5,23,30,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,4,5,23,45,0.0,0.0,2.5,11.85,0.0,0.0,0.0
2018,4,6,0,0,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,4,6,0,15,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,4,6,0,30,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,4,6,0,45,0.0,0.0,2.65,11.9,0.0,0.0,0.0
2018,4,6,1,0,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,4,6,1,15,0.0,0.0,2.75,11.95,0.0,0.0,0.0
2018,4,6,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,4,6,1,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2018,4,6,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,4,6,2,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,4,6,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,4,6,2,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2018,4,6,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,4,6,3,15,0.0,0.0,2.95,12.05,0.0,0.0,0.0
2018,4,6,3,30,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,4,6,3,45,0.0,0.0,2.85,12.1,0.0,0.0,0.0
2018,4,6,4,0,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,4,6,4,15,0.0,0.0,2.8,12.15,0.0,0.0,0.0
2018,4,6,4,30,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,4,6,4,45,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,4,6,5,0,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,4,6,5,15,0.0,0.0,2.9,12.25,0.0,0.0,0.0
2018,4,6,5,30,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,4,6,5,45,0.0,1.5,3.05,12.35,1.5,0.0,0.0
2018,4,6,6,0,0.0,3.0,3.1,12.4,3.0,2.86,0.0
2018,4,6,6,15,0.0,5.0,3.2,12.5,5.0,4.62,0.0
2018,4,6,6,30,0.0,7.0,3.3,12.6,7.0,6.48,0.0
2018,4,6,6,45,0.0,9.0,3.4,12.65,9.0,8.33,1.77
2018,4,6,7,0,0.0,11.0,3.5,12.7,11.0,10.19,3.52
2018,4,6,7,15,0.0,12.5,3.55,12.85,12.5,11.58,4.81
2018,4,6,7,30,0.0,14.0,3.6,13.0,14.0,12.98,5.56
2018,4,6,7,45,0.0,16.0,3.65,13.15,16.0,14.84,7.14
2018,4,6,8,0,0.0,18.0,3.7,13.3,18.0,16.7,8.7
2018,4,6,8,15,0.0,20.0,3.65,13.55,20.0,18.56,10.24
2018,4,6,8,30,0.0,22.0,3.6,13.8,22.0,20.43,11.76
2018,4,6,8,45,0.0,28.0,3.55,14.05,28.0,26.02,16.43
2018,4,6,9,0,0.0,34.0,3.5,14.3,34.0,31.62,21.07
2018,4,6,9,15,0.0,39.0,3.5,14.5,39.0,36.29,24.9
2018,4,6,9,30,0.0,44.0,3.5,14.7,44.0,40.96,28.71
2018,4,6,9,45,0.0,45.5,3.55,14.9,45.5,42.38,29.79
2018,4,6,10,0,0.0,47.0,3.6,15.1,47.0,43.79,30.87
2018,4,6,10,15,0.0,50.5,3.6,15.15,50.5,47.07,33.52
2018,4,6,10,30,0.0,54.0,3.6,15.2,54.0,50.36,36.17
2018,4,6,10,45,0.0,63.5,3.65,15.25,63.5,59.25,43.44
2018,4,6,11,0,0.0,73.0,3.7,15.3,73.0,68.15,50.69
2018,4,6,11,15,0.0,78.5,3.75,15.35,78.5,73.32,54.85
2018,4,6,11,30,0.0,84.0,3.8,15.4,84.0,78.48,59.02
2018,4,6,11,45,1.5,117.5,3.8,15.4,119.0,111.42,85.88
2018,4,6,12,0,3.0,151.0,3.8,15.4,154.0,144.71,112.79
2018,4,6,12,15,2.0,130.0,3.8,15.4,132.0,123.93,95.94
2018,4,6,12,30,1.0,109.0,3.8,15.4,110.0,103.1,79.04
2018,4,6,12,45,0.5,92.5,3.85,15.4,93.0,87.0,65.96
2018,4,6,13,0,0.0,76.0,3.9,15.4,76.0,70.98,52.9
2018,4,6,13,15,3.5,124.0,3.85,15.4,127.0,119.94,93.04
2018,4,6,13,30,7.0,172.0,3.8,15.4,178.0,169.84,133.5
2018,4,6,13,45,7.0,188.5,3.75,15.4,194.0,186.18,146.66
2018,4,6,14,0,7.0,205.0,3.7,15.4,210.0,202.78,160.07
2018,4,6,14,15,4.5,165.0,3.6,15.3,168.0,160.94,126.62
2018,4,6,14,30,2.0,125.0,3.5,15.2,126.0,119.48,93.17
2018,4,6,14,45,5.0,152.0,3.35,15.15,155.0,148.84,117.49
2018,4,6,15,0,8.0,179.0,3.2,15.1,184.0,178.88,142.22
2018,4,6,15,15,18.0,181.5,3.2,15.1,192.0,190.69,152.51
2018,4,6,15,30,28.0,184.0,3.2,15.1,200.0,211.57,170.19
2018,4,6,15,45,62.5,187.0,3.05,15.0,219.5,243.74,197.91
2018,4,6,16,0,97.0,190.0,2.9,14.9,239.0,285.48,232.97
2018,4,6,16,15,50.0,149.5,2.85,14.8,174.5,191.0,155.42
2018,4,6,16,30,3.0,109.0,2.8,14.7,110.0,106.42,84.46
2018,4,6,16,45,9.5,107.5,2.75,14.65,110.5,110.24,88.17
2018,4,6,17,0,16.0,106.0,2.7,14.6,111.0,114.16,91.67
2018,4,6,17,15,11.0,87.5,2.65,14.5,90.5,92.41,73.14
2018,4,6,17,30,6.0,69.0,2.6,14.4,70.0,71.06,54.7
2018,4,6,17,45,3.0,50.5,2.55,14.35,51.0,50.91,37.11
2018,4,6,18,0,0.0,32.0,2.5,14.3,32.0,30.66,19.27
2018,4,6,18,15,11.5,20.5,2.55,14.25,20.5,24.99,5.65
2018,4,6,18,30,23.0,9.0,2.6,14.2,9.0,14.8,0.0
2018,4,6,18,45,11.5,4.5,2.65,14.2,4.5,0.0,0.0
2018,4,6,19,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,4,6,19,15,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,4,6,19,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,4,6,19,45,0.0,0.0,2.75,14.2,0.0,0.0,0.0
2018,4,6,20,0,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,4,6,20,15,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,4,6,20,30,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,4,6,20,45,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,4,6,21,0,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,4,6,21,15,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,4,6,21,30,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,4,6,21,45,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,4,6,22,0,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,4,6,22,15,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,4,6,22,30,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,4,6,22,45,0.0,0.0,2.85,14.2,0.0,0.0,0.0
2018,4,6,23,0,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,4,6,23,15,0.0,0.0,2.9,14.15,0.0,0.0,0.0
2018,4,6,23,30,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,4,6,23,45,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,4,7,0,0,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,4,7,0,15,0.0,0.0,2.85,14.05,0.0,0.0,0.0
2018,4,7,0,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,4,7,0,45,0.0,0.0,2.8,13.95,0.0,0.0,0.0
2018,4,7,1,0,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,4,7,1,15,0.0,0.0,2.8,13.85,0.0,0.0,0.0
2018,4,7,1,30,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,4,7,1,45,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,4,7,2,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,4,7,2,15,0.0,0.0,2.85,13.75,0.0,0.0,0.0
2018,4,7,2,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,4,7,2,45,0.0,0.0,2.95,13.65,0.0,0.0,0.0
2018,4,7,3,0,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,4,7,3,15,0.0,0.0,3.0,13.55,0.0,0.0,0.0
2018,4,7,3,30,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,4,7,3,45,0.0,0.0,3.0,13.45,0.0,0.0,0.0
2018,4,7,4,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,4,7,4,15,0.0,0.0,2.95,13.3,0.0,0.0,0.0
2018,4,7,4,30,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,4,7,4,45,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,4,7,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,4,7,5,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2018,4,7,5,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,4,7,5,45,3.5,7.0,2.8,13.0,7.0,0.0,0.0
2018,4,7,6,0,7.0,14.0,2.8,13.0,14.0,13.34,0.0
2018,4,7,6,15,7.0,20.0,2.9,13.1,20.5,18.65,8.64
2018,4,7,6,30,7.0,26.0,3.0,13.2,27.0,24.39,15.6
2018,4,7,6,45,3.5,34.5,3.1,13.35,35.0,32.04,22.84
2018,4,7,7,0,0.0,43.0,3.2,13.5,43.0,39.94,30.15
2018,4,7,7,15,33.0,78.5,3.35,13.6,89.5,68.91,56.12
2018,4,7,7,30,66.0,114.0,3.5,13.7,136.0,101.89,79.13
2018,4,7,7,45,149.0,139.0,3.6,13.85,200.0,134.78,102.11
2018,4,7,8,0,232.0,164.0,3.7,14.0,264.0,178.72,135.0
2018,4,7,8,15,304.0,177.0,3.75,14.2,324.5,224.77,171.46
2018,4,7,8,30,376.0,190.0,3.8,14.4,385.0,279.29,215.95
2018,4,7,8,45,485.0,180.5,3.8,14.6,456.0,334.93,261.4
2018,4,7,9,0,594.0,171.0,3.8,14.8,527.0,405.04,318.96
2018,4,7,9,15,624.0,176.5,3.8,14.95,574.0,460.79,365.37
2018,4,7,9,30,654.0,182.0,3.8,15.1,621.0,518.8,412.55
2018,4,7,9,45,688.0,178.0,3.8,15.3,662.0,572.29,455.32
2018,4,7,10,0,722.0,174.0,3.8,15.5,703.0,627.53,498.5
2018,4,7,10,15,656.5,206.5,3.85,15.6,702.0,651.09,515.8
2018,4,7,10,30,591.0,239.0,3.9,15.7,701.0,667.11,526.9
2018,4,7,10,45,608.0,237.5,3.95,15.8,725.0,707.27,557.2
2018,4,7,11,0,625.0,236.0,4.0,15.9,749.0,746.83,586.53
2018,4,7,11,15,650.0,228.5,4.0,15.9,770.5,786.4,615.83
2018,4,7,11,30,675.0,221.0,4.0,15.9,792.0,825.12,644.23
2018,4,7,11,45,652.0,239.0,4.05,15.9,794.5,845.03,657.74
2018,4,7,12,0,629.0,257.0,4.1,15.9,797.0,861.35,668.75
2018,4,7,12,15,647.0,250.0,4.1,15.85,805.0,888.07,688.4
2018,4,7,12,30,665.0,243.0,4.1,15.8,813.0,912.61,706.4
2018,4,7,12,45,668.0,239.0,4.1,15.75,806.5,923.17,714.2
2018,4,7,13,0,671.0,235.0,4.1,15.7,800.0,930.82,719.99
2018,4,7,13,15,676.0,230.0,4.1,15.65,790.0,936.41,724.49
2018,4,7,13,30,681.0,225.0,4.1,15.6,780.0,938.94,727.0
2018,4,7,13,45,696.0,211.5,4.1,15.5,764.0,939.15,728.19
2018,4,7,14,0,711.0,198.0,4.1,15.4,748.0,935.87,727.09
2018,4,7,14,15,751.5,177.0,4.1,15.3,738.0,945.27,735.12
2018,4,7,14,30,792.0,156.0,4.1,15.2,728.0,949.82,739.81
2018,4,7,14,45,782.5,151.0,4.1,15.1,691.5,921.14,721.14
2018,4,7,15,0,773.0,146.0,4.1,15.0,655.0,889.67,700.65
2018,4,7,15,15,753.5,142.0,4.1,15.0,611.5,847.94,672.34
2018,4,7,15,30,734.0,138.0,4.1,15.0,568.0,804.4,642.49
2018,4,7,15,45,712.0,132.0,4.05,14.7,520.5,755.02,608.4
2018,4,7,16,0,690.0,126.0,4.0,14.4,473.0,704.64,572.98
2018,4,7,16,15,658.0,119.0,3.95,14.2,422.0,645.04,528.88
2018,4,7,16,30,626.0,112.0,3.9,14.0,371.0,585.91,483.53
2018,4,7,16,45,579.5,104.5,3.85,13.75,319.0,517.65,429.57
2018,4,7,17,0,533.0,97.0,3.8,13.5,267.0,451.92,375.98
2018,4,7,17,15,461.5,88.0,3.6,13.15,216.0,372.41,309.3
2018,4,7,17,30,390.0,79.0,3.4,12.8,165.0,302.53,248.73
2018,4,7,17,45,289.0,66.0,3.2,12.45,120.0,222.06,178.42
2018,4,7,18,0,188.0,53.0,3.0,12.1,75.0,148.14,112.78
2018,4,7,18,15,108.5,33.5,2.85,11.9,45.0,85.55,38.05
2018,4,7,18,30,29.0,14.0,2.7,11.7,15.0,21.21,0.0
2018,4,7,18,45,14.5,7.0,2.6,11.5,7.5,0.0,0.0
2018,4,7,19,0,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,4,7,19,15,0.0,0.0,2.45,11.25,0.0,0.0,0.0
2018,4,7,19,30,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,4,7,19,45,0.0,0.0,2.4,11.15,0.0,0.0,0.0
2018,4,7,20,0,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,4,7,20,15,0.0,0.0,2.35,11.05,0.0,0.0,0.0
2018,4,7,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,4,7,20,45,0.0,0.0,2.25,10.95,0.0,0.0,0.0
2018,4,7,21,0,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,4,7,21,15,0.0,0.0,2.15,10.8,0.0,0.0,0.0
2018,4,7,21,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,4,7,21,45,0.0,0.0,2.05,10.6,0.0,0.0,0.0
2018,4,7,22,0,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,4,7,22,15,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,4,7,22,30,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,4,7,22,45,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,4,7,23,0,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,4,7,23,15,0.0,0.0,2.0,10.05,0.0,0.0,0.0
2018,4,7,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,4,7,23,45,0.0,0.0,2.0,9.95,0.0,0.0,0.0
2018,4,8,0,0,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,4,8,0,15,0.0,0.0,2.05,9.85,0.0,0.0,0.0
2018,4,8,0,30,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,4,8,0,45,0.0,0.0,2.1,9.75,0.0,0.0,0.0
2018,4,8,1,0,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,4,8,1,15,0.0,0.0,2.2,9.65,0.0,0.0,0.0
2018,4,8,1,30,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,4,8,1,45,0.0,0.0,2.35,9.6,0.0,0.0,0.0
2018,4,8,2,0,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,4,8,2,15,0.0,0.0,2.45,9.6,0.0,0.0,0.0
2018,4,8,2,30,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,4,8,2,45,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,4,8,3,0,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,4,8,3,15,0.0,0.0,2.55,9.55,0.0,0.0,0.0
2018,4,8,3,30,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,4,8,3,45,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,4,8,4,0,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,4,8,4,15,0.0,0.0,2.6,9.45,0.0,0.0,0.0
2018,4,8,4,30,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,4,8,4,45,0.0,0.0,2.55,9.3,0.0,0.0,0.0
2018,4,8,5,0,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,4,8,5,15,0.0,0.0,2.55,9.45,0.0,0.0,0.0
2018,4,8,5,30,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,4,8,5,45,43.0,10.0,2.65,9.95,12.0,9.53,0.0
2018,4,8,6,0,86.0,20.0,2.7,10.2,24.0,19.06,0.0
2018,4,8,6,15,196.0,36.5,2.8,10.55,60.0,28.77,17.34
2018,4,8,6,30,306.0,53.0,2.9,10.9,96.0,40.97,30.4
2018,4,8,6,45,397.5,63.0,3.05,11.2,144.0,47.51,36.9
2018,4,8,7,0,489.0,73.0,3.2,11.5,192.0,54.85,43.81
2018,4,8,7,15,549.0,80.5,3.25,11.8,244.0,57.88,46.62
2018,4,8,7,30,609.0,88.0,3.3,12.1,296.0,103.84,62.37
2018,4,8,7,45,650.0,94.0,3.35,12.35,348.5,154.27,96.74
2018,4,8,8,0,691.0,100.0,3.4,12.6,401.0,209.64,142.11
2018,4,8,8,15,664.0,117.0,3.35,12.9,434.0,262.41,190.82
2018,4,8,8,30,637.0,134.0,3.3,13.2,467.0,311.66,236.51
2018,4,8,8,45,579.5,165.5,3.25,13.55,489.5,357.97,278.92
2018,4,8,9,0,522.0,197.0,3.2,13.9,512.0,397.82,314.08
2018,4,8,9,15,658.0,165.0,3.2,14.15,590.5,468.25,371.49
2018,4,8,9,30,794.0,133.0,3.2,14.4,669.0,551.55,438.37
2018,4,8,9,45,831.5,125.5,3.15,14.65,713.5,609.88,484.56
2018,4,8,10,0,869.0,118.0,3.1,14.9,758.0,669.86,530.86
2018,4,8,10,15,877.5,119.5,3.05,15.1,788.0,718.67,567.47
2018,4,8,10,30,886.0,121.0,3.0,15.3,818.0,766.45,601.54
2018,4,8,10,45,891.0,123.0,3.0,15.55,841.0,810.16,631.24
2018,4,8,11,0,896.0,125.0,3.0,15.8,864.0,851.52,658.98
2018,4,8,11,15,899.5,126.0,3.0,15.95,879.0,888.12,683.37
2018,4,8,11,30,903.0,127.0,3.0,16.1,894.0,921.9,705.69
2018,4,8,11,45,904.0,127.5,2.95,16.25,901.0,949.96,723.6
2018,4,8,12,0,905.0,128.0,2.9,16.4,908.0,974.78,739.26
2018,4,8,12,15,905.5,127.5,2.9,16.5,907.0,994.76,752.23
2018,4,8,12,30,906.0,127.0,2.9,16.6,906.0,1011.26,762.96
2018,4,8,12,45,905.5,125.5,2.9,16.7,897.5,1022.18,770.08
2018,4,8,13,0,905.0,124.0,2.9,16.8,889.0,1029.44,774.93
2018,4,8,13,15,900.0,123.5,2.9,16.85,872.0,1029.63,775.36
2018,4,8,13,30,895.0,123.0,2.9,16.9,855.0,1026.12,773.55
2018,4,8,13,45,887.0,122.5,2.9,16.9,830.0,1016.01,767.62
2018,4,8,14,0,879.0,122.0,2.9,16.9,805.0,1002.37,759.5
2018,4,8,14,15,868.0,120.5,2.95,16.85,772.5,989.95,752.93
2018,4,8,14,30,857.0,119.0,3.0,16.8,740.0,965.55,738.24
2018,4,8,14,45,842.0,117.5,3.05,16.7,701.5,934.33,719.03
2018,4,8,15,0,827.0,116.0,3.1,16.6,663.0,900.39,697.81
2018,4,8,15,15,809.5,112.5,3.1,16.6,619.0,859.49,670.88
2018,4,8,15,30,792.0,109.0,3.1,16.6,575.0,816.52,642.23
2018,4,8,15,45,765.5,106.5,3.35,16.3,526.5,765.53,609.31
2018,4,8,16,0,739.0,104.0,3.6,16.0,478.0,717.58,577.65
2018,4,8,16,15,702.5,100.5,3.65,15.65,426.5,656.92,534.7
2018,4,8,16,30,666.0,97.0,3.7,15.3,375.0,597.03,490.06
2018,4,8,16,45,615.0,92.5,3.8,14.95,322.5,527.7,436.07
2018,4,8,17,0,564.0,88.0,3.9,14.6,270.0,461.26,382.48
2018,4,8,17,15,495.5,80.5,3.8,14.1,219.0,385.21,319.11
2018,4,8,17,30,427.0,73.0,3.7,13.6,168.0,313.65,257.53
2018,4,8,17,45,327.0,60.5,3.6,13.05,122.0,232.04,186.43
2018,4,8,18,0,227.0,48.0,3.5,12.5,76.0,161.59,123.52
2018,4,8,18,15,135.5,31.5,3.4,12.25,46.0,95.91,48.1
2018,4,8,18,30,44.0,15.0,3.3,12.0,16.0,26.25,0.0
2018,4,8,18,45,22.0,7.5,3.15,11.75,8.0,0.0,0.0
2018,4,8,19,0,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,4,8,19,15,0.0,0.0,2.9,11.35,0.0,0.0,0.0
2018,4,8,19,30,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,4,8,19,45,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,4,8,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,4,8,20,15,0.0,0.0,2.55,10.9,0.0,0.0,0.0
2018,4,8,20,30,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,4,8,20,45,0.0,0.0,2.45,10.7,0.0,0.0,0.0
2018,4,8,21,0,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,4,8,21,15,0.0,0.0,2.35,10.55,0.0,0.0,0.0
2018,4,8,21,30,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,4,8,21,45,0.0,0.0,2.3,10.45,0.0,0.0,0.0
2018,4,8,22,0,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,4,8,22,15,0.0,0.0,2.25,10.35,0.0,0.0,0.0
2018,4,8,22,30,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,4,8,22,45,0.0,0.0,2.2,10.25,0.0,0.0,0.0
2018,4,8,23,0,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,4,8,23,15,0.0,0.0,2.15,10.2,0.0,0.0,0.0
2018,4,8,23,30,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,4,8,23,45,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,4,9,0,0,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,4,9,0,15,0.0,0.0,2.05,10.25,0.0,0.0,0.0
2018,4,9,0,30,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,4,9,0,45,0.0,0.0,1.95,10.3,0.0,0.0,0.0
2018,4,9,1,0,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,4,9,1,15,0.0,0.0,1.9,10.35,0.0,0.0,0.0
2018,4,9,1,30,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,4,9,1,45,0.0,0.0,1.85,10.45,0.0,0.0,0.0
2018,4,9,2,0,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,4,9,2,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,4,9,2,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,4,9,2,45,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2018,4,9,3,0,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,4,9,3,15,0.0,0.0,1.65,10.55,0.0,0.0,0.0
2018,4,9,3,30,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,4,9,3,45,0.0,0.0,1.55,10.65,0.0,0.0,0.0
2018,4,9,4,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,4,9,4,15,0.0,0.0,1.4,10.75,0.0,0.0,0.0
2018,4,9,4,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,4,9,4,45,0.0,0.0,1.25,10.85,0.0,0.0,0.0
2018,4,9,5,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,4,9,5,15,0.0,0.0,1.15,11.1,0.0,0.0,0.0
2018,4,9,5,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,4,9,5,45,0.5,7.0,1.05,11.5,7.0,6.67,0.0
2018,4,9,6,0,1.0,14.0,1.0,11.7,14.0,13.0,0.0
2018,4,9,6,15,2.5,30.5,1.05,12.25,31.0,27.65,16.89
2018,4,9,6,30,4.0,47.0,1.1,12.8,48.0,42.18,31.35
2018,4,9,6,45,12.5,67.5,1.15,13.35,70.5,59.71,47.43
2018,4,9,7,0,21.0,88.0,1.2,13.9,93.0,74.46,60.78
2018,4,9,7,15,71.0,113.0,1.25,14.25,136.5,93.9,77.98
2018,4,9,7,30,121.0,138.0,1.3,14.6,180.0,119.83,91.57
2018,4,9,7,45,122.0,159.0,1.35,14.95,207.0,147.43,112.89
2018,4,9,8,0,123.0,180.0,1.4,15.3,234.0,175.39,135.5
2018,4,9,8,15,147.0,205.5,1.35,15.65,277.5,212.97,165.25
2018,4,9,8,30,171.0,231.0,1.3,16.0,321.0,253.8,197.55
2018,4,9,8,45,202.0,250.5,1.3,16.35,366.5,295.39,230.2
2018,4,9,9,0,233.0,270.0,1.3,16.7,412.0,340.55,265.34
2018,4,9,9,15,371.5,249.0,1.3,17.1,493.0,405.2,315.02
2018,4,9,9,30,510.0,228.0,1.3,17.5,574.0,485.1,375.99
2018,4,9,9,45,592.0,213.0,1.25,17.9,635.5,551.26,425.3
2018,4,9,10,0,674.0,198.0,1.2,18.3,697.0,622.65,477.27
2018,4,9,10,15,747.5,176.0,1.2,18.65,750.0,687.3,523.72
2018,4,9,10,30,821.0,154.0,1.2,19.0,803.0,755.16,571.34
2018,4,9,10,45,852.5,143.5,1.15,19.3,834.0,805.48,603.35
2018,4,9,11,0,884.0,133.0,1.1,19.6,865.0,851.27,631.3
2018,4,9,11,15,843.5,156.0,1.1,19.85,864.5,877.23,646.68
2018,4,9,11,30,803.0,179.0,1.1,20.1,864.0,893.61,656.03
2018,4,9,11,45,773.5,196.5,1.1,20.35,860.5,913.83,668.03
2018,4,9,12,0,744.0,214.0,1.1,20.6,857.0,926.5,675.13
2018,4,9,12,15,626.0,272.0,1.1,20.8,813.0,891.75,650.34
2018,4,9,12,30,508.0,330.0,1.1,21.0,769.0,849.48,619.58
2018,4,9,12,45,521.0,318.5,1.1,21.15,764.5,860.52,627.75
2018,4,9,13,0,534.0,307.0,1.1,21.3,760.0,869.22,633.81
2018,4,9,13,15,571.0,282.0,1.0,21.45,758.0,884.85,643.69
2018,4,9,13,30,608.0,257.0,0.9,21.6,756.0,901.1,653.66
2018,4,9,13,45,548.0,273.5,0.85,21.7,713.5,856.31,622.79
2018,4,9,14,0,488.0,290.0,0.8,21.8,671.0,813.32,593.56
2018,4,9,14,15,481.0,279.5,0.7,21.8,642.5,791.43,579.13
2018,4,9,14,30,474.0,269.0,0.6,21.8,614.0,767.46,563.05
2018,4,9,14,45,529.5,232.5,0.55,21.75,599.5,771.21,568.05
2018,4,9,15,0,585.0,196.0,0.5,21.7,585.0,774.86,572.48
2018,4,9,15,15,578.0,183.5,0.5,21.7,546.5,739.81,550.38
2018,4,9,15,30,571.0,171.0,0.5,21.7,508.0,697.29,523.57
2018,4,9,15,45,539.5,164.0,0.75,21.4,461.5,644.83,492.42
2018,4,9,16,0,508.0,157.0,1.0,21.1,415.0,592.71,459.6
2018,4,9,16,15,478.5,145.0,1.2,20.45,368.0,537.03,422.62
2018,4,9,16,30,449.0,133.0,1.4,19.8,321.0,482.29,384.44
2018,4,9,16,45,381.0,123.5,1.6,19.2,268.5,406.73,327.73
2018,4,9,17,0,313.0,114.0,1.8,18.6,216.0,326.25,264.97
2018,4,9,17,15,267.5,97.5,1.9,17.85,173.5,267.25,217.27
2018,4,9,17,30,222.0,81.0,2.0,17.1,131.0,212.49,171.37
2018,4,9,17,45,174.0,63.0,2.15,16.35,96.0,159.25,125.61
2018,4,9,18,0,126.0,45.0,2.3,15.6,61.0,111.06,83.14
2018,4,9,18,15,86.5,29.5,2.25,15.25,38.0,71.98,37.55
2018,4,9,18,30,47.0,14.0,2.2,14.9,15.0,26.14,0.0
2018,4,9,18,45,23.5,7.0,2.15,14.55,7.5,0.0,0.0
2018,4,9,19,0,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,4,9,19,15,0.0,0.0,1.9,14.05,0.0,0.0,0.0
2018,4,9,19,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,4,9,19,45,0.0,0.0,1.55,13.75,0.0,0.0,0.0
2018,4,9,20,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,4,9,20,15,0.0,0.0,1.3,13.65,0.0,0.0,0.0
2018,4,9,20,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,4,9,20,45,0.0,0.0,1.1,13.75,0.0,0.0,0.0
2018,4,9,21,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,4,9,21,15,0.0,0.0,0.95,14.05,0.0,0.0,0.0
2018,4,9,21,30,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,4,9,21,45,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,4,9,22,0,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,4,9,22,15,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,4,9,22,30,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,4,9,22,45,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,4,9,23,0,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,4,9,23,15,0.0,0.0,0.75,15.65,0.0,0.0,0.0
2018,4,9,23,30,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,4,9,23,45,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2018,4,10,0,0,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,4,10,0,15,0.0,0.0,1.1,15.05,0.0,0.0,0.0
2018,4,10,0,30,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,4,10,0,45,0.0,0.0,1.55,14.35,0.0,0.0,0.0
2018,4,10,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,4,10,1,15,0.0,0.0,1.9,13.85,0.0,0.0,0.0
2018,4,10,1,30,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,4,10,1,45,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,4,10,2,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,4,10,2,15,0.0,0.0,2.25,13.35,0.0,0.0,0.0
2018,4,10,2,30,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,4,10,2,45,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,4,10,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,4,10,3,15,0.0,0.0,2.3,12.85,0.0,0.0,0.0
2018,4,10,3,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,4,10,3,45,0.0,0.0,2.25,12.55,0.0,0.0,0.0
2018,4,10,4,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,4,10,4,15,0.0,0.0,2.15,12.25,0.0,0.0,0.0
2018,4,10,4,30,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,4,10,4,45,0.0,0.0,2.05,11.95,0.0,0.0,0.0
2018,4,10,5,0,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,4,10,5,15,0.0,0.0,1.95,11.95,0.0,0.0,0.0
2018,4,10,5,30,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,4,10,5,45,0.0,4.5,1.9,12.25,4.5,4.29,0.0
2018,4,10,6,0,0.0,9.0,1.9,12.4,9.0,8.34,0.0
2018,4,10,6,15,0.0,14.5,1.95,12.65,14.5,13.44,5.48
2018,4,10,6,30,0.0,20.0,2.0,12.9,20.0,18.54,10.68
2018,4,10,6,45,0.0,25.0,2.1,13.1,25.0,23.18,15.09
2018,4,10,7,0,0.0,30.0,2.2,13.3,30.0,27.83,19.4
2018,4,10,7,15,0.0,36.5,2.3,13.45,36.5,33.88,24.87
2018,4,10,7,30,0.0,43.0,2.4,13.6,43.0,39.94,28.7
2018,4,10,7,45,0.0,74.5,2.45,13.75,74.5,69.34,53.62
2018,4,10,8,0,0.0,106.0,2.5,13.9,106.0,97.43,77.05
2018,4,10,8,15,0.0,94.0,2.6,13.95,94.0,87.24,68.22
2018,4,10,8,30,0.0,82.0,2.7,14.0,82.0,76.37,58.9
2018,4,10,8,45,0.0,74.5,2.8,14.1,74.5,69.38,52.85
2018,4,10,9,0,0.0,67.0,2.9,14.2,67.0,62.4,46.85
2018,4,10,9,15,0.0,57.0,2.85,14.3,57.0,53.08,38.93
2018,4,10,9,30,0.0,47.0,2.8,14.4,47.0,43.77,31.05
2018,4,10,9,45,7.5,117.0,2.8,14.5,122.5,113.46,88.67
2018,4,10,10,0,15.0,187.0,2.8,14.6,198.0,183.62,145.41
2018,4,10,10,15,24.5,253.0,2.75,14.65,272.0,254.48,201.59
2018,4,10,10,30,34.0,319.0,2.7,14.7,346.0,326.32,257.35
2018,4,10,10,45,31.0,320.0,2.65,14.8,345.0,328.46,258.27
2018,4,10,11,0,28.0,321.0,2.6,14.9,344.0,330.17,259.16
2018,4,10,11,15,21.5,297.0,2.6,14.9,315.0,298.49,234.34
2018,4,10,11,30,15.0,273.0,2.6,14.9,286.0,271.16,212.9
2018,4,10,11,45,13.0,256.5,2.65,14.9,268.0,254.47,199.86
2018,4,10,12,0,11.0,240.0,2.7,14.9,250.0,237.48,186.52
2018,4,10,12,15,7.0,187.0,2.75,14.85,193.5,183.17,143.52
2018,4,10,12,30,3.0,134.0,2.8,14.8,137.0,128.83,99.96
2018,4,10,12,45,8.5,188.0,2.85,14.75,195.5,186.21,146.42
2018,4,10,13,0,14.0,242.0,2.9,14.7,254.0,244.68,192.97
2018,4,10,13,15,16.0,264.5,3.0,14.65,278.0,269.47,212.58
2018,4,10,13,30,18.0,287.0,3.1,14.6,302.0,294.64,232.55
2018,4,10,13,45,16.0,271.5,3.15,14.55,284.5,277.68,219.46
2018,4,10,14,0,14.0,256.0,3.2,14.5,267.0,260.62,206.36
2018,4,10,14,15,14.0,248.0,3.3,14.4,258.5,253.04,200.87
2018,4,10,14,30,14.0,240.0,3.4,14.3,250.0,245.43,195.31
2018,4,10,14,45,28.0,251.5,3.5,14.25,270.5,283.17,226.4
2018,4,10,15,0,42.0,263.0,3.6,14.2,291.0,309.72,248.48
2018,4,10,15,15,48.5,254.5,3.6,14.2,285.0,306.88,247.0
2018,4,10,15,30,55.0,246.0,3.6,14.2,279.0,303.67,245.33
2018,4,10,15,45,50.0,225.0,3.7,14.1,253.0,276.15,223.96
2018,4,10,16,0,45.0,204.0,3.8,14.0,227.0,248.78,202.49
2018,4,10,16,15,68.0,178.0,3.8,13.9,208.5,236.48,193.97
2018,4,10,16,30,91.0,152.0,3.8,13.8,190.0,232.01,191.5
2018,4,10,16,45,245.0,124.5,3.75,13.65,209.0,307.78,257.38
2018,4,10,17,0,399.0,97.0,3.7,13.5,228.0,368.34,308.17
2018,4,10,17,15,464.0,80.5,3.5,13.1,206.5,364.78,303.79
2018,4,10,17,30,529.0,64.0,3.3,12.7,185.0,356.81,293.71
2018,4,10,17,45,433.5,55.0,3.1,12.3,137.0,273.99,220.84
2018,4,10,18,0,338.0,46.0,2.9,11.9,89.0,201.58,155.43
2018,4,10,18,15,215.5,32.0,2.9,11.6,55.0,124.15,72.74
2018,4,10,18,30,93.0,18.0,2.9,11.3,21.0,42.52,0.0
2018,4,10,18,45,46.5,9.0,2.85,11.05,10.5,0.0,0.0
2018,4,10,19,0,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,4,10,19,15,0.0,0.0,2.75,10.65,0.0,0.0,0.0
2018,4,10,19,30,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,4,10,19,45,0.0,0.0,2.65,10.4,0.0,0.0,0.0
2018,4,10,20,0,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,4,10,20,15,0.0,0.0,2.55,10.2,0.0,0.0,0.0
2018,4,10,20,30,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,4,10,20,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2018,4,10,21,0,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,4,10,21,15,0.0,0.0,2.45,9.85,0.0,0.0,0.0
2018,4,10,21,30,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,4,10,21,45,0.0,0.0,2.5,9.75,0.0,0.0,0.0
2018,4,10,22,0,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,4,10,22,15,0.0,0.0,2.45,9.65,0.0,0.0,0.0
2018,4,10,22,30,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,4,10,22,45,0.0,0.0,2.35,9.55,0.0,0.0,0.0
2018,4,10,23,0,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,4,10,23,15,0.0,0.0,2.35,9.45,0.0,0.0,0.0
2018,4,10,23,30,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,4,10,23,45,0.0,0.0,2.4,9.35,0.0,0.0,0.0
2018,4,11,0,0,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,4,11,0,15,0.0,0.0,2.45,9.45,0.0,0.0,0.0
2018,4,11,0,30,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,4,11,0,45,0.0,0.0,2.5,9.75,0.0,0.0,0.0
2018,4,11,1,0,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,4,11,1,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2018,4,11,1,30,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,4,11,1,45,0.0,0.0,2.65,10.15,0.0,0.0,0.0
2018,4,11,2,0,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,4,11,2,15,0.0,0.0,2.75,10.25,0.0,0.0,0.0
2018,4,11,2,30,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,4,11,2,45,0.0,0.0,2.85,10.3,0.0,0.0,0.0
2018,4,11,3,0,0.0,0.0,2.9,10.3,0.0,0.0,0.0
2018,4,11,3,15,0.0,0.0,2.95,10.35,0.0,0.0,0.0
2018,4,11,3,30,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,4,11,3,45,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,4,11,4,0,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,4,11,4,15,0.0,0.0,2.95,10.4,0.0,0.0,0.0
2018,4,11,4,30,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,4,11,4,45,0.0,0.0,2.85,10.35,0.0,0.0,0.0
2018,4,11,5,0,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,4,11,5,15,0.0,0.0,2.75,10.4,0.0,0.0,0.0
2018,4,11,5,30,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,4,11,5,45,0.0,5.5,2.65,10.6,5.5,5.24,0.0
2018,4,11,6,0,0.0,11.0,2.6,10.7,11.0,10.19,0.0
2018,4,11,6,15,1.5,22.5,2.65,10.95,22.5,20.88,11.97
2018,4,11,6,30,3.0,34.0,2.7,11.2,34.0,31.59,22.35
2018,4,11,6,45,51.0,55.0,2.75,11.45,67.5,46.87,36.44
2018,4,11,7,0,99.0,76.0,2.8,11.7,101.0,63.22,51.34
2018,4,11,7,15,181.0,104.0,2.75,11.8,163.0,81.2,67.5
2018,4,11,7,30,263.0,132.0,2.7,11.9,225.0,122.94,89.79
2018,4,11,7,45,241.0,156.0,2.65,12.0,251.5,158.54,118.34
2018,4,11,8,0,219.0,180.0,2.6,12.1,278.0,191.85,147.21
2018,4,11,8,15,217.0,205.0,2.55,12.2,311.5,231.65,181.04
2018,4,11,8,30,215.0,230.0,2.5,12.3,345.0,268.06,211.84
2018,4,11,8,45,218.0,253.0,2.45,12.4,378.5,304.67,242.2
2018,4,11,9,0,221.0,276.0,2.4,12.5,412.0,341.69,272.32
2018,4,11,9,15,278.0,285.0,2.5,12.55,468.0,392.82,313.29
2018,4,11,9,30,335.0,294.0,2.6,12.6,524.0,450.8,359.35
2018,4,11,9,45,287.5,317.0,2.7,12.65,521.5,464.74,370.14
2018,4,11,10,0,240.0,340.0,2.8,12.7,519.0,473.71,376.65
2018,4,11,10,15,192.0,361.0,3.0,12.75,508.0,473.2,375.69
2018,4,11,10,30,144.0,382.0,3.2,12.8,497.0,469.95,372.26
2018,4,11,10,45,190.5,389.0,3.4,12.8,545.5,522.47,413.62
2018,4,11,11,0,237.0,396.0,3.6,12.8,594.0,578.1,456.81
2018,4,11,11,15,309.5,387.0,3.75,12.8,650.0,649.09,511.74
2018,4,11,11,30,382.0,378.0,3.9,12.8,706.0,718.03,564.6
2018,4,11,11,45,365.0,386.0,4.0,12.8,701.5,725.6,569.61
2018,4,11,12,0,348.0,394.0,4.1,12.8,697.0,731.01,573.39
2018,4,11,12,15,275.5,409.0,4.2,12.8,649.0,688.88,540.75
2018,4,11,12,30,203.0,424.0,4.3,12.8,601.0,632.21,497.32
2018,4,11,12,45,172.0,413.5,4.35,12.8,562.0,596.74,470.64
2018,4,11,13,0,141.0,403.0,4.4,12.8,523.0,559.59,442.32
2018,4,11,13,15,246.5,382.0,4.45,12.8,587.5,658.24,520.79
2018,4,11,13,30,352.0,361.0,4.5,12.8,652.0,743.37,587.54
2018,4,11,13,45,370.5,346.5,4.5,12.75,645.0,747.31,591.46
2018,4,11,14,0,389.0,332.0,4.5,12.7,638.0,749.16,594.39
2018,4,11,14,15,307.5,324.0,4.55,12.75,560.0,659.08,526.11
2018,4,11,14,30,226.0,316.0,4.6,12.8,482.0,555.67,446.78
2018,4,11,14,45,156.5,298.0,4.65,12.8,410.0,468.26,378.36
2018,4,11,15,0,87.0,280.0,4.7,12.8,338.0,369.58,299.49
2018,4,11,15,15,85.5,264.0,4.7,12.8,318.0,350.12,284.95
2018,4,11,15,30,84.0,248.0,4.7,12.8,298.0,330.45,269.92
2018,4,11,15,45,63.5,222.5,4.75,12.65,258.5,284.07,232.67
2018,4,11,16,0,43.0,197.0,4.8,12.5,219.0,238.82,195.87
2018,4,11,16,15,22.0,138.5,4.85,12.4,149.5,157.1,128.17
2018,4,11,16,30,1.0,80.0,4.9,12.3,80.0,75.28,58.87
2018,4,11,16,45,58.0,80.0,4.9,12.15,99.0,124.05,102.2
2018,4,11,17,0,115.0,80.0,4.9,12.0,118.0,156.69,130.92
2018,4,11,17,15,165.5,81.0,5.0,11.8,125.0,189.96,158.99
2018,4,11,17,30,216.0,82.0,5.1,11.6,132.0,210.31,174.62
2018,4,11,17,45,169.0,64.5,5.15,11.4,97.5,158.4,128.14
2018,4,11,18,0,122.0,47.0,5.2,11.2,63.0,111.5,85.67
2018,4,11,18,15,75.0,30.5,5.1,10.95,39.0,69.91,41.59
2018,4,11,18,30,28.0,14.0,5.0,10.7,15.0,21.0,0.0
2018,4,11,18,45,14.0,7.0,4.9,10.5,7.5,0.0,0.0
2018,4,11,19,0,0.0,0.0,4.8,10.3,0.0,0.0,0.0
2018,4,11,19,15,0.0,0.0,4.65,10.15,0.0,0.0,0.0
2018,4,11,19,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2018,4,11,19,45,0.0,0.0,4.35,9.85,0.0,0.0,0.0
2018,4,11,20,0,0.0,0.0,4.2,9.7,0.0,0.0,0.0
2018,4,11,20,15,0.0,0.0,4.1,9.6,0.0,0.0,0.0
2018,4,11,20,30,0.0,0.0,4.0,9.5,0.0,0.0,0.0
2018,4,11,20,45,0.0,0.0,3.85,9.4,0.0,0.0,0.0
2018,4,11,21,0,0.0,0.0,3.7,9.3,0.0,0.0,0.0
2018,4,11,21,15,0.0,0.0,3.7,9.25,0.0,0.0,0.0
2018,4,11,21,30,0.0,0.0,3.7,9.2,0.0,0.0,0.0
2018,4,11,21,45,0.0,0.0,3.7,9.15,0.0,0.0,0.0
2018,4,11,22,0,0.0,0.0,3.7,9.1,0.0,0.0,0.0
2018,4,11,22,15,0.0,0.0,3.8,9.05,0.0,0.0,0.0
2018,4,11,22,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2018,4,11,22,45,0.0,0.0,3.95,8.95,0.0,0.0,0.0
2018,4,11,23,0,0.0,0.0,4.0,8.9,0.0,0.0,0.0
2018,4,11,23,15,0.0,0.0,3.95,8.8,0.0,0.0,0.0
2018,4,11,23,30,0.0,0.0,3.9,8.7,0.0,0.0,0.0
2018,4,11,23,45,0.0,0.0,3.85,8.6,0.0,0.0,0.0
2018,4,12,0,0,0.0,0.0,3.8,8.5,0.0,0.0,0.0
2018,4,12,0,15,0.0,0.0,3.7,8.4,0.0,0.0,0.0
2018,4,12,0,30,0.0,0.0,3.6,8.3,0.0,0.0,0.0
2018,4,12,0,45,0.0,0.0,3.55,8.2,0.0,0.0,0.0
2018,4,12,1,0,0.0,0.0,3.5,8.1,0.0,0.0,0.0
2018,4,12,1,15,0.0,0.0,3.5,8.05,0.0,0.0,0.0
2018,4,12,1,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2018,4,12,1,45,0.0,0.0,3.45,7.95,0.0,0.0,0.0
2018,4,12,2,0,0.0,0.0,3.4,7.9,0.0,0.0,0.0
2018,4,12,2,15,0.0,0.0,3.4,7.85,0.0,0.0,0.0
2018,4,12,2,30,0.0,0.0,3.4,7.8,0.0,0.0,0.0
2018,4,12,2,45,0.0,0.0,3.35,7.8,0.0,0.0,0.0
2018,4,12,3,0,0.0,0.0,3.3,7.8,0.0,0.0,0.0
2018,4,12,3,15,0.0,0.0,3.3,7.75,0.0,0.0,0.0
2018,4,12,3,30,0.0,0.0,3.3,7.7,0.0,0.0,0.0
2018,4,12,3,45,0.0,0.0,3.25,7.65,0.0,0.0,0.0
2018,4,12,4,0,0.0,0.0,3.2,7.6,0.0,0.0,0.0
2018,4,12,4,15,0.0,0.0,3.15,7.6,0.0,0.0,0.0
2018,4,12,4,30,0.0,0.0,3.1,7.6,0.0,0.0,0.0
2018,4,12,4,45,0.0,0.0,3.1,7.6,0.0,0.0,0.0
2018,4,12,5,0,0.0,0.0,3.1,7.6,0.0,0.0,0.0
2018,4,12,5,15,0.0,0.0,3.05,7.9,0.0,0.0,0.0
2018,4,12,5,30,0.0,0.0,3.0,8.2,0.0,0.0,0.0
2018,4,12,5,45,66.0,13.0,3.0,8.5,17.0,12.39,0.0
2018,4,12,6,0,132.0,26.0,3.0,8.8,34.0,20.71,0.43
2018,4,12,6,15,250.0,40.5,3.15,9.1,74.0,31.62,21.44
2018,4,12,6,30,368.0,55.0,3.3,9.4,114.0,42.09,31.93
2018,4,12,6,45,449.0,64.5,3.45,9.75,163.0,49.36,38.95
2018,4,12,7,0,530.0,74.0,3.6,10.1,212.0,54.44,43.76
2018,4,12,7,15,584.0,81.0,3.6,10.35,264.5,65.06,45.18
2018,4,12,7,30,638.0,88.0,3.6,10.6,317.0,113.55,67.71
2018,4,12,7,45,673.0,94.5,3.65,10.8,369.0,165.71,105.66
2018,4,12,8,0,708.0,101.0,3.7,11.0,421.0,222.02,153.27
2018,4,12,8,15,734.0,106.0,3.65,11.25,471.0,278.59,204.02
2018,4,12,8,30,760.0,111.0,3.6,11.5,521.0,337.7,257.3
2018,4,12,8,45,764.0,120.0,3.55,11.7,563.0,394.31,308.26
2018,4,12,9,0,768.0,129.0,3.5,11.9,605.0,450.48,357.39
2018,4,12,9,15,580.0,164.5,3.45,12.1,538.0,435.95,349.83
2018,4,12,9,30,392.0,200.0,3.4,12.3,471.0,399.21,322.17
2018,4,12,9,45,370.0,224.0,3.35,12.45,490.5,431.73,348.36
2018,4,12,10,0,348.0,248.0,3.3,12.6,510.0,461.66,371.45
2018,4,12,10,15,589.5,200.5,3.3,12.75,664.0,605.83,485.94
2018,4,12,10,30,831.0,153.0,3.3,12.9,818.0,766.41,608.5
2018,4,12,10,45,804.0,170.5,3.3,13.05,828.5,798.79,630.07
2018,4,12,11,0,777.0,188.0,3.3,13.2,839.0,829.21,650.81
2018,4,12,11,15,803.5,178.5,3.4,13.25,862.0,869.62,679.42
2018,4,12,11,30,830.0,169.0,3.5,13.3,885.0,911.28,708.71
2018,4,12,11,45,826.0,173.0,3.6,13.35,890.5,937.11,726.77
2018,4,12,12,0,822.0,177.0,3.7,13.4,896.0,959.72,742.75
2018,4,12,12,15,841.0,168.5,3.85,13.4,903.0,988.24,763.42
2018,4,12,12,30,860.0,160.0,4.0,13.4,910.0,1013.9,782.12
2018,4,12,12,45,851.0,163.5,4.1,13.4,899.5,1021.58,788.15
2018,4,12,13,0,842.0,167.0,4.2,13.4,889.0,1025.61,791.93
2018,4,12,13,15,839.0,164.5,4.25,13.4,872.0,1025.68,792.74
2018,4,12,13,30,836.0,162.0,4.3,13.4,855.0,1022.17,791.5
2018,4,12,13,45,832.5,158.0,4.4,13.35,831.5,1013.0,787.13
2018,4,12,14,0,829.0,154.0,4.5,13.3,808.0,1000.31,780.39
2018,4,12,14,15,820.0,151.0,4.5,13.25,776.5,979.92,767.37
2018,4,12,14,30,811.0,148.0,4.5,13.2,745.0,956.35,752.18
2018,4,12,14,45,799.5,144.0,4.5,13.15,707.5,926.33,732.38
2018,4,12,15,0,788.0,140.0,4.5,13.1,670.0,893.55,710.56
2018,4,12,15,15,769.5,136.5,4.5,13.1,626.5,857.67,686.22
2018,4,12,15,30,751.0,133.0,4.5,13.1,583.0,814.9,656.57
2018,4,12,15,45,729.5,127.5,4.5,12.9,535.5,765.78,622.31
2018,4,12,16,0,708.0,122.0,4.5,12.7,488.0,715.6,586.68
2018,4,12,16,15,678.5,115.5,4.4,12.5,437.5,657.6,543.58
2018,4,12,16,30,649.0,109.0,4.3,12.3,387.0,599.86,498.75
2018,4,12,16,45,608.5,101.5,4.2,12.15,335.0,534.44,446.46
2018,4,12,17,0,568.0,94.0,4.1,12.0,283.0,471.05,394.31
2018,4,12,17,15,506.5,85.5,3.95,11.65,232.0,397.35,332.27
2018,4,12,17,30,445.0,77.0,3.8,11.3,181.0,327.48,271.64
2018,4,12,17,45,357.5,64.5,3.65,10.95,134.5,250.12,203.44
2018,4,12,18,0,270.0,52.0,3.5,10.6,88.0,182.36,142.33
2018,4,12,18,15,168.0,35.5,3.45,10.4,54.5,114.26,73.22
2018,4,12,18,30,66.0,19.0,3.4,10.2,21.0,36.19,0.0
2018,4,12,18,45,33.0,9.5,3.35,9.95,10.5,0.0,0.0
2018,4,12,19,0,0.0,0.0,3.3,9.7,0.0,0.0,0.0
2018,4,12,19,15,0.0,0.0,3.3,9.6,0.0,0.0,0.0
2018,4,12,19,30,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2018,4,12,19,45,0.0,0.0,3.25,9.4,0.0,0.0,0.0
2018,4,12,20,0,0.0,0.0,3.2,9.3,0.0,0.0,0.0
2018,4,12,20,15,0.0,0.0,3.15,9.25,0.0,0.0,0.0
2018,4,12,20,30,0.0,0.0,3.1,9.2,0.0,0.0,0.0
2018,4,12,20,45,0.0,0.0,3.05,9.1,0.0,0.0,0.0
2018,4,12,21,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2018,4,12,21,15,0.0,0.0,2.95,8.9,0.0,0.0,0.0
2018,4,12,21,30,0.0,0.0,2.9,8.8,0.0,0.0,0.0
2018,4,12,21,45,0.0,0.0,2.9,8.7,0.0,0.0,0.0
2018,4,12,22,0,0.0,0.0,2.9,8.6,0.0,0.0,0.0
2018,4,12,22,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2018,4,12,22,30,0.0,0.0,2.8,8.4,0.0,0.0,0.0
2018,4,12,22,45,0.0,0.0,2.75,8.3,0.0,0.0,0.0
2018,4,12,23,0,0.0,0.0,2.7,8.2,0.0,0.0,0.0
2018,4,12,23,15,0.0,0.0,2.7,8.1,0.0,0.0,0.0
2018,4,12,23,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2018,4,12,23,45,0.0,0.0,2.7,7.9,0.0,0.0,0.0
2018,4,13,0,0,0.0,0.0,2.7,7.8,0.0,0.0,0.0
2018,4,13,0,15,0.0,0.0,2.65,7.75,0.0,0.0,0.0
2018,4,13,0,30,0.0,0.0,2.6,7.7,0.0,0.0,0.0
2018,4,13,0,45,0.0,0.0,2.6,7.65,0.0,0.0,0.0
2018,4,13,1,0,0.0,0.0,2.6,7.6,0.0,0.0,0.0
2018,4,13,1,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2018,4,13,1,30,0.0,0.0,2.6,7.4,0.0,0.0,0.0
2018,4,13,1,45,0.0,0.0,2.6,7.35,0.0,0.0,0.0
2018,4,13,2,0,0.0,0.0,2.6,7.3,0.0,0.0,0.0
2018,4,13,2,15,0.0,0.0,2.55,7.25,0.0,0.0,0.0
2018,4,13,2,30,0.0,0.0,2.5,7.2,0.0,0.0,0.0
2018,4,13,2,45,0.0,0.0,2.5,7.15,0.0,0.0,0.0
2018,4,13,3,0,0.0,0.0,2.5,7.1,0.0,0.0,0.0
2018,4,13,3,15,0.0,0.0,2.5,7.1,0.0,0.0,0.0
2018,4,13,3,30,0.0,0.0,2.5,7.1,0.0,0.0,0.0
2018,4,13,3,45,0.0,0.0,2.45,7.05,0.0,0.0,0.0
2018,4,13,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2018,4,13,4,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2018,4,13,4,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2018,4,13,4,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2018,4,13,5,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2018,4,13,5,15,4.0,1.5,2.35,7.4,1.5,0.0,0.0
2018,4,13,5,30,8.0,3.0,2.3,7.8,3.0,0.0,0.0
2018,4,13,5,45,75.5,16.5,2.3,8.2,21.0,15.73,0.0
2018,4,13,6,0,143.0,30.0,2.3,8.6,39.0,23.98,5.29
2018,4,13,6,15,255.5,43.0,2.3,9.1,78.0,33.55,23.33
2018,4,13,6,30,368.0,56.0,2.3,9.6,117.0,42.76,32.57
2018,4,13,6,45,450.0,65.0,2.3,10.1,166.0,49.48,39.06
2018,4,13,7,0,532.0,74.0,2.3,10.6,215.0,54.11,43.41
2018,4,13,7,15,586.0,80.0,2.45,11.15,267.0,66.03,44.48
2018,4,13,7,30,640.0,86.0,2.6,11.7,319.0,113.94,67.17
2018,4,13,7,45,677.5,91.5,2.7,12.25,371.5,165.79,104.8
2018,4,13,8,0,715.0,97.0,2.8,12.8,424.0,222.04,151.91
2018,4,13,8,15,742.0,101.5,2.8,13.2,474.0,278.84,202.32
2018,4,13,8,30,769.0,106.0,2.8,13.6,524.0,341.43,257.66
2018,4,13,8,45,788.5,109.5,2.8,14.0,570.5,399.02,308.34
2018,4,13,9,0,808.0,113.0,2.8,14.4,617.0,457.81,358.6
2018,4,13,9,15,826.5,114.0,2.7,14.7,659.5,514.71,405.77
2018,4,13,9,30,845.0,115.0,2.6,15.0,702.0,572.05,451.65
2018,4,13,9,45,861.5,114.5,2.55,15.3,739.5,626.92,494.35
2018,4,13,10,0,878.0,114.0,2.5,15.6,777.0,680.98,535.1
2018,4,13,10,15,885.5,116.0,2.45,15.85,806.5,730.21,571.13
2018,4,13,10,30,893.0,118.0,2.4,16.1,836.0,777.68,603.48
2018,4,13,10,45,897.5,119.5,2.4,16.35,858.0,820.38,631.89
2018,4,13,11,0,902.0,121.0,2.4,16.6,880.0,860.67,658.33
2018,4,13,11,15,905.0,122.0,2.35,16.75,894.5,896.6,681.34
2018,4,13,11,30,908.0,123.0,2.3,16.9,909.0,929.67,702.22
2018,4,13,11,45,908.0,123.5,2.3,17.1,915.0,956.5,719.13
2018,4,13,12,0,908.0,124.0,2.3,17.3,921.0,980.03,733.87
2018,4,13,12,15,907.5,124.0,2.3,17.4,919.5,999.19,746.03
2018,4,13,12,30,907.0,124.0,2.3,17.5,918.0,1014.85,755.99
2018,4,13,12,45,905.5,123.0,2.3,17.65,909.0,1024.92,762.26
2018,4,13,13,0,904.0,122.0,2.3,17.8,900.0,1031.34,766.31
2018,4,13,13,15,899.0,121.5,2.35,17.85,882.5,1031.13,767.06
2018,4,13,13,30,894.0,121.0,2.4,17.9,865.0,1027.26,765.61
2018,4,13,13,45,885.5,121.0,2.45,17.95,840.0,1016.83,759.98
2018,4,13,14,0,877.0,121.0,2.5,18.0,815.0,1002.91,752.2
2018,4,13,14,15,867.0,119.5,2.5,17.95,783.0,982.53,739.97
2018,4,13,14,30,857.0,118.0,2.5,17.9,751.0,967.37,731.37
2018,4,13,14,45,843.5,116.5,2.55,17.85,713.0,937.28,713.11
2018,4,13,15,0,830.0,115.0,2.6,17.8,675.0,904.43,692.96
2018,4,13,15,15,813.5,112.0,2.6,17.8,632.0,864.69,667.3
2018,4,13,15,30,797.0,109.0,2.6,17.8,589.0,822.83,639.93
