Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,13,15,45,770.0,106.0,2.6,17.45,539.0,770.52,605.5
2018,4,13,16,0,743.0,103.0,2.6,17.1,489.0,720.96,572.45
2018,4,13,16,15,718.0,97.5,2.6,16.75,439.5,666.14,534.7
2018,4,13,16,30,693.0,92.0,2.6,16.4,390.0,611.17,495.23
2018,4,13,16,45,662.0,85.5,2.65,16.0,340.5,551.3,450.04
2018,4,13,17,0,631.0,79.0,2.7,15.6,291.0,492.54,403.95
2018,4,13,17,15,569.0,72.5,2.7,15.05,238.5,418.07,343.38
2018,4,13,17,30,507.0,66.0,2.7,14.5,186.0,348.57,284.63
2018,4,13,17,45,420.0,56.0,2.75,13.9,139.0,269.6,216.49
2018,4,13,18,0,333.0,46.0,2.8,13.3,92.0,199.15,153.91
2018,4,13,18,15,218.5,32.5,2.75,12.95,57.5,127.65,83.34
2018,4,13,18,30,104.0,19.0,2.7,12.6,23.0,46.65,0.0
2018,4,13,18,45,52.0,9.5,2.65,12.25,11.5,0.0,0.0
2018,4,13,19,0,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,4,13,19,15,0.0,0.0,2.55,11.75,0.0,0.0,0.0
2018,4,13,19,30,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,4,13,19,45,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2018,4,13,20,0,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,4,13,20,15,0.0,0.0,2.35,11.3,0.0,0.0,0.0
2018,4,13,20,30,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,4,13,20,45,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,4,13,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,4,13,21,15,0.0,0.0,2.25,10.9,0.0,0.0,0.0
2018,4,13,21,30,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,4,13,21,45,0.0,0.0,2.2,10.65,0.0,0.0,0.0
2018,4,13,22,0,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,4,13,22,15,0.0,0.0,2.15,10.45,0.0,0.0,0.0
2018,4,13,22,30,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,4,13,22,45,0.0,0.0,2.05,10.3,0.0,0.0,0.0
2018,4,13,23,0,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,4,13,23,15,0.0,0.0,2.0,10.15,0.0,0.0,0.0
2018,4,13,23,30,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,4,13,23,45,0.0,0.0,1.95,10.05,0.0,0.0,0.0
2018,4,14,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,4,14,0,15,0.0,0.0,1.9,9.95,0.0,0.0,0.0
2018,4,14,0,30,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,4,14,0,45,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,4,14,1,0,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,4,14,1,15,0.0,0.0,1.9,9.85,0.0,0.0,0.0
2018,4,14,1,30,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,4,14,1,45,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,4,14,2,0,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,4,14,2,15,0.0,0.0,1.95,9.55,0.0,0.0,0.0
2018,4,14,2,30,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,4,14,2,45,0.0,0.0,2.0,9.45,0.0,0.0,0.0
2018,4,14,3,0,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,4,14,3,15,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,4,14,3,30,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,4,14,3,45,0.0,0.0,2.05,9.15,0.0,0.0,0.0
2018,4,14,4,0,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,4,14,4,15,0.0,0.0,2.1,9.05,0.0,0.0,0.0
2018,4,14,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,4,14,4,45,0.0,0.0,2.1,8.95,0.0,0.0,0.0
2018,4,14,5,0,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,4,14,5,15,7.0,2.0,2.05,9.3,2.0,0.0,0.0
2018,4,14,5,30,14.0,4.0,2.0,9.7,4.0,0.0,0.0
2018,4,14,5,45,93.0,17.0,1.95,10.05,23.0,16.2,0.0
2018,4,14,6,0,172.0,30.0,1.9,10.4,42.0,23.88,7.87
2018,4,14,6,15,284.0,42.5,1.9,10.8,82.0,33.05,22.92
2018,4,14,6,30,396.0,55.0,1.9,11.2,122.0,43.4,33.0
2018,4,14,6,45,473.0,63.0,1.85,11.6,171.0,47.37,36.97
2018,4,14,7,0,550.0,71.0,1.8,12.0,220.0,51.24,40.61
2018,4,14,7,15,602.0,77.5,1.75,12.5,272.5,66.06,42.7
2018,4,14,7,30,654.0,84.0,1.7,13.0,325.0,115.33,66.96
2018,4,14,7,45,691.0,89.0,1.65,13.45,377.5,167.6,105.0
2018,4,14,8,0,728.0,94.0,1.6,13.9,430.0,224.17,152.14
2018,4,14,8,15,755.5,97.5,1.5,14.45,480.0,284.42,204.56
2018,4,14,8,30,783.0,101.0,1.4,15.0,530.0,343.47,255.89
2018,4,14,8,45,803.5,104.0,1.35,15.5,577.0,401.76,305.78
2018,4,14,9,0,824.0,107.0,1.3,16.0,624.0,461.32,354.99
2018,4,14,9,15,841.5,108.0,1.25,16.4,666.5,518.51,400.76
2018,4,14,9,30,859.0,109.0,1.2,16.8,709.0,576.0,444.99
2018,4,14,9,45,874.0,109.5,1.15,17.2,746.5,631.9,486.35
2018,4,14,10,0,889.0,110.0,1.1,17.6,784.0,686.2,525.04
2018,4,14,10,15,897.5,111.0,1.1,17.85,814.0,735.57,559.79
2018,4,14,10,30,906.0,112.0,1.1,18.1,844.0,783.23,590.69
2018,4,14,10,45,912.0,112.5,1.15,18.35,866.5,826.52,618.73
2018,4,14,11,0,918.0,113.0,1.2,18.6,889.0,867.45,644.98
2018,4,14,11,15,921.5,114.0,1.25,18.7,904.0,904.2,668.66
2018,4,14,11,30,925.0,115.0,1.3,18.8,919.0,938.06,690.4
2018,4,14,11,45,926.5,115.0,1.35,18.9,925.5,966.05,708.32
2018,4,14,12,0,928.0,115.0,1.4,19.0,932.0,990.75,724.22
2018,4,14,12,15,928.0,115.5,1.5,19.05,931.5,1011.13,738.37
2018,4,14,12,30,928.0,116.0,1.6,19.1,931.0,1027.96,750.39
2018,4,14,12,45,927.0,115.0,1.7,19.1,922.0,1038.61,758.76
2018,4,14,13,0,926.0,114.0,1.8,19.1,913.0,1045.54,764.92
2018,4,14,13,15,921.5,113.5,1.9,19.05,895.5,1045.77,767.09
2018,4,14,13,30,917.0,113.0,2.0,19.0,878.0,1042.25,767.0
2018,4,14,13,45,911.0,112.0,2.1,18.95,853.5,1032.99,763.31
2018,4,14,14,0,905.0,111.0,2.2,18.9,829.0,1020.1,757.34
2018,4,14,14,15,896.5,109.5,2.3,18.75,797.5,1000.69,747.39
2018,4,14,14,30,888.0,108.0,2.4,18.6,766.0,977.93,735.21
2018,4,14,14,45,876.5,106.0,2.5,18.45,728.0,948.62,718.51
2018,4,14,15,0,865.0,104.0,2.6,18.3,690.0,916.43,699.68
2018,4,14,15,15,849.5,101.0,2.6,18.3,646.0,884.22,679.4
2018,4,14,15,30,834.0,98.0,2.6,18.3,602.0,842.11,652.03
2018,4,14,15,45,811.5,96.0,2.8,17.8,554.0,793.43,622.17
2018,4,14,16,0,789.0,94.0,3.0,17.3,506.0,743.54,590.44
2018,4,14,16,15,758.0,91.0,3.05,16.9,454.5,685.27,550.51
2018,4,14,16,30,727.0,88.0,3.1,16.5,403.0,630.39,511.8
2018,4,14,16,45,683.5,83.5,3.15,16.1,349.5,563.18,460.67
2018,4,14,17,0,640.0,79.0,3.2,15.7,296.0,498.18,409.43
2018,4,14,17,15,521.0,72.5,3.15,15.2,229.5,391.61,322.69
2018,4,14,17,30,402.0,66.0,3.1,14.7,163.0,292.39,239.63
2018,4,14,17,45,329.0,54.5,3.05,14.25,121.0,224.75,180.72
2018,4,14,18,0,256.0,43.0,3.0,13.8,79.0,165.03,127.43
2018,4,14,18,15,171.5,31.0,3.0,13.55,51.0,109.67,72.79
2018,4,14,18,30,87.0,19.0,3.0,13.3,23.0,42.03,0.0
2018,4,14,18,45,43.5,9.5,2.95,13.05,11.5,9.05,0.0
2018,4,14,19,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,4,14,19,15,0.0,0.0,2.85,12.75,0.0,0.0,0.0
2018,4,14,19,30,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,4,14,19,45,0.0,0.0,2.75,12.6,0.0,0.0,0.0
2018,4,14,20,0,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,4,14,20,15,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,4,14,20,30,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,4,14,20,45,0.0,0.0,2.65,12.25,0.0,0.0,0.0
2018,4,14,21,0,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,4,14,21,15,0.0,0.0,2.65,12.15,0.0,0.0,0.0
2018,4,14,21,30,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,4,14,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,4,14,22,0,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,4,14,22,15,0.0,0.0,2.7,11.85,0.0,0.0,0.0
2018,4,14,22,30,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,4,14,22,45,0.0,0.0,2.75,11.75,0.0,0.0,0.0
2018,4,14,23,0,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,4,14,23,15,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,4,14,23,30,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,4,14,23,45,0.0,0.0,2.8,11.65,0.0,0.0,0.0
2018,4,15,0,0,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,4,15,0,15,0.0,0.0,2.75,11.55,0.0,0.0,0.0
2018,4,15,0,30,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,4,15,0,45,0.0,0.0,2.65,11.45,0.0,0.0,0.0
2018,4,15,1,0,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,4,15,1,15,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,4,15,1,30,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,4,15,1,45,0.0,0.0,2.35,11.1,0.0,0.0,0.0
2018,4,15,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,4,15,2,15,0.0,0.0,2.25,10.9,0.0,0.0,0.0
2018,4,15,2,30,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,4,15,2,45,0.0,0.0,2.15,10.75,0.0,0.0,0.0
2018,4,15,3,0,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,4,15,3,15,0.0,0.0,2.1,10.65,0.0,0.0,0.0
2018,4,15,3,30,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,4,15,3,45,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2018,4,15,4,0,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,4,15,4,15,0.0,0.0,2.0,10.35,0.0,0.0,0.0
2018,4,15,4,30,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,4,15,4,45,0.0,0.0,2.05,10.25,0.0,0.0,0.0
2018,4,15,5,0,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,4,15,5,15,9.0,2.5,2.2,10.4,2.0,0.0,0.0
2018,4,15,5,30,18.0,5.0,2.3,10.6,4.0,0.0,0.0
2018,4,15,5,45,104.0,18.0,2.4,10.8,24.5,17.16,0.0
2018,4,15,6,0,190.0,31.0,2.5,11.0,45.0,24.62,10.23
2018,4,15,6,15,304.5,43.0,2.6,11.3,86.5,33.37,23.28
2018,4,15,6,30,419.0,55.0,2.7,11.6,128.0,43.1,32.72
2018,4,15,6,45,305.5,67.5,2.85,11.95,130.5,49.8,39.11
2018,4,15,7,0,192.0,80.0,3.0,12.3,133.0,62.24,50.4
2018,4,15,7,15,97.5,95.0,3.1,12.55,122.0,80.72,62.14
2018,4,15,7,30,3.0,110.0,3.2,12.8,111.0,99.31,79.19
2018,4,15,7,45,29.5,138.5,3.3,13.05,152.0,125.19,99.44
2018,4,15,8,0,56.0,167.0,3.4,13.3,193.0,157.62,125.08
2018,4,15,8,15,47.5,168.0,3.5,13.5,192.0,162.02,128.93
2018,4,15,8,30,39.0,169.0,3.6,13.7,191.0,164.78,131.35
2018,4,15,8,45,55.0,203.0,3.7,13.9,236.5,204.01,163.06
2018,4,15,9,0,71.0,237.0,3.8,14.1,282.0,245.55,196.35
2018,4,15,9,15,142.0,278.0,3.9,14.2,375.5,322.27,257.57
2018,4,15,9,30,213.0,319.0,4.0,14.3,469.0,408.36,325.52
2018,4,15,9,45,458.5,253.5,4.05,14.4,597.0,513.89,410.56
2018,4,15,10,0,704.0,188.0,4.1,14.5,725.0,641.02,511.18
2018,4,15,10,15,793.0,155.0,4.15,14.55,781.0,707.64,563.13
2018,4,15,10,30,882.0,122.0,4.2,14.6,837.0,776.57,614.98
2018,4,15,10,45,886.5,123.0,4.25,14.65,858.5,818.22,644.4
2018,4,15,11,0,891.0,124.0,4.3,14.7,880.0,857.48,672.09
2018,4,15,11,15,893.0,125.0,4.4,14.65,893.5,892.04,696.95
2018,4,15,11,30,895.0,126.0,4.5,14.6,907.0,923.72,719.79
2018,4,15,11,45,872.0,138.0,4.55,14.6,903.5,940.45,731.56
2018,4,15,12,0,849.0,150.0,4.6,14.6,900.0,960.56,745.91
2018,4,15,12,15,565.0,223.5,4.7,14.5,722.5,788.95,622.39
2018,4,15,12,30,281.0,297.0,4.8,14.4,545.0,586.45,465.78
2018,4,15,12,45,162.0,312.0,4.85,14.3,454.5,480.39,382.44
2018,4,15,13,0,43.0,327.0,4.9,14.2,364.0,369.49,292.61
2018,4,15,13,15,25.0,262.0,5.0,13.95,283.5,285.59,227.01
2018,4,15,13,30,7.0,197.0,5.1,13.7,203.0,194.14,153.78
2018,4,15,13,45,4.0,154.5,5.15,13.5,158.0,149.9,118.2
2018,4,15,14,0,1.0,112.0,5.2,13.3,113.0,106.0,82.4
2018,4,15,14,15,0.5,98.5,5.25,13.15,99.0,92.57,71.5
2018,4,15,14,30,0.0,85.0,5.3,13.0,85.0,79.31,60.67
2018,4,15,14,45,0.0,93.0,5.35,12.8,93.0,86.77,67.06
2018,4,15,15,0,0.0,101.0,5.4,12.6,101.0,94.4,73.62
2018,4,15,15,15,5.5,133.5,5.4,12.6,137.0,131.01,104.52
2018,4,15,15,30,11.0,166.0,5.4,12.6,173.0,168.47,136.04
2018,4,15,15,45,58.5,176.5,5.35,12.35,208.0,227.5,187.14
2018,4,15,16,0,106.0,187.0,5.3,12.1,243.0,287.12,238.22
2018,4,15,16,15,161.0,171.5,5.2,11.9,246.5,307.7,257.34
2018,4,15,16,30,216.0,156.0,5.1,11.7,250.0,333.93,280.66
2018,4,15,16,45,210.0,141.0,5.05,11.5,223.0,303.96,255.99
2018,4,15,17,0,204.0,126.0,5.0,11.3,196.0,274.06,230.9
2018,4,15,17,15,132.0,103.0,4.85,11.0,145.5,189.27,158.22
2018,4,15,17,30,60.0,80.0,4.7,10.7,95.0,113.78,92.68
2018,4,15,17,45,83.0,60.5,4.55,10.4,75.5,106.52,85.41
2018,4,15,18,0,106.0,41.0,4.4,10.1,56.0,95.4,73.58
2018,4,15,18,15,108.0,31.0,4.25,9.95,41.0,80.81,54.53
2018,4,15,18,30,110.0,21.0,4.1,9.8,26.0,61.62,0.0
2018,4,15,18,45,55.0,10.5,3.95,9.65,13.0,10.01,0.0
2018,4,15,19,0,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2018,4,15,19,15,0.0,0.0,3.7,9.45,0.0,0.0,0.0
2018,4,15,19,30,0.0,0.0,3.6,9.4,0.0,0.0,0.0
2018,4,15,19,45,0.0,0.0,3.45,9.35,0.0,0.0,0.0
2018,4,15,20,0,0.0,0.0,3.3,9.3,0.0,0.0,0.0
2018,4,15,20,15,0.0,0.0,3.2,9.25,0.0,0.0,0.0
2018,4,15,20,30,0.0,0.0,3.1,9.2,0.0,0.0,0.0
2018,4,15,20,45,0.0,0.0,3.0,9.15,0.0,0.0,0.0
2018,4,15,21,0,0.0,0.0,2.9,9.1,0.0,0.0,0.0
2018,4,15,21,15,0.0,0.0,2.85,9.1,0.0,0.0,0.0
2018,4,15,21,30,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,4,15,21,45,0.0,0.0,2.75,9.05,0.0,0.0,0.0
2018,4,15,22,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,4,15,22,15,0.0,0.0,2.7,9.05,0.0,0.0,0.0
2018,4,15,22,30,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,4,15,22,45,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,4,15,23,0,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,4,15,23,15,0.0,0.0,2.65,9.15,0.0,0.0,0.0
2018,4,15,23,30,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,4,15,23,45,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,4,16,0,0,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,4,16,0,15,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,4,16,0,30,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,4,16,0,45,0.0,0.0,2.6,9.15,0.0,0.0,0.0
2018,4,16,1,0,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,4,16,1,15,0.0,0.0,2.55,9.1,0.0,0.0,0.0
2018,4,16,1,30,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,4,16,1,45,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,4,16,2,0,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,4,16,2,15,0.0,0.0,2.45,9.05,0.0,0.0,0.0
2018,4,16,2,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,4,16,2,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,4,16,3,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,4,16,3,15,0.0,0.0,2.4,8.95,0.0,0.0,0.0
2018,4,16,3,30,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,4,16,3,45,0.0,0.0,2.35,8.9,0.0,0.0,0.0
2018,4,16,4,0,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,4,16,4,15,0.0,0.0,2.3,8.85,0.0,0.0,0.0
2018,4,16,4,30,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,4,16,4,45,0.0,0.0,2.3,8.75,0.0,0.0,0.0
2018,4,16,5,0,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,4,16,5,15,1.5,1.0,2.3,8.85,1.0,0.0,0.0
2018,4,16,5,30,3.0,2.0,2.3,9.0,2.0,0.0,0.0
2018,4,16,5,45,25.0,11.0,2.35,9.15,13.0,10.48,0.0
2018,4,16,6,0,47.0,20.0,2.4,9.3,24.0,16.79,6.23
2018,4,16,6,15,36.0,17.5,2.55,9.4,21.5,16.03,8.42
2018,4,16,6,30,25.0,15.0,2.7,9.5,19.0,13.85,6.82
2018,4,16,6,45,12.5,23.0,2.8,9.6,25.0,21.65,14.05
2018,4,16,7,0,0.0,31.0,2.9,9.7,31.0,28.76,20.6
2018,4,16,7,15,20.0,73.0,3.0,9.7,80.5,66.04,51.44
2018,4,16,7,30,40.0,115.0,3.1,9.7,130.0,103.79,82.44
2018,4,16,7,45,110.5,154.5,3.2,9.75,204.5,146.17,114.75
2018,4,16,8,0,181.0,194.0,3.3,9.8,279.0,201.79,158.6
2018,4,16,8,15,301.5,196.5,3.3,9.8,356.5,247.98,194.01
2018,4,16,8,30,422.0,199.0,3.3,9.8,434.0,309.15,243.55
2018,4,16,8,45,344.5,225.0,3.35,9.8,427.5,331.2,265.26
2018,4,16,9,0,267.0,251.0,3.4,9.8,421.0,342.17,276.4
2018,4,16,9,15,168.5,279.5,3.45,9.8,389.0,337.11,273.13
2018,4,16,9,30,70.0,308.0,3.5,9.8,357.0,319.96,258.74
2018,4,16,9,45,74.5,303.0,3.55,9.85,357.5,324.45,262.34
2018,4,16,10,0,79.0,298.0,3.6,9.9,358.0,328.77,265.77
2018,4,16,10,15,77.5,281.5,3.6,9.95,342.5,318.08,257.17
2018,4,16,10,30,76.0,265.0,3.6,10.0,327.0,310.12,250.78
2018,4,16,10,45,42.5,213.5,3.65,10.05,248.5,235.84,190.33
2018,4,16,11,0,9.0,162.0,3.7,10.1,170.0,159.1,126.9
2018,4,16,11,15,76.0,232.5,3.7,10.15,299.0,293.54,238.03
2018,4,16,11,30,143.0,303.0,3.7,10.2,428.0,426.83,344.51
2018,4,16,11,45,261.0,326.0,3.75,10.25,556.5,571.75,458.8
2018,4,16,12,0,379.0,349.0,3.8,10.3,685.0,724.08,574.74
2018,4,16,12,15,462.5,330.0,3.8,10.3,739.5,796.87,629.66
2018,4,16,12,30,546.0,311.0,3.8,10.3,794.0,870.1,684.59
2018,4,16,12,45,397.0,285.5,3.8,10.35,634.5,707.01,562.72
2018,4,16,13,0,248.0,260.0,3.8,10.4,475.0,525.41,423.69
2018,4,16,13,15,175.5,293.5,3.85,10.45,444.5,492.29,396.35
2018,4,16,13,30,103.0,327.0,3.9,10.5,414.0,445.54,357.58
2018,4,16,13,45,251.0,327.0,3.95,10.5,530.0,607.56,487.67
2018,4,16,14,0,399.0,327.0,4.0,10.5,646.0,766.18,609.92
2018,4,16,14,15,597.0,236.5,4.1,10.55,692.5,862.9,687.56
2018,4,16,14,30,795.0,146.0,4.2,10.6,739.0,940.59,746.04
2018,4,16,14,45,827.0,125.5,4.25,10.65,715.0,933.24,741.87
2018,4,16,15,0,859.0,105.0,4.3,10.7,691.0,912.88,729.03
2018,4,16,15,15,811.5,112.0,4.3,10.7,638.0,863.93,695.0
2018,4,16,15,30,764.0,119.0,4.3,10.7,585.0,806.76,654.59
2018,4,16,15,45,752.5,110.5,4.35,10.65,539.0,762.06,623.47
2018,4,16,16,0,741.0,102.0,4.4,10.6,493.0,718.85,592.89
2018,4,16,16,15,692.0,99.0,4.35,10.5,435.5,649.18,540.68
2018,4,16,16,30,643.0,96.0,4.3,10.4,378.0,581.41,487.88
2018,4,16,16,45,582.5,92.5,4.2,10.3,323.5,507.92,428.24
2018,4,16,17,0,522.0,89.0,4.1,10.2,269.0,438.37,370.32
2018,4,16,17,15,550.0,72.5,3.95,10.0,233.5,408.0,343.85
2018,4,16,17,30,578.0,56.0,3.8,9.8,198.0,373.3,311.76
2018,4,16,17,45,509.5,49.0,3.6,9.55,152.0,302.45,247.86
2018,4,16,18,0,441.0,42.0,3.4,9.3,106.0,238.25,188.15
2018,4,16,18,15,307.0,31.5,3.35,9.15,67.5,155.68,109.53
2018,4,16,18,30,173.0,21.0,3.3,9.0,29.0,79.44,0.0
2018,4,16,18,45,86.5,10.5,3.2,8.8,14.5,29.16,0.0
2018,4,16,19,0,0.0,0.0,3.1,8.6,0.0,0.0,0.0
2018,4,16,19,15,0.0,0.0,3.1,8.55,0.0,0.0,0.0
2018,4,16,19,30,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2018,4,16,19,45,0.0,0.0,3.05,8.4,0.0,0.0,0.0
2018,4,16,20,0,0.0,0.0,3.0,8.3,0.0,0.0,0.0
2018,4,16,20,15,0.0,0.0,2.95,8.25,0.0,0.0,0.0
2018,4,16,20,30,0.0,0.0,2.9,8.2,0.0,0.0,0.0
2018,4,16,20,45,0.0,0.0,2.85,8.1,0.0,0.0,0.0
2018,4,16,21,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2018,4,16,21,15,0.0,0.0,2.75,7.9,0.0,0.0,0.0
2018,4,16,21,30,0.0,0.0,2.7,7.8,0.0,0.0,0.0
2018,4,16,21,45,0.0,0.0,2.65,7.65,0.0,0.0,0.0
2018,4,16,22,0,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2018,4,16,22,15,0.0,0.0,2.6,7.4,0.0,0.0,0.0
2018,4,16,22,30,0.0,0.0,2.6,7.3,0.0,0.0,0.0
2018,4,16,22,45,0.0,0.0,2.55,7.2,0.0,0.0,0.0
2018,4,16,23,0,0.0,0.0,2.5,7.1,0.0,0.0,0.0
2018,4,16,23,15,0.0,0.0,2.5,7.05,0.0,0.0,0.0
2018,4,16,23,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2018,4,16,23,45,0.0,0.0,2.5,6.95,0.0,0.0,0.0
2018,4,17,0,0,0.0,0.0,2.5,6.9,0.0,0.0,0.0
2018,4,17,0,15,0.0,0.0,2.45,6.85,0.0,0.0,0.0
2018,4,17,0,30,0.0,0.0,2.4,6.8,0.0,0.0,0.0
2018,4,17,0,45,0.0,0.0,2.35,6.75,0.0,0.0,0.0
2018,4,17,1,0,0.0,0.0,2.3,6.7,0.0,0.0,0.0
2018,4,17,1,15,0.0,0.0,2.3,6.65,0.0,0.0,0.0
2018,4,17,1,30,0.0,0.0,2.3,6.6,0.0,0.0,0.0
2018,4,17,1,45,0.0,0.0,2.25,6.55,0.0,0.0,0.0
2018,4,17,2,0,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2018,4,17,2,15,0.0,0.0,2.2,6.45,0.0,0.0,0.0
2018,4,17,2,30,0.0,0.0,2.2,6.4,0.0,0.0,0.0
2018,4,17,2,45,0.0,0.0,2.15,6.35,0.0,0.0,0.0
2018,4,17,3,0,0.0,0.0,2.1,6.3,0.0,0.0,0.0
2018,4,17,3,15,0.0,0.0,2.05,6.3,0.0,0.0,0.0
2018,4,17,3,30,0.0,0.0,2.0,6.3,0.0,0.0,0.0
2018,4,17,3,45,0.0,0.0,2.0,6.25,0.0,0.0,0.0
2018,4,17,4,0,0.0,0.0,2.0,6.2,0.0,0.0,0.0
2018,4,17,4,15,0.0,0.0,1.95,6.2,0.0,0.0,0.0
2018,4,17,4,30,0.0,0.0,1.9,6.2,0.0,0.0,0.0
2018,4,17,4,45,0.0,0.0,1.9,6.15,0.0,0.0,0.0
2018,4,17,5,0,0.0,0.0,1.9,6.1,0.0,0.0,0.0
2018,4,17,5,15,17.5,3.5,1.9,6.4,3.0,0.0,0.0
2018,4,17,5,30,35.0,7.0,1.9,6.7,6.0,0.0,0.0
2018,4,17,5,45,140.5,20.5,1.85,7.05,30.0,19.54,0.0
2018,4,17,6,0,246.0,34.0,1.8,7.4,54.0,26.95,14.69
2018,4,17,6,15,356.5,44.0,1.8,7.75,97.0,35.38,25.67
2018,4,17,6,30,467.0,54.0,1.8,8.1,140.0,41.62,31.99
2018,4,17,6,45,535.0,62.0,1.8,8.45,190.5,45.74,36.07
2018,4,17,7,0,603.0,70.0,1.8,8.8,241.0,49.71,39.78
2018,4,17,7,15,651.0,76.0,1.8,9.2,294.5,71.65,43.77
2018,4,17,7,30,699.0,82.0,1.8,9.6,348.0,123.46,71.76
2018,4,17,7,45,731.0,87.5,1.8,10.05,401.0,178.26,113.56
2018,4,17,8,0,763.0,93.0,1.8,10.5,454.0,240.47,166.79
2018,4,17,8,15,787.5,96.0,1.75,10.9,504.0,297.72,218.01
2018,4,17,8,30,812.0,99.0,1.7,11.3,554.0,357.22,270.94
2018,4,17,8,45,830.0,102.5,1.65,11.65,601.0,416.59,322.75
2018,4,17,9,0,848.0,106.0,1.6,12.0,648.0,476.89,373.57
2018,4,17,9,15,863.0,107.5,1.5,12.35,690.0,534.47,420.27
2018,4,17,9,30,878.0,109.0,1.4,12.7,732.0,593.11,465.8
2018,4,17,9,45,890.0,110.5,1.25,13.0,769.0,647.9,506.34
2018,4,17,10,0,902.0,112.0,1.1,13.3,806.0,701.77,544.37
2018,4,17,10,15,909.5,113.5,1.0,13.55,835.5,751.31,578.21
2018,4,17,10,30,917.0,115.0,0.9,13.8,865.0,799.02,607.76
2018,4,17,10,45,921.5,117.0,0.75,14.1,887.5,842.81,632.88
2018,4,17,11,0,926.0,119.0,0.6,14.4,910.0,884.13,655.46
2018,4,17,11,15,929.0,119.5,0.55,14.55,924.5,920.03,676.25
2018,4,17,11,30,932.0,120.0,0.5,14.7,939.0,952.99,694.93
2018,4,17,11,45,933.5,120.5,0.45,14.9,945.5,981.48,710.47
2018,4,17,12,0,935.0,121.0,0.4,15.1,952.0,1006.67,723.87
2018,4,17,12,15,933.5,121.5,0.45,15.2,950.5,1025.58,736.06
2018,4,17,12,30,932.0,122.0,0.5,15.3,949.0,1040.87,746.25
2018,4,17,12,45,928.0,123.0,0.55,15.45,939.0,1050.55,753.03
2018,4,17,13,0,924.0,124.0,0.6,15.6,929.0,1056.5,757.74
2018,4,17,13,15,919.5,123.5,0.7,15.6,911.5,1056.63,760.71
2018,4,17,13,30,915.0,123.0,0.8,15.6,894.0,1053.02,761.53
2018,4,17,13,45,906.5,122.0,0.9,15.6,867.5,1041.2,757.28
2018,4,17,14,0,898.0,121.0,1.0,15.6,841.0,1025.81,750.85
2018,4,17,14,15,848.5,134.5,1.2,15.55,793.5,991.88,734.43
2018,4,17,14,30,799.0,148.0,1.4,15.5,746.0,946.94,710.14
2018,4,17,14,45,780.0,144.5,1.6,15.4,704.5,910.46,690.74
2018,4,17,15,0,761.0,141.0,1.8,15.3,663.0,876.54,672.18
2018,4,17,15,15,776.5,126.5,1.8,15.3,630.0,849.45,655.42
2018,4,17,15,30,792.0,112.0,1.8,15.3,597.0,823.16,639.06
2018,4,17,15,45,790.0,105.5,2.15,15.0,557.0,787.53,619.67
2018,4,17,16,0,788.0,99.0,2.5,14.7,517.0,749.3,597.29
2018,4,17,16,15,759.0,95.5,2.6,14.4,465.5,691.89,558.11
2018,4,17,16,30,730.0,92.0,2.7,14.1,414.0,637.88,520.13
2018,4,17,16,45,689.0,87.0,2.85,13.8,360.5,571.48,469.9
2018,4,17,17,0,648.0,82.0,3.0,13.5,307.0,507.05,419.23
2018,4,17,17,15,589.5,76.0,3.0,13.0,254.5,434.1,359.54
2018,4,17,17,30,531.0,70.0,3.0,12.5,202.0,365.67,301.34
2018,4,17,17,45,443.0,60.5,3.05,12.0,153.0,285.22,231.57
2018,4,17,18,0,355.0,51.0,3.1,11.5,104.0,213.59,167.74
2018,4,17,18,15,238.0,37.0,3.05,11.2,66.5,138.94,98.42
2018,4,17,18,30,121.0,23.0,3.0,10.9,29.0,67.88,0.0
2018,4,17,18,45,60.5,11.5,2.95,10.6,14.5,24.37,0.0
2018,4,17,19,0,0.0,0.0,2.9,10.3,0.0,0.0,0.0
2018,4,17,19,15,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,4,17,19,30,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,4,17,19,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,4,17,20,0,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,4,17,20,15,0.0,0.0,2.45,9.85,0.0,0.0,0.0
2018,4,17,20,30,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,4,17,20,45,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,4,17,21,0,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,4,17,21,15,0.0,0.0,2.15,9.55,0.0,0.0,0.0
2018,4,17,21,30,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,4,17,21,45,0.0,0.0,2.05,9.45,0.0,0.0,0.0
2018,4,17,22,0,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,4,17,22,15,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,4,17,22,30,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,4,17,22,45,0.0,0.0,2.0,9.35,0.0,0.0,0.0
2018,4,17,23,0,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,4,17,23,15,0.0,0.0,2.05,9.3,0.0,0.0,0.0
2018,4,17,23,30,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,4,17,23,45,0.0,0.0,2.1,9.25,0.0,0.0,0.0
2018,4,18,0,0,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,4,18,0,15,0.0,0.0,2.1,9.15,0.0,0.0,0.0
2018,4,18,0,30,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,4,18,0,45,0.0,0.0,2.1,9.05,0.0,0.0,0.0
2018,4,18,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,4,18,1,15,0.0,0.0,2.05,8.95,0.0,0.0,0.0
2018,4,18,1,30,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,4,18,1,45,0.0,0.0,1.95,8.85,0.0,0.0,0.0
2018,4,18,2,0,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,4,18,2,15,0.0,0.0,1.85,8.75,0.0,0.0,0.0
2018,4,18,2,30,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,4,18,2,45,0.0,0.0,1.75,8.65,0.0,0.0,0.0
2018,4,18,3,0,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,4,18,3,15,0.0,0.0,1.7,8.55,0.0,0.0,0.0
2018,4,18,3,30,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,4,18,3,45,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,4,18,4,0,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,4,18,4,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2018,4,18,4,30,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,4,18,4,45,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,4,18,5,0,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,4,18,5,15,0.0,1.0,1.75,8.65,1.0,0.0,0.0
2018,4,18,5,30,0.0,2.0,1.7,8.8,2.0,0.0,0.0
2018,4,18,5,45,0.0,8.5,1.7,8.95,8.5,8.1,0.0
2018,4,18,6,0,0.0,15.0,1.7,9.1,15.0,13.9,5.23
2018,4,18,6,15,0.0,24.5,1.65,9.35,24.5,22.73,14.46
2018,4,18,6,30,0.0,34.0,1.6,9.6,34.0,31.57,22.83
2018,4,18,6,45,0.0,44.0,1.55,9.85,44.0,40.88,31.5
2018,4,18,7,0,0.0,54.0,1.5,10.1,54.0,50.2,40.03
2018,4,18,7,15,0.0,67.5,1.55,10.25,67.5,62.74,48.84
2018,4,18,7,30,0.0,81.0,1.6,10.4,81.0,74.91,59.14
2018,4,18,7,45,0.0,79.0,1.6,10.6,79.0,73.53,57.73
2018,4,18,8,0,0.0,77.0,1.6,10.8,77.0,71.68,55.92
2018,4,18,8,15,0.0,94.0,1.6,11.0,94.0,87.37,68.95
2018,4,18,8,30,0.0,111.0,1.6,11.2,111.0,102.88,81.65
2018,4,18,8,45,48.5,181.5,1.6,11.45,212.5,183.44,147.26
2018,4,18,9,0,97.0,252.0,1.6,11.7,314.0,270.68,216.85
2018,4,18,9,15,129.0,292.5,1.6,11.9,381.0,329.07,262.47
2018,4,18,9,30,161.0,333.0,1.6,12.1,448.0,392.78,311.55
2018,4,18,9,45,138.0,349.0,1.6,12.25,451.0,405.19,320.23
2018,4,18,10,0,115.0,365.0,1.6,12.4,454.0,415.21,327.06
2018,4,18,10,15,110.5,377.5,1.65,12.6,465.5,430.48,338.19
2018,4,18,10,30,106.0,390.0,1.7,12.8,477.0,446.6,349.8
2018,4,18,10,45,81.5,385.0,1.75,12.95,453.0,429.77,336.21
2018,4,18,11,0,57.0,380.0,1.8,13.1,429.0,410.51,320.85
2018,4,18,11,15,49.5,375.0,1.9,13.25,418.0,403.67,315.51
2018,4,18,11,30,42.0,370.0,2.0,13.4,407.0,395.97,309.42
2018,4,18,11,45,37.5,365.5,2.1,13.55,398.5,390.76,305.33
2018,4,18,12,0,33.0,361.0,2.2,13.7,390.0,385.02,300.84
2018,4,18,12,15,63.5,389.5,2.3,13.8,446.0,446.01,348.14
2018,4,18,12,30,94.0,418.0,2.4,13.9,502.0,508.52,395.63
2018,4,18,12,45,169.5,419.0,2.45,14.05,568.0,599.49,464.89
2018,4,18,13,0,245.0,420.0,2.5,14.2,634.0,692.32,533.78
2018,4,18,13,15,323.5,389.0,2.55,14.2,666.0,742.2,572.15
2018,4,18,13,30,402.0,358.0,2.6,14.2,698.0,790.28,609.3
2018,4,18,13,45,359.0,360.5,2.65,14.2,657.5,751.25,580.96
2018,4,18,14,0,316.0,363.0,2.7,14.2,617.0,711.22,552.3
2018,4,18,14,15,449.5,295.5,2.7,14.15,641.5,779.04,606.71
2018,4,18,14,30,583.0,228.0,2.7,14.1,666.0,832.54,649.64
2018,4,18,14,45,740.0,161.5,2.7,14.0,689.0,897.42,697.7
2018,4,18,15,0,897.0,95.0,2.7,13.9,712.0,936.95,726.51
2018,4,18,15,15,889.5,91.0,2.7,13.9,670.5,902.27,703.55
2018,4,18,15,30,882.0,87.0,2.7,13.9,629.0,864.79,679.15
2018,4,18,15,45,864.5,84.0,2.65,13.6,580.5,817.65,647.92
2018,4,18,16,0,847.0,81.0,2.6,13.3,532.0,774.89,619.48
2018,4,18,16,15,822.5,77.5,2.55,13.05,480.0,718.59,580.32
2018,4,18,16,30,798.0,74.0,2.5,12.8,428.0,661.84,540.03
2018,4,18,16,45,763.0,70.0,2.5,12.55,374.0,597.49,491.84
2018,4,18,17,0,728.0,66.0,2.5,12.3,320.0,534.37,441.94
2018,4,18,17,15,576.0,71.0,2.35,11.8,251.5,421.02,349.27
2018,4,18,17,30,424.0,76.0,2.2,11.3,183.0,315.67,260.93
2018,4,18,17,45,310.5,63.0,2.1,10.8,131.5,226.72,184.67
2018,4,18,18,0,197.0,50.0,2.0,10.3,80.0,150.12,118.09
2018,4,18,18,15,144.0,35.0,2.0,9.95,52.5,104.44,74.61
2018,4,18,18,30,91.0,20.0,2.0,9.6,25.0,56.16,0.0
2018,4,18,18,45,45.5,10.0,2.0,9.25,12.5,19.64,0.0
2018,4,18,19,0,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,4,18,19,15,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,4,18,19,30,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,4,18,19,45,0.0,0.0,2.05,8.6,0.0,0.0,0.0
2018,4,18,20,0,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,4,18,20,15,0.0,0.0,2.15,8.35,0.0,0.0,0.0
2018,4,18,20,30,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,4,18,20,45,0.0,0.0,2.25,8.1,0.0,0.0,0.0
2018,4,18,21,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,4,18,21,15,0.0,0.0,2.35,7.95,0.0,0.0,0.0
2018,4,18,21,30,0.0,0.0,2.4,7.9,0.0,0.0,0.0
2018,4,18,21,45,0.0,0.0,2.45,7.8,0.0,0.0,0.0
2018,4,18,22,0,0.0,0.0,2.5,7.7,0.0,0.0,0.0
2018,4,18,22,15,0.0,0.0,2.5,7.65,0.0,0.0,0.0
2018,4,18,22,30,0.0,0.0,2.5,7.6,0.0,0.0,0.0
2018,4,18,22,45,0.0,0.0,2.5,7.55,0.0,0.0,0.0
2018,4,18,23,0,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2018,4,18,23,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2018,4,18,23,30,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2018,4,18,23,45,0.0,0.0,2.55,7.45,0.0,0.0,0.0
2018,4,19,0,0,0.0,0.0,2.6,7.4,0.0,0.0,0.0
2018,4,19,0,15,0.0,0.0,2.55,7.4,0.0,0.0,0.0
2018,4,19,0,30,0.0,0.0,2.5,7.4,0.0,0.0,0.0
2018,4,19,0,45,0.0,0.0,2.5,7.35,0.0,0.0,0.0
2018,4,19,1,0,0.0,0.0,2.5,7.3,0.0,0.0,0.0
2018,4,19,1,15,0.0,0.0,2.45,7.3,0.0,0.0,0.0
2018,4,19,1,30,0.0,0.0,2.4,7.3,0.0,0.0,0.0
2018,4,19,1,45,0.0,0.0,2.35,7.25,0.0,0.0,0.0
2018,4,19,2,0,0.0,0.0,2.3,7.2,0.0,0.0,0.0
2018,4,19,2,15,0.0,0.0,2.25,7.2,0.0,0.0,0.0
2018,4,19,2,30,0.0,0.0,2.2,7.2,0.0,0.0,0.0
2018,4,19,2,45,0.0,0.0,2.1,7.15,0.0,0.0,0.0
2018,4,19,3,0,0.0,0.0,2.0,7.1,0.0,0.0,0.0
2018,4,19,3,15,0.0,0.0,2.0,7.1,0.0,0.0,0.0
2018,4,19,3,30,0.0,0.0,2.0,7.1,0.0,0.0,0.0
2018,4,19,3,45,0.0,0.0,2.0,7.1,0.0,0.0,0.0
2018,4,19,4,0,0.0,0.0,2.0,7.1,0.0,0.0,0.0
2018,4,19,4,15,0.0,0.0,2.0,7.1,0.0,0.0,0.0
2018,4,19,4,30,0.0,0.0,2.0,7.1,0.0,0.0,0.0
2018,4,19,4,45,0.0,0.0,2.05,7.1,0.0,0.0,0.0
2018,4,19,5,0,0.0,0.0,2.1,7.1,0.0,0.0,0.0
2018,4,19,5,15,28.0,4.0,2.1,7.65,4.0,0.0,0.0
2018,4,19,5,30,56.0,8.0,2.1,8.2,8.0,7.63,0.0
2018,4,19,5,45,181.0,20.5,2.1,8.7,34.5,19.54,0.0
2018,4,19,6,0,306.0,33.0,2.1,9.2,61.0,27.28,16.28
2018,4,19,6,15,411.0,41.5,2.2,9.7,105.0,32.48,23.08
2018,4,19,6,30,516.0,50.0,2.3,10.2,149.0,37.55,28.15
2018,4,19,6,45,579.0,57.0,2.4,10.7,200.0,41.08,31.56
2018,4,19,7,0,642.0,64.0,2.5,11.2,251.0,44.45,34.66
2018,4,19,7,15,685.5,69.5,2.55,11.65,304.5,71.44,40.3
2018,4,19,7,30,729.0,75.0,2.6,12.1,358.0,128.58,73.55
2018,4,19,7,45,758.5,79.0,2.65,12.55,410.0,183.15,115.63
2018,4,19,8,0,788.0,83.0,2.7,13.0,462.0,241.04,165.64
2018,4,19,8,15,811.5,86.5,2.7,13.35,513.0,299.89,218.5
2018,4,19,8,30,835.0,90.0,2.7,13.7,564.0,360.82,272.91
2018,4,19,8,45,852.0,93.0,2.7,14.05,610.5,420.51,325.38
2018,4,19,9,0,869.0,96.0,2.7,14.4,657.0,483.49,378.75
2018,4,19,9,15,883.5,97.5,2.7,14.7,699.5,541.19,426.51
2018,4,19,9,30,898.0,99.0,2.7,15.0,742.0,598.71,472.57
2018,4,19,9,45,909.5,100.0,2.7,15.25,778.5,653.5,515.21
2018,4,19,10,0,921.0,101.0,2.7,15.5,815.0,707.27,555.83
2018,4,19,10,15,929.5,101.5,2.7,15.7,845.0,757.17,591.88
2018,4,19,10,30,938.0,102.0,2.7,15.9,875.0,805.26,624.56
2018,4,19,10,45,944.0,103.0,2.75,16.1,898.0,849.82,654.7
2018,4,19,11,0,950.0,104.0,2.8,16.3,921.0,891.94,682.89
2018,4,19,11,15,953.0,104.0,2.85,16.4,935.0,927.84,706.87
2018,4,19,11,30,956.0,104.0,2.9,16.5,949.0,960.71,728.74
2018,4,19,11,45,958.0,103.5,3.0,16.6,955.5,988.98,747.9
2018,4,19,12,0,960.0,103.0,3.1,16.7,962.0,1013.86,764.84
2018,4,19,12,15,957.0,104.5,3.2,16.7,959.5,1032.5,777.99
2018,4,19,12,30,954.0,106.0,3.3,16.7,957.0,1047.42,788.8
2018,4,19,12,45,947.0,108.5,3.35,16.75,946.0,1055.68,794.73
2018,4,19,13,0,940.0,111.0,3.4,16.8,935.0,1060.11,798.29
2018,4,19,13,15,936.0,110.5,3.4,16.8,917.5,1060.54,799.09
2018,4,19,13,30,932.0,110.0,3.4,16.8,900.0,1057.19,797.52
2018,4,19,13,45,926.0,108.5,3.45,16.8,874.5,1047.0,791.96
2018,4,19,14,0,920.0,107.0,3.5,16.8,849.0,1033.14,784.07
2018,4,19,14,15,910.5,105.5,3.5,16.75,816.0,1012.3,771.3
2018,4,19,14,30,901.0,104.0,3.5,16.7,783.0,988.11,756.34
2018,4,19,14,45,889.5,102.0,3.5,16.65,744.5,958.3,737.52
2018,4,19,15,0,878.0,100.0,3.5,16.6,706.0,925.59,716.64
2018,4,19,15,15,863.0,98.0,3.5,16.6,662.5,887.09,691.43
2018,4,19,15,30,848.0,96.0,3.5,16.6,619.0,853.24,669.37
2018,4,19,15,45,826.0,94.0,3.45,16.3,570.5,804.4,636.66
2018,4,19,16,0,804.0,92.0,3.4,16.0,522.0,754.3,602.6
2018,4,19,16,15,774.5,88.5,3.4,15.65,470.0,695.94,562.01
2018,4,19,16,30,745.0,85.0,3.4,15.3,418.0,637.62,520.47
2018,4,19,16,45,704.0,81.5,3.4,15.0,364.5,575.1,472.51
2018,4,19,17,0,663.0,78.0,3.4,14.7,311.0,511.82,422.24
2018,4,19,17,15,606.0,72.5,3.35,14.1,258.5,439.62,363.32
2018,4,19,17,30,549.0,67.0,3.3,13.5,206.0,371.84,305.85
2018,4,19,17,45,462.5,58.5,3.25,12.95,157.0,292.3,236.96
2018,4,19,18,0,376.0,50.0,3.2,12.4,108.0,221.25,173.77
2018,4,19,18,15,256.5,36.5,3.05,12.05,69.5,143.94,103.64
2018,4,19,18,30,137.0,23.0,2.9,11.7,31.0,73.16,0.0
2018,4,19,18,45,68.5,11.5,2.8,11.35,15.5,26.2,0.0
2018,4,19,19,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,4,19,19,15,0.0,0.0,2.6,10.85,0.0,0.0,0.0
2018,4,19,19,30,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,4,19,19,45,0.0,0.0,2.45,10.6,0.0,0.0,0.0
2018,4,19,20,0,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,4,19,20,15,0.0,0.0,2.35,10.45,0.0,0.0,0.0
2018,4,19,20,30,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,4,19,20,45,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,4,19,21,0,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,4,19,21,15,0.0,0.0,2.35,10.2,0.0,0.0,0.0
2018,4,19,21,30,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,4,19,21,45,0.0,0.0,2.4,10.15,0.0,0.0,0.0
2018,4,19,22,0,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,4,19,22,15,0.0,0.0,2.4,10.05,0.0,0.0,0.0
2018,4,19,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,4,19,22,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,4,19,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,4,19,23,15,0.0,0.0,2.4,9.95,0.0,0.0,0.0
2018,4,19,23,30,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,4,19,23,45,0.0,0.0,2.4,9.85,0.0,0.0,0.0
2018,4,20,0,0,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,4,20,0,15,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,4,20,0,30,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,4,20,0,45,0.0,0.0,2.4,9.55,0.0,0.0,0.0
2018,4,20,1,0,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,4,20,1,15,0.0,0.0,2.35,9.45,0.0,0.0,0.0
2018,4,20,1,30,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,4,20,1,45,0.0,0.0,2.25,9.3,0.0,0.0,0.0
2018,4,20,2,0,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,4,20,2,15,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,4,20,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,4,20,2,45,0.0,0.0,2.15,8.95,0.0,0.0,0.0
2018,4,20,3,0,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,4,20,3,15,0.0,0.0,2.05,8.85,0.0,0.0,0.0
2018,4,20,3,30,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,4,20,3,45,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,4,20,4,0,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,4,20,4,15,0.0,0.0,1.95,8.85,0.0,0.0,0.0
2018,4,20,4,30,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,4,20,4,45,0.0,0.0,1.85,8.95,0.0,0.0,0.0
2018,4,20,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,4,20,5,15,24.0,4.0,1.7,9.4,4.0,0.0,0.0
2018,4,20,5,30,48.0,8.0,1.6,9.8,8.0,7.63,0.0
2018,4,20,5,45,160.0,21.5,1.5,10.25,34.5,17.22,0.0
2018,4,20,6,0,272.0,35.0,1.4,10.7,61.0,27.49,16.83
2018,4,20,6,15,290.0,46.0,1.35,11.15,89.0,35.21,25.43
2018,4,20,6,30,308.0,57.0,1.3,11.6,117.0,42.57,32.51
2018,4,20,6,45,183.0,85.0,1.25,12.1,123.5,65.93,53.64
2018,4,20,7,0,58.0,113.0,1.2,12.6,130.0,93.52,78.16
2018,4,20,7,15,134.5,130.0,1.2,13.15,180.0,109.17,84.19
2018,4,20,7,30,211.0,147.0,1.2,13.7,230.0,136.97,101.29
2018,4,20,7,45,311.5,154.5,1.2,14.25,296.0,175.69,127.76
2018,4,20,8,0,412.0,162.0,1.2,14.8,362.0,222.51,162.84
2018,4,20,8,15,493.5,160.0,1.2,15.25,424.0,272.02,202.51
2018,4,20,8,30,575.0,158.0,1.2,15.7,486.0,330.95,250.36
2018,4,20,8,45,536.0,176.5,1.25,16.15,502.0,367.34,282.34
2018,4,20,9,0,497.0,195.0,1.3,16.6,518.0,399.33,309.52
2018,4,20,9,15,417.5,237.0,1.35,16.95,520.0,426.57,331.54
2018,4,20,9,30,338.0,279.0,1.4,17.3,522.0,444.94,345.37
2018,4,20,9,45,350.5,291.5,1.45,17.65,554.5,484.74,375.29
2018,4,20,10,0,363.0,304.0,1.5,18.0,587.0,525.17,404.95
2018,4,20,10,15,355.5,315.0,1.6,18.3,600.5,550.56,423.28
2018,4,20,10,30,348.0,326.0,1.7,18.6,614.0,574.51,440.36
2018,4,20,10,45,437.0,295.0,1.8,18.85,666.0,637.89,487.89
2018,4,20,11,0,526.0,264.0,1.9,19.1,718.0,702.34,535.34
2018,4,20,11,15,594.5,239.0,1.95,19.2,760.0,760.55,577.28
2018,4,20,11,30,663.0,214.0,2.0,19.3,802.0,819.01,618.81
2018,4,20,11,45,565.5,257.5,2.1,19.4,761.5,793.96,599.28
2018,4,20,12,0,468.0,301.0,2.2,19.5,721.0,760.81,574.5
2018,4,20,12,15,573.0,259.5,2.3,19.55,773.0,835.06,629.55
2018,4,20,12,30,678.0,218.0,2.4,19.6,825.0,907.94,680.97
2018,4,20,12,45,805.5,161.5,2.5,19.6,875.0,980.36,729.82
2018,4,20,13,0,933.0,105.0,2.6,19.6,925.0,1047.42,774.61
2018,4,20,13,15,929.0,104.5,2.7,19.45,907.5,1047.7,776.11
2018,4,20,13,30,925.0,104.0,2.8,19.3,890.0,1044.22,775.96
2018,4,20,13,45,918.5,103.0,2.9,19.2,865.0,1034.0,771.32
2018,4,20,14,0,912.0,102.0,3.0,19.1,840.0,1020.16,764.39
2018,4,20,14,15,904.0,100.5,3.1,18.9,808.5,1000.78,754.09
2018,4,20,14,30,896.0,99.0,3.2,18.7,777.0,978.05,741.51
2018,4,20,14,45,885.0,98.0,3.3,18.45,739.5,949.86,725.27
2018,4,20,15,0,874.0,97.0,3.4,18.2,702.0,918.8,706.9
2018,4,20,15,15,859.5,94.5,3.4,18.2,658.5,880.23,681.77
2018,4,20,15,30,845.0,92.0,3.4,18.2,615.0,839.41,654.86
2018,4,20,15,45,826.5,89.0,3.5,17.55,567.5,799.14,630.11
2018,4,20,16,0,808.0,86.0,3.6,16.9,520.0,750.63,598.69
2018,4,20,16,15,783.0,83.0,3.6,16.45,470.0,696.09,561.15
2018,4,20,16,30,758.0,80.0,3.6,16.0,420.0,641.22,522.45
2018,4,20,16,45,723.5,75.5,3.55,15.6,367.5,578.39,474.77
2018,4,20,17,0,689.0,71.0,3.5,15.2,315.0,519.4,427.97
2018,4,20,17,15,638.5,65.5,3.45,14.65,263.0,449.65,371.04
2018,4,20,17,30,588.0,60.0,3.4,14.1,211.0,383.71,315.06
2018,4,20,17,45,511.5,52.5,3.3,13.55,162.0,307.95,249.17
2018,4,20,18,0,435.0,45.0,3.2,13.0,113.0,239.72,187.98
2018,4,20,18,15,308.0,34.0,3.1,12.6,73.0,158.91,115.02
2018,4,20,18,30,181.0,23.0,3.0,12.2,33.0,85.85,6.58
2018,4,20,18,45,90.5,11.5,2.95,11.85,16.5,31.14,0.0
2018,4,20,19,0,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,4,20,19,15,0.0,0.0,2.85,11.3,0.0,0.0,0.0
2018,4,20,19,30,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,4,20,19,45,0.0,0.0,2.75,10.95,0.0,0.0,0.0
2018,4,20,20,0,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,4,20,20,15,0.0,0.0,2.75,10.7,0.0,0.0,0.0
2018,4,20,20,30,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,4,20,20,45,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,4,20,21,0,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,4,20,21,15,0.0,0.0,2.8,10.35,0.0,0.0,0.0
2018,4,20,21,30,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,4,20,21,45,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,4,20,22,0,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,4,20,22,15,0.0,0.0,2.75,10.05,0.0,0.0,0.0
2018,4,20,22,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,4,20,22,45,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,4,20,23,0,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,4,20,23,15,0.0,0.0,2.65,9.75,0.0,0.0,0.0
2018,4,20,23,30,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,4,20,23,45,0.0,0.0,2.55,9.6,0.0,0.0,0.0
2018,4,21,0,0,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,4,21,0,15,0.0,0.0,2.45,9.45,0.0,0.0,0.0
2018,4,21,0,30,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,4,21,0,45,0.0,0.0,2.35,9.35,0.0,0.0,0.0
2018,4,21,1,0,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,4,21,1,15,0.0,0.0,2.3,9.25,0.0,0.0,0.0
2018,4,21,1,30,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,4,21,1,45,0.0,0.0,2.25,9.2,0.0,0.0,0.0
2018,4,21,2,0,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,4,21,2,15,0.0,0.0,2.15,9.1,0.0,0.0,0.0
2018,4,21,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,4,21,2,45,0.0,0.0,2.05,8.95,0.0,0.0,0.0
2018,4,21,3,0,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,4,21,3,15,0.0,0.0,1.95,8.9,0.0,0.0,0.0
2018,4,21,3,30,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,4,21,3,45,0.0,0.0,1.9,8.85,0.0,0.0,0.0
2018,4,21,4,0,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,4,21,4,15,0.0,0.0,1.8,8.85,0.0,0.0,0.0
2018,4,21,4,30,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,4,21,4,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2018,4,21,5,0,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,4,21,5,15,28.0,4.5,1.55,9.5,4.5,0.0,0.0
2018,4,21,5,30,56.0,9.0,1.5,9.9,9.0,8.58,0.0
2018,4,21,5,45,173.5,22.0,1.45,10.35,36.5,17.56,0.0
2018,4,21,6,0,291.0,35.0,1.4,10.8,64.0,28.69,18.19
2018,4,21,6,15,389.5,44.5,1.4,11.2,108.0,34.76,25.09
2018,4,21,6,30,488.0,54.0,1.4,11.6,152.0,40.59,30.78
2018,4,21,6,45,554.0,61.0,1.4,12.0,203.0,43.95,34.02
2018,4,21,7,0,620.0,68.0,1.4,12.4,254.0,47.18,36.96
2018,4,21,7,15,664.5,72.5,1.35,12.85,306.0,76.76,43.26
2018,4,21,7,30,709.0,77.0,1.3,13.3,358.0,128.08,72.93
2018,4,21,7,45,741.5,80.5,1.3,13.75,410.0,185.58,117.57
2018,4,21,8,0,774.0,84.0,1.3,14.2,462.0,242.69,166.29
2018,4,21,8,15,797.5,87.0,1.3,14.7,512.0,300.24,217.04
2018,4,21,8,30,821.0,90.0,1.3,15.2,562.0,359.85,269.04
2018,4,21,8,45,839.5,92.0,1.25,15.75,608.0,418.34,318.74
2018,4,21,9,0,858.0,94.0,1.2,16.3,654.0,480.35,369.21
2018,4,21,9,15,872.0,96.0,1.15,16.8,696.0,537.5,414.21
2018,4,21,9,30,886.0,98.0,1.1,17.3,738.0,594.45,457.23
2018,4,21,9,45,898.0,98.5,1.05,17.8,774.0,648.32,496.35
2018,4,21,10,0,910.0,99.0,1.0,18.3,810.0,701.23,533.28
2018,4,21,10,15,917.0,100.0,0.95,18.75,839.0,749.86,565.1
2018,4,21,10,30,924.0,101.0,0.9,19.2,868.0,796.59,593.63
2018,4,21,10,45,929.5,101.0,0.8,19.7,889.5,839.05,617.78
2018,4,21,11,0,935.0,101.0,0.7,20.2,911.0,879.05,639.66
2018,4,21,11,15,938.0,102.0,0.7,20.55,925.5,915.24,660.86
2018,4,21,11,30,941.0,103.0,0.7,20.9,940.0,948.48,680.02
2018,4,21,11,45,942.5,103.0,0.65,21.25,946.5,976.21,694.57
2018,4,21,12,0,944.0,103.0,0.6,21.6,953.0,1000.62,706.98
2018,4,21,12,15,943.5,103.5,0.75,21.7,951.5,1020.17,721.64
2018,4,21,12,30,943.0,104.0,0.9,21.8,950.0,1036.12,734.22
2018,4,21,12,45,941.5,103.0,1.05,21.9,940.5,1045.84,743.03
2018,4,21,13,0,940.0,102.0,1.2,22.0,931.0,1051.81,749.61
2018,4,21,13,15,936.0,101.5,1.35,21.9,913.5,1052.02,753.23
2018,4,21,13,30,932.0,101.0,1.5,21.8,896.0,1048.46,754.53
2018,4,21,13,45,925.5,100.5,1.7,21.7,871.0,1038.68,752.65
2018,4,21,14,0,919.0,100.0,1.9,21.6,846.0,1025.26,748.28
2018,4,21,14,15,910.0,99.5,2.0,21.4,814.5,1005.88,738.89
2018,4,21,14,30,901.0,99.0,2.1,21.2,783.0,983.18,727.31
2018,4,21,14,45,889.0,97.5,2.2,21.05,744.5,953.36,710.76
2018,4,21,15,0,877.0,96.0,2.3,20.9,706.0,920.68,692.11
2018,4,21,15,15,862.5,94.5,2.3,20.9,663.0,883.15,668.61
2018,4,21,15,30,848.0,93.0,2.3,20.9,620.0,850.15,648.04
2018,4,21,15,45,826.0,91.5,2.4,20.35,572.0,801.88,618.63
2018,4,21,16,0,804.0,90.0,2.5,19.8,524.0,752.38,587.62
2018,4,21,16,15,777.5,86.5,2.55,19.3,473.0,696.27,550.49
2018,4,21,16,30,751.0,83.0,2.6,18.8,422.0,639.96,512.16
2018,4,21,16,45,716.5,78.5,2.65,18.3,370.0,577.41,466.26
2018,4,21,17,0,682.0,74.0,2.7,17.8,318.0,518.93,421.32
2018,4,21,17,15,631.5,68.0,2.65,17.1,265.5,448.88,365.47
2018,4,21,17,30,581.0,62.0,2.6,16.4,213.0,382.66,310.48
2018,4,21,17,45,504.5,55.0,2.6,15.7,164.5,307.76,246.57
2018,4,21,18,0,428.0,48.0,2.6,15.0,116.0,240.24,187.0
2018,4,21,18,15,301.5,36.0,2.6,14.55,75.5,158.74,114.81
2018,4,21,18,30,175.0,24.0,2.6,14.1,35.0,85.87,16.42
2018,4,21,18,45,87.5,12.0,2.6,13.6,17.5,30.99,0.0
2018,4,21,19,0,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,4,21,19,15,0.0,0.0,2.55,12.9,0.0,0.0,0.0
2018,4,21,19,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,4,21,19,45,0.0,0.0,2.45,12.55,0.0,0.0,0.0
2018,4,21,20,0,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,4,21,20,15,0.0,0.0,2.35,12.25,0.0,0.0,0.0
2018,4,21,20,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,4,21,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,4,21,21,0,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,4,21,21,15,0.0,0.0,2.25,11.8,0.0,0.0,0.0
2018,4,21,21,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,4,21,21,45,0.0,0.0,2.2,11.55,0.0,0.0,0.0
2018,4,21,22,0,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,4,21,22,15,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,4,21,22,30,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,4,21,22,45,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,4,21,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,4,21,23,15,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,4,21,23,30,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,4,21,23,45,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,4,22,0,0,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,4,22,0,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2018,4,22,0,30,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,4,22,0,45,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,4,22,1,0,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,4,22,1,15,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,4,22,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,4,22,1,45,0.0,0.0,2.3,9.85,0.0,0.0,0.0
2018,4,22,2,0,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,4,22,2,15,0.0,0.0,2.3,9.65,0.0,0.0,0.0
2018,4,22,2,30,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,4,22,2,45,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2018,4,22,3,0,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,4,22,3,15,0.0,0.0,2.15,9.35,0.0,0.0,0.0
2018,4,22,3,30,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,4,22,3,45,0.0,0.0,2.05,9.3,0.0,0.0,0.0
2018,4,22,4,0,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,4,22,4,15,0.0,0.0,1.95,9.3,0.0,0.0,0.0
2018,4,22,4,30,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,4,22,4,45,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,4,22,5,0,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,4,22,5,15,19.5,5.0,1.85,9.7,5.0,0.0,0.0
2018,4,22,5,30,39.0,10.0,1.8,10.1,10.0,9.53,0.0
2018,4,22,5,45,141.0,26.5,1.75,10.55,39.0,21.26,0.0
2018,4,22,6,0,243.0,43.0,1.7,11.0,68.0,33.85,22.78
2018,4,22,6,15,315.5,54.5,1.7,11.45,106.5,41.82,31.33
2018,4,22,6,30,388.0,66.0,1.7,11.9,145.0,49.47,38.67
2018,4,22,6,45,450.0,77.5,1.7,12.4,194.5,56.76,45.42
2018,4,22,7,0,512.0,89.0,1.7,12.9,244.0,64.33,52.19
2018,4,22,7,15,597.0,91.5,1.65,13.35,305.5,91.09,56.27
2018,4,22,7,30,682.0,94.0,1.6,13.8,367.0,140.94,84.46
2018,4,22,7,45,714.5,99.0,1.5,14.25,419.5,194.56,125.97
2018,4,22,8,0,747.0,104.0,1.4,14.7,472.0,251.89,174.56
2018,4,22,8,15,771.0,108.5,1.4,15.1,522.5,309.82,225.26
2018,4,22,8,30,795.0,113.0,1.4,15.5,573.0,373.22,279.78
2018,4,22,8,45,812.0,117.0,1.35,15.95,619.0,431.56,328.99
2018,4,22,9,0,829.0,121.0,1.3,16.4,665.0,490.74,377.1
2018,4,22,9,15,818.5,132.5,1.25,16.8,697.5,543.23,418.45
2018,4,22,9,30,808.0,144.0,1.2,17.2,730.0,593.2,456.17
2018,4,22,9,45,742.0,179.5,1.2,17.65,738.0,627.46,480.68
2018,4,22,10,0,676.0,215.0,1.2,18.1,746.0,655.51,499.61
2018,4,22,10,15,598.5,258.5,1.15,18.55,741.0,675.1,510.93
2018,4,22,10,30,521.0,302.0,1.1,19.0,736.0,686.52,515.91
2018,4,22,10,45,519.0,315.0,1.05,19.45,756.5,722.62,539.05
2018,4,22,11,0,517.0,328.0,1.0,19.9,777.0,757.19,560.29
2018,4,22,11,15,515.0,335.5,1.0,20.3,789.0,784.89,577.38
2018,4,22,11,30,513.0,343.0,1.0,20.7,801.0,810.78,593.12
2018,4,22,11,45,508.5,345.5,0.95,21.1,802.0,827.58,602.12
2018,4,22,12,0,504.0,348.0,0.9,21.5,803.0,842.19,609.66
2018,4,22,12,15,643.5,278.5,0.9,21.7,858.5,922.35,664.52
2018,4,22,12,30,783.0,209.0,0.9,21.9,914.0,1002.13,714.36
2018,4,22,12,45,839.5,175.0,0.95,22.1,923.5,1028.98,730.46
2018,4,22,13,0,896.0,141.0,1.0,22.3,933.0,1049.21,743.31
2018,4,22,13,15,892.0,139.5,1.1,22.3,915.0,1048.58,745.17
2018,4,22,13,30,888.0,138.0,1.2,22.3,897.0,1044.32,745.14
2018,4,22,13,45,896.5,129.0,1.35,22.3,876.5,1040.98,746.64
2018,4,22,14,0,905.0,120.0,1.5,22.3,856.0,1033.69,745.58
2018,4,22,14,15,895.0,118.5,1.55,22.25,823.0,1012.54,734.31
2018,4,22,14,30,885.0,117.0,1.6,22.2,790.0,988.13,721.08
2018,4,22,14,45,872.5,114.5,1.7,22.1,751.0,957.17,704.35
2018,4,22,15,0,860.0,112.0,1.8,22.0,712.0,931.18,690.67
2018,4,22,15,15,844.0,110.0,1.8,22.0,668.5,891.98,666.53
2018,4,22,15,30,828.0,108.0,1.8,22.0,625.0,850.59,640.78
2018,4,22,15,45,802.0,106.0,1.9,21.65,575.0,799.02,609.43
2018,4,22,16,0,776.0,104.0,2.0,21.3,525.0,746.52,576.59
2018,4,22,16,15,745.5,99.0,2.05,20.8,471.5,689.95,539.79
2018,4,22,16,30,715.0,94.0,2.1,20.3,418.0,630.46,499.31
2018,4,22,16,45,681.0,88.5,2.15,19.85,367.0,568.73,454.39
2018,4,22,17,0,647.0,83.0,2.2,19.4,316.0,508.37,408.71
2018,4,22,17,15,566.0,79.5,2.25,18.6,259.5,425.67,343.98
2018,4,22,17,30,485.0,76.0,2.3,17.8,203.0,349.65,282.17
2018,4,22,17,45,426.5,65.5,2.3,17.0,159.0,283.77,226.4
2018,4,22,18,0,368.0,55.0,2.3,16.2,115.0,223.24,173.3
2018,4,22,18,15,251.0,40.0,2.35,15.7,74.5,145.94,105.8
2018,4,22,18,30,134.0,25.0,2.4,15.2,34.0,76.08,21.14
2018,4,22,18,45,67.0,12.5,2.45,14.7,17.0,26.92,0.0
2018,4,22,19,0,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,4,22,19,15,0.0,0.0,2.45,14.05,0.0,0.0,0.0
2018,4,22,19,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,4,22,19,45,0.0,0.0,2.35,13.7,0.0,0.0,0.0
2018,4,22,20,0,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,4,22,20,15,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,4,22,20,30,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,4,22,20,45,0.0,0.0,2.0,13.15,0.0,0.0,0.0
2018,4,22,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,4,22,21,15,0.0,0.0,1.8,12.95,0.0,0.0,0.0
2018,4,22,21,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,4,22,21,45,0.0,0.0,1.65,12.8,0.0,0.0,0.0
2018,4,22,22,0,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,4,22,22,15,0.0,0.0,1.55,12.65,0.0,0.0,0.0
2018,4,22,22,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,4,22,22,45,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,4,22,23,0,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,4,22,23,15,0.0,0.0,1.5,12.55,0.0,0.0,0.0
2018,4,22,23,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,4,22,23,45,0.0,0.0,1.5,12.45,0.0,0.0,0.0
2018,4,23,0,0,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,4,23,0,15,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,4,23,0,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,4,23,0,45,0.0,0.0,1.5,12.15,0.0,0.0,0.0
2018,4,23,1,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,4,23,1,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2018,4,23,1,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,4,23,1,45,0.0,0.0,1.35,11.8,0.0,0.0,0.0
2018,4,23,2,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,4,23,2,15,0.0,0.0,1.25,11.7,0.0,0.0,0.0
2018,4,23,2,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,4,23,2,45,0.0,0.0,1.15,11.65,0.0,0.0,0.0
2018,4,23,3,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,4,23,3,15,0.0,0.0,1.0,11.65,0.0,0.0,0.0
2018,4,23,3,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,4,23,3,45,0.0,0.0,0.8,11.75,0.0,0.0,0.0
2018,4,23,4,0,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,4,23,4,15,0.0,0.0,0.65,11.8,0.0,0.0,0.0
2018,4,23,4,30,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,4,23,4,45,0.0,0.0,0.55,11.8,0.0,0.0,0.0
2018,4,23,5,0,0.0,0.0,0.5,11.8,0.0,0.0,0.0
2018,4,23,5,15,10.5,4.5,0.5,12.05,4.5,0.0,0.0
2018,4,23,5,30,21.0,9.0,0.5,12.3,9.0,8.58,0.0
2018,4,23,5,45,72.0,24.5,0.5,12.5,31.0,20.19,0.0
2018,4,23,6,0,123.0,40.0,0.5,12.7,53.0,32.47,21.79
2018,4,23,6,15,200.0,54.5,0.5,13.05,90.0,43.72,32.91
2018,4,23,6,30,277.0,69.0,0.5,13.4,127.0,51.46,40.28
2018,4,23,6,45,342.5,82.0,0.45,13.75,173.5,59.77,47.89
2018,4,23,7,0,408.0,95.0,0.4,14.1,220.0,67.68,54.91
2018,4,23,7,15,446.5,107.5,0.45,14.6,268.0,98.44,65.52
2018,4,23,7,30,485.0,120.0,0.5,15.1,316.0,142.89,93.48
2018,4,23,7,45,454.5,146.0,0.55,15.6,349.0,191.25,133.09
2018,4,23,8,0,424.0,172.0,0.6,16.1,382.0,236.33,171.99
2018,4,23,8,15,467.5,179.5,0.65,16.55,433.0,284.04,210.79
2018,4,23,8,30,511.0,187.0,0.7,17.0,484.0,336.51,253.36
2018,4,23,8,45,552.5,189.5,0.75,17.4,534.0,388.42,295.16
2018,4,23,9,0,594.0,192.0,0.8,17.8,584.0,444.91,339.6
2018,4,23,9,15,677.0,173.5,0.8,18.4,646.5,506.75,386.6
2018,4,23,9,30,760.0,155.0,0.8,19.0,709.0,575.79,437.65
2018,4,23,9,45,822.0,136.0,0.8,19.6,761.0,638.86,483.0
2018,4,23,10,0,884.0,117.0,0.8,20.2,813.0,703.54,528.22
2018,4,23,10,15,891.0,118.5,0.75,20.7,841.5,751.47,559.15
2018,4,23,10,30,898.0,120.0,0.7,21.2,870.0,797.58,586.58
2018,4,23,10,45,902.5,121.0,0.6,21.65,891.5,839.19,609.71
2018,4,23,11,0,907.0,122.0,0.5,22.1,913.0,878.38,630.67
2018,4,23,11,15,910.5,122.5,0.45,22.35,927.0,913.61,650.13
2018,4,23,11,30,914.0,123.0,0.4,22.6,941.0,946.0,667.61
2018,4,23,11,45,914.0,124.0,0.35,22.85,946.5,972.68,681.42
2018,4,23,12,0,914.0,125.0,0.3,23.1,952.0,996.09,693.23
2018,4,23,12,15,913.0,125.0,0.3,23.15,950.0,1014.15,703.52
2018,4,23,12,30,912.0,125.0,0.3,23.2,948.0,1028.72,711.88
2018,4,23,12,45,908.0,125.5,0.3,23.25,937.5,1037.28,716.81
2018,4,23,13,0,904.0,126.0,0.3,23.3,927.0,1042.19,719.8
2018,4,23,13,15,801.5,171.5,0.4,23.25,871.5,1001.42,698.32
2018,4,23,13,30,699.0,217.0,0.5,23.2,816.0,955.09,673.76
2018,4,23,13,45,691.0,212.5,0.65,23.15,790.5,941.36,670.01
