Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,23,14,0,683.0,208.0,0.8,23.1,765.0,924.68,663.69
2018,4,23,14,15,774.0,163.0,0.9,22.9,771.5,951.81,684.4
2018,4,23,14,30,865.0,118.0,1.0,22.7,778.0,970.25,699.19
2018,4,23,14,45,808.0,133.0,1.15,22.5,725.5,925.53,674.88
2018,4,23,15,0,751.0,148.0,1.3,22.3,673.0,876.34,647.58
2018,4,23,15,15,688.0,157.5,1.3,22.3,616.0,811.2,606.28
2018,4,23,15,30,625.0,167.0,1.3,22.3,559.0,746.62,564.62
2018,4,23,15,45,695.5,135.0,1.55,21.6,539.5,748.1,571.94
2018,4,23,16,0,766.0,103.0,1.8,20.9,520.0,737.68,570.03
2018,4,23,16,15,695.5,108.0,1.95,20.3,459.0,663.27,520.8
2018,4,23,16,30,625.0,113.0,2.1,19.7,398.0,589.06,468.51
2018,4,23,16,45,572.5,106.5,2.2,19.15,343.0,517.88,416.19
2018,4,23,17,0,520.0,100.0,2.3,18.6,288.0,449.98,364.3
2018,4,23,17,15,445.5,92.5,2.3,17.85,235.5,369.04,300.11
2018,4,23,17,30,371.0,85.0,2.3,17.1,183.0,299.46,242.9
2018,4,23,17,45,320.5,70.5,2.35,16.35,142.0,239.89,192.3
2018,4,23,18,0,270.0,56.0,2.4,15.6,101.0,185.55,144.69
2018,4,23,18,15,184.0,41.0,2.4,15.1,67.0,124.27,90.72
2018,4,23,18,30,98.0,26.0,2.4,14.6,33.0,63.2,21.68
2018,4,23,18,45,55.0,14.5,2.4,14.1,18.0,26.17,0.0
2018,4,23,19,0,12.0,3.0,2.4,13.6,3.0,0.0,0.0
2018,4,23,19,15,6.0,1.5,2.3,13.35,1.5,0.0,0.0
2018,4,23,19,30,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,4,23,19,45,0.0,0.0,2.15,12.9,0.0,0.0,0.0
2018,4,23,20,0,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,4,23,20,15,0.0,0.0,2.0,12.55,0.0,0.0,0.0
2018,4,23,20,30,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,4,23,20,45,0.0,0.0,1.85,12.25,0.0,0.0,0.0
2018,4,23,21,0,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,4,23,21,15,0.0,0.0,1.75,11.95,0.0,0.0,0.0
2018,4,23,21,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,4,23,21,45,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,4,23,22,0,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,4,23,22,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,4,23,22,30,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,4,23,22,45,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,4,23,23,0,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,4,23,23,15,0.0,0.0,1.75,11.1,0.0,0.0,0.0
2018,4,23,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,4,23,23,45,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,4,24,0,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,4,24,0,15,0.0,0.0,1.8,10.75,0.0,0.0,0.0
2018,4,24,0,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,4,24,0,45,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,4,24,1,0,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,4,24,1,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,4,24,1,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,4,24,1,45,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,4,24,2,0,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,4,24,2,15,0.0,0.0,1.8,10.45,0.0,0.0,0.0
2018,4,24,2,30,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,4,24,2,45,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,4,24,3,0,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,4,24,3,15,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,4,24,3,30,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,4,24,3,45,0.0,0.0,1.8,10.35,0.0,0.0,0.0
2018,4,24,4,0,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,4,24,4,15,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,4,24,4,30,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,4,24,4,45,0.0,0.0,1.75,10.25,0.0,0.0,0.0
2018,4,24,5,0,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,4,24,5,15,6.0,2.0,1.8,10.5,2.0,0.0,0.0
2018,4,24,5,30,12.0,4.0,1.9,10.8,4.0,3.81,0.0
2018,4,24,5,45,23.5,9.0,1.95,11.05,11.0,7.76,0.0
2018,4,24,6,0,35.0,14.0,2.0,11.3,18.0,11.91,4.53
2018,4,24,6,15,36.0,20.5,2.0,11.55,26.5,18.69,10.97
2018,4,24,6,30,37.0,27.0,2.0,11.8,35.0,24.32,16.25
2018,4,24,6,45,18.5,36.0,1.95,12.1,40.0,33.93,25.03
2018,4,24,7,0,0.0,45.0,1.9,12.4,45.0,41.8,32.12
2018,4,24,7,15,0.0,52.5,1.9,12.65,52.5,48.79,36.41
2018,4,24,7,30,0.0,60.0,1.9,12.9,60.0,55.79,42.24
2018,4,24,7,45,0.0,68.5,1.85,13.2,68.5,63.74,48.78
2018,4,24,8,0,0.0,77.0,1.8,13.5,77.0,71.69,55.24
2018,4,24,8,15,27.0,94.0,1.8,13.8,110.0,94.12,72.99
2018,4,24,8,30,54.0,111.0,1.8,14.1,143.0,119.07,93.07
2018,4,24,8,45,28.0,136.0,1.75,14.35,152.5,135.94,107.16
2018,4,24,9,0,2.0,161.0,1.7,14.6,162.0,149.59,117.99
2018,4,24,9,15,5.5,189.0,1.75,14.85,193.0,177.28,139.89
2018,4,24,9,30,9.0,217.0,1.8,15.1,224.0,205.54,161.98
2018,4,24,9,45,68.0,258.5,1.85,15.35,312.0,280.99,221.87
2018,4,24,10,0,127.0,300.0,1.9,15.6,400.0,364.86,287.01
2018,4,24,10,15,82.5,323.0,1.95,15.75,389.0,360.64,282.07
2018,4,24,10,30,38.0,346.0,2.0,15.9,378.0,354.23,275.61
2018,4,24,10,45,36.5,349.0,2.05,16.05,380.5,359.72,279.47
2018,4,24,11,0,35.0,352.0,2.1,16.2,383.0,364.93,283.08
2018,4,24,11,15,34.0,356.0,2.1,16.3,386.5,371.32,287.58
2018,4,24,11,30,33.0,360.0,2.1,16.4,390.0,377.53,291.97
2018,4,24,11,45,49.5,386.0,2.15,16.45,431.0,421.6,325.43
2018,4,24,12,0,66.0,412.0,2.2,16.5,472.0,466.84,359.26
2018,4,24,12,15,90.0,429.0,2.25,16.55,510.5,511.14,392.44
2018,4,24,12,30,114.0,446.0,2.3,16.6,549.0,567.03,433.63
2018,4,24,12,45,117.0,440.5,2.35,16.6,545.5,569.08,435.27
2018,4,24,13,0,120.0,435.0,2.4,16.6,542.0,570.46,436.85
2018,4,24,13,15,179.0,424.0,2.5,16.5,580.0,621.48,476.78
2018,4,24,13,30,238.0,413.0,2.6,16.4,618.0,671.66,515.53
2018,4,24,13,45,403.0,340.0,2.65,16.35,675.0,784.63,601.74
2018,4,24,14,0,568.0,267.0,2.7,16.3,732.0,869.33,666.47
2018,4,24,14,15,706.0,200.0,2.75,16.1,755.5,931.79,712.99
2018,4,24,14,30,844.0,133.0,2.8,15.9,779.0,975.41,744.47
2018,4,24,14,45,844.0,125.5,2.85,15.75,745.0,951.23,729.7
2018,4,24,15,0,844.0,118.0,2.9,15.6,711.0,923.69,713.2
2018,4,24,15,15,785.0,128.0,2.9,15.6,652.5,859.98,670.32
2018,4,24,15,30,726.0,138.0,2.9,15.6,594.0,801.21,630.53
2018,4,24,15,45,689.0,133.5,2.9,15.1,540.0,741.09,590.07
2018,4,24,16,0,652.0,129.0,2.9,14.6,486.0,681.19,548.8
2018,4,24,16,15,668.0,109.0,2.85,14.3,444.5,643.94,523.17
2018,4,24,16,30,684.0,89.0,2.8,14.0,403.0,602.86,493.62
2018,4,24,16,45,494.0,103.0,2.8,13.7,315.5,462.31,382.24
2018,4,24,17,0,304.0,117.0,2.8,13.4,228.0,322.72,268.35
2018,4,24,17,15,159.0,104.5,2.75,13.05,162.0,212.76,176.2
2018,4,24,17,30,14.0,92.0,2.7,12.7,96.0,97.83,78.09
2018,4,24,17,45,8.5,71.5,2.65,12.3,74.0,74.18,57.77
2018,4,24,18,0,3.0,51.0,2.6,11.9,52.0,50.88,37.45
2018,4,24,18,15,10.0,36.0,2.55,11.6,37.0,40.98,27.87
2018,4,24,18,30,17.0,21.0,2.5,11.3,22.0,26.15,7.89
2018,4,24,18,45,17.0,13.0,2.45,11.0,13.0,16.22,0.0
2018,4,24,19,0,17.0,5.0,2.4,10.7,4.0,0.0,0.0
2018,4,24,19,15,8.5,2.5,2.35,10.55,2.0,0.0,0.0
2018,4,24,19,30,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,4,24,19,45,0.0,0.0,2.25,10.25,0.0,0.0,0.0
2018,4,24,20,0,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,4,24,20,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2018,4,24,20,30,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,4,24,20,45,0.0,0.0,2.05,9.8,0.0,0.0,0.0
2018,4,24,21,0,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,4,24,21,15,0.0,0.0,2.0,9.65,0.0,0.0,0.0
2018,4,24,21,30,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,4,24,21,45,0.0,0.0,1.95,9.6,0.0,0.0,0.0
2018,4,24,22,0,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,4,24,22,15,0.0,0.0,1.9,9.55,0.0,0.0,0.0
2018,4,24,22,30,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,4,24,22,45,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2018,4,24,23,0,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,4,24,23,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,4,24,23,30,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,4,24,23,45,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2018,4,25,0,0,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,4,25,0,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,4,25,0,30,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,4,25,0,45,0.0,0.0,1.95,9.45,0.0,0.0,0.0
2018,4,25,1,0,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,4,25,1,15,0.0,0.0,2.05,9.3,0.0,0.0,0.0
2018,4,25,1,30,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,4,25,1,45,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,4,25,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,4,25,2,15,0.0,0.0,2.15,8.9,0.0,0.0,0.0
2018,4,25,2,30,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,4,25,2,45,0.0,0.0,2.2,8.65,0.0,0.0,0.0
2018,4,25,3,0,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,4,25,3,15,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,4,25,3,30,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,4,25,3,45,0.0,0.0,2.2,8.25,0.0,0.0,0.0
2018,4,25,4,0,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,4,25,4,15,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,4,25,4,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2018,4,25,4,45,0.0,0.0,2.15,7.9,0.0,0.0,0.0
2018,4,25,5,0,0.0,0.0,2.1,7.8,0.0,0.0,0.0
2018,4,25,5,15,5.5,3.5,2.2,8.05,3.5,0.0,0.0
2018,4,25,5,30,11.0,7.0,2.3,8.3,7.0,6.67,0.0
2018,4,25,5,45,5.5,14.5,2.4,8.55,14.5,13.63,1.36
2018,4,25,6,0,0.0,22.0,2.5,8.8,22.0,20.41,12.06
2018,4,25,6,15,0.0,35.5,2.4,9.05,35.5,32.98,23.93
2018,4,25,6,30,0.0,49.0,2.3,9.3,49.0,45.4,35.52
2018,4,25,6,45,0.0,67.5,2.25,9.55,67.5,61.63,50.39
2018,4,25,7,0,0.0,86.0,2.2,9.8,86.0,77.64,64.82
2018,4,25,7,15,1.0,103.0,2.15,10.15,103.5,92.86,74.58
2018,4,25,7,30,2.0,120.0,2.1,10.5,121.0,108.45,87.45
2018,4,25,7,45,5.5,143.5,2.0,10.9,146.5,130.13,105.09
2018,4,25,8,0,9.0,167.0,1.9,11.3,172.0,152.47,123.02
2018,4,25,8,15,11.5,184.0,1.9,11.7,190.5,169.65,136.56
2018,4,25,8,30,14.0,201.0,1.9,12.1,209.0,187.22,150.29
2018,4,25,8,45,27.5,233.0,1.85,12.5,250.5,219.77,175.85
2018,4,25,9,0,41.0,265.0,1.8,12.9,292.0,257.29,205.09
2018,4,25,9,15,68.5,301.0,1.8,13.3,350.0,307.51,244.04
2018,4,25,9,30,96.0,337.0,1.8,13.7,408.0,361.22,285.09
2018,4,25,9,45,129.5,360.0,1.85,14.05,460.0,410.69,322.64
2018,4,25,10,0,163.0,383.0,1.9,14.4,512.0,464.02,362.66
2018,4,25,10,15,233.5,381.0,1.95,14.7,573.5,524.16,408.25
2018,4,25,10,30,304.0,379.0,2.0,15.0,635.0,592.33,459.04
2018,4,25,10,45,363.0,363.0,2.05,15.25,676.0,640.98,495.11
2018,4,25,11,0,422.0,347.0,2.1,15.5,717.0,697.12,536.19
2018,4,25,11,15,404.0,357.0,2.15,15.65,715.5,710.17,544.5
2018,4,25,11,30,386.0,367.0,2.2,15.8,714.0,720.83,551.41
2018,4,25,11,45,414.0,362.0,2.3,15.95,736.5,757.12,577.95
2018,4,25,12,0,442.0,357.0,2.4,16.1,759.0,792.99,603.85
2018,4,25,12,15,537.5,312.0,2.45,16.1,800.0,853.07,648.7
2018,4,25,12,30,633.0,267.0,2.5,16.1,841.0,915.18,694.19
2018,4,25,12,45,770.5,193.5,2.55,16.15,885.0,980.5,739.46
2018,4,25,13,0,908.0,120.0,2.6,16.2,929.0,1040.79,779.78
2018,4,25,13,15,903.5,119.5,2.7,16.1,911.5,1040.38,780.74
2018,4,25,13,30,899.0,119.0,2.8,16.0,894.0,1036.33,780.02
2018,4,25,13,45,892.0,118.5,2.85,15.9,869.0,1026.19,774.87
2018,4,25,14,0,885.0,118.0,2.9,15.8,844.0,1012.57,767.52
2018,4,25,14,15,876.0,116.0,2.95,15.65,812.0,991.99,755.67
2018,4,25,14,30,867.0,114.0,3.0,15.5,780.0,968.19,741.67
2018,4,25,14,45,854.5,112.5,3.05,15.35,742.0,938.6,723.64
2018,4,25,15,0,842.0,111.0,3.1,15.2,704.0,914.01,709.02
2018,4,25,15,15,826.5,108.5,3.1,15.2,661.0,875.13,683.44
2018,4,25,15,30,811.0,106.0,3.1,15.2,618.0,834.13,656.2
2018,4,25,15,45,788.5,104.0,3.2,14.7,570.5,786.04,625.21
2018,4,25,16,0,766.0,102.0,3.3,14.2,523.0,736.84,592.69
2018,4,25,16,15,736.5,99.0,3.35,13.9,472.5,683.55,555.61
2018,4,25,16,30,707.0,96.0,3.4,13.6,422.0,627.53,515.05
2018,4,25,16,45,666.5,92.0,3.4,13.3,370.0,563.64,465.71
2018,4,25,17,0,626.0,88.0,3.4,13.0,318.0,501.7,416.35
2018,4,25,17,15,572.5,81.0,3.35,12.6,266.0,431.42,358.65
2018,4,25,17,30,519.0,74.0,3.3,12.2,214.0,365.28,302.44
2018,4,25,17,45,440.0,65.0,3.25,11.85,166.0,289.95,236.99
2018,4,25,18,0,361.0,56.0,3.2,11.5,118.0,221.53,176.14
2018,4,25,18,15,250.5,42.5,3.1,11.2,78.5,148.37,111.19
2018,4,25,18,30,140.0,29.0,3.0,10.9,39.0,84.19,40.52
2018,4,25,18,45,76.0,16.5,2.9,10.65,21.5,32.89,0.0
2018,4,25,19,0,12.0,4.0,2.8,10.4,4.0,0.0,0.0
2018,4,25,19,15,6.0,2.0,2.8,10.3,2.0,0.0,0.0
2018,4,25,19,30,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,4,25,19,45,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,4,25,20,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,4,25,20,15,0.0,0.0,2.85,9.9,0.0,0.0,0.0
2018,4,25,20,30,0.0,0.0,2.9,9.8,0.0,0.0,0.0
2018,4,25,20,45,0.0,0.0,2.9,9.75,0.0,0.0,0.0
2018,4,25,21,0,0.0,0.0,2.9,9.7,0.0,0.0,0.0
2018,4,25,21,15,0.0,0.0,2.95,9.6,0.0,0.0,0.0
2018,4,25,21,30,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,4,25,21,45,0.0,0.0,3.05,9.45,0.0,0.0,0.0
2018,4,25,22,0,0.0,0.0,3.1,9.4,0.0,0.0,0.0
2018,4,25,22,15,0.0,0.0,3.1,9.35,0.0,0.0,0.0
2018,4,25,22,30,0.0,0.0,3.1,9.3,0.0,0.0,0.0
2018,4,25,22,45,0.0,0.0,3.1,9.3,0.0,0.0,0.0
2018,4,25,23,0,0.0,0.0,3.1,9.3,0.0,0.0,0.0
2018,4,25,23,15,0.0,0.0,3.05,9.25,0.0,0.0,0.0
2018,4,25,23,30,0.0,0.0,3.0,9.2,0.0,0.0,0.0
2018,4,25,23,45,0.0,0.0,2.95,9.15,0.0,0.0,0.0
2018,4,26,0,0,0.0,0.0,2.9,9.1,0.0,0.0,0.0
2018,4,26,0,15,0.0,0.0,2.85,9.05,0.0,0.0,0.0
2018,4,26,0,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,4,26,0,45,0.0,0.0,2.75,8.95,0.0,0.0,0.0
2018,4,26,1,0,0.0,0.0,2.7,8.9,0.0,0.0,0.0
2018,4,26,1,15,0.0,0.0,2.65,8.8,0.0,0.0,0.0
2018,4,26,1,30,0.0,0.0,2.6,8.7,0.0,0.0,0.0
2018,4,26,1,45,0.0,0.0,2.55,8.65,0.0,0.0,0.0
2018,4,26,2,0,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,4,26,2,15,0.0,0.0,2.5,8.55,0.0,0.0,0.0
2018,4,26,2,30,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,4,26,2,45,0.0,0.0,2.5,8.4,0.0,0.0,0.0
2018,4,26,3,0,0.0,0.0,2.5,8.3,0.0,0.0,0.0
2018,4,26,3,15,0.0,0.0,2.5,8.25,0.0,0.0,0.0
2018,4,26,3,30,0.0,0.0,2.5,8.2,0.0,0.0,0.0
2018,4,26,3,45,0.0,0.0,2.5,8.1,0.0,0.0,0.0
2018,4,26,4,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2018,4,26,4,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2018,4,26,4,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2018,4,26,4,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2018,4,26,5,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2018,4,26,5,15,28.0,6.5,2.65,8.25,7.0,0.0,0.0
2018,4,26,5,30,56.0,13.0,2.8,8.5,14.0,12.39,0.0
2018,4,26,5,45,60.5,20.0,2.95,8.8,24.5,16.78,4.39
2018,4,26,6,0,65.0,27.0,3.1,9.1,35.0,22.45,13.9
2018,4,26,6,15,32.5,41.0,3.1,9.35,45.0,37.33,27.82
2018,4,26,6,30,0.0,55.0,3.1,9.6,55.0,50.46,40.05
2018,4,26,6,45,1.0,75.0,3.15,9.85,75.5,67.76,55.86
2018,4,26,7,0,2.0,95.0,3.2,10.1,96.0,84.83,71.21
2018,4,26,7,15,2.0,111.0,3.2,10.35,112.0,99.44,80.12
2018,4,26,7,30,2.0,127.0,3.2,10.6,128.0,114.27,92.39
2018,4,26,7,45,3.5,144.0,3.2,10.85,146.0,130.28,105.43
2018,4,26,8,0,5.0,161.0,3.2,11.1,164.0,146.58,118.55
2018,4,26,8,15,9.5,181.5,3.2,11.4,187.0,167.02,134.88
2018,4,26,8,30,14.0,202.0,3.2,11.7,210.0,188.15,151.66
2018,4,26,8,45,21.0,227.0,3.2,12.0,240.5,214.88,172.85
2018,4,26,9,0,28.0,252.0,3.2,12.3,271.0,240.17,192.7
2018,4,26,9,15,84.5,269.5,3.2,12.55,331.0,288.58,231.33
2018,4,26,9,30,141.0,287.0,3.2,12.8,391.0,342.91,274.56
2018,4,26,9,45,314.5,268.0,3.25,13.1,514.5,443.99,355.78
2018,4,26,10,0,488.0,249.0,3.3,13.4,638.0,563.31,449.43
2018,4,26,10,15,634.5,207.5,3.35,13.6,731.5,656.66,521.92
2018,4,26,10,30,781.0,166.0,3.4,13.8,825.0,758.12,599.15
2018,4,26,10,45,843.5,141.5,3.5,13.95,869.5,817.91,641.38
2018,4,26,11,0,906.0,117.0,3.6,14.1,914.0,875.57,681.75
2018,4,26,11,15,909.5,117.5,3.65,14.2,928.0,910.48,705.55
2018,4,26,11,30,913.0,118.0,3.7,14.3,942.0,942.57,727.45
2018,4,26,11,45,915.0,118.0,3.8,14.4,948.5,969.81,746.28
2018,4,26,12,0,917.0,118.0,3.9,14.5,955.0,993.86,762.97
2018,4,26,12,15,917.5,117.5,3.9,14.5,953.5,1012.66,775.74
2018,4,26,12,30,918.0,117.0,3.9,14.5,952.0,1028.0,786.25
2018,4,26,12,45,916.5,116.5,3.95,14.5,942.5,1037.81,793.46
2018,4,26,13,0,915.0,116.0,4.0,14.5,933.0,1044.0,798.37
2018,4,26,13,15,911.5,115.0,4.05,14.5,916.0,1043.99,799.2
2018,4,26,13,30,908.0,114.0,4.1,14.5,899.0,1040.32,797.71
2018,4,26,13,45,903.0,113.0,4.1,14.45,875.0,1031.52,792.65
2018,4,26,14,0,898.0,112.0,4.1,14.4,851.0,1019.17,785.3
2018,4,26,14,15,890.5,110.5,4.1,14.3,820.0,1000.35,773.74
2018,4,26,14,30,883.0,109.0,4.1,14.2,789.0,978.24,759.97
2018,4,26,14,45,872.0,107.5,4.1,14.1,751.5,949.69,741.69
2018,4,26,15,0,861.0,106.0,4.1,14.0,714.0,918.33,721.39
2018,4,26,15,15,846.5,103.5,4.1,14.0,671.0,887.32,700.99
2018,4,26,15,30,832.0,101.0,4.1,14.0,628.0,846.56,673.38
2018,4,26,15,45,813.5,98.5,4.1,13.7,581.5,800.52,642.35
2018,4,26,16,0,795.0,96.0,4.1,13.4,535.0,753.04,609.76
2018,4,26,16,15,770.0,92.5,4.1,13.15,485.0,698.4,571.0
2018,4,26,16,30,745.0,89.0,4.1,12.9,435.0,643.46,531.2
2018,4,26,16,45,709.0,85.0,4.05,12.65,382.5,583.57,484.53
2018,4,26,17,0,673.0,81.0,4.0,12.4,330.0,522.5,435.41
2018,4,26,17,15,623.0,75.0,3.95,12.1,277.5,453.1,377.99
2018,4,26,17,30,573.0,69.0,3.9,11.8,225.0,387.42,321.7
2018,4,26,17,45,480.5,61.5,3.8,11.45,173.0,304.84,249.91
2018,4,26,18,0,388.0,54.0,3.7,11.1,121.0,231.36,184.58
2018,4,26,18,15,293.0,42.0,3.65,10.8,83.0,162.08,122.17
2018,4,26,18,30,198.0,30.0,3.6,10.5,45.0,102.4,54.11
2018,4,26,18,45,109.0,17.5,3.5,10.25,24.5,41.36,0.0
2018,4,26,19,0,20.0,5.0,3.4,10.0,4.0,0.0,0.0
2018,4,26,19,15,10.0,2.5,3.45,9.95,2.0,0.0,0.0
2018,4,26,19,30,0.0,0.0,3.5,9.9,0.0,0.0,0.0
2018,4,26,19,45,0.0,0.0,3.55,9.9,0.0,0.0,0.0
2018,4,26,20,0,0.0,0.0,3.6,9.9,0.0,0.0,0.0
2018,4,26,20,15,0.0,0.0,3.7,9.9,0.0,0.0,0.0
2018,4,26,20,30,0.0,0.0,3.8,9.9,0.0,0.0,0.0
2018,4,26,20,45,0.0,0.0,3.85,9.9,0.0,0.0,0.0
2018,4,26,21,0,0.0,0.0,3.9,9.9,0.0,0.0,0.0
2018,4,26,21,15,0.0,0.0,3.95,9.95,0.0,0.0,0.0
2018,4,26,21,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2018,4,26,21,45,0.0,0.0,4.05,10.05,0.0,0.0,0.0
2018,4,26,22,0,0.0,0.0,4.1,10.1,0.0,0.0,0.0
2018,4,26,22,15,0.0,0.0,4.1,10.2,0.0,0.0,0.0
2018,4,26,22,30,0.0,0.0,4.1,10.3,0.0,0.0,0.0
2018,4,26,22,45,0.0,0.0,4.1,10.4,0.0,0.0,0.0
2018,4,26,23,0,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2018,4,26,23,15,0.0,0.0,4.05,10.55,0.0,0.0,0.0
2018,4,26,23,30,0.0,0.0,4.0,10.6,0.0,0.0,0.0
2018,4,26,23,45,0.0,0.0,3.95,10.65,0.0,0.0,0.0
2018,4,27,0,0,0.0,0.0,3.9,10.7,0.0,0.0,0.0
2018,4,27,0,15,0.0,0.0,3.8,10.75,0.0,0.0,0.0
2018,4,27,0,30,0.0,0.0,3.7,10.8,0.0,0.0,0.0
2018,4,27,0,45,0.0,0.0,3.6,10.85,0.0,0.0,0.0
2018,4,27,1,0,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,4,27,1,15,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,4,27,1,30,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,4,27,1,45,0.0,0.0,3.15,10.9,0.0,0.0,0.0
2018,4,27,2,0,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,4,27,2,15,0.0,0.0,2.85,10.85,0.0,0.0,0.0
2018,4,27,2,30,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,4,27,2,45,0.0,0.0,2.55,10.8,0.0,0.0,0.0
2018,4,27,3,0,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,4,27,3,15,0.0,0.0,2.3,10.75,0.0,0.0,0.0
2018,4,27,3,30,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,4,27,3,45,0.0,0.0,2.15,10.65,0.0,0.0,0.0
2018,4,27,4,0,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,4,27,4,15,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,4,27,4,30,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,4,27,4,45,0.0,0.0,1.85,10.6,0.0,0.0,0.0
2018,4,27,5,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,4,27,5,15,44.0,8.5,1.85,11.0,9.5,0.0,0.0
2018,4,27,5,30,88.0,17.0,1.9,11.4,19.0,16.2,0.0
2018,4,27,5,45,204.5,30.0,1.9,11.85,51.0,23.78,9.92
2018,4,27,6,0,321.0,43.0,1.9,12.3,83.0,33.39,23.2
2018,4,27,6,15,280.5,54.5,2.0,12.65,101.5,41.19,30.89
2018,4,27,6,30,240.0,66.0,2.1,13.0,120.0,48.55,37.83
2018,4,27,6,45,180.0,95.0,2.15,13.3,141.5,72.88,59.67
2018,4,27,7,0,120.0,124.0,2.2,13.6,163.0,97.44,81.36
2018,4,27,7,15,86.5,122.5,2.2,13.85,153.0,105.04,80.98
2018,4,27,7,30,53.0,121.0,2.2,14.1,143.0,112.35,87.22
2018,4,27,7,45,128.5,147.0,2.2,14.3,210.0,147.83,113.1
2018,4,27,8,0,204.0,173.0,2.2,14.5,277.0,192.53,147.36
2018,4,27,8,15,351.0,183.0,2.2,14.7,383.0,256.23,196.02
2018,4,27,8,30,498.0,193.0,2.2,14.9,489.0,340.9,262.71
2018,4,27,8,45,650.0,155.0,2.2,15.15,572.5,403.01,312.67
2018,4,27,9,0,802.0,117.0,2.2,15.4,656.0,481.95,376.15
2018,4,27,9,15,779.0,135.5,2.25,15.55,685.0,532.25,417.2
2018,4,27,9,30,756.0,154.0,2.3,15.7,714.0,577.23,452.92
2018,4,27,9,45,780.0,154.5,2.35,15.85,755.5,634.52,497.02
2018,4,27,10,0,804.0,155.0,2.4,16.0,797.0,690.73,539.22
2018,4,27,10,15,830.0,148.0,2.4,16.1,831.5,741.53,576.65
2018,4,27,10,30,856.0,141.0,2.4,16.2,866.0,792.15,611.95
2018,4,27,10,45,860.5,143.0,2.4,16.3,887.0,830.18,637.28
2018,4,27,11,0,865.0,145.0,2.4,16.4,908.0,868.65,662.81
2018,4,27,11,15,868.0,146.5,2.45,16.45,922.0,902.91,685.8
2018,4,27,11,30,871.0,148.0,2.5,16.5,936.0,934.47,706.92
2018,4,27,11,45,871.0,149.0,2.5,16.55,941.5,959.95,723.45
2018,4,27,12,0,871.0,150.0,2.5,16.6,947.0,982.34,737.96
2018,4,27,12,15,868.0,152.0,2.6,16.65,944.5,999.61,750.13
2018,4,27,12,30,865.0,154.0,2.7,16.7,942.0,1013.55,760.22
2018,4,27,12,45,857.5,156.0,2.75,16.7,930.5,1029.06,771.15
2018,4,27,13,0,850.0,158.0,2.8,16.7,919.0,1032.07,773.88
2018,4,27,13,15,845.5,157.5,2.85,16.65,902.0,1031.92,774.9
2018,4,27,13,30,841.0,157.0,2.9,16.6,885.0,1028.25,773.74
2018,4,27,13,45,834.0,155.5,3.0,16.55,860.5,1017.55,768.47
2018,4,27,14,0,827.0,154.0,3.1,16.5,836.0,1003.48,761.03
2018,4,27,14,15,818.0,151.0,3.15,16.4,804.5,982.57,748.71
2018,4,27,14,30,809.0,148.0,3.2,16.3,773.0,958.56,734.32
2018,4,27,14,45,751.5,159.5,3.25,16.15,718.0,906.94,700.77
2018,4,27,15,0,694.0,171.0,3.3,16.0,663.0,849.99,663.1
2018,4,27,15,15,664.0,170.5,3.3,16.0,618.0,804.29,632.27
2018,4,27,15,30,634.0,170.0,3.3,16.0,573.0,757.68,600.31
2018,4,27,15,45,651.5,152.5,3.35,15.65,539.5,731.43,583.97
2018,4,27,16,0,669.0,135.0,3.4,15.3,506.0,701.48,564.52
2018,4,27,16,15,662.0,125.5,3.4,15.05,463.5,658.45,533.95
2018,4,27,16,30,655.0,116.0,3.4,14.8,421.0,613.93,501.2
2018,4,27,16,45,618.5,109.0,3.4,14.55,370.0,551.39,453.08
2018,4,27,17,0,582.0,102.0,3.4,14.3,319.0,490.52,404.88
2018,4,27,17,15,530.5,93.5,3.3,13.95,268.0,421.66,348.59
2018,4,27,17,30,479.0,85.0,3.2,13.6,217.0,354.36,291.91
2018,4,27,17,45,408.0,74.0,3.1,13.25,169.5,283.63,230.83
2018,4,27,18,0,337.0,63.0,3.0,12.9,122.0,220.28,174.72
2018,4,27,18,15,237.0,48.0,2.9,12.6,83.0,150.21,113.01
2018,4,27,18,30,137.0,33.0,2.8,12.3,44.0,85.0,47.03
2018,4,27,18,45,74.5,19.0,2.65,12.0,24.5,35.03,0.0
2018,4,27,19,0,12.0,5.0,2.5,11.7,5.0,0.0,0.0
2018,4,27,19,15,6.0,2.5,2.45,11.6,2.5,0.0,0.0
2018,4,27,19,30,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,4,27,19,45,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,4,27,20,0,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,4,27,20,15,0.0,0.0,2.4,11.25,0.0,0.0,0.0
2018,4,27,20,30,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,4,27,20,45,0.0,0.0,2.4,11.15,0.0,0.0,0.0
2018,4,27,21,0,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,4,27,21,15,0.0,0.0,2.4,11.05,0.0,0.0,0.0
2018,4,27,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,4,27,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,4,27,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,4,27,22,15,0.0,0.0,2.35,10.9,0.0,0.0,0.0
2018,4,27,22,30,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,4,27,22,45,0.0,0.0,2.3,10.75,0.0,0.0,0.0
2018,4,27,23,0,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,4,27,23,15,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,4,27,23,30,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,4,27,23,45,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,4,28,0,0,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,4,28,0,15,0.0,0.0,2.3,10.75,0.0,0.0,0.0
2018,4,28,0,30,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,4,28,0,45,0.0,0.0,2.3,10.85,0.0,0.0,0.0
2018,4,28,1,0,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,4,28,1,15,0.0,0.0,2.25,10.9,0.0,0.0,0.0
2018,4,28,1,30,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,4,28,1,45,0.0,0.0,2.15,10.9,0.0,0.0,0.0
2018,4,28,2,0,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,4,28,2,15,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,4,28,2,30,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,4,28,2,45,0.0,0.0,2.05,10.9,0.0,0.0,0.0
2018,4,28,3,0,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,4,28,3,15,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,4,28,3,30,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,4,28,3,45,0.0,0.0,1.95,10.85,0.0,0.0,0.0
2018,4,28,4,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,4,28,4,15,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,4,28,4,30,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,4,28,4,45,0.0,0.0,1.95,10.75,0.0,0.0,0.0
2018,4,28,5,0,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,4,28,5,15,20.0,7.5,2.05,11.1,8.0,0.0,0.0
2018,4,28,5,30,40.0,15.0,2.1,11.5,16.0,14.3,0.0
2018,4,28,5,45,86.0,30.5,2.2,11.9,39.5,24.98,11.88
2018,4,28,6,0,132.0,46.0,2.3,12.3,63.0,37.13,26.53
2018,4,28,6,15,222.5,60.5,2.45,12.6,104.5,45.72,34.94
2018,4,28,6,30,313.0,75.0,2.6,12.9,146.0,55.51,44.05
2018,4,28,6,45,322.0,93.0,2.7,13.15,182.5,67.29,54.73
2018,4,28,7,0,331.0,111.0,2.8,13.4,219.0,78.44,64.62
2018,4,28,7,15,462.5,110.0,2.85,13.65,289.0,107.06,70.43
2018,4,28,7,30,594.0,109.0,2.9,13.9,359.0,152.69,97.22
2018,4,28,7,45,495.5,133.5,3.0,14.1,360.0,193.91,135.69
2018,4,28,8,0,397.0,158.0,3.1,14.3,361.0,223.09,165.82
2018,4,28,8,15,289.0,200.5,3.1,14.45,356.0,255.98,198.05
2018,4,28,8,30,181.0,243.0,3.1,14.6,351.0,275.91,217.57
2018,4,28,8,45,189.0,263.0,3.15,14.75,383.5,309.67,245.05
2018,4,28,9,0,197.0,283.0,3.2,14.9,416.0,344.35,272.83
2018,4,28,9,15,128.5,290.0,3.25,15.05,379.0,328.66,260.56
2018,4,28,9,30,60.0,297.0,3.3,15.2,342.0,305.63,241.75
2018,4,28,9,45,88.0,329.0,3.35,15.3,398.0,357.17,282.11
2018,4,28,10,0,116.0,361.0,3.4,15.4,454.0,412.93,325.05
2018,4,28,10,15,81.5,359.0,3.4,15.5,425.5,393.24,308.74
2018,4,28,10,30,47.0,357.0,3.4,15.6,397.0,371.16,290.65
2018,4,28,10,45,84.0,381.5,3.45,15.7,455.0,428.25,335.05
2018,4,28,11,0,121.0,406.0,3.5,15.8,513.0,493.24,384.54
2018,4,28,11,15,184.0,425.0,3.55,15.85,590.5,574.29,446.14
2018,4,28,11,30,247.0,444.0,3.6,15.9,668.0,665.47,513.87
2018,4,28,11,45,388.5,383.0,3.65,15.95,738.0,747.57,577.41
2018,4,28,12,0,530.0,322.0,3.7,16.0,808.0,842.11,648.6
2018,4,28,12,15,713.0,228.5,3.75,16.0,880.5,941.34,722.3
2018,4,28,12,30,896.0,135.0,3.8,16.0,953.0,1025.46,779.84
2018,4,28,12,45,715.5,209.0,3.85,15.95,858.0,948.8,727.13
2018,4,28,13,0,535.0,283.0,3.9,15.9,763.0,849.52,655.87
2018,4,28,13,15,475.0,268.0,3.9,15.8,688.0,777.92,605.44
2018,4,28,13,30,415.0,253.0,3.9,15.7,613.0,703.73,551.95
2018,4,28,13,45,450.5,274.5,3.95,15.6,655.5,762.6,596.29
2018,4,28,14,0,486.0,296.0,4.0,15.5,698.0,818.92,637.64
2018,4,28,14,15,363.0,328.0,4.0,15.35,622.0,715.71,560.3
2018,4,28,14,30,240.0,360.0,4.0,15.2,546.0,614.92,483.72
2018,4,28,14,45,193.0,340.0,4.0,15.05,485.0,545.8,432.26
2018,4,28,15,0,146.0,320.0,4.0,14.9,424.0,477.81,380.49
2018,4,28,15,15,343.0,252.5,4.0,14.9,476.5,589.03,473.16
2018,4,28,15,30,540.0,185.0,4.0,14.9,529.0,687.41,553.16
2018,4,28,15,45,647.0,146.5,3.95,14.55,528.5,721.09,581.39
2018,4,28,16,0,754.0,108.0,3.9,14.2,528.0,734.43,593.55
2018,4,28,16,15,742.5,101.0,3.9,14.0,482.0,690.69,562.59
2018,4,28,16,30,731.0,94.0,3.9,13.8,436.0,642.43,527.73
2018,4,28,16,45,686.5,90.5,3.85,13.6,382.0,575.44,475.55
2018,4,28,17,0,642.0,87.0,3.8,13.4,328.0,510.74,423.74
2018,4,28,17,15,576.0,81.5,3.7,13.15,273.0,434.37,360.86
2018,4,28,17,30,510.0,76.0,3.6,12.9,218.0,363.34,300.58
2018,4,28,17,45,450.5,66.5,3.5,12.65,172.5,296.82,242.44
2018,4,28,18,0,391.0,57.0,3.4,12.4,127.0,235.9,187.67
2018,4,28,18,15,292.5,45.0,3.25,12.2,88.0,165.43,124.9
2018,4,28,18,30,194.0,33.0,3.1,12.0,49.0,106.11,62.44
2018,4,28,18,45,109.0,20.0,2.95,11.75,27.5,43.89,0.0
2018,4,28,19,0,24.0,7.0,2.8,11.5,6.0,0.0,0.0
2018,4,28,19,15,12.0,3.5,2.8,11.35,3.0,0.0,0.0
2018,4,28,19,30,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,4,28,19,45,0.0,0.0,2.75,11.1,0.0,0.0,0.0
2018,4,28,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,4,28,20,15,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,4,28,20,30,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,4,28,20,45,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,4,28,21,0,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,4,28,21,15,0.0,0.0,2.65,10.55,0.0,0.0,0.0
2018,4,28,21,30,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,4,28,21,45,0.0,0.0,2.55,10.45,0.0,0.0,0.0
2018,4,28,22,0,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,4,28,22,15,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,4,28,22,30,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,4,28,22,45,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,4,28,23,0,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,4,28,23,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2018,4,28,23,30,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,4,28,23,45,0.0,0.0,2.65,10.7,0.0,0.0,0.0
2018,4,29,0,0,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,4,29,0,15,0.0,0.0,2.7,10.85,0.0,0.0,0.0
2018,4,29,0,30,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,4,29,0,45,0.0,0.0,2.7,10.95,0.0,0.0,0.0
2018,4,29,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,4,29,1,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2018,4,29,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,4,29,1,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,4,29,2,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,4,29,2,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,4,29,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,4,29,2,45,0.0,0.0,2.6,10.95,0.0,0.0,0.0
2018,4,29,3,0,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,4,29,3,15,0.0,0.0,2.55,10.9,0.0,0.0,0.0
2018,4,29,3,30,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,4,29,3,45,0.0,0.0,2.45,10.85,0.0,0.0,0.0
2018,4,29,4,0,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,4,29,4,15,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,4,29,4,30,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,4,29,4,45,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,4,29,5,0,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,4,29,5,15,35.5,9.0,2.55,11.0,10.0,0.0,0.0
2018,4,29,5,30,71.0,18.0,2.7,11.2,20.0,17.16,0.0
2018,4,29,5,45,172.5,33.0,2.85,11.45,52.0,26.07,13.6
2018,4,29,6,0,274.0,48.0,3.0,11.7,84.0,37.19,26.74
2018,4,29,6,15,351.5,59.5,3.1,11.9,127.0,45.03,34.46
2018,4,29,6,30,429.0,71.0,3.2,12.1,170.0,52.55,41.58
2018,4,29,6,45,491.0,79.5,3.3,12.25,220.0,57.78,46.43
2018,4,29,7,0,553.0,88.0,3.4,12.4,270.0,61.54,49.79
2018,4,29,7,15,605.5,92.5,3.4,12.65,323.0,102.56,61.75
2018,4,29,7,30,658.0,97.0,3.4,12.9,376.0,151.72,93.93
2018,4,29,7,45,690.0,101.5,3.45,13.1,427.0,203.47,136.05
2018,4,29,8,0,722.0,106.0,3.5,13.3,478.0,258.8,184.47
2018,4,29,8,15,680.5,126.5,3.55,13.55,504.5,309.05,231.73
2018,4,29,8,30,639.0,147.0,3.6,13.8,531.0,354.24,273.62
2018,4,29,8,45,578.5,183.5,3.6,14.05,551.0,400.44,314.56
2018,4,29,9,0,518.0,220.0,3.6,14.3,571.0,438.54,347.08
2018,4,29,9,15,653.0,180.5,3.6,14.5,650.0,506.63,402.36
2018,4,29,9,30,788.0,141.0,3.6,14.7,729.0,587.49,466.92
2018,4,29,9,45,797.0,143.0,3.6,14.85,761.0,636.54,505.32
2018,4,29,10,0,806.0,145.0,3.6,15.0,793.0,684.64,542.19
2018,4,29,10,15,841.0,135.5,3.6,15.1,832.5,739.41,583.69
2018,4,29,10,30,876.0,126.0,3.6,15.2,872.0,792.55,621.17
2018,4,29,10,45,879.5,128.0,3.6,15.3,892.5,833.01,648.96
2018,4,29,11,0,883.0,130.0,3.6,15.4,913.0,871.06,674.9
2018,4,29,11,15,836.5,156.0,3.65,15.4,906.5,891.43,688.8
2018,4,29,11,30,790.0,182.0,3.7,15.4,900.0,902.3,696.22
2018,4,29,11,45,817.0,168.5,3.7,15.45,915.5,937.36,720.27
2018,4,29,12,0,844.0,155.0,3.7,15.5,931.0,970.3,742.57
2018,4,29,12,15,871.0,141.0,3.7,15.55,940.0,992.46,757.42
2018,4,29,12,30,898.0,127.0,3.7,15.6,949.0,1019.7,775.85
2018,4,29,12,45,902.5,122.0,3.75,15.6,941.0,1030.62,783.68
2018,4,29,13,0,907.0,117.0,3.8,15.6,933.0,1037.96,789.34
2018,4,29,13,15,904.0,115.5,3.8,15.6,915.5,1037.8,789.7
2018,4,29,13,30,901.0,114.0,3.8,15.6,898.0,1034.0,787.78
2018,4,29,13,45,897.0,112.0,3.8,15.65,874.0,1025.06,782.37
2018,4,29,14,0,893.0,110.0,3.8,15.7,850.0,1012.57,774.7
2018,4,29,14,15,885.5,108.0,3.85,15.65,819.0,993.18,763.02
2018,4,29,14,30,878.0,106.0,3.9,15.6,788.0,970.53,749.15
2018,4,29,14,45,868.5,104.0,3.95,15.55,751.0,942.87,731.77
2018,4,29,15,0,859.0,102.0,4.0,15.5,714.0,912.36,712.32
2018,4,29,15,15,845.0,99.5,4.0,15.5,671.5,874.59,687.17
2018,4,29,15,30,831.0,97.0,4.0,15.5,629.0,841.36,665.16
2018,4,29,15,45,813.0,94.5,4.05,15.3,582.5,795.79,634.57
2018,4,29,16,0,795.0,92.0,4.1,15.1,536.0,748.79,602.48
2018,4,29,16,15,772.0,88.0,4.1,14.9,486.5,695.14,564.58
2018,4,29,16,30,749.0,84.0,4.1,14.7,437.0,641.07,525.6
2018,4,29,16,45,716.5,80.0,4.1,14.5,385.5,580.61,479.2
2018,4,29,17,0,684.0,76.0,4.1,14.3,334.0,523.74,433.72
2018,4,29,17,15,637.5,70.5,4.05,13.95,282.5,456.45,378.48
2018,4,29,17,30,591.0,65.0,4.0,13.6,231.0,392.55,324.14
2018,4,29,17,45,521.0,58.0,3.9,13.25,182.0,319.95,260.95
2018,4,29,18,0,451.0,51.0,3.8,12.9,133.0,254.07,201.92
2018,4,29,18,15,344.0,41.5,3.7,12.6,92.5,179.92,135.93
2018,4,29,18,30,237.0,32.0,3.6,12.3,52.0,117.71,71.85
2018,4,29,18,45,135.5,19.5,3.5,11.95,29.0,49.55,0.0
2018,4,29,19,0,34.0,7.0,3.4,11.6,6.0,0.0,0.0
2018,4,29,19,15,17.0,3.5,3.25,11.5,3.0,0.0,0.0
2018,4,29,19,30,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,4,29,19,45,0.0,0.0,2.95,11.25,0.0,0.0,0.0
2018,4,29,20,0,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,4,29,20,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,4,29,20,30,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,4,29,20,45,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,4,29,21,0,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,4,29,21,15,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,4,29,21,30,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,4,29,21,45,0.0,0.0,2.5,10.45,0.0,0.0,0.0
2018,4,29,22,0,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,4,29,22,15,0.0,0.0,2.45,10.35,0.0,0.0,0.0
2018,4,29,22,30,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,4,29,22,45,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,4,29,23,0,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,4,29,23,15,0.0,0.0,2.5,10.25,0.0,0.0,0.0
2018,4,29,23,30,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,4,29,23,45,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,4,30,0,0,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,4,30,0,15,0.0,0.0,2.55,10.15,0.0,0.0,0.0
2018,4,30,0,30,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,4,30,0,45,0.0,0.0,2.65,10.1,0.0,0.0,0.0
2018,4,30,1,0,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,4,30,1,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,4,30,1,30,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,4,30,1,45,0.0,0.0,2.7,9.85,0.0,0.0,0.0
2018,4,30,2,0,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,4,30,2,15,0.0,0.0,2.65,9.75,0.0,0.0,0.0
2018,4,30,2,30,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,4,30,2,45,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,4,30,3,0,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,4,30,3,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,4,30,3,30,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,4,30,3,45,0.0,0.0,2.6,9.45,0.0,0.0,0.0
2018,4,30,4,0,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,4,30,4,15,0.0,0.0,2.55,9.4,0.0,0.0,0.0
2018,4,30,4,30,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,4,30,4,45,0.0,0.0,2.45,9.45,0.0,0.0,0.0
2018,4,30,5,0,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,4,30,5,15,27.0,8.0,2.55,9.8,9.0,0.0,0.0
2018,4,30,5,30,54.0,16.0,2.7,10.1,18.0,15.25,0.0
2018,4,30,5,45,109.5,31.5,2.8,10.4,43.5,25.84,14.21
2018,4,30,6,0,165.0,47.0,2.9,10.7,69.0,37.97,27.64
2018,4,30,6,15,191.5,64.0,2.9,11.0,100.5,50.8,39.77
2018,4,30,6,30,218.0,81.0,2.9,11.3,132.0,63.18,51.25
2018,4,30,6,45,283.0,96.5,2.85,11.55,180.0,74.15,61.23
2018,4,30,7,0,348.0,112.0,2.8,11.8,228.0,78.88,65.41
2018,4,30,7,15,352.5,129.0,2.7,12.1,263.5,116.68,82.03
2018,4,30,7,30,357.0,146.0,2.6,12.4,299.0,155.37,110.26
2018,4,30,7,45,254.5,183.0,2.5,12.7,299.0,194.93,147.33
2018,4,30,8,0,152.0,220.0,2.4,13.0,299.0,222.06,174.04
2018,4,30,8,15,208.5,238.5,2.35,13.25,358.0,266.82,209.23
2018,4,30,8,30,265.0,257.0,2.3,13.5,417.0,314.99,247.48
2018,4,30,8,45,304.5,270.0,2.25,13.75,467.0,361.58,284.73
2018,4,30,9,0,344.0,283.0,2.2,14.0,517.0,412.29,324.79
2018,4,30,9,15,314.0,308.5,2.25,14.15,532.0,441.04,347.52
2018,4,30,9,30,284.0,334.0,2.3,14.3,547.0,466.54,367.05
2018,4,30,9,45,397.5,307.0,2.35,14.45,619.5,532.9,419.03
2018,4,30,10,0,511.0,280.0,2.4,14.6,692.0,608.96,477.5
2018,4,30,10,15,613.5,244.5,2.4,14.7,756.0,678.05,529.92
2018,4,30,10,30,716.0,209.0,2.4,14.8,820.0,753.07,585.78
2018,4,30,10,45,754.5,195.0,2.45,14.9,853.0,802.31,621.47
2018,4,30,11,0,793.0,181.0,2.5,15.0,886.0,849.48,653.76
2018,4,30,11,15,841.0,159.0,2.55,15.1,916.5,898.82,687.25
2018,4,30,11,30,889.0,137.0,2.6,15.2,947.0,941.84,716.09
2018,4,30,11,45,890.5,137.0,2.6,15.25,953.0,967.91,733.0
2018,4,30,12,0,892.0,137.0,2.6,15.3,959.0,990.88,747.97
2018,4,30,12,15,891.0,137.0,2.65,15.35,956.5,1008.22,759.73
2018,4,30,12,30,890.0,137.0,2.7,15.4,954.0,1022.19,769.39
2018,4,30,12,45,887.5,136.5,2.8,15.45,944.0,1030.72,776.05
2018,4,30,13,0,885.0,136.0,2.9,15.5,934.0,1035.73,780.53
2018,4,30,13,15,880.5,135.5,2.95,15.5,916.5,1035.2,781.13
2018,4,30,13,30,876.0,135.0,3.0,15.5,899.0,1031.14,779.54
2018,4,30,13,45,869.5,133.5,3.1,15.5,874.0,1020.55,774.13
2018,4,30,14,0,863.0,132.0,3.2,15.5,849.0,1006.55,766.53
2018,4,30,14,15,853.5,130.5,3.3,15.45,817.5,995.11,760.89
2018,4,30,14,30,844.0,129.0,3.4,15.4,786.0,971.6,746.93
2018,4,30,14,45,832.0,126.5,3.5,15.35,748.0,941.62,728.49
2018,4,30,15,0,820.0,124.0,3.6,15.3,710.0,908.94,708.02
2018,4,30,15,15,804.0,121.5,3.6,15.3,667.5,870.21,682.31
2018,4,30,15,30,788.0,119.0,3.6,15.3,625.0,829.44,654.95
2018,4,30,15,45,767.0,115.5,3.8,15.1,578.0,781.65,623.52
2018,4,30,16,0,746.0,112.0,4.0,14.9,531.0,736.16,593.09
2018,4,30,16,15,718.5,108.0,4.1,14.7,481.0,681.05,554.25
2018,4,30,16,30,691.0,104.0,4.2,14.5,431.0,626.02,513.83
2018,4,30,16,45,655.0,98.5,4.25,14.3,379.5,564.07,465.95
2018,4,30,17,0,619.0,93.0,4.3,14.1,328.0,503.7,417.83
2018,4,30,17,15,568.5,86.0,4.3,13.7,277.0,435.44,361.87
2018,4,30,17,30,518.0,79.0,4.3,13.3,226.0,370.98,307.21
2018,4,30,17,45,445.5,69.5,4.25,12.95,177.5,298.0,243.89
2018,4,30,18,0,373.0,60.0,4.2,12.6,129.0,231.06,184.44
2018,4,30,18,15,272.5,47.5,4.1,12.25,89.5,161.42,122.76
2018,4,30,18,30,172.0,35.0,4.0,11.9,50.0,103.45,65.41
2018,4,30,18,45,95.5,20.5,3.9,11.55,28.0,41.44,0.0
2018,4,30,19,0,19.0,6.0,3.8,11.2,6.0,0.0,0.0
2018,4,30,19,15,9.5,3.0,3.75,11.05,3.0,0.0,0.0
2018,4,30,19,30,0.0,0.0,3.7,10.9,0.0,0.0,0.0
2018,4,30,19,45,0.0,0.0,3.6,10.8,0.0,0.0,0.0
2018,4,30,20,0,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,4,30,20,15,0.0,0.0,3.4,10.55,0.0,0.0,0.0
2018,4,30,20,30,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,4,30,20,45,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,4,30,21,0,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,4,30,21,15,0.0,0.0,3.05,10.1,0.0,0.0,0.0
2018,4,30,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,4,30,21,45,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,4,30,22,0,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,4,30,22,15,0.0,0.0,2.75,9.7,0.0,0.0,0.0
2018,4,30,22,30,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,4,30,22,45,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2018,4,30,23,0,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,4,30,23,15,0.0,0.0,2.55,9.3,0.0,0.0,0.0
2018,4,30,23,30,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,4,30,23,45,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,5,1,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,5,1,0,15,0.0,0.0,2.25,8.95,0.0,0.0,0.0
2018,5,1,0,30,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,5,1,0,45,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,5,1,1,0,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,5,1,1,15,0.0,0.0,1.95,8.85,0.0,0.0,0.0
2018,5,1,1,30,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,5,1,1,45,0.0,0.0,1.85,8.8,0.0,0.0,0.0
2018,5,1,2,0,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,5,1,2,15,0.0,0.0,1.8,8.75,0.0,0.0,0.0
2018,5,1,2,30,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,5,1,2,45,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,5,1,3,0,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,5,1,3,15,0.0,0.0,1.85,8.65,0.0,0.0,0.0
2018,5,1,3,30,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,5,1,3,45,0.0,0.0,1.95,8.55,0.0,0.0,0.0
2018,5,1,4,0,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,5,1,4,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,5,1,4,30,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,5,1,4,45,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,5,1,5,0,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,5,1,5,15,40.0,10.0,2.1,8.9,11.5,9.53,0.0
2018,5,1,5,30,80.0,20.0,2.2,9.3,23.0,19.06,0.0
2018,5,1,5,45,179.0,35.5,2.3,9.75,56.5,27.97,16.5
2018,5,1,6,0,278.0,51.0,2.4,10.2,90.0,39.42,29.05
2018,5,1,6,15,364.0,62.0,2.45,10.55,135.0,46.8,36.33
2018,5,1,6,30,450.0,73.0,2.5,10.9,180.0,53.9,43.04
2018,5,1,6,45,502.5,81.5,2.5,11.3,228.0,59.05,47.76
2018,5,1,7,0,555.0,90.0,2.5,11.7,276.0,64.09,52.21
2018,5,1,7,15,565.5,102.5,2.55,12.1,319.5,110.89,69.43
2018,5,1,7,30,576.0,115.0,2.6,12.5,363.0,159.18,103.66
2018,5,1,7,45,608.5,122.5,2.65,12.95,413.5,208.65,143.75
2018,5,1,8,0,641.0,130.0,2.7,13.4,464.0,261.91,189.58
2018,5,1,8,15,709.0,122.0,2.65,13.8,524.5,316.26,236.2
2018,5,1,8,30,777.0,114.0,2.6,14.2,585.0,381.05,291.32
2018,5,1,8,45,795.5,116.5,2.6,14.55,630.0,437.22,339.68
2018,5,1,9,0,814.0,119.0,2.6,14.9,675.0,494.35,387.39
2018,5,1,9,15,831.0,120.0,2.6,15.25,716.5,550.02,432.53
2018,5,1,9,30,848.0,121.0,2.6,15.6,758.0,605.91,476.4
2018,5,1,9,45,865.5,118.5,2.6,15.9,794.0,659.14,517.15
2018,5,1,10,0,883.0,116.0,2.6,16.2,830.0,710.99,555.8
2018,5,1,10,15,890.0,117.5,2.55,16.4,858.5,758.24,589.08
2018,5,1,10,30,897.0,119.0,2.5,16.6,887.0,803.67,619.36
2018,5,1,10,45,902.0,120.0,2.45,16.85,908.0,845.0,646.23
2018,5,1,11,0,907.0,121.0,2.4,17.1,929.0,883.96,671.12
2018,5,1,11,15,909.5,122.0,2.4,17.25,942.5,918.2,693.22
2018,5,1,11,30,912.0,123.0,2.4,17.4,956.0,949.56,713.29
2018,5,1,11,45,911.5,124.0,2.4,17.5,961.0,975.16,729.58
2018,5,1,12,0,911.0,125.0,2.4,17.6,966.0,997.5,743.76
2018,5,1,12,15,913.0,123.5,2.5,17.65,965.0,1016.43,756.95
2018,5,1,12,30,915.0,122.0,2.6,17.7,964.0,1031.97,768.04
2018,5,1,12,45,897.5,129.5,2.65,17.75,948.0,1033.8,769.72
2018,5,1,13,0,880.0,137.0,2.7,17.8,932.0,1031.92,769.21
2018,5,1,13,15,731.0,211.5,2.85,17.75,863.5,980.17,736.8
2018,5,1,13,30,582.0,286.0,3.0,17.7,795.0,906.6,686.9
2018,5,1,13,45,624.5,257.5,3.1,17.65,790.0,922.07,701.13
2018,5,1,14,0,667.0,229.0,3.2,17.6,785.0,931.24,709.94
2018,5,1,14,15,642.0,231.0,3.3,17.45,749.5,902.01,691.63
2018,5,1,14,30,617.0,233.0,3.4,17.3,714.0,870.65,671.42
2018,5,1,14,45,658.0,202.5,3.5,17.15,693.5,865.8,671.15
2018,5,1,15,0,699.0,172.0,3.6,17.0,673.0,855.59,666.27
2018,5,1,15,15,689.5,162.5,3.6,17.0,632.0,818.14,641.03
2018,5,1,15,30,680.0,153.0,3.6,17.0,591.0,778.6,614.26
2018,5,1,15,45,594.5,164.5,3.85,16.45,527.0,697.24,557.6
2018,5,1,16,0,509.0,176.0,4.1,15.9,463.0,614.97,497.2
2018,5,1,16,15,539.0,151.5,4.15,15.5,430.5,589.67,480.79
2018,5,1,16,30,569.0,127.0,4.2,15.1,398.0,565.43,464.19
2018,5,1,16,45,613.5,106.5,4.25,14.75,367.5,545.7,450.41
2018,5,1,17,0,658.0,86.0,4.3,14.4,337.0,519.83,430.66
2018,5,1,17,15,608.5,79.5,4.25,13.95,285.0,450.88,374.12
2018,5,1,17,30,559.0,73.0,4.2,13.5,233.0,385.62,318.91
2018,5,1,17,45,486.5,65.5,4.15,13.05,184.0,312.79,255.81
2018,5,1,18,0,414.0,58.0,4.1,12.6,135.0,246.81,197.07
2018,5,1,18,15,308.5,46.5,3.95,12.25,94.0,172.54,131.41
2018,5,1,18,30,203.0,35.0,3.8,11.9,53.0,112.48,72.89
2018,5,1,18,45,113.5,21.0,3.65,11.55,30.0,46.13,0.0
2018,5,1,19,0,24.0,7.0,3.5,11.2,7.0,6.67,0.0
2018,5,1,19,15,12.0,3.5,3.4,11.05,3.5,0.0,0.0
2018,5,1,19,30,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,5,1,19,45,0.0,0.0,3.2,10.75,0.0,0.0,0.0
2018,5,1,20,0,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,5,1,20,15,0.0,0.0,3.05,10.55,0.0,0.0,0.0
2018,5,1,20,30,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,5,1,20,45,0.0,0.0,2.95,10.45,0.0,0.0,0.0
2018,5,1,21,0,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,5,1,21,15,0.0,0.0,2.8,10.35,0.0,0.0,0.0
2018,5,1,21,30,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,5,1,21,45,0.0,0.0,2.65,10.25,0.0,0.0,0.0
2018,5,1,22,0,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,5,1,22,15,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,5,1,22,30,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,5,1,22,45,0.0,0.0,2.55,10.2,0.0,0.0,0.0
2018,5,1,23,0,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,5,1,23,15,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,5,1,23,30,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,5,1,23,45,0.0,0.0,2.45,10.2,0.0,0.0,0.0
2018,5,2,0,0,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,5,2,0,15,0.0,0.0,2.35,10.25,0.0,0.0,0.0
2018,5,2,0,30,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,5,2,0,45,0.0,0.0,2.25,10.3,0.0,0.0,0.0
2018,5,2,1,0,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,5,2,1,15,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,5,2,1,30,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,5,2,1,45,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,5,2,2,0,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,5,2,2,15,0.0,0.0,1.75,10.3,0.0,0.0,0.0
2018,5,2,2,30,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,5,2,2,45,0.0,0.0,1.65,10.25,0.0,0.0,0.0
2018,5,2,3,0,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,5,2,3,15,0.0,0.0,1.55,10.2,0.0,0.0,0.0
2018,5,2,3,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,5,2,3,45,0.0,0.0,1.5,10.15,0.0,0.0,0.0
2018,5,2,4,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,5,2,4,15,0.0,0.0,1.45,10.15,0.0,0.0,0.0
2018,5,2,4,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,5,2,4,45,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,5,2,5,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,5,2,5,15,48.5,11.0,1.45,10.45,13.0,10.48,0.0
2018,5,2,5,30,97.0,22.0,1.5,10.7,26.0,18.12,0.0
2018,5,2,5,45,207.5,36.0,1.6,10.95,60.5,28.32,17.17
2018,5,2,6,0,318.0,50.0,1.7,11.2,95.0,38.56,28.27
2018,5,2,6,15,393.0,60.5,1.65,11.45,139.5,45.58,35.15
2018,5,2,6,30,468.0,71.0,1.6,11.7,184.0,53.12,42.24
2018,5,2,6,45,526.0,79.0,1.6,11.9,234.5,56.69,45.55
2018,5,2,7,0,584.0,87.0,1.6,12.1,285.0,63.0,51.15
2018,5,2,7,15,635.0,91.0,1.6,12.35,339.0,107.2,63.34
2018,5,2,7,30,686.0,95.0,1.6,12.6,393.0,157.7,97.28
2018,5,2,7,45,718.0,99.0,1.55,12.85,444.5,210.69,140.57
2018,5,2,8,0,750.0,103.0,1.5,13.1,496.0,267.22,189.65
2018,5,2,8,15,756.5,110.5,1.5,13.45,539.5,325.9,241.69
2018,5,2,8,30,763.0,118.0,1.5,13.8,583.0,380.73,289.76
2018,5,2,8,45,726.5,141.0,1.45,14.15,610.0,427.95,330.74
2018,5,2,9,0,690.0,164.0,1.4,14.5,637.0,473.89,368.66
2018,5,2,9,15,708.0,165.0,1.45,14.8,675.0,524.36,408.99
2018,5,2,9,30,726.0,166.0,1.5,15.1,713.0,575.41,448.59
2018,5,2,9,45,727.0,172.0,1.5,15.4,741.0,620.62,482.35
2018,5,2,10,0,728.0,178.0,1.5,15.7,769.0,664.37,514.09
2018,5,2,10,15,736.0,176.5,1.6,15.95,791.0,704.53,543.62
2018,5,2,10,30,744.0,175.0,1.7,16.2,813.0,742.44,571.1
2018,5,2,10,45,717.0,175.5,1.75,16.4,802.5,752.87,577.88
2018,5,2,11,0,690.0,176.0,1.8,16.6,792.0,759.09,581.63
2018,5,2,11,15,697.0,184.0,1.85,16.75,814.0,800.97,610.39
2018,5,2,11,30,704.0,192.0,1.9,16.9,836.0,839.06,635.98
2018,5,2,11,45,721.0,197.5,1.95,17.05,861.0,881.98,664.7
2018,5,2,12,0,738.0,203.0,2.0,17.2,886.0,923.16,692.0
2018,5,2,12,15,736.0,203.0,2.05,17.25,882.5,938.22,702.03
2018,5,2,12,30,734.0,203.0,2.1,17.3,879.0,950.29,710.45
2018,5,2,12,45,733.5,199.5,2.1,17.4,869.5,957.13,714.84
2018,5,2,13,0,733.0,196.0,2.1,17.5,860.0,960.83,717.31
2018,5,2,13,15,728.5,193.0,2.15,17.45,842.0,957.9,716.49
2018,5,2,13,30,724.0,190.0,2.2,17.4,824.0,951.84,713.75
2018,5,2,13,45,751.5,174.0,2.25,17.35,816.0,954.9,717.27
2018,5,2,14,0,779.0,158.0,2.3,17.3,808.0,960.43,722.47
2018,5,2,14,15,834.0,131.5,2.35,17.25,804.0,977.18,735.34
2018,5,2,14,30,889.0,105.0,2.4,17.2,800.0,980.29,739.1
2018,5,2,14,45,847.0,113.0,2.45,17.1,750.0,932.79,709.04
2018,5,2,15,0,805.0,121.0,2.5,17.0,700.0,891.83,683.55
2018,5,2,15,15,791.0,117.0,2.5,17.0,657.5,853.62,658.9
2018,5,2,15,30,777.0,113.0,2.5,17.0,615.0,813.33,632.51
2018,5,2,15,45,789.5,103.0,2.6,16.6,580.5,786.38,616.97
2018,5,2,16,0,802.0,93.0,2.7,16.2,546.0,755.81,598.41
2018,5,2,16,15,777.5,89.5,2.7,15.95,496.0,701.39,561.0
2018,5,2,16,30,753.0,86.0,2.7,15.7,446.0,646.65,522.68
2018,5,2,16,45,701.5,85.0,2.75,15.4,390.0,579.36,472.26
2018,5,2,17,0,650.0,84.0,2.8,15.1,334.0,512.73,420.36
2018,5,2,17,15,606.0,78.0,2.75,14.7,284.0,447.91,368.16
2018,5,2,17,30,562.0,72.0,2.7,14.3,234.0,386.23,316.61
2018,5,2,17,45,468.0,65.0,2.6,13.95,181.5,303.97,246.71
2018,5,2,18,0,374.0,58.0,2.5,13.6,129.0,229.08,181.74
2018,5,2,18,15,255.0,44.0,2.4,13.2,85.5,150.86,114.3
2018,5,2,18,30,136.0,30.0,2.3,12.8,42.0,86.39,56.18
2018,5,2,18,45,73.0,17.0,2.15,12.45,23.0,38.18,0.0
2018,5,2,19,0,10.0,4.0,2.0,12.1,4.0,5.58,0.0
2018,5,2,19,15,5.0,2.0,2.0,11.95,2.0,0.0,0.0
2018,5,2,19,30,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,5,2,19,45,0.0,0.0,2.05,11.65,0.0,0.0,0.0
2018,5,2,20,0,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,5,2,20,15,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,5,2,20,30,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,5,2,20,45,0.0,0.0,2.1,11.15,0.0,0.0,0.0
2018,5,2,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,5,2,21,15,0.0,0.0,2.15,10.95,0.0,0.0,0.0
2018,5,2,21,30,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,5,2,21,45,0.0,0.0,2.2,10.85,0.0,0.0,0.0
2018,5,2,22,0,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,5,2,22,15,0.0,0.0,2.15,10.75,0.0,0.0,0.0
2018,5,2,22,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,5,2,22,45,0.0,0.0,2.1,10.65,0.0,0.0,0.0
2018,5,2,23,0,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,5,2,23,15,0.0,0.0,2.1,10.55,0.0,0.0,0.0
2018,5,2,23,30,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,5,2,23,45,0.0,0.0,2.05,10.4,0.0,0.0,0.0
2018,5,3,0,0,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,5,3,0,15,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,5,3,0,30,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,5,3,0,45,0.0,0.0,2.0,10.25,0.0,0.0,0.0
2018,5,3,1,0,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,5,3,1,15,0.0,0.0,2.05,10.15,0.0,0.0,0.0
2018,5,3,1,30,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,5,3,1,45,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,5,3,2,0,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,5,3,2,15,0.0,0.0,2.15,10.1,0.0,0.0,0.0
2018,5,3,2,30,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,5,3,2,45,0.0,0.0,2.25,10.1,0.0,0.0,0.0
2018,5,3,3,0,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,5,3,3,15,0.0,0.0,2.3,10.05,0.0,0.0,0.0
2018,5,3,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,5,3,3,45,0.0,0.0,2.3,9.95,0.0,0.0,0.0
2018,5,3,4,0,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,5,3,4,15,0.0,0.0,2.3,9.95,0.0,0.0,0.0
2018,5,3,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,5,3,4,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,5,3,5,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,5,3,5,15,53.0,9.5,2.4,10.25,12.0,9.05,0.0
2018,5,3,5,30,106.0,19.0,2.5,10.5,24.0,15.07,0.0
2018,5,3,5,45,104.5,18.0,2.6,10.7,28.0,13.72,5.59
2018,5,3,6,0,103.0,17.0,2.7,10.9,32.0,12.59,5.48
2018,5,3,6,15,70.5,18.0,2.7,11.1,30.0,12.95,6.0
2018,5,3,6,30,38.0,19.0,2.7,11.3,28.0,15.63,8.52
2018,5,3,6,45,19.0,25.5,2.7,11.45,30.0,22.88,15.13
2018,5,3,7,0,0.0,32.0,2.7,11.6,32.0,29.7,21.28
2018,5,3,7,15,0.0,38.5,2.7,11.75,38.5,35.75,25.27
2018,5,3,7,30,0.0,45.0,2.7,11.9,45.0,41.81,30.36
2018,5,3,7,45,0.0,60.0,2.7,12.1,60.0,55.81,42.16
2018,5,3,8,0,0.0,75.0,2.7,12.3,75.0,69.83,53.83
2018,5,3,8,15,0.0,100.0,2.7,12.45,100.0,92.93,72.99
2018,5,3,8,30,0.0,125.0,2.7,12.6,125.0,115.64,91.57
2018,5,3,8,45,2.0,151.0,2.7,12.8,152.5,140.16,111.4
2018,5,3,9,0,4.0,177.0,2.7,13.0,180.0,165.03,131.3
2018,5,3,9,15,6.5,196.0,2.7,13.25,201.0,184.24,146.41
2018,5,3,9,30,9.0,215.0,2.7,13.5,222.0,203.84,161.74
2018,5,3,9,45,12.0,237.0,2.75,13.75,246.5,226.86,179.71
2018,5,3,10,0,15.0,259.0,2.8,14.0,271.0,250.34,197.89
2018,5,3,10,15,17.0,280.0,2.8,14.25,294.0,272.6,214.92
2018,5,3,10,30,19.0,301.0,2.8,14.5,317.0,295.19,232.09
2018,5,3,10,45,21.0,313.5,2.8,14.8,332.0,310.14,243.19
2018,5,3,11,0,23.0,326.0,2.8,15.1,347.0,325.28,254.43
2018,5,3,11,15,25.5,342.0,2.8,15.3,365.5,349.58,272.72
2018,5,3,11,30,28.0,358.0,2.8,15.5,384.0,370.18,288.06
2018,5,3,11,45,38.5,381.5,2.8,15.65,417.0,405.92,315.13
2018,5,3,12,0,49.0,405.0,2.8,15.8,450.0,442.48,342.52
