Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,3,12,15,148.0,397.0,2.85,15.95,533.5,543.36,420.89
2018,5,3,12,30,247.0,389.0,2.9,16.1,617.0,647.87,499.69
2018,5,3,12,45,291.0,375.5,2.95,16.2,641.5,684.04,526.77
2018,5,3,13,0,335.0,362.0,3.0,16.3,666.0,719.39,553.59
2018,5,3,13,15,362.0,354.0,3.0,16.35,677.0,742.09,570.64
2018,5,3,13,30,389.0,346.0,3.0,16.4,688.0,774.87,594.63
2018,5,3,13,45,501.0,295.5,3.0,16.45,723.0,834.89,640.8
2018,5,3,14,0,613.0,245.0,3.0,16.5,758.0,894.09,685.55
2018,5,3,14,15,719.5,191.0,3.0,16.45,771.5,935.18,715.37
2018,5,3,14,30,826.0,137.0,3.0,16.4,785.0,963.16,735.53
2018,5,3,14,45,795.0,140.5,2.95,16.4,740.0,922.19,707.98
2018,5,3,15,0,764.0,144.0,2.9,16.4,695.0,879.41,679.59
2018,5,3,15,15,796.5,123.0,2.9,16.4,667.5,865.28,671.59
2018,5,3,15,30,829.0,102.0,2.9,16.4,640.0,845.71,659.54
2018,5,3,15,45,764.0,113.0,2.9,16.15,580.5,776.58,612.44
2018,5,3,16,0,699.0,124.0,2.9,15.9,521.0,712.95,568.68
2018,5,3,16,15,597.5,132.5,2.9,15.6,450.0,618.01,499.01
2018,5,3,16,30,496.0,141.0,2.9,15.3,379.0,524.28,427.35
2018,5,3,16,45,587.0,112.0,2.95,15.0,362.0,534.4,437.8
2018,5,3,17,0,678.0,83.0,3.0,14.7,345.0,528.95,434.61
2018,5,3,17,15,616.5,79.0,3.05,14.3,290.5,455.16,375.01
2018,5,3,17,30,555.0,75.0,3.1,13.9,236.0,386.16,317.59
2018,5,3,17,45,425.5,69.5,3.1,13.5,178.5,286.49,233.56
2018,5,3,18,0,296.0,64.0,3.1,13.1,121.0,204.8,163.33
2018,5,3,18,15,168.5,48.5,3.05,12.7,79.0,119.84,90.97
2018,5,3,18,30,41.0,33.0,3.0,12.3,37.0,51.83,33.18
2018,5,3,18,45,20.5,19.0,2.95,11.9,21.0,26.42,0.0
2018,5,3,19,0,0.0,5.0,2.9,11.5,5.0,4.77,0.0
2018,5,3,19,15,0.0,2.5,2.9,11.35,2.5,0.0,0.0
2018,5,3,19,30,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,5,3,19,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,5,3,20,0,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,5,3,20,15,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,5,3,20,30,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,5,3,20,45,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,5,3,21,0,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,5,3,21,15,0.0,0.0,2.85,10.35,0.0,0.0,0.0
2018,5,3,21,30,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,5,3,21,45,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,5,3,22,0,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,5,3,22,15,0.0,0.0,2.75,10.05,0.0,0.0,0.0
2018,5,3,22,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,5,3,22,45,0.0,0.0,2.7,9.95,0.0,0.0,0.0
2018,5,3,23,0,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,5,3,23,15,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,5,3,23,30,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,5,3,23,45,0.0,0.0,2.7,9.85,0.0,0.0,0.0
2018,5,4,0,0,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,5,4,0,15,0.0,0.0,2.65,9.8,0.0,0.0,0.0
2018,5,4,0,30,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,5,4,0,45,0.0,0.0,2.55,9.75,0.0,0.0,0.0
2018,5,4,1,0,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,5,4,1,15,0.0,0.0,2.45,9.6,0.0,0.0,0.0
2018,5,4,1,30,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,5,4,1,45,0.0,0.0,2.35,9.45,0.0,0.0,0.0
2018,5,4,2,0,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,5,4,2,15,0.0,0.0,2.25,9.3,0.0,0.0,0.0
2018,5,4,2,30,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,5,4,2,45,0.0,0.0,2.1,9.15,0.0,0.0,0.0
2018,5,4,3,0,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,5,4,3,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2018,5,4,3,30,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,5,4,3,45,0.0,0.0,1.85,8.85,0.0,0.0,0.0
2018,5,4,4,0,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,5,4,4,15,0.0,0.0,1.8,8.85,0.0,0.0,0.0
2018,5,4,4,30,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,5,4,4,45,0.0,0.0,1.85,8.95,0.0,0.0,0.0
2018,5,4,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,5,4,5,15,68.0,11.5,2.1,9.4,15.0,10.96,0.0
2018,5,4,5,30,136.0,23.0,2.3,9.8,30.0,18.37,0.0
2018,5,4,5,45,235.0,35.5,2.5,10.2,64.0,27.77,17.43
2018,5,4,6,0,334.0,48.0,2.7,10.6,98.0,36.79,26.9
2018,5,4,6,15,339.5,63.0,2.65,11.0,130.5,47.23,36.75
2018,5,4,6,30,345.0,78.0,2.6,11.4,163.0,57.13,45.9
2018,5,4,6,45,386.0,91.5,2.55,11.8,207.5,65.48,53.45
2018,5,4,7,0,427.0,105.0,2.5,12.2,252.0,77.86,64.38
2018,5,4,7,15,384.0,121.5,2.2,12.7,270.0,116.31,79.42
2018,5,4,7,30,341.0,138.0,1.9,13.2,288.0,149.93,105.8
2018,5,4,7,45,240.5,176.5,1.65,13.7,288.5,189.39,142.58
2018,5,4,8,0,140.0,215.0,1.4,14.2,289.0,216.64,168.72
2018,5,4,8,15,111.5,223.5,1.3,14.65,286.0,226.59,177.63
2018,5,4,8,30,83.0,232.0,1.2,15.1,283.0,235.85,185.42
2018,5,4,8,45,172.0,241.0,1.1,15.6,356.5,285.93,223.73
2018,5,4,9,0,261.0,250.0,1.0,16.1,430.0,346.14,269.76
2018,5,4,9,15,317.5,260.0,1.0,16.5,492.0,402.27,312.5
2018,5,4,9,30,374.0,270.0,1.0,16.9,554.0,463.65,358.46
2018,5,4,9,45,303.0,319.0,1.05,17.35,555.5,484.6,372.3
2018,5,4,10,0,232.0,368.0,1.1,17.8,557.0,498.72,380.68
2018,5,4,10,15,272.5,376.0,1.2,18.1,605.5,550.37,418.57
2018,5,4,10,30,313.0,384.0,1.3,18.4,654.0,604.89,457.73
2018,5,4,10,45,434.5,354.0,1.4,18.7,738.5,694.72,523.0
2018,5,4,11,0,556.0,324.0,1.5,19.0,823.0,789.65,590.1
2018,5,4,11,15,673.0,262.0,1.45,19.2,874.5,856.09,636.03
2018,5,4,11,30,790.0,200.0,1.4,19.4,926.0,921.27,678.19
2018,5,4,11,45,793.0,198.5,1.4,19.65,931.0,945.86,692.48
2018,5,4,12,0,796.0,197.0,1.4,19.9,936.0,967.69,705.46
2018,5,4,12,15,725.5,242.5,1.4,20.05,915.0,968.35,705.21
2018,5,4,12,30,655.0,288.0,1.4,20.2,894.0,958.29,697.19
2018,5,4,12,45,649.5,287.5,1.4,20.35,883.0,963.07,700.2
2018,5,4,13,0,644.0,287.0,1.4,20.5,872.0,964.9,701.21
2018,5,4,13,15,682.0,254.5,1.5,20.5,864.0,975.44,711.27
2018,5,4,13,30,720.0,222.0,1.6,20.5,856.0,981.91,717.35
2018,5,4,13,45,806.0,169.5,1.7,20.45,860.5,1004.75,734.26
2018,5,4,14,0,892.0,117.0,1.8,20.4,865.0,1019.56,745.94
2018,5,4,14,15,883.0,116.0,1.95,20.25,833.5,999.81,736.47
2018,5,4,14,30,874.0,115.0,2.1,20.1,802.0,976.89,725.1
2018,5,4,14,45,852.0,118.0,2.25,19.9,761.5,943.06,706.38
2018,5,4,15,0,830.0,121.0,2.4,19.7,721.0,914.88,691.15
2018,5,4,15,15,826.0,114.0,2.4,19.7,681.5,881.57,670.26
2018,5,4,15,30,822.0,107.0,2.4,19.7,642.0,845.46,647.31
2018,5,4,15,45,804.0,104.0,2.6,19.1,595.5,799.68,620.18
2018,5,4,16,0,786.0,101.0,2.8,18.5,549.0,752.49,591.14
2018,5,4,16,15,761.0,97.0,2.85,18.1,498.5,697.76,554.42
2018,5,4,16,30,736.0,93.0,2.9,17.7,448.0,645.42,518.55
2018,5,4,16,45,702.0,87.0,3.0,17.25,394.5,582.33,471.96
2018,5,4,17,0,668.0,81.0,3.1,16.8,341.0,520.6,424.72
2018,5,4,17,15,629.5,76.0,3.05,16.25,292.5,459.24,375.69
2018,5,4,17,30,591.0,71.0,3.0,15.7,244.0,400.38,326.81
2018,5,4,17,45,525.5,63.5,3.0,15.15,195.0,329.15,266.29
2018,5,4,18,0,460.0,56.0,3.0,14.6,146.0,264.07,209.15
2018,5,4,18,15,357.5,46.0,2.9,14.1,103.5,190.07,144.37
2018,5,4,18,30,255.0,36.0,2.8,13.6,61.0,128.19,86.69
2018,5,4,18,45,148.5,22.0,2.7,13.15,34.5,65.19,0.0
2018,5,4,19,0,42.0,8.0,2.6,12.7,8.0,15.09,0.0
2018,5,4,19,15,21.0,4.0,2.55,12.5,4.0,0.0,0.0
2018,5,4,19,30,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,5,4,19,45,0.0,0.0,2.45,12.15,0.0,0.0,0.0
2018,5,4,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,5,4,20,15,0.0,0.0,2.35,11.95,0.0,0.0,0.0
2018,5,4,20,30,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,5,4,20,45,0.0,0.0,2.25,11.85,0.0,0.0,0.0
2018,5,4,21,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,5,4,21,15,0.0,0.0,2.15,11.75,0.0,0.0,0.0
2018,5,4,21,30,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,5,4,21,45,0.0,0.0,2.05,11.65,0.0,0.0,0.0
2018,5,4,22,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,5,4,22,15,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,5,4,22,30,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,5,4,22,45,0.0,0.0,2.0,11.55,0.0,0.0,0.0
2018,5,4,23,0,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,5,4,23,15,0.0,0.0,2.05,11.45,0.0,0.0,0.0
2018,5,4,23,30,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,5,4,23,45,0.0,0.0,2.1,11.35,0.0,0.0,0.0
2018,5,5,0,0,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,5,5,0,15,0.0,0.0,2.1,11.25,0.0,0.0,0.0
2018,5,5,0,30,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,5,5,0,45,0.0,0.0,2.15,11.1,0.0,0.0,0.0
2018,5,5,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,5,5,1,15,0.0,0.0,2.25,10.9,0.0,0.0,0.0
2018,5,5,1,30,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,5,5,1,45,0.0,0.0,2.35,10.7,0.0,0.0,0.0
2018,5,5,2,0,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,5,5,2,15,0.0,0.0,2.45,10.55,0.0,0.0,0.0
2018,5,5,2,30,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,5,5,2,45,0.0,0.0,2.55,10.4,0.0,0.0,0.0
2018,5,5,3,0,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,5,5,3,15,0.0,0.0,2.6,10.35,0.0,0.0,0.0
2018,5,5,3,30,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,5,5,3,45,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,5,5,4,0,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,5,5,4,15,0.0,0.0,2.55,10.45,0.0,0.0,0.0
2018,5,5,4,30,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,5,5,4,45,0.0,0.0,2.45,10.55,0.0,0.0,0.0
2018,5,5,5,0,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,5,5,5,15,0.0,4.0,2.45,10.8,4.0,3.81,0.0
2018,5,5,5,30,0.0,8.0,2.5,11.0,8.0,7.41,0.0
2018,5,5,5,45,0.0,16.0,2.5,11.15,16.0,14.83,6.77
2018,5,5,6,0,0.0,24.0,2.5,11.3,24.0,22.26,14.06
2018,5,5,6,15,0.0,34.5,2.45,11.45,34.5,32.03,23.13
2018,5,5,6,30,0.0,45.0,2.4,11.6,45.0,41.81,32.13
2018,5,5,6,45,7.5,72.0,2.35,11.75,74.5,65.99,53.93
2018,5,5,7,0,15.0,99.0,2.3,11.9,104.0,89.06,70.82
2018,5,5,7,15,52.0,140.0,2.35,12.05,162.0,122.4,96.93
2018,5,5,7,30,89.0,181.0,2.4,12.2,220.0,163.95,129.15
2018,5,5,7,45,125.5,206.0,2.45,12.35,268.5,194.59,152.58
2018,5,5,8,0,162.0,231.0,2.5,12.5,317.0,234.65,184.32
2018,5,5,8,15,157.5,254.0,2.45,12.85,344.0,265.03,209.39
2018,5,5,8,30,153.0,277.0,2.4,13.2,371.0,295.07,233.75
2018,5,5,8,45,170.0,298.5,2.4,13.5,410.5,332.69,263.49
2018,5,5,9,0,187.0,320.0,2.4,13.8,450.0,372.26,294.37
2018,5,5,9,15,164.5,337.0,2.3,14.2,456.0,388.81,306.61
2018,5,5,9,30,142.0,354.0,2.2,14.6,462.0,402.88,316.52
2018,5,5,9,45,124.0,371.0,2.1,15.05,468.5,417.48,326.41
2018,5,5,10,0,106.0,388.0,2.0,15.5,475.0,429.69,334.18
2018,5,5,10,15,91.5,388.5,2.0,15.6,465.5,427.48,331.85
2018,5,5,10,30,77.0,389.0,2.0,15.7,456.0,423.57,328.26
2018,5,5,10,45,79.5,403.0,2.0,15.8,473.5,444.55,343.62
2018,5,5,11,0,82.0,417.0,2.0,15.9,491.0,465.69,358.87
2018,5,5,11,15,74.5,420.5,2.15,15.8,488.5,468.07,360.67
2018,5,5,11,30,67.0,424.0,2.3,15.7,486.0,469.71,362.03
2018,5,5,11,45,75.0,429.0,2.45,15.55,498.5,486.59,375.32
2018,5,5,12,0,83.0,434.0,2.6,15.4,511.0,503.61,388.67
2018,5,5,12,15,53.0,375.0,2.75,15.25,424.0,419.15,325.5
2018,5,5,12,30,23.0,316.0,2.9,15.1,337.0,332.75,259.65
2018,5,5,12,45,22.5,311.5,3.05,14.9,332.0,329.33,257.77
2018,5,5,13,0,22.0,307.0,3.2,14.7,327.0,325.69,255.42
2018,5,5,13,15,65.0,356.0,3.3,14.6,413.5,420.88,330.52
2018,5,5,13,30,108.0,405.0,3.4,14.5,500.0,530.06,414.19
2018,5,5,13,45,197.5,391.0,3.5,14.35,559.0,606.71,474.89
2018,5,5,14,0,287.0,377.0,3.6,14.2,618.0,694.25,542.71
2018,5,5,14,15,271.0,363.0,3.7,14.25,584.0,662.07,519.25
2018,5,5,14,30,255.0,349.0,3.8,14.3,550.0,629.0,495.66
2018,5,5,14,45,300.0,322.5,3.85,14.3,548.0,639.18,506.1
2018,5,5,15,0,345.0,296.0,3.9,14.3,546.0,645.9,513.74
2018,5,5,15,15,455.5,245.5,3.9,14.3,555.0,693.87,553.82
2018,5,5,15,30,566.0,195.0,3.9,14.3,564.0,720.45,577.72
2018,5,5,15,45,457.0,207.5,3.95,14.45,491.5,625.06,504.28
2018,5,5,16,0,348.0,220.0,4.0,14.6,419.0,523.97,425.64
2018,5,5,16,15,475.0,170.5,3.95,14.5,416.0,562.75,460.03
2018,5,5,16,30,602.0,121.0,3.9,14.4,413.0,582.49,478.41
2018,5,5,16,45,636.5,103.0,3.9,14.3,380.5,557.45,459.57
2018,5,5,17,0,671.0,85.0,3.9,14.2,348.0,527.29,435.91
2018,5,5,17,15,619.5,79.5,3.9,13.85,295.0,457.8,379.24
2018,5,5,17,30,568.0,74.0,3.9,13.5,242.0,392.14,324.0
2018,5,5,17,45,499.0,67.0,3.9,13.15,193.5,320.98,262.59
2018,5,5,18,0,430.0,60.0,3.9,12.8,145.0,256.26,205.11
2018,5,5,18,15,330.0,49.0,3.85,12.45,103.0,182.94,140.44
2018,5,5,18,30,230.0,38.0,3.8,12.1,61.0,123.27,85.08
2018,5,5,18,45,132.5,23.5,3.75,11.7,35.0,63.61,0.0
2018,5,5,19,0,35.0,9.0,3.7,11.3,9.0,14.82,0.0
2018,5,5,19,15,17.5,4.5,3.65,11.15,4.5,0.0,0.0
2018,5,5,19,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,5,5,19,45,0.0,0.0,3.6,10.85,0.0,0.0,0.0
2018,5,5,20,0,0.0,0.0,3.6,10.7,0.0,0.0,0.0
2018,5,5,20,15,0.0,0.0,3.6,10.65,0.0,0.0,0.0
2018,5,5,20,30,0.0,0.0,3.6,10.6,0.0,0.0,0.0
2018,5,5,20,45,0.0,0.0,3.55,10.55,0.0,0.0,0.0
2018,5,5,21,0,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,5,5,21,15,0.0,0.0,3.5,10.45,0.0,0.0,0.0
2018,5,5,21,30,0.0,0.0,3.5,10.4,0.0,0.0,0.0
2018,5,5,21,45,0.0,0.0,3.45,10.35,0.0,0.0,0.0
2018,5,5,22,0,0.0,0.0,3.4,10.3,0.0,0.0,0.0
2018,5,5,22,15,0.0,0.0,3.35,10.25,0.0,0.0,0.0
2018,5,5,22,30,0.0,0.0,3.3,10.2,0.0,0.0,0.0
2018,5,5,22,45,0.0,0.0,3.25,10.15,0.0,0.0,0.0
2018,5,5,23,0,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,5,5,23,15,0.0,0.0,3.15,10.05,0.0,0.0,0.0
2018,5,5,23,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,5,5,23,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2018,5,6,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,5,6,0,15,0.0,0.0,3.0,9.95,0.0,0.0,0.0
2018,5,6,0,30,0.0,0.0,3.0,9.9,0.0,0.0,0.0
2018,5,6,0,45,0.0,0.0,3.05,9.9,0.0,0.0,0.0
2018,5,6,1,0,0.0,0.0,3.1,9.9,0.0,0.0,0.0
2018,5,6,1,15,0.0,0.0,3.1,9.9,0.0,0.0,0.0
2018,5,6,1,30,0.0,0.0,3.1,9.9,0.0,0.0,0.0
2018,5,6,1,45,0.0,0.0,3.05,9.9,0.0,0.0,0.0
2018,5,6,2,0,0.0,0.0,3.0,9.9,0.0,0.0,0.0
2018,5,6,2,15,0.0,0.0,2.95,9.9,0.0,0.0,0.0
2018,5,6,2,30,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,5,6,2,45,0.0,0.0,2.85,9.85,0.0,0.0,0.0
2018,5,6,3,0,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,5,6,3,15,0.0,0.0,2.75,9.8,0.0,0.0,0.0
2018,5,6,3,30,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,5,6,3,45,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,5,6,4,0,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,5,6,4,15,0.0,0.0,2.7,9.85,0.0,0.0,0.0
2018,5,6,4,30,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,5,6,4,45,0.0,0.0,2.7,9.95,0.0,0.0,0.0
2018,5,6,5,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,5,6,5,15,58.0,11.0,2.85,10.25,14.5,10.48,0.0
2018,5,6,5,30,116.0,22.0,3.0,10.5,29.0,17.4,0.0
2018,5,6,5,45,200.0,35.5,3.15,10.75,61.0,27.59,17.66
2018,5,6,6,0,284.0,49.0,3.3,11.0,93.0,37.35,27.44
2018,5,6,6,15,311.5,64.0,3.25,11.25,129.0,47.76,37.23
2018,5,6,6,30,339.0,79.0,3.2,11.5,165.0,57.65,46.38
2018,5,6,6,45,409.0,90.0,3.2,11.75,217.0,64.19,52.3
2018,5,6,7,0,479.0,101.0,3.2,12.0,269.0,77.55,56.25
2018,5,6,7,15,591.5,95.5,3.2,12.3,336.5,112.46,68.09
2018,5,6,7,30,704.0,90.0,3.2,12.6,404.0,161.12,99.37
2018,5,6,7,45,746.5,90.5,3.2,12.95,458.5,218.21,146.52
2018,5,6,8,0,789.0,91.0,3.2,13.3,513.0,275.51,196.69
2018,5,6,8,15,810.5,93.5,3.2,13.65,562.0,332.45,247.99
2018,5,6,8,30,832.0,96.0,3.2,14.0,611.0,391.13,300.04
2018,5,6,8,45,821.5,108.0,3.2,14.35,647.5,446.09,348.14
2018,5,6,9,0,811.0,120.0,3.2,14.7,684.0,498.89,392.79
2018,5,6,9,15,842.0,115.0,3.3,14.95,730.0,556.16,439.86
2018,5,6,9,30,873.0,110.0,3.4,15.2,776.0,616.28,487.85
2018,5,6,9,45,890.5,107.5,3.45,15.5,813.0,669.35,529.1
2018,5,6,10,0,908.0,105.0,3.5,15.8,850.0,721.93,568.96
2018,5,6,10,15,914.0,106.5,3.6,16.0,877.5,769.1,602.71
2018,5,6,10,30,920.0,108.0,3.7,16.2,905.0,814.31,634.22
2018,5,6,10,45,878.0,137.5,3.8,16.4,912.5,844.82,655.02
2018,5,6,11,0,836.0,167.0,3.9,16.6,920.0,874.8,675.49
2018,5,6,11,15,831.0,173.5,3.95,16.7,931.5,906.41,697.06
2018,5,6,11,30,826.0,180.0,4.0,16.8,943.0,935.03,716.48
2018,5,6,11,45,697.5,259.0,4.1,16.9,906.0,921.48,706.57
2018,5,6,12,0,569.0,338.0,4.2,17.0,869.0,895.32,684.5
2018,5,6,12,15,532.0,352.5,4.2,17.0,848.0,888.61,679.09
2018,5,6,12,30,495.0,367.0,4.2,17.0,827.0,878.62,671.25
2018,5,6,12,45,559.0,328.0,4.2,17.0,842.0,912.41,697.53
2018,5,6,13,0,623.0,289.0,4.2,17.0,857.0,945.58,722.97
2018,5,6,13,15,539.5,314.0,4.1,16.85,799.5,890.38,682.38
2018,5,6,13,30,456.0,339.0,4.0,16.7,742.0,834.5,641.46
2018,5,6,13,45,383.0,347.5,3.95,16.6,679.5,770.43,594.92
2018,5,6,14,0,310.0,356.0,3.9,16.5,617.0,694.22,539.13
2018,5,6,14,15,348.0,339.0,3.85,16.3,622.0,711.33,554.27
2018,5,6,14,30,386.0,322.0,3.8,16.1,627.0,725.68,566.89
2018,5,6,14,45,355.5,312.0,3.7,15.9,582.5,679.86,533.67
2018,5,6,15,0,325.0,302.0,3.6,15.7,538.0,633.89,500.34
2018,5,6,15,15,411.0,260.5,3.6,15.7,541.0,670.07,531.0
2018,5,6,15,30,497.0,219.0,3.6,15.7,544.0,687.26,547.22
2018,5,6,15,45,369.0,228.0,3.55,15.25,459.5,562.01,452.03
2018,5,6,16,0,241.0,237.0,3.5,14.8,375.0,458.17,370.84
2018,5,6,16,15,191.5,202.5,3.5,14.55,306.0,362.4,296.29
2018,5,6,16,30,142.0,168.0,3.5,14.3,237.0,281.55,231.49
2018,5,6,16,45,242.0,152.5,3.45,14.1,254.5,335.1,277.58
2018,5,6,17,0,342.0,137.0,3.4,13.9,272.0,368.51,305.92
2018,5,6,17,15,315.5,119.5,3.35,13.7,230.0,317.29,263.38
2018,5,6,17,30,289.0,102.0,3.3,13.5,188.0,268.11,221.75
2018,5,6,17,45,253.5,85.0,3.3,13.3,150.0,217.66,178.03
2018,5,6,18,0,218.0,68.0,3.3,13.1,112.0,170.69,136.41
2018,5,6,18,15,160.0,52.5,3.15,12.85,79.5,121.47,92.93
2018,5,6,18,30,102.0,37.0,3.0,12.6,47.0,78.89,54.2
2018,5,6,18,45,54.5,22.0,2.9,12.4,27.0,40.76,0.0
2018,5,6,19,0,7.0,7.0,2.8,12.2,7.0,7.93,0.0
2018,5,6,19,15,3.5,3.5,2.8,12.1,3.5,0.0,0.0
2018,5,6,19,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,5,6,19,45,0.0,0.0,2.75,11.95,0.0,0.0,0.0
2018,5,6,20,0,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,5,6,20,15,0.0,0.0,2.75,11.85,0.0,0.0,0.0
2018,5,6,20,30,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,5,6,20,45,0.0,0.0,2.8,11.75,0.0,0.0,0.0
2018,5,6,21,0,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,5,6,21,15,0.0,0.0,2.85,11.65,0.0,0.0,0.0
2018,5,6,21,30,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,5,6,21,45,0.0,0.0,2.95,11.55,0.0,0.0,0.0
2018,5,6,22,0,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,5,6,22,15,0.0,0.0,3.0,11.45,0.0,0.0,0.0
2018,5,6,22,30,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,5,6,22,45,0.0,0.0,3.05,11.4,0.0,0.0,0.0
2018,5,6,23,0,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,5,6,23,15,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,5,6,23,30,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,5,6,23,45,0.0,0.0,3.1,11.15,0.0,0.0,0.0
2018,5,7,0,0,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,5,7,0,15,0.0,0.0,3.1,11.05,0.0,0.0,0.0
2018,5,7,0,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,5,7,0,45,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,5,7,1,0,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,5,7,1,15,0.0,0.0,3.1,10.75,0.0,0.0,0.0
2018,5,7,1,30,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,5,7,1,45,0.0,0.0,3.1,10.65,0.0,0.0,0.0
2018,5,7,2,0,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,5,7,2,15,0.0,0.0,3.1,10.55,0.0,0.0,0.0
2018,5,7,2,30,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,5,7,2,45,0.0,0.0,3.1,10.45,0.0,0.0,0.0
2018,5,7,3,0,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,5,7,3,15,0.0,0.0,3.05,10.35,0.0,0.0,0.0
2018,5,7,3,30,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,5,7,3,45,0.0,0.0,3.0,10.25,0.0,0.0,0.0
2018,5,7,4,0,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,5,7,4,15,0.0,0.0,2.95,10.2,0.0,0.0,0.0
2018,5,7,4,30,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,5,7,4,45,0.0,0.0,2.85,10.25,0.0,0.0,0.0
2018,5,7,5,0,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,5,7,5,15,78.0,12.0,2.85,10.65,17.0,11.44,0.0
2018,5,7,5,30,156.0,24.0,2.9,11.0,34.0,19.03,0.63
2018,5,7,5,45,276.5,37.0,2.95,11.4,73.5,28.82,18.8
2018,5,7,6,0,397.0,50.0,3.0,11.8,113.0,39.46,29.25
2018,5,7,6,15,475.5,58.0,2.9,12.2,160.5,43.72,33.51
2018,5,7,6,30,554.0,66.0,2.8,12.6,208.0,47.84,37.41
2018,5,7,6,45,606.0,71.5,2.7,13.05,259.0,49.65,39.05
2018,5,7,7,0,658.0,77.0,2.6,13.5,310.0,62.07,40.02
2018,5,7,7,15,695.5,81.5,2.55,14.0,362.0,110.3,61.59
2018,5,7,7,30,733.0,86.0,2.5,14.5,414.0,167.34,102.41
2018,5,7,7,45,760.0,90.0,2.4,14.95,465.5,221.58,147.44
2018,5,7,8,0,787.0,94.0,2.3,15.4,517.0,278.75,197.38
2018,5,7,8,15,807.0,96.5,2.25,15.9,565.0,335.07,247.24
2018,5,7,8,30,827.0,99.0,2.2,16.4,613.0,392.97,297.5
2018,5,7,8,45,841.5,102.0,2.1,16.9,657.5,450.26,345.79
2018,5,7,9,0,856.0,105.0,2.0,17.4,702.0,510.65,394.55
2018,5,7,9,15,870.0,105.5,1.95,17.75,742.0,565.42,437.82
2018,5,7,9,30,884.0,106.0,1.9,18.1,782.0,619.94,479.38
2018,5,7,9,45,895.5,106.0,1.85,18.45,817.0,671.9,517.67
2018,5,7,10,0,907.0,106.0,1.8,18.8,852.0,722.84,553.96
2018,5,7,10,15,913.0,107.5,1.85,19.05,879.5,769.9,585.95
2018,5,7,10,30,919.0,109.0,1.9,19.3,907.0,815.01,615.71
2018,5,7,10,45,923.0,110.0,1.95,19.55,927.5,855.88,642.3
2018,5,7,11,0,927.0,111.0,2.0,19.8,948.0,894.25,667.01
2018,5,7,11,15,930.0,111.0,2.05,19.9,961.0,928.12,688.98
2018,5,7,11,30,933.0,111.0,2.1,20.0,974.0,959.1,709.01
2018,5,7,11,45,935.0,111.0,2.2,20.15,980.0,986.11,726.85
2018,5,7,12,0,937.0,111.0,2.3,20.3,986.0,1009.92,742.67
2018,5,7,12,15,935.0,112.0,2.35,20.3,983.5,1027.53,754.43
2018,5,7,12,30,933.0,113.0,2.4,20.3,981.0,1041.62,764.06
2018,5,7,12,45,900.0,132.0,2.45,20.35,962.5,1039.53,763.22
2018,5,7,13,0,867.0,151.0,2.5,20.4,944.0,1033.41,760.05
2018,5,7,13,15,820.0,176.5,2.5,20.35,915.0,1026.76,756.43
2018,5,7,13,30,773.0,202.0,2.5,20.3,886.0,1013.74,748.76
2018,5,7,13,45,798.0,180.5,2.55,20.3,870.0,1008.01,746.41
2018,5,7,14,0,823.0,159.0,2.6,20.3,854.0,1005.01,745.88
2018,5,7,14,15,848.5,138.0,2.7,20.15,831.5,998.46,744.02
2018,5,7,14,30,874.0,117.0,2.8,20.0,809.0,979.08,733.68
2018,5,7,14,45,873.0,111.0,2.85,19.9,774.5,955.26,719.86
2018,5,7,15,0,872.0,105.0,2.9,19.8,740.0,928.14,703.78
2018,5,7,15,15,858.5,102.0,2.9,19.8,697.0,890.01,679.38
2018,5,7,15,30,845.0,99.0,2.9,19.8,654.0,856.26,657.93
2018,5,7,15,45,830.0,95.5,3.1,19.25,607.5,811.7,631.12
2018,5,7,16,0,815.0,92.0,3.3,18.7,561.0,765.46,602.36
2018,5,7,16,15,793.5,88.5,3.4,18.3,511.5,712.93,567.31
2018,5,7,16,30,772.0,85.0,3.5,17.9,462.0,659.8,530.93
2018,5,7,16,45,742.0,81.0,3.55,17.5,410.5,600.17,487.13
2018,5,7,17,0,712.0,77.0,3.6,17.1,359.0,541.36,441.8
2018,5,7,17,15,668.0,72.5,3.6,16.55,307.0,477.57,390.89
2018,5,7,17,30,624.0,68.0,3.6,16.0,255.0,414.63,338.81
2018,5,7,17,45,558.5,61.5,3.55,15.5,205.0,342.84,277.7
2018,5,7,18,0,493.0,55.0,3.5,15.0,155.0,277.17,219.94
2018,5,7,18,15,395.0,46.0,3.4,14.6,111.5,203.93,155.54
2018,5,7,18,30,297.0,37.0,3.3,14.2,68.0,141.2,98.18
2018,5,7,18,45,177.5,23.5,3.2,13.75,39.5,74.99,2.76
2018,5,7,19,0,58.0,10.0,3.1,13.3,11.0,19.96,0.0
2018,5,7,19,15,29.0,5.0,3.1,13.15,5.5,0.0,0.0
2018,5,7,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,5,7,19,45,0.0,0.0,3.05,12.85,0.0,0.0,0.0
2018,5,7,20,0,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,5,7,20,15,0.0,0.0,2.95,12.6,0.0,0.0,0.0
2018,5,7,20,30,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,5,7,20,45,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,5,7,21,0,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,5,7,21,15,0.0,0.0,2.85,12.25,0.0,0.0,0.0
2018,5,7,21,30,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,5,7,21,45,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,5,7,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,5,7,22,15,0.0,0.0,2.8,11.95,0.0,0.0,0.0
2018,5,7,22,30,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,5,7,22,45,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,5,7,23,0,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,5,7,23,15,0.0,0.0,2.75,11.65,0.0,0.0,0.0
2018,5,7,23,30,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,5,7,23,45,0.0,0.0,2.65,11.55,0.0,0.0,0.0
2018,5,8,0,0,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,5,8,0,15,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,5,8,0,30,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,5,8,0,45,0.0,0.0,2.55,11.25,0.0,0.0,0.0
2018,5,8,1,0,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,5,8,1,15,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,5,8,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,5,8,1,45,0.0,0.0,2.45,10.9,0.0,0.0,0.0
2018,5,8,2,0,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,5,8,2,15,0.0,0.0,2.4,10.75,0.0,0.0,0.0
2018,5,8,2,30,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,5,8,2,45,0.0,0.0,2.4,10.65,0.0,0.0,0.0
2018,5,8,3,0,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,5,8,3,15,0.0,0.0,2.45,10.6,0.0,0.0,0.0
2018,5,8,3,30,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,5,8,3,45,0.0,0.0,2.55,10.55,0.0,0.0,0.0
2018,5,8,4,0,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,5,8,4,15,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,5,8,4,30,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,5,8,4,45,12.0,2.5,2.85,10.75,2.0,0.0,0.0
2018,5,8,5,0,24.0,5.0,2.9,10.8,4.0,0.0,0.0
2018,5,8,5,15,118.5,15.5,3.05,11.15,22.0,14.77,0.0
2018,5,8,5,30,213.0,26.0,3.2,11.5,40.0,20.67,3.32
2018,5,8,5,45,246.0,29.0,3.35,11.8,58.5,22.24,13.3
2018,5,8,6,0,279.0,32.0,3.5,12.1,77.0,23.06,14.77
2018,5,8,6,15,183.5,40.0,3.6,12.4,74.0,29.13,20.48
2018,5,8,6,30,88.0,48.0,3.7,12.7,71.0,38.37,28.91
2018,5,8,6,45,57.5,73.5,3.75,13.05,90.0,61.76,49.88
2018,5,8,7,0,27.0,99.0,3.8,13.4,109.0,86.47,67.99
2018,5,8,7,15,45.5,127.5,3.8,13.65,147.0,113.36,89.0
2018,5,8,7,30,64.0,156.0,3.8,13.9,185.0,142.96,112.19
2018,5,8,7,45,187.0,174.5,3.75,14.1,272.5,183.98,140.76
2018,5,8,8,0,310.0,193.0,3.7,14.3,360.0,239.65,182.91
2018,5,8,8,15,399.5,194.5,3.65,14.45,430.5,286.88,220.88
2018,5,8,8,30,489.0,196.0,3.6,14.6,501.0,348.03,270.84
2018,5,8,8,45,445.0,225.5,3.5,14.75,518.5,385.12,302.92
2018,5,8,9,0,401.0,255.0,3.4,14.9,536.0,417.26,329.7
2018,5,8,9,15,378.0,279.5,3.3,15.0,556.0,452.65,357.87
2018,5,8,9,30,355.0,304.0,3.2,15.1,576.0,483.64,381.74
2018,5,8,9,45,417.5,286.5,3.1,15.25,620.5,529.53,417.65
2018,5,8,10,0,480.0,269.0,3.0,15.4,665.0,580.45,456.84
2018,5,8,10,15,386.0,317.0,2.95,15.75,642.0,581.04,454.53
2018,5,8,10,30,292.0,365.0,2.9,16.1,619.0,571.22,444.27
2018,5,8,10,45,330.5,354.0,2.85,16.45,648.0,607.68,471.43
2018,5,8,11,0,369.0,343.0,2.8,16.8,677.0,649.91,502.09
2018,5,8,11,15,600.5,249.0,2.8,17.15,801.5,780.6,600.82
2018,5,8,11,30,832.0,155.0,2.8,17.5,926.0,916.34,694.81
2018,5,8,11,45,814.0,165.0,2.8,17.8,923.0,933.19,704.03
2018,5,8,12,0,796.0,175.0,2.8,18.1,920.0,946.39,711.9
2018,5,8,12,15,789.0,167.5,2.9,18.25,904.5,949.2,714.09
2018,5,8,12,30,782.0,160.0,3.0,18.4,889.0,948.55,714.14
2018,5,8,12,45,658.5,219.0,3.15,18.55,828.5,902.5,683.68
2018,5,8,13,0,535.0,278.0,3.3,18.7,768.0,843.5,641.57
2018,5,8,13,15,413.5,306.0,3.5,18.6,680.5,754.71,578.09
2018,5,8,13,30,292.0,334.0,3.7,18.5,593.0,651.73,502.78
2018,5,8,13,45,313.5,308.5,3.85,18.45,579.5,646.86,501.97
2018,5,8,14,0,335.0,283.0,4.0,18.4,566.0,653.42,508.69
2018,5,8,14,15,607.0,192.0,4.05,18.25,682.0,825.31,641.14
2018,5,8,14,30,879.0,101.0,4.1,18.1,798.0,966.37,741.0
2018,5,8,14,45,869.0,98.5,4.2,17.95,761.0,937.64,722.2
2018,5,8,15,0,859.0,96.0,4.3,17.8,724.0,906.11,702.59
2018,5,8,15,15,845.5,94.5,4.3,17.8,682.5,869.97,678.65
2018,5,8,15,30,832.0,93.0,4.3,17.8,641.0,831.65,652.95
2018,5,8,15,45,813.0,91.0,4.1,17.45,594.5,792.41,626.45
2018,5,8,16,0,794.0,89.0,3.9,17.1,548.0,745.41,593.93
2018,5,8,16,15,770.0,86.5,3.85,16.9,499.0,693.04,557.18
2018,5,8,16,30,746.0,84.0,3.8,16.7,450.0,640.34,519.54
2018,5,8,16,45,715.0,80.0,3.75,16.5,399.5,581.26,474.87
2018,5,8,17,0,684.0,76.0,3.7,16.3,349.0,525.23,430.67
2018,5,8,17,15,642.0,71.0,3.6,16.0,298.5,461.25,378.83
2018,5,8,17,30,600.0,66.0,3.5,15.7,248.0,400.16,327.66
2018,5,8,17,45,539.5,60.0,3.45,15.4,200.0,332.61,269.71
2018,5,8,18,0,479.0,54.0,3.4,15.1,152.0,270.66,214.87
2018,5,8,18,15,385.5,45.5,3.2,14.75,110.0,200.34,152.92
2018,5,8,18,30,292.0,37.0,3.0,14.4,68.0,140.03,97.99
2018,5,8,18,45,175.0,23.0,2.85,14.05,39.0,74.22,10.88
2018,5,8,19,0,58.0,9.0,2.7,13.7,10.0,19.05,0.0
2018,5,8,19,15,29.0,4.5,2.65,13.5,5.0,0.0,0.0
2018,5,8,19,30,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,5,8,19,45,0.0,0.0,2.55,13.15,0.0,0.0,0.0
2018,5,8,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,5,8,20,15,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,5,8,20,30,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,5,8,20,45,0.0,0.0,2.55,12.7,0.0,0.0,0.0
2018,5,8,21,0,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,5,8,21,15,0.0,0.0,2.65,12.55,0.0,0.0,0.0
2018,5,8,21,30,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,5,8,21,45,0.0,0.0,2.75,12.45,0.0,0.0,0.0
2018,5,8,22,0,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,5,8,22,15,0.0,0.0,2.85,12.4,0.0,0.0,0.0
2018,5,8,22,30,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,5,8,22,45,0.0,0.0,2.9,12.35,0.0,0.0,0.0
2018,5,8,23,0,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,5,8,23,15,0.0,0.0,2.95,12.25,0.0,0.0,0.0
2018,5,8,23,30,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,5,8,23,45,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,5,9,0,0,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,5,9,0,15,0.0,0.0,3.0,12.15,0.0,0.0,0.0
2018,5,9,0,30,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,5,9,0,45,0.0,0.0,3.0,12.05,0.0,0.0,0.0
2018,5,9,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,5,9,1,15,0.0,0.0,3.0,12.05,0.0,0.0,0.0
2018,5,9,1,30,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,5,9,1,45,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,5,9,2,0,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,5,9,2,15,0.0,0.0,2.95,12.05,0.0,0.0,0.0
2018,5,9,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,5,9,2,45,0.0,0.0,2.9,11.95,0.0,0.0,0.0
2018,5,9,3,0,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,5,9,3,15,0.0,0.0,2.85,11.75,0.0,0.0,0.0
2018,5,9,3,30,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,5,9,3,45,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,5,9,4,0,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,5,9,4,15,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,5,9,4,30,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,5,9,4,45,14.0,2.5,2.85,11.45,2.0,0.0,0.0
2018,5,9,5,0,28.0,5.0,2.9,11.5,4.0,0.0,0.0
2018,5,9,5,15,129.0,16.0,3.05,11.8,23.5,15.25,0.0
2018,5,9,5,30,230.0,27.0,3.2,12.1,43.0,22.77,6.05
2018,5,9,5,45,347.5,36.0,3.35,12.45,82.0,28.74,18.89
2018,5,9,6,0,465.0,45.0,3.5,12.8,121.0,34.5,24.84
2018,5,9,6,15,537.5,51.5,3.6,13.05,169.5,37.79,28.15
2018,5,9,6,30,610.0,58.0,3.7,13.3,218.0,40.98,31.18
2018,5,9,6,45,657.0,63.0,3.85,13.55,269.5,42.79,32.82
2018,5,9,7,0,704.0,68.0,4.0,13.8,321.0,62.84,38.24
2018,5,9,7,15,663.5,84.5,4.05,14.05,352.0,112.41,64.08
2018,5,9,7,30,623.0,101.0,4.1,14.3,383.0,162.04,103.1
2018,5,9,7,45,719.5,92.0,4.2,14.55,454.5,217.45,146.63
2018,5,9,8,0,816.0,83.0,4.3,14.8,526.0,278.93,198.42
2018,5,9,8,15,834.0,86.5,4.3,15.05,574.5,336.99,251.0
2018,5,9,8,30,852.0,90.0,4.3,15.3,623.0,400.31,307.01
2018,5,9,8,45,865.5,92.0,4.3,15.55,667.0,456.98,356.6
2018,5,9,9,0,879.0,94.0,4.3,15.8,711.0,513.84,404.89
2018,5,9,9,15,891.0,95.5,4.3,16.0,751.0,569.39,450.8
2018,5,9,9,30,903.0,97.0,4.3,16.2,791.0,624.47,494.97
2018,5,9,9,45,913.0,97.5,4.3,16.45,825.5,676.63,535.62
2018,5,9,10,0,923.0,98.0,4.3,16.7,860.0,727.6,574.3
2018,5,9,10,15,928.0,98.5,4.3,16.85,886.5,773.49,606.58
2018,5,9,10,30,933.0,99.0,4.3,17.0,913.0,817.3,636.87
2018,5,9,10,45,935.0,101.5,4.3,17.2,933.0,858.3,664.72
2018,5,9,11,0,937.0,104.0,4.3,17.4,953.0,896.66,690.53
2018,5,9,11,15,938.5,105.0,4.25,17.5,966.0,930.33,712.88
2018,5,9,11,30,940.0,106.0,4.2,17.6,979.0,961.0,733.05
2018,5,9,11,45,938.5,108.0,4.15,17.7,983.5,986.76,749.76
2018,5,9,12,0,937.0,110.0,4.1,17.8,988.0,1009.18,764.19
2018,5,9,12,15,935.5,110.5,4.05,17.85,985.5,1026.69,775.45
2018,5,9,12,30,934.0,111.0,4.0,17.9,983.0,1040.69,784.44
2018,5,9,12,45,930.5,111.5,4.0,18.0,972.5,1049.14,789.98
2018,5,9,13,0,927.0,112.0,4.0,18.1,962.0,1053.96,793.25
2018,5,9,13,15,923.0,111.5,4.05,18.05,944.5,1053.6,793.99
2018,5,9,13,30,919.0,111.0,4.1,18.0,927.0,1049.6,792.45
2018,5,9,13,45,912.5,110.0,4.15,17.95,902.0,1038.97,786.55
2018,5,9,14,0,906.0,109.0,4.2,17.9,877.0,1024.83,778.41
2018,5,9,14,15,898.0,108.0,4.3,17.8,846.0,1005.82,767.47
2018,5,9,14,30,890.0,107.0,4.4,17.7,815.0,983.57,754.47
2018,5,9,14,45,878.0,107.0,4.45,17.55,778.0,955.57,737.35
2018,5,9,15,0,866.0,107.0,4.5,17.4,741.0,924.86,718.23
2018,5,9,15,15,852.5,104.5,4.5,17.4,698.5,887.51,693.45
2018,5,9,15,30,839.0,102.0,4.5,17.4,656.0,854.63,671.75
2018,5,9,15,45,821.0,99.5,4.65,16.9,609.5,808.99,642.7
2018,5,9,16,0,803.0,97.0,4.8,16.4,563.0,761.91,611.89
2018,5,9,16,15,779.5,93.5,4.75,16.15,513.0,708.38,573.94
2018,5,9,16,30,756.0,90.0,4.7,15.9,463.0,654.46,535.01
2018,5,9,16,45,724.0,86.5,4.65,15.65,411.5,597.14,491.04
2018,5,9,17,0,692.0,83.0,4.6,15.4,360.0,538.67,444.6
2018,5,9,17,15,647.0,78.0,4.5,15.05,308.5,472.51,390.59
2018,5,9,17,30,602.0,73.0,4.4,14.7,257.0,409.48,337.46
2018,5,9,17,45,535.5,66.5,4.25,14.4,207.0,338.28,276.03
2018,5,9,18,0,469.0,60.0,4.1,14.1,157.0,273.23,218.33
2018,5,9,18,15,352.5,50.0,4.0,13.8,111.5,192.18,147.78
2018,5,9,18,30,236.0,40.0,3.9,13.5,66.0,127.04,90.14
2018,5,9,18,45,127.0,24.5,3.8,13.2,37.5,65.07,15.16
2018,5,9,19,0,18.0,9.0,3.7,12.9,9.0,11.84,0.0
2018,5,9,19,15,9.0,4.5,3.6,12.8,4.5,0.0,0.0
2018,5,9,19,30,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,5,9,19,45,0.0,0.0,3.45,12.6,0.0,0.0,0.0
2018,5,9,20,0,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,5,9,20,15,0.0,0.0,3.35,12.4,0.0,0.0,0.0
2018,5,9,20,30,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,5,9,20,45,0.0,0.0,3.25,12.2,0.0,0.0,0.0
2018,5,9,21,0,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,5,9,21,15,0.0,0.0,3.25,12.05,0.0,0.0,0.0
2018,5,9,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,5,9,21,45,0.0,0.0,3.35,11.9,0.0,0.0,0.0
2018,5,9,22,0,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,5,9,22,15,0.0,0.0,3.4,11.75,0.0,0.0,0.0
2018,5,9,22,30,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,5,9,22,45,0.0,0.0,3.45,11.6,0.0,0.0,0.0
2018,5,9,23,0,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,5,9,23,15,0.0,0.0,3.45,11.45,0.0,0.0,0.0
2018,5,9,23,30,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,5,9,23,45,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,5,10,0,0,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,5,10,0,15,0.0,0.0,3.35,11.15,0.0,0.0,0.0
2018,5,10,0,30,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,5,10,0,45,0.0,0.0,3.25,11.05,0.0,0.0,0.0
2018,5,10,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,5,10,1,15,0.0,0.0,3.15,10.95,0.0,0.0,0.0
2018,5,10,1,30,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,5,10,1,45,0.0,0.0,3.05,10.85,0.0,0.0,0.0
2018,5,10,2,0,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,5,10,2,15,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,5,10,2,30,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,5,10,2,45,0.0,0.0,2.95,10.8,0.0,0.0,0.0
2018,5,10,3,0,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,5,10,3,15,0.0,0.0,2.9,10.75,0.0,0.0,0.0
2018,5,10,3,30,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,5,10,3,45,0.0,0.0,2.85,10.7,0.0,0.0,0.0
2018,5,10,4,0,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,5,10,4,15,0.0,0.0,2.75,10.75,0.0,0.0,0.0
2018,5,10,4,30,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,5,10,4,45,7.5,2.0,2.65,10.8,2.0,0.0,0.0
2018,5,10,5,0,15.0,4.0,2.6,10.8,4.0,0.0,0.0
2018,5,10,5,15,63.5,15.5,2.7,11.25,19.5,14.77,0.0
2018,5,10,5,30,112.0,27.0,2.8,11.7,35.0,22.25,7.22
2018,5,10,5,45,178.0,41.0,2.9,12.15,65.5,31.75,21.6
2018,5,10,6,0,244.0,55.0,3.0,12.6,96.0,41.73,31.27
2018,5,10,6,15,359.0,65.5,2.95,12.9,148.5,48.65,37.87
2018,5,10,6,30,474.0,76.0,2.9,13.2,201.0,55.82,44.47
2018,5,10,6,45,560.5,78.0,2.9,13.45,257.5,54.34,43.17
2018,5,10,7,0,647.0,80.0,2.9,13.7,314.0,67.6,42.39
2018,5,10,7,15,683.5,85.0,3.0,14.05,366.0,115.49,65.6
2018,5,10,7,30,720.0,90.0,3.1,14.4,418.0,167.79,103.4
2018,5,10,7,45,747.0,93.5,3.2,14.75,468.5,225.24,151.58
2018,5,10,8,0,774.0,97.0,3.3,15.1,519.0,281.11,200.89
2018,5,10,8,15,794.5,100.0,3.35,15.5,567.0,337.14,250.94
2018,5,10,8,30,815.0,103.0,3.4,15.9,615.0,394.82,301.63
2018,5,10,8,45,806.5,114.5,3.4,16.25,651.5,448.92,348.51
2018,5,10,9,0,798.0,126.0,3.4,16.6,688.0,501.1,392.21
2018,5,10,9,15,694.0,181.0,3.45,16.9,689.5,536.36,420.94
2018,5,10,9,30,590.0,236.0,3.5,17.2,691.0,562.68,441.02
2018,5,10,9,45,556.5,266.5,3.5,17.45,710.5,600.89,469.5
2018,5,10,10,0,523.0,297.0,3.5,17.7,730.0,635.41,494.27
2018,5,10,10,15,508.5,316.5,3.5,17.9,749.0,670.05,519.0
2018,5,10,10,30,494.0,336.0,3.5,18.1,768.0,702.46,541.59
2018,5,10,10,45,565.0,311.0,3.45,18.25,815.5,760.74,584.47
2018,5,10,11,0,636.0,286.0,3.4,18.4,863.0,821.64,628.35
2018,5,10,11,15,689.5,258.5,3.4,18.5,892.5,867.73,661.46
2018,5,10,11,30,743.0,231.0,3.4,18.6,922.0,913.77,693.46
2018,5,10,11,45,694.5,262.0,3.35,18.7,911.0,921.5,697.2
2018,5,10,12,0,646.0,293.0,3.3,18.8,900.0,924.42,697.06
2018,5,10,12,15,654.0,289.0,3.45,18.7,902.0,944.28,712.25
2018,5,10,12,30,662.0,285.0,3.6,18.6,904.0,961.66,725.65
2018,5,10,12,45,672.0,277.5,3.7,18.55,900.5,974.93,736.01
2018,5,10,13,0,682.0,270.0,3.8,18.5,897.0,985.37,744.55
2018,5,10,13,15,741.5,226.5,3.9,18.45,896.5,1005.76,759.9
2018,5,10,13,30,801.0,183.0,4.0,18.4,896.0,1015.29,767.66
2018,5,10,13,45,794.5,178.5,4.05,18.4,869.5,1002.12,759.7
2018,5,10,14,0,788.0,174.0,4.1,18.4,843.0,985.72,749.78
2018,5,10,14,15,829.0,145.0,4.15,18.35,826.0,986.72,752.07
2018,5,10,14,30,870.0,116.0,4.2,18.3,809.0,974.05,744.94
2018,5,10,14,45,858.0,114.5,4.3,18.2,771.5,944.88,726.91
2018,5,10,15,0,846.0,113.0,4.4,18.1,734.0,913.04,707.14
2018,5,10,15,15,826.5,112.5,4.4,18.1,690.0,880.38,685.74
2018,5,10,15,30,807.0,112.0,4.4,18.1,646.0,838.38,657.49
2018,5,10,15,45,783.0,109.5,4.45,17.8,597.5,788.83,624.51
2018,5,10,16,0,759.0,107.0,4.5,17.5,549.0,738.36,590.24
2018,5,10,16,15,734.5,103.0,4.55,17.15,500.0,687.99,555.43
2018,5,10,16,30,710.0,99.0,4.6,16.8,451.0,634.71,517.29
2018,5,10,16,45,683.0,94.5,4.6,16.5,402.5,579.35,474.94
2018,5,10,17,0,656.0,90.0,4.6,16.2,354.0,524.7,431.87
2018,5,10,17,15,609.0,84.5,4.6,15.75,303.0,458.52,378.34
2018,5,10,17,30,562.0,79.0,4.6,15.3,252.0,395.71,325.84
2018,5,10,17,45,493.5,72.0,4.55,14.85,203.0,324.99,265.25
2018,5,10,18,0,425.0,65.0,4.5,14.4,154.0,260.59,208.57
2018,5,10,18,15,330.5,54.0,4.4,13.95,112.0,189.27,146.02
2018,5,10,18,30,236.0,43.0,4.3,13.5,70.0,130.59,93.48
2018,5,10,18,45,141.0,28.0,4.15,13.1,42.0,72.99,23.14
2018,5,10,19,0,46.0,13.0,4.0,12.7,14.0,20.77,0.0
2018,5,10,19,15,23.0,6.5,3.9,12.5,7.0,0.0,0.0
2018,5,10,19,30,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,5,10,19,45,0.0,0.0,3.75,12.1,0.0,0.0,0.0
2018,5,10,20,0,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,5,10,20,15,0.0,0.0,3.6,11.85,0.0,0.0,0.0
2018,5,10,20,30,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,5,10,20,45,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,5,10,21,0,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,5,10,21,15,0.0,0.0,3.15,11.55,0.0,0.0,0.0
2018,5,10,21,30,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,5,10,21,45,0.0,0.0,2.85,11.45,0.0,0.0,0.0
2018,5,10,22,0,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,5,10,22,15,0.0,0.0,2.6,11.35,0.0,0.0,0.0
2018,5,10,22,30,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,5,10,22,45,0.0,0.0,2.45,11.25,0.0,0.0,0.0
2018,5,10,23,0,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,5,10,23,15,0.0,0.0,2.4,11.15,0.0,0.0,0.0
2018,5,10,23,30,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,5,10,23,45,0.0,0.0,2.35,11.1,0.0,0.0,0.0
2018,5,11,0,0,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,5,11,0,15,0.0,0.0,2.3,11.05,0.0,0.0,0.0
2018,5,11,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,5,11,0,45,0.0,0.0,2.3,10.95,0.0,0.0,0.0
2018,5,11,1,0,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,5,11,1,15,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,5,11,1,30,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,5,11,1,45,0.0,0.0,2.3,10.65,0.0,0.0,0.0
2018,5,11,2,0,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,5,11,2,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,5,11,2,30,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,5,11,2,45,0.0,0.0,2.3,10.35,0.0,0.0,0.0
2018,5,11,3,0,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,5,11,3,15,0.0,0.0,2.25,10.2,0.0,0.0,0.0
2018,5,11,3,30,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,5,11,3,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,5,11,4,0,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,5,11,4,15,0.0,0.0,2.2,9.95,0.0,0.0,0.0
2018,5,11,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,5,11,4,45,14.5,3.0,2.2,10.05,2.5,0.0,0.0
2018,5,11,5,0,29.0,6.0,2.2,10.1,5.0,0.0,0.0
2018,5,11,5,15,89.5,16.5,2.35,10.55,21.5,15.73,0.0
2018,5,11,5,30,150.0,27.0,2.5,11.0,38.0,21.29,7.77
2018,5,11,5,45,213.5,41.0,2.65,11.4,70.0,31.72,21.75
2018,5,11,6,0,277.0,55.0,2.8,11.8,102.0,41.7,31.39
2018,5,11,6,15,397.0,63.5,2.9,12.25,156.0,47.11,36.62
2018,5,11,6,30,517.0,72.0,3.0,12.7,210.0,52.22,41.35
2018,5,11,6,45,526.0,83.0,3.1,13.15,249.5,58.23,46.7
2018,5,11,7,0,535.0,94.0,3.2,13.6,289.0,77.16,51.69
2018,5,11,7,15,519.5,114.0,3.2,14.1,327.0,126.76,81.27
2018,5,11,7,30,504.0,134.0,3.2,14.6,365.0,174.01,117.96
2018,5,11,7,45,527.0,144.5,3.25,15.1,410.5,220.03,155.93
2018,5,11,8,0,550.0,155.0,3.3,15.6,456.0,268.65,197.64
2018,5,11,8,15,558.5,169.0,3.3,16.0,498.0,317.96,240.56
2018,5,11,8,30,567.0,183.0,3.3,16.4,540.0,367.98,283.33
2018,5,11,8,45,585.5,193.5,3.35,16.85,585.0,420.1,326.64
2018,5,11,9,0,604.0,204.0,3.4,17.3,630.0,473.39,369.78
2018,5,11,9,15,700.5,177.5,3.4,17.6,698.5,537.21,420.59
2018,5,11,9,30,797.0,151.0,3.4,17.9,767.0,610.83,477.92
2018,5,11,9,45,827.5,145.0,3.4,18.25,809.0,666.06,519.83
2018,5,11,10,0,858.0,139.0,3.4,18.6,851.0,722.16,561.43
2018,5,11,10,15,878.5,134.0,3.35,18.85,883.5,770.89,596.14
2018,5,11,10,30,899.0,129.0,3.3,19.1,916.0,819.78,628.87
2018,5,11,10,45,927.5,116.0,3.3,19.35,944.5,866.58,659.94
2018,5,11,11,0,956.0,103.0,3.3,19.6,973.0,912.29,689.88
2018,5,11,11,15,959.5,103.0,3.25,19.8,986.5,947.23,711.99
2018,5,11,11,30,963.0,103.0,3.2,20.0,1000.0,979.23,731.99
2018,5,11,11,45,965.5,102.0,3.2,20.2,1006.0,1006.22,748.94
2018,5,11,12,0,968.0,101.0,3.2,20.4,1012.0,1029.91,763.72
2018,5,11,12,15,966.5,102.0,3.25,20.6,1009.5,1048.33,775.48
2018,5,11,12,30,965.0,103.0,3.3,20.8,1007.0,1063.16,785.01
2018,5,11,12,45,961.0,104.0,3.3,20.95,996.5,1071.83,790.36
2018,5,11,13,0,957.0,105.0,3.3,21.1,986.0,1076.77,793.44
2018,5,11,13,15,953.5,104.0,3.4,21.2,968.0,1076.38,794.22
2018,5,11,13,30,950.0,103.0,3.5,21.3,950.0,1072.24,792.7
2018,5,11,13,45,945.5,101.5,3.55,21.4,925.5,1062.84,787.44
2018,5,11,14,0,941.0,100.0,3.6,21.5,901.0,1049.79,779.92
2018,5,11,14,15,934.5,99.0,3.65,21.5,870.0,1031.75,769.48
2018,5,11,14,30,928.0,98.0,3.7,21.5,839.0,1010.31,756.85
2018,5,11,14,45,918.5,96.5,3.8,21.5,801.5,982.22,740.06
2018,5,11,15,0,909.0,95.0,3.9,21.5,764.0,951.16,721.17
2018,5,11,15,15,896.5,93.0,3.9,21.5,721.0,914.06,697.39
2018,5,11,15,30,884.0,91.0,3.9,21.5,678.0,874.56,671.79
2018,5,11,15,45,869.5,87.5,3.85,21.25,630.5,829.52,642.39
2018,5,11,16,0,855.0,84.0,3.8,21.0,583.0,782.71,611.35
2018,5,11,16,15,835.0,81.0,3.7,20.75,533.0,736.09,579.78
2018,5,11,16,30,815.0,78.0,3.6,20.5,483.0,683.05,542.91
2018,5,11,16,45,787.0,74.0,3.45,20.2,430.5,623.01,499.29
2018,5,11,17,0,759.0,70.0,3.3,19.9,378.0,563.55,453.6
2018,5,11,17,15,719.0,66.0,3.15,19.4,325.0,498.16,402.09
2018,5,11,17,30,679.0,62.0,3.0,18.9,272.0,435.23,350.7
2018,5,11,17,45,620.5,56.5,2.9,18.4,221.0,366.95,293.32
2018,5,11,18,0,562.0,51.0,2.8,17.9,170.0,302.1,236.97
2018,5,11,18,15,469.5,44.0,2.7,17.5,125.0,229.19,173.42
2018,5,11,18,30,377.0,37.0,2.6,17.1,80.0,166.06,116.76
2018,5,11,18,45,248.5,26.0,2.55,16.7,49.0,96.55,36.27
2018,5,11,19,0,120.0,15.0,2.5,16.3,18.0,36.26,0.0
2018,5,11,19,15,60.0,7.5,2.45,16.25,9.0,0.0,0.0
2018,5,11,19,30,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,5,11,19,45,0.0,0.0,2.4,16.15,0.0,0.0,0.0
2018,5,11,20,0,0.0,0.0,2.4,16.1,0.0,0.0,0.0
2018,5,11,20,15,0.0,0.0,2.4,16.15,0.0,0.0,0.0
2018,5,11,20,30,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,5,11,20,45,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,5,11,21,0,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,5,11,21,15,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,5,11,21,30,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,5,11,21,45,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,5,11,22,0,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,5,11,22,15,0.0,0.0,2.4,16.15,0.0,0.0,0.0
2018,5,11,22,30,0.0,0.0,2.4,16.1,0.0,0.0,0.0
2018,5,11,22,45,0.0,0.0,2.4,16.05,0.0,0.0,0.0
2018,5,11,23,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,5,11,23,15,0.0,0.0,2.4,15.85,0.0,0.0,0.0
2018,5,11,23,30,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,5,11,23,45,0.0,0.0,2.35,15.55,0.0,0.0,0.0
2018,5,12,0,0,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,5,12,0,15,0.0,0.0,2.25,15.25,0.0,0.0,0.0
2018,5,12,0,30,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,5,12,0,45,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,5,12,1,0,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,5,12,1,15,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,5,12,1,30,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,5,12,1,45,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,5,12,2,0,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,5,12,2,15,0.0,0.0,2.2,14.15,0.0,0.0,0.0
2018,5,12,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,5,12,2,45,0.0,0.0,2.15,13.9,0.0,0.0,0.0
2018,5,12,3,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,5,12,3,15,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,5,12,3,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,5,12,3,45,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,5,12,4,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,5,12,4,15,0.0,0.0,2.1,13.45,0.0,0.0,0.0
2018,5,12,4,30,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,5,12,4,45,20.0,3.5,2.05,13.5,3.0,0.0,0.0
2018,5,12,5,0,40.0,7.0,2.0,13.5,6.0,0.0,0.0
2018,5,12,5,15,153.0,18.0,2.0,14.1,27.5,17.16,0.0
2018,5,12,5,30,266.0,29.0,2.0,14.7,49.0,24.27,10.4
2018,5,12,5,45,378.0,37.5,2.0,15.3,89.5,29.71,19.75
2018,5,12,6,0,490.0,46.0,2.0,15.9,130.0,35.0,25.04
2018,5,12,6,15,407.5,60.0,2.05,16.35,146.0,44.49,33.72
2018,5,12,6,30,325.0,74.0,2.1,16.8,162.0,53.29,41.61
2018,5,12,6,45,215.5,102.5,2.15,17.25,166.0,77.89,63.17
2018,5,12,7,0,106.0,131.0,2.2,17.7,170.0,106.84,82.22
2018,5,12,7,15,93.0,154.0,2.2,18.05,192.0,132.36,100.99
2018,5,12,7,30,80.0,177.0,2.2,18.4,214.0,161.62,124.41
2018,5,12,7,45,219.0,175.5,2.2,18.8,292.5,187.3,139.27
2018,5,12,8,0,358.0,174.0,2.2,19.2,371.0,234.27,173.3
2018,5,12,8,15,464.5,168.5,2.05,19.55,447.5,288.03,215.29
2018,5,12,8,30,571.0,163.0,1.9,19.9,524.0,352.88,266.52
2018,5,12,8,45,647.0,155.0,1.8,20.25,591.5,413.64,314.86
2018,5,12,9,0,723.0,147.0,1.7,20.6,659.0,481.75,367.85
2018,5,12,9,15,730.5,154.0,1.6,20.85,696.0,532.98,407.08
2018,5,12,9,30,738.0,161.0,1.5,21.1,733.0,583.75,444.62
2018,5,12,9,45,730.0,170.0,1.45,21.35,756.0,625.77,474.83
2018,5,12,10,0,722.0,179.0,1.4,21.6,779.0,665.54,502.5
2018,5,12,10,15,722.5,183.0,1.45,21.7,800.0,704.54,530.14
2018,5,12,10,30,723.0,187.0,1.5,21.8,821.0,741.73,556.02
2018,5,12,10,45,722.5,187.0,1.5,21.85,833.0,770.68,575.42
2018,5,12,11,0,722.0,187.0,1.5,21.9,845.0,798.47,593.28
2018,5,12,11,15,721.5,184.0,1.6,21.9,849.5,821.09,608.8
2018,5,12,11,30,721.0,181.0,1.7,21.9,854.0,841.24,622.76
2018,5,12,11,45,732.0,190.5,1.8,21.85,877.0,881.68,650.37
2018,5,12,12,0,743.0,200.0,1.9,21.8,900.0,920.14,676.36
2018,5,12,12,15,730.0,196.5,2.05,21.7,883.0,920.37,677.97
2018,5,12,12,30,717.0,193.0,2.2,21.6,866.0,917.3,677.83
2018,5,12,12,45,500.5,263.0,2.35,21.5,730.5,788.92,590.48
2018,5,12,13,0,284.0,333.0,2.5,21.4,595.0,636.16,480.49
2018,5,12,13,15,166.0,343.5,2.6,21.2,496.0,520.43,396.14
2018,5,12,13,30,48.0,354.0,2.7,21.0,397.0,402.15,306.39
2018,5,12,13,45,152.0,322.5,2.85,20.8,453.0,487.0,374.7
2018,5,12,14,0,256.0,291.0,3.0,20.6,509.0,569.26,439.23
2018,5,12,14,15,453.0,219.5,3.05,20.35,588.5,697.34,538.64
2018,5,12,14,30,650.0,148.0,3.1,20.1,668.0,808.84,620.91
2018,5,12,14,45,640.5,144.5,3.15,19.8,637.0,784.06,604.61
2018,5,12,15,0,631.0,141.0,3.2,19.5,606.0,757.19,587.77
2018,5,12,15,15,620.5,139.0,3.2,19.5,574.5,729.24,569.12
2018,5,12,15,30,610.0,137.0,3.2,19.5,543.0,699.61,549.14
2018,5,12,15,45,599.0,136.5,3.2,18.85,511.5,669.74,530.17
2018,5,12,16,0,588.0,136.0,3.2,18.2,480.0,638.54,509.6
2018,5,12,16,15,575.0,130.5,3.1,17.85,443.0,599.11,481.06
2018,5,12,16,30,562.0,125.0,3.0,17.5,406.0,558.94,451.39
2018,5,12,16,45,552.0,116.0,2.9,17.1,367.0,516.41,419.37
2018,5,12,17,0,542.0,107.0,2.8,16.7,328.0,473.32,385.96
2018,5,12,17,15,520.0,97.0,2.65,16.3,285.0,421.94,344.73
2018,5,12,17,30,498.0,87.0,2.5,15.9,242.0,371.62,303.02
2018,5,12,17,45,445.0,76.5,2.35,15.5,196.0,304.72,246.61
2018,5,12,18,0,392.0,66.0,2.2,15.1,150.0,246.68,196.06
2018,5,12,18,15,309.0,54.0,2.05,14.7,109.5,181.79,139.62
2018,5,12,18,30,226.0,42.0,1.9,14.3,69.0,126.31,90.63
2018,5,12,18,45,140.0,28.0,1.75,13.85,42.0,73.65,31.43
2018,5,12,19,0,54.0,14.0,1.6,13.4,15.0,23.28,0.0
2018,5,12,19,15,27.0,7.0,1.6,13.2,7.5,0.0,0.0
2018,5,12,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,5,12,19,45,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,5,12,20,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,5,12,20,15,0.0,0.0,1.65,12.45,0.0,0.0,0.0
2018,5,12,20,30,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,5,12,20,45,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,5,12,21,0,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,5,12,21,15,0.0,0.0,1.7,11.95,0.0,0.0,0.0
2018,5,12,21,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,5,12,21,45,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,5,12,22,0,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,5,12,22,15,0.0,0.0,1.7,11.55,0.0,0.0,0.0
2018,5,12,22,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,5,12,22,45,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,5,12,23,0,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,5,12,23,15,0.0,0.0,1.65,11.25,0.0,0.0,0.0
2018,5,12,23,30,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,5,12,23,45,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,5,13,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,5,13,0,15,0.0,0.0,1.6,10.95,0.0,0.0,0.0
2018,5,13,0,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,5,13,0,45,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,5,13,1,0,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,5,13,1,15,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,5,13,1,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,5,13,1,45,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,5,13,2,0,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,5,13,2,15,0.0,0.0,1.65,10.7,0.0,0.0,0.0
2018,5,13,2,30,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,5,13,2,45,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,5,13,3,0,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,5,13,3,15,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,5,13,3,30,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,5,13,3,45,0.0,0.0,1.75,10.7,0.0,0.0,0.0
2018,5,13,4,0,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,5,13,4,15,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,5,13,4,30,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,5,13,4,45,0.0,0.5,1.85,11.05,0.5,0.0,0.0
2018,5,13,5,0,0.0,1.0,1.9,11.2,1.0,0.0,0.0
2018,5,13,5,15,0.0,4.5,2.05,11.45,4.5,4.29,0.0
2018,5,13,5,30,0.0,8.0,2.2,11.7,8.0,7.4,0.0
2018,5,13,5,45,15.0,16.0,2.35,12.0,18.5,15.05,7.42
2018,5,13,6,0,30.0,24.0,2.5,12.3,29.0,21.71,13.68
2018,5,13,6,15,15.0,31.5,2.5,12.5,34.0,29.67,21.03
2018,5,13,6,30,0.0,39.0,2.5,12.7,39.0,36.21,27.02
2018,5,13,6,45,0.0,56.0,2.55,12.9,56.0,52.06,41.24
2018,5,13,7,0,0.0,73.0,2.6,13.1,73.0,67.79,52.52
2018,5,13,7,15,0.5,95.5,2.55,13.35,95.5,87.66,69.1
2018,5,13,7,30,1.0,118.0,2.5,13.6,118.0,107.68,85.55
2018,5,13,7,45,4.5,146.0,2.5,13.85,148.0,133.17,106.18
2018,5,13,8,0,8.0,174.0,2.5,14.1,178.0,159.27,127.05
2018,5,13,8,15,6.5,176.0,2.5,14.4,179.5,162.17,128.93
2018,5,13,8,30,5.0,178.0,2.5,14.7,181.0,164.65,130.48
2018,5,13,8,45,9.5,201.5,2.5,15.0,208.0,188.39,149.12
2018,5,13,9,0,14.0,225.0,2.5,15.3,235.0,212.79,168.09
2018,5,13,9,15,15.0,240.5,2.5,15.55,251.5,228.82,180.28
2018,5,13,9,30,16.0,256.0,2.5,15.8,268.0,245.03,192.54
2018,5,13,9,45,15.5,261.0,2.55,16.05,273.0,250.92,196.67
2018,5,13,10,0,15.0,266.0,2.6,16.3,278.0,256.7,200.75
2018,5,13,10,15,55.5,266.5,2.65,16.45,314.5,288.96,226.7
2018,5,13,10,30,96.0,267.0,2.7,16.6,351.0,327.04,257.03
