Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,13,10,45,100.5,271.5,2.7,16.8,361.5,340.83,267.36
2018,5,13,11,0,105.0,276.0,2.7,17.0,372.0,354.7,277.8
2018,5,13,11,15,293.5,259.0,2.75,17.1,532.0,519.34,407.3
2018,5,13,11,30,482.0,242.0,2.8,17.2,692.0,687.42,533.59
2018,5,13,11,45,481.0,281.5,2.85,17.25,733.0,739.96,569.08
2018,5,13,12,0,480.0,321.0,2.9,17.3,774.0,792.67,605.02
2018,5,13,12,15,361.0,355.0,2.95,17.3,695.0,723.52,552.95
2018,5,13,12,30,242.0,389.0,3.0,17.3,616.0,640.85,491.1
2018,5,13,12,45,250.5,408.0,3.05,17.3,641.0,675.01,516.42
2018,5,13,13,0,259.0,427.0,3.1,17.3,666.0,708.45,540.37
2018,5,13,13,15,195.5,429.5,3.1,17.2,608.0,639.64,489.64
2018,5,13,13,30,132.0,432.0,3.1,17.1,550.0,580.79,445.76
2018,5,13,13,45,201.0,379.5,3.15,17.0,554.0,596.19,461.24
2018,5,13,14,0,270.0,327.0,3.2,16.9,558.0,621.63,483.46
2018,5,13,14,15,460.0,258.0,3.2,16.8,634.0,745.82,580.14
2018,5,13,14,30,650.0,189.0,3.2,16.7,710.0,854.25,661.3
2018,5,13,14,45,646.0,183.5,3.2,16.55,681.5,832.62,646.64
2018,5,13,15,0,642.0,178.0,3.2,16.4,653.0,808.58,631.3
2018,5,13,15,15,687.5,156.0,3.2,16.4,638.0,808.38,632.75
2018,5,13,15,30,733.0,134.0,3.2,16.4,623.0,802.59,630.13
2018,5,13,15,45,729.5,126.5,3.2,16.0,584.5,766.91,606.86
2018,5,13,16,0,726.0,119.0,3.2,15.6,546.0,729.03,581.89
2018,5,13,16,15,703.5,113.5,3.2,15.3,497.5,677.07,545.75
2018,5,13,16,30,681.0,108.0,3.2,15.0,449.0,624.85,507.93
2018,5,13,16,45,665.5,99.5,3.15,14.75,403.0,573.93,469.41
2018,5,13,17,0,650.0,91.0,3.1,14.5,357.0,522.74,429.47
2018,5,13,17,15,582.0,88.0,3.1,14.2,302.0,447.72,369.07
2018,5,13,17,30,514.0,85.0,3.1,13.9,247.0,378.06,311.33
2018,5,13,17,45,412.5,76.5,3.05,13.55,191.5,289.72,237.0
2018,5,13,18,0,311.0,68.0,3.0,13.2,136.0,215.81,173.43
2018,5,13,18,15,233.0,53.5,2.9,12.95,97.0,154.23,119.64
2018,5,13,18,30,155.0,39.0,2.8,12.7,58.0,101.39,73.33
2018,5,13,18,45,99.0,26.0,2.65,12.4,36.0,57.48,26.13
2018,5,13,19,0,43.0,13.0,2.5,12.1,14.0,20.35,0.0
2018,5,13,19,15,21.5,6.5,2.55,12.0,7.0,0.0,0.0
2018,5,13,19,30,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,5,13,19,45,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,5,13,20,0,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,5,13,20,15,0.0,0.0,2.65,11.65,0.0,0.0,0.0
2018,5,13,20,30,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,5,13,20,45,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2018,5,13,21,0,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,5,13,21,15,0.0,0.0,2.8,11.35,0.0,0.0,0.0
2018,5,13,21,30,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,5,13,21,45,0.0,0.0,2.8,11.25,0.0,0.0,0.0
2018,5,13,22,0,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,5,13,22,15,0.0,0.0,2.85,11.15,0.0,0.0,0.0
2018,5,13,22,30,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,5,13,22,45,0.0,0.0,2.9,11.05,0.0,0.0,0.0
2018,5,13,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,5,13,23,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,5,13,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,5,13,23,45,0.0,0.0,2.95,10.95,0.0,0.0,0.0
2018,5,14,0,0,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,5,14,0,15,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,5,14,0,30,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,5,14,0,45,0.0,0.0,2.95,10.85,0.0,0.0,0.0
2018,5,14,1,0,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,5,14,1,15,0.0,0.0,2.95,10.8,0.0,0.0,0.0
2018,5,14,1,30,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,5,14,1,45,0.0,0.0,3.0,10.75,0.0,0.0,0.0
2018,5,14,2,0,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,5,14,2,15,0.0,0.0,2.95,10.7,0.0,0.0,0.0
2018,5,14,2,30,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,5,14,2,45,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,5,14,3,0,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,5,14,3,15,0.0,0.0,2.8,10.65,0.0,0.0,0.0
2018,5,14,3,30,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,5,14,3,45,0.0,0.0,2.65,10.6,0.0,0.0,0.0
2018,5,14,4,0,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,5,14,4,15,0.0,0.0,2.55,10.6,0.0,0.0,0.0
2018,5,14,4,30,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,5,14,4,45,0.0,0.5,2.45,10.65,0.5,0.0,0.0
2018,5,14,5,0,0.0,1.0,2.4,10.7,1.0,0.0,0.0
2018,5,14,5,15,0.0,3.0,2.4,10.85,3.0,2.86,0.0
2018,5,14,5,30,0.0,5.0,2.4,11.0,5.0,4.62,0.0
2018,5,14,5,45,0.0,8.5,2.4,11.15,8.5,7.87,1.21
2018,5,14,6,0,0.0,12.0,2.4,11.3,12.0,11.11,4.29
2018,5,14,6,15,0.0,17.5,2.35,11.55,17.5,16.21,9.0
2018,5,14,6,30,0.0,23.0,2.3,11.8,23.0,21.32,13.69
2018,5,14,6,45,0.0,35.0,2.25,12.05,35.0,32.49,23.77
2018,5,14,7,0,0.0,47.0,2.2,12.3,47.0,43.67,32.04
2018,5,14,7,15,0.0,51.5,2.2,12.55,51.5,47.87,35.51
2018,5,14,7,30,0.0,56.0,2.2,12.8,56.0,52.07,38.92
2018,5,14,7,45,0.0,65.0,2.2,13.1,65.0,60.48,45.85
2018,5,14,8,0,0.0,74.0,2.2,13.4,74.0,68.9,52.7
2018,5,14,8,15,0.0,84.0,2.25,13.7,84.0,78.27,60.27
2018,5,14,8,30,0.0,94.0,2.3,14.0,94.0,87.63,67.78
2018,5,14,8,45,0.0,108.0,2.35,14.25,108.0,100.48,78.1
2018,5,14,9,0,0.0,122.0,2.4,14.5,122.0,113.37,88.36
2018,5,14,9,15,1.0,138.5,2.45,14.7,139.5,129.14,100.93
2018,5,14,9,30,2.0,155.0,2.5,14.9,157.0,145.09,113.54
2018,5,14,9,45,6.0,192.5,2.6,15.15,197.5,182.4,143.21
2018,5,14,10,0,10.0,230.0,2.7,15.4,238.0,220.28,172.94
2018,5,14,10,15,13.0,258.0,2.8,15.5,269.0,249.29,195.47
2018,5,14,10,30,16.0,286.0,2.9,15.6,300.0,278.77,218.23
2018,5,14,10,45,16.5,291.5,2.95,15.75,306.5,285.7,223.26
2018,5,14,11,0,17.0,297.0,3.0,15.9,313.0,292.63,228.38
2018,5,14,11,15,20.0,317.0,3.05,15.95,336.0,315.47,245.91
2018,5,14,11,30,23.0,337.0,3.1,16.0,359.0,344.16,267.79
2018,5,14,11,45,29.5,363.5,3.15,16.05,391.5,378.57,294.0
2018,5,14,12,0,36.0,390.0,3.2,16.1,424.0,413.66,320.53
2018,5,14,12,15,45.0,404.5,3.25,16.1,447.0,439.77,340.4
2018,5,14,12,30,54.0,419.0,3.3,16.1,470.0,466.2,360.5
2018,5,14,12,45,62.0,424.5,3.35,16.05,482.5,482.64,373.22
2018,5,14,13,0,70.0,430.0,3.4,16.0,495.0,499.02,385.98
2018,5,14,13,15,165.5,404.5,3.4,15.95,554.0,583.06,452.19
2018,5,14,13,30,261.0,379.0,3.4,15.9,613.0,666.71,516.61
2018,5,14,13,45,441.0,310.0,3.45,15.85,692.5,787.72,609.9
2018,5,14,14,0,621.0,241.0,3.5,15.8,772.0,896.09,691.98
2018,5,14,14,15,726.5,186.0,3.5,15.7,785.5,935.15,720.11
2018,5,14,14,30,832.0,131.0,3.5,15.6,799.0,961.69,739.65
2018,5,14,14,45,822.5,128.0,3.5,15.45,763.0,933.92,721.79
2018,5,14,15,0,813.0,125.0,3.5,15.3,727.0,903.44,702.41
2018,5,14,15,15,798.5,122.0,3.5,15.3,685.5,865.95,677.55
2018,5,14,15,30,784.0,119.0,3.5,15.3,644.0,826.43,651.07
2018,5,14,15,45,767.0,115.5,3.5,14.95,599.0,782.47,621.89
2018,5,14,16,0,750.0,112.0,3.5,14.6,554.0,737.15,591.26
2018,5,14,16,15,711.0,112.0,3.5,14.35,502.0,681.11,551.78
2018,5,14,16,30,672.0,112.0,3.5,14.1,450.0,623.11,509.0
2018,5,14,16,45,575.5,117.0,3.5,13.85,384.5,533.48,439.07
2018,5,14,17,0,479.0,122.0,3.5,13.6,319.0,446.63,369.69
2018,5,14,17,15,420.0,112.5,3.5,13.3,268.0,378.4,314.14
2018,5,14,17,30,361.0,103.0,3.5,13.0,217.0,315.27,261.29
2018,5,14,17,45,318.0,88.5,3.45,12.7,175.5,259.52,213.4
2018,5,14,18,0,275.0,74.0,3.4,12.4,134.0,207.96,168.0
2018,5,14,18,15,215.5,59.0,3.3,12.15,98.5,148.25,115.54
2018,5,14,18,30,156.0,44.0,3.2,11.9,63.0,102.24,74.5
2018,5,14,18,45,99.0,29.0,3.1,11.65,39.0,61.71,30.84
2018,5,14,19,0,42.0,14.0,3.0,11.4,15.0,21.16,0.0
2018,5,14,19,15,21.0,7.0,3.0,11.35,7.5,0.0,0.0
2018,5,14,19,30,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,5,14,19,45,0.0,0.0,3.0,11.25,0.0,0.0,0.0
2018,5,14,20,0,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,5,14,20,15,0.0,0.0,3.05,11.15,0.0,0.0,0.0
2018,5,14,20,30,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,5,14,20,45,0.0,0.0,3.1,11.05,0.0,0.0,0.0
2018,5,14,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,5,14,21,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,5,14,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,5,14,21,45,0.0,0.0,3.1,10.95,0.0,0.0,0.0
2018,5,14,22,0,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,5,14,22,15,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,5,14,22,30,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,5,14,22,45,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,5,14,23,0,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,5,14,23,15,0.0,0.0,3.05,10.85,0.0,0.0,0.0
2018,5,14,23,30,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,5,14,23,45,0.0,0.0,2.95,10.8,0.0,0.0,0.0
2018,5,15,0,0,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,5,15,0,15,0.0,0.0,2.85,10.8,0.0,0.0,0.0
2018,5,15,0,30,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,5,15,0,45,0.0,0.0,2.75,10.85,0.0,0.0,0.0
2018,5,15,1,0,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,5,15,1,15,0.0,0.0,2.6,10.85,0.0,0.0,0.0
2018,5,15,1,30,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,5,15,1,45,0.0,0.0,2.45,10.8,0.0,0.0,0.0
2018,5,15,2,0,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,5,15,2,15,0.0,0.0,2.35,10.8,0.0,0.0,0.0
2018,5,15,2,30,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,5,15,2,45,0.0,0.0,2.25,10.75,0.0,0.0,0.0
2018,5,15,3,0,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,5,15,3,15,0.0,0.0,2.15,10.65,0.0,0.0,0.0
2018,5,15,3,30,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,5,15,3,45,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,5,15,4,0,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,5,15,4,15,0.0,0.0,2.05,10.65,0.0,0.0,0.0
2018,5,15,4,30,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,5,15,4,45,0.0,0.5,2.0,10.75,0.5,0.0,0.0
2018,5,15,5,0,0.0,1.0,2.0,10.8,1.0,0.0,0.0
2018,5,15,5,15,0.0,4.5,2.1,11.2,4.5,4.29,0.0
2018,5,15,5,30,0.0,8.0,2.2,11.6,8.0,7.4,0.0
2018,5,15,5,45,0.0,13.5,2.3,11.95,13.5,12.5,5.26
2018,5,15,6,0,0.0,19.0,2.4,12.3,19.0,17.61,10.06
2018,5,15,6,15,0.0,29.0,2.4,12.55,29.0,26.9,18.56
2018,5,15,6,30,0.0,39.0,2.4,12.8,39.0,36.21,27.02
2018,5,15,6,45,5.0,75.5,2.35,13.0,77.5,69.31,56.63
2018,5,15,7,0,10.0,112.0,2.3,13.2,116.0,100.23,79.74
2018,5,15,7,15,14.0,138.0,2.25,13.45,144.0,123.76,98.75
2018,5,15,7,30,18.0,164.0,2.2,13.7,172.0,148.08,118.23
2018,5,15,7,45,16.0,177.0,2.2,13.9,185.0,161.38,128.78
2018,5,15,8,0,14.0,190.0,2.2,14.1,198.0,174.38,139.03
2018,5,15,8,15,19.5,213.0,2.2,14.35,225.0,197.99,157.54
2018,5,15,8,30,25.0,236.0,2.2,14.6,252.0,222.42,176.53
2018,5,15,8,45,27.0,252.5,2.2,14.85,271.0,236.8,187.44
2018,5,15,9,0,29.0,269.0,2.2,15.1,290.0,255.63,201.81
2018,5,15,9,15,67.5,308.0,2.25,15.3,360.0,314.01,247.25
2018,5,15,9,30,106.0,347.0,2.3,15.5,430.0,375.68,294.6
2018,5,15,9,45,178.0,371.0,2.35,15.7,517.0,451.86,352.88
2018,5,15,10,0,250.0,395.0,2.4,15.9,604.0,534.87,415.25
2018,5,15,10,15,247.5,410.0,2.5,16.0,622.5,562.43,435.06
2018,5,15,10,30,245.0,425.0,2.6,16.1,641.0,589.41,454.57
2018,5,15,10,45,232.5,437.0,2.7,16.25,645.5,602.42,463.54
2018,5,15,11,0,220.0,449.0,2.8,16.4,650.0,615.59,472.6
2018,5,15,11,15,382.5,374.0,2.85,16.45,730.0,706.79,543.26
2018,5,15,11,30,545.0,299.0,2.9,16.5,810.0,798.58,612.71
2018,5,15,11,45,610.0,271.0,3.0,16.6,846.0,850.62,650.66
2018,5,15,12,0,675.0,243.0,3.1,16.7,882.0,902.68,688.39
2018,5,15,12,15,679.5,241.0,3.2,16.65,883.0,920.98,701.39
2018,5,15,12,30,684.0,239.0,3.3,16.6,884.0,936.69,712.99
2018,5,15,12,45,654.0,250.0,3.35,16.6,861.5,928.42,707.73
2018,5,15,13,0,624.0,261.0,3.4,16.6,839.0,916.94,699.78
2018,5,15,13,15,724.5,206.0,3.45,16.5,865.0,966.1,735.59
2018,5,15,13,30,825.0,151.0,3.5,16.4,891.0,1005.28,763.19
2018,5,15,13,45,844.5,137.0,3.55,16.3,877.0,998.59,759.7
2018,5,15,14,0,864.0,123.0,3.6,16.2,863.0,997.54,760.57
2018,5,15,14,15,857.5,120.5,3.6,16.05,833.0,979.12,749.38
2018,5,15,14,30,851.0,118.0,3.6,15.9,803.0,957.57,736.2
2018,5,15,14,45,842.0,115.5,3.65,15.75,767.5,930.66,719.63
2018,5,15,15,0,833.0,113.0,3.7,15.6,732.0,901.0,701.06
2018,5,15,15,15,819.0,111.0,3.7,15.6,690.5,871.97,682.17
2018,5,15,15,30,805.0,109.0,3.7,15.6,649.0,833.43,656.31
2018,5,15,15,45,791.5,105.0,3.65,15.2,605.0,791.17,628.27
2018,5,15,16,0,778.0,101.0,3.6,14.8,561.0,747.26,598.63
2018,5,15,16,15,759.5,96.5,3.6,14.6,513.5,697.59,563.95
2018,5,15,16,30,741.0,92.0,3.6,14.4,466.0,647.18,528.07
2018,5,15,16,45,715.5,86.5,3.55,14.2,416.5,590.51,485.02
2018,5,15,17,0,690.0,81.0,3.5,14.0,367.0,536.46,442.41
2018,5,15,17,15,653.0,76.0,3.45,13.8,317.0,475.14,392.63
2018,5,15,17,30,616.0,71.0,3.4,13.6,267.0,416.16,343.14
2018,5,15,17,45,564.5,63.5,3.35,13.4,218.5,350.21,286.43
2018,5,15,18,0,513.0,56.0,3.3,13.2,170.0,288.88,231.96
2018,5,15,18,15,330.5,49.5,3.15,13.0,116.0,184.31,143.08
2018,5,15,18,30,148.0,43.0,3.0,12.8,62.0,98.37,71.47
2018,5,15,18,45,82.5,26.5,2.85,12.55,36.5,54.43,28.13
2018,5,15,19,0,17.0,10.0,2.7,12.3,11.0,12.71,0.0
2018,5,15,19,15,8.5,5.0,2.65,12.2,5.5,0.0,0.0
2018,5,15,19,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,5,15,19,45,0.0,0.0,2.5,11.95,0.0,0.0,0.0
2018,5,15,20,0,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,5,15,20,15,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,5,15,20,30,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,5,15,20,45,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,5,15,21,0,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,5,15,21,15,0.0,0.0,2.4,11.35,0.0,0.0,0.0
2018,5,15,21,30,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,5,15,21,45,0.0,0.0,2.45,11.25,0.0,0.0,0.0
2018,5,15,22,0,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,5,15,22,15,0.0,0.0,2.45,11.15,0.0,0.0,0.0
2018,5,15,22,30,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,5,15,22,45,0.0,0.0,2.4,11.05,0.0,0.0,0.0
2018,5,15,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,5,15,23,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,5,15,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,5,15,23,45,0.0,0.0,2.4,10.95,0.0,0.0,0.0
2018,5,16,0,0,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,5,16,0,15,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,5,16,0,30,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,5,16,0,45,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,5,16,1,0,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,5,16,1,15,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,5,16,1,30,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,5,16,1,45,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,5,16,2,0,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,5,16,2,15,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,5,16,2,30,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,5,16,2,45,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,5,16,3,0,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,5,16,3,15,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,5,16,3,30,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,5,16,3,45,0.0,0.0,2.35,10.9,0.0,0.0,0.0
2018,5,16,4,0,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,5,16,4,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,5,16,4,30,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,5,16,4,45,18.5,3.5,2.25,11.2,3.5,0.0,0.0
2018,5,16,5,0,37.0,7.0,2.2,11.3,7.0,6.67,0.0
2018,5,16,5,15,137.0,20.0,2.3,11.65,30.0,19.06,0.0
2018,5,16,5,30,237.0,33.0,2.4,12.0,53.0,26.04,14.24
2018,5,16,5,45,340.5,42.5,2.5,12.35,93.0,33.85,23.83
2018,5,16,6,0,444.0,52.0,2.6,12.7,133.0,39.81,29.75
2018,5,16,6,15,513.0,59.0,2.6,12.95,180.5,43.26,33.16
2018,5,16,6,30,582.0,66.0,2.6,13.2,228.0,46.58,36.25
2018,5,16,6,45,629.5,71.0,2.65,13.45,279.0,48.1,37.6
2018,5,16,7,0,677.0,76.0,2.7,13.7,330.0,70.98,41.28
2018,5,16,7,15,677.0,87.5,2.65,13.95,373.0,122.3,70.44
2018,5,16,7,30,677.0,99.0,2.6,14.2,416.0,173.88,110.29
2018,5,16,7,45,735.0,95.5,2.55,14.45,474.5,229.48,155.89
2018,5,16,8,0,793.0,92.0,2.5,14.7,533.0,286.66,205.14
2018,5,16,8,15,812.0,95.0,2.5,14.95,581.0,342.97,255.42
2018,5,16,8,30,831.0,98.0,2.5,15.2,629.0,400.71,306.01
2018,5,16,8,45,767.5,129.0,2.5,15.4,646.0,448.41,348.03
2018,5,16,9,0,704.0,160.0,2.5,15.6,663.0,485.48,379.79
2018,5,16,9,15,658.5,192.5,2.55,15.75,683.5,529.37,415.07
2018,5,16,9,30,613.0,225.0,2.6,15.9,704.0,567.82,444.78
2018,5,16,9,45,739.5,176.5,2.65,16.05,778.5,638.68,500.19
2018,5,16,10,0,866.0,128.0,2.7,16.2,853.0,718.42,561.08
2018,5,16,10,15,874.0,128.5,2.75,16.3,880.5,763.86,593.53
2018,5,16,10,30,882.0,129.0,2.8,16.4,908.0,807.62,623.62
2018,5,16,10,45,888.0,129.5,2.85,16.5,929.0,847.87,651.01
2018,5,16,11,0,894.0,130.0,2.9,16.6,950.0,885.9,676.68
2018,5,16,11,15,898.0,130.0,2.85,16.6,963.0,919.31,698.54
2018,5,16,11,30,902.0,130.0,2.8,16.6,976.0,950.04,718.46
2018,5,16,11,45,904.5,129.5,2.75,16.65,982.0,976.06,734.97
2018,5,16,12,0,907.0,129.0,2.7,16.7,988.0,999.06,749.43
2018,5,16,12,15,902.5,131.5,2.7,16.75,985.0,1015.06,759.73
2018,5,16,12,30,898.0,134.0,2.7,16.8,982.0,1027.66,767.92
2018,5,16,12,45,888.0,139.0,2.7,16.8,970.0,1033.84,772.13
2018,5,16,13,0,878.0,144.0,2.7,16.8,958.0,1036.54,774.23
2018,5,16,13,15,875.5,142.0,2.75,16.8,941.5,1036.33,775.07
2018,5,16,13,30,873.0,140.0,2.8,16.8,925.0,1032.67,773.76
2018,5,16,13,45,871.0,136.0,2.9,16.75,901.5,1023.99,769.88
2018,5,16,14,0,869.0,132.0,3.0,16.7,878.0,1011.86,763.78
2018,5,16,14,15,862.0,129.0,3.05,16.6,847.0,992.48,752.54
2018,5,16,14,30,855.0,126.0,3.1,16.5,816.0,969.95,739.22
2018,5,16,14,45,848.0,122.0,3.1,16.4,780.0,943.33,722.69
2018,5,16,15,0,841.0,118.0,3.1,16.3,744.0,921.4,709.42
2018,5,16,15,15,827.0,115.5,3.1,16.3,702.0,884.23,685.14
2018,5,16,15,30,813.0,113.0,3.1,16.3,660.0,844.91,659.26
2018,5,16,15,45,797.0,109.5,3.15,16.0,614.5,800.91,630.74
2018,5,16,16,0,781.0,106.0,3.2,15.7,569.0,755.4,600.63
2018,5,16,16,15,760.0,101.0,3.15,15.45,520.0,703.19,564.38
2018,5,16,16,30,739.0,96.0,3.1,15.2,471.0,650.43,527.08
2018,5,16,16,45,711.0,91.0,3.1,15.0,420.5,595.13,485.46
2018,5,16,17,0,683.0,86.0,3.1,14.8,370.0,538.21,441.2
2018,5,16,17,15,642.5,81.0,3.05,14.55,319.5,475.2,390.6
2018,5,16,17,30,602.0,76.0,3.0,14.3,269.0,414.85,340.51
2018,5,16,17,45,546.0,68.5,2.95,14.0,220.0,347.46,283.2
2018,5,16,18,0,490.0,61.0,2.9,13.7,171.0,285.13,228.49
2018,5,16,18,15,404.0,52.0,2.8,13.4,127.5,215.86,167.51
2018,5,16,18,30,318.0,43.0,2.7,13.1,84.0,155.2,113.43
2018,5,16,18,45,209.0,30.0,2.55,12.75,52.5,94.77,53.29
2018,5,16,19,0,100.0,17.0,2.4,12.4,21.0,35.0,0.0
2018,5,16,19,15,50.0,8.5,2.4,12.25,10.5,0.0,0.0
2018,5,16,19,30,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,5,16,19,45,0.0,0.0,2.35,11.95,0.0,0.0,0.0
2018,5,16,20,0,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,5,16,20,15,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,5,16,20,30,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,5,16,20,45,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,5,16,21,0,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,5,16,21,15,0.0,0.0,2.3,11.35,0.0,0.0,0.0
2018,5,16,21,30,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,5,16,21,45,0.0,0.0,2.25,11.25,0.0,0.0,0.0
2018,5,16,22,0,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,5,16,22,15,0.0,0.0,2.2,11.15,0.0,0.0,0.0
2018,5,16,22,30,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,5,16,22,45,0.0,0.0,2.25,11.05,0.0,0.0,0.0
2018,5,16,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,5,16,23,15,0.0,0.0,2.3,10.95,0.0,0.0,0.0
2018,5,16,23,30,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,5,16,23,45,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,5,17,0,0,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,5,17,0,15,0.0,0.0,2.25,10.85,0.0,0.0,0.0
2018,5,17,0,30,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,5,17,0,45,0.0,0.0,2.2,10.75,0.0,0.0,0.0
2018,5,17,1,0,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,5,17,1,15,0.0,0.0,2.2,10.65,0.0,0.0,0.0
2018,5,17,1,30,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,5,17,1,45,0.0,0.0,2.15,10.55,0.0,0.0,0.0
2018,5,17,2,0,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,5,17,2,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,5,17,2,30,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,5,17,2,45,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,5,17,3,0,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,5,17,3,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,5,17,3,30,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,5,17,3,45,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,5,17,4,0,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,5,17,4,15,0.0,0.0,2.1,10.65,0.0,0.0,0.0
2018,5,17,4,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,5,17,4,45,15.5,3.5,2.15,10.95,3.5,0.0,0.0
2018,5,17,5,0,31.0,7.0,2.2,11.1,7.0,6.67,0.0
2018,5,17,5,15,119.5,20.5,2.35,11.45,29.5,19.54,0.0
2018,5,17,5,30,208.0,34.0,2.5,11.8,52.0,26.79,15.21
2018,5,17,5,45,304.5,44.5,2.6,12.15,90.5,34.28,24.28
2018,5,17,6,0,401.0,55.0,2.7,12.5,129.0,42.38,32.07
2018,5,17,6,15,467.5,63.0,2.75,12.8,175.0,46.53,36.11
2018,5,17,6,30,534.0,71.0,2.8,13.1,221.0,50.5,39.78
2018,5,17,6,45,581.5,77.0,2.85,13.4,270.5,52.59,41.61
2018,5,17,7,0,629.0,83.0,2.9,13.7,320.0,75.63,45.79
2018,5,17,7,15,663.0,87.5,2.9,13.95,370.0,121.75,70.42
2018,5,17,7,30,697.0,92.0,2.9,14.2,420.0,171.95,107.87
2018,5,17,7,45,722.0,96.5,2.85,14.45,469.0,228.28,155.6
2018,5,17,8,0,747.0,101.0,2.8,14.7,518.0,282.76,203.71
2018,5,17,8,15,767.0,104.0,2.8,14.95,564.5,336.75,251.88
2018,5,17,8,30,787.0,107.0,2.8,15.2,611.0,392.34,300.61
2018,5,17,8,45,803.5,108.5,2.75,15.45,654.0,446.41,346.97
2018,5,17,9,0,820.0,110.0,2.7,15.7,697.0,501.17,392.44
2018,5,17,9,15,830.5,112.0,2.65,15.9,734.5,555.62,436.27
2018,5,17,9,30,841.0,114.0,2.6,16.1,772.0,606.85,476.35
2018,5,17,9,45,848.0,117.0,2.6,16.3,804.5,655.98,513.86
2018,5,17,10,0,855.0,120.0,2.6,16.5,837.0,703.84,549.43
2018,5,17,10,15,861.0,121.5,2.65,16.65,863.5,748.11,581.01
2018,5,17,10,30,867.0,123.0,2.7,16.8,890.0,790.59,610.14
2018,5,17,10,45,870.5,125.0,2.75,17.0,909.5,829.53,636.42
2018,5,17,11,0,874.0,127.0,2.8,17.2,929.0,866.15,660.9
2018,5,17,11,15,877.0,127.5,2.85,17.3,942.0,898.44,682.54
2018,5,17,11,30,880.0,128.0,2.9,17.4,955.0,928.08,702.33
2018,5,17,11,45,881.0,128.0,3.0,17.5,960.0,952.58,719.02
2018,5,17,12,0,882.0,128.0,3.1,17.6,965.0,974.08,733.77
2018,5,17,12,15,883.5,127.0,3.2,17.6,963.5,992.0,746.47
2018,5,17,12,30,885.0,126.0,3.3,17.6,962.0,1006.73,757.14
2018,5,17,12,45,887.5,122.5,3.4,17.6,954.0,1016.65,764.72
2018,5,17,13,0,890.0,119.0,3.5,17.6,946.0,1023.17,770.16
2018,5,17,13,15,886.5,118.0,3.6,17.5,929.0,1022.73,771.35
2018,5,17,13,30,883.0,117.0,3.7,17.4,912.0,1018.82,770.36
2018,5,17,13,45,877.5,116.0,3.8,17.3,888.5,1009.48,765.79
2018,5,17,14,0,872.0,115.0,3.9,17.2,865.0,996.78,759.04
2018,5,17,14,15,865.0,113.0,3.95,17.05,834.5,978.27,748.17
2018,5,17,14,30,858.0,111.0,4.0,16.9,804.0,956.63,735.19
2018,5,17,14,45,848.5,109.0,4.05,16.75,768.5,929.65,718.46
2018,5,17,15,0,839.0,107.0,4.1,16.6,733.0,899.94,699.75
2018,5,17,15,15,826.0,105.0,4.1,16.6,692.0,864.55,676.24
2018,5,17,15,30,813.0,103.0,4.1,16.6,651.0,833.62,655.82
2018,5,17,15,45,796.5,100.0,4.15,16.25,606.0,789.82,626.84
2018,5,17,16,0,780.0,97.0,4.2,15.9,561.0,744.56,596.37
2018,5,17,16,15,758.0,93.5,4.2,15.7,513.0,693.4,560.37
2018,5,17,16,30,736.0,90.0,4.2,15.5,465.0,641.78,523.45
2018,5,17,16,45,706.5,86.5,4.15,15.3,415.5,587.04,481.7
2018,5,17,17,0,677.0,83.0,4.1,15.1,366.0,531.23,437.61
2018,5,17,17,15,636.5,78.0,4.1,14.8,316.0,468.58,386.97
2018,5,17,17,30,596.0,73.0,4.1,14.5,266.0,408.63,336.9
2018,5,17,17,45,537.5,67.0,4.05,14.25,218.0,342.13,279.82
2018,5,17,18,0,479.0,61.0,4.0,14.0,170.0,280.91,225.73
2018,5,17,18,15,394.5,52.5,3.9,13.75,127.0,213.28,165.92
2018,5,17,18,30,310.0,44.0,3.8,13.5,84.0,154.07,113.02
2018,5,17,18,45,203.0,30.5,3.7,13.25,52.5,94.44,54.98
2018,5,17,19,0,96.0,17.0,3.6,13.0,21.0,34.35,0.0
2018,5,17,19,15,48.0,8.5,3.55,12.85,10.5,0.0,0.0
2018,5,17,19,30,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,5,17,19,45,0.0,0.0,3.45,12.55,0.0,0.0,0.0
2018,5,17,20,0,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,5,17,20,15,0.0,0.0,3.35,12.3,0.0,0.0,0.0
2018,5,17,20,30,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,5,17,20,45,0.0,0.0,3.25,12.1,0.0,0.0,0.0
2018,5,17,21,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,5,17,21,15,0.0,0.0,3.2,11.95,0.0,0.0,0.0
2018,5,17,21,30,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,5,17,21,45,0.0,0.0,3.15,11.9,0.0,0.0,0.0
2018,5,17,22,0,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,5,17,22,15,0.0,0.0,3.1,11.85,0.0,0.0,0.0
2018,5,17,22,30,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,5,17,22,45,0.0,0.0,3.05,11.8,0.0,0.0,0.0
2018,5,17,23,0,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,5,17,23,15,0.0,0.0,2.95,11.8,0.0,0.0,0.0
2018,5,17,23,30,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,5,17,23,45,0.0,0.0,2.85,11.75,0.0,0.0,0.0
2018,5,18,0,0,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,5,18,0,15,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,5,18,0,30,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,5,18,0,45,0.0,0.0,2.75,11.7,0.0,0.0,0.0
2018,5,18,1,0,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,5,18,1,15,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,5,18,1,30,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,5,18,1,45,0.0,0.0,2.65,11.65,0.0,0.0,0.0
2018,5,18,2,0,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,5,18,2,15,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,5,18,2,30,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,5,18,2,45,0.0,0.0,2.55,11.6,0.0,0.0,0.0
2018,5,18,3,0,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,5,18,3,15,0.0,0.0,2.5,11.55,0.0,0.0,0.0
2018,5,18,3,30,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,5,18,3,45,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2018,5,18,4,0,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,5,18,4,15,0.0,0.0,2.5,11.55,0.0,0.0,0.0
2018,5,18,4,30,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,5,18,4,45,3.5,1.5,2.65,11.65,1.5,0.0,0.0
2018,5,18,5,0,7.0,3.0,2.7,11.7,3.0,2.86,0.0
2018,5,18,5,15,22.5,10.0,2.8,11.95,11.5,9.17,0.0
2018,5,18,5,30,38.0,17.0,2.9,12.2,20.0,14.39,5.72
2018,5,18,5,45,55.0,27.0,3.0,12.4,35.0,22.43,13.97
2018,5,18,6,0,72.0,37.0,3.1,12.6,50.0,30.23,21.3
2018,5,18,6,15,55.5,46.0,3.1,12.85,58.0,40.09,30.36
2018,5,18,6,30,39.0,55.0,3.1,13.1,66.0,50.31,39.61
2018,5,18,6,45,21.5,78.0,3.1,13.35,84.5,69.27,56.49
2018,5,18,7,0,4.0,101.0,3.1,13.6,103.0,91.45,72.33
2018,5,18,7,15,2.5,114.5,3.05,13.85,115.5,103.91,82.49
2018,5,18,7,30,1.0,128.0,3.0,14.1,128.0,116.25,92.49
2018,5,18,7,45,2.5,145.0,2.9,14.35,146.0,132.07,105.1
2018,5,18,8,0,4.0,162.0,2.8,14.6,164.0,148.17,117.82
2018,5,18,8,15,25.0,208.0,2.75,14.85,224.0,191.56,152.14
2018,5,18,8,30,46.0,254.0,2.7,15.1,284.0,241.15,191.09
2018,5,18,8,45,66.0,288.0,2.65,15.3,334.0,283.41,223.91
2018,5,18,9,0,86.0,322.0,2.6,15.5,384.0,328.35,258.53
2018,5,18,9,15,167.0,325.0,2.55,15.75,453.0,380.71,299.11
2018,5,18,9,30,248.0,328.0,2.5,16.0,522.0,441.84,346.27
2018,5,18,9,45,285.5,331.0,2.5,16.2,563.5,484.75,378.89
2018,5,18,10,0,323.0,334.0,2.5,16.4,605.0,530.5,413.36
2018,5,18,10,15,287.5,356.5,2.55,16.55,603.5,543.02,421.6
2018,5,18,10,30,252.0,379.0,2.6,16.7,602.0,552.24,427.3
2018,5,18,10,45,193.0,386.0,2.6,16.85,559.0,522.61,403.81
2018,5,18,11,0,134.0,393.0,2.6,17.0,516.0,489.58,377.66
2018,5,18,11,15,156.5,405.5,2.7,17.05,551.0,529.14,407.64
2018,5,18,11,30,179.0,418.0,2.8,17.1,586.0,569.75,437.8
2018,5,18,11,45,243.5,414.5,2.85,17.2,645.0,640.94,490.9
2018,5,18,12,0,308.0,411.0,2.9,17.3,704.0,708.83,540.75
2018,5,18,12,15,289.0,433.5,3.0,17.25,708.0,722.71,549.81
2018,5,18,12,30,270.0,456.0,3.1,17.2,712.0,735.13,558.23
2018,5,18,12,45,306.5,438.5,3.2,17.2,726.0,760.79,578.26
2018,5,18,13,0,343.0,421.0,3.3,17.2,740.0,785.27,597.4
2018,5,18,13,15,355.0,409.5,3.35,17.1,734.5,789.74,601.76
2018,5,18,13,30,367.0,398.0,3.4,17.0,729.0,792.43,605.1
2018,5,18,13,45,416.5,363.5,3.4,16.9,729.5,817.37,625.17
2018,5,18,14,0,466.0,329.0,3.4,16.8,730.0,829.65,636.45
2018,5,18,14,15,513.0,297.0,3.45,16.7,724.0,838.33,645.52
2018,5,18,14,30,560.0,265.0,3.5,16.6,718.0,842.92,651.82
2018,5,18,14,45,552.0,247.0,3.55,16.5,677.0,806.11,627.38
2018,5,18,15,0,544.0,229.0,3.6,16.4,636.0,767.27,601.48
2018,5,18,15,15,669.5,172.0,3.6,16.4,644.5,809.59,635.65
2018,5,18,15,30,795.0,115.0,3.6,16.4,653.0,831.65,652.8
2018,5,18,15,45,779.0,111.5,3.75,16.05,608.0,788.33,624.45
2018,5,18,16,0,763.0,108.0,3.9,15.7,563.0,743.56,594.89
2018,5,18,16,15,753.5,100.5,3.95,15.45,518.0,698.07,563.57
2018,5,18,16,30,744.0,93.0,4.0,15.2,473.0,651.11,530.53
2018,5,18,16,45,714.5,89.0,4.05,14.95,423.0,595.59,488.61
2018,5,18,17,0,685.0,85.0,4.1,14.7,373.0,538.82,444.15
2018,5,18,17,15,644.0,80.5,4.1,14.4,322.5,476.08,393.43
2018,5,18,17,30,603.0,76.0,4.1,14.1,272.0,416.02,343.31
2018,5,18,17,45,543.0,69.5,4.1,13.8,223.0,347.82,284.99
2018,5,18,18,0,483.0,63.0,4.1,13.5,174.0,285.04,229.68
2018,5,18,18,15,395.5,54.5,4.0,13.25,130.5,215.99,168.62
2018,5,18,18,30,308.0,46.0,3.9,13.0,87.0,155.94,115.08
2018,5,18,18,45,198.5,32.0,3.8,12.7,54.5,95.71,57.67
2018,5,18,19,0,89.0,18.0,3.7,12.4,22.0,34.07,0.0
2018,5,18,19,15,44.5,9.0,3.7,12.25,11.0,8.58,0.0
2018,5,18,19,30,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,5,18,19,45,0.0,0.0,3.7,11.95,0.0,0.0,0.0
2018,5,18,20,0,0.0,0.0,3.7,11.8,0.0,0.0,0.0
2018,5,18,20,15,0.0,0.0,3.65,11.7,0.0,0.0,0.0
2018,5,18,20,30,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,5,18,20,45,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,5,18,21,0,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,5,18,21,15,0.0,0.0,3.6,11.35,0.0,0.0,0.0
2018,5,18,21,30,0.0,0.0,3.6,11.3,0.0,0.0,0.0
2018,5,18,21,45,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,5,18,22,0,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,5,18,22,15,0.0,0.0,3.65,11.1,0.0,0.0,0.0
2018,5,18,22,30,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,5,18,22,45,0.0,0.0,3.75,11.1,0.0,0.0,0.0
2018,5,18,23,0,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,5,18,23,15,0.0,0.0,3.85,11.1,0.0,0.0,0.0
2018,5,18,23,30,0.0,0.0,3.9,11.1,0.0,0.0,0.0
2018,5,18,23,45,0.0,0.0,4.0,11.05,0.0,0.0,0.0
2018,5,19,0,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2018,5,19,0,15,0.0,0.0,4.15,11.05,0.0,0.0,0.0
2018,5,19,0,30,0.0,0.0,4.2,11.1,0.0,0.0,0.0
2018,5,19,0,45,0.0,0.0,4.25,11.1,0.0,0.0,0.0
2018,5,19,1,0,0.0,0.0,4.3,11.1,0.0,0.0,0.0
2018,5,19,1,15,0.0,0.0,4.35,11.1,0.0,0.0,0.0
2018,5,19,1,30,0.0,0.0,4.4,11.1,0.0,0.0,0.0
2018,5,19,1,45,0.0,0.0,4.4,11.15,0.0,0.0,0.0
2018,5,19,2,0,0.0,0.0,4.4,11.2,0.0,0.0,0.0
2018,5,19,2,15,0.0,0.0,4.45,11.2,0.0,0.0,0.0
2018,5,19,2,30,0.0,0.0,4.5,11.2,0.0,0.0,0.0
2018,5,19,2,45,0.0,0.0,4.5,11.2,0.0,0.0,0.0
2018,5,19,3,0,0.0,0.0,4.5,11.2,0.0,0.0,0.0
2018,5,19,3,15,0.0,0.0,4.45,11.2,0.0,0.0,0.0
2018,5,19,3,30,0.0,0.0,4.4,11.2,0.0,0.0,0.0
2018,5,19,3,45,0.0,0.0,4.35,11.2,0.0,0.0,0.0
2018,5,19,4,0,0.0,0.0,4.3,11.2,0.0,0.0,0.0
2018,5,19,4,15,0.0,0.0,4.3,11.2,0.0,0.0,0.0
2018,5,19,4,30,0.0,0.0,4.3,11.2,0.0,0.0,0.0
2018,5,19,4,45,4.0,3.0,4.25,11.2,3.0,0.0,0.0
2018,5,19,5,0,8.0,6.0,4.2,11.2,6.0,5.72,0.0
2018,5,19,5,15,62.0,20.0,4.25,11.35,25.5,16.59,0.0
2018,5,19,5,30,116.0,34.0,4.3,11.5,45.0,27.8,16.61
2018,5,19,5,45,207.0,48.5,4.35,11.65,82.0,37.26,27.0
2018,5,19,6,0,298.0,63.0,4.4,11.8,119.0,47.47,36.71
2018,5,19,6,15,392.0,72.5,4.4,12.05,170.0,53.42,42.39
2018,5,19,6,30,486.0,82.0,4.4,12.3,221.0,59.6,48.05
2018,5,19,6,45,494.5,95.5,4.45,12.5,260.5,67.24,54.86
2018,5,19,7,0,503.0,109.0,4.5,12.7,300.0,93.78,63.46
2018,5,19,7,15,516.0,122.5,4.5,12.95,343.0,137.91,90.18
2018,5,19,7,30,529.0,136.0,4.5,13.2,386.0,183.79,125.74
2018,5,19,7,45,588.5,137.0,4.5,13.5,444.0,230.62,163.84
2018,5,19,8,0,648.0,138.0,4.5,13.8,502.0,284.2,209.56
2018,5,19,8,15,699.0,134.5,4.45,14.05,558.0,337.74,256.34
2018,5,19,8,30,750.0,131.0,4.4,14.3,614.0,396.41,307.13
2018,5,19,8,45,778.5,129.5,4.4,14.55,661.0,454.77,357.2
2018,5,19,9,0,807.0,128.0,4.4,14.8,708.0,511.46,404.85
2018,5,19,9,15,820.5,130.0,4.4,15.0,747.5,564.82,448.77
2018,5,19,9,30,834.0,132.0,4.4,15.2,787.0,618.06,491.39
2018,5,19,9,45,845.5,132.5,4.4,15.4,820.5,668.27,530.63
2018,5,19,10,0,857.0,133.0,4.4,15.6,854.0,717.09,567.89
2018,5,19,10,15,862.5,136.0,4.45,15.75,881.0,762.45,601.49
2018,5,19,10,30,868.0,139.0,4.5,15.9,908.0,805.98,632.21
2018,5,19,10,45,869.0,142.0,4.55,16.0,927.0,843.87,658.75
2018,5,19,11,0,870.0,145.0,4.6,16.1,946.0,879.28,683.42
2018,5,19,11,15,870.5,148.0,4.65,16.15,958.5,911.64,705.97
2018,5,19,11,30,871.0,151.0,4.7,16.2,971.0,941.26,726.58
2018,5,19,11,45,867.5,154.0,4.75,16.2,975.0,964.32,742.73
2018,5,19,12,0,864.0,157.0,4.8,16.2,979.0,984.28,756.83
2018,5,19,12,15,865.0,155.5,4.8,16.2,977.0,1001.21,768.49
2018,5,19,12,30,866.0,154.0,4.8,16.2,975.0,1015.0,778.08
2018,5,19,12,45,866.5,152.0,4.8,16.2,966.5,1024.58,784.87
2018,5,19,13,0,867.0,150.0,4.8,16.2,958.0,1030.85,789.51
2018,5,19,13,15,862.5,149.5,4.8,16.15,941.0,1030.19,789.67
2018,5,19,13,30,858.0,149.0,4.8,16.1,924.0,1026.16,787.67
2018,5,19,13,45,851.5,148.0,4.8,16.05,900.0,1025.73,788.32
2018,5,19,14,0,845.0,147.0,4.8,16.0,876.0,1012.49,780.17
2018,5,19,14,15,835.0,146.0,4.85,15.9,845.0,992.6,768.11
2018,5,19,14,30,825.0,145.0,4.9,15.8,814.0,969.71,753.97
2018,5,19,14,45,810.0,144.5,4.9,15.7,776.5,939.78,734.43
2018,5,19,15,0,795.0,144.0,4.9,15.6,739.0,907.4,713.09
2018,5,19,15,15,779.5,141.0,4.9,15.6,697.5,869.67,687.48
2018,5,19,15,30,764.0,138.0,4.9,15.6,656.0,833.99,663.21
2018,5,19,15,45,738.0,137.5,4.9,15.3,609.5,786.71,630.83
2018,5,19,16,0,712.0,137.0,4.9,15.0,563.0,738.72,597.48
2018,5,19,16,15,680.0,134.5,4.9,14.7,513.5,683.58,557.67
2018,5,19,16,30,648.0,132.0,4.9,14.4,464.0,628.88,516.4
2018,5,19,16,45,608.5,127.0,4.85,14.15,413.0,567.25,468.41
2018,5,19,17,0,569.0,122.0,4.8,13.9,362.0,507.46,420.73
2018,5,19,17,15,499.0,115.5,4.8,13.55,306.0,427.77,355.87
2018,5,19,17,30,429.0,109.0,4.8,13.2,250.0,358.12,297.58
2018,5,19,17,45,328.0,95.5,4.75,12.85,192.5,272.54,224.93
2018,5,19,18,0,227.0,82.0,4.7,12.5,135.0,190.61,154.64
2018,5,19,18,15,159.0,64.5,4.6,12.3,97.0,134.39,105.54
2018,5,19,18,30,91.0,47.0,4.5,12.1,59.0,80.97,59.5
2018,5,19,18,45,66.0,33.0,4.4,11.9,40.0,55.67,33.64
2018,5,19,19,0,41.0,19.0,4.3,11.7,21.0,25.95,0.0
2018,5,19,19,15,20.5,9.5,4.25,11.65,10.5,11.88,0.0
2018,5,19,19,30,0.0,0.0,4.2,11.6,0.0,0.0,0.0
2018,5,19,19,45,0.0,0.0,4.15,11.55,0.0,0.0,0.0
2018,5,19,20,0,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2018,5,19,20,15,0.0,0.0,4.15,11.5,0.0,0.0,0.0
2018,5,19,20,30,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2018,5,19,20,45,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2018,5,19,21,0,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2018,5,19,21,15,0.0,0.0,4.25,11.5,0.0,0.0,0.0
2018,5,19,21,30,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2018,5,19,21,45,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2018,5,19,22,0,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2018,5,19,22,15,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2018,5,19,22,30,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2018,5,19,22,45,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2018,5,19,23,0,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2018,5,19,23,15,0.0,0.0,4.25,11.45,0.0,0.0,0.0
2018,5,19,23,30,0.0,0.0,4.2,11.4,0.0,0.0,0.0
2018,5,19,23,45,0.0,0.0,4.2,11.4,0.0,0.0,0.0
2018,5,20,0,0,0.0,0.0,4.2,11.4,0.0,0.0,0.0
2018,5,20,0,15,0.0,0.0,4.2,11.35,0.0,0.0,0.0
2018,5,20,0,30,0.0,0.0,4.2,11.3,0.0,0.0,0.0
2018,5,20,0,45,0.0,0.0,4.2,11.3,0.0,0.0,0.0
2018,5,20,1,0,0.0,0.0,4.2,11.3,0.0,0.0,0.0
2018,5,20,1,15,0.0,0.0,4.2,11.25,0.0,0.0,0.0
2018,5,20,1,30,0.0,0.0,4.2,11.2,0.0,0.0,0.0
2018,5,20,1,45,0.0,0.0,4.2,11.2,0.0,0.0,0.0
2018,5,20,2,0,0.0,0.0,4.2,11.2,0.0,0.0,0.0
2018,5,20,2,15,0.0,0.0,4.2,11.2,0.0,0.0,0.0
2018,5,20,2,30,0.0,0.0,4.2,11.2,0.0,0.0,0.0
2018,5,20,2,45,0.0,0.0,4.15,11.2,0.0,0.0,0.0
2018,5,20,3,0,0.0,0.0,4.1,11.2,0.0,0.0,0.0
2018,5,20,3,15,0.0,0.0,4.1,11.2,0.0,0.0,0.0
2018,5,20,3,30,0.0,0.0,4.1,11.2,0.0,0.0,0.0
2018,5,20,3,45,0.0,0.0,4.1,11.2,0.0,0.0,0.0
2018,5,20,4,0,0.0,0.0,4.1,11.2,0.0,0.0,0.0
2018,5,20,4,15,0.0,0.0,4.1,11.2,0.0,0.0,0.0
2018,5,20,4,30,0.0,0.0,4.1,11.2,0.0,0.0,0.0
2018,5,20,4,45,0.0,2.0,4.1,11.25,2.0,0.0,0.0
2018,5,20,5,0,0.0,4.0,4.1,11.3,4.0,3.81,0.0
2018,5,20,5,15,0.0,14.0,4.1,11.4,14.0,12.99,0.0
2018,5,20,5,30,0.0,24.0,4.1,11.5,24.0,22.29,12.4
2018,5,20,5,45,0.5,41.0,4.15,11.65,41.0,37.29,27.08
2018,5,20,6,0,1.0,58.0,4.2,11.8,58.0,52.14,40.89
2018,5,20,6,15,14.0,79.0,4.15,11.9,83.0,69.97,57.22
2018,5,20,6,30,27.0,100.0,4.1,12.0,108.0,84.34,70.23
2018,5,20,6,45,48.0,124.5,4.1,12.1,141.5,102.87,86.69
2018,5,20,7,0,69.0,149.0,4.1,12.2,175.0,124.95,99.57
2018,5,20,7,15,87.5,173.0,4.1,12.3,211.0,151.9,119.76
2018,5,20,7,30,106.0,197.0,4.1,12.4,247.0,176.33,138.52
2018,5,20,7,45,171.0,217.5,4.05,12.5,309.0,215.88,168.49
2018,5,20,8,0,236.0,238.0,4.0,12.6,371.0,258.45,201.85
2018,5,20,8,15,307.0,245.5,3.95,12.75,434.0,305.38,239.43
2018,5,20,8,30,378.0,253.0,3.9,12.9,497.0,359.95,283.67
2018,5,20,8,45,452.0,245.5,3.9,13.0,557.0,407.99,323.16
2018,5,20,9,0,526.0,238.0,3.9,13.1,617.0,466.35,370.74
2018,5,20,9,15,659.5,193.0,3.9,13.35,694.0,530.95,423.23
2018,5,20,9,30,793.0,148.0,3.9,13.6,771.0,608.27,485.07
2018,5,20,9,45,748.0,177.5,3.85,13.85,785.0,645.39,513.11
2018,5,20,10,0,703.0,207.0,3.8,14.1,799.0,678.75,537.41
2018,5,20,10,15,660.5,242.0,3.85,14.35,812.5,713.56,562.17
2018,5,20,10,30,618.0,277.0,3.9,14.6,826.0,743.33,582.58
2018,5,20,10,45,576.0,293.5,3.9,14.9,814.0,751.92,587.37
2018,5,20,11,0,534.0,310.0,3.9,15.2,802.0,757.0,589.47
2018,5,20,11,15,499.5,347.0,3.95,15.4,812.5,783.16,606.65
2018,5,20,11,30,465.0,384.0,4.0,15.6,823.0,806.04,621.11
2018,5,20,11,45,476.0,384.0,4.05,15.8,835.5,833.21,640.29
2018,5,20,12,0,487.0,384.0,4.1,16.0,848.0,859.06,658.42
2018,5,20,12,15,479.0,386.5,4.15,16.05,842.0,867.3,664.07
2018,5,20,12,30,471.0,389.0,4.2,16.1,836.0,873.27,668.27
2018,5,20,12,45,430.5,397.5,4.3,16.15,803.0,850.45,651.71
2018,5,20,13,0,390.0,406.0,4.4,16.2,770.0,816.45,627.69
2018,5,20,13,15,436.5,381.0,4.45,16.0,781.5,851.52,655.5
2018,5,20,13,30,483.0,356.0,4.5,15.8,793.0,875.61,675.34
2018,5,20,13,45,407.5,371.0,4.6,15.6,733.0,815.44,631.92
2018,5,20,14,0,332.0,386.0,4.7,15.4,673.0,744.59,580.57
2018,5,20,14,15,352.5,362.5,4.7,15.15,657.5,737.68,578.17
2018,5,20,14,30,373.0,339.0,4.7,14.9,642.0,728.42,573.74
2018,5,20,14,45,361.0,325.0,4.75,14.6,607.5,696.2,551.59
2018,5,20,15,0,349.0,311.0,4.8,14.3,573.0,662.97,528.52
2018,5,20,15,15,275.5,310.0,4.8,14.3,509.5,588.0,470.81
2018,5,20,15,30,202.0,309.0,4.8,14.3,446.0,504.19,405.62
2018,5,20,15,45,192.5,285.5,4.8,13.85,409.0,465.22,377.05
2018,5,20,16,0,183.0,262.0,4.8,13.4,372.0,426.17,347.77
2018,5,20,16,15,238.0,228.0,4.75,13.3,358.5,435.03,357.35
2018,5,20,16,30,293.0,194.0,4.7,13.2,345.0,427.27,353.38
2018,5,20,16,45,359.5,164.5,4.65,13.05,330.5,426.54,354.77
2018,5,20,17,0,426.0,135.0,4.6,12.9,316.0,428.78,357.6
2018,5,20,17,15,434.0,119.0,4.55,12.8,282.5,394.45,329.15
2018,5,20,17,30,442.0,103.0,4.5,12.7,249.0,358.39,298.29
2018,5,20,17,45,401.5,92.5,4.4,12.6,207.5,304.0,250.93
2018,5,20,18,0,361.0,82.0,4.3,12.5,166.0,253.37,205.72
2018,5,20,18,15,280.0,69.0,4.2,12.35,124.5,189.35,149.36
2018,5,20,18,30,199.0,56.0,4.1,12.2,83.0,129.94,97.29
2018,5,20,18,45,122.0,37.5,4.0,12.05,52.0,79.57,50.49
2018,5,20,19,0,45.0,19.0,3.9,11.9,21.0,31.22,0.0
2018,5,20,19,15,22.5,9.5,3.8,11.75,10.5,12.17,0.0
2018,5,20,19,30,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,5,20,19,45,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2018,5,20,20,0,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,5,20,20,15,0.0,0.0,3.25,11.35,0.0,0.0,0.0
2018,5,20,20,30,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,5,20,20,45,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,5,20,21,0,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,5,20,21,15,0.0,0.0,2.75,11.05,0.0,0.0,0.0
2018,5,20,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,5,20,21,45,0.0,0.0,2.5,10.95,0.0,0.0,0.0
2018,5,20,22,0,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,5,20,22,15,0.0,0.0,2.35,10.85,0.0,0.0,0.0
2018,5,20,22,30,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,5,20,22,45,0.0,0.0,2.25,10.8,0.0,0.0,0.0
2018,5,20,23,0,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,5,20,23,15,0.0,0.0,2.15,10.75,0.0,0.0,0.0
2018,5,20,23,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,5,20,23,45,0.0,0.0,2.05,10.7,0.0,0.0,0.0
2018,5,21,0,0,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,5,21,0,15,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,5,21,0,30,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,5,21,0,45,0.0,0.0,1.95,10.45,0.0,0.0,0.0
2018,5,21,1,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,5,21,1,15,0.0,0.0,1.9,10.35,0.0,0.0,0.0
2018,5,21,1,30,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,5,21,1,45,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,5,21,2,0,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,5,21,2,15,0.0,0.0,1.85,10.3,0.0,0.0,0.0
2018,5,21,2,30,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,5,21,2,45,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,5,21,3,0,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,5,21,3,15,0.0,0.0,1.75,10.35,0.0,0.0,0.0
2018,5,21,3,30,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,5,21,3,45,0.0,0.0,1.65,10.45,0.0,0.0,0.0
2018,5,21,4,0,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,5,21,4,15,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,5,21,4,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,5,21,4,45,10.0,4.0,1.55,10.8,4.0,0.0,0.0
2018,5,21,5,0,20.0,8.0,1.5,10.9,8.0,7.63,0.0
2018,5,21,5,15,90.5,23.5,1.45,11.15,31.5,19.33,0.0
2018,5,21,5,30,161.0,39.0,1.4,11.4,55.0,30.67,19.44
2018,5,21,5,45,253.0,53.0,1.35,11.65,94.0,40.84,30.26
2018,5,21,6,0,345.0,67.0,1.3,11.9,133.0,50.58,39.55
2018,5,21,6,15,412.5,77.0,1.2,12.2,179.0,56.78,45.42
2018,5,21,6,30,480.0,87.0,1.1,12.5,225.0,62.71,50.82
2018,5,21,6,45,527.5,94.5,1.0,12.75,274.0,66.38,54.03
2018,5,21,7,0,575.0,102.0,0.9,13.0,323.0,91.45,59.12
2018,5,21,7,15,611.5,108.0,0.9,13.4,373.0,135.73,83.69
2018,5,21,7,30,648.0,114.0,0.9,13.8,423.0,184.48,119.83
2018,5,21,7,45,676.0,119.0,0.9,14.15,472.0,234.87,161.72
2018,5,21,8,0,704.0,124.0,0.9,14.5,521.0,288.3,207.6
2018,5,21,8,15,726.0,127.0,1.0,14.95,567.5,340.92,253.2
2018,5,21,8,30,748.0,130.0,1.1,15.4,614.0,395.4,299.56
2018,5,21,8,45,765.5,132.5,1.15,15.85,657.0,452.25,346.34
2018,5,21,9,0,783.0,135.0,1.2,16.3,700.0,506.31,389.66
2018,5,21,9,15,798.5,136.0,1.3,16.65,739.0,558.55,430.83
2018,5,21,9,30,814.0,137.0,1.4,17.0,778.0,610.92,470.95
2018,5,21,9,45,829.5,135.5,1.5,17.35,812.5,660.86,508.35
2018,5,21,10,0,845.0,134.0,1.6,17.7,847.0,709.79,544.17
2018,5,21,10,15,852.0,136.0,1.7,17.9,874.0,754.74,576.14
2018,5,21,10,30,859.0,138.0,1.8,18.1,901.0,798.02,605.41
2018,5,21,10,45,864.0,138.5,1.9,18.35,921.0,836.45,631.04
2018,5,21,11,0,869.0,139.0,2.0,18.6,941.0,872.67,655.06
2018,5,21,11,15,872.5,139.5,2.15,18.7,954.0,905.22,677.39
2018,5,21,11,30,876.0,140.0,2.3,18.8,967.0,935.16,697.99
2018,5,21,11,45,877.5,140.0,2.4,18.9,972.5,960.05,714.76
2018,5,21,12,0,879.0,140.0,2.5,19.0,978.0,982.01,729.67
2018,5,21,12,15,876.0,141.0,2.65,19.0,974.5,997.52,741.17
2018,5,21,12,30,873.0,142.0,2.8,19.0,971.0,1009.79,750.68
2018,5,21,12,45,867.5,143.5,2.95,18.95,960.5,1016.77,756.93
2018,5,21,13,0,862.0,145.0,3.1,18.9,950.0,1020.41,761.1
2018,5,21,13,15,858.5,143.5,3.2,18.75,933.0,1019.72,762.37
2018,5,21,13,30,855.0,142.0,3.3,18.6,916.0,1015.66,761.52
2018,5,21,13,45,850.5,139.5,3.45,18.5,892.5,1006.23,757.42
2018,5,21,14,0,846.0,137.0,3.6,18.4,869.0,993.51,751.13
2018,5,21,14,15,838.0,135.0,3.7,18.15,838.5,983.34,746.71
2018,5,21,14,30,830.0,133.0,3.8,17.9,808.0,961.27,734.12
2018,5,21,14,45,821.5,129.5,3.9,17.65,772.5,934.17,718.04
2018,5,21,15,0,813.0,126.0,4.0,17.4,737.0,904.33,699.92
2018,5,21,15,15,798.5,123.5,4.0,17.4,696.0,867.65,675.62
2018,5,21,15,30,784.0,121.0,4.0,17.4,655.0,828.95,649.72
2018,5,21,15,45,767.0,116.5,4.05,16.8,609.5,784.18,620.75
2018,5,21,16,0,750.0,112.0,4.1,16.2,564.0,738.05,590.24
2018,5,21,16,15,727.0,108.0,4.1,15.85,516.0,689.56,556.62
2018,5,21,16,30,704.0,104.0,4.1,15.5,468.0,638.06,519.69
2018,5,21,16,45,673.0,99.0,4.1,15.15,418.0,580.06,475.61
2018,5,21,17,0,642.0,94.0,4.1,14.8,368.0,523.14,431.13
2018,5,21,17,15,600.0,89.0,4.1,14.45,318.5,461.3,381.25
2018,5,21,17,30,558.0,84.0,4.1,14.1,269.0,402.28,332.16
2018,5,21,17,45,499.5,76.5,4.1,13.75,221.0,335.89,275.62
2018,5,21,18,0,441.0,69.0,4.1,13.4,173.0,274.79,222.06
2018,5,21,18,15,359.0,59.0,4.05,13.15,130.5,206.75,162.19
2018,5,21,18,30,277.0,49.0,4.0,12.9,88.0,150.31,112.03
2018,5,21,18,45,180.0,34.5,3.95,12.65,56.0,94.41,60.63
2018,5,21,19,0,83.0,20.0,3.9,12.4,24.0,39.89,0.0
2018,5,21,19,15,41.5,10.0,3.85,12.25,12.0,15.32,0.0
2018,5,21,19,30,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,5,21,19,45,0.0,0.0,3.8,11.95,0.0,0.0,0.0
2018,5,21,20,0,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,5,21,20,15,0.0,0.0,3.75,11.75,0.0,0.0,0.0
2018,5,21,20,30,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,5,21,20,45,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,5,21,21,0,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,5,21,21,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2018,5,21,21,30,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,5,21,21,45,0.0,0.0,3.6,11.45,0.0,0.0,0.0
2018,5,21,22,0,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,5,21,22,15,0.0,0.0,3.55,11.4,0.0,0.0,0.0
2018,5,21,22,30,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,5,21,22,45,0.0,0.0,3.45,11.35,0.0,0.0,0.0
2018,5,21,23,0,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,5,21,23,15,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,5,21,23,30,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,5,21,23,45,0.0,0.0,3.35,11.3,0.0,0.0,0.0
2018,5,22,0,0,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,5,22,0,15,0.0,0.0,3.25,11.3,0.0,0.0,0.0
2018,5,22,0,30,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,5,22,0,45,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,5,22,1,0,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,5,22,1,15,0.0,0.0,3.2,11.25,0.0,0.0,0.0
2018,5,22,1,30,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,5,22,1,45,0.0,0.0,3.15,11.2,0.0,0.0,0.0
2018,5,22,2,0,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,5,22,2,15,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,5,22,2,30,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,5,22,2,45,0.0,0.0,3.05,11.2,0.0,0.0,0.0
2018,5,22,3,0,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,5,22,3,15,0.0,0.0,2.95,11.2,0.0,0.0,0.0
2018,5,22,3,30,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,5,22,3,45,0.0,0.0,2.85,11.2,0.0,0.0,0.0
2018,5,22,4,0,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,5,22,4,15,0.0,0.0,2.8,11.25,0.0,0.0,0.0
2018,5,22,4,30,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,5,22,4,45,14.5,4.0,2.8,11.35,4.0,0.0,0.0
2018,5,22,5,0,29.0,8.0,2.8,11.4,8.0,7.63,0.0
2018,5,22,5,15,94.5,21.0,2.8,11.55,29.0,16.67,0.0
2018,5,22,5,30,160.0,34.0,2.8,11.7,50.0,26.51,16.15
2018,5,22,5,45,161.5,35.0,2.8,11.8,59.0,26.38,17.57
2018,5,22,6,0,163.0,36.0,2.8,11.9,68.0,26.37,17.97
2018,5,22,6,15,81.5,39.0,2.8,12.05,55.0,31.54,22.82
2018,5,22,6,30,0.0,42.0,2.8,12.2,42.0,39.0,29.61
2018,5,22,6,45,0.0,61.0,2.8,12.35,61.0,56.72,45.5
2018,5,22,7,0,0.0,80.0,2.8,12.5,80.0,73.96,57.86
2018,5,22,7,15,0.0,100.5,2.75,12.65,100.5,92.07,72.97
2018,5,22,7,30,0.0,121.0,2.7,12.8,121.0,110.29,87.96
2018,5,22,7,45,0.5,133.5,2.7,12.95,134.0,121.92,97.26
2018,5,22,8,0,1.0,146.0,2.7,13.1,147.0,133.66,106.57
2018,5,22,8,15,2.0,158.5,2.7,13.25,160.0,145.66,116.01
2018,5,22,8,30,3.0,171.0,2.7,13.4,173.0,157.83,125.54
2018,5,22,8,45,5.5,188.5,2.7,13.6,192.5,175.24,139.23
2018,5,22,9,0,8.0,206.0,2.7,13.8,212.0,193.03,153.14
2018,5,22,9,15,13.0,234.5,2.75,14.0,244.5,222.38,176.22
2018,5,22,9,30,18.0,263.0,2.8,14.2,277.0,252.45,199.64
2018,5,22,9,45,31.0,297.5,2.85,14.4,323.0,292.5,230.82
2018,5,22,10,0,44.0,332.0,2.9,14.6,369.0,335.97,264.3
2018,5,22,10,15,92.0,354.0,2.95,14.75,435.0,395.37,310.66
2018,5,22,10,30,140.0,376.0,3.0,14.9,501.0,460.89,361.04
2018,5,22,10,45,168.5,365.0,3.05,15.05,518.5,482.64,377.85
2018,5,22,11,0,197.0,354.0,3.1,15.2,536.0,508.59,397.98
2018,5,22,11,15,193.5,362.0,3.15,15.3,543.0,523.45,408.7
2018,5,22,11,30,190.0,370.0,3.2,15.4,550.0,532.67,415.3
2018,5,22,11,45,114.5,384.5,3.25,15.55,493.0,484.29,376.48
2018,5,22,12,0,39.0,399.0,3.3,15.7,436.0,424.39,328.72
2018,5,22,12,15,110.5,376.5,3.3,15.75,481.5,483.1,375.97
2018,5,22,12,30,182.0,354.0,3.3,15.8,527.0,535.34,417.47
2018,5,22,12,45,232.0,353.0,3.3,15.8,571.5,597.88,465.02
2018,5,22,13,0,282.0,352.0,3.3,15.8,616.0,651.61,505.64
2018,5,22,13,15,354.5,329.0,3.3,15.8,654.5,715.53,554.07
2018,5,22,13,30,427.0,306.0,3.3,15.8,693.0,767.19,593.33
2018,5,22,13,45,610.0,231.0,3.35,15.75,768.0,876.34,676.67
2018,5,22,14,0,793.0,156.0,3.4,15.7,843.0,969.9,742.24
2018,5,22,14,15,816.0,142.0,3.4,15.6,827.5,969.21,742.22
2018,5,22,14,30,839.0,128.0,3.4,15.5,812.0,956.13,734.59
2018,5,22,14,45,830.0,125.5,3.4,15.45,776.5,937.74,723.31
2018,5,22,15,0,821.0,123.0,3.4,15.4,741.0,908.37,704.41
2018,5,22,15,15,744.5,132.0,3.4,15.4,669.0,828.55,649.37
2018,5,22,15,30,668.0,141.0,3.4,15.4,597.0,754.18,597.47
2018,5,22,15,45,468.5,160.0,3.4,15.1,469.0,580.56,468.31
2018,5,22,16,0,269.0,179.0,3.4,14.8,341.0,413.48,336.89
2018,5,22,16,15,253.0,177.5,3.45,14.55,320.0,389.82,319.33
2018,5,22,16,30,237.0,176.0,3.5,14.3,299.0,366.8,301.43
2018,5,22,16,45,380.0,143.0,3.5,14.05,316.5,427.01,352.86
2018,5,22,17,0,523.0,110.0,3.5,13.8,334.0,466.65,386.27
2018,5,22,17,15,515.5,100.0,3.5,13.5,297.0,424.89,352.09
2018,5,22,17,30,508.0,90.0,3.5,13.2,260.0,382.76,316.73
2018,5,22,17,45,425.5,83.0,3.5,12.9,209.0,304.96,250.9
2018,5,22,18,0,343.0,76.0,3.5,12.6,158.0,239.4,194.11
2018,5,22,18,15,253.0,62.0,3.4,12.4,114.5,171.79,135.34
2018,5,22,18,30,163.0,48.0,3.3,12.2,71.0,108.57,80.91
2018,5,22,18,45,103.5,33.0,3.25,11.95,45.5,68.33,43.96
2018,5,22,19,0,44.0,18.0,3.2,11.7,20.0,29.96,0.0
2018,5,22,19,15,22.0,9.0,3.15,11.65,10.0,11.67,0.0
2018,5,22,19,30,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,5,22,19,45,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,5,22,20,0,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,5,22,20,15,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,5,22,20,30,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,5,22,20,45,0.0,0.0,3.05,11.4,0.0,0.0,0.0
2018,5,22,21,0,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,5,22,21,15,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,5,22,21,30,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,5,22,21,45,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,5,22,22,0,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,5,22,22,15,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,5,22,22,30,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,5,22,22,45,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,5,22,23,0,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,5,22,23,15,0.0,0.0,2.95,11.4,0.0,0.0,0.0
2018,5,22,23,30,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,5,22,23,45,0.0,0.0,2.9,11.35,0.0,0.0,0.0
2018,5,23,0,0,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,5,23,0,15,0.0,0.0,2.9,11.35,0.0,0.0,0.0
2018,5,23,0,30,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,5,23,0,45,0.0,0.0,2.85,11.4,0.0,0.0,0.0
2018,5,23,1,0,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,5,23,1,15,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,5,23,1,30,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,5,23,1,45,0.0,0.0,2.75,11.4,0.0,0.0,0.0
2018,5,23,2,0,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,5,23,2,15,0.0,0.0,2.65,11.4,0.0,0.0,0.0
2018,5,23,2,30,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,5,23,2,45,0.0,0.0,2.55,11.45,0.0,0.0,0.0
2018,5,23,3,0,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,5,23,3,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2018,5,23,3,30,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,5,23,3,45,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2018,5,23,4,0,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,5,23,4,15,0.0,0.0,2.3,11.55,0.0,0.0,0.0
2018,5,23,4,30,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,5,23,4,45,0.0,1.5,2.3,11.6,1.5,0.0,0.0
2018,5,23,5,0,0.0,3.0,2.3,11.6,3.0,2.86,0.0
2018,5,23,5,15,0.0,10.5,2.35,11.75,10.5,9.73,0.0
2018,5,23,5,30,0.0,18.0,2.4,11.9,18.0,16.69,8.17
2018,5,23,5,45,0.0,30.0,2.5,12.0,30.0,27.85,18.88
2018,5,23,6,0,0.0,42.0,2.6,12.1,42.0,39.03,29.26
