Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,23,6,15,1.0,56.5,2.6,12.25,57.0,52.14,41.27
2018,5,23,6,30,2.0,71.0,2.6,12.4,72.0,65.01,52.89
2018,5,23,6,45,19.5,102.5,2.6,12.5,110.0,87.8,73.16
2018,5,23,7,0,37.0,134.0,2.6,12.6,148.0,113.97,90.75
2018,5,23,7,15,36.5,147.5,2.65,12.75,163.0,129.23,102.55
2018,5,23,7,30,36.0,161.0,2.7,12.9,178.0,144.37,114.66
2018,5,23,7,45,20.5,159.5,2.75,13.05,169.5,148.22,118.18
2018,5,23,8,0,5.0,158.0,2.8,13.2,161.0,145.1,115.8
2018,5,23,8,15,20.5,202.0,2.85,13.45,215.0,189.24,151.12
2018,5,23,8,30,36.0,246.0,2.9,13.7,269.0,230.84,183.98
2018,5,23,8,45,50.5,276.5,3.0,13.95,311.5,267.12,212.4
2018,5,23,9,0,65.0,307.0,3.1,14.2,354.0,305.4,242.2
2018,5,23,9,15,78.5,332.5,3.15,14.4,392.5,340.81,269.54
2018,5,23,9,30,92.0,358.0,3.2,14.6,431.0,377.86,297.92
2018,5,23,9,45,125.0,380.5,3.3,14.85,484.0,425.44,334.48
2018,5,23,10,0,158.0,403.0,3.4,15.1,537.0,477.84,374.31
2018,5,23,10,15,137.0,410.0,3.45,15.2,528.5,479.77,374.9
2018,5,23,10,30,116.0,417.0,3.5,15.3,520.0,479.59,374.0
2018,5,23,10,45,178.0,400.0,3.5,15.4,562.5,522.67,407.94
2018,5,23,11,0,240.0,383.0,3.5,15.5,605.0,572.14,446.19
2018,5,23,11,15,236.0,392.5,3.5,15.55,613.0,589.7,458.57
2018,5,23,11,30,232.0,402.0,3.5,15.6,621.0,606.42,470.43
2018,5,23,11,45,159.5,430.0,3.5,15.6,581.0,570.45,441.42
2018,5,23,12,0,87.0,458.0,3.5,15.6,541.0,528.4,407.82
2018,5,23,12,15,190.5,432.0,3.5,15.6,613.5,616.07,476.42
2018,5,23,12,30,294.0,406.0,3.5,15.6,686.0,706.87,545.3
2018,5,23,12,45,301.5,403.5,3.5,15.6,688.0,718.63,553.64
2018,5,23,13,0,309.0,401.0,3.5,15.6,690.0,729.07,561.58
2018,5,23,13,15,186.0,399.0,3.5,15.6,572.0,596.08,461.89
2018,5,23,13,30,63.0,397.0,3.5,15.6,454.0,460.32,357.61
2018,5,23,13,45,52.0,373.0,3.5,15.55,419.5,425.66,332.14
2018,5,23,14,0,41.0,349.0,3.5,15.5,385.0,390.66,305.74
2018,5,23,14,15,60.0,356.0,3.55,15.4,406.0,417.67,327.82
2018,5,23,14,30,79.0,363.0,3.6,15.3,427.0,444.17,349.27
2018,5,23,14,45,113.5,341.0,3.65,15.2,429.0,465.96,367.94
2018,5,23,15,0,148.0,319.0,3.7,15.1,431.0,472.95,375.48
2018,5,23,15,15,275.0,266.0,3.7,15.1,459.5,538.86,430.88
2018,5,23,15,30,402.0,213.0,3.7,15.1,488.0,596.63,479.01
2018,5,23,15,45,522.5,175.0,3.75,14.75,507.0,642.44,518.1
2018,5,23,16,0,643.0,137.0,3.8,14.4,526.0,684.04,553.24
2018,5,23,16,15,635.0,128.5,3.75,14.1,486.0,643.33,523.56
2018,5,23,16,30,627.0,120.0,3.7,13.8,446.0,601.35,492.48
2018,5,23,16,45,651.0,103.5,3.7,13.55,411.5,570.87,470.12
2018,5,23,17,0,675.0,87.0,3.7,13.3,377.0,536.37,443.59
2018,5,23,17,15,661.0,79.0,3.65,13.0,332.5,485.79,402.63
2018,5,23,17,30,647.0,71.0,3.6,12.7,288.0,435.24,360.25
2018,5,23,17,45,594.0,65.0,3.55,12.4,238.5,368.73,303.28
2018,5,23,18,0,541.0,59.0,3.5,12.1,189.0,306.87,248.57
2018,5,23,18,15,449.0,52.0,3.35,11.85,143.0,234.61,184.65
2018,5,23,18,30,357.0,45.0,3.2,11.6,97.0,171.91,128.68
2018,5,23,18,45,238.0,32.5,3.1,11.35,61.5,106.51,70.01
2018,5,23,19,0,119.0,20.0,3.0,11.1,26.0,49.68,0.0
2018,5,23,19,15,59.5,10.0,3.0,11.0,13.0,17.94,0.0
2018,5,23,19,30,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,5,23,19,45,0.0,0.0,3.0,10.85,0.0,0.0,0.0
2018,5,23,20,0,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,5,23,20,15,0.0,0.0,3.0,10.75,0.0,0.0,0.0
2018,5,23,20,30,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,5,23,20,45,0.0,0.0,3.0,10.65,0.0,0.0,0.0
2018,5,23,21,0,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,5,23,21,15,0.0,0.0,2.95,10.6,0.0,0.0,0.0
2018,5,23,21,30,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,5,23,21,45,0.0,0.0,2.85,10.55,0.0,0.0,0.0
2018,5,23,22,0,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,5,23,22,15,0.0,0.0,2.65,10.45,0.0,0.0,0.0
2018,5,23,22,30,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,5,23,22,45,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,5,23,23,0,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,5,23,23,15,0.0,0.0,2.25,10.35,0.0,0.0,0.0
2018,5,23,23,30,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,5,23,23,45,0.0,0.0,2.1,10.25,0.0,0.0,0.0
2018,5,24,0,0,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,5,24,0,15,0.0,0.0,2.05,10.2,0.0,0.0,0.0
2018,5,24,0,30,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,5,24,0,45,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,5,24,1,0,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,5,24,1,15,0.0,0.0,2.15,10.2,0.0,0.0,0.0
2018,5,24,1,30,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,5,24,1,45,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,5,24,2,0,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,5,24,2,15,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,5,24,2,30,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,5,24,2,45,0.0,0.0,2.2,10.25,0.0,0.0,0.0
2018,5,24,3,0,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,5,24,3,15,0.0,0.0,2.15,10.25,0.0,0.0,0.0
2018,5,24,3,30,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,5,24,3,45,0.0,0.0,2.05,10.15,0.0,0.0,0.0
2018,5,24,4,0,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,5,24,4,15,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,5,24,4,30,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,5,24,4,45,15.5,4.0,2.0,10.4,4.0,0.0,0.0
2018,5,24,5,0,31.0,8.0,2.0,10.5,8.0,7.63,0.0
2018,5,24,5,15,31.0,11.5,2.05,10.7,13.0,9.84,0.0
2018,5,24,5,30,31.0,15.0,2.1,10.9,18.0,13.77,5.86
2018,5,24,5,45,15.5,21.5,2.1,11.15,23.0,20.23,12.26
2018,5,24,6,0,0.0,28.0,2.1,11.4,28.0,25.97,17.69
2018,5,24,6,15,0.0,37.0,2.1,11.55,37.0,34.35,25.42
2018,5,24,6,30,0.0,46.0,2.1,11.7,46.0,42.73,33.05
2018,5,24,6,45,0.0,59.0,2.1,11.9,59.0,54.86,43.91
2018,5,24,7,0,0.0,72.0,2.1,12.1,72.0,67.0,52.0
2018,5,24,7,15,0.0,92.5,2.1,12.35,92.5,85.28,67.28
2018,5,24,7,30,0.0,113.0,2.1,12.6,113.0,103.51,82.29
2018,5,24,7,45,0.0,124.0,2.1,12.8,124.0,113.66,90.39
2018,5,24,8,0,0.0,135.0,2.1,13.0,135.0,123.84,98.44
2018,5,24,8,15,2.0,156.0,2.15,13.3,157.5,143.49,114.12
2018,5,24,8,30,4.0,177.0,2.2,13.6,180.0,163.49,129.92
2018,5,24,8,45,6.0,193.5,2.2,13.95,198.0,179.88,142.62
2018,5,24,9,0,8.0,210.0,2.2,14.3,216.0,196.58,155.49
2018,5,24,9,15,13.0,239.0,2.25,14.55,249.0,226.39,178.76
2018,5,24,9,30,18.0,268.0,2.3,14.8,282.0,256.91,202.35
2018,5,24,9,45,31.5,310.5,2.35,15.05,336.5,304.29,238.93
2018,5,24,10,0,45.0,353.0,2.4,15.3,391.0,355.38,277.8
2018,5,24,10,15,51.5,364.5,2.45,15.45,409.5,375.06,292.39
2018,5,24,10,30,58.0,376.0,2.5,15.6,428.0,395.28,307.49
2018,5,24,10,45,36.5,323.5,2.55,15.75,356.5,333.55,259.79
2018,5,24,11,0,15.0,271.0,2.6,15.9,285.0,266.31,207.42
2018,5,24,11,15,13.0,249.0,2.7,16.0,261.0,244.94,190.87
2018,5,24,11,30,11.0,227.0,2.8,16.1,237.0,223.2,173.82
2018,5,24,11,45,25.5,298.0,2.85,16.15,322.0,310.13,241.72
2018,5,24,12,0,40.0,369.0,2.9,16.2,407.0,395.56,306.76
2018,5,24,12,15,65.0,369.0,3.0,16.1,431.0,422.55,328.06
2018,5,24,12,30,90.0,369.0,3.1,16.0,455.0,459.31,356.84
2018,5,24,12,45,147.0,417.0,3.2,15.95,555.5,568.4,439.53
2018,5,24,13,0,204.0,465.0,3.3,15.9,656.0,678.75,520.88
2018,5,24,13,15,250.0,445.0,3.4,15.7,675.0,719.05,551.78
2018,5,24,13,30,296.0,425.0,3.5,15.5,694.0,747.53,574.83
2018,5,24,13,45,250.5,420.5,3.55,15.3,644.0,698.66,539.4
2018,5,24,14,0,205.0,416.0,3.6,15.1,594.0,636.83,494.65
2018,5,24,14,15,160.5,398.0,3.6,14.85,534.5,573.58,448.12
2018,5,24,14,30,116.0,380.0,3.6,14.6,475.0,510.69,401.01
2018,5,24,14,45,79.0,345.5,3.6,14.35,409.0,425.41,336.43
2018,5,24,15,0,42.0,311.0,3.6,14.1,343.0,353.89,281.04
2018,5,24,15,15,42.5,291.5,3.6,14.1,322.0,333.73,266.17
2018,5,24,15,30,43.0,272.0,3.6,14.1,301.0,313.31,250.83
2018,5,24,15,45,52.0,260.0,3.55,13.75,293.0,307.92,247.88
2018,5,24,16,0,61.0,248.0,3.5,13.4,285.0,301.8,244.27
2018,5,24,16,15,113.0,232.5,3.45,13.3,294.0,333.98,272.32
2018,5,24,16,30,165.0,217.0,3.4,13.2,303.0,350.86,287.78
2018,5,24,16,45,225.0,189.0,3.35,13.1,293.5,363.59,299.82
2018,5,24,17,0,285.0,161.0,3.3,13.0,284.0,360.08,298.36
2018,5,24,17,15,302.0,137.5,3.3,12.85,253.0,330.28,274.35
2018,5,24,17,30,319.0,114.0,3.3,12.7,222.0,306.51,254.28
2018,5,24,17,45,320.5,96.5,3.25,12.6,189.5,270.74,223.12
2018,5,24,18,0,322.0,79.0,3.2,12.5,157.0,234.3,190.23
2018,5,24,18,15,260.5,68.0,3.1,12.35,121.5,181.58,143.51
2018,5,24,18,30,199.0,57.0,3.0,12.2,86.0,130.88,98.67
2018,5,24,18,45,125.5,39.0,2.85,12.0,55.0,81.54,54.51
2018,5,24,19,0,52.0,21.0,2.7,11.8,24.0,35.41,0.0
2018,5,24,19,15,26.0,10.5,2.65,11.7,12.0,13.71,0.0
2018,5,24,19,30,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,5,24,19,45,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2018,5,24,20,0,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,5,24,20,15,0.0,0.0,2.45,11.4,0.0,0.0,0.0
2018,5,24,20,30,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,5,24,20,45,0.0,0.0,2.4,11.35,0.0,0.0,0.0
2018,5,24,21,0,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,5,24,21,15,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,5,24,21,30,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,5,24,21,45,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,5,24,22,0,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,5,24,22,15,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,5,24,22,30,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,5,24,22,45,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,5,24,23,0,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,5,24,23,15,0.0,0.0,2.4,11.25,0.0,0.0,0.0
2018,5,24,23,30,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,5,24,23,45,0.0,0.0,2.35,11.15,0.0,0.0,0.0
2018,5,25,0,0,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,5,25,0,15,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,5,25,0,30,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,5,25,0,45,0.0,0.0,2.25,11.05,0.0,0.0,0.0
2018,5,25,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,5,25,1,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,5,25,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,5,25,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2018,5,25,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,5,25,2,15,0.0,0.0,2.1,11.05,0.0,0.0,0.0
2018,5,25,2,30,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,5,25,2,45,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,5,25,3,0,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,5,25,3,15,0.0,0.0,2.05,11.15,0.0,0.0,0.0
2018,5,25,3,30,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,5,25,3,45,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,5,25,4,0,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,5,25,4,15,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,5,25,4,30,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,5,25,4,45,0.0,1.0,2.0,11.45,1.0,0.0,0.0
2018,5,25,5,0,0.0,2.0,2.0,11.5,2.0,1.91,0.0
2018,5,25,5,15,0.0,8.5,2.05,11.65,8.5,7.87,0.0
2018,5,25,5,30,0.0,15.0,2.1,11.8,15.0,13.9,5.99
2018,5,25,5,45,0.5,24.5,2.2,11.95,24.5,22.73,14.42
2018,5,25,6,0,1.0,34.0,2.3,12.1,34.0,31.56,22.64
2018,5,25,6,15,1.0,35.5,2.3,12.25,35.5,32.95,24.08
2018,5,25,6,30,1.0,37.0,2.3,12.4,37.0,34.35,25.4
2018,5,25,6,45,0.5,43.0,2.3,12.55,43.0,39.94,30.41
2018,5,25,7,0,0.0,49.0,2.3,12.7,49.0,45.53,33.55
2018,5,25,7,15,0.0,55.5,2.3,12.95,55.5,51.6,38.58
2018,5,25,7,30,0.0,62.0,2.3,13.2,62.0,57.68,43.55
2018,5,25,7,45,0.0,87.5,2.25,13.4,87.5,81.51,63.41
2018,5,25,8,0,0.0,113.0,2.2,13.6,113.0,104.48,82.24
2018,5,25,8,15,3.0,149.5,2.2,13.85,151.5,138.13,109.51
2018,5,25,8,30,6.0,186.0,2.2,14.1,190.0,172.15,136.67
2018,5,25,8,45,14.0,217.0,2.2,14.3,227.0,204.06,161.79
2018,5,25,9,0,22.0,248.0,2.2,14.5,264.0,237.06,187.54
2018,5,25,9,15,50.0,295.5,2.2,14.7,334.5,293.48,231.54
2018,5,25,9,30,78.0,343.0,2.2,14.9,405.0,356.41,279.84
2018,5,25,9,45,88.0,369.0,2.2,15.05,441.5,392.3,306.68
2018,5,25,10,0,98.0,395.0,2.2,15.2,478.0,429.38,334.23
2018,5,25,10,15,79.5,396.5,2.25,15.3,465.0,424.52,329.76
2018,5,25,10,30,61.0,398.0,2.3,15.4,452.0,417.74,323.97
2018,5,25,10,45,62.0,398.0,2.3,15.5,454.0,423.65,328.18
2018,5,25,11,0,63.0,398.0,2.3,15.6,456.0,429.34,332.18
2018,5,25,11,15,94.0,420.5,2.35,15.7,508.5,482.63,372.53
2018,5,25,11,30,125.0,443.0,2.4,15.8,561.0,543.43,417.57
2018,5,25,11,45,217.5,432.5,2.4,15.9,640.0,626.55,480.2
2018,5,25,12,0,310.0,422.0,2.4,16.0,719.0,719.69,548.33
2018,5,25,12,15,279.5,439.0,2.45,16.05,706.0,716.95,544.8
2018,5,25,12,30,249.0,456.0,2.5,16.1,693.0,712.3,540.69
2018,5,25,12,45,187.0,456.5,2.55,16.1,633.5,648.26,494.0
2018,5,25,13,0,125.0,457.0,2.6,16.1,574.0,590.94,451.58
2018,5,25,13,15,156.5,431.0,2.6,16.1,575.0,599.07,459.59
2018,5,25,13,30,188.0,405.0,2.6,16.1,576.0,606.09,466.43
2018,5,25,13,45,212.0,394.5,2.6,16.05,582.5,620.48,478.24
2018,5,25,14,0,236.0,384.0,2.6,16.0,589.0,645.77,497.7
2018,5,25,14,15,184.5,385.5,2.6,15.95,542.5,583.6,451.58
2018,5,25,14,30,133.0,387.0,2.6,15.9,496.0,534.45,414.73
2018,5,25,14,45,162.0,369.0,2.6,15.8,496.0,541.8,422.45
2018,5,25,15,0,191.0,351.0,2.6,15.7,496.0,547.13,428.37
2018,5,25,15,15,196.5,320.0,2.6,15.7,462.0,514.88,405.65
2018,5,25,15,30,202.0,289.0,2.6,15.7,428.0,481.4,381.95
2018,5,25,15,45,361.0,228.0,2.55,15.4,456.0,553.37,442.49
2018,5,25,16,0,520.0,167.0,2.5,15.1,484.0,613.07,492.04
2018,5,25,16,15,371.0,172.5,2.45,14.95,389.0,485.78,392.99
2018,5,25,16,30,222.0,178.0,2.4,14.8,294.0,358.15,291.74
2018,5,25,16,45,193.0,171.5,2.4,14.6,265.0,312.9,256.29
2018,5,25,17,0,164.0,165.0,2.4,14.4,236.0,279.81,229.56
2018,5,25,17,15,212.0,143.0,2.4,14.2,222.5,284.45,234.2
2018,5,25,17,30,260.0,121.0,2.4,14.0,209.0,275.0,226.45
2018,5,25,17,45,304.5,98.0,2.35,13.8,184.5,264.94,216.88
2018,5,25,18,0,349.0,75.0,2.3,13.6,160.0,241.33,194.7
2018,5,25,18,15,282.5,63.0,2.25,13.4,121.5,184.09,144.58
2018,5,25,18,30,216.0,51.0,2.2,13.2,83.0,134.13,100.63
2018,5,25,18,45,143.0,35.5,2.15,13.0,53.5,81.2,53.95
2018,5,25,19,0,70.0,20.0,2.1,12.8,24.0,37.83,0.0
2018,5,25,19,15,35.0,10.0,2.1,12.65,12.0,14.55,0.0
2018,5,25,19,30,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,5,25,19,45,0.0,0.0,2.1,12.35,0.0,0.0,0.0
2018,5,25,20,0,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,5,25,20,15,0.0,0.0,2.1,12.15,0.0,0.0,0.0
2018,5,25,20,30,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,5,25,20,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,5,25,21,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,5,25,21,15,0.0,0.0,2.1,11.85,0.0,0.0,0.0
2018,5,25,21,30,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,5,25,21,45,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,5,25,22,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,5,25,22,15,0.0,0.0,2.1,11.75,0.0,0.0,0.0
2018,5,25,22,30,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,5,25,22,45,0.0,0.0,2.1,11.65,0.0,0.0,0.0
2018,5,25,23,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,5,25,23,15,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,5,25,23,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,5,25,23,45,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,5,26,0,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,5,26,0,15,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,5,26,0,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,5,26,0,45,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,5,26,1,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,5,26,1,15,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,5,26,1,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,5,26,1,45,0.0,0.0,2.05,11.6,0.0,0.0,0.0
2018,5,26,2,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,5,26,2,15,0.0,0.0,2.05,11.6,0.0,0.0,0.0
2018,5,26,2,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,5,26,2,45,0.0,0.0,2.15,11.6,0.0,0.0,0.0
2018,5,26,3,0,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,5,26,3,15,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,5,26,3,30,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,5,26,3,45,0.0,0.0,2.25,11.55,0.0,0.0,0.0
2018,5,26,4,0,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,5,26,4,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,5,26,4,30,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,5,26,4,45,15.5,4.0,2.55,11.55,4.0,0.0,0.0
2018,5,26,5,0,31.0,8.0,2.6,11.6,8.0,7.63,0.0
2018,5,26,5,15,127.5,22.5,2.65,11.8,34.5,17.81,0.0
2018,5,26,5,30,224.0,37.0,2.7,12.0,61.0,28.86,18.55
2018,5,26,5,45,261.0,43.0,2.75,12.2,85.0,32.65,23.13
2018,5,26,6,0,298.0,49.0,2.8,12.4,109.0,36.31,26.84
2018,5,26,6,15,170.0,59.5,2.75,12.7,95.5,47.31,36.9
2018,5,26,6,30,42.0,70.0,2.7,13.0,82.0,62.55,50.58
2018,5,26,6,45,36.0,102.5,2.65,13.25,114.5,87.96,73.08
2018,5,26,7,0,30.0,135.0,2.6,13.5,147.0,114.65,91.13
2018,5,26,7,15,39.0,160.0,2.5,13.85,177.5,138.75,109.87
2018,5,26,7,30,48.0,185.0,2.4,14.2,208.0,164.35,129.93
2018,5,26,7,45,37.5,198.0,2.25,14.5,217.0,178.15,141.17
2018,5,26,8,0,27.0,211.0,2.1,14.8,226.0,190.63,151.19
2018,5,26,8,15,23.0,215.5,2.0,15.15,229.0,201.54,159.55
2018,5,26,8,30,19.0,220.0,1.9,15.5,232.0,206.63,163.11
2018,5,26,8,45,12.0,200.0,1.8,15.8,208.0,188.25,148.01
2018,5,26,9,0,5.0,180.0,1.7,16.1,184.0,168.31,131.67
2018,5,26,9,15,5.0,179.0,1.6,16.35,183.0,168.13,131.16
2018,5,26,9,30,5.0,178.0,1.5,16.6,182.0,167.85,130.54
2018,5,26,9,45,7.0,196.5,1.45,16.9,202.5,186.64,145.02
2018,5,26,10,0,9.0,215.0,1.4,17.2,223.0,205.71,159.52
2018,5,26,10,15,9.5,216.0,1.4,17.4,224.5,207.84,160.83
2018,5,26,10,30,10.0,217.0,1.4,17.6,226.0,209.97,162.21
2018,5,26,10,45,10.0,214.5,1.4,17.8,223.5,208.42,160.75
2018,5,26,11,0,10.0,212.0,1.4,18.0,221.0,206.81,159.28
2018,5,26,11,15,11.0,229.0,1.5,18.1,239.0,224.34,172.78
2018,5,26,11,30,12.0,246.0,1.6,18.2,257.0,242.02,186.27
2018,5,26,11,45,51.0,265.5,1.7,18.3,314.0,302.29,233.75
2018,5,26,12,0,90.0,285.0,1.8,18.4,371.0,367.74,284.23
2018,5,26,12,15,169.5,302.0,1.95,18.45,464.0,472.59,364.52
2018,5,26,12,30,249.0,319.0,2.1,18.5,557.0,573.59,440.0
2018,5,26,12,45,367.5,298.5,2.25,18.5,645.5,686.54,523.99
2018,5,26,13,0,486.0,278.0,2.4,18.5,734.0,790.06,599.64
2018,5,26,13,15,684.5,203.5,2.55,18.5,833.5,920.35,692.83
2018,5,26,13,30,883.0,129.0,2.7,18.5,933.0,1029.59,766.49
2018,5,26,13,45,875.5,129.0,2.85,18.45,909.0,1019.6,761.1
2018,5,26,14,0,868.0,129.0,3.0,18.4,885.0,1006.34,754.72
2018,5,26,14,15,859.0,128.0,3.15,18.25,854.5,987.39,744.76
2018,5,26,14,30,850.0,127.0,3.3,18.1,824.0,965.42,732.69
2018,5,26,14,45,837.5,126.5,3.45,17.95,788.0,945.77,722.11
2018,5,26,15,0,825.0,126.0,3.6,17.8,752.0,915.39,703.93
2018,5,26,15,15,811.5,123.5,3.6,17.8,711.0,879.51,680.47
2018,5,26,15,30,798.0,121.0,3.6,17.8,670.0,841.52,655.36
2018,5,26,15,45,758.0,124.0,3.75,17.4,617.5,785.51,618.62
2018,5,26,16,0,718.0,127.0,3.9,17.0,565.0,733.13,583.74
2018,5,26,16,15,714.0,118.5,3.9,16.75,524.0,692.66,556.12
2018,5,26,16,30,710.0,110.0,3.9,16.5,483.0,650.4,526.15
2018,5,26,16,45,679.0,105.5,3.95,16.25,433.0,592.83,482.75
2018,5,26,17,0,648.0,101.0,4.0,16.0,383.0,536.29,438.97
2018,5,26,17,15,607.0,95.0,4.0,15.6,332.5,473.63,389.1
2018,5,26,17,30,566.0,89.0,4.0,15.2,282.0,413.67,339.86
2018,5,26,17,45,509.0,82.0,3.95,14.85,234.0,348.01,284.39
2018,5,26,18,0,452.0,75.0,3.9,14.5,186.0,285.14,229.89
2018,5,26,18,15,372.5,64.5,3.8,14.15,142.0,219.11,172.13
2018,5,26,18,30,293.0,54.0,3.7,13.8,98.0,161.71,121.49
2018,5,26,18,45,194.5,38.5,3.55,13.5,63.5,102.79,69.63
2018,5,26,19,0,96.0,23.0,3.4,13.2,29.0,46.86,0.78
2018,5,26,19,15,48.0,11.5,3.3,13.05,14.5,17.89,0.0
2018,5,26,19,30,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,5,26,19,45,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,5,26,20,0,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,5,26,20,15,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,5,26,20,30,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,5,26,20,45,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,5,26,21,0,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,5,26,21,15,0.0,0.0,2.55,12.05,0.0,0.0,0.0
2018,5,26,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,5,26,21,45,0.0,0.0,2.45,11.95,0.0,0.0,0.0
2018,5,26,22,0,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,5,26,22,15,0.0,0.0,2.35,11.85,0.0,0.0,0.0
2018,5,26,22,30,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,5,26,22,45,0.0,0.0,2.25,11.75,0.0,0.0,0.0
2018,5,26,23,0,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,5,26,23,15,0.0,0.0,2.15,11.65,0.0,0.0,0.0
2018,5,26,23,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,5,26,23,45,0.0,0.0,2.05,11.55,0.0,0.0,0.0
2018,5,27,0,0,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,5,27,0,15,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,5,27,0,30,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,5,27,0,45,0.0,0.0,1.95,11.2,0.0,0.0,0.0
2018,5,27,1,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,5,27,1,15,0.0,0.0,1.85,11.05,0.0,0.0,0.0
2018,5,27,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,5,27,1,45,0.0,0.0,1.75,10.95,0.0,0.0,0.0
2018,5,27,2,0,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,5,27,2,15,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,5,27,2,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,5,27,2,45,0.0,0.0,1.65,10.9,0.0,0.0,0.0
2018,5,27,3,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,5,27,3,15,0.0,0.0,1.55,10.9,0.0,0.0,0.0
2018,5,27,3,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,5,27,3,45,0.0,0.0,1.45,10.9,0.0,0.0,0.0
2018,5,27,4,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,5,27,4,15,0.0,0.0,1.35,11.1,0.0,0.0,0.0
2018,5,27,4,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,5,27,4,45,23.0,5.5,1.3,11.45,6.0,0.0,0.0
2018,5,27,5,0,46.0,11.0,1.3,11.6,12.0,10.48,0.0
2018,5,27,5,15,144.5,25.0,1.25,12.05,38.5,19.88,0.06
2018,5,27,5,30,243.0,39.0,1.2,12.5,65.0,30.48,19.99
2018,5,27,5,45,259.0,46.5,1.2,13.0,87.0,35.37,25.49
2018,5,27,6,0,275.0,54.0,1.2,13.5,109.0,40.06,30.08
2018,5,27,6,15,148.5,77.5,1.2,13.95,108.5,60.47,48.43
2018,5,27,6,30,22.0,101.0,1.2,14.4,108.0,85.42,70.49
2018,5,27,6,45,32.0,124.5,1.2,14.85,136.0,103.24,85.91
2018,5,27,7,0,42.0,148.0,1.2,15.3,164.0,124.15,97.86
2018,5,27,7,15,113.0,172.0,1.2,15.85,224.5,149.19,114.21
2018,5,27,7,30,184.0,196.0,1.2,16.4,285.0,188.52,142.03
2018,5,27,7,45,217.0,214.5,1.25,16.95,330.5,224.26,169.31
2018,5,27,8,0,250.0,233.0,1.3,17.5,376.0,258.87,196.29
2018,5,27,8,15,197.0,238.0,1.35,17.9,356.5,268.38,206.05
2018,5,27,8,30,144.0,243.0,1.4,18.3,337.0,266.39,205.98
2018,5,27,8,45,124.5,275.5,1.4,18.7,360.5,295.56,228.7
2018,5,27,9,0,105.0,308.0,1.4,19.1,384.0,323.03,249.24
2018,5,27,9,15,257.5,287.5,1.5,19.45,488.0,395.07,304.58
2018,5,27,9,30,410.0,267.0,1.6,19.8,592.0,483.5,371.73
2018,5,27,9,45,532.5,248.5,1.65,20.1,689.0,569.68,435.79
2018,5,27,10,0,655.0,230.0,1.7,20.4,786.0,665.38,505.26
2018,5,27,10,15,658.0,238.0,1.75,20.7,811.5,706.78,533.7
2018,5,27,10,30,661.0,246.0,1.8,21.0,837.0,746.87,561.14
2018,5,27,10,45,751.5,198.5,1.9,21.25,884.5,803.06,601.86
2018,5,27,11,0,842.0,151.0,2.0,21.5,932.0,859.43,639.17
2018,5,27,11,15,880.0,129.5,2.1,21.6,956.0,901.06,666.66
2018,5,27,11,30,918.0,108.0,2.2,21.7,980.0,941.38,693.27
2018,5,27,11,45,918.5,108.5,2.25,21.85,985.0,966.5,709.21
2018,5,27,12,0,919.0,109.0,2.3,22.0,990.0,988.53,723.31
2018,5,27,12,15,918.5,109.0,2.4,22.05,988.0,1005.91,735.27
2018,5,27,12,30,918.0,109.0,2.5,22.1,986.0,1019.98,745.22
2018,5,27,12,45,915.5,109.0,2.6,22.15,976.5,1028.68,751.81
2018,5,27,13,0,913.0,109.0,2.7,22.2,967.0,1033.9,756.32
2018,5,27,13,15,909.5,108.5,2.75,22.15,950.5,1034.1,757.5
2018,5,27,13,30,906.0,108.0,2.8,22.1,934.0,1030.81,756.58
2018,5,27,13,45,901.0,107.0,2.85,22.1,910.5,1022.01,752.05
2018,5,27,14,0,896.0,106.0,2.9,22.1,887.0,1009.8,745.43
2018,5,27,14,15,889.5,104.5,2.9,22.0,857.5,992.26,735.23
2018,5,27,14,30,883.0,103.0,2.9,21.9,828.0,971.53,723.0
2018,5,27,14,45,874.5,101.0,2.85,21.8,792.5,945.31,706.73
2018,5,27,15,0,866.0,99.0,2.8,21.7,757.0,916.26,688.57
2018,5,27,15,15,854.0,97.0,2.8,21.7,716.5,881.42,666.54
2018,5,27,15,30,842.0,95.0,2.8,21.7,676.0,844.31,642.82
2018,5,27,15,45,828.0,92.0,2.75,21.35,631.5,802.38,616.02
2018,5,27,16,0,814.0,89.0,2.7,21.0,587.0,764.31,591.63
2018,5,27,16,15,795.0,86.0,2.7,20.7,539.5,715.13,559.02
2018,5,27,16,30,776.0,83.0,2.7,20.4,492.0,665.18,525.26
2018,5,27,16,45,750.0,80.0,2.65,20.1,442.5,610.02,485.96
2018,5,27,17,0,724.0,77.0,2.6,19.8,393.0,555.28,444.72
2018,5,27,17,15,688.0,73.0,2.55,19.3,343.0,494.34,397.65
2018,5,27,17,30,652.0,69.0,2.5,18.8,293.0,437.2,351.87
2018,5,27,17,45,602.0,63.5,2.5,18.3,244.0,372.49,298.6
2018,5,27,18,0,552.0,58.0,2.5,17.8,195.0,312.08,247.04
2018,5,27,18,15,476.0,51.0,2.4,17.25,150.0,245.02,189.07
2018,5,27,18,30,400.0,44.0,2.3,16.7,105.0,185.78,136.97
2018,5,27,18,45,281.0,33.0,2.2,16.1,68.5,119.67,79.79
2018,5,27,19,0,162.0,22.0,2.1,15.5,32.0,61.88,7.6
2018,5,27,19,15,81.0,11.0,2.0,15.2,16.0,22.26,0.0
2018,5,27,19,30,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,5,27,19,45,0.0,0.0,1.85,14.65,0.0,0.0,0.0
2018,5,27,20,0,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,5,27,20,15,0.0,0.0,1.75,14.25,0.0,0.0,0.0
2018,5,27,20,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,5,27,20,45,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,5,27,21,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,5,27,21,15,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,5,27,21,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,5,27,21,45,0.0,0.0,1.45,13.45,0.0,0.0,0.0
2018,5,27,22,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,5,27,22,15,0.0,0.0,1.45,13.3,0.0,0.0,0.0
2018,5,27,22,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,5,27,22,45,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,5,27,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,5,27,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,5,27,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,5,27,23,45,0.0,0.0,1.45,12.95,0.0,0.0,0.0
2018,5,28,0,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,5,28,0,15,0.0,0.0,1.35,12.9,0.0,0.0,0.0
2018,5,28,0,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,5,28,0,45,0.0,0.0,1.25,12.85,0.0,0.0,0.0
2018,5,28,1,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,5,28,1,15,0.0,0.0,1.15,12.8,0.0,0.0,0.0
2018,5,28,1,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,5,28,1,45,0.0,0.0,1.1,12.75,0.0,0.0,0.0
2018,5,28,2,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,5,28,2,15,0.0,0.0,1.05,12.7,0.0,0.0,0.0
2018,5,28,2,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,5,28,2,45,0.0,0.0,1.0,12.65,0.0,0.0,0.0
2018,5,28,3,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,5,28,3,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,5,28,3,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,5,28,3,45,0.0,0.0,1.0,12.35,0.0,0.0,0.0
2018,5,28,4,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,5,28,4,15,0.0,0.0,1.0,12.45,0.0,0.0,0.0
2018,5,28,4,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,5,28,4,45,43.0,6.5,1.0,12.75,7.5,0.0,0.0
2018,5,28,5,0,86.0,13.0,1.0,12.9,15.0,12.39,0.0
2018,5,28,5,15,198.5,24.0,1.0,13.3,42.0,20.03,1.15
2018,5,28,5,30,311.0,35.0,1.0,13.7,69.0,28.2,18.04
2018,5,28,5,45,402.5,43.0,1.0,14.1,110.0,33.09,23.4
2018,5,28,6,0,494.0,51.0,1.0,14.5,151.0,37.81,27.98
2018,5,28,6,15,462.0,64.5,0.9,15.05,178.5,46.7,36.04
2018,5,28,6,30,430.0,78.0,0.8,15.6,206.0,55.58,43.92
2018,5,28,6,45,427.0,96.0,0.75,16.1,243.5,66.86,53.72
2018,5,28,7,0,424.0,114.0,0.7,16.6,281.0,97.47,65.71
2018,5,28,7,15,514.0,115.0,0.65,17.25,345.0,134.05,84.57
2018,5,28,7,30,604.0,116.0,0.6,17.9,409.0,181.23,117.01
2018,5,28,7,45,706.5,99.5,0.6,18.6,477.5,227.35,151.74
2018,5,28,8,0,809.0,83.0,0.6,19.3,546.0,287.97,200.17
2018,5,28,8,15,826.0,85.0,0.65,19.85,592.0,347.71,250.78
2018,5,28,8,30,843.0,87.0,0.7,20.4,638.0,403.43,297.28
2018,5,28,8,45,857.0,89.0,0.75,20.95,681.5,458.68,342.08
2018,5,28,9,0,871.0,91.0,0.8,21.5,725.0,514.2,385.53
2018,5,28,9,15,879.5,93.5,0.85,21.95,763.0,567.21,425.84
2018,5,28,9,30,888.0,96.0,0.9,22.4,801.0,619.46,464.25
2018,5,28,9,45,892.0,99.5,0.95,22.85,832.5,668.72,499.36
2018,5,28,10,0,896.0,103.0,1.0,23.3,864.0,716.38,532.34
2018,5,28,10,15,902.0,104.5,1.1,23.7,891.0,761.85,562.11
2018,5,28,10,30,908.0,106.0,1.2,24.1,918.0,805.47,590.16
2018,5,28,10,45,912.0,107.0,1.25,24.45,938.0,844.94,614.73
2018,5,28,11,0,916.0,108.0,1.3,24.8,958.0,882.03,637.58
2018,5,28,11,15,919.0,108.0,1.4,25.0,971.0,914.74,658.55
2018,5,28,11,30,922.0,108.0,1.5,25.2,984.0,944.7,677.76
2018,5,28,11,45,923.0,108.0,1.6,25.45,989.5,969.9,693.83
2018,5,28,12,0,924.0,108.0,1.7,25.7,995.0,992.01,708.02
2018,5,28,12,15,923.5,108.0,1.85,25.7,993.0,1009.48,720.72
2018,5,28,12,30,923.0,108.0,2.0,25.7,991.0,1023.62,731.43
2018,5,28,12,45,920.5,108.0,2.1,25.75,981.5,1032.38,738.1
2018,5,28,13,0,918.0,108.0,2.2,25.8,972.0,1037.65,742.71
2018,5,28,13,15,914.0,107.5,2.3,25.7,955.0,1037.38,744.4
2018,5,28,13,30,910.0,107.0,2.4,25.6,938.0,1033.6,743.99
2018,5,28,13,45,904.0,107.0,2.5,25.5,914.5,1024.86,740.51
2018,5,28,14,0,898.0,107.0,2.6,25.4,891.0,1012.74,734.95
2018,5,28,14,15,890.5,106.0,2.65,25.25,861.0,994.78,725.32
2018,5,28,14,30,883.0,105.0,2.7,25.1,831.0,973.67,713.68
2018,5,28,14,45,874.0,102.5,2.75,25.0,795.0,946.49,697.89
2018,5,28,15,0,865.0,100.0,2.8,24.9,759.0,916.5,680.17
2018,5,28,15,15,852.5,98.5,2.8,24.9,718.5,881.84,658.55
2018,5,28,15,30,840.0,97.0,2.8,24.9,678.0,844.96,635.28
2018,5,28,15,45,825.0,94.5,2.8,24.4,633.5,802.88,609.39
2018,5,28,16,0,810.0,92.0,2.8,23.9,589.0,764.8,585.91
2018,5,28,16,15,791.0,89.0,2.75,23.5,541.5,715.82,553.72
2018,5,28,16,30,772.0,86.0,2.7,23.1,494.0,666.07,520.43
2018,5,28,16,45,747.0,82.0,2.7,22.7,444.5,610.64,481.68
2018,5,28,17,0,722.0,78.0,2.7,22.3,395.0,555.55,440.96
2018,5,28,17,15,686.5,74.0,2.6,21.7,345.0,496.64,395.85
2018,5,28,17,30,651.0,70.0,2.5,21.1,295.0,438.26,349.62
2018,5,28,17,45,602.0,64.5,2.45,20.5,246.0,374.08,297.32
2018,5,28,18,0,553.0,59.0,2.4,19.9,197.0,314.07,246.62
2018,5,28,18,15,478.5,51.5,2.3,19.25,152.0,246.9,189.17
2018,5,28,18,30,404.0,44.0,2.2,18.6,107.0,187.43,137.35
2018,5,28,18,45,294.0,35.0,2.15,17.95,72.0,125.25,83.57
2018,5,28,19,0,184.0,26.0,2.1,17.3,37.0,71.3,14.42
2018,5,28,19,15,101.0,15.5,2.1,16.95,20.5,29.56,0.0
2018,5,28,19,30,18.0,5.0,2.1,16.6,4.0,0.0,0.0
2018,5,28,19,45,9.0,2.5,2.1,16.25,2.0,0.0,0.0
2018,5,28,20,0,0.0,0.0,2.1,15.9,0.0,0.0,0.0
2018,5,28,20,15,0.0,0.0,2.05,15.65,0.0,0.0,0.0
2018,5,28,20,30,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,5,28,20,45,0.0,0.0,1.95,15.2,0.0,0.0,0.0
2018,5,28,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,5,28,21,15,0.0,0.0,1.9,14.85,0.0,0.0,0.0
2018,5,28,21,30,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,5,28,21,45,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,5,28,22,0,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,5,28,22,15,0.0,0.0,1.8,14.25,0.0,0.0,0.0
2018,5,28,22,30,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,5,28,22,45,0.0,0.0,1.65,14.15,0.0,0.0,0.0
2018,5,28,23,0,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,5,28,23,15,0.0,0.0,1.55,14.1,0.0,0.0,0.0
2018,5,28,23,30,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,5,28,23,45,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,5,29,0,0,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,5,29,0,15,0.0,0.0,1.25,14.05,0.0,0.0,0.0
2018,5,29,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,5,29,0,45,0.0,0.0,1.15,13.95,0.0,0.0,0.0
2018,5,29,1,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,5,29,1,15,0.0,0.0,1.05,13.9,0.0,0.0,0.0
2018,5,29,1,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,5,29,1,45,0.0,0.0,0.95,13.9,0.0,0.0,0.0
2018,5,29,2,0,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,5,29,2,15,0.0,0.0,0.9,13.85,0.0,0.0,0.0
2018,5,29,2,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,5,29,2,45,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,5,29,3,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,5,29,3,15,0.0,0.0,0.95,13.7,0.0,0.0,0.0
2018,5,29,3,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,5,29,3,45,0.0,0.0,1.1,13.55,0.0,0.0,0.0
2018,5,29,4,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,5,29,4,15,0.0,0.0,1.25,13.6,0.0,0.0,0.0
2018,5,29,4,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,5,29,4,45,43.5,6.5,1.4,13.8,7.5,0.0,0.0
2018,5,29,5,0,87.0,13.0,1.5,13.9,15.0,12.39,0.0
2018,5,29,5,15,199.5,24.5,1.55,14.25,42.5,19.44,1.8
2018,5,29,5,30,312.0,36.0,1.6,14.6,70.0,29.1,18.76
2018,5,29,5,45,402.5,44.5,1.65,14.95,111.5,34.4,24.44
2018,5,29,6,0,493.0,53.0,1.7,15.3,153.0,39.5,29.35
2018,5,29,6,15,553.5,58.5,1.7,15.7,200.5,41.77,31.56
2018,5,29,6,30,614.0,64.0,1.7,16.1,248.0,43.99,33.56
2018,5,29,6,45,656.0,69.0,1.7,16.55,298.5,45.67,34.96
2018,5,29,7,0,698.0,74.0,1.7,17.0,349.0,81.73,45.58
2018,5,29,7,15,728.5,77.0,1.7,17.55,399.0,129.47,72.08
2018,5,29,7,30,759.0,80.0,1.7,18.1,449.0,180.84,110.56
2018,5,29,7,45,781.5,83.5,1.75,18.6,498.5,234.32,155.58
2018,5,29,8,0,804.0,87.0,1.8,19.1,548.0,290.08,204.02
2018,5,29,8,15,821.0,90.0,1.8,19.5,594.5,345.65,252.43
2018,5,29,8,30,838.0,93.0,1.8,19.9,641.0,406.64,303.92
2018,5,29,8,45,850.5,95.0,1.85,20.35,683.5,460.98,349.11
2018,5,29,9,0,863.0,97.0,1.9,20.8,726.0,515.44,392.95
2018,5,29,9,15,875.5,98.0,1.95,21.05,765.0,568.91,434.97
2018,5,29,9,30,888.0,99.0,2.0,21.3,804.0,621.99,475.45
2018,5,29,9,45,900.0,98.0,2.05,21.6,838.0,672.33,512.77
2018,5,29,10,0,912.0,97.0,2.1,21.9,872.0,721.7,548.4
2018,5,29,10,15,917.5,98.0,2.2,22.1,898.5,766.97,578.92
2018,5,29,10,30,923.0,99.0,2.3,22.3,925.0,810.29,607.86
2018,5,29,10,45,927.0,100.0,2.35,22.5,945.5,850.25,633.92
2018,5,29,11,0,931.0,101.0,2.4,22.7,966.0,887.79,658.16
2018,5,29,11,15,934.0,101.5,2.5,22.75,979.5,921.39,680.48
2018,5,29,11,30,937.0,102.0,2.6,22.8,993.0,952.19,700.94
2018,5,29,11,45,938.0,102.5,2.7,22.85,999.0,978.2,718.27
2018,5,29,12,0,939.0,103.0,2.8,22.9,1005.0,1001.08,733.64
2018,5,29,12,15,937.5,104.5,2.95,22.75,1003.5,1019.3,747.08
2018,5,29,12,30,936.0,106.0,3.1,22.6,1002.0,1034.14,758.45
2018,5,29,12,45,932.0,107.5,3.25,22.5,992.5,1043.06,765.94
2018,5,29,13,0,928.0,109.0,3.4,22.4,983.0,1048.46,771.28
2018,5,29,13,15,925.0,109.0,3.5,22.15,967.0,1049.79,774.12
2018,5,29,13,30,922.0,109.0,3.6,21.9,951.0,1047.58,774.78
2018,5,29,13,45,917.0,108.5,3.75,21.7,928.0,1039.32,771.78
2018,5,29,14,0,912.0,108.0,3.9,21.5,905.0,1027.6,766.55
2018,5,29,14,15,906.0,107.0,4.0,21.2,876.0,1011.0,758.03
2018,5,29,14,30,900.0,106.0,4.1,20.9,847.0,991.15,747.34
2018,5,29,14,45,891.0,104.5,4.2,20.65,811.5,964.8,732.01
2018,5,29,15,0,882.0,103.0,4.3,20.4,776.0,935.58,714.63
2018,5,29,15,15,870.0,101.5,4.3,20.4,735.0,901.0,692.18
2018,5,29,15,30,858.0,100.0,4.3,20.4,694.0,864.11,667.97
2018,5,29,15,45,844.0,97.5,4.35,19.8,649.5,822.34,641.74
2018,5,29,16,0,830.0,95.0,4.4,19.2,605.0,784.51,618.14
2018,5,29,16,15,810.0,92.5,4.4,18.85,557.0,734.61,584.25
2018,5,29,16,30,790.0,90.0,4.4,18.5,509.0,683.94,549.21
2018,5,29,16,45,762.5,86.5,4.4,18.15,458.0,626.6,507.46
2018,5,29,17,0,735.0,83.0,4.4,17.8,407.0,569.77,463.88
2018,5,29,17,15,697.5,79.5,4.45,17.4,356.0,509.9,416.6
2018,5,29,17,30,660.0,76.0,4.5,17.0,305.0,450.4,368.03
2018,5,29,17,45,605.0,70.5,4.5,16.55,254.5,382.77,311.27
2018,5,29,18,0,550.0,65.0,4.5,16.1,204.0,319.87,256.75
2018,5,29,18,15,473.5,57.5,4.45,15.6,158.0,251.88,197.15
2018,5,29,18,30,397.0,50.0,4.4,15.1,112.0,191.62,143.52
2018,5,29,18,45,286.5,39.5,4.35,14.65,76.0,127.94,87.63
2018,5,29,19,0,176.0,29.0,4.3,14.2,40.0,73.48,19.91
2018,5,29,19,15,95.5,16.5,4.25,13.9,22.0,29.81,0.0
2018,5,29,19,30,15.0,4.0,4.2,13.6,4.0,0.0,0.0
2018,5,29,19,45,7.5,2.0,4.2,13.35,2.0,0.0,0.0
2018,5,29,20,0,0.0,0.0,4.2,13.1,0.0,0.0,0.0
2018,5,29,20,15,0.0,0.0,4.2,12.95,0.0,0.0,0.0
2018,5,29,20,30,0.0,0.0,4.2,12.8,0.0,0.0,0.0
2018,5,29,20,45,0.0,0.0,4.15,12.7,0.0,0.0,0.0
2018,5,29,21,0,0.0,0.0,4.1,12.6,0.0,0.0,0.0
2018,5,29,21,15,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,5,29,21,30,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,5,29,21,45,0.0,0.0,4.05,12.35,0.0,0.0,0.0
2018,5,29,22,0,0.0,0.0,4.0,12.3,0.0,0.0,0.0
2018,5,29,22,15,0.0,0.0,3.95,12.25,0.0,0.0,0.0
2018,5,29,22,30,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,5,29,22,45,0.0,0.0,3.9,12.1,0.0,0.0,0.0
2018,5,29,23,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2018,5,29,23,15,0.0,0.0,3.85,11.95,0.0,0.0,0.0
2018,5,29,23,30,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,5,29,23,45,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,5,30,0,0,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,5,30,0,15,0.0,0.0,3.75,11.65,0.0,0.0,0.0
2018,5,30,0,30,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,5,30,0,45,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,5,30,1,0,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,5,30,1,15,0.0,0.0,3.75,11.35,0.0,0.0,0.0
2018,5,30,1,30,0.0,0.0,3.8,11.3,0.0,0.0,0.0
2018,5,30,1,45,0.0,0.0,3.85,11.25,0.0,0.0,0.0
2018,5,30,2,0,0.0,0.0,3.9,11.2,0.0,0.0,0.0
2018,5,30,2,15,0.0,0.0,4.0,11.15,0.0,0.0,0.0
2018,5,30,2,30,0.0,0.0,4.1,11.1,0.0,0.0,0.0
2018,5,30,2,45,0.0,0.0,4.2,11.1,0.0,0.0,0.0
2018,5,30,3,0,0.0,0.0,4.3,11.1,0.0,0.0,0.0
2018,5,30,3,15,0.0,0.0,4.4,11.15,0.0,0.0,0.0
2018,5,30,3,30,0.0,0.0,4.5,11.2,0.0,0.0,0.0
2018,5,30,3,45,0.0,0.0,4.6,11.2,0.0,0.0,0.0
2018,5,30,4,0,0.0,0.0,4.7,11.2,0.0,0.0,0.0
2018,5,30,4,15,0.0,0.0,4.75,11.25,0.0,0.0,0.0
2018,5,30,4,30,0.0,0.0,4.8,11.3,0.0,0.0,0.0
2018,5,30,4,45,1.0,4.5,4.85,11.35,4.5,0.0,0.0
2018,5,30,5,0,2.0,9.0,4.9,11.4,9.0,8.58,0.0
2018,5,30,5,15,7.5,20.5,4.95,11.55,21.0,18.6,2.28
2018,5,30,5,30,13.0,32.0,5.0,11.7,33.0,28.83,18.8
2018,5,30,5,45,11.0,47.0,5.05,11.8,48.5,42.51,31.89
2018,5,30,6,0,9.0,62.0,5.1,11.9,64.0,55.73,44.22
2018,5,30,6,15,10.0,76.0,5.15,12.1,78.5,68.12,55.6
2018,5,30,6,30,11.0,90.0,5.2,12.3,93.0,80.44,66.71
2018,5,30,6,45,56.0,118.0,5.25,12.45,139.5,99.05,83.2
2018,5,30,7,0,101.0,146.0,5.3,12.6,186.0,119.88,94.11
2018,5,30,7,15,203.0,166.5,5.3,12.7,260.5,154.53,116.9
2018,5,30,7,30,305.0,187.0,5.3,12.8,335.0,195.54,145.62
2018,5,30,7,45,403.0,185.5,5.3,12.95,403.0,231.93,172.78
2018,5,30,8,0,501.0,184.0,5.3,13.1,471.0,284.19,215.08
2018,5,30,8,15,574.5,175.5,5.3,13.25,531.5,333.2,256.82
2018,5,30,8,30,648.0,167.0,5.3,13.4,592.0,389.1,304.64
2018,5,30,8,45,669.5,171.5,5.3,13.6,636.0,440.72,349.23
2018,5,30,9,0,691.0,176.0,5.3,13.8,680.0,493.85,394.07
2018,5,30,9,15,647.5,204.0,5.3,14.1,696.0,533.38,426.66
2018,5,30,9,30,604.0,232.0,5.3,14.4,712.0,567.71,453.93
2018,5,30,9,45,480.5,289.5,5.3,14.7,681.5,571.69,455.63
2018,5,30,10,0,357.0,347.0,5.3,15.0,651.0,563.71,447.16
2018,5,30,10,15,438.0,321.0,5.3,15.3,705.5,619.97,491.49
2018,5,30,10,30,519.0,295.0,5.3,15.6,760.0,681.3,538.92
2018,5,30,10,45,681.5,227.0,5.3,15.85,852.0,773.78,611.02
2018,5,30,11,0,844.0,159.0,5.3,16.1,944.0,872.17,682.76
2018,5,30,11,15,848.0,160.0,5.35,16.2,958.0,905.72,705.98
2018,5,30,11,30,852.0,161.0,5.4,16.3,972.0,936.81,727.73
2018,5,30,11,45,854.0,161.0,5.45,16.4,978.0,962.45,745.6
2018,5,30,12,0,856.0,161.0,5.5,16.5,984.0,985.24,761.51
2018,5,30,12,15,873.0,150.5,5.55,16.45,988.5,1001.03,773.01
2018,5,30,12,30,890.0,140.0,5.6,16.4,993.0,1022.03,788.31
2018,5,30,12,45,888.0,140.0,5.65,16.35,984.0,1031.32,795.46
2018,5,30,13,0,886.0,140.0,5.7,16.3,975.0,1037.26,800.45
2018,5,30,13,15,884.0,139.0,5.75,16.25,960.0,1038.81,802.51
2018,5,30,13,30,882.0,138.0,5.8,16.2,945.0,1036.94,802.33
2018,5,30,13,45,878.5,136.0,5.8,16.1,922.5,1029.14,797.89
2018,5,30,14,0,875.0,134.0,5.8,16.0,900.0,1017.97,791.22
2018,5,30,14,15,868.0,133.0,5.8,15.9,871.0,1001.1,780.61
2018,5,30,14,30,861.0,132.0,5.8,15.8,842.0,981.13,767.87
2018,5,30,14,45,851.0,130.0,5.85,15.7,806.0,962.35,756.35
2018,5,30,15,0,841.0,128.0,5.9,15.6,770.0,932.5,736.8
2018,5,30,15,15,827.5,125.5,5.9,15.6,729.0,896.4,712.05
2018,5,30,15,30,814.0,123.0,5.9,15.6,688.0,858.12,685.57
2018,5,30,15,45,793.5,122.5,5.9,15.2,643.0,814.23,655.68
2018,5,30,16,0,773.0,122.0,5.9,14.8,598.0,769.1,624.45
2018,5,30,16,15,745.5,120.0,5.9,14.5,549.0,719.29,588.91
2018,5,30,16,30,718.0,118.0,5.9,14.2,500.0,666.31,549.63
2018,5,30,16,45,680.0,115.5,5.9,13.95,448.5,605.92,502.51
2018,5,30,17,0,642.0,113.0,5.9,13.7,397.0,547.05,455.47
2018,5,30,17,15,594.5,108.0,5.8,13.4,345.5,481.84,401.99
2018,5,30,17,30,547.0,103.0,5.7,13.1,294.0,419.82,349.81
2018,5,30,17,45,451.5,97.0,5.65,12.75,237.5,335.26,277.94
2018,5,30,18,0,356.0,91.0,5.6,12.4,181.0,263.29,215.54
2018,5,30,18,15,277.0,76.5,5.5,12.15,137.0,198.02,158.27
2018,5,30,18,30,198.0,62.0,5.4,11.9,93.0,136.65,104.64
2018,5,30,18,45,131.5,46.5,5.25,11.7,64.0,92.01,64.94
2018,5,30,19,0,65.0,31.0,5.1,11.5,35.0,49.02,15.21
2018,5,30,19,15,33.0,17.0,5.1,11.45,19.0,21.11,0.0
2018,5,30,19,30,1.0,3.0,5.1,11.4,3.0,0.0,0.0
2018,5,30,19,45,0.5,1.5,5.05,11.35,1.5,0.0,0.0
2018,5,30,20,0,0.0,0.0,5.0,11.3,0.0,0.0,0.0
2018,5,30,20,15,0.0,0.0,4.95,11.25,0.0,0.0,0.0
2018,5,30,20,30,0.0,0.0,4.9,11.2,0.0,0.0,0.0
2018,5,30,20,45,0.0,0.0,4.9,11.2,0.0,0.0,0.0
2018,5,30,21,0,0.0,0.0,4.9,11.2,0.0,0.0,0.0
2018,5,30,21,15,0.0,0.0,4.9,11.25,0.0,0.0,0.0
2018,5,30,21,30,0.0,0.0,4.9,11.3,0.0,0.0,0.0
2018,5,30,21,45,0.0,0.0,4.9,11.3,0.0,0.0,0.0
2018,5,30,22,0,0.0,0.0,4.9,11.3,0.0,0.0,0.0
2018,5,30,22,15,0.0,0.0,4.95,11.35,0.0,0.0,0.0
2018,5,30,22,30,0.0,0.0,5.0,11.4,0.0,0.0,0.0
2018,5,30,22,45,0.0,0.0,5.05,11.45,0.0,0.0,0.0
2018,5,30,23,0,0.0,0.0,5.1,11.5,0.0,0.0,0.0
2018,5,30,23,15,0.0,0.0,5.1,11.5,0.0,0.0,0.0
2018,5,30,23,30,0.0,0.0,5.1,11.5,0.0,0.0,0.0
2018,5,30,23,45,0.0,0.0,5.15,11.5,0.0,0.0,0.0
2018,5,31,0,0,0.0,0.0,5.2,11.5,0.0,0.0,0.0
2018,5,31,0,15,0.0,0.0,5.15,11.45,0.0,0.0,0.0
2018,5,31,0,30,0.0,0.0,5.1,11.4,0.0,0.0,0.0
2018,5,31,0,45,0.0,0.0,5.1,11.4,0.0,0.0,0.0
2018,5,31,1,0,0.0,0.0,5.1,11.4,0.0,0.0,0.0
2018,5,31,1,15,0.0,0.0,5.05,11.35,0.0,0.0,0.0
2018,5,31,1,30,0.0,0.0,5.0,11.3,0.0,0.0,0.0
2018,5,31,1,45,0.0,0.0,4.95,11.25,0.0,0.0,0.0
2018,5,31,2,0,0.0,0.0,4.9,11.2,0.0,0.0,0.0
2018,5,31,2,15,0.0,0.0,4.85,11.2,0.0,0.0,0.0
2018,5,31,2,30,0.0,0.0,4.8,11.2,0.0,0.0,0.0
2018,5,31,2,45,0.0,0.0,4.75,11.15,0.0,0.0,0.0
2018,5,31,3,0,0.0,0.0,4.7,11.1,0.0,0.0,0.0
2018,5,31,3,15,0.0,0.0,4.6,11.05,0.0,0.0,0.0
2018,5,31,3,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2018,5,31,3,45,0.0,0.0,4.4,10.95,0.0,0.0,0.0
2018,5,31,4,0,0.0,0.0,4.3,10.9,0.0,0.0,0.0
2018,5,31,4,15,0.0,0.0,4.3,10.95,0.0,0.0,0.0
2018,5,31,4,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2018,5,31,4,45,14.0,6.5,4.3,11.05,7.0,0.0,0.0
2018,5,31,5,0,28.0,13.0,4.3,11.1,14.0,12.39,0.0
2018,5,31,5,15,103.0,29.5,4.35,11.25,40.0,24.06,5.42
2018,5,31,5,30,178.0,46.0,4.4,11.4,66.0,37.0,25.82
2018,5,31,5,45,271.0,58.5,4.45,11.6,106.0,44.84,33.99
2018,5,31,6,0,364.0,71.0,4.5,11.8,146.0,53.27,42.06
2018,5,31,6,15,432.0,79.5,4.5,12.05,192.5,58.25,46.8
2018,5,31,6,30,500.0,88.0,4.5,12.3,239.0,63.61,51.66
2018,5,31,6,45,551.5,94.0,4.5,12.55,289.0,65.05,52.86
2018,5,31,7,0,603.0,100.0,4.5,12.8,339.0,93.86,58.94
2018,5,31,7,15,641.0,104.5,4.45,13.05,389.5,138.47,84.73
2018,5,31,7,30,679.0,109.0,4.4,13.3,440.0,187.63,122.26
2018,5,31,7,45,710.5,111.5,4.35,13.6,490.0,238.12,165.38
2018,5,31,8,0,742.0,114.0,4.3,13.9,540.0,291.97,213.06
2018,5,31,8,15,764.0,117.0,4.25,14.2,587.5,350.08,264.64
2018,5,31,8,30,786.0,120.0,4.2,14.5,635.0,405.7,313.49
2018,5,31,8,45,805.5,120.0,4.15,14.8,678.5,459.15,359.6
2018,5,31,9,0,825.0,120.0,4.1,15.1,722.0,513.61,405.24
2018,5,31,9,15,838.0,121.5,4.15,15.3,761.0,566.58,448.78
2018,5,31,9,30,851.0,123.0,4.2,15.5,800.0,620.76,492.05
2018,5,31,9,45,863.0,122.5,4.2,15.75,833.5,669.97,530.31
2018,5,31,10,0,875.0,122.0,4.2,16.0,867.0,718.31,567.03
2018,5,31,10,15,881.5,123.5,4.25,16.1,894.0,763.32,599.87
2018,5,31,10,30,888.0,125.0,4.3,16.2,921.0,806.56,630.34
2018,5,31,10,45,893.0,126.0,4.35,16.35,941.5,846.19,657.86
2018,5,31,11,0,898.0,127.0,4.4,16.5,962.0,883.56,683.63
2018,5,31,11,15,901.0,127.5,4.45,16.55,975.5,916.31,706.3
2018,5,31,11,30,904.0,128.0,4.5,16.6,989.0,946.39,727.07
2018,5,31,11,45,905.0,129.0,4.55,16.65,995.0,972.28,744.94
2018,5,31,12,0,906.0,130.0,4.6,16.7,1001.0,995.18,760.8
2018,5,31,12,15,903.0,131.5,4.6,16.7,998.5,1011.61,771.97
2018,5,31,12,30,900.0,133.0,4.6,16.7,996.0,1024.76,781.01
2018,5,31,12,45,892.0,137.0,4.55,16.75,985.5,1032.06,785.54
2018,5,31,13,0,884.0,141.0,4.5,16.8,975.0,1035.97,787.88
2018,5,31,13,15,881.0,139.5,4.5,16.75,958.5,1036.05,788.53
2018,5,31,13,30,878.0,138.0,4.5,16.7,942.0,1032.72,787.01
2018,5,31,13,45,874.5,135.5,4.45,16.7,919.0,1024.46,781.62
2018,5,31,14,0,871.0,133.0,4.4,16.7,896.0,1012.84,774.07
2018,5,31,14,15,864.0,131.0,4.4,16.6,866.5,995.01,763.14
2018,5,31,14,30,857.0,129.0,4.4,16.5,837.0,974.08,750.14
2018,5,31,14,45,847.5,127.0,4.4,16.45,801.5,955.73,738.86
2018,5,31,15,0,838.0,125.0,4.4,16.4,766.0,926.47,719.9
2018,5,31,15,15,824.5,122.5,4.4,16.4,725.0,890.49,696.0
2018,5,31,15,30,811.0,120.0,4.4,16.4,684.0,852.36,670.42
2018,5,31,15,45,794.5,117.5,4.4,16.1,639.5,809.79,642.12
2018,5,31,16,0,778.0,115.0,4.4,15.8,595.0,765.74,612.34
2018,5,31,16,15,757.0,110.5,4.4,15.6,547.0,714.85,576.73
2018,5,31,16,30,736.0,106.0,4.4,15.4,499.0,666.0,542.03
2018,5,31,16,45,708.0,101.5,4.4,15.2,449.0,609.53,499.09
2018,5,31,17,0,680.0,97.0,4.4,15.0,399.0,553.76,455.54
2018,5,31,17,15,640.5,92.0,4.4,14.65,348.5,491.71,405.9
2018,5,31,17,30,601.0,87.0,4.4,14.3,298.0,432.12,356.72
2018,5,31,17,45,547.0,80.0,4.35,14.0,248.5,366.16,300.75
2018,5,31,18,0,493.0,73.0,4.3,13.7,199.0,304.86,247.21
2018,5,31,18,15,414.5,64.5,4.2,13.3,154.5,236.09,186.87
2018,5,31,18,30,336.0,56.0,4.1,12.9,110.0,178.57,135.67
2018,5,31,18,45,233.0,43.0,3.95,12.55,74.5,118.36,83.0
2018,5,31,19,0,130.0,30.0,3.8,12.2,39.0,66.06,24.29
2018,5,31,19,15,69.0,17.0,3.7,12.0,21.5,26.53,0.0
2018,5,31,19,30,8.0,4.0,3.6,11.8,4.0,0.0,0.0
2018,5,31,19,45,4.0,2.0,3.5,11.6,2.0,0.0,0.0
2018,5,31,20,0,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,5,31,20,15,0.0,0.0,3.35,11.3,0.0,0.0,0.0
2018,5,31,20,30,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,5,31,20,45,0.0,0.0,3.2,11.15,0.0,0.0,0.0
2018,5,31,21,0,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,5,31,21,15,0.0,0.0,3.05,11.05,0.0,0.0,0.0
2018,5,31,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,5,31,21,45,0.0,0.0,2.9,10.95,0.0,0.0,0.0
2018,5,31,22,0,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,5,31,22,15,0.0,0.0,2.75,10.85,0.0,0.0,0.0
2018,5,31,22,30,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,5,31,22,45,0.0,0.0,2.65,10.75,0.0,0.0,0.0
2018,5,31,23,0,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,5,31,23,15,0.0,0.0,2.55,10.65,0.0,0.0,0.0
2018,5,31,23,30,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,5,31,23,45,0.0,0.0,2.45,10.55,0.0,0.0,0.0
2018,6,1,0,0,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,6,1,0,15,0.0,0.0,2.35,10.45,0.0,0.0,0.0
2018,6,1,0,30,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,6,1,0,45,0.0,0.0,2.3,10.35,0.0,0.0,0.0
2018,6,1,1,0,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,6,1,1,15,0.0,0.0,2.25,10.2,0.0,0.0,0.0
2018,6,1,1,30,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,6,1,1,45,0.0,0.0,2.2,10.05,0.0,0.0,0.0
2018,6,1,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,6,1,2,15,0.0,0.0,2.2,9.95,0.0,0.0,0.0
2018,6,1,2,30,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,6,1,2,45,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,6,1,3,0,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,6,1,3,15,0.0,0.0,2.2,9.85,0.0,0.0,0.0
2018,6,1,3,30,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,6,1,3,45,0.0,0.0,2.15,9.8,0.0,0.0,0.0
2018,6,1,4,0,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,6,1,4,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,6,1,4,30,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,6,1,4,45,31.0,7.5,2.05,10.35,8.0,0.0,0.0
2018,6,1,5,0,62.0,15.0,2.0,10.5,16.0,14.3,0.0
2018,6,1,5,15,161.0,28.0,2.0,10.95,43.0,22.27,5.25
2018,6,1,5,30,260.0,41.0,2.0,11.4,70.0,31.99,21.65
2018,6,1,5,45,353.0,50.5,1.95,11.8,111.0,38.54,28.47
2018,6,1,6,0,446.0,60.0,1.9,12.2,152.0,45.52,35.13
2018,6,1,6,15,509.5,67.0,1.8,12.65,199.5,48.72,38.2
2018,6,1,6,30,573.0,74.0,1.7,13.1,247.0,51.8,40.97
2018,6,1,6,45,618.5,79.0,1.55,13.55,297.0,53.08,42.01
2018,6,1,7,0,664.0,84.0,1.4,14.0,347.0,83.87,48.52
2018,6,1,7,15,697.0,88.0,1.35,14.5,397.5,131.07,75.47
2018,6,1,7,30,730.0,92.0,1.3,15.0,448.0,186.6,117.69
2018,6,1,7,45,756.0,94.5,1.25,15.55,497.5,238.23,161.08
2018,6,1,8,0,782.0,97.0,1.2,16.1,547.0,292.57,208.12
2018,6,1,8,15,801.0,99.5,1.15,16.7,593.5,347.08,255.24
2018,6,1,8,30,820.0,102.0,1.1,17.3,640.0,403.01,302.32
2018,6,1,8,45,836.0,103.5,1.05,17.9,683.5,461.56,349.71
2018,6,1,9,0,852.0,105.0,1.0,18.5,727.0,516.52,392.68
2018,6,1,9,15,865.0,106.0,1.0,18.95,766.5,569.66,433.28
2018,6,1,9,30,878.0,107.0,1.0,19.4,806.0,622.51,472.23
2018,6,1,9,45,891.5,105.0,1.0,19.8,840.0,672.43,507.99
2018,6,1,10,0,905.0,103.0,1.0,20.2,874.0,721.53,542.1
2018,6,1,10,15,911.0,104.0,1.1,20.45,901.0,766.84,572.4
2018,6,1,10,30,917.0,105.0,1.2,20.7,928.0,810.28,601.0
2018,6,1,10,45,921.0,106.0,1.25,20.95,948.0,850.02,626.29
2018,6,1,11,0,925.0,107.0,1.3,21.2,968.0,887.37,649.84
2018,6,1,11,15,927.5,107.0,1.45,21.4,980.5,919.89,671.65
2018,6,1,11,30,930.0,107.0,1.6,21.6,993.0,949.62,691.65
2018,6,1,11,45,931.0,107.5,1.7,21.8,999.0,975.51,708.52
2018,6,1,12,0,932.0,108.0,1.8,22.0,1005.0,998.3,723.47
2018,6,1,12,15,932.0,107.5,1.95,22.1,1003.0,1015.96,736.14
2018,6,1,12,30,932.0,107.0,2.1,22.2,1001.0,1030.29,746.79
2018,6,1,12,45,930.5,106.5,2.25,22.3,992.0,1039.71,754.39
2018,6,1,13,0,929.0,106.0,2.4,22.4,983.0,1045.64,759.86
2018,6,1,13,15,925.5,105.5,2.5,22.35,966.5,1046.02,761.76
2018,6,1,13,30,922.0,105.0,2.6,22.3,950.0,1042.85,761.51
2018,6,1,13,45,917.0,104.0,2.75,22.3,926.5,1034.14,758.12
2018,6,1,14,0,912.0,103.0,2.9,22.3,903.0,1021.97,752.52
2018,6,1,14,15,905.0,102.0,3.0,22.15,873.0,1004.47,743.41
2018,6,1,14,30,898.0,101.0,3.1,22.0,843.0,983.77,732.17
2018,6,1,14,45,889.0,99.5,3.2,21.85,807.5,957.55,717.18
2018,6,1,15,0,880.0,98.0,3.3,21.7,772.0,928.48,700.16
2018,6,1,15,15,868.0,96.5,3.3,21.7,731.5,894.06,678.26
2018,6,1,15,30,856.0,95.0,3.3,21.7,691.0,857.35,654.65
2018,6,1,15,45,841.0,92.5,3.45,21.25,646.0,814.93,628.7
2018,6,1,16,0,826.0,90.0,3.6,20.8,601.0,776.37,604.95
2018,6,1,16,15,807.0,87.5,3.65,20.45,553.5,727.54,572.51
2018,6,1,16,30,788.0,85.0,3.7,20.1,506.0,677.89,538.84
2018,6,1,16,45,763.0,81.0,3.7,19.75,456.0,621.92,498.94
2018,6,1,17,0,738.0,77.0,3.7,19.4,406.0,566.26,456.83
2018,6,1,17,15,703.0,73.5,3.7,18.85,355.5,505.93,409.96
2018,6,1,17,30,668.0,70.0,3.7,18.3,305.0,449.15,364.2
2018,6,1,17,45,619.5,65.0,3.65,17.75,256.0,384.92,310.86
2018,6,1,18,0,571.0,60.0,3.6,17.2,207.0,324.75,259.12
2018,6,1,18,15,499.0,53.5,3.45,16.65,161.5,258.48,201.34
2018,6,1,18,30,427.0,47.0,3.3,16.1,116.0,199.46,148.95
2018,6,1,18,45,318.5,37.0,3.15,15.5,79.0,134.92,92.88
2018,6,1,19,0,210.0,27.0,3.0,14.9,42.0,79.53,31.51
2018,6,1,19,15,118.0,16.5,2.9,14.6,23.5,33.51,0.0
2018,6,1,19,30,26.0,6.0,2.8,14.3,5.0,0.0,0.0
2018,6,1,19,45,13.0,3.0,2.7,14.05,2.5,0.0,0.0
2018,6,1,20,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,6,1,20,15,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,6,1,20,30,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,6,1,20,45,0.0,0.0,2.25,13.45,0.0,0.0,0.0
2018,6,1,21,0,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,6,1,21,15,0.0,0.0,2.05,13.25,0.0,0.0,0.0
2018,6,1,21,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,6,1,21,45,0.0,0.0,1.95,13.1,0.0,0.0,0.0
2018,6,1,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,6,1,22,15,0.0,0.0,1.85,12.9,0.0,0.0,0.0
2018,6,1,22,30,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,6,1,22,45,0.0,0.0,1.8,12.75,0.0,0.0,0.0
2018,6,1,23,0,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,6,1,23,15,0.0,0.0,1.75,12.6,0.0,0.0,0.0
2018,6,1,23,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,6,1,23,45,0.0,0.0,1.7,12.45,0.0,0.0,0.0
2018,6,2,0,0,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,6,2,0,15,0.0,0.0,1.7,12.35,0.0,0.0,0.0
2018,6,2,0,30,0.0,0.0,1.7,12.3,0.0,0.0,0.0
