Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,2,0,45,0.0,0.0,1.65,12.25,0.0,0.0,0.0
2018,6,2,1,0,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,6,2,1,15,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,6,2,1,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,6,2,1,45,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,6,2,2,0,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,6,2,2,15,0.0,0.0,1.55,12.2,0.0,0.0,0.0
2018,6,2,2,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,6,2,2,45,0.0,0.0,1.5,12.25,0.0,0.0,0.0
2018,6,2,3,0,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,6,2,3,15,0.0,0.0,1.45,12.3,0.0,0.0,0.0
2018,6,2,3,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,6,2,3,45,0.0,0.0,1.4,12.35,0.0,0.0,0.0
2018,6,2,4,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,6,2,4,15,0.0,0.0,1.35,12.6,0.0,0.0,0.0
2018,6,2,4,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,6,2,4,45,53.5,7.0,1.25,12.95,8.5,0.0,0.0
2018,6,2,5,0,107.0,14.0,1.2,13.1,17.0,13.34,0.0
2018,6,2,5,15,226.0,25.0,1.2,13.65,46.0,20.71,4.88
2018,6,2,5,30,345.0,36.0,1.2,14.2,75.0,28.87,18.81
2018,6,2,5,45,434.5,43.0,1.2,14.7,117.0,32.85,23.18
2018,6,2,6,0,524.0,50.0,1.2,15.2,159.0,36.75,26.98
2018,6,2,6,15,582.0,55.5,1.15,15.7,207.0,39.2,29.31
2018,6,2,6,30,640.0,61.0,1.1,16.2,255.0,41.56,31.41
2018,6,2,6,45,680.5,65.0,1.1,16.65,305.0,46.91,36.05
2018,6,2,7,0,721.0,69.0,1.1,17.1,355.0,79.19,42.5
2018,6,2,7,15,750.0,72.5,1.15,17.75,405.5,128.37,70.06
2018,6,2,7,30,779.0,76.0,1.2,18.4,456.0,180.97,109.49
2018,6,2,7,45,801.0,78.5,1.2,19.0,505.5,234.45,154.3
2018,6,2,8,0,823.0,81.0,1.2,19.6,555.0,295.32,206.32
2018,6,2,8,15,839.5,83.5,1.25,20.3,601.5,350.76,254.01
2018,6,2,8,30,856.0,86.0,1.3,21.0,648.0,407.24,301.44
2018,6,2,8,45,869.0,88.0,1.35,21.65,691.5,462.54,346.64
2018,6,2,9,0,882.0,90.0,1.4,22.3,735.0,518.0,390.38
2018,6,2,9,15,887.5,94.0,1.4,22.85,772.0,571.09,430.7
2018,6,2,9,30,893.0,98.0,1.4,23.4,809.0,623.13,468.78
2018,6,2,9,45,892.0,104.5,1.4,23.95,839.5,671.99,503.21
2018,6,2,10,0,891.0,111.0,1.4,24.5,870.0,718.81,535.09
2018,6,2,10,15,897.5,112.0,1.4,24.9,897.0,763.93,564.0
2018,6,2,10,30,904.0,113.0,1.4,25.3,924.0,807.26,590.77
2018,6,2,10,45,908.5,113.5,1.4,25.65,944.0,846.5,614.61
2018,6,2,11,0,913.0,114.0,1.4,26.0,964.0,883.42,636.68
2018,6,2,11,15,916.0,114.5,1.4,26.25,977.5,916.53,656.37
2018,6,2,11,30,919.0,115.0,1.4,26.5,991.0,946.93,674.21
2018,6,2,11,45,921.0,114.5,1.45,26.75,997.0,972.59,689.75
2018,6,2,12,0,923.0,114.0,1.5,27.0,1003.0,995.23,703.46
2018,6,2,12,15,924.5,113.0,1.55,27.1,1002.0,1013.77,715.12
2018,6,2,12,30,926.0,112.0,1.6,27.2,1001.0,1029.05,724.89
2018,6,2,12,45,927.5,109.5,1.7,27.3,993.0,1039.47,732.51
2018,6,2,13,0,929.0,107.0,1.8,27.4,985.0,1046.41,738.13
2018,6,2,13,15,925.5,106.5,1.9,27.3,968.5,1046.84,740.43
2018,6,2,13,30,922.0,106.0,2.0,27.2,952.0,1043.72,740.66
2018,6,2,13,45,917.0,105.0,2.1,27.15,928.5,1035.06,737.38
2018,6,2,14,0,912.0,104.0,2.2,27.1,905.0,1022.95,731.99
2018,6,2,14,15,905.0,103.5,2.25,26.9,875.5,1006.04,723.48
2018,6,2,14,30,898.0,103.0,2.3,26.7,846.0,985.94,712.97
2018,6,2,14,45,888.5,101.0,2.4,26.5,810.0,958.76,698.35
2018,6,2,15,0,879.0,99.0,2.5,26.3,774.0,928.76,681.74
2018,6,2,15,15,867.5,97.5,2.5,26.3,733.5,894.87,660.99
2018,6,2,15,30,856.0,96.0,2.5,26.3,693.0,858.66,638.55
2018,6,2,15,45,840.0,94.0,2.6,25.7,648.0,816.02,613.67
2018,6,2,16,0,824.0,92.0,2.7,25.1,603.0,777.36,590.98
2018,6,2,16,15,804.5,89.0,2.65,24.65,555.0,727.69,558.77
2018,6,2,16,30,785.0,86.0,2.6,24.2,507.0,677.24,525.45
2018,6,2,16,45,759.0,82.5,2.6,23.7,457.0,621.33,487.11
2018,6,2,17,0,733.0,79.0,2.6,23.2,407.0,565.81,446.64
2018,6,2,17,15,698.0,75.0,2.55,22.5,356.5,505.16,400.98
2018,6,2,17,30,663.0,71.0,2.5,21.8,306.0,448.12,356.38
2018,6,2,17,45,614.0,65.5,2.4,21.1,256.5,383.32,304.01
2018,6,2,18,0,565.0,60.0,2.3,20.4,207.0,322.65,253.2
2018,6,2,18,15,492.5,53.5,2.25,19.65,161.5,256.49,196.96
2018,6,2,18,30,420.0,47.0,2.2,18.9,116.0,197.65,145.87
2018,6,2,18,45,312.5,37.5,2.1,18.2,79.5,134.17,91.65
2018,6,2,19,0,205.0,28.0,2.0,17.5,43.0,80.1,33.89
2018,6,2,19,15,115.0,17.0,2.0,17.1,24.0,33.66,0.0
2018,6,2,19,30,25.0,6.0,2.0,16.7,5.0,0.0,0.0
2018,6,2,19,45,12.5,3.0,1.95,16.35,2.5,0.0,0.0
2018,6,2,20,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,6,2,20,15,0.0,0.0,1.9,15.75,0.0,0.0,0.0
2018,6,2,20,30,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,6,2,20,45,0.0,0.0,1.85,15.25,0.0,0.0,0.0
2018,6,2,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,6,2,21,15,0.0,0.0,1.85,14.85,0.0,0.0,0.0
2018,6,2,21,30,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,6,2,21,45,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,6,2,22,0,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,6,2,22,15,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,6,2,22,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,6,2,22,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2018,6,2,23,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,6,2,23,15,0.0,0.0,1.95,13.8,0.0,0.0,0.0
2018,6,2,23,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,6,2,23,45,0.0,0.0,1.9,13.65,0.0,0.0,0.0
2018,6,3,0,0,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,6,3,0,15,0.0,0.0,1.85,13.55,0.0,0.0,0.0
2018,6,3,0,30,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,6,3,0,45,0.0,0.0,1.7,13.45,0.0,0.0,0.0
2018,6,3,1,0,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,6,3,1,15,0.0,0.0,1.55,13.4,0.0,0.0,0.0
2018,6,3,1,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,6,3,1,45,0.0,0.0,1.45,13.4,0.0,0.0,0.0
2018,6,3,2,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,6,3,2,15,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,6,3,2,30,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,6,3,2,45,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,6,3,3,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,6,3,3,15,0.0,0.0,1.4,13.35,0.0,0.0,0.0
2018,6,3,3,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,6,3,3,45,0.0,0.0,1.45,13.3,0.0,0.0,0.0
2018,6,3,4,0,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,6,3,4,15,0.0,0.0,1.55,13.4,0.0,0.0,0.0
2018,6,3,4,30,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,6,3,4,45,46.0,7.5,1.65,13.6,8.5,0.0,0.0
2018,6,3,5,0,92.0,15.0,1.7,13.7,17.0,14.3,0.0
2018,6,3,5,15,205.0,26.5,1.65,14.0,45.5,21.01,5.43
2018,6,3,5,30,318.0,38.0,1.6,14.3,74.0,30.75,20.4
2018,6,3,5,45,408.0,45.5,1.55,14.55,115.5,35.06,25.12
2018,6,3,6,0,498.0,53.0,1.5,14.8,157.0,39.26,29.24
2018,6,3,6,15,558.0,59.0,1.45,15.25,204.5,41.98,31.83
2018,6,3,6,30,618.0,65.0,1.4,15.7,252.0,44.59,34.16
2018,6,3,6,45,660.0,69.0,1.35,16.1,302.0,45.5,34.87
2018,6,3,7,0,702.0,73.0,1.3,16.5,352.0,81.7,45.18
2018,6,3,7,15,732.0,76.5,1.35,17.0,402.5,129.85,72.26
2018,6,3,7,30,762.0,80.0,1.4,17.5,453.0,181.54,111.14
2018,6,3,7,45,785.0,83.0,1.4,18.0,502.0,234.67,155.82
2018,6,3,8,0,808.0,86.0,1.4,18.5,551.0,290.12,203.87
2018,6,3,8,15,825.0,88.5,1.4,18.95,597.5,350.04,255.39
2018,6,3,8,30,842.0,91.0,1.4,19.4,644.0,405.93,302.74
2018,6,3,8,45,855.0,93.0,1.4,19.8,687.0,460.49,347.81
2018,6,3,9,0,868.0,95.0,1.4,20.2,730.0,515.23,391.47
2018,6,3,9,15,878.5,97.0,1.45,20.55,768.5,568.56,432.93
2018,6,3,9,30,889.0,99.0,1.5,20.9,807.0,621.33,472.67
2018,6,3,9,45,896.5,100.5,1.55,21.25,840.0,670.95,509.01
2018,6,3,10,0,904.0,102.0,1.6,21.6,873.0,719.25,543.43
2018,6,3,10,15,910.0,103.0,1.65,21.85,899.5,764.48,573.4
2018,6,3,10,30,916.0,104.0,1.7,22.1,926.0,807.84,601.59
2018,6,3,10,45,863.5,138.5,1.8,22.35,927.5,832.56,617.55
2018,6,3,11,0,811.0,173.0,1.9,22.6,929.0,855.96,632.79
2018,6,3,11,15,870.5,139.5,1.95,22.75,961.0,899.56,661.13
2018,6,3,11,30,930.0,106.0,2.0,22.9,993.0,947.9,692.1
2018,6,3,11,45,912.5,118.5,2.05,23.05,993.0,968.14,704.63
2018,6,3,12,0,895.0,131.0,2.1,23.2,993.0,984.59,715.06
2018,6,3,12,15,861.5,155.0,2.2,23.15,983.5,992.76,721.39
2018,6,3,12,30,828.0,179.0,2.3,23.1,974.0,1006.95,731.78
2018,6,3,12,45,875.0,144.5,2.4,23.05,978.0,1021.6,742.49
2018,6,3,13,0,922.0,110.0,2.5,23.0,982.0,1042.2,757.13
2018,6,3,13,15,872.0,142.5,2.6,22.85,956.0,1029.31,750.56
2018,6,3,13,30,822.0,175.0,2.7,22.7,930.0,1023.25,748.76
2018,6,3,13,45,811.5,176.5,2.75,22.6,906.0,1012.68,743.4
2018,6,3,14,0,801.0,178.0,2.8,22.5,882.0,999.01,736.12
2018,6,3,14,15,825.0,156.0,2.85,22.35,860.0,991.73,733.26
2018,6,3,14,30,849.0,134.0,2.9,22.2,838.0,971.54,721.87
2018,6,3,14,45,865.5,116.5,3.0,22.0,807.5,953.78,712.74
2018,6,3,15,0,882.0,99.0,3.1,21.8,777.0,931.65,700.58
2018,6,3,15,15,869.0,98.0,3.1,21.8,736.0,896.94,678.54
2018,6,3,15,30,856.0,97.0,3.1,21.8,695.0,859.99,654.89
2018,6,3,15,45,844.0,93.5,3.15,21.4,651.0,819.08,629.51
2018,6,3,16,0,832.0,90.0,3.2,21.0,607.0,776.3,602.38
2018,6,3,16,15,813.0,87.0,3.2,20.7,559.0,732.23,573.36
2018,6,3,16,30,794.0,84.0,3.2,20.4,511.0,681.86,539.17
2018,6,3,16,45,770.0,80.5,3.2,20.1,461.5,626.96,500.46
2018,6,3,17,0,746.0,77.0,3.2,19.8,412.0,572.25,459.38
2018,6,3,17,15,713.5,73.5,3.2,19.35,362.0,513.06,413.66
2018,6,3,17,30,681.0,70.0,3.2,18.9,312.0,457.09,368.81
2018,6,3,17,45,634.5,65.0,3.2,18.45,262.5,393.16,316.08
2018,6,3,18,0,588.0,60.0,3.2,18.0,213.0,333.05,264.69
2018,6,3,18,15,517.5,53.5,3.15,17.4,167.0,266.36,206.97
2018,6,3,18,30,447.0,47.0,3.1,16.8,121.0,206.75,154.27
2018,6,3,18,45,340.5,38.0,3.05,16.25,83.5,142.42,98.48
2018,6,3,19,0,234.0,29.0,3.0,15.7,46.0,87.76,39.95
2018,6,3,19,15,133.5,17.5,3.0,15.4,25.5,37.09,0.0
2018,6,3,19,30,33.0,6.0,3.0,15.1,5.0,0.0,0.0
2018,6,3,19,45,16.5,3.0,3.05,14.8,2.5,0.0,0.0
2018,6,3,20,0,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,6,3,20,15,0.0,0.0,3.1,14.35,0.0,0.0,0.0
2018,6,3,20,30,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,6,3,20,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,6,3,21,0,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,6,3,21,15,0.0,0.0,3.1,13.75,0.0,0.0,0.0
2018,6,3,21,30,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,6,3,21,45,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,6,3,22,0,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,6,3,22,15,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,6,3,22,30,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,6,3,22,45,0.0,0.0,3.1,13.25,0.0,0.0,0.0
2018,6,3,23,0,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,6,3,23,15,0.0,0.0,3.15,13.15,0.0,0.0,0.0
2018,6,3,23,30,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,6,3,23,45,0.0,0.0,3.2,13.05,0.0,0.0,0.0
2018,6,4,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,6,4,0,15,0.0,0.0,3.2,12.95,0.0,0.0,0.0
2018,6,4,0,30,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,6,4,0,45,0.0,0.0,3.25,12.85,0.0,0.0,0.0
2018,6,4,1,0,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,6,4,1,15,0.0,0.0,3.35,12.8,0.0,0.0,0.0
2018,6,4,1,30,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,6,4,1,45,0.0,0.0,3.4,12.75,0.0,0.0,0.0
2018,6,4,2,0,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,6,4,2,15,0.0,0.0,3.45,12.7,0.0,0.0,0.0
2018,6,4,2,30,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,6,4,2,45,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,6,4,3,0,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,6,4,3,15,0.0,0.0,3.5,12.65,0.0,0.0,0.0
2018,6,4,3,30,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,6,4,3,45,0.0,0.0,3.55,12.6,0.0,0.0,0.0
2018,6,4,4,0,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,6,4,4,15,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,6,4,4,30,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,6,4,4,45,53.5,7.5,3.85,12.9,9.0,0.0,0.0
2018,6,4,5,0,107.0,15.0,3.9,13.0,18.0,14.3,0.0
2018,6,4,5,15,227.0,26.0,4.0,13.3,47.5,21.63,6.14
2018,6,4,5,30,347.0,37.0,4.1,13.6,77.0,29.75,19.61
2018,6,4,5,45,437.5,44.5,4.2,13.9,119.5,34.14,24.36
2018,6,4,6,0,528.0,52.0,4.3,14.2,162.0,38.41,28.53
2018,6,4,6,15,586.0,57.0,4.35,14.65,210.0,40.37,30.44
2018,6,4,6,30,644.0,62.0,4.4,15.1,258.0,42.29,32.16
2018,6,4,6,45,684.0,66.5,4.5,15.5,308.5,48.11,37.25
2018,6,4,7,0,724.0,71.0,4.6,15.9,359.0,81.0,44.14
2018,6,4,7,15,753.0,74.0,4.6,16.2,409.5,129.86,71.86
2018,6,4,7,30,782.0,77.0,4.6,16.5,460.0,182.14,111.85
2018,6,4,7,45,804.5,80.0,4.6,16.8,510.0,236.25,158.4
2018,6,4,8,0,827.0,83.0,4.6,17.1,560.0,297.8,212.8
2018,6,4,8,15,843.5,86.0,4.55,17.35,607.0,353.84,263.07
2018,6,4,8,30,860.0,89.0,4.5,17.6,654.0,410.92,313.38
2018,6,4,8,45,873.0,91.0,4.5,17.85,697.5,466.41,361.33
2018,6,4,9,0,886.0,93.0,4.5,18.1,741.0,522.06,408.02
2018,6,4,9,15,893.5,96.0,4.5,18.2,779.0,575.52,451.91
2018,6,4,9,30,901.0,99.0,4.5,18.3,817.0,628.12,493.89
2018,6,4,9,45,903.0,103.5,4.5,18.45,848.5,677.46,532.15
2018,6,4,10,0,905.0,108.0,4.5,18.6,880.0,725.0,568.09
2018,6,4,10,15,911.5,109.0,4.5,18.65,907.5,770.67,600.61
2018,6,4,10,30,918.0,110.0,4.5,18.7,935.0,814.52,631.09
2018,6,4,10,45,923.5,110.5,4.55,18.7,956.0,855.07,659.41
2018,6,4,11,0,929.0,111.0,4.6,18.7,977.0,893.32,685.98
2018,6,4,11,15,932.0,111.5,4.65,18.7,990.5,926.93,709.2
2018,6,4,11,30,935.0,112.0,4.7,18.7,1004.0,957.77,730.49
2018,6,4,11,45,936.5,112.0,4.75,18.65,1010.0,983.84,748.63
2018,6,4,12,0,938.0,112.0,4.8,18.6,1016.0,1006.83,764.73
2018,6,4,12,15,899.5,138.0,4.8,18.6,1004.0,1013.09,768.86
2018,6,4,12,30,861.0,164.0,4.8,18.6,992.0,1024.12,776.49
2018,6,4,12,45,837.5,177.0,4.85,18.6,976.0,1025.55,778.05
2018,6,4,13,0,814.0,190.0,4.9,18.6,960.0,1023.4,777.34
2018,6,4,13,15,798.5,196.5,4.9,18.6,941.0,1019.37,775.05
2018,6,4,13,30,783.0,203.0,4.9,18.6,922.0,1012.12,770.67
2018,6,4,13,45,752.0,213.5,4.9,18.6,890.0,997.58,761.38
2018,6,4,14,0,721.0,224.0,4.9,18.6,858.0,973.75,745.76
2018,6,4,14,15,715.5,216.0,4.9,18.55,827.5,953.21,732.65
2018,6,4,14,30,710.0,208.0,4.9,18.5,797.0,929.85,717.56
2018,6,4,14,45,762.0,172.5,4.95,18.4,780.0,928.64,718.68
2018,6,4,15,0,814.0,137.0,5.0,18.3,763.0,917.68,712.86
2018,6,4,15,15,840.0,118.0,5.0,18.3,734.0,899.97,701.75
2018,6,4,15,30,866.0,99.0,5.0,18.3,705.0,871.15,682.71
2018,6,4,15,45,851.5,97.0,5.0,17.95,660.5,829.55,655.24
2018,6,4,16,0,837.0,95.0,5.0,17.6,616.0,791.86,630.35
2018,6,4,16,15,818.0,92.0,5.0,17.3,568.0,742.16,595.99
2018,6,4,16,30,799.0,89.0,5.0,17.0,520.0,691.6,560.41
2018,6,4,16,45,773.5,85.5,5.0,16.75,469.5,635.47,519.12
2018,6,4,17,0,748.0,82.0,5.0,16.5,419.0,579.63,475.69
2018,6,4,17,15,713.5,77.5,5.0,16.1,367.5,518.02,426.58
2018,6,4,17,30,679.0,73.0,5.0,15.7,316.0,460.01,378.75
2018,6,4,17,45,630.0,68.0,4.95,15.35,266.0,394.93,323.51
2018,6,4,18,0,581.0,63.0,4.9,15.0,216.0,333.89,270.05
2018,6,4,18,15,507.5,56.5,4.8,14.6,169.5,266.32,210.31
2018,6,4,18,30,434.0,50.0,4.7,14.2,123.0,206.09,156.19
2018,6,4,18,45,323.5,40.5,4.55,13.8,85.0,140.65,98.94
2018,6,4,19,0,213.0,31.0,4.4,13.4,47.0,86.14,41.91
2018,6,4,19,15,120.0,19.0,4.35,13.15,26.5,36.59,0.0
2018,6,4,19,30,27.0,7.0,4.3,12.9,6.0,0.0,0.0
2018,6,4,19,45,13.5,3.5,4.25,12.65,3.0,0.0,0.0
2018,6,4,20,0,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,6,4,20,15,0.0,0.0,4.15,12.3,0.0,0.0,0.0
2018,6,4,20,30,0.0,0.0,4.1,12.2,0.0,0.0,0.0
2018,6,4,20,45,0.0,0.0,4.05,12.05,0.0,0.0,0.0
2018,6,4,21,0,0.0,0.0,4.0,11.9,0.0,0.0,0.0
2018,6,4,21,15,0.0,0.0,3.95,11.85,0.0,0.0,0.0
2018,6,4,21,30,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,6,4,21,45,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,6,4,22,0,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,6,4,22,15,0.0,0.0,3.85,11.6,0.0,0.0,0.0
2018,6,4,22,30,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,6,4,22,45,0.0,0.0,3.8,11.55,0.0,0.0,0.0
2018,6,4,23,0,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,6,4,23,15,0.0,0.0,3.8,11.45,0.0,0.0,0.0
2018,6,4,23,30,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,6,4,23,45,0.0,0.0,3.8,11.35,0.0,0.0,0.0
2018,6,5,0,0,0.0,0.0,3.8,11.3,0.0,0.0,0.0
2018,6,5,0,15,0.0,0.0,3.75,11.25,0.0,0.0,0.0
2018,6,5,0,30,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,6,5,0,45,0.0,0.0,3.7,11.15,0.0,0.0,0.0
2018,6,5,1,0,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,6,5,1,15,0.0,0.0,3.75,11.05,0.0,0.0,0.0
2018,6,5,1,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2018,6,5,1,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2018,6,5,2,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2018,6,5,2,15,0.0,0.0,3.8,10.95,0.0,0.0,0.0
2018,6,5,2,30,0.0,0.0,3.8,10.9,0.0,0.0,0.0
2018,6,5,2,45,0.0,0.0,3.85,10.9,0.0,0.0,0.0
2018,6,5,3,0,0.0,0.0,3.9,10.9,0.0,0.0,0.0
2018,6,5,3,15,0.0,0.0,3.85,10.85,0.0,0.0,0.0
2018,6,5,3,30,0.0,0.0,3.8,10.8,0.0,0.0,0.0
2018,6,5,3,45,0.0,0.0,3.8,10.8,0.0,0.0,0.0
2018,6,5,4,0,0.0,0.0,3.8,10.8,0.0,0.0,0.0
2018,6,5,4,15,0.0,0.0,3.85,10.9,0.0,0.0,0.0
2018,6,5,4,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2018,6,5,4,45,30.5,7.5,3.95,11.1,8.5,0.0,0.0
2018,6,5,5,0,61.0,15.0,4.0,11.2,17.0,14.3,0.0
2018,6,5,5,15,158.0,29.5,4.05,11.5,45.0,23.45,7.56
2018,6,5,5,30,255.0,44.0,4.1,11.8,73.0,34.36,23.74
2018,6,5,5,45,346.5,54.0,4.15,12.05,114.5,41.23,30.82
2018,6,5,6,0,438.0,64.0,4.2,12.3,156.0,49.01,38.22
2018,6,5,6,15,501.0,72.0,4.15,12.65,204.0,52.91,41.93
2018,6,5,6,30,564.0,80.0,4.1,13.0,252.0,56.63,45.29
2018,6,5,6,45,609.5,85.5,4.05,13.4,302.0,58.05,46.45
2018,6,5,7,0,655.0,91.0,4.0,13.8,352.0,88.99,53.08
2018,6,5,7,15,688.5,95.5,3.9,14.1,403.0,135.98,80.24
2018,6,5,7,30,722.0,100.0,3.8,14.4,454.0,186.94,119.17
2018,6,5,7,45,747.5,103.5,3.7,14.75,503.5,239.17,163.83
2018,6,5,8,0,773.0,107.0,3.6,15.1,553.0,298.09,215.58
2018,6,5,8,15,792.5,110.0,3.5,15.35,600.0,352.58,264.11
2018,6,5,8,30,812.0,113.0,3.4,15.6,647.0,408.6,313.07
2018,6,5,8,45,828.0,114.0,3.3,15.9,690.0,462.6,359.24
2018,6,5,9,0,844.0,115.0,3.2,16.2,733.0,517.2,404.44
2018,6,5,9,15,860.0,115.0,3.1,16.45,773.0,573.58,449.54
2018,6,5,9,30,876.0,115.0,3.0,16.7,813.0,627.06,491.11
2018,6,5,9,45,894.5,110.5,2.95,16.9,849.0,677.88,529.86
2018,6,5,10,0,913.0,106.0,2.9,17.1,885.0,728.29,567.28
2018,6,5,10,15,919.0,107.0,2.9,17.3,912.0,773.91,598.71
2018,6,5,10,30,925.0,108.0,2.9,17.5,939.0,817.65,628.12
2018,6,5,10,45,930.0,108.0,2.9,17.65,959.5,857.58,654.66
2018,6,5,11,0,935.0,108.0,2.9,17.8,980.0,895.15,679.37
2018,6,5,11,15,937.0,109.0,2.95,17.85,993.0,928.53,701.67
2018,6,5,11,30,939.0,110.0,3.0,17.9,1006.0,959.07,722.02
2018,6,5,11,45,940.0,110.0,3.05,17.95,1012.0,984.78,739.1
2018,6,5,12,0,941.0,110.0,3.1,18.0,1018.0,1007.37,754.17
2018,6,5,12,15,938.0,112.0,3.2,17.95,1015.5,1024.85,766.6
2018,6,5,12,30,935.0,114.0,3.3,17.9,1013.0,1038.95,776.93
2018,6,5,12,45,893.0,138.0,3.4,17.9,990.5,1032.58,773.6
2018,6,5,13,0,851.0,162.0,3.5,17.9,968.0,1031.89,774.32
2018,6,5,13,15,848.5,160.0,3.55,17.85,952.0,1032.33,775.62
2018,6,5,13,30,846.0,158.0,3.6,17.8,936.0,1029.4,774.76
2018,6,5,13,45,877.5,136.0,3.65,17.7,925.0,1027.27,774.72
2018,6,5,14,0,909.0,114.0,3.7,17.6,914.0,1030.32,778.31
2018,6,5,14,15,903.0,111.5,3.7,17.5,884.0,1012.54,767.5
2018,6,5,14,30,897.0,109.0,3.7,17.4,854.0,991.5,754.69
2018,6,5,14,45,889.0,107.0,3.75,17.35,819.0,965.97,739.02
2018,6,5,15,0,881.0,105.0,3.8,17.3,784.0,937.56,721.3
2018,6,5,15,15,869.5,103.0,3.8,17.3,743.5,903.26,698.95
2018,6,5,15,30,858.0,101.0,3.8,17.3,703.0,866.62,674.83
2018,6,5,15,45,843.0,98.5,3.8,17.0,658.0,824.37,647.21
2018,6,5,16,0,828.0,96.0,3.8,16.7,613.0,786.09,622.14
2018,6,5,16,15,809.0,93.0,3.8,16.5,565.0,736.77,588.29
2018,6,5,16,30,790.0,90.0,3.8,16.3,517.0,686.62,553.28
2018,6,5,16,45,763.5,87.0,3.8,16.1,467.0,630.79,512.57
2018,6,5,17,0,737.0,84.0,3.8,15.9,417.0,575.35,469.86
2018,6,5,17,15,701.5,79.5,3.8,15.55,365.5,515.46,422.53
2018,6,5,17,30,666.0,75.0,3.8,15.2,314.0,455.83,373.9
2018,6,5,17,45,615.5,70.0,3.85,14.9,264.0,390.65,319.19
2018,6,5,18,0,565.0,65.0,3.9,14.6,214.0,329.68,266.27
2018,6,5,18,15,492.5,58.0,3.8,14.2,168.0,262.73,207.45
2018,6,5,18,30,420.0,51.0,3.7,13.8,122.0,203.02,154.09
2018,6,5,18,45,314.0,41.0,3.6,13.45,84.5,138.96,98.14
2018,6,5,19,0,208.0,31.0,3.5,13.1,47.0,85.56,43.36
2018,6,5,19,15,118.0,18.5,3.5,12.85,26.5,35.93,0.0
2018,6,5,19,30,28.0,6.0,3.5,12.6,6.0,0.0,0.0
2018,6,5,19,45,14.0,3.0,3.45,12.35,3.0,0.0,0.0
2018,6,5,20,0,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,6,5,20,15,0.0,0.0,3.4,11.95,0.0,0.0,0.0
2018,6,5,20,30,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,6,5,20,45,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,6,5,21,0,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,6,5,21,15,0.0,0.0,3.4,11.55,0.0,0.0,0.0
2018,6,5,21,30,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,6,5,21,45,0.0,0.0,3.35,11.4,0.0,0.0,0.0
2018,6,5,22,0,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,6,5,22,15,0.0,0.0,3.3,11.25,0.0,0.0,0.0
2018,6,5,22,30,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,6,5,22,45,0.0,0.0,3.25,11.2,0.0,0.0,0.0
2018,6,5,23,0,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,6,5,23,15,0.0,0.0,3.2,11.15,0.0,0.0,0.0
2018,6,5,23,30,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,6,5,23,45,0.0,0.0,3.2,11.05,0.0,0.0,0.0
2018,6,6,0,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,6,6,0,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,6,6,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,6,6,0,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,6,6,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,6,6,1,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,6,6,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,6,6,1,45,0.0,0.0,3.2,11.05,0.0,0.0,0.0
2018,6,6,2,0,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,6,6,2,15,0.0,0.0,3.2,11.15,0.0,0.0,0.0
2018,6,6,2,30,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,6,6,2,45,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,6,6,3,0,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,6,6,3,15,0.0,0.0,3.15,11.25,0.0,0.0,0.0
2018,6,6,3,30,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,6,6,3,45,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,6,6,4,0,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,6,6,4,15,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,6,6,4,30,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,6,6,4,45,25.5,7.5,3.15,11.6,8.0,0.0,0.0
2018,6,6,5,0,51.0,15.0,3.2,11.7,16.0,14.3,0.0
2018,6,6,5,15,137.5,29.5,3.25,11.9,43.0,23.42,7.81
2018,6,6,5,30,224.0,44.0,3.3,12.1,70.0,34.31,23.7
2018,6,6,5,45,313.5,56.0,3.4,12.3,111.5,42.76,32.15
2018,6,6,6,0,403.0,68.0,3.5,12.5,153.0,50.87,39.85
2018,6,6,6,15,458.5,77.0,3.5,12.7,198.0,56.29,44.94
2018,6,6,6,30,514.0,86.0,3.5,12.9,243.0,61.6,49.75
2018,6,6,6,45,527.0,98.0,3.55,13.1,284.0,68.05,55.42
2018,6,6,7,0,540.0,110.0,3.6,13.3,325.0,99.41,65.03
2018,6,6,7,15,608.0,111.0,3.6,13.6,384.0,140.23,87.32
2018,6,6,7,30,676.0,112.0,3.6,13.9,443.0,189.16,123.18
2018,6,6,7,45,693.0,118.0,3.6,14.15,488.5,238.99,166.07
2018,6,6,8,0,710.0,124.0,3.6,14.4,534.0,290.59,211.97
2018,6,6,8,15,700.0,138.0,3.6,14.7,570.0,341.57,258.0
2018,6,6,8,30,690.0,152.0,3.6,15.0,606.0,391.09,301.77
2018,6,6,8,45,744.0,142.5,3.6,15.3,661.5,446.93,348.83
2018,6,6,9,0,798.0,133.0,3.6,15.6,717.0,510.1,400.65
2018,6,6,9,15,811.0,134.5,3.65,15.85,755.0,561.61,442.6
2018,6,6,9,30,824.0,136.0,3.7,16.1,793.0,613.0,483.37
2018,6,6,9,45,835.0,137.0,3.75,16.35,826.5,662.3,521.52
2018,6,6,10,0,846.0,138.0,3.8,16.6,860.0,710.35,557.87
2018,6,6,10,15,853.0,139.0,3.85,16.75,886.5,754.07,590.17
2018,6,6,10,30,860.0,140.0,3.9,16.9,913.0,796.16,619.47
2018,6,6,10,45,866.0,140.5,4.0,17.1,933.5,835.16,646.43
2018,6,6,11,0,872.0,141.0,4.1,17.3,954.0,872.08,671.76
2018,6,6,11,15,875.0,141.0,4.15,17.35,967.0,903.66,693.39
2018,6,6,11,30,878.0,141.0,4.2,17.4,980.0,932.67,713.2
2018,6,6,11,45,879.5,141.5,4.3,17.5,986.0,958.07,730.64
2018,6,6,12,0,881.0,142.0,4.4,17.6,992.0,980.61,746.33
2018,6,6,12,15,876.0,145.0,4.4,17.6,989.0,996.3,756.93
2018,6,6,12,30,871.0,148.0,4.4,17.6,986.0,1008.8,765.47
2018,6,6,12,45,858.5,154.5,4.45,17.65,974.0,1014.0,769.47
2018,6,6,13,0,846.0,161.0,4.5,17.7,962.0,1025.59,778.01
2018,6,6,13,15,842.0,160.5,4.5,17.7,946.5,1026.09,778.73
2018,6,6,13,30,838.0,160.0,4.5,17.7,931.0,1023.26,777.37
2018,6,6,13,45,832.0,158.5,4.5,17.65,908.0,1014.08,771.97
2018,6,6,14,0,826.0,157.0,4.5,17.6,885.0,1001.68,764.49
2018,6,6,14,15,817.0,155.5,4.55,17.45,855.5,983.19,753.65
2018,6,6,14,30,808.0,154.0,4.6,17.3,826.0,961.76,740.79
2018,6,6,14,45,796.0,152.0,4.6,17.2,790.5,934.15,723.04
2018,6,6,15,0,784.0,150.0,4.6,17.1,755.0,904.04,703.49
2018,6,6,15,15,769.5,147.5,4.6,17.1,715.0,868.84,679.93
2018,6,6,15,30,755.0,145.0,4.6,17.1,675.0,835.71,657.74
2018,6,6,15,45,735.0,142.0,4.7,16.65,630.5,791.64,629.03
2018,6,6,16,0,715.0,139.0,4.8,16.2,586.0,746.49,598.96
2018,6,6,16,15,688.5,135.5,4.8,15.9,538.5,694.99,562.58
2018,6,6,16,30,662.0,132.0,4.8,15.6,491.0,643.48,524.32
2018,6,6,16,45,627.5,127.0,4.8,15.25,441.0,585.18,479.91
2018,6,6,17,0,593.0,122.0,4.8,14.9,391.0,528.23,435.43
2018,6,6,17,15,551.0,115.5,4.75,14.55,341.5,466.96,386.15
2018,6,6,17,30,509.0,109.0,4.7,14.2,292.0,405.4,335.41
2018,6,6,17,45,452.0,100.5,4.65,13.85,244.5,341.62,281.5
2018,6,6,18,0,395.0,92.0,4.6,13.5,197.0,283.11,230.79
2018,6,6,18,15,322.5,78.0,4.5,13.25,152.0,218.3,174.23
2018,6,6,18,30,250.0,64.0,4.4,13.0,107.0,161.22,124.09
2018,6,6,18,45,169.0,47.0,4.35,12.8,72.0,102.23,73.2
2018,6,6,19,0,88.0,30.0,4.3,12.6,37.0,55.85,28.86
2018,6,6,19,15,47.0,17.0,4.2,12.5,20.5,23.54,0.0
2018,6,6,19,30,6.0,4.0,4.1,12.4,4.0,0.0,0.0
2018,6,6,19,45,3.0,2.0,4.05,12.25,2.0,0.0,0.0
2018,6,6,20,0,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,6,6,20,15,0.0,0.0,4.0,12.05,0.0,0.0,0.0
2018,6,6,20,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2018,6,6,20,45,0.0,0.0,4.05,11.95,0.0,0.0,0.0
2018,6,6,21,0,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,6,6,21,15,0.0,0.0,4.05,11.9,0.0,0.0,0.0
2018,6,6,21,30,0.0,0.0,4.0,11.9,0.0,0.0,0.0
2018,6,6,21,45,0.0,0.0,4.0,11.9,0.0,0.0,0.0
2018,6,6,22,0,0.0,0.0,4.0,11.9,0.0,0.0,0.0
2018,6,6,22,15,0.0,0.0,3.95,11.9,0.0,0.0,0.0
2018,6,6,22,30,0.0,0.0,3.9,11.9,0.0,0.0,0.0
2018,6,6,22,45,0.0,0.0,3.85,11.85,0.0,0.0,0.0
2018,6,6,23,0,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,6,6,23,15,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,6,6,23,30,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,6,6,23,45,0.0,0.0,3.75,11.8,0.0,0.0,0.0
2018,6,7,0,0,0.0,0.0,3.7,11.8,0.0,0.0,0.0
2018,6,7,0,15,0.0,0.0,3.7,11.75,0.0,0.0,0.0
2018,6,7,0,30,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,6,7,0,45,0.0,0.0,3.65,11.65,0.0,0.0,0.0
2018,6,7,1,0,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,6,7,1,15,0.0,0.0,3.6,11.55,0.0,0.0,0.0
2018,6,7,1,30,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,6,7,1,45,0.0,0.0,3.55,11.45,0.0,0.0,0.0
2018,6,7,2,0,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,6,7,2,15,0.0,0.0,3.5,11.35,0.0,0.0,0.0
2018,6,7,2,30,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,6,7,2,45,0.0,0.0,3.5,11.25,0.0,0.0,0.0
2018,6,7,3,0,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,6,7,3,15,0.0,0.0,3.45,11.15,0.0,0.0,0.0
2018,6,7,3,30,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,6,7,3,45,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,6,7,4,0,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,6,7,4,15,0.0,0.0,3.45,11.2,0.0,0.0,0.0
2018,6,7,4,30,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,6,7,4,45,13.5,6.5,3.55,11.35,7.0,0.0,0.0
2018,6,7,5,0,27.0,13.0,3.6,11.4,14.0,12.39,0.0
2018,6,7,5,15,93.0,30.0,3.65,11.7,40.0,24.51,8.68
2018,6,7,5,30,159.0,47.0,3.7,12.0,66.0,37.78,26.69
2018,6,7,5,45,243.5,61.5,3.8,12.25,105.5,47.05,35.93
2018,6,7,6,0,328.0,76.0,3.9,12.5,145.0,56.96,45.27
2018,6,7,6,15,394.0,87.0,3.95,12.8,191.5,63.72,51.55
2018,6,7,6,30,460.0,98.0,4.0,13.1,238.0,70.15,57.34
2018,6,7,6,45,511.5,105.0,4.05,13.4,287.5,73.33,60.05
2018,6,7,7,0,563.0,112.0,4.1,13.7,337.0,101.95,66.51
2018,6,7,7,15,601.0,118.0,4.05,14.0,387.0,145.14,91.62
2018,6,7,7,30,639.0,124.0,4.0,14.3,437.0,192.95,127.78
2018,6,7,7,45,669.5,128.0,3.95,14.6,486.5,241.92,169.12
2018,6,7,8,0,700.0,132.0,3.9,14.9,536.0,294.22,214.85
2018,6,7,8,15,723.0,136.0,3.85,15.2,583.5,347.16,261.56
2018,6,7,8,30,746.0,140.0,3.8,15.5,631.0,402.1,309.24
2018,6,7,8,45,765.0,142.0,3.75,15.8,674.5,458.81,357.24
2018,6,7,9,0,784.0,144.0,3.7,16.1,718.0,512.54,401.71
2018,6,7,9,15,802.0,144.0,3.8,16.3,758.0,564.76,444.32
2018,6,7,9,30,820.0,144.0,3.9,16.5,798.0,617.38,486.18
2018,6,7,9,45,839.5,140.5,3.95,16.7,834.0,667.91,525.46
2018,6,7,10,0,859.0,137.0,4.0,16.9,870.0,717.96,563.52
2018,6,7,10,15,868.0,137.5,4.05,17.05,898.0,763.25,596.87
2018,6,7,10,30,877.0,138.0,4.1,17.2,926.0,807.02,627.33
2018,6,7,10,45,884.5,137.5,4.2,17.3,947.5,846.96,655.14
2018,6,7,11,0,892.0,137.0,4.3,17.4,969.0,884.86,681.32
2018,6,7,11,15,897.5,136.0,4.3,17.5,983.5,918.32,703.9
2018,6,7,11,30,903.0,135.0,4.3,17.6,998.0,949.28,724.6
2018,6,7,11,45,909.0,132.5,4.3,17.7,1005.5,976.63,742.76
2018,6,7,12,0,915.0,130.0,4.3,17.8,1013.0,1001.18,758.99
2018,6,7,12,15,914.0,130.0,4.3,17.85,1011.0,1018.41,770.41
2018,6,7,12,30,913.0,130.0,4.3,17.9,1009.0,1032.4,779.75
2018,6,7,12,45,909.0,131.0,4.35,17.95,999.5,1041.06,785.91
2018,6,7,13,0,905.0,132.0,4.4,18.0,990.0,1046.31,789.97
2018,6,7,13,15,903.5,130.5,4.4,18.0,975.0,1048.14,791.63
2018,6,7,13,30,902.0,129.0,4.4,18.0,960.0,1046.49,791.09
2018,6,7,13,45,899.5,126.5,4.4,18.0,937.5,1039.34,786.97
2018,6,7,14,0,897.0,124.0,4.4,18.0,915.0,1028.74,780.65
2018,6,7,14,15,890.5,122.0,4.4,17.95,885.5,1011.34,769.96
2018,6,7,14,30,884.0,120.0,4.4,17.9,856.0,990.74,757.18
2018,6,7,14,45,877.5,116.5,4.4,17.85,821.0,965.48,741.21
2018,6,7,15,0,871.0,113.0,4.4,17.8,786.0,937.26,723.18
2018,6,7,15,15,858.5,111.5,4.4,17.8,745.5,903.02,700.71
2018,6,7,15,30,846.0,110.0,4.4,17.8,705.0,873.1,681.22
2018,6,7,15,45,832.0,106.5,4.35,17.55,660.0,830.74,652.91
2018,6,7,16,0,818.0,103.0,4.3,17.3,615.0,786.63,623.08
2018,6,7,16,15,798.0,100.0,4.3,17.05,567.0,737.0,589.04
2018,6,7,16,30,778.0,97.0,4.3,16.8,519.0,686.6,553.83
2018,6,7,16,45,751.5,93.0,4.25,16.55,468.5,630.19,512.2
2018,6,7,17,0,725.0,89.0,4.2,16.3,418.0,576.19,470.45
2018,6,7,17,15,688.5,84.5,4.2,15.9,367.0,514.54,421.86
2018,6,7,17,30,652.0,80.0,4.2,15.5,316.0,454.98,373.37
2018,6,7,17,45,601.0,74.5,4.15,15.15,266.0,389.62,318.48
2018,6,7,18,0,550.0,69.0,4.1,14.8,216.0,328.51,265.52
2018,6,7,18,15,478.0,61.5,3.95,14.4,170.0,261.83,207.06
2018,6,7,18,30,406.0,54.0,3.8,14.0,124.0,202.32,154.02
2018,6,7,18,45,302.0,43.0,3.65,13.6,86.0,137.92,98.05
2018,6,7,19,0,198.0,32.0,3.5,13.2,48.0,85.48,46.22
2018,6,7,19,15,111.5,19.0,3.45,13.0,27.0,35.64,0.0
2018,6,7,19,30,25.0,6.0,3.4,12.8,6.0,5.72,0.0
2018,6,7,19,45,12.5,3.0,3.35,12.55,3.0,0.0,0.0
2018,6,7,20,0,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,6,7,20,15,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,6,7,20,30,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,6,7,20,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,6,7,21,0,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,6,7,21,15,0.0,0.0,3.3,11.85,0.0,0.0,0.0
2018,6,7,21,30,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,6,7,21,45,0.0,0.0,3.25,11.8,0.0,0.0,0.0
2018,6,7,22,0,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,6,7,22,15,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,6,7,22,30,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,6,7,22,45,0.0,0.0,3.15,11.75,0.0,0.0,0.0
2018,6,7,23,0,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,6,7,23,15,0.0,0.0,3.05,11.7,0.0,0.0,0.0
2018,6,7,23,30,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,6,7,23,45,0.0,0.0,3.0,11.65,0.0,0.0,0.0
2018,6,8,0,0,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,6,8,0,15,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,6,8,0,30,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,6,8,0,45,0.0,0.0,2.95,11.55,0.0,0.0,0.0
2018,6,8,1,0,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,6,8,1,15,0.0,0.0,2.9,11.45,0.0,0.0,0.0
2018,6,8,1,30,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,6,8,1,45,0.0,0.0,2.85,11.4,0.0,0.0,0.0
2018,6,8,2,0,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,6,8,2,15,0.0,0.0,2.8,11.35,0.0,0.0,0.0
2018,6,8,2,30,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,6,8,2,45,0.0,0.0,2.75,11.25,0.0,0.0,0.0
2018,6,8,3,0,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,6,8,3,15,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,6,8,3,30,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,6,8,3,45,0.0,0.0,2.7,11.15,0.0,0.0,0.0
2018,6,8,4,0,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,6,8,4,15,0.0,0.0,2.75,11.25,0.0,0.0,0.0
2018,6,8,4,30,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,6,8,4,45,38.5,7.5,2.85,11.6,8.5,0.0,0.0
2018,6,8,5,0,77.0,15.0,2.9,11.8,17.0,14.3,0.0
2018,6,8,5,15,173.5,28.0,2.9,12.15,45.0,22.17,7.47
2018,6,8,5,30,270.0,41.0,2.9,12.5,73.0,31.89,21.63
2018,6,8,5,45,354.0,51.5,2.95,12.85,113.5,39.22,28.98
2018,6,8,6,0,438.0,62.0,3.0,13.2,154.0,47.07,36.37
2018,6,8,6,15,498.0,70.0,2.95,13.6,201.0,51.07,40.14
2018,6,8,6,30,558.0,78.0,2.9,14.0,248.0,54.86,43.54
2018,6,8,6,45,603.0,83.0,2.9,14.45,297.5,55.98,44.42
2018,6,8,7,0,648.0,88.0,2.9,14.9,347.0,85.96,50.59
2018,6,8,7,15,680.0,92.5,2.9,15.4,396.5,132.27,77.09
2018,6,8,7,30,712.0,97.0,2.9,15.9,446.0,182.37,115.01
2018,6,8,7,45,737.5,100.5,2.9,16.4,495.0,238.22,162.09
2018,6,8,8,0,763.0,104.0,2.9,16.9,544.0,291.97,209.06
2018,6,8,8,15,782.0,106.5,2.95,17.35,590.0,345.19,256.01
2018,6,8,8,30,801.0,109.0,3.0,17.8,636.0,399.88,303.37
2018,6,8,8,45,817.0,110.0,3.0,18.25,678.5,453.17,348.45
2018,6,8,9,0,833.0,111.0,3.0,18.7,721.0,510.11,394.87
2018,6,8,9,15,844.5,113.0,3.0,19.0,759.5,562.22,436.53
2018,6,8,9,30,856.0,115.0,3.0,19.3,798.0,613.95,476.65
2018,6,8,9,45,866.0,115.5,3.0,19.65,831.0,662.77,513.43
2018,6,8,10,0,876.0,116.0,3.0,20.0,864.0,710.57,548.47
2018,6,8,10,15,883.0,117.0,3.05,20.25,891.0,755.39,579.87
2018,6,8,10,30,890.0,118.0,3.1,20.5,918.0,798.52,608.92
2018,6,8,10,45,897.0,116.5,3.15,20.7,938.5,837.45,634.91
2018,6,8,11,0,904.0,115.0,3.2,20.9,959.0,874.25,659.26
2018,6,8,11,15,907.0,115.0,3.3,21.05,972.0,906.66,680.93
2018,6,8,11,30,910.0,115.0,3.4,21.2,985.0,936.39,700.76
2018,6,8,11,45,913.5,113.5,3.45,21.35,991.5,962.35,717.71
2018,6,8,12,0,917.0,112.0,3.5,21.5,998.0,985.39,732.74
2018,6,8,12,15,914.5,114.0,3.6,21.5,996.0,1003.01,745.0
2018,6,8,12,30,912.0,116.0,3.7,21.5,994.0,1017.37,755.21
2018,6,8,12,45,907.0,117.5,3.8,21.5,984.0,1025.43,761.37
2018,6,8,13,0,902.0,119.0,3.9,21.5,974.0,1030.07,765.41
2018,6,8,13,15,899.0,118.0,3.95,21.45,958.5,1030.77,766.78
2018,6,8,13,30,896.0,117.0,4.0,21.4,943.0,1028.03,765.99
2018,6,8,13,45,892.5,114.5,4.1,21.35,920.0,1019.81,762.0
2018,6,8,14,0,889.0,112.0,4.2,21.3,897.0,1008.18,755.82
2018,6,8,14,15,883.5,110.0,4.25,21.15,868.5,991.77,746.47
2018,6,8,14,30,878.0,108.0,4.3,21.0,840.0,972.19,735.02
2018,6,8,14,45,872.0,104.5,4.3,20.85,805.5,947.43,719.76
2018,6,8,15,0,866.0,101.0,4.3,20.7,771.0,919.74,702.46
2018,6,8,15,15,854.0,99.5,4.3,20.7,731.0,886.04,680.51
2018,6,8,15,30,842.0,98.0,4.3,20.7,691.0,850.1,656.86
2018,6,8,15,45,831.0,94.0,4.3,20.25,648.0,810.17,631.26
2018,6,8,16,0,820.0,90.0,4.3,19.8,605.0,768.33,603.93
2018,6,8,16,15,805.5,86.0,4.25,19.45,558.5,727.21,576.31
2018,6,8,16,30,791.0,82.0,4.2,19.1,512.0,679.47,543.3
2018,6,8,16,45,771.5,77.5,4.15,18.75,464.0,626.81,505.81
2018,6,8,17,0,752.0,73.0,4.1,18.4,416.0,573.95,465.54
2018,6,8,17,15,722.0,69.5,4.0,17.95,366.5,516.12,420.1
2018,6,8,17,30,692.0,66.0,3.9,17.5,317.0,459.66,374.27
2018,6,8,17,45,651.5,61.0,3.8,17.1,268.5,398.07,322.75
2018,6,8,18,0,611.0,56.0,3.7,16.7,220.0,341.05,273.27
2018,6,8,18,15,546.5,50.0,3.55,16.25,174.0,275.9,216.13
2018,6,8,18,30,482.0,44.0,3.4,15.8,128.0,217.18,163.51
2018,6,8,18,45,381.0,36.0,3.25,15.35,89.5,153.19,107.5
2018,6,8,19,0,280.0,28.0,3.1,14.9,51.0,99.32,53.83
2018,6,8,19,15,165.5,17.5,3.1,14.65,29.0,42.88,0.0
2018,6,8,19,30,51.0,7.0,3.1,14.4,7.0,6.67,0.0
2018,6,8,19,45,25.5,3.5,3.05,14.15,3.5,0.0,0.0
2018,6,8,20,0,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,6,8,20,15,0.0,0.0,2.95,13.75,0.0,0.0,0.0
2018,6,8,20,30,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,6,8,20,45,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2018,6,8,21,0,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,6,8,21,15,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,6,8,21,30,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,6,8,21,45,0.0,0.0,2.75,13.15,0.0,0.0,0.0
2018,6,8,22,0,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,6,8,22,15,0.0,0.0,2.65,13.05,0.0,0.0,0.0
2018,6,8,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,6,8,22,45,0.0,0.0,2.6,12.95,0.0,0.0,0.0
2018,6,8,23,0,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,6,8,23,15,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,6,8,23,30,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,6,8,23,45,0.0,0.0,2.6,12.85,0.0,0.0,0.0
2018,6,9,0,0,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,6,9,0,15,0.0,0.0,2.6,12.75,0.0,0.0,0.0
2018,6,9,0,30,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,6,9,0,45,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,6,9,1,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,6,9,1,15,0.0,0.0,2.55,12.7,0.0,0.0,0.0
2018,6,9,1,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,6,9,1,45,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,6,9,2,0,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,6,9,2,15,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,6,9,2,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,6,9,2,45,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,6,9,3,0,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,6,9,3,15,0.0,0.0,2.55,12.65,0.0,0.0,0.0
2018,6,9,3,30,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,6,9,3,45,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,6,9,4,0,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,6,9,4,15,0.0,0.0,2.75,12.65,0.0,0.0,0.0
2018,6,9,4,30,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,6,9,4,45,13.5,6.0,3.0,12.8,6.5,0.0,0.0
2018,6,9,5,0,27.0,12.0,3.1,12.9,13.0,11.44,0.0
2018,6,9,5,15,39.0,26.0,3.3,13.0,29.5,22.33,7.66
2018,6,9,5,30,51.0,40.0,3.5,13.1,46.0,33.93,23.32
2018,6,9,5,45,76.5,57.5,3.65,13.2,71.5,47.88,36.53
2018,6,9,6,0,102.0,75.0,3.8,13.3,97.0,61.54,49.19
2018,6,9,6,15,164.0,92.0,3.85,13.35,137.5,70.8,57.74
2018,6,9,6,30,226.0,109.0,3.9,13.4,178.0,82.54,68.27
2018,6,9,6,45,255.0,128.0,3.95,13.5,219.0,95.09,79.3
2018,6,9,7,0,284.0,147.0,4.0,13.6,260.0,121.9,90.62
2018,6,9,7,15,331.5,160.0,4.0,13.7,309.5,156.31,112.35
2018,6,9,7,30,379.0,173.0,4.0,13.8,359.0,190.57,137.38
2018,6,9,7,45,382.0,193.5,4.05,13.9,397.5,232.58,172.94
2018,6,9,8,0,385.0,214.0,4.1,14.0,436.0,279.77,213.36
2018,6,9,8,15,377.5,234.0,4.1,14.25,467.0,318.45,246.87
2018,6,9,8,30,370.0,254.0,4.1,14.5,498.0,356.28,279.06
2018,6,9,8,45,398.5,264.0,4.15,14.75,542.5,397.51,313.04
2018,6,9,9,0,427.0,274.0,4.2,15.0,587.0,445.09,351.51
2018,6,9,9,15,437.0,289.0,4.25,15.3,624.0,489.36,386.65
2018,6,9,9,30,447.0,304.0,4.3,15.6,661.0,534.13,421.46
2018,6,9,9,45,540.5,278.5,4.4,15.95,727.5,597.45,471.11
2018,6,9,10,0,634.0,253.0,4.5,16.3,794.0,666.99,524.84
2018,6,9,10,15,718.5,217.5,4.55,16.6,849.0,727.64,571.36
2018,6,9,10,30,803.0,182.0,4.6,16.9,904.0,791.77,619.84
2018,6,9,10,45,751.0,217.5,4.7,17.2,905.0,817.08,636.52
2018,6,9,11,0,699.0,253.0,4.8,17.5,906.0,836.1,648.58
2018,6,9,11,15,661.5,275.0,4.9,17.6,900.0,849.97,657.82
2018,6,9,11,30,624.0,297.0,5.0,17.7,894.0,859.68,664.0
2018,6,9,11,45,480.0,359.0,5.1,17.8,820.0,806.35,622.08
2018,6,9,12,0,336.0,421.0,5.2,17.9,746.0,739.21,569.79
2018,6,9,12,15,428.5,396.0,5.25,17.9,809.5,820.94,631.95
2018,6,9,12,30,521.0,371.0,5.3,17.9,873.0,898.45,689.68
2018,6,9,12,45,665.5,282.0,5.35,17.9,917.5,964.04,741.15
2018,6,9,13,0,810.0,193.0,5.4,17.9,962.0,1021.09,782.17
2018,6,9,13,15,811.0,188.5,5.45,17.85,947.5,1022.85,784.02
2018,6,9,13,30,812.0,184.0,5.5,17.8,933.0,1021.31,784.04
2018,6,9,13,45,662.5,251.5,5.55,17.8,852.5,946.51,732.39
2018,6,9,14,0,513.0,319.0,5.6,17.8,772.0,861.74,668.55
2018,6,9,14,15,481.0,320.0,5.65,17.7,734.0,827.29,644.59
2018,6,9,14,30,449.0,321.0,5.7,17.6,696.0,791.6,619.24
2018,6,9,14,45,499.5,286.5,5.7,17.5,687.0,796.35,625.88
2018,6,9,15,0,550.0,252.0,5.7,17.4,678.0,796.47,629.0
2018,6,9,15,15,529.5,241.5,5.7,17.4,634.0,753.41,597.94
2018,6,9,15,30,509.0,231.0,5.7,17.4,590.0,709.47,566.07
2018,6,9,15,45,537.5,204.5,5.8,17.15,562.0,688.82,553.62
2018,6,9,16,0,566.0,178.0,5.9,16.9,534.0,669.21,541.43
2018,6,9,16,15,555.5,165.0,5.85,16.65,491.5,620.45,505.3
2018,6,9,16,30,545.0,152.0,5.8,16.4,449.0,575.87,471.72
2018,6,9,16,45,492.0,148.5,5.75,16.15,397.5,512.12,421.48
2018,6,9,17,0,439.0,145.0,5.7,15.9,346.0,451.75,373.03
2018,6,9,17,15,394.0,133.5,5.6,15.6,297.5,391.22,323.75
2018,6,9,17,30,349.0,122.0,5.5,15.3,249.0,334.24,276.4
2018,6,9,17,45,336.0,104.5,5.4,15.0,211.5,290.25,238.99
2018,6,9,18,0,323.0,87.0,5.3,14.7,174.0,247.06,201.16
2018,6,9,18,15,284.0,72.0,5.15,14.4,137.0,197.67,157.46
2018,6,9,18,30,245.0,57.0,5.0,14.1,100.0,152.3,116.79
2018,6,9,18,45,189.5,43.5,4.85,13.8,70.5,108.44,77.85
2018,6,9,19,0,134.0,30.0,4.7,13.5,41.0,70.21,39.53
2018,6,9,19,15,77.5,17.5,4.6,13.4,23.0,29.03,0.0
2018,6,9,19,30,21.0,5.0,4.5,13.3,5.0,4.77,0.0
2018,6,9,19,45,10.5,2.5,4.4,13.15,2.5,0.0,0.0
2018,6,9,20,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2018,6,9,20,15,0.0,0.0,4.15,12.95,0.0,0.0,0.0
2018,6,9,20,30,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,6,9,20,45,0.0,0.0,3.9,12.85,0.0,0.0,0.0
2018,6,9,21,0,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,6,9,21,15,0.0,0.0,3.65,12.6,0.0,0.0,0.0
2018,6,9,21,30,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,6,9,21,45,0.0,0.0,3.35,12.2,0.0,0.0,0.0
2018,6,9,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,6,9,22,15,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,6,9,22,30,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,6,9,22,45,0.0,0.0,2.95,11.65,0.0,0.0,0.0
2018,6,9,23,0,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,6,9,23,15,0.0,0.0,2.85,11.4,0.0,0.0,0.0
2018,6,9,23,30,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,6,9,23,45,0.0,0.0,2.75,11.2,0.0,0.0,0.0
2018,6,10,0,0,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,6,10,0,15,0.0,0.0,2.65,10.95,0.0,0.0,0.0
2018,6,10,0,30,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,6,10,0,45,0.0,0.0,2.55,10.65,0.0,0.0,0.0
2018,6,10,1,0,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,6,10,1,15,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,6,10,1,30,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,6,10,1,45,0.0,0.0,2.55,10.15,0.0,0.0,0.0
2018,6,10,2,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,6,10,2,15,0.0,0.0,2.6,9.95,0.0,0.0,0.0
2018,6,10,2,30,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,6,10,2,45,0.0,0.0,2.65,9.85,0.0,0.0,0.0
2018,6,10,3,0,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,6,10,3,15,0.0,0.0,2.7,9.75,0.0,0.0,0.0
2018,6,10,3,30,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,6,10,3,45,0.0,0.0,2.7,9.65,0.0,0.0,0.0
2018,6,10,4,0,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,6,10,4,15,0.0,0.0,2.7,9.85,0.0,0.0,0.0
2018,6,10,4,30,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,6,10,4,45,27.5,7.0,2.7,10.3,8.0,0.0,0.0
2018,6,10,5,0,55.0,14.0,2.7,10.5,16.0,13.34,0.0
2018,6,10,5,15,140.0,27.0,2.7,10.9,41.0,21.31,7.25
2018,6,10,5,30,225.0,40.0,2.7,11.3,66.0,31.01,21.02
2018,6,10,5,45,300.5,50.5,2.7,11.75,103.0,38.34,28.35
2018,6,10,6,0,376.0,61.0,2.7,12.2,140.0,45.37,35.02
2018,6,10,6,15,413.5,72.5,2.65,12.75,181.0,52.76,41.8
2018,6,10,6,30,451.0,84.0,2.6,13.3,222.0,59.78,48.05
2018,6,10,6,45,494.0,93.5,2.6,13.85,269.5,64.11,51.76
2018,6,10,7,0,537.0,103.0,2.6,14.4,317.0,92.85,59.5
2018,6,10,7,15,571.5,110.0,2.5,14.85,365.5,134.98,84.06
2018,6,10,7,30,606.0,117.0,2.4,15.3,414.0,181.26,118.85
2018,6,10,7,45,646.5,120.0,2.35,15.75,467.0,229.55,158.66
2018,6,10,8,0,687.0,123.0,2.3,16.2,520.0,282.27,203.68
2018,6,10,8,15,743.5,117.0,2.25,16.6,579.0,340.88,253.32
2018,6,10,8,30,800.0,111.0,2.2,17.0,638.0,400.41,303.34
2018,6,10,8,45,823.0,110.0,2.15,17.4,683.5,454.92,348.96
2018,6,10,9,0,846.0,109.0,2.1,17.8,729.0,513.88,396.45
2018,6,10,9,15,858.0,110.5,2.05,18.15,767.5,566.45,437.76
2018,6,10,9,30,870.0,112.0,2.0,18.5,806.0,618.66,477.41
2018,6,10,9,45,881.5,110.5,2.0,18.85,839.0,667.28,513.55
2018,6,10,10,0,893.0,109.0,2.0,19.2,872.0,714.96,547.99
2018,6,10,10,15,899.5,109.5,2.05,19.45,898.5,759.65,578.58
2018,6,10,10,30,906.0,110.0,2.1,19.7,925.0,802.55,607.02
2018,6,10,10,45,912.0,109.5,2.2,19.9,945.5,842.15,633.46
2018,6,10,11,0,918.0,109.0,2.3,20.1,966.0,879.53,658.26
2018,6,10,11,15,921.5,108.5,2.45,20.2,979.0,912.33,680.59
2018,6,10,11,30,925.0,108.0,2.6,20.3,992.0,942.44,701.13
2018,6,10,11,45,928.0,106.0,2.75,20.35,998.0,967.81,718.67
2018,6,10,12,0,931.0,104.0,2.9,20.4,1004.0,990.18,734.31
2018,6,10,12,15,930.0,103.5,3.05,20.4,1001.5,1007.04,746.52
2018,6,10,12,30,929.0,103.0,3.2,20.4,999.0,1020.59,756.68
2018,6,10,12,45,926.0,104.0,3.35,20.4,990.0,1030.27,764.39
2018,6,10,13,0,923.0,105.0,3.5,20.4,981.0,1036.5,769.95
2018,6,10,13,15,920.0,103.5,3.6,20.3,964.5,1036.69,771.53
2018,6,10,13,30,917.0,102.0,3.7,20.2,948.0,1033.35,770.91
2018,6,10,13,45,913.0,100.0,3.85,20.1,925.0,1024.99,767.4
2018,6,10,14,0,909.0,98.0,4.0,20.0,902.0,1013.17,761.62
2018,6,10,14,15,903.0,96.5,4.05,19.8,873.0,996.54,752.28
2018,6,10,14,30,897.0,95.0,4.1,19.6,844.0,976.68,740.8
2018,6,10,14,45,890.0,92.5,4.2,19.45,809.5,951.68,725.92
2018,6,10,15,0,883.0,90.0,4.3,19.3,775.0,923.75,708.93
2018,6,10,15,15,872.0,89.0,4.3,19.3,735.5,891.1,687.62
2018,6,10,15,30,861.0,88.0,4.3,19.3,696.0,856.09,664.54
2018,6,10,15,45,849.0,85.0,4.4,18.8,652.5,815.85,639.31
2018,6,10,16,0,837.0,82.0,4.5,18.3,609.0,773.73,612.36
2018,6,10,16,15,821.5,78.5,4.5,18.0,562.5,726.71,580.22
2018,6,10,16,30,806.0,75.0,4.5,17.7,516.0,678.58,546.7
2018,6,10,16,45,784.0,72.5,4.5,17.45,467.5,630.52,512.48
2018,6,10,17,0,762.0,70.0,4.5,17.2,419.0,577.9,472.04
2018,6,10,17,15,731.0,66.5,4.45,16.85,369.0,519.07,425.34
2018,6,10,17,30,700.0,63.0,4.4,16.5,319.0,461.7,378.35
2018,6,10,17,45,657.5,58.5,4.35,16.15,270.0,399.33,325.79
2018,6,10,18,0,615.0,54.0,4.3,15.8,221.0,341.53,275.33
2018,6,10,18,15,551.0,49.0,4.1,15.45,175.5,277.48,218.57
2018,6,10,18,30,487.0,44.0,3.9,15.1,130.0,219.76,166.4
2018,6,10,18,45,388.0,36.5,3.75,14.7,91.5,156.4,110.63
2018,6,10,19,0,289.0,29.0,3.6,14.3,53.0,103.41,58.54
2018,6,10,19,15,171.5,18.0,3.5,14.1,30.0,44.67,0.0
2018,6,10,19,30,54.0,7.0,3.4,13.9,7.0,12.5,0.0
2018,6,10,19,45,27.0,3.5,3.35,13.7,3.5,0.0,0.0
2018,6,10,20,0,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,6,10,20,15,0.0,0.0,3.25,13.4,0.0,0.0,0.0
2018,6,10,20,30,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,6,10,20,45,0.0,0.0,3.2,13.15,0.0,0.0,0.0
2018,6,10,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,6,10,21,15,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,6,10,21,30,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,6,10,21,45,0.0,0.0,3.15,12.75,0.0,0.0,0.0
2018,6,10,22,0,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,6,10,22,15,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,6,10,22,30,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,6,10,22,45,0.0,0.0,3.1,12.45,0.0,0.0,0.0
2018,6,10,23,0,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,6,10,23,15,0.0,0.0,3.1,12.35,0.0,0.0,0.0
2018,6,10,23,30,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,6,10,23,45,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,6,11,0,0,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,6,11,0,15,0.0,0.0,3.1,12.25,0.0,0.0,0.0
2018,6,11,0,30,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,6,11,0,45,0.0,0.0,3.1,12.15,0.0,0.0,0.0
2018,6,11,1,0,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,6,11,1,15,0.0,0.0,3.1,12.05,0.0,0.0,0.0
2018,6,11,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,6,11,1,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2018,6,11,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,6,11,2,15,0.0,0.0,2.95,11.95,0.0,0.0,0.0
2018,6,11,2,30,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,6,11,2,45,0.0,0.0,2.85,11.85,0.0,0.0,0.0
2018,6,11,3,0,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,6,11,3,15,0.0,0.0,2.75,11.75,0.0,0.0,0.0
2018,6,11,3,30,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,6,11,3,45,0.0,0.0,2.65,11.7,0.0,0.0,0.0
2018,6,11,4,0,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,6,11,4,15,0.0,0.0,2.6,11.85,0.0,0.0,0.0
2018,6,11,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,6,11,4,45,59.0,8.0,2.65,12.15,9.5,0.0,0.0
2018,6,11,5,0,118.0,16.0,2.7,12.3,19.0,15.25,0.0
2018,6,11,5,15,235.5,26.0,2.6,12.65,48.0,21.45,7.31
2018,6,11,5,30,353.0,36.0,2.5,13.0,77.0,28.62,18.83
2018,6,11,5,45,436.5,42.5,2.4,13.3,118.0,32.21,22.78
2018,6,11,6,0,520.0,49.0,2.3,13.6,159.0,35.72,26.25
2018,6,11,6,15,576.5,54.5,2.25,14.15,206.5,38.24,28.63
2018,6,11,6,30,633.0,60.0,2.2,14.7,254.0,40.64,30.77
2018,6,11,6,45,672.0,64.0,2.15,15.25,303.0,45.93,35.37
2018,6,11,7,0,711.0,68.0,2.1,15.8,352.0,76.84,41.44
2018,6,11,7,15,739.5,71.5,2.0,16.4,402.0,125.03,68.37
2018,6,11,7,30,768.0,75.0,1.9,17.0,452.0,176.58,107.16
2018,6,11,7,45,789.5,78.0,1.85,17.6,500.5,229.39,151.77
2018,6,11,8,0,811.0,81.0,1.8,18.2,549.0,289.65,203.8
2018,6,11,8,15,828.0,83.0,1.75,18.7,595.0,343.86,251.13
2018,6,11,8,30,845.0,85.0,1.7,19.2,641.0,399.17,298.33
2018,6,11,8,45,858.0,87.0,1.6,19.75,684.0,453.62,343.22
2018,6,11,9,0,871.0,89.0,1.5,20.3,727.0,508.28,386.5
2018,6,11,9,15,874.5,94.0,1.5,20.65,763.5,560.42,426.99
2018,6,11,9,30,878.0,99.0,1.5,21.0,800.0,611.38,465.21
2018,6,11,9,45,874.5,107.5,1.45,21.4,830.0,659.63,499.65
2018,6,11,10,0,871.0,116.0,1.4,21.8,860.0,705.68,531.33
2018,6,11,10,15,877.5,117.5,1.45,22.1,887.0,750.39,561.51
2018,6,11,10,30,884.0,119.0,1.5,22.4,914.0,793.38,589.3
2018,6,11,10,45,889.5,119.5,1.55,22.7,935.0,832.75,614.38
2018,6,11,11,0,895.0,120.0,1.6,23.0,956.0,869.95,637.85
2018,6,11,11,15,898.5,120.5,1.7,23.15,970.0,903.07,659.46
2018,6,11,11,30,902.0,121.0,1.8,23.3,984.0,933.59,679.37
2018,6,11,11,45,904.0,121.0,1.9,23.45,990.5,959.52,696.32
2018,6,11,12,0,906.0,121.0,2.0,23.6,997.0,982.54,711.46
2018,6,11,12,15,908.0,119.5,2.1,23.65,996.5,1001.09,724.1
2018,6,11,12,30,910.0,118.0,2.2,23.7,996.0,1016.49,734.84
2018,6,11,12,45,913.0,115.0,2.35,23.75,989.0,1028.13,743.86
2018,6,11,13,0,916.0,112.0,2.5,23.8,982.0,1036.39,750.82
2018,6,11,13,15,913.0,111.5,2.6,23.8,966.5,1037.71,753.07
2018,6,11,13,30,910.0,111.0,2.7,23.8,951.0,1035.55,753.23
2018,6,11,13,45,905.5,110.0,2.8,23.8,928.5,1027.91,749.96
2018,6,11,14,0,901.0,109.0,2.9,23.8,906.0,1016.87,744.58
2018,6,11,14,15,894.5,108.0,3.0,23.65,877.5,1000.54,736.23
2018,6,11,14,30,888.0,107.0,3.1,23.5,849.0,981.03,725.79
2018,6,11,14,45,879.0,106.0,3.15,23.4,814.5,956.09,711.19
2018,6,11,15,0,870.0,105.0,3.2,23.3,780.0,928.36,694.67
2018,6,11,15,15,858.5,103.0,3.2,23.3,740.0,894.64,673.4
2018,6,11,15,30,847.0,101.0,3.2,23.3,700.0,858.61,650.43
2018,6,11,15,45,832.5,98.5,3.3,22.85,656.0,817.41,625.3
2018,6,11,16,0,818.0,96.0,3.4,22.4,612.0,780.14,602.49
2018,6,11,16,15,799.0,93.5,3.4,22.05,565.0,732.03,570.71
2018,6,11,16,30,780.0,91.0,3.4,21.7,518.0,683.08,537.78
2018,6,11,16,45,755.0,87.5,3.4,21.35,468.5,628.33,499.29
2018,6,11,17,0,730.0,84.0,3.4,21.0,419.0,573.86,458.7
2018,6,11,17,15,696.0,80.0,3.35,20.45,369.0,515.78,414.17
2018,6,11,17,30,662.0,76.0,3.3,19.9,319.0,457.87,368.31
2018,6,11,17,45,615.5,70.5,3.3,19.35,269.5,394.26,316.45
2018,6,11,18,0,569.0,65.0,3.3,18.8,220.0,334.43,265.93
2018,6,11,18,15,500.5,58.5,3.2,18.15,174.5,269.13,209.84
2018,6,11,18,30,432.0,52.0,3.1,17.5,129.0,210.59,158.49
2018,6,11,18,45,331.0,42.0,3.0,16.9,90.5,146.73,103.66
2018,6,11,19,0,230.0,32.0,2.9,16.3,52.0,94.12,54.17
2018,6,11,19,15,132.5,19.5,2.85,15.95,29.5,39.97,0.0
2018,6,11,19,30,35.0,7.0,2.8,15.6,7.0,10.48,0.0
2018,6,11,19,45,17.5,3.5,2.75,15.25,3.5,0.0,0.0
2018,6,11,20,0,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,6,11,20,15,0.0,0.0,2.6,14.75,0.0,0.0,0.0
2018,6,11,20,30,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,6,11,20,45,0.0,0.0,2.4,14.45,0.0,0.0,0.0
2018,6,11,21,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
