Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,11,21,15,0.0,0.0,2.3,14.15,0.0,0.0,0.0
2018,6,11,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,6,11,21,45,0.0,0.0,2.25,13.9,0.0,0.0,0.0
2018,6,11,22,0,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,6,11,22,15,0.0,0.0,2.15,13.7,0.0,0.0,0.0
2018,6,11,22,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,6,11,22,45,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,6,11,23,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,6,11,23,15,0.0,0.0,2.05,13.35,0.0,0.0,0.0
2018,6,11,23,30,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,6,11,23,45,0.0,0.0,2.0,13.25,0.0,0.0,0.0
2018,6,12,0,0,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,6,12,0,15,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,6,12,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,6,12,0,45,0.0,0.0,1.95,12.95,0.0,0.0,0.0
2018,6,12,1,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,6,12,1,15,0.0,0.0,1.85,12.85,0.0,0.0,0.0
2018,6,12,1,30,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,6,12,1,45,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,6,12,2,0,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,6,12,2,15,0.0,0.0,1.75,12.6,0.0,0.0,0.0
2018,6,12,2,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,6,12,2,45,0.0,0.0,1.65,12.55,0.0,0.0,0.0
2018,6,12,3,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,6,12,3,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,6,12,3,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,6,12,3,45,0.0,0.0,1.55,12.55,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,6,12,4,15,0.0,0.0,1.5,12.85,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,6,12,4,45,68.0,8.0,1.45,13.35,10.0,0.0,0.0
2018,6,12,5,0,136.0,16.0,1.4,13.6,20.0,15.25,0.0
2018,6,12,5,15,261.5,25.5,1.4,14.1,50.0,20.96,6.98
2018,6,12,5,30,387.0,35.0,1.4,14.6,80.0,27.7,17.93
2018,6,12,5,45,472.5,41.0,1.4,15.1,122.5,30.93,21.5
2018,6,12,6,0,558.0,47.0,1.4,15.6,165.0,34.12,24.62
2018,6,12,6,15,613.0,52.5,1.4,16.05,213.5,36.73,27.08
2018,6,12,6,30,668.0,58.0,1.4,16.5,262.0,43.02,32.66
2018,6,12,6,45,706.0,61.5,1.35,16.95,312.0,44.01,33.43
2018,6,12,7,0,744.0,65.0,1.3,17.4,362.0,75.46,39.32
2018,6,12,7,15,771.5,68.0,1.4,18.0,412.5,124.99,66.57
2018,6,12,7,30,799.0,71.0,1.5,18.6,463.0,177.75,105.98
2018,6,12,7,45,819.5,73.5,1.55,19.2,512.0,237.28,155.71
2018,6,12,8,0,840.0,76.0,1.6,19.8,561.0,292.87,203.89
2018,6,12,8,15,855.5,78.5,1.65,20.3,607.5,348.56,252.35
2018,6,12,8,30,871.0,81.0,1.7,20.8,654.0,405.17,300.57
2018,6,12,8,45,883.0,83.0,1.8,21.3,697.0,460.54,346.66
2018,6,12,9,0,895.0,85.0,1.9,21.8,740.0,515.97,391.35
2018,6,12,9,15,904.5,86.5,2.0,22.05,778.5,569.45,433.6
2018,6,12,9,30,914.0,88.0,2.1,22.3,817.0,622.26,474.13
2018,6,12,9,45,921.0,89.0,2.15,22.55,850.0,672.11,511.18
2018,6,12,10,0,928.0,90.0,2.2,22.8,883.0,720.59,546.24
2018,6,12,10,15,933.0,91.5,2.25,22.9,910.0,766.47,577.03
2018,6,12,10,30,938.0,93.0,2.3,23.0,937.0,810.39,606.16
2018,6,12,10,45,941.5,93.5,2.4,23.15,957.0,850.01,632.4
2018,6,12,11,0,945.0,94.0,2.5,23.3,977.0,887.16,656.87
2018,6,12,11,15,947.5,95.0,2.6,23.3,991.0,921.3,679.64
2018,6,12,11,30,950.0,96.0,2.7,23.3,1005.0,952.63,700.54
2018,6,12,11,45,950.5,97.0,2.75,23.3,1011.0,979.16,717.88
2018,6,12,12,0,951.0,98.0,2.8,23.3,1017.0,1002.56,733.23
2018,6,12,12,15,950.5,98.0,2.9,23.2,1016.0,1020.78,746.03
2018,6,12,12,30,950.0,98.0,3.0,23.1,1015.0,1035.64,756.79
2018,6,12,12,45,947.5,99.0,3.1,23.05,1006.5,1046.09,764.68
2018,6,12,13,0,945.0,100.0,3.2,23.0,998.0,1053.03,770.43
2018,6,12,13,15,942.5,99.5,3.25,22.85,982.5,1054.87,772.89
2018,6,12,13,30,940.0,99.0,3.3,22.7,967.0,1053.13,773.18
2018,6,12,13,45,936.5,98.0,3.4,22.6,945.0,1046.3,770.55
2018,6,12,14,0,933.0,97.0,3.5,22.5,923.0,1035.95,765.71
2018,6,12,14,15,927.5,96.0,3.5,22.3,894.5,1020.18,756.9
2018,6,12,14,30,922.0,95.0,3.5,22.1,866.0,1001.1,745.97
2018,6,12,14,45,914.5,93.0,3.55,21.95,831.0,975.81,731.14
2018,6,12,15,0,907.0,91.0,3.6,21.8,796.0,947.54,714.25
2018,6,12,15,15,896.5,89.5,3.6,21.8,756.0,914.28,693.14
2018,6,12,15,30,886.0,88.0,3.6,21.8,716.0,878.55,670.21
2018,6,12,15,45,874.0,86.0,3.6,21.4,672.5,838.73,645.24
2018,6,12,16,0,862.0,84.0,3.6,21.0,629.0,796.97,618.54
2018,6,12,16,15,845.5,81.5,3.6,20.75,581.5,749.47,586.93
2018,6,12,16,30,829.0,79.0,3.6,20.5,534.0,700.88,553.99
2018,6,12,16,45,806.0,76.5,3.55,20.25,484.0,651.27,519.47
2018,6,12,17,0,783.0,74.0,3.5,20.0,434.0,597.03,478.76
2018,6,12,17,15,751.5,70.5,3.5,19.55,383.0,536.9,432.59
2018,6,12,17,30,720.0,67.0,3.5,19.1,332.0,478.21,385.92
2018,6,12,17,45,675.0,63.0,3.45,18.7,282.0,414.06,333.1
2018,6,12,18,0,630.0,59.0,3.4,18.3,232.0,354.99,282.61
2018,6,12,18,15,563.5,53.5,3.35,17.7,184.5,288.4,225.08
2018,6,12,18,30,497.0,48.0,3.3,17.1,137.0,228.34,171.89
2018,6,12,18,45,392.5,40.0,3.25,16.5,97.0,162.01,114.49
2018,6,12,19,0,288.0,32.0,3.2,15.9,57.0,107.02,62.32
2018,6,12,19,15,170.0,20.0,3.2,15.55,32.5,46.67,0.0
2018,6,12,19,30,52.0,8.0,3.2,15.2,8.0,13.33,0.0
2018,6,12,19,45,26.0,4.0,3.2,14.85,4.0,0.0,0.0
2018,6,12,20,0,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,3.2,13.95,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,3.2,13.65,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,3.15,13.35,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,3.05,12.85,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,2.95,12.6,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,2.85,12.4,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,2.75,12.2,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,2.5,11.85,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,2.45,11.75,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,2.45,11.7,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,2.5,11.65,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,2.55,11.6,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,2.6,11.85,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,6,13,4,45,57.0,8.5,2.6,12.3,10.0,0.0,0.0
2018,6,13,5,0,114.0,17.0,2.6,12.5,20.0,16.2,0.0
2018,6,13,5,15,237.0,27.5,2.6,12.95,50.0,22.98,8.24
2018,6,13,5,30,360.0,38.0,2.6,13.4,80.0,30.57,20.45
2018,6,13,5,45,451.0,45.0,2.6,13.8,123.0,34.49,24.72
2018,6,13,6,0,542.0,52.0,2.6,14.2,166.0,38.33,28.49
2018,6,13,6,15,601.0,57.0,2.55,14.65,215.0,40.32,30.42
2018,6,13,6,30,660.0,62.0,2.5,15.1,264.0,42.27,32.16
2018,6,13,6,45,701.5,65.5,2.5,15.6,315.0,47.27,36.5
2018,6,13,7,0,743.0,69.0,2.5,16.1,366.0,78.26,42.09
2018,6,13,7,15,772.0,72.0,2.5,16.75,417.0,127.86,69.41
2018,6,13,7,30,801.0,75.0,2.5,17.4,468.0,180.87,109.16
2018,6,13,7,45,822.5,77.5,2.55,18.05,517.5,235.1,155.03
2018,6,13,8,0,844.0,80.0,2.6,18.7,567.0,296.78,208.55
2018,6,13,8,15,860.0,82.5,2.6,19.3,614.0,352.88,257.77
2018,6,13,8,30,876.0,85.0,2.6,19.9,661.0,409.97,306.8
2018,6,13,8,45,888.5,86.0,2.6,20.55,704.0,464.99,352.83
2018,6,13,9,0,901.0,87.0,2.6,21.2,747.0,520.11,397.34
2018,6,13,9,15,908.0,90.0,2.7,21.65,785.0,573.89,439.92
2018,6,13,9,30,915.0,93.0,2.8,22.1,823.0,626.78,480.49
2018,6,13,9,45,918.0,96.5,2.85,22.55,854.5,676.43,517.33
2018,6,13,10,0,921.0,100.0,2.9,23.0,886.0,724.38,551.9
2018,6,13,10,15,926.5,101.0,2.95,23.25,913.0,769.96,582.77
2018,6,13,10,30,932.0,102.0,3.0,23.5,940.0,813.62,611.67
2018,6,13,10,45,935.5,102.5,3.05,23.8,960.0,853.09,637.31
2018,6,13,11,0,939.0,103.0,3.1,24.1,980.0,890.13,661.1
2018,6,13,11,15,941.0,103.5,3.2,24.2,993.0,923.26,682.99
2018,6,13,11,30,943.0,104.0,3.3,24.3,1006.0,953.57,702.99
2018,6,13,11,45,943.5,104.0,3.35,24.4,1011.5,979.06,719.45
2018,6,13,12,0,944.0,104.0,3.4,24.5,1017.0,1001.42,733.91
2018,6,13,12,15,941.0,105.5,3.55,24.45,1014.5,1018.68,746.26
2018,6,13,12,30,938.0,107.0,3.7,24.4,1012.0,1032.55,756.52
2018,6,13,12,45,931.0,110.0,3.8,24.35,1001.5,1040.54,762.71
2018,6,13,13,0,924.0,113.0,3.9,24.3,991.0,1045.02,766.75
2018,6,13,13,15,920.5,112.0,4.0,24.1,975.0,1045.47,768.73
2018,6,13,13,30,917.0,111.0,4.1,23.9,959.0,1042.39,768.53
2018,6,13,13,45,911.5,111.0,4.2,23.7,936.5,1034.87,765.5
2018,6,13,14,0,906.0,111.0,4.3,23.5,914.0,1023.96,760.32
2018,6,13,14,15,900.0,109.5,4.4,23.2,885.0,1007.66,751.88
2018,6,13,14,30,894.0,108.0,4.5,22.9,856.0,988.13,741.34
2018,6,13,14,45,886.0,106.0,4.55,22.6,821.5,963.06,726.9
2018,6,13,15,0,878.0,104.0,4.6,22.3,787.0,935.11,710.4
2018,6,13,15,15,866.5,102.5,4.6,22.3,747.0,901.82,688.88
2018,6,13,15,30,855.0,101.0,4.6,22.3,707.0,866.21,665.61
2018,6,13,15,45,842.5,98.0,4.7,21.6,663.5,825.97,641.26
2018,6,13,16,0,830.0,95.0,4.8,20.9,620.0,789.47,619.11
2018,6,13,16,15,813.0,92.0,4.8,20.5,573.0,741.95,587.13
2018,6,13,16,30,796.0,89.0,4.8,20.1,526.0,693.4,553.85
2018,6,13,16,45,772.5,85.5,4.8,19.7,477.0,639.07,515.17
2018,6,13,17,0,749.0,82.0,4.8,19.3,428.0,584.83,474.02
2018,6,13,17,15,716.5,77.5,4.75,18.8,377.0,524.54,426.85
2018,6,13,17,30,684.0,73.0,4.7,18.3,326.0,467.43,380.67
2018,6,13,17,45,638.5,68.5,4.65,17.8,276.5,404.35,328.19
2018,6,13,18,0,593.0,64.0,4.6,17.3,227.0,344.89,277.05
2018,6,13,18,15,526.0,57.5,4.5,16.75,180.5,278.84,219.45
2018,6,13,18,30,459.0,51.0,4.4,16.2,134.0,219.38,166.53
2018,6,13,18,45,358.0,42.0,4.25,15.7,95.0,154.89,110.42
2018,6,13,19,0,257.0,33.0,4.1,15.2,56.0,101.83,60.45
2018,6,13,19,15,150.5,20.5,4.1,14.85,32.0,49.51,0.0
2018,6,13,19,30,44.0,8.0,4.1,14.5,8.0,12.49,0.0
2018,6,13,19,45,22.0,4.0,4.1,14.2,4.0,0.0,0.0
2018,6,13,20,0,0.0,0.0,4.1,13.9,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,4.05,13.7,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,4.0,13.35,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,4.0,13.2,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,3.95,12.95,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,3.9,12.85,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,3.85,12.7,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,3.75,12.55,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,3.65,12.2,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,3.6,11.75,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,3.55,11.55,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,3.5,11.45,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,3.45,11.4,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,3.4,11.35,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,3.45,11.4,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,6,14,4,45,39.0,8.0,3.55,11.65,9.0,0.0,0.0
2018,6,14,5,0,78.0,16.0,3.6,11.8,18.0,15.25,0.0
2018,6,14,5,15,183.5,29.5,3.5,12.05,47.5,23.41,8.51
2018,6,14,5,30,289.0,43.0,3.4,12.3,77.0,33.52,23.06
2018,6,14,5,45,324.5,53.0,3.35,12.55,108.0,40.35,30.02
2018,6,14,6,0,360.0,63.0,3.3,12.8,139.0,46.88,36.27
2018,6,14,6,15,281.0,83.5,3.15,13.15,152.5,60.76,48.86
2018,6,14,6,30,202.0,104.0,3.0,13.5,166.0,79.01,65.12
2018,6,14,6,45,151.0,124.5,2.85,13.85,175.5,98.54,82.22
2018,6,14,7,0,100.0,145.0,2.7,14.2,185.0,118.85,92.6
2018,6,14,7,15,72.0,167.0,2.55,14.55,198.0,146.96,114.95
2018,6,14,7,30,44.0,189.0,2.4,14.9,211.0,166.48,131.41
2018,6,14,7,45,55.0,213.5,2.3,15.3,243.5,193.22,152.19
2018,6,14,8,0,66.0,238.0,2.2,15.7,276.0,221.57,174.21
2018,6,14,8,15,54.0,248.0,2.1,16.0,281.0,232.65,182.99
2018,6,14,8,30,42.0,258.0,2.0,16.3,286.0,242.14,190.28
2018,6,14,8,45,55.0,288.0,1.95,16.65,327.0,277.5,217.34
2018,6,14,9,0,68.0,318.0,1.9,17.0,368.0,314.65,245.39
2018,6,14,9,15,160.5,324.0,1.95,17.25,450.0,373.52,290.64
2018,6,14,9,30,253.0,330.0,2.0,17.5,532.0,442.09,343.03
2018,6,14,9,45,303.5,332.5,2.0,17.8,584.5,492.55,380.77
2018,6,14,10,0,354.0,335.0,2.0,18.1,637.0,547.01,421.03
2018,6,14,10,15,490.0,289.0,2.1,18.25,721.5,624.28,479.89
2018,6,14,10,30,626.0,243.0,2.2,18.4,806.0,710.24,543.96
2018,6,14,10,45,612.5,244.5,2.3,18.6,806.0,728.21,556.31
2018,6,14,11,0,599.0,246.0,2.4,18.8,806.0,743.48,567.13
2018,6,14,11,15,498.0,296.0,2.5,18.85,766.0,725.65,552.35
2018,6,14,11,30,397.0,346.0,2.6,18.9,726.0,700.7,532.43
2018,6,14,11,45,407.5,358.5,2.7,18.95,750.5,737.15,558.64
2018,6,14,12,0,418.0,371.0,2.8,19.0,775.0,772.85,583.7
2018,6,14,12,15,515.0,325.0,2.85,19.05,822.5,834.17,629.18
2018,6,14,12,30,612.0,279.0,2.9,19.1,870.0,896.11,674.35
2018,6,14,12,45,561.5,297.5,3.0,19.1,836.0,874.52,658.67
2018,6,14,13,0,511.0,316.0,3.1,19.1,802.0,849.61,641.28
2018,6,14,13,15,505.0,312.5,3.15,19.1,786.0,845.01,638.94
2018,6,14,13,30,499.0,309.0,3.2,19.1,770.0,838.14,634.92
2018,6,14,13,45,527.5,287.0,3.25,19.1,764.0,844.39,641.25
2018,6,14,14,0,556.0,265.0,3.3,19.1,758.0,850.92,647.68
2018,6,14,14,15,734.5,182.0,3.35,19.05,811.0,935.27,709.25
2018,6,14,14,30,913.0,99.0,3.4,19.0,864.0,996.97,752.05
2018,6,14,14,45,904.5,98.0,3.4,18.9,829.0,972.14,736.14
2018,6,14,15,0,896.0,97.0,3.4,18.8,794.0,944.39,718.97
2018,6,14,15,15,885.0,95.0,3.4,18.8,754.0,910.55,697.25
2018,6,14,15,30,874.0,93.0,3.4,18.8,714.0,874.29,673.74
2018,6,14,15,45,859.0,91.5,3.4,18.55,669.5,833.0,647.1
2018,6,14,16,0,844.0,90.0,3.4,18.3,625.0,790.02,618.9
2018,6,14,16,15,824.5,88.0,3.4,18.1,577.0,746.67,589.91
2018,6,14,16,30,805.0,86.0,3.4,17.9,529.0,697.03,555.78
2018,6,14,16,45,779.0,83.5,3.45,17.65,479.0,641.77,516.86
2018,6,14,17,0,753.0,81.0,3.5,17.4,429.0,586.81,475.35
2018,6,14,17,15,719.0,77.0,3.45,17.05,378.0,526.01,427.91
2018,6,14,17,30,685.0,73.0,3.4,16.7,327.0,468.51,381.51
2018,6,14,17,45,636.5,68.5,3.4,16.35,277.0,403.89,328.0
2018,6,14,18,0,588.0,64.0,3.4,16.0,227.0,343.2,276.02
2018,6,14,18,15,517.5,58.5,3.35,15.6,180.5,277.11,218.53
2018,6,14,18,30,447.0,53.0,3.3,15.2,134.0,217.89,165.94
2018,6,14,18,45,341.0,44.0,3.25,14.8,95.0,152.48,109.35
2018,6,14,19,0,235.0,35.0,3.2,14.4,56.0,99.5,60.2
2018,6,14,19,15,136.0,21.5,3.2,14.1,32.0,48.44,0.0
2018,6,14,19,30,37.0,8.0,3.2,13.8,8.0,11.75,0.0
2018,6,14,19,45,18.5,4.0,3.2,13.55,4.0,0.0,0.0
2018,6,14,20,0,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,3.2,13.15,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,3.15,12.85,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,3.05,12.4,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,2.95,12.25,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,2.9,12.15,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,2.9,12.05,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,2.9,11.95,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,2.9,11.85,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,2.9,11.75,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,2.9,11.65,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,2.95,11.6,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,3.0,11.65,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,3.05,11.8,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,6,15,4,45,33.0,8.0,3.15,12.0,9.0,0.0,0.0
2018,6,15,5,0,66.0,16.0,3.2,12.1,18.0,15.25,0.0
2018,6,15,5,15,165.0,29.5,3.25,12.35,46.0,23.41,8.42
2018,6,15,5,30,264.0,43.0,3.3,12.6,74.0,33.5,23.01
2018,6,15,5,45,269.0,50.0,3.35,12.85,94.5,37.9,27.82
2018,6,15,6,0,274.0,57.0,3.4,13.1,115.0,42.11,31.98
2018,6,15,6,15,138.0,74.5,3.4,13.35,104.0,58.23,46.57
2018,6,15,6,30,2.0,92.0,3.4,13.6,93.0,82.11,67.84
2018,6,15,6,45,1.5,100.0,3.4,13.85,100.5,89.64,74.37
2018,6,15,7,0,1.0,108.0,3.4,14.1,108.0,97.45,77.21
2018,6,15,7,15,1.0,123.5,3.45,14.3,123.5,111.51,88.67
2018,6,15,7,30,1.0,139.0,3.5,14.5,139.0,125.66,100.06
2018,6,15,7,45,8.5,168.0,3.5,14.7,172.5,152.76,121.68
2018,6,15,8,0,16.0,197.0,3.5,14.9,206.0,180.95,143.99
2018,6,15,8,15,14.5,202.0,3.5,15.1,211.0,187.11,148.56
2018,6,15,8,30,13.0,207.0,3.5,15.3,216.0,192.88,152.82
2018,6,15,8,45,12.0,216.0,3.5,15.55,224.5,202.05,159.72
2018,6,15,9,0,11.0,225.0,3.5,15.8,233.0,211.08,166.45
2018,6,15,9,15,14.5,248.0,3.5,15.95,259.0,234.83,184.91
2018,6,15,9,30,18.0,271.0,3.5,16.1,285.0,259.09,203.6
2018,6,15,9,45,20.5,289.0,3.45,16.3,306.0,278.73,218.47
2018,6,15,10,0,23.0,307.0,3.4,16.5,327.0,298.7,233.51
2018,6,15,10,15,21.0,302.5,3.4,16.65,321.0,295.19,230.33
2018,6,15,10,30,19.0,298.0,3.4,16.8,315.0,291.31,226.96
2018,6,15,10,45,17.5,294.5,3.45,16.9,310.5,288.43,224.47
2018,6,15,11,0,16.0,291.0,3.5,17.0,306.0,285.29,221.81
2018,6,15,11,15,17.5,306.0,3.55,17.05,322.5,301.9,234.52
2018,6,15,11,30,19.0,321.0,3.6,17.1,339.0,318.67,247.28
2018,6,15,11,45,20.0,330.5,3.6,17.1,349.5,329.91,255.79
2018,6,15,12,0,21.0,340.0,3.6,17.1,360.0,341.18,264.35
2018,6,15,12,15,22.5,346.5,3.7,17.1,368.0,350.08,271.24
2018,6,15,12,30,24.0,353.0,3.8,17.1,376.0,367.18,284.38
2018,6,15,12,45,41.5,382.0,3.85,17.05,421.5,415.43,321.66
2018,6,15,13,0,59.0,411.0,3.9,17.0,467.0,464.33,359.03
2018,6,15,13,15,117.5,408.5,4.0,16.95,518.0,533.46,413.02
2018,6,15,13,30,176.0,406.0,4.1,16.9,569.0,591.99,458.65
2018,6,15,13,45,302.0,358.5,4.15,16.8,630.0,681.43,529.1
2018,6,15,14,0,428.0,311.0,4.2,16.7,691.0,768.55,596.54
2018,6,15,14,15,656.0,209.5,4.25,16.6,770.0,887.55,688.1
2018,6,15,14,30,884.0,108.0,4.3,16.5,849.0,978.7,752.83
2018,6,15,14,45,878.0,105.5,4.35,16.4,815.5,955.27,737.64
2018,6,15,15,0,872.0,103.0,4.4,16.3,782.0,928.9,721.29
2018,6,15,15,15,861.0,101.0,4.4,16.3,742.5,895.76,699.37
2018,6,15,15,30,850.0,99.0,4.4,16.3,703.0,860.27,675.67
2018,6,15,15,45,836.0,96.5,4.35,16.0,659.5,819.55,648.42
2018,6,15,16,0,822.0,94.0,4.3,15.7,616.0,782.66,623.72
2018,6,15,16,15,803.0,92.0,4.3,15.5,569.0,735.11,590.81
2018,6,15,16,30,784.0,90.0,4.3,15.3,522.0,686.71,556.76
2018,6,15,16,45,756.5,87.5,4.25,15.05,472.5,631.31,516.14
2018,6,15,17,0,729.0,85.0,4.2,14.8,423.0,576.37,473.48
2018,6,15,17,15,691.5,82.0,4.2,14.5,372.5,517.46,426.62
2018,6,15,17,30,654.0,79.0,4.2,14.2,322.0,459.0,378.73
2018,6,15,17,45,562.5,78.5,4.15,13.9,265.5,378.99,311.81
2018,6,15,18,0,471.0,78.0,4.1,13.6,209.0,307.04,250.24
2018,6,15,18,15,333.5,69.5,4.0,13.3,153.0,215.44,172.28
2018,6,15,18,30,196.0,61.0,3.9,13.0,97.0,136.06,105.07
2018,6,15,18,45,132.5,46.0,3.8,12.7,67.0,91.4,66.42
2018,6,15,19,0,69.0,31.0,3.7,12.4,37.0,53.82,32.6
2018,6,15,19,15,37.5,18.0,3.65,12.3,21.0,25.23,0.0
2018,6,15,19,30,6.0,5.0,3.6,12.2,5.0,5.44,0.0
2018,6,15,19,45,3.0,2.5,3.55,12.1,2.5,0.0,0.0
2018,6,15,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,3.45,11.95,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,3.15,11.9,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,3.05,11.9,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,2.75,11.9,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,2.65,11.95,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,2.45,12.05,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,2.15,12.1,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,2.05,12.15,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,1.75,12.25,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,1.25,12.35,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,6,16,4,45,27.0,7.5,1.2,12.45,8.5,0.0,0.0
2018,6,16,5,0,54.0,15.0,1.2,12.5,17.0,14.3,0.0
2018,6,16,5,15,146.0,30.0,1.25,12.7,45.0,23.82,8.57
2018,6,16,5,30,238.0,45.0,1.3,12.9,73.0,35.12,24.38
2018,6,16,5,45,256.0,50.5,1.35,13.1,93.5,38.28,28.16
2018,6,16,6,0,274.0,56.0,1.4,13.3,114.0,41.36,31.31
2018,6,16,6,15,166.0,67.5,1.4,13.55,105.5,53.18,42.05
2018,6,16,6,30,58.0,79.0,1.4,13.8,97.0,65.85,53.36
2018,6,16,6,45,62.5,100.0,1.4,14.05,122.5,86.42,71.43
2018,6,16,7,0,67.0,121.0,1.4,14.3,148.0,106.14,82.73
2018,6,16,7,15,233.0,131.0,1.4,14.6,242.0,124.37,89.43
2018,6,16,7,30,399.0,141.0,1.4,14.9,336.0,167.3,116.31
2018,6,16,7,45,350.5,164.5,1.4,15.2,349.0,201.39,147.0
2018,6,16,8,0,302.0,188.0,1.4,15.5,362.0,235.42,177.66
2018,6,16,8,15,190.5,223.5,1.45,15.85,336.5,252.87,195.62
2018,6,16,8,30,79.0,259.0,1.5,16.2,311.0,256.84,200.9
2018,6,16,8,45,84.0,273.0,1.55,16.55,331.5,277.58,216.9
2018,6,16,9,0,89.0,287.0,1.6,16.9,352.0,298.8,233.04
2018,6,16,9,15,102.5,311.0,1.65,17.2,389.5,331.06,257.53
2018,6,16,9,30,116.0,335.0,1.7,17.5,427.0,367.95,285.21
2018,6,16,9,45,220.0,327.5,1.8,17.85,512.0,434.59,336.53
2018,6,16,10,0,324.0,320.0,1.9,18.2,597.0,512.7,395.64
2018,6,16,10,15,528.0,259.0,2.0,18.4,726.5,623.52,479.96
2018,6,16,10,30,732.0,198.0,2.1,18.6,856.0,749.37,572.66
2018,6,16,10,45,729.5,200.5,2.2,18.85,869.0,780.71,593.9
2018,6,16,11,0,727.0,203.0,2.3,19.1,882.0,809.83,613.69
2018,6,16,11,15,723.0,206.0,2.4,19.2,889.5,835.82,631.43
2018,6,16,11,30,719.0,209.0,2.5,19.3,897.0,859.35,647.51
2018,6,16,11,45,490.5,255.5,2.65,19.4,726.0,714.66,544.57
2018,6,16,12,0,262.0,302.0,2.8,19.5,555.0,550.59,422.85
2018,6,16,12,15,139.0,284.5,2.95,19.45,418.5,416.14,321.78
2018,6,16,12,30,16.0,267.0,3.1,19.4,282.0,268.31,206.07
2018,6,16,12,45,15.5,269.0,3.25,19.35,283.5,270.31,208.17
2018,6,16,13,0,15.0,271.0,3.4,19.3,285.0,272.24,209.83
2018,6,16,13,15,14.5,268.5,3.5,19.15,282.0,269.72,208.17
2018,6,16,13,30,14.0,266.0,3.6,19.0,279.0,267.13,206.48
2018,6,16,13,45,122.5,228.0,3.7,18.9,337.0,355.63,279.76
2018,6,16,14,0,231.0,190.0,3.8,18.8,395.0,444.07,351.45
2018,6,16,14,15,449.0,162.5,3.9,18.6,544.5,633.26,499.59
2018,6,16,14,30,667.0,135.0,4.0,18.4,694.0,805.41,625.82
2018,6,16,14,45,661.0,132.5,4.05,18.2,667.5,785.94,612.35
2018,6,16,15,0,655.0,130.0,4.1,18.0,641.0,764.21,598.5
2018,6,16,15,15,646.0,127.0,4.1,18.0,609.0,737.11,580.05
2018,6,16,15,30,637.0,124.0,4.1,18.0,577.0,710.95,562.24
2018,6,16,15,45,628.0,123.5,4.2,17.55,546.5,683.17,544.36
2018,6,16,16,0,619.0,123.0,4.3,17.1,516.0,653.9,525.22
2018,6,16,16,15,588.0,129.5,4.4,16.8,480.0,614.15,497.03
2018,6,16,16,30,557.0,136.0,4.5,16.5,444.0,574.68,467.56
2018,6,16,16,45,581.0,124.0,4.55,16.2,418.5,553.77,452.87
2018,6,16,17,0,605.0,112.0,4.6,15.9,393.0,529.21,434.54
2018,6,16,17,15,592.5,103.5,4.65,15.5,352.0,483.02,398.01
2018,6,16,17,30,580.0,95.0,4.7,15.1,311.0,436.74,360.21
2018,6,16,17,45,534.5,87.0,4.7,14.75,263.0,374.73,308.11
2018,6,16,18,0,489.0,79.0,4.7,14.4,215.0,316.47,257.71
2018,6,16,18,15,422.5,69.5,4.65,14.0,170.5,250.35,199.96
2018,6,16,18,30,356.0,60.0,4.6,13.6,126.0,194.16,149.92
2018,6,16,18,45,253.0,48.0,4.5,13.2,88.0,132.23,96.43
2018,6,16,19,0,150.0,36.0,4.4,12.8,50.0,82.09,51.34
2018,6,16,19,15,78.5,20.5,4.35,12.6,27.5,36.48,0.0
2018,6,16,19,30,7.0,5.0,4.3,12.4,5.0,5.56,0.0
2018,6,16,19,45,3.5,2.5,4.3,12.2,2.5,0.0,0.0
2018,6,16,20,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,4.1,11.95,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,4.0,11.9,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,4.0,11.95,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,3.95,12.05,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,3.9,12.1,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,3.85,12.15,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,3.65,12.2,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,3.4,12.25,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,3.25,12.35,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,3.1,12.45,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,2.85,12.55,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,2.5,12.65,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,2.15,12.75,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,2.1,12.85,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,6,17,4,45,6.5,4.5,2.05,12.95,4.5,0.0,0.0
2018,6,17,5,0,13.0,9.0,2.0,13.0,9.0,8.58,0.0
2018,6,17,5,15,19.0,15.5,2.0,13.15,17.0,14.02,2.61
2018,6,17,5,30,25.0,22.0,2.0,13.3,25.0,19.79,11.26
2018,6,17,5,45,28.0,32.0,2.05,13.45,37.0,29.81,20.65
2018,6,17,6,0,31.0,42.0,2.1,13.6,49.0,38.74,28.94
2018,6,17,6,15,15.5,50.0,2.1,13.75,53.5,45.86,35.48
2018,6,17,6,30,0.0,58.0,2.1,13.9,58.0,53.93,42.73
2018,6,17,6,45,0.0,73.5,2.1,14.05,73.5,68.0,55.18
2018,6,17,7,0,0.0,89.0,2.1,14.2,89.0,81.73,63.96
2018,6,17,7,15,5.0,120.5,2.1,14.4,123.0,109.4,86.65
2018,6,17,7,30,10.0,152.0,2.1,14.6,157.0,137.71,109.45
2018,6,17,7,45,19.5,182.0,2.05,14.75,193.0,166.54,132.22
2018,6,17,8,0,29.0,212.0,2.0,14.9,229.0,191.37,151.57
2018,6,17,8,15,56.0,243.5,1.95,15.2,279.5,229.5,181.01
2018,6,17,8,30,83.0,275.0,1.9,15.5,330.0,271.11,213.06
2018,6,17,8,45,100.5,304.5,1.9,15.8,375.0,310.38,243.2
2018,6,17,9,0,118.0,334.0,1.9,16.1,420.0,348.37,272.06
2018,6,17,9,15,105.0,350.0,1.85,16.45,429.5,367.8,286.16
2018,6,17,9,30,92.0,366.0,1.8,16.8,439.0,382.34,296.31
2018,6,17,9,45,99.5,385.0,1.75,17.15,467.0,411.19,317.25
2018,6,17,10,0,107.0,404.0,1.7,17.5,495.0,440.79,338.36
2018,6,17,10,15,150.5,408.5,1.65,17.8,541.0,484.07,370.18
2018,6,17,10,30,194.0,413.0,1.6,18.1,587.0,531.54,404.54
2018,6,17,10,45,257.5,394.5,1.55,18.45,631.5,578.06,438.34
2018,6,17,11,0,321.0,376.0,1.5,18.8,676.0,627.61,473.79
2018,6,17,11,15,456.5,326.0,1.45,19.05,759.0,716.76,538.04
2018,6,17,11,30,592.0,276.0,1.4,19.3,842.0,808.41,601.82
2018,6,17,11,45,657.0,246.5,1.4,19.55,879.0,859.77,636.22
2018,6,17,12,0,722.0,217.0,1.4,19.8,916.0,910.86,668.74
2018,6,17,12,15,725.5,216.0,1.4,19.95,917.5,930.15,680.24
2018,6,17,12,30,729.0,215.0,1.4,20.1,919.0,946.81,690.44
2018,6,17,12,45,727.5,213.0,1.45,20.25,910.5,954.75,695.86
2018,6,17,13,0,726.0,211.0,1.5,20.4,902.0,959.72,699.57
2018,6,17,13,15,614.5,262.0,1.55,20.45,840.5,905.36,664.34
2018,6,17,13,30,503.0,313.0,1.6,20.5,779.0,846.01,623.51
2018,6,17,13,45,579.0,266.5,1.65,20.55,790.5,877.42,648.47
2018,6,17,14,0,655.0,220.0,1.7,20.6,802.0,903.16,667.9
2018,6,17,14,15,760.0,168.5,1.8,20.55,822.5,941.02,694.68
2018,6,17,14,30,865.0,117.0,1.9,20.5,843.0,970.17,715.68
2018,6,17,14,45,855.5,115.5,1.95,20.45,808.5,945.01,700.69
2018,6,17,15,0,846.0,114.0,2.0,20.4,774.0,917.13,684.41
2018,6,17,15,15,834.0,112.0,2.0,20.4,734.5,883.91,663.77
2018,6,17,15,30,822.0,110.0,2.0,20.4,695.0,855.01,645.99
2018,6,17,15,45,806.5,107.5,2.15,20.05,651.5,813.7,621.59
2018,6,17,16,0,791.0,105.0,2.3,19.7,608.0,770.81,595.5
2018,6,17,16,15,770.5,102.0,2.35,19.4,561.0,722.16,563.81
2018,6,17,16,30,750.0,99.0,2.4,19.1,514.0,672.84,530.95
2018,6,17,16,45,723.0,95.5,2.5,18.8,465.0,618.08,492.64
2018,6,17,17,0,696.0,92.0,2.6,18.5,416.0,565.86,454.11
2018,6,17,17,15,660.5,88.0,2.65,18.05,366.5,506.83,409.06
2018,6,17,17,30,625.0,84.0,2.7,17.6,317.0,449.76,363.99
2018,6,17,17,45,575.5,78.5,2.75,17.1,268.5,386.36,312.37
2018,6,17,18,0,526.0,73.0,2.8,16.6,220.0,327.02,262.36
2018,6,17,18,15,460.0,65.0,2.8,16.15,175.0,262.97,207.27
2018,6,17,18,30,394.0,57.0,2.8,15.7,130.0,205.43,156.74
2018,6,17,18,45,301.0,46.5,2.75,15.2,92.5,144.13,103.88
2018,6,17,19,0,208.0,36.0,2.7,14.7,55.0,95.14,59.06
2018,6,17,19,15,121.0,22.0,2.6,14.45,31.5,47.15,0.0
2018,6,17,19,30,34.0,8.0,2.5,14.2,8.0,11.51,0.0
2018,6,17,19,45,17.0,4.0,2.4,13.95,4.0,0.0,0.0
2018,6,17,20,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,1.95,13.35,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,1.75,13.1,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,1.65,12.9,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,1.55,12.75,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,1.45,12.65,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,1.35,12.55,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,1.25,12.3,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,1.2,12.25,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,1.2,12.15,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,1.2,12.05,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,1.25,11.95,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,1.3,11.85,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,1.35,11.75,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,1.4,11.65,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,1.45,11.85,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,6,18,4,45,0.0,2.0,1.6,12.35,2.0,0.0,0.0
2018,6,18,5,0,0.0,4.0,1.7,12.6,4.0,3.81,0.0
2018,6,18,5,15,17.0,12.5,1.75,12.95,14.5,11.47,1.03
2018,6,18,5,30,34.0,21.0,1.8,13.3,25.0,18.96,10.55
2018,6,18,5,45,34.0,29.5,1.85,13.65,35.0,26.3,17.55
2018,6,18,6,0,34.0,38.0,1.9,14.0,45.0,33.49,24.22
2018,6,18,6,15,17.0,49.0,1.85,14.3,52.5,45.03,34.67
2018,6,18,6,30,0.0,60.0,1.8,14.6,60.0,55.8,44.28
2018,6,18,6,45,0.0,70.5,1.75,14.85,70.5,65.45,52.74
2018,6,18,7,0,0.0,81.0,1.7,15.1,81.0,74.94,58.03
2018,6,18,7,15,0.0,99.5,1.65,15.45,99.5,91.33,71.46
2018,6,18,7,30,0.0,118.0,1.6,15.8,118.0,107.82,84.74
2018,6,18,7,45,1.0,138.5,1.6,16.15,139.0,126.33,99.46
2018,6,18,8,0,2.0,159.0,1.6,16.5,160.0,145.09,114.17
2018,6,18,8,15,4.5,177.5,1.6,16.85,180.5,162.86,127.88
2018,6,18,8,30,7.0,196.0,1.6,17.2,201.0,181.03,141.79
2018,6,18,8,45,18.0,233.0,1.6,17.6,246.0,219.36,171.36
2018,6,18,9,0,29.0,270.0,1.6,18.0,291.0,255.18,198.54
2018,6,18,9,15,43.0,307.5,1.6,18.35,340.5,298.47,231.18
2018,6,18,9,30,57.0,345.0,1.6,18.7,390.0,343.7,264.77
2018,6,18,9,45,91.0,349.0,1.6,19.05,425.0,374.31,287.5
2018,6,18,10,0,125.0,353.0,1.6,19.4,460.0,407.26,311.98
2018,6,18,10,15,202.5,349.5,1.65,19.6,529.0,468.46,358.31
2018,6,18,10,30,280.0,346.0,1.7,19.8,598.0,536.76,409.01
2018,6,18,10,45,297.0,359.5,1.75,20.05,632.0,577.4,437.64
2018,6,18,11,0,314.0,373.0,1.8,20.3,666.0,618.72,466.59
2018,6,18,11,15,262.0,410.0,1.9,20.45,657.0,622.62,467.49
2018,6,18,11,30,210.0,447.0,2.0,20.6,648.0,619.36,463.56
2018,6,18,11,45,182.5,465.0,2.1,20.7,640.5,620.64,463.76
2018,6,18,12,0,155.0,483.0,2.2,20.8,633.0,620.27,462.72
2018,6,18,12,15,139.5,479.5,2.25,20.8,614.5,608.87,454.55
2018,6,18,12,30,124.0,476.0,2.3,20.8,596.0,596.13,445.5
2018,6,18,12,45,122.5,473.0,2.4,20.85,590.5,596.6,446.35
2018,6,18,13,0,121.0,470.0,2.5,20.9,585.0,596.29,446.6
2018,6,18,13,15,132.0,443.0,2.6,20.8,566.5,583.17,438.81
2018,6,18,13,30,143.0,416.0,2.7,20.7,548.0,568.97,430.3
2018,6,18,13,45,211.0,375.0,2.75,20.65,565.0,607.38,461.2
2018,6,18,14,0,279.0,334.0,2.8,20.6,582.0,632.59,482.43
2018,6,18,14,15,486.0,255.0,2.8,20.45,670.0,763.85,582.38
2018,6,18,14,30,693.0,176.0,2.8,20.3,758.0,879.5,665.63
2018,6,18,14,45,749.5,152.5,2.85,20.15,758.0,891.94,674.95
2018,6,18,15,0,806.0,129.0,2.9,20.0,758.0,903.9,685.01
2018,6,18,15,15,817.5,117.0,2.9,20.0,727.0,881.7,671.01
2018,6,18,15,30,829.0,105.0,2.9,20.0,696.0,849.46,650.31
2018,6,18,15,45,815.5,102.0,2.95,19.6,653.0,815.47,629.59
2018,6,18,16,0,802.0,99.0,3.0,19.2,610.0,773.37,602.75
2018,6,18,16,15,783.5,96.0,3.05,18.95,563.5,725.9,571.24
2018,6,18,16,30,765.0,93.0,3.1,18.7,517.0,677.58,538.48
2018,6,18,16,45,741.5,89.0,3.1,18.45,468.5,624.11,500.49
2018,6,18,17,0,718.0,85.0,3.1,18.2,420.0,570.79,460.37
2018,6,18,17,15,685.5,81.0,3.1,17.85,370.5,514.22,416.56
2018,6,18,17,30,653.0,77.0,3.1,17.5,321.0,457.67,371.37
2018,6,18,17,45,609.0,71.5,3.1,17.15,272.5,395.68,320.34
2018,6,18,18,0,565.0,66.0,3.1,16.8,224.0,337.19,270.54
2018,6,18,18,15,501.0,59.5,3.0,16.4,179.0,273.58,215.4
2018,6,18,18,30,437.0,53.0,2.9,16.0,134.0,216.23,164.6
2018,6,18,18,45,344.0,43.5,2.8,15.65,95.5,154.24,110.77
2018,6,18,19,0,251.0,34.0,2.7,15.3,57.0,102.59,63.39
2018,6,18,19,15,148.0,21.0,2.7,15.0,32.5,50.82,0.0
2018,6,18,19,30,45.0,8.0,2.7,14.7,8.0,12.8,0.0
2018,6,18,19,45,22.5,4.0,2.65,14.45,4.0,0.0,0.0
2018,6,18,20,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,2.6,13.65,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,2.55,13.15,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,2.5,12.95,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,2.45,12.8,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,2.35,12.65,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,2.3,12.35,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,2.25,12.2,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,2.2,12.05,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,2.1,12.05,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,2.05,12.1,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,2.05,12.25,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,6,19,4,45,1.0,2.5,2.15,12.55,2.5,0.0,0.0
2018,6,19,5,0,2.0,5.0,2.2,12.7,5.0,4.77,0.0
2018,6,19,5,15,61.5,14.5,2.2,12.9,21.5,12.34,1.43
2018,6,19,5,30,121.0,24.0,2.2,13.1,38.0,18.21,9.9
2018,6,19,5,45,163.0,33.5,2.2,13.35,62.0,24.97,16.39
2018,6,19,6,0,205.0,43.0,2.2,13.6,86.0,31.43,22.43
2018,6,19,6,15,108.5,54.5,2.2,13.75,78.0,43.37,33.26
2018,6,19,6,30,12.0,66.0,2.2,13.9,70.0,61.07,49.09
2018,6,19,6,45,6.0,66.0,2.2,14.1,68.0,61.41,49.31
2018,6,19,7,0,0.0,66.0,2.2,14.3,66.0,61.39,46.76
2018,6,19,7,15,3.0,96.0,2.15,14.55,97.5,88.62,69.36
2018,6,19,7,30,6.0,126.0,2.1,14.8,129.0,115.49,91.23
2018,6,19,7,45,7.5,149.0,2.05,15.0,153.0,136.58,108.12
2018,6,19,8,0,9.0,172.0,2.0,15.2,177.0,158.0,125.11
2018,6,19,8,15,7.0,175.5,1.95,15.6,179.5,161.93,127.77
2018,6,19,8,30,5.0,179.0,1.9,16.0,182.0,165.46,130.12
2018,6,19,8,45,5.5,188.0,1.9,16.35,191.5,174.59,136.93
2018,6,19,9,0,6.0,197.0,1.9,16.7,201.0,183.78,143.74
2018,6,19,9,15,10.5,227.5,1.9,17.15,235.5,214.37,167.33
2018,6,19,9,30,15.0,258.0,1.9,17.6,270.0,245.62,191.07
2018,6,19,9,45,22.5,291.5,1.95,18.0,310.5,282.12,218.67
2018,6,19,10,0,30.0,325.0,2.0,18.4,351.0,318.18,245.57
2018,6,19,10,15,33.0,340.0,2.0,18.75,369.0,337.34,259.36
2018,6,19,10,30,36.0,355.0,2.0,19.1,387.0,356.87,273.41
2018,6,19,10,45,172.0,348.0,2.0,19.4,508.0,465.25,357.06
2018,6,19,11,0,308.0,341.0,2.0,19.7,629.0,583.61,445.03
2018,6,19,11,15,496.0,282.5,2.1,19.85,753.5,709.58,538.28
2018,6,19,11,30,684.0,224.0,2.2,20.0,878.0,841.24,632.28
2018,6,19,11,45,812.0,161.0,2.25,20.15,943.0,915.84,681.07
2018,6,19,12,0,940.0,98.0,2.3,20.3,1008.0,989.75,729.06
2018,6,19,12,15,937.0,100.5,2.45,20.3,1006.5,1008.12,741.84
2018,6,19,12,30,934.0,103.0,2.6,20.3,1005.0,1023.15,753.08
2018,6,19,12,45,926.5,106.5,2.75,20.3,995.0,1031.35,759.97
2018,6,19,13,0,919.0,110.0,2.9,20.3,985.0,1036.06,764.72
2018,6,19,13,15,916.0,109.0,3.0,20.2,969.5,1037.25,767.1
2018,6,19,13,30,913.0,108.0,3.1,20.1,954.0,1034.95,767.31
2018,6,19,13,45,908.5,107.0,3.25,19.95,932.0,1027.68,764.91
2018,6,19,14,0,904.0,106.0,3.4,19.8,910.0,1017.0,760.3
2018,6,19,14,15,898.0,104.5,3.45,19.6,881.5,1000.96,751.52
2018,6,19,14,30,892.0,103.0,3.5,19.4,853.0,981.72,740.64
2018,6,19,14,45,883.5,102.0,3.6,19.2,819.0,957.54,726.73
2018,6,19,15,0,875.0,101.0,3.7,19.0,785.0,930.52,710.79
2018,6,19,15,15,864.0,99.0,3.7,19.0,745.5,897.46,689.4
2018,6,19,15,30,853.0,97.0,3.7,19.0,706.0,862.04,666.25
2018,6,19,15,45,839.5,94.5,3.75,18.5,662.5,821.79,640.94
2018,6,19,16,0,826.0,92.0,3.8,18.0,619.0,779.76,613.95
2018,6,19,16,15,809.0,89.5,3.8,17.7,572.5,738.67,586.5
2018,6,19,16,30,792.0,87.0,3.8,17.4,526.0,691.05,553.73
2018,6,19,16,45,769.0,83.5,3.8,17.1,477.0,637.38,515.67
2018,6,19,17,0,746.0,80.0,3.8,16.8,428.0,583.76,474.94
2018,6,19,17,15,714.5,76.5,3.75,16.45,378.5,525.4,429.17
2018,6,19,17,30,683.0,73.0,3.7,16.1,329.0,470.03,384.29
2018,6,19,17,45,640.0,68.0,3.65,15.75,280.0,407.62,332.33
2018,6,19,18,0,597.0,63.0,3.6,15.4,231.0,348.56,281.49
2018,6,19,18,15,534.5,56.5,3.5,15.05,184.5,283.86,224.84
2018,6,19,18,30,472.0,50.0,3.4,14.7,138.0,225.28,172.38
2018,6,19,18,45,377.5,41.5,3.3,14.4,99.0,162.01,116.85
2018,6,19,19,0,283.0,33.0,3.2,14.1,60.0,109.05,67.83
2018,6,19,19,15,168.5,21.0,3.2,13.9,34.5,54.5,0.0
2018,6,19,19,30,54.0,9.0,3.2,13.7,9.0,14.83,0.0
2018,6,19,19,45,27.0,4.5,3.15,13.45,4.5,0.0,0.0
2018,6,19,20,0,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,2.95,12.35,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,2.85,12.05,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,2.8,11.95,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,2.75,11.85,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,2.7,11.55,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,2.7,11.45,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,2.65,11.35,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,2.6,11.25,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,2.6,11.15,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,2.7,11.25,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,6,20,4,45,37.0,5.5,2.85,11.55,6.5,0.0,0.0
2018,6,20,5,0,74.0,11.0,2.9,11.7,13.0,10.48,0.0
2018,6,20,5,15,114.0,20.0,3.0,12.05,30.0,15.6,3.14
2018,6,20,5,30,154.0,29.0,3.1,12.4,47.0,22.18,13.3
2018,6,20,5,45,162.5,39.5,3.15,12.7,66.5,29.59,20.49
2018,6,20,6,0,171.0,50.0,3.2,13.0,86.0,40.34,30.4
2018,6,20,6,15,85.5,65.0,3.2,13.3,83.0,55.05,43.73
2018,6,20,6,30,0.0,80.0,3.2,13.6,80.0,72.55,59.36
2018,6,20,6,45,0.0,89.0,3.25,13.95,89.0,80.8,66.54
2018,6,20,7,0,0.0,98.0,3.3,14.3,98.0,89.18,70.24
2018,6,20,7,15,5.0,124.5,3.25,14.6,127.0,112.61,89.34
2018,6,20,7,30,10.0,151.0,3.2,14.9,156.0,136.81,108.72
2018,6,20,7,45,67.0,192.0,3.2,15.15,230.0,178.99,140.56
2018,6,20,8,0,124.0,233.0,3.2,15.4,304.0,227.54,177.86
2018,6,20,8,15,342.0,209.5,3.15,15.75,428.5,284.35,218.58
2018,6,20,8,30,560.0,186.0,3.1,16.1,553.0,364.69,280.55
2018,6,20,8,45,732.5,136.5,3.1,16.4,650.0,429.94,333.12
2018,6,20,9,0,905.0,87.0,3.1,16.7,747.0,517.6,403.26
2018,6,20,9,15,909.5,91.0,3.1,16.95,784.5,571.18,446.66
2018,6,20,9,30,914.0,95.0,3.1,17.2,822.0,623.64,487.97
2018,6,20,9,45,911.0,102.5,3.15,17.45,853.0,673.16,525.93
2018,6,20,10,0,908.0,110.0,3.2,17.7,884.0,720.48,561.24
2018,6,20,10,15,915.5,111.0,3.3,17.9,912.5,767.15,594.65
2018,6,20,10,30,923.0,112.0,3.4,18.1,941.0,812.13,625.64
2018,6,20,10,45,929.0,111.5,3.45,18.25,962.5,852.62,653.07
2018,6,20,11,0,935.0,111.0,3.5,18.4,984.0,890.87,678.77
2018,6,20,11,15,939.0,110.5,3.6,18.45,998.0,924.97,702.04
2018,6,20,11,30,943.0,110.0,3.7,18.5,1012.0,956.37,723.44
2018,6,20,11,45,946.0,109.5,3.8,18.6,1019.5,984.02,742.14
2018,6,20,12,0,949.0,109.0,3.9,18.7,1027.0,1008.66,758.85
2018,6,20,12,15,949.0,108.5,3.95,18.65,1026.0,1027.3,771.68
2018,6,20,12,30,949.0,108.0,4.0,18.6,1025.0,1042.61,782.41
2018,6,20,12,45,947.5,107.5,4.1,18.6,1016.5,1053.02,790.16
2018,6,20,13,0,946.0,107.0,4.2,18.6,1008.0,1059.92,795.71
2018,6,20,13,15,943.5,106.0,4.25,18.55,992.5,1061.74,797.81
2018,6,20,13,30,941.0,105.0,4.3,18.5,977.0,1059.97,797.65
2018,6,20,13,45,937.0,103.5,4.3,18.45,954.5,1052.6,793.54
2018,6,20,14,0,933.0,102.0,4.3,18.4,932.0,1041.7,787.19
2018,6,20,14,15,927.0,101.0,4.3,18.3,903.0,1025.9,777.78
2018,6,20,14,30,921.0,100.0,4.3,18.2,874.0,1006.8,766.2
2018,6,20,14,45,913.5,98.5,4.3,18.05,839.5,982.53,751.27
2018,6,20,15,0,906.0,97.0,4.3,17.9,805.0,955.27,734.26
2018,6,20,15,15,895.0,95.0,4.3,17.9,764.5,921.45,712.2
2018,6,20,15,30,884.0,93.0,4.3,17.9,724.0,885.16,688.3
2018,6,20,15,45,871.0,91.0,4.25,17.6,680.0,844.92,661.92
2018,6,20,16,0,858.0,89.0,4.2,17.3,636.0,802.8,633.88
2018,6,20,16,15,841.5,86.0,4.2,17.1,588.5,755.18,601.39
2018,6,20,16,30,825.0,83.0,4.2,16.9,541.0,711.17,571.09
2018,6,20,16,45,802.5,79.5,4.15,16.65,491.0,656.47,532.07
2018,6,20,17,0,780.0,76.0,4.1,16.4,441.0,601.71,490.45
2018,6,20,17,15,749.5,72.5,4.0,16.1,390.0,542.39,443.7
2018,6,20,17,30,719.0,69.0,3.9,15.8,339.0,484.38,396.54
2018,6,20,17,45,677.5,64.5,3.85,15.5,289.0,421.39,343.94
2018,6,20,18,0,636.0,60.0,3.8,15.2,239.0,363.04,293.4
2018,6,20,18,15,573.5,54.0,3.7,14.85,191.5,296.83,235.27
2018,6,20,18,30,511.0,48.0,3.6,14.5,144.0,236.7,181.21
2018,6,20,18,45,415.0,40.5,3.5,14.15,103.5,171.91,124.06
2018,6,20,19,0,319.0,33.0,3.4,13.8,63.0,117.47,73.37
2018,6,20,19,15,192.0,21.0,3.4,13.55,36.5,58.83,0.0
2018,6,20,19,30,65.0,9.0,3.4,13.3,10.0,16.15,0.0
2018,6,20,19,45,32.5,4.5,3.4,13.1,5.0,0.0,0.0
2018,6,20,20,0,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,3.4,12.75,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,3.35,12.1,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,3.3,11.95,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,3.3,11.65,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,3.25,11.55,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,3.15,11.25,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,3.1,11.15,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,3.05,11.05,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,2.95,10.95,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,2.9,10.85,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,2.9,10.95,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,6,21,4,45,57.0,8.0,2.95,11.2,9.5,0.0,0.0
2018,6,21,5,0,114.0,16.0,3.0,11.3,19.0,15.25,0.0
2018,6,21,5,15,235.0,26.5,3.0,11.65,48.5,22.14,6.55
2018,6,21,5,30,356.0,37.0,3.0,12.0,78.0,29.78,19.79
2018,6,21,5,45,445.0,44.5,3.0,12.3,120.5,34.2,24.59
2018,6,21,6,0,534.0,52.0,3.0,12.6,163.0,38.49,28.8
2018,6,21,6,15,592.5,57.5,3.0,13.05,211.5,40.88,31.11
2018,6,21,6,30,651.0,63.0,3.0,13.5,260.0,43.18,33.19
2018,6,21,6,45,691.5,67.5,2.95,13.95,311.0,49.08,38.37
2018,6,21,7,0,732.0,72.0,2.9,14.4,362.0,76.13,42.86
2018,6,21,7,15,761.5,75.0,2.85,14.8,412.5,124.88,68.59
2018,6,21,7,30,791.0,78.0,2.8,15.2,463.0,177.15,107.43
2018,6,21,7,45,813.5,80.5,2.75,15.6,513.0,230.86,152.99
2018,6,21,8,0,836.0,83.0,2.7,16.0,563.0,292.17,206.69
2018,6,21,8,15,853.0,85.5,2.65,16.4,610.5,348.1,256.39
2018,6,21,8,30,870.0,88.0,2.6,16.8,658.0,405.15,306.13
2018,6,21,8,45,883.5,90.0,2.5,17.2,702.0,461.15,353.64
2018,6,21,9,0,897.0,92.0,2.4,17.6,746.0,517.41,399.68
2018,6,21,9,15,909.0,92.0,2.35,18.0,785.5,571.11,442.37
2018,6,21,9,30,921.0,92.0,2.3,18.4,825.0,624.39,483.25
2018,6,21,9,45,931.0,92.0,2.25,18.8,859.5,675.73,521.33
2018,6,21,10,0,941.0,92.0,2.2,19.2,894.0,725.95,557.38
2018,6,21,10,15,947.0,93.0,2.15,19.55,922.0,772.86,588.24
2018,6,21,10,30,953.0,94.0,2.1,19.9,950.0,817.88,616.98
2018,6,21,10,45,957.0,94.5,2.1,20.2,971.0,858.73,642.99
2018,6,21,11,0,961.0,95.0,2.1,20.5,992.0,897.13,667.08
2018,6,21,11,15,964.0,95.0,2.2,20.65,1006.0,931.57,689.74
2018,6,21,11,30,967.0,95.0,2.3,20.8,1020.0,963.19,710.49
2018,6,21,11,45,968.5,95.0,2.4,20.95,1027.0,990.46,728.4
2018,6,21,12,0,970.0,95.0,2.5,21.1,1034.0,1014.58,744.31
2018,6,21,12,15,966.5,97.5,2.65,21.1,1032.5,1033.11,757.6
2018,6,21,12,30,963.0,100.0,2.8,21.1,1031.0,1048.18,768.78
2018,6,21,12,45,955.5,104.0,2.95,21.1,1021.0,1057.29,776.2
2018,6,21,13,0,948.0,108.0,3.1,21.1,1011.0,1062.82,781.43
2018,6,21,13,15,945.5,107.5,3.15,21.05,996.0,1065.23,783.98
2018,6,21,13,30,943.0,107.0,3.2,21.0,981.0,1064.05,784.35
2018,6,21,13,45,939.5,105.5,3.3,20.95,959.0,1057.25,781.61
2018,6,21,14,0,936.0,104.0,3.4,20.9,937.0,1046.91,776.65
2018,6,21,14,15,930.0,103.0,3.4,20.85,908.0,1031.15,767.39
2018,6,21,14,30,924.0,102.0,3.4,20.8,879.0,1012.06,756.02
2018,6,21,14,45,917.0,99.5,3.4,20.7,844.0,987.2,740.98
2018,6,21,15,0,910.0,97.0,3.4,20.6,809.0,959.28,723.89
2018,6,21,15,15,899.0,95.5,3.4,20.6,769.0,925.96,702.77
