Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,21,15,30,888.0,94.0,3.4,20.6,729.0,890.15,679.85
2018,6,21,15,45,874.0,92.5,3.35,20.45,684.5,849.54,653.47
2018,6,21,16,0,860.0,91.0,3.3,20.3,640.0,807.1,625.56
2018,6,21,16,15,843.0,88.0,3.3,20.1,592.0,759.07,593.63
2018,6,21,16,30,826.0,85.0,3.3,19.9,544.0,714.69,563.86
2018,6,21,16,45,802.5,82.0,3.3,19.7,494.0,659.84,525.73
2018,6,21,17,0,779.0,79.0,3.3,19.5,444.0,605.0,484.94
2018,6,21,17,15,747.5,75.5,3.25,19.15,392.5,545.1,438.91
2018,6,21,17,30,716.0,72.0,3.2,18.8,341.0,486.58,392.45
2018,6,21,17,45,672.0,67.5,3.15,18.4,290.5,424.01,341.25
2018,6,21,18,0,628.0,63.0,3.1,18.0,240.0,363.37,289.93
2018,6,21,18,15,562.5,56.5,2.95,17.45,192.0,295.74,231.78
2018,6,21,18,30,497.0,50.0,2.8,16.9,144.0,234.54,177.84
2018,6,21,18,45,396.5,42.0,2.6,16.3,103.0,168.56,120.78
2018,6,21,19,0,296.0,34.0,2.4,15.7,62.0,113.43,70.73
2018,6,21,19,15,176.0,21.0,2.4,15.4,35.5,56.35,0.0
2018,6,21,19,30,56.0,8.0,2.4,15.1,9.0,14.19,0.0
2018,6,21,19,45,28.0,4.0,2.4,14.75,4.5,0.0,0.0
2018,6,21,20,0,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,6,21,20,15,0.0,0.0,2.45,14.25,0.0,0.0,0.0
2018,6,21,20,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,6,21,20,45,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,6,21,21,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,6,21,21,15,0.0,0.0,2.5,13.55,0.0,0.0,0.0
2018,6,21,21,30,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,6,21,21,45,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,6,21,22,0,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,6,21,22,15,0.0,0.0,2.5,13.05,0.0,0.0,0.0
2018,6,21,22,30,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,6,21,22,45,0.0,0.0,2.45,12.8,0.0,0.0,0.0
2018,6,21,23,0,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,6,21,23,15,0.0,0.0,2.35,12.65,0.0,0.0,0.0
2018,6,21,23,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,6,21,23,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2018,6,22,0,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,6,22,0,15,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,6,22,0,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,6,22,0,45,0.0,0.0,2.15,12.1,0.0,0.0,0.0
2018,6,22,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,6,22,1,15,0.0,0.0,2.1,11.95,0.0,0.0,0.0
2018,6,22,1,30,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,6,22,1,45,0.0,0.0,2.05,11.85,0.0,0.0,0.0
2018,6,22,2,0,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,6,22,2,15,0.0,0.0,2.0,11.75,0.0,0.0,0.0
2018,6,22,2,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,6,22,2,45,0.0,0.0,1.95,11.7,0.0,0.0,0.0
2018,6,22,3,0,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,6,22,3,15,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,6,22,3,30,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,6,22,3,45,0.0,0.0,1.85,11.75,0.0,0.0,0.0
2018,6,22,4,0,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,6,22,4,15,0.0,0.0,1.75,12.05,0.0,0.0,0.0
2018,6,22,4,30,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,6,22,4,45,49.5,7.5,1.65,12.6,9.0,0.0,0.0
2018,6,22,5,0,99.0,15.0,1.6,12.9,18.0,14.3,0.0
2018,6,22,5,15,215.0,26.0,1.6,13.45,46.5,21.66,5.88
2018,6,22,5,30,331.0,37.0,1.6,14.0,75.0,29.8,19.62
2018,6,22,5,45,421.0,45.5,1.6,14.5,117.5,35.13,25.18
2018,6,22,6,0,511.0,54.0,1.6,15.0,160.0,40.24,30.07
2018,6,22,6,15,571.0,60.0,1.5,15.5,208.0,42.93,32.63
2018,6,22,6,30,631.0,66.0,1.4,16.0,256.0,45.52,34.94
2018,6,22,6,45,621.5,76.5,1.35,16.5,292.5,51.2,39.86
2018,6,22,7,0,612.0,87.0,1.3,17.0,329.0,78.25,47.08
2018,6,22,7,15,545.0,116.5,1.25,17.65,353.5,133.06,83.18
2018,6,22,7,30,478.0,146.0,1.2,18.3,378.0,180.73,122.06
2018,6,22,7,45,584.0,136.5,1.15,19.0,450.0,224.63,153.88
2018,6,22,8,0,690.0,127.0,1.1,19.7,522.0,280.28,197.25
2018,6,22,8,15,773.0,110.5,1.1,20.35,588.0,338.23,244.24
2018,6,22,8,30,856.0,94.0,1.1,21.0,654.0,404.26,297.27
2018,6,22,8,45,870.0,95.5,1.05,21.65,697.5,459.36,341.75
2018,6,22,9,0,884.0,97.0,1.0,22.3,741.0,514.78,384.75
2018,6,22,9,15,893.0,99.5,1.05,22.8,780.0,568.48,425.7
2018,6,22,9,30,902.0,102.0,1.1,23.3,819.0,621.52,464.8
2018,6,22,9,45,907.5,104.5,1.1,23.75,852.0,671.46,500.11
2018,6,22,10,0,913.0,107.0,1.1,24.2,885.0,719.96,533.28
2018,6,22,10,15,919.5,107.5,1.2,24.5,912.5,765.71,563.95
2018,6,22,10,30,926.0,108.0,1.3,24.8,940.0,809.67,592.36
2018,6,22,10,45,930.5,109.5,1.35,25.1,961.5,850.96,618.17
2018,6,22,11,0,935.0,111.0,1.4,25.4,983.0,889.93,642.26
2018,6,22,11,15,938.0,111.0,1.55,25.45,997.0,923.71,664.82
2018,6,22,11,30,941.0,111.0,1.7,25.5,1011.0,954.75,685.65
2018,6,22,11,45,941.5,111.5,1.85,25.55,1017.0,981.09,703.51
2018,6,22,12,0,942.0,112.0,2.0,25.6,1023.0,1004.35,719.49
2018,6,22,12,15,941.0,112.5,2.1,25.55,1022.0,1022.99,732.32
2018,6,22,12,30,940.0,113.0,2.2,25.5,1021.0,1038.32,743.19
2018,6,22,12,45,936.0,113.5,2.35,25.5,1011.5,1047.31,750.61
2018,6,22,13,0,932.0,114.0,2.5,25.5,1002.0,1052.79,755.95
2018,6,22,13,15,929.0,113.5,2.6,25.4,987.0,1054.74,758.91
2018,6,22,13,30,926.0,113.0,2.7,25.3,972.0,1053.17,759.76
2018,6,22,13,45,921.5,112.0,2.8,25.25,949.5,1046.06,757.03
2018,6,22,14,0,917.0,111.0,2.9,25.2,927.0,1035.49,752.18
2018,6,22,14,15,910.5,109.5,2.95,25.1,898.0,1019.03,743.28
2018,6,22,14,30,904.0,108.0,3.0,25.0,869.0,999.31,732.33
2018,6,22,14,45,895.5,107.0,3.05,24.9,834.5,975.09,718.44
2018,6,22,15,0,887.0,106.0,3.1,24.8,800.0,947.98,702.59
2018,6,22,15,15,876.0,103.5,3.1,24.8,760.0,914.24,681.59
2018,6,22,15,30,865.0,101.0,3.1,24.8,720.0,878.06,658.84
2018,6,22,15,45,851.0,98.5,3.15,24.5,675.5,837.14,633.68
2018,6,22,16,0,837.0,96.0,3.2,24.2,631.0,800.05,610.82
2018,6,22,16,15,819.5,93.5,3.15,23.9,584.0,752.73,579.81
2018,6,22,16,30,802.0,91.0,3.1,23.6,537.0,704.37,547.61
2018,6,22,16,45,778.0,87.5,3.1,23.25,487.0,649.61,510.27
2018,6,22,17,0,754.0,84.0,3.1,22.9,437.0,594.94,470.34
2018,6,22,17,15,721.0,80.0,3.05,22.35,386.0,534.7,425.05
2018,6,22,17,30,688.0,76.0,3.0,21.8,335.0,477.75,380.7
2018,6,22,17,45,641.0,71.5,2.95,21.25,285.0,413.56,329.17
2018,6,22,18,0,594.0,67.0,2.9,20.7,235.0,353.09,278.89
2018,6,22,18,15,526.5,60.0,2.8,20.05,187.5,285.83,222.0
2018,6,22,18,30,459.0,53.0,2.7,19.4,140.0,225.2,169.47
2018,6,22,18,45,358.5,44.0,2.6,18.7,100.0,160.1,114.06
2018,6,22,19,0,258.0,35.0,2.5,18.0,60.0,106.1,66.07
2018,6,22,19,15,151.5,22.0,2.5,17.65,34.5,53.28,0.0
2018,6,22,19,30,45.0,9.0,2.5,17.3,9.0,13.88,0.0
2018,6,22,19,45,22.5,4.5,2.5,16.95,4.5,0.0,0.0
2018,6,22,20,0,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,6,22,20,15,0.0,0.0,2.5,16.4,0.0,0.0,0.0
2018,6,22,20,30,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,6,22,20,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,6,22,21,0,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,6,22,21,15,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,6,22,21,30,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,6,22,21,45,0.0,0.0,2.45,15.25,0.0,0.0,0.0
2018,6,22,22,0,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,6,22,22,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,6,22,22,30,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,6,22,22,45,0.0,0.0,2.4,14.75,0.0,0.0,0.0
2018,6,22,23,0,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,6,22,23,15,0.0,0.0,2.35,14.55,0.0,0.0,0.0
2018,6,22,23,30,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,6,22,23,45,0.0,0.0,2.25,14.4,0.0,0.0,0.0
2018,6,23,0,0,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,6,23,0,15,0.0,0.0,2.15,14.3,0.0,0.0,0.0
2018,6,23,0,30,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,6,23,0,45,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,6,23,1,0,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,6,23,1,15,0.0,0.0,2.05,14.35,0.0,0.0,0.0
2018,6,23,1,30,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,6,23,1,45,0.0,0.0,2.0,14.45,0.0,0.0,0.0
2018,6,23,2,0,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,6,23,2,15,0.0,0.0,2.0,14.55,0.0,0.0,0.0
2018,6,23,2,30,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,6,23,2,45,0.0,0.0,2.0,14.65,0.0,0.0,0.0
2018,6,23,3,0,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,6,23,3,15,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,6,23,3,30,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,6,23,3,45,0.0,0.0,2.0,14.75,0.0,0.0,0.0
2018,6,23,4,0,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,6,23,4,15,0.0,0.0,1.95,15.05,0.0,0.0,0.0
2018,6,23,4,30,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,6,23,4,45,53.0,7.5,1.85,15.5,9.0,0.0,0.0
2018,6,23,5,0,106.0,15.0,1.8,15.7,18.0,14.3,0.0
2018,6,23,5,15,226.0,25.5,1.85,16.25,46.5,21.21,5.13
2018,6,23,5,30,346.0,36.0,1.9,16.8,75.0,28.89,18.56
2018,6,23,5,45,437.0,43.0,1.9,17.3,117.0,32.91,22.93
2018,6,23,6,0,528.0,50.0,1.9,17.8,159.0,36.83,26.71
2018,6,23,6,15,587.0,55.5,1.9,18.25,207.0,39.3,29.04
2018,6,23,6,30,646.0,61.0,1.9,18.7,255.0,41.68,31.15
2018,6,23,6,45,687.5,65.0,1.85,19.1,305.5,47.05,35.78
2018,6,23,7,0,729.0,69.0,1.8,19.5,356.0,72.25,39.47
2018,6,23,7,15,758.0,72.0,1.8,20.1,406.5,120.74,64.06
2018,6,23,7,30,787.0,75.0,1.8,20.7,457.0,172.67,101.5
2018,6,23,7,45,809.5,77.5,1.8,21.3,506.5,226.1,145.51
2018,6,23,8,0,832.0,80.0,1.8,21.9,556.0,287.18,197.42
2018,6,23,8,15,849.0,82.0,1.85,22.6,603.0,342.42,244.99
2018,6,23,8,30,866.0,84.0,1.9,23.3,650.0,398.78,292.54
2018,6,23,8,45,879.5,85.5,1.9,23.95,693.5,454.1,337.94
2018,6,23,9,0,893.0,87.0,1.9,24.6,737.0,509.69,381.93
2018,6,23,9,15,902.5,88.0,1.9,25.2,775.5,562.72,422.58
2018,6,23,9,30,912.0,89.0,1.9,25.8,814.0,615.1,461.3
2018,6,23,9,45,919.5,91.0,1.85,26.35,848.0,666.26,497.56
2018,6,23,10,0,927.0,93.0,1.8,26.9,882.0,716.14,531.64
2018,6,23,10,15,932.5,94.0,1.85,27.3,909.5,762.16,561.51
2018,6,23,10,30,938.0,95.0,1.9,27.7,937.0,806.28,589.36
2018,6,23,10,45,942.5,96.0,1.9,28.1,958.5,847.5,614.53
2018,6,23,11,0,947.0,97.0,1.9,28.5,980.0,886.37,637.85
2018,6,23,11,15,950.0,97.5,1.95,28.65,994.5,920.95,659.34
2018,6,23,11,30,953.0,98.0,2.0,28.8,1009.0,952.74,679.01
2018,6,23,11,45,955.0,98.0,2.05,28.95,1016.5,980.24,695.93
2018,6,23,12,0,957.0,98.0,2.1,29.1,1024.0,1004.65,710.95
2018,6,23,12,15,956.5,98.5,2.2,29.1,1023.5,1023.97,723.85
2018,6,23,12,30,956.0,99.0,2.3,29.1,1023.0,1039.94,734.8
2018,6,23,12,45,954.0,100.0,2.35,29.1,1015.5,1051.5,742.57
2018,6,23,13,0,952.0,101.0,2.4,29.1,1008.0,1059.54,748.3
2018,6,23,13,15,949.5,100.5,2.45,29.05,993.0,1061.99,750.86
2018,6,23,13,30,947.0,100.0,2.5,29.0,978.0,1060.84,751.34
2018,6,23,13,45,943.5,98.5,2.55,28.95,956.0,1054.05,748.45
2018,6,23,14,0,940.0,97.0,2.6,28.9,934.0,1043.7,743.46
2018,6,23,14,15,934.5,96.0,2.6,28.8,905.5,1028.41,735.11
2018,6,23,14,30,929.0,95.0,2.6,28.7,877.0,1009.78,724.73
2018,6,23,14,45,921.5,93.5,2.6,28.6,842.5,985.46,710.78
2018,6,23,15,0,914.0,92.0,2.6,28.5,808.0,958.11,694.89
2018,6,23,15,15,903.5,90.5,2.6,28.5,768.0,925.18,675.05
2018,6,23,15,30,893.0,89.0,2.6,28.5,728.0,889.73,653.44
2018,6,23,15,45,880.0,87.0,2.55,28.15,684.0,849.28,628.84
2018,6,23,16,0,867.0,85.0,2.5,27.8,640.0,806.92,602.66
2018,6,23,16,15,847.5,83.5,2.5,27.4,591.5,758.39,572.28
2018,6,23,16,30,828.0,82.0,2.5,27.0,543.0,713.68,544.0
2018,6,23,16,45,800.0,80.0,2.45,26.65,491.5,656.82,506.03
2018,6,23,17,0,772.0,78.0,2.4,26.3,440.0,600.34,465.82
2018,6,23,17,15,733.0,76.0,2.3,25.45,388.0,537.96,420.26
2018,6,23,17,30,694.0,74.0,2.2,24.6,336.0,479.24,375.8
2018,6,23,17,45,635.0,71.5,2.1,23.8,284.0,411.02,322.41
2018,6,23,18,0,576.0,69.0,2.0,23.0,232.0,347.66,271.07
2018,6,23,18,15,502.0,62.5,1.9,22.1,184.5,279.24,214.56
2018,6,23,18,30,428.0,56.0,1.8,21.2,137.0,218.09,162.81
2018,6,23,18,45,322.0,45.0,1.75,20.35,96.0,149.78,106.01
2018,6,23,19,0,216.0,34.0,1.7,19.5,55.0,95.52,59.27
2018,6,23,19,15,127.0,21.0,1.7,19.05,31.5,48.13,0.0
2018,6,23,19,30,38.0,8.0,1.7,18.6,8.0,12.13,0.0
2018,6,23,19,45,19.0,4.0,1.65,18.15,4.0,0.0,0.0
2018,6,23,20,0,0.0,0.0,1.6,17.7,0.0,0.0,0.0
2018,6,23,20,15,0.0,0.0,1.6,17.45,0.0,0.0,0.0
2018,6,23,20,30,0.0,0.0,1.6,17.2,0.0,0.0,0.0
2018,6,23,20,45,0.0,0.0,1.6,16.95,0.0,0.0,0.0
2018,6,23,21,0,0.0,0.0,1.6,16.7,0.0,0.0,0.0
2018,6,23,21,15,0.0,0.0,1.6,16.6,0.0,0.0,0.0
2018,6,23,21,30,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2018,6,23,21,45,0.0,0.0,1.6,16.35,0.0,0.0,0.0
2018,6,23,22,0,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,6,23,22,15,0.0,0.0,1.65,16.15,0.0,0.0,0.0
2018,6,23,22,30,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,6,23,22,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2018,6,23,23,0,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,6,23,23,15,0.0,0.0,1.8,15.85,0.0,0.0,0.0
2018,6,23,23,30,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,6,23,23,45,0.0,0.0,1.8,15.75,0.0,0.0,0.0
2018,6,24,0,0,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,6,24,0,15,0.0,0.0,1.85,15.6,0.0,0.0,0.0
2018,6,24,0,30,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,6,24,0,45,0.0,0.0,1.95,15.35,0.0,0.0,0.0
2018,6,24,1,0,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,6,24,1,15,0.0,0.0,2.05,15.05,0.0,0.0,0.0
2018,6,24,1,30,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,6,24,1,45,0.0,0.0,2.1,14.75,0.0,0.0,0.0
2018,6,24,2,0,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,6,24,2,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2018,6,24,2,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,6,24,2,45,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,6,24,3,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,6,24,3,15,0.0,0.0,2.15,14.1,0.0,0.0,0.0
2018,6,24,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,6,24,3,45,0.0,0.0,2.1,13.95,0.0,0.0,0.0
2018,6,24,4,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,6,24,4,15,0.0,0.0,2.2,14.05,0.0,0.0,0.0
2018,6,24,4,30,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,6,24,4,45,26.5,5.5,2.35,14.3,6.0,0.0,0.0
2018,6,24,5,0,53.0,11.0,2.4,14.4,12.0,10.48,0.0
2018,6,24,5,15,124.0,25.0,2.45,14.7,36.5,19.74,4.04
2018,6,24,5,30,195.0,39.0,2.5,15.0,61.0,30.3,19.85
2018,6,24,5,45,200.0,48.5,2.55,15.3,80.5,36.75,26.46
2018,6,24,6,0,205.0,58.0,2.6,15.6,100.0,42.89,32.3
2018,6,24,6,15,103.0,64.5,2.6,15.95,85.5,54.68,42.93
2018,6,24,6,30,1.0,71.0,2.6,16.3,71.0,65.15,52.2
2018,6,24,6,45,0.5,80.5,2.65,16.7,80.5,73.79,59.67
2018,6,24,7,0,0.0,90.0,2.7,17.1,90.0,82.49,63.88
2018,6,24,7,15,0.0,105.0,2.75,17.45,105.0,95.92,74.75
2018,6,24,7,30,0.0,120.0,2.8,17.8,120.0,109.44,85.53
2018,6,24,7,45,0.5,133.5,2.8,18.15,134.0,121.88,95.25
2018,6,24,8,0,1.0,147.0,2.8,18.5,148.0,134.43,104.96
2018,6,24,8,15,2.0,159.0,2.85,18.75,160.5,145.96,113.79
2018,6,24,8,30,3.0,171.0,2.9,19.0,173.0,157.63,122.7
2018,6,24,8,45,5.0,185.0,3.0,19.25,188.5,171.66,133.42
2018,6,24,9,0,7.0,199.0,3.1,19.5,204.0,185.96,144.32
2018,6,24,9,15,9.5,218.0,3.15,19.6,225.5,205.28,159.18
2018,6,24,9,30,12.0,237.0,3.2,19.7,247.0,224.96,174.23
2018,6,24,9,45,23.5,270.5,3.25,19.85,290.5,262.02,202.78
2018,6,24,10,0,35.0,304.0,3.3,20.0,334.0,302.55,233.69
2018,6,24,10,15,49.5,337.5,3.3,20.05,381.0,346.7,267.16
2018,6,24,10,30,64.0,371.0,3.3,20.1,428.0,392.51,301.51
2018,6,24,10,45,163.0,372.5,3.3,20.15,523.0,479.91,368.94
2018,6,24,11,0,262.0,374.0,3.3,20.2,618.0,574.98,440.55
2018,6,24,11,15,327.5,357.5,3.3,20.2,667.5,628.89,480.84
2018,6,24,11,30,393.0,341.0,3.3,20.2,717.0,690.0,525.95
2018,6,24,11,45,303.0,366.0,3.3,20.2,657.0,640.47,487.88
2018,6,24,12,0,213.0,391.0,3.3,20.2,597.0,590.65,449.59
2018,6,24,12,15,294.0,370.0,3.3,20.2,654.0,656.07,499.51
2018,6,24,12,30,375.0,349.0,3.3,20.2,711.0,730.68,554.4
2018,6,24,12,45,313.5,368.5,3.25,20.2,669.5,688.95,522.68
2018,6,24,13,0,252.0,388.0,3.2,20.2,628.0,653.04,495.43
2018,6,24,13,15,271.5,360.5,3.2,20.15,615.5,648.49,493.87
2018,6,24,13,30,291.0,333.0,3.2,20.1,603.0,642.29,490.99
2018,6,24,13,45,299.5,293.0,3.15,20.1,565.0,610.16,469.23
2018,6,24,14,0,308.0,253.0,3.1,20.1,527.0,588.42,454.8
2018,6,24,14,15,586.5,190.5,3.15,20.05,691.5,799.6,613.29
2018,6,24,14,30,865.0,128.0,3.2,20.0,856.0,983.05,739.33
2018,6,24,14,45,853.5,126.5,3.2,19.9,820.5,956.38,721.11
2018,6,24,15,0,842.0,125.0,3.2,19.8,785.0,934.63,708.07
2018,6,24,15,15,829.5,123.0,3.2,19.8,745.5,901.08,686.59
2018,6,24,15,30,817.0,121.0,3.2,19.8,706.0,865.27,663.49
2018,6,24,15,45,799.0,118.5,3.3,19.5,661.0,822.21,636.37
2018,6,24,16,0,781.0,116.0,3.4,19.2,616.0,777.71,607.74
2018,6,24,16,15,758.0,113.0,3.4,18.9,568.0,727.6,574.0
2018,6,24,16,30,735.0,110.0,3.4,18.6,520.0,679.57,541.2
2018,6,24,16,45,706.5,106.5,3.4,18.35,470.5,624.43,501.03
2018,6,24,17,0,678.0,103.0,3.4,18.1,421.0,569.93,459.93
2018,6,24,17,15,642.0,97.5,3.4,17.7,371.0,509.63,413.38
2018,6,24,17,30,606.0,92.0,3.4,17.3,321.0,451.35,366.96
2018,6,24,17,45,557.5,84.5,3.35,16.95,271.5,386.97,314.08
2018,6,24,18,0,509.0,77.0,3.3,16.6,222.0,326.59,262.96
2018,6,24,18,15,445.0,68.5,3.15,16.2,177.0,263.34,208.39
2018,6,24,18,30,381.0,60.0,3.0,15.8,132.0,204.95,157.15
2018,6,24,18,45,295.5,47.5,2.9,15.45,93.5,145.36,105.53
2018,6,24,19,0,210.0,35.0,2.8,15.1,55.0,95.49,60.72
2018,6,24,19,15,124.0,21.5,2.75,14.85,31.5,48.32,0.0
2018,6,24,19,30,38.0,8.0,2.7,14.6,8.0,12.16,0.0
2018,6,24,19,45,19.0,4.0,2.65,14.4,4.0,0.0,0.0
2018,6,24,20,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,6,24,20,15,0.0,0.0,2.55,14.05,0.0,0.0,0.0
2018,6,24,20,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,6,24,20,45,0.0,0.0,2.45,13.75,0.0,0.0,0.0
2018,6,24,21,0,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,6,24,21,15,0.0,0.0,2.45,13.55,0.0,0.0,0.0
2018,6,24,21,30,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,6,24,21,45,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,6,24,22,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,6,24,22,15,0.0,0.0,2.55,13.2,0.0,0.0,0.0
2018,6,24,22,30,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,6,24,22,45,0.0,0.0,2.6,13.05,0.0,0.0,0.0
2018,6,24,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,6,24,23,15,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,6,24,23,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,6,24,23,45,0.0,0.0,2.6,12.75,0.0,0.0,0.0
2018,6,25,0,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,6,25,0,15,0.0,0.0,2.6,12.65,0.0,0.0,0.0
2018,6,25,0,30,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,6,25,0,45,0.0,0.0,2.6,12.55,0.0,0.0,0.0
2018,6,25,1,0,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,6,25,1,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2018,6,25,1,30,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,6,25,1,45,0.0,0.0,2.7,12.45,0.0,0.0,0.0
2018,6,25,2,0,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,6,25,2,15,0.0,0.0,2.75,12.4,0.0,0.0,0.0
2018,6,25,2,30,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,6,25,2,45,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,6,25,3,0,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,6,25,3,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,6,25,3,30,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,6,25,3,45,0.0,0.0,2.8,12.65,0.0,0.0,0.0
2018,6,25,4,0,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,6,25,4,15,0.0,0.0,2.9,12.85,0.0,0.0,0.0
2018,6,25,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,6,25,4,45,30.0,6.0,3.05,13.15,6.5,0.0,0.0
2018,6,25,5,0,60.0,12.0,3.1,13.3,13.0,11.44,0.0
2018,6,25,5,15,128.0,22.0,3.1,13.55,33.5,17.29,2.46
2018,6,25,5,30,196.0,32.0,3.1,13.8,54.0,24.67,15.18
2018,6,25,5,45,204.0,38.5,3.15,14.05,71.0,28.95,19.76
2018,6,25,6,0,212.0,45.0,3.2,14.3,88.0,33.03,23.73
2018,6,25,6,15,106.0,46.5,3.1,14.6,68.0,37.32,27.72
2018,6,25,6,30,0.0,48.0,3.0,14.9,48.0,44.6,34.25
2018,6,25,6,45,0.0,61.5,2.95,15.15,61.5,57.19,45.38
2018,6,25,7,0,0.0,75.0,2.9,15.4,75.0,69.74,53.62
2018,6,25,7,15,0.5,100.0,2.8,15.65,100.0,91.73,71.78
2018,6,25,7,30,1.0,125.0,2.7,15.9,125.0,113.8,89.73
2018,6,25,7,45,0.5,131.0,2.65,16.2,131.0,119.72,94.19
2018,6,25,8,0,0.0,137.0,2.6,16.5,137.0,125.5,98.5
2018,6,25,8,15,0.5,147.5,2.6,16.8,148.0,135.43,106.13
2018,6,25,8,30,1.0,158.0,2.6,17.1,159.0,145.44,113.77
2018,6,25,8,45,2.0,162.0,2.6,17.4,163.5,149.97,116.96
2018,6,25,9,0,3.0,166.0,2.6,17.7,168.0,154.56,120.23
2018,6,25,9,15,6.0,191.0,2.65,17.95,195.5,179.22,139.49
2018,6,25,9,30,9.0,216.0,2.7,18.2,223.0,204.32,158.9
2018,6,25,9,45,12.5,246.0,2.7,18.4,256.5,234.69,182.26
2018,6,25,10,0,16.0,276.0,2.7,18.6,290.0,265.6,205.77
2018,6,25,10,15,19.5,297.5,2.75,18.8,315.0,289.28,223.58
2018,6,25,10,30,23.0,319.0,2.8,19.0,340.0,313.78,241.91
2018,6,25,10,45,63.5,325.0,2.85,19.2,384.0,354.43,273.61
2018,6,25,11,0,104.0,331.0,2.9,19.4,428.0,401.02,309.48
2018,6,25,11,15,70.5,357.5,2.95,19.55,423.5,399.23,306.48
2018,6,25,11,30,37.0,384.0,3.0,19.7,419.0,398.67,304.51
2018,6,25,11,45,31.5,365.0,3.05,19.85,395.0,378.52,289.2
2018,6,25,12,0,26.0,346.0,3.1,20.0,371.0,357.58,273.34
2018,6,25,12,15,26.5,348.5,3.15,20.05,374.0,362.78,277.33
2018,6,25,12,30,27.0,351.0,3.2,20.1,377.0,367.84,281.16
2018,6,25,12,45,33.0,371.5,3.3,20.15,403.0,396.16,302.59
2018,6,25,13,0,39.0,392.0,3.4,20.2,429.0,424.76,324.07
2018,6,25,13,15,85.5,388.0,3.45,20.2,467.5,469.28,359.1
2018,6,25,13,30,132.0,384.0,3.5,20.2,506.0,524.75,401.71
2018,6,25,13,45,270.5,319.0,3.55,20.2,562.0,608.38,468.23
2018,6,25,14,0,409.0,254.0,3.6,20.2,618.0,690.08,532.06
2018,6,25,14,15,661.0,175.5,3.65,20.1,742.0,856.89,655.12
2018,6,25,14,30,913.0,97.0,3.7,20.0,866.0,996.87,751.71
2018,6,25,14,45,906.5,95.0,3.75,19.9,832.5,973.35,736.35
2018,6,25,15,0,900.0,93.0,3.8,19.8,799.0,946.79,720.23
2018,6,25,15,15,890.0,91.5,3.8,19.8,759.5,914.74,699.67
2018,6,25,15,30,880.0,90.0,3.8,19.8,720.0,880.18,677.27
2018,6,25,15,45,867.5,88.0,3.9,19.4,677.0,840.63,652.67
2018,6,25,16,0,855.0,86.0,4.0,19.0,634.0,799.16,626.27
2018,6,25,16,15,839.0,84.0,4.0,18.7,587.5,753.28,595.54
2018,6,25,16,30,823.0,82.0,4.0,18.4,541.0,710.96,566.96
2018,6,25,16,45,801.0,79.0,4.05,18.1,491.5,657.35,529.46
2018,6,25,17,0,779.0,76.0,4.1,17.8,442.0,603.6,489.4
2018,6,25,17,15,748.0,72.5,4.1,17.4,391.0,544.04,443.14
2018,6,25,17,30,717.0,69.0,4.1,17.0,340.0,485.81,396.4
2018,6,25,17,45,673.5,65.0,4.1,16.55,290.0,422.4,343.95
2018,6,25,18,0,630.0,61.0,4.1,16.1,240.0,363.85,293.68
2018,6,25,18,15,566.5,55.0,4.05,15.7,192.5,297.36,235.63
2018,6,25,18,30,503.0,49.0,4.0,15.3,145.0,237.05,181.67
2018,6,25,18,45,404.5,41.5,3.9,14.9,104.5,171.61,124.26
2018,6,25,19,0,306.0,34.0,3.8,14.5,64.0,116.76,74.07
2018,6,25,19,15,183.0,21.5,3.75,14.25,37.0,58.84,0.0
2018,6,25,19,30,60.0,9.0,3.7,14.0,10.0,15.77,0.0
2018,6,25,19,45,30.0,4.5,3.65,13.75,5.0,0.0,0.0
2018,6,25,20,0,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,6,25,20,15,0.0,0.0,3.55,13.4,0.0,0.0,0.0
2018,6,25,20,30,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,6,25,20,45,0.0,0.0,3.5,13.15,0.0,0.0,0.0
2018,6,25,21,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,6,25,21,15,0.0,0.0,3.45,12.9,0.0,0.0,0.0
2018,6,25,21,30,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,6,25,21,45,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,6,25,22,0,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,6,25,22,15,0.0,0.0,3.35,12.55,0.0,0.0,0.0
2018,6,25,22,30,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,6,25,22,45,0.0,0.0,3.25,12.4,0.0,0.0,0.0
2018,6,25,23,0,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,6,25,23,15,0.0,0.0,3.2,12.25,0.0,0.0,0.0
2018,6,25,23,30,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,6,25,23,45,0.0,0.0,3.15,12.1,0.0,0.0,0.0
2018,6,26,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,6,26,0,15,0.0,0.0,3.1,11.95,0.0,0.0,0.0
2018,6,26,0,30,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,6,26,0,45,0.0,0.0,3.05,11.8,0.0,0.0,0.0
2018,6,26,1,0,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,6,26,1,15,0.0,0.0,3.0,11.65,0.0,0.0,0.0
2018,6,26,1,30,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,6,26,1,45,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2018,6,26,2,0,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,6,26,2,15,0.0,0.0,2.85,11.35,0.0,0.0,0.0
2018,6,26,2,30,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,6,26,2,45,0.0,0.0,2.8,11.25,0.0,0.0,0.0
2018,6,26,3,0,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,6,26,3,15,0.0,0.0,2.7,11.15,0.0,0.0,0.0
2018,6,26,3,30,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,6,26,3,45,0.0,0.0,2.55,11.05,0.0,0.0,0.0
2018,6,26,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,6,26,4,15,0.0,0.0,2.55,11.2,0.0,0.0,0.0
2018,6,26,4,30,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,6,26,4,45,29.5,7.0,2.65,11.6,7.5,0.0,0.0
2018,6,26,5,0,59.0,14.0,2.7,11.8,15.0,13.34,0.0
2018,6,26,5,15,122.0,26.5,2.7,12.15,37.0,21.02,3.7
2018,6,26,5,30,185.0,39.0,2.7,12.5,59.0,30.33,20.02
2018,6,26,5,45,192.5,51.5,2.7,12.85,82.0,41.48,30.86
2018,6,26,6,0,200.0,64.0,2.7,13.2,105.0,50.85,39.66
2018,6,26,6,15,105.0,81.0,2.65,13.6,103.0,66.7,54.01
2018,6,26,6,30,10.0,98.0,2.6,14.0,101.0,86.49,71.59
2018,6,26,6,45,10.5,115.5,2.55,14.35,119.0,101.35,84.53
2018,6,26,7,0,11.0,133.0,2.5,14.7,137.0,116.99,93.16
2018,6,26,7,15,29.0,160.0,2.45,15.05,173.5,136.9,108.3
2018,6,26,7,30,47.0,187.0,2.4,15.4,210.0,164.39,129.4
2018,6,26,7,45,64.5,214.0,2.4,15.75,249.0,194.33,152.51
2018,6,26,8,0,82.0,241.0,2.4,16.1,288.0,226.71,177.62
2018,6,26,8,15,166.0,252.0,2.4,16.4,357.0,265.36,206.24
2018,6,26,8,30,250.0,263.0,2.4,16.7,426.0,313.5,243.26
2018,6,26,8,45,293.0,272.0,2.4,17.05,475.5,356.64,277.17
2018,6,26,9,0,336.0,281.0,2.4,17.4,525.0,404.06,314.16
2018,6,26,9,15,336.0,297.0,2.4,17.7,552.0,438.64,340.9
2018,6,26,9,30,336.0,313.0,2.4,18.0,579.0,472.9,366.83
2018,6,26,9,45,339.0,325.0,2.45,18.3,603.5,505.2,390.97
2018,6,26,10,0,342.0,337.0,2.5,18.6,628.0,537.25,414.49
2018,6,26,10,15,309.0,360.0,2.55,18.75,629.0,552.95,425.19
2018,6,26,10,30,276.0,383.0,2.6,18.9,630.0,565.54,433.39
2018,6,26,10,45,236.5,405.0,2.65,19.1,620.5,569.14,434.66
2018,6,26,11,0,197.0,427.0,2.7,19.3,611.0,567.68,432.17
2018,6,26,11,15,334.0,376.5,2.8,19.4,693.5,652.11,497.03
2018,6,26,11,30,471.0,326.0,2.9,19.5,776.0,745.34,566.48
2018,6,26,11,45,671.5,238.0,2.95,19.55,884.5,862.52,652.82
2018,6,26,12,0,872.0,150.0,3.0,19.6,993.0,973.22,727.03
2018,6,26,12,15,907.0,132.0,3.05,19.65,1008.5,1008.21,749.56
2018,6,26,12,30,942.0,114.0,3.1,19.7,1024.0,1040.62,771.01
2018,6,26,12,45,947.5,109.5,3.2,19.7,1018.5,1054.27,780.76
2018,6,26,13,0,953.0,105.0,3.3,19.7,1013.0,1064.44,788.51
2018,6,26,13,15,951.5,103.5,3.35,19.65,998.0,1067.07,791.15
2018,6,26,13,30,950.0,102.0,3.4,19.6,983.0,1066.08,791.61
2018,6,26,13,45,948.0,99.5,3.45,19.55,961.5,1059.9,788.78
2018,6,26,14,0,946.0,97.0,3.5,19.5,940.0,1050.1,783.7
2018,6,26,14,15,940.5,95.5,3.55,19.4,911.0,1034.36,774.91
2018,6,26,14,30,935.0,94.0,3.6,19.3,882.0,1015.23,763.93
2018,6,26,14,45,929.0,92.0,3.65,19.15,848.0,991.8,750.22
2018,6,26,15,0,923.0,90.0,3.7,19.0,814.0,965.25,734.35
2018,6,26,15,15,913.0,88.5,3.7,19.0,774.0,932.64,713.5
2018,6,26,15,30,903.0,87.0,3.7,19.0,734.0,897.45,690.77
2018,6,26,15,45,890.5,84.5,3.75,18.65,689.5,856.63,665.04
2018,6,26,16,0,878.0,82.0,3.8,18.3,645.0,813.8,637.51
2018,6,26,16,15,862.0,80.0,3.8,18.05,597.5,767.06,606.21
2018,6,26,16,30,846.0,78.0,3.8,17.8,550.0,719.1,573.49
2018,6,26,16,45,824.0,75.5,3.8,17.6,500.0,669.76,539.01
2018,6,26,17,0,802.0,73.0,3.8,17.4,450.0,615.59,498.7
2018,6,26,17,15,771.5,69.5,3.8,17.0,398.5,555.27,452.04
2018,6,26,17,30,741.0,66.0,3.8,16.6,347.0,496.2,404.77
2018,6,26,17,45,698.5,62.0,3.8,16.25,296.0,432.11,351.73
2018,6,26,18,0,656.0,58.0,3.8,15.9,245.0,371.14,299.44
2018,6,26,18,15,593.0,53.0,3.75,15.5,197.0,306.01,242.4
2018,6,26,18,30,530.0,48.0,3.7,15.1,149.0,245.56,188.15
2018,6,26,18,45,414.0,40.5,3.6,14.7,105.5,173.6,125.7
2018,6,26,19,0,298.0,33.0,3.5,14.3,62.0,114.26,72.57
2018,6,26,19,15,166.5,20.0,3.45,14.05,34.5,54.31,0.0
2018,6,26,19,30,35.0,7.0,3.4,13.8,7.0,10.89,0.0
2018,6,26,19,45,17.5,3.5,3.35,13.6,3.5,0.0,0.0
2018,6,26,20,0,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,6,26,20,15,0.0,0.0,3.3,13.25,0.0,0.0,0.0
2018,6,26,20,30,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,6,26,20,45,0.0,0.0,3.3,12.95,0.0,0.0,0.0
2018,6,26,21,0,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,6,26,21,15,0.0,0.0,3.3,12.75,0.0,0.0,0.0
2018,6,26,21,30,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,6,26,21,45,0.0,0.0,3.25,12.65,0.0,0.0,0.0
2018,6,26,22,0,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,6,26,22,15,0.0,0.0,3.2,12.55,0.0,0.0,0.0
2018,6,26,22,30,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,6,26,22,45,0.0,0.0,3.15,12.45,0.0,0.0,0.0
2018,6,26,23,0,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,6,26,23,15,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,6,26,23,30,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,6,26,23,45,0.0,0.0,3.05,12.35,0.0,0.0,0.0
2018,6,27,0,0,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,6,27,0,15,0.0,0.0,3.0,12.25,0.0,0.0,0.0
2018,6,27,0,30,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,6,27,0,45,0.0,0.0,2.95,12.2,0.0,0.0,0.0
2018,6,27,1,0,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,6,27,1,15,0.0,0.0,2.9,12.15,0.0,0.0,0.0
2018,6,27,1,30,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,6,27,1,45,0.0,0.0,2.9,12.05,0.0,0.0,0.0
2018,6,27,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,6,27,2,15,0.0,0.0,2.95,11.95,0.0,0.0,0.0
2018,6,27,2,30,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,6,27,2,45,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,6,27,3,0,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,6,27,3,15,0.0,0.0,2.95,11.85,0.0,0.0,0.0
2018,6,27,3,30,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,6,27,3,45,0.0,0.0,2.9,11.75,0.0,0.0,0.0
2018,6,27,4,0,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,6,27,4,15,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,6,27,4,30,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,6,27,4,45,6.0,3.0,3.15,12.25,3.0,0.0,0.0
2018,6,27,5,0,12.0,6.0,3.2,12.4,6.0,5.72,0.0
2018,6,27,5,15,17.5,10.5,3.25,12.7,12.0,9.7,0.0
2018,6,27,5,30,23.0,15.0,3.3,13.0,18.0,13.79,5.98
2018,6,27,5,45,11.5,22.5,3.35,13.35,24.0,21.17,12.98
2018,6,27,6,0,0.0,30.0,3.4,13.7,30.0,27.84,19.16
2018,6,27,6,15,0.0,33.5,3.4,14.0,33.5,31.09,22.22
2018,6,27,6,30,0.0,37.0,3.4,14.3,37.0,34.35,25.18
2018,6,27,6,45,0.0,40.5,3.35,14.65,40.5,37.61,28.04
2018,6,27,7,0,0.0,44.0,3.3,15.0,44.0,40.87,29.25
2018,6,27,7,15,0.0,60.0,3.3,15.3,60.0,55.8,41.74
2018,6,27,7,30,0.0,76.0,3.3,15.6,76.0,70.75,54.08
2018,6,27,7,45,0.0,91.0,3.3,15.85,91.0,84.64,65.4
2018,6,27,8,0,0.0,106.0,3.3,16.1,106.0,98.22,76.33
2018,6,27,8,15,0.0,119.0,3.3,16.35,119.0,110.06,85.72
2018,6,27,8,30,0.0,132.0,3.3,16.6,132.0,121.95,95.07
2018,6,27,8,45,0.5,142.5,3.3,16.85,143.0,131.88,102.75
2018,6,27,9,0,1.0,153.0,3.3,17.1,154.0,141.9,110.46
2018,6,27,9,15,2.5,165.0,3.3,17.3,167.0,153.9,119.77
2018,6,27,9,30,4.0,177.0,3.3,17.5,180.0,166.12,129.19
2018,6,27,9,45,6.0,191.5,3.3,17.65,196.5,181.13,140.84
2018,6,27,10,0,8.0,206.0,3.3,17.8,213.0,196.4,152.63
2018,6,27,10,15,8.5,206.5,3.35,17.9,214.0,197.98,153.63
2018,6,27,10,30,9.0,207.0,3.4,18.0,215.0,199.55,154.68
2018,6,27,10,45,8.5,200.0,3.45,18.15,207.5,193.36,149.6
2018,6,27,11,0,8.0,193.0,3.5,18.3,200.0,187.04,144.46
2018,6,27,11,15,9.0,201.5,3.55,18.3,210.0,196.41,151.78
2018,6,27,11,30,10.0,210.0,3.6,18.3,220.0,205.87,159.15
2018,6,27,11,45,11.0,227.5,3.65,18.35,238.5,223.9,173.16
2018,6,27,12,0,12.0,245.0,3.7,18.4,257.0,242.06,187.2
2018,6,27,12,15,13.5,263.0,3.75,18.35,276.0,261.3,202.14
2018,6,27,12,30,15.0,281.0,3.8,18.3,295.0,280.66,217.15
2018,6,27,12,45,15.5,286.5,3.85,18.25,301.0,287.09,222.19
2018,6,27,13,0,16.0,292.0,3.9,18.2,307.0,293.48,227.26
2018,6,27,13,15,21.0,313.0,3.95,18.1,332.5,319.47,247.62
2018,6,27,13,30,26.0,334.0,4.0,18.0,358.0,356.01,275.91
2018,6,27,13,45,99.0,301.5,4.05,17.95,390.0,407.84,318.89
2018,6,27,14,0,172.0,269.0,4.1,17.9,422.0,457.69,359.95
2018,6,27,14,15,314.5,213.5,4.15,17.75,482.5,551.07,435.99
2018,6,27,14,30,457.0,158.0,4.2,17.6,543.0,631.87,501.34
2018,6,27,14,45,454.5,163.0,4.25,17.5,533.0,628.13,498.85
2018,6,27,15,0,452.0,168.0,4.3,17.4,523.0,622.67,495.58
2018,6,27,15,15,449.0,170.0,4.3,17.4,507.5,611.76,487.95
2018,6,27,15,30,446.0,172.0,4.3,17.4,492.0,592.93,474.52
2018,6,27,15,45,438.5,165.0,4.4,17.05,463.0,565.39,455.35
2018,6,27,16,0,431.0,158.0,4.5,16.7,434.0,536.85,435.09
2018,6,27,16,15,402.5,160.5,4.55,16.45,403.0,501.7,408.4
2018,6,27,16,30,374.0,163.0,4.6,16.2,372.0,467.44,381.99
2018,6,27,16,45,383.5,156.5,4.65,15.95,353.5,450.91,369.98
2018,6,27,17,0,393.0,150.0,4.7,15.7,335.0,432.5,355.99
2018,6,27,17,15,426.0,130.0,4.7,15.4,309.5,411.63,339.96
2018,6,27,17,30,459.0,110.0,4.7,15.1,284.0,386.56,319.57
2018,6,27,17,45,456.0,95.5,4.7,14.75,247.0,345.26,284.59
2018,6,27,18,0,453.0,81.0,4.7,14.4,210.0,303.5,247.93
2018,6,27,18,15,401.0,70.0,4.65,14.1,168.0,245.94,197.21
2018,6,27,18,30,349.0,59.0,4.6,13.8,126.0,193.66,150.32
2018,6,27,18,45,266.5,47.5,4.5,13.5,90.0,137.68,101.19
2018,6,27,19,0,184.0,36.0,4.4,13.2,54.0,91.12,58.99
2018,6,27,19,15,105.5,22.0,4.35,13.1,31.0,46.0,0.0
2018,6,27,19,30,27.0,8.0,4.3,13.0,8.0,10.89,0.0
2018,6,27,19,45,13.5,4.0,4.3,12.85,4.0,0.0,0.0
2018,6,27,20,0,0.0,0.0,4.3,12.7,0.0,0.0,0.0
2018,6,27,20,15,0.0,0.0,4.3,12.7,0.0,0.0,0.0
2018,6,27,20,30,0.0,0.0,4.3,12.7,0.0,0.0,0.0
2018,6,27,20,45,0.0,0.0,4.3,12.65,0.0,0.0,0.0
2018,6,27,21,0,0.0,0.0,4.3,12.6,0.0,0.0,0.0
2018,6,27,21,15,0.0,0.0,4.25,12.55,0.0,0.0,0.0
2018,6,27,21,30,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,6,27,21,45,0.0,0.0,4.15,12.5,0.0,0.0,0.0
2018,6,27,22,0,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,6,27,22,15,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,6,27,22,30,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,6,27,22,45,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2018,6,27,23,0,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2018,6,27,23,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2018,6,27,23,30,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,6,27,23,45,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2018,6,28,0,0,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,6,28,0,15,0.0,0.0,3.75,12.45,0.0,0.0,0.0
2018,6,28,0,30,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,6,28,0,45,0.0,0.0,3.65,12.35,0.0,0.0,0.0
2018,6,28,1,0,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,6,28,1,15,0.0,0.0,3.6,12.25,0.0,0.0,0.0
2018,6,28,1,30,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,6,28,1,45,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,6,28,2,0,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,6,28,2,15,0.0,0.0,3.6,12.15,0.0,0.0,0.0
2018,6,28,2,30,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,6,28,2,45,0.0,0.0,3.6,12.05,0.0,0.0,0.0
2018,6,28,3,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,6,28,3,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,6,28,3,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,6,28,3,45,0.0,0.0,3.6,11.95,0.0,0.0,0.0
2018,6,28,4,0,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,6,28,4,15,0.0,0.0,3.7,12.05,0.0,0.0,0.0
2018,6,28,4,30,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,6,28,4,45,27.0,7.0,3.85,12.35,7.5,0.0,0.0
2018,6,28,5,0,54.0,14.0,3.9,12.5,15.0,13.34,0.0
2018,6,28,5,15,151.5,27.0,4.0,12.85,41.0,21.51,2.41
2018,6,28,5,30,249.0,40.0,4.1,13.2,67.0,31.27,20.61
2018,6,28,5,45,344.5,49.0,4.2,13.55,107.0,37.46,27.21
2018,6,28,6,0,440.0,58.0,4.3,13.9,147.0,44.05,33.51
2018,6,28,6,15,505.0,65.0,4.3,14.3,194.0,47.36,36.67
2018,6,28,6,30,570.0,72.0,4.3,14.7,241.0,50.53,39.54
2018,6,28,6,45,617.5,76.5,4.3,15.15,290.5,51.5,40.32
2018,6,28,7,0,665.0,81.0,4.3,15.6,340.0,71.39,42.61
2018,6,28,7,15,698.5,85.0,4.25,15.95,390.5,117.76,65.83
2018,6,28,7,30,732.0,89.0,4.2,16.3,441.0,172.52,105.93
2018,6,28,7,45,758.5,91.0,4.15,16.65,490.0,223.2,148.26
2018,6,28,8,0,785.0,93.0,4.1,17.0,539.0,276.7,195.26
2018,6,28,8,15,803.5,95.5,4.0,17.3,585.5,330.69,243.45
2018,6,28,8,30,822.0,98.0,3.9,17.6,632.0,386.11,292.19
2018,6,28,8,45,837.5,99.5,3.8,17.95,675.5,444.54,342.03
2018,6,28,9,0,853.0,101.0,3.7,18.3,719.0,499.1,387.48
2018,6,28,9,15,863.5,102.5,3.65,18.6,757.5,551.3,429.92
2018,6,28,9,30,874.0,104.0,3.6,18.9,796.0,603.04,470.69
2018,6,28,9,45,882.0,105.5,3.55,19.15,829.0,652.51,508.64
2018,6,28,10,0,890.0,107.0,3.5,19.4,862.0,700.84,544.67
2018,6,28,10,15,896.0,108.0,3.5,19.6,889.5,745.91,576.78
2018,6,28,10,30,902.0,109.0,3.5,19.8,917.0,789.21,606.18
2018,6,28,10,45,906.0,110.0,3.5,19.95,937.5,828.98,632.89
2018,6,28,11,0,910.0,111.0,3.5,20.1,958.0,866.46,657.8
2018,6,28,11,15,912.5,111.5,3.55,20.15,972.0,899.74,680.18
2018,6,28,11,30,915.0,112.0,3.6,20.2,986.0,930.34,700.69
2018,6,28,11,45,916.0,113.0,3.65,20.25,993.0,957.25,718.67
2018,6,28,12,0,917.0,114.0,3.7,20.3,1000.0,981.18,734.67
2018,6,28,12,15,918.5,112.5,3.8,20.3,1000.0,1000.12,747.84
2018,6,28,12,30,920.0,111.0,3.9,20.3,1000.0,1015.88,759.01
2018,6,28,12,45,922.0,109.0,3.95,20.3,993.5,1028.35,767.75
2018,6,28,13,0,924.0,107.0,4.0,20.3,987.0,1037.43,774.37
2018,6,28,13,15,921.5,106.0,4.05,20.2,972.5,1039.56,776.77
2018,6,28,13,30,919.0,105.0,4.1,20.1,958.0,1038.17,777.0
2018,6,28,13,45,914.0,104.5,4.2,20.0,936.0,1031.31,774.0
2018,6,28,14,0,909.0,104.0,4.3,19.9,914.0,1021.01,768.81
2018,6,28,14,15,903.0,103.0,4.3,19.8,886.0,1005.85,759.8
2018,6,28,14,30,897.0,102.0,4.3,19.7,858.0,987.46,748.67
2018,6,28,14,45,888.5,101.0,4.3,19.55,824.0,963.55,733.96
2018,6,28,15,0,880.0,100.0,4.3,19.4,790.0,936.77,717.26
2018,6,28,15,15,869.0,98.0,4.3,19.4,750.5,903.9,695.86
2018,6,28,15,30,858.0,96.0,4.3,19.4,711.0,868.61,672.66
2018,6,28,15,45,844.5,93.5,4.3,19.1,667.5,828.45,646.54
2018,6,28,16,0,831.0,91.0,4.3,18.8,624.0,786.48,618.8
2018,6,28,16,15,813.0,89.0,4.35,18.5,577.5,745.21,591.46
2018,6,28,16,30,795.0,87.0,4.4,18.2,531.0,697.42,558.78
2018,6,28,16,45,771.5,84.0,4.4,17.95,482.0,643.94,520.8
2018,6,28,17,0,748.0,81.0,4.4,17.7,433.0,590.51,480.23
2018,6,28,17,15,716.5,77.0,4.4,17.35,383.0,531.47,434.09
2018,6,28,17,30,685.0,73.0,4.4,17.0,333.0,475.38,388.77
2018,6,28,17,45,641.0,68.5,4.4,16.6,283.5,412.78,336.82
2018,6,28,18,0,597.0,64.0,4.4,16.2,234.0,353.6,286.01
2018,6,28,18,15,532.5,58.0,4.3,15.8,187.5,288.3,228.94
2018,6,28,18,30,468.0,52.0,4.2,15.4,141.0,229.27,176.19
2018,6,28,18,45,371.0,43.5,4.1,15.0,101.5,164.84,119.82
2018,6,28,19,0,274.0,35.0,4.0,14.6,62.0,110.9,70.85
2018,6,28,19,15,162.5,22.0,3.95,14.3,36.0,56.09,0.0
2018,6,28,19,30,51.0,9.0,3.9,14.0,10.0,14.78,0.0
2018,6,28,19,45,25.5,4.5,3.85,13.75,5.0,0.0,0.0
2018,6,28,20,0,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2018,6,28,20,15,0.0,0.0,3.75,13.35,0.0,0.0,0.0
2018,6,28,20,30,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,6,28,20,45,0.0,0.0,3.65,13.05,0.0,0.0,0.0
2018,6,28,21,0,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,6,28,21,15,0.0,0.0,3.55,12.8,0.0,0.0,0.0
2018,6,28,21,30,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,6,28,21,45,0.0,0.0,3.45,12.6,0.0,0.0,0.0
2018,6,28,22,0,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,6,28,22,15,0.0,0.0,3.3,12.45,0.0,0.0,0.0
2018,6,28,22,30,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,6,28,22,45,0.0,0.0,3.1,12.35,0.0,0.0,0.0
2018,6,28,23,0,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,6,28,23,15,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,6,28,23,30,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,6,28,23,45,0.0,0.0,2.7,12.05,0.0,0.0,0.0
2018,6,29,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,6,29,0,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,6,29,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,6,29,0,45,0.0,0.0,2.25,11.95,0.0,0.0,0.0
2018,6,29,1,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,6,29,1,15,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,6,29,1,30,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,6,29,1,45,0.0,0.0,1.75,11.85,0.0,0.0,0.0
2018,6,29,2,0,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,6,29,2,15,0.0,0.0,1.5,11.85,0.0,0.0,0.0
2018,6,29,2,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,6,29,2,45,0.0,0.0,1.35,11.95,0.0,0.0,0.0
2018,6,29,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,6,29,3,15,0.0,0.0,1.2,12.05,0.0,0.0,0.0
2018,6,29,3,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,6,29,3,45,0.0,0.0,1.05,12.15,0.0,0.0,0.0
2018,6,29,4,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,6,29,4,15,0.0,0.0,0.95,12.4,0.0,0.0,0.0
2018,6,29,4,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,6,29,4,45,50.0,6.5,0.9,12.85,7.5,0.0,0.0
2018,6,29,5,0,100.0,13.0,0.9,13.1,15.0,12.39,0.0
2018,6,29,5,15,218.5,23.5,0.95,13.6,42.5,19.54,0.84
2018,6,29,5,30,337.0,34.0,1.0,14.1,70.0,27.31,17.22
2018,6,29,5,45,430.0,41.0,1.1,14.6,111.5,31.4,21.84
2018,6,29,6,0,523.0,48.0,1.2,15.1,153.0,35.4,25.75
2018,6,29,6,15,582.5,53.5,1.2,15.55,200.5,37.94,28.18
2018,6,29,6,30,642.0,59.0,1.2,16.0,248.0,40.38,30.38
2018,6,29,6,45,684.5,62.5,1.25,16.5,298.0,45.24,34.6
2018,6,29,7,0,727.0,66.0,1.3,17.0,348.0,65.25,36.55
2018,6,29,7,15,756.5,69.0,1.35,17.6,398.5,113.54,59.67
2018,6,29,7,30,786.0,72.0,1.4,18.2,449.0,165.35,96.51
2018,6,29,7,45,809.5,74.0,1.45,18.8,498.5,224.15,144.75
2018,6,29,8,0,833.0,76.0,1.5,19.4,548.0,279.37,192.31
2018,6,29,8,15,849.5,78.0,1.55,19.85,595.0,334.49,240.46
2018,6,29,8,30,866.0,80.0,1.6,20.3,642.0,390.71,288.7
2018,6,29,8,45,879.0,82.0,1.65,20.8,686.0,446.3,335.17
2018,6,29,9,0,892.0,84.0,1.7,21.3,730.0,502.15,380.3
2018,6,29,9,15,899.5,86.5,1.8,21.6,768.0,555.53,422.67
2018,6,29,9,30,907.0,89.0,1.9,21.9,806.0,608.12,463.17
2018,6,29,9,45,910.0,93.0,1.95,22.25,838.5,658.22,500.32
2018,6,29,10,0,913.0,97.0,2.0,22.6,871.0,706.69,535.23
2018,6,29,10,15,918.0,98.0,2.1,22.8,898.0,752.01,566.53
2018,6,29,10,30,923.0,99.0,2.2,23.0,925.0,795.43,595.51
2018,6,29,10,45,926.5,100.5,2.25,23.2,946.0,836.04,621.97
2018,6,29,11,0,930.0,102.0,2.3,23.4,967.0,874.29,646.63
2018,6,29,11,15,932.5,101.5,2.4,23.45,980.5,907.26,668.47
2018,6,29,11,30,935.0,101.0,2.5,23.5,994.0,937.46,688.49
2018,6,29,11,45,936.0,102.0,2.55,23.6,1001.0,964.85,706.09
2018,6,29,12,0,937.0,103.0,2.6,23.7,1008.0,989.21,721.73
2018,6,29,12,15,936.0,103.5,2.7,23.65,1007.5,1008.01,734.73
2018,6,29,12,30,935.0,104.0,2.8,23.6,1007.0,1023.53,745.74
2018,6,29,12,45,932.0,104.5,2.9,23.6,998.5,1033.7,753.27
2018,6,29,13,0,929.0,105.0,3.0,23.6,990.0,1040.4,758.72
2018,6,29,13,15,926.5,104.5,3.05,23.5,975.5,1043.09,761.55
2018,6,29,13,30,924.0,104.0,3.1,23.4,961.0,1042.25,762.25
2018,6,29,13,45,921.0,102.0,3.15,23.35,939.5,1035.84,759.32
2018,6,29,14,0,918.0,100.0,3.2,23.3,918.0,1025.92,754.23
2018,6,29,14,15,912.5,99.0,3.25,23.2,890.0,1011.16,746.22
2018,6,29,14,30,907.0,98.0,3.3,23.1,862.0,993.11,736.11
2018,6,29,14,45,899.5,96.0,3.35,23.0,828.0,968.9,721.91
2018,6,29,15,0,892.0,94.0,3.4,22.9,794.0,941.71,705.69
2018,6,29,15,15,881.5,92.0,3.4,22.9,754.5,908.98,685.04
2018,6,29,15,30,871.0,90.0,3.4,22.9,715.0,873.77,662.59
2018,6,29,15,45,858.0,88.0,3.4,22.55,671.5,834.17,637.77
2018,6,29,16,0,845.0,86.0,3.4,22.2,628.0,792.69,611.32
2018,6,29,16,15,827.5,83.5,3.4,21.9,581.0,745.5,580.24
2018,6,29,16,30,810.0,81.0,3.4,21.6,534.0,702.03,551.35
2018,6,29,16,45,786.0,79.0,3.4,21.35,485.0,648.75,514.51
2018,6,29,17,0,762.0,77.0,3.4,21.1,436.0,595.53,475.37
2018,6,29,17,15,730.5,73.5,3.4,20.65,385.5,536.42,430.43
2018,6,29,17,30,699.0,70.0,3.4,20.2,335.0,478.72,385.05
2018,6,29,17,45,654.5,66.0,3.35,19.7,285.5,417.1,334.92
2018,6,29,18,0,610.0,62.0,3.3,19.2,236.0,357.58,284.85
2018,6,29,18,15,547.0,56.0,3.25,18.6,189.0,292.19,228.87
2018,6,29,18,30,484.0,50.0,3.2,18.0,142.0,232.93,176.79
2018,6,29,18,45,388.0,41.5,3.15,17.4,102.0,167.95,120.65
2018,6,29,19,0,292.0,33.0,3.1,16.8,62.0,113.48,71.58
2018,6,29,19,15,174.5,21.0,3.1,16.45,36.0,57.19,0.0
2018,6,29,19,30,57.0,9.0,3.1,16.1,10.0,15.53,0.0
2018,6,29,19,45,28.5,4.5,3.1,15.75,5.0,0.0,0.0
2018,6,29,20,0,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,6,29,20,15,0.0,0.0,3.05,15.2,0.0,0.0,0.0
2018,6,29,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,6,29,20,45,0.0,0.0,2.95,14.8,0.0,0.0,0.0
2018,6,29,21,0,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,6,29,21,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2018,6,29,21,30,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,6,29,21,45,0.0,0.0,2.5,14.25,0.0,0.0,0.0
2018,6,29,22,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,6,29,22,15,0.0,0.0,2.25,14.05,0.0,0.0,0.0
2018,6,29,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,6,29,22,45,0.0,0.0,1.95,13.95,0.0,0.0,0.0
2018,6,29,23,0,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,6,29,23,15,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,6,29,23,30,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,6,29,23,45,0.0,0.0,1.55,13.95,0.0,0.0,0.0
2018,6,30,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,6,30,0,15,0.0,0.0,1.5,14.25,0.0,0.0,0.0
2018,6,30,0,30,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,6,30,0,45,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,6,30,1,0,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,6,30,1,15,0.0,0.0,1.45,15.15,0.0,0.0,0.0
2018,6,30,1,30,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,6,30,1,45,0.0,0.0,1.35,15.65,0.0,0.0,0.0
2018,6,30,2,0,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,6,30,2,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2018,6,30,2,30,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,6,30,2,45,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,6,30,3,0,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,6,30,3,15,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,6,30,3,30,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,6,30,3,45,0.0,0.0,1.15,16.35,0.0,0.0,0.0
2018,6,30,4,0,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,6,30,4,15,0.0,0.0,1.1,16.55,0.0,0.0,0.0
2018,6,30,4,30,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,6,30,4,45,66.5,7.0,1.05,16.85,8.0,0.0,0.0
2018,6,30,5,0,133.0,14.0,1.0,17.0,16.0,13.34,0.0
2018,6,30,5,15,261.5,22.5,1.0,17.45,44.0,18.62,0.0
2018,6,30,5,30,390.0,31.0,1.0,17.9,72.0,24.56,14.57
2018,6,30,5,45,477.5,37.5,1.0,18.35,114.0,28.4,18.87
2018,6,30,6,0,565.0,44.0,1.0,18.8,156.0,32.13,22.48
2018,6,30,6,15,621.5,48.5,0.95,19.25,204.0,37.23,27.11
2018,6,30,6,30,678.0,53.0,0.9,19.7,252.0,39.33,28.98
2018,6,30,6,45,716.5,57.0,0.85,20.1,302.5,40.9,30.29
2018,6,30,7,0,755.0,61.0,0.8,20.5,353.0,61.18,32.63
2018,6,30,7,15,783.0,64.0,0.8,21.05,404.0,110.92,55.79
2018,6,30,7,30,811.0,67.0,0.8,21.6,455.0,169.93,97.59
2018,6,30,7,45,831.5,69.5,0.8,22.1,504.5,224.0,141.27
2018,6,30,8,0,852.0,72.0,0.8,22.6,554.0,280.05,188.72
2018,6,30,8,15,867.5,73.5,0.9,23.15,600.5,335.46,236.23
2018,6,30,8,30,883.0,75.0,1.0,23.7,647.0,391.84,283.71
2018,6,30,8,45,894.5,77.0,1.1,24.25,690.5,447.7,329.57
2018,6,30,9,0,906.0,79.0,1.2,24.8,734.0,503.64,373.99
2018,6,30,9,15,914.5,81.0,1.25,25.2,773.0,557.82,415.62
2018,6,30,9,30,923.0,83.0,1.3,25.6,812.0,611.28,455.34
2018,6,30,9,45,928.5,85.0,1.35,26.0,845.0,661.91,491.81
2018,6,30,10,0,934.0,87.0,1.4,26.4,878.0,711.07,526.2
2018,6,30,10,15,939.0,88.0,1.45,26.65,905.5,757.28,556.4
2018,6,30,10,30,944.0,89.0,1.5,26.9,933.0,801.54,584.54
2018,6,30,10,45,947.0,90.0,1.55,27.15,954.0,842.08,609.95
2018,6,30,11,0,950.0,91.0,1.6,27.4,975.0,880.14,633.57
2018,6,30,11,15,952.0,92.0,1.7,27.5,989.0,914.72,655.77
2018,6,30,11,30,954.0,93.0,1.8,27.6,1003.0,946.47,676.15
2018,6,30,11,45,954.5,93.0,1.85,27.7,1009.5,972.92,692.59
2018,6,30,12,0,955.0,93.0,1.9,27.8,1016.0,996.22,707.11
2018,6,30,12,15,952.5,95.0,1.95,27.75,1015.0,1015.37,719.54
2018,6,30,12,30,950.0,97.0,2.0,27.7,1014.0,1031.14,729.98
2018,6,30,12,45,943.5,99.5,2.05,27.7,1004.5,1040.02,736.13
2018,6,30,13,0,937.0,102.0,2.1,27.7,995.0,1045.35,740.25
2018,6,30,13,15,809.0,160.5,2.15,27.65,923.0,990.88,707.16
2018,6,30,13,30,681.0,219.0,2.2,27.6,851.0,931.29,670.84
2018,6,30,13,45,661.5,209.5,2.25,27.5,811.5,902.14,653.86
2018,6,30,14,0,642.0,200.0,2.3,27.4,772.0,870.29,634.64
2018,6,30,14,15,774.5,149.5,2.4,27.25,817.5,937.24,680.75
2018,6,30,14,30,907.0,99.0,2.5,27.1,863.0,994.46,719.4
2018,6,30,14,45,898.5,97.5,2.55,26.95,828.5,969.87,704.99
2018,6,30,15,0,890.0,96.0,2.6,26.8,794.0,942.36,689.38
2018,6,30,15,15,879.5,94.5,2.6,26.8,755.0,910.28,669.84
2018,6,30,15,30,869.0,93.0,2.6,26.8,716.0,875.72,648.56
2018,6,30,15,45,853.0,91.5,2.7,26.2,671.5,834.23,624.59
2018,6,30,16,0,837.0,90.0,2.8,25.6,627.0,791.07,598.93
2018,6,30,16,15,813.5,89.0,2.8,25.1,578.5,746.44,570.86
2018,6,30,16,30,790.0,88.0,2.8,24.6,530.0,695.72,537.86
2018,6,30,16,45,758.0,87.0,2.85,24.1,479.0,638.79,499.77
2018,6,30,17,0,726.0,86.0,2.9,23.6,428.0,582.61,459.26
2018,6,30,17,15,686.5,83.0,2.9,22.85,377.0,522.58,414.68
2018,6,30,17,30,647.0,80.0,2.9,22.1,326.0,463.12,368.98
2018,6,30,17,45,588.5,76.5,2.9,21.35,275.0,396.08,315.7
2018,6,30,18,0,530.0,73.0,2.9,20.6,224.0,333.9,264.57
2018,6,30,18,15,462.0,65.0,2.85,19.85,178.0,268.34,209.43
2018,6,30,18,30,394.0,57.0,2.8,19.1,132.0,209.5,158.79
2018,6,30,18,45,300.5,45.5,2.75,18.4,93.0,145.71,104.68
2018,6,30,19,0,207.0,34.0,2.7,17.7,54.0,94.51,59.73
2018,6,30,19,15,122.5,21.0,2.7,17.35,31.0,48.11,0.0
2018,6,30,19,30,38.0,8.0,2.7,17.0,8.0,12.27,0.0
2018,6,30,19,45,19.0,4.0,2.65,16.65,4.0,0.0,0.0
2018,6,30,20,0,0.0,0.0,2.6,16.3,0.0,0.0,0.0
2018,6,30,20,15,0.0,0.0,2.65,16.1,0.0,0.0,0.0
2018,6,30,20,30,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,6,30,20,45,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,6,30,21,0,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,6,30,21,15,0.0,0.0,2.65,15.45,0.0,0.0,0.0
2018,6,30,21,30,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,6,30,21,45,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,6,30,22,0,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,6,30,22,15,0.0,0.0,2.6,15.15,0.0,0.0,0.0
2018,6,30,22,30,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,6,30,22,45,0.0,0.0,2.55,15.05,0.0,0.0,0.0
2018,6,30,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,6,30,23,15,0.0,0.0,2.45,15.05,0.0,0.0,0.0
2018,6,30,23,30,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,6,30,23,45,0.0,0.0,2.35,15.1,0.0,0.0,0.0
2018,7,1,0,0,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,7,1,0,15,0.0,0.0,2.35,15.05,0.0,0.0,0.0
2018,7,1,0,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,7,1,0,45,0.0,0.0,2.4,14.95,0.0,0.0,0.0
2018,7,1,1,0,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,7,1,1,15,0.0,0.0,2.45,14.8,0.0,0.0,0.0
2018,7,1,1,30,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,7,1,1,45,0.0,0.0,2.5,14.65,0.0,0.0,0.0
2018,7,1,2,0,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,7,1,2,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,7,1,2,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,7,1,2,45,0.0,0.0,2.5,14.35,0.0,0.0,0.0
2018,7,1,3,0,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,7,1,3,15,0.0,0.0,2.45,14.25,0.0,0.0,0.0
2018,7,1,3,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,7,1,3,45,0.0,0.0,2.35,14.15,0.0,0.0,0.0
2018,7,1,4,0,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,7,1,4,15,0.0,0.0,2.35,14.2,0.0,0.0,0.0
2018,7,1,4,30,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,7,1,4,45,25.0,4.5,2.45,14.4,5.0,0.0,0.0
2018,7,1,5,0,50.0,9.0,2.5,14.5,10.0,8.58,0.0
2018,7,1,5,15,152.5,22.5,2.5,14.8,36.5,17.83,0.0
2018,7,1,5,30,255.0,36.0,2.5,15.1,63.0,28.1,17.6
2018,7,1,5,45,344.0,46.0,2.5,15.4,102.5,36.08,25.75
2018,7,1,6,0,433.0,56.0,2.5,15.7,142.0,42.45,31.83
2018,7,1,6,15,494.5,64.0,2.5,16.0,188.0,46.69,35.83
2018,7,1,6,30,556.0,72.0,2.5,16.3,234.0,50.71,39.45
2018,7,1,6,45,602.5,77.0,2.45,16.6,283.5,52.05,40.58
2018,7,1,7,0,649.0,82.0,2.4,16.9,333.0,69.45,42.34
2018,7,1,7,15,681.5,87.0,2.35,17.25,383.0,115.54,64.71
2018,7,1,7,30,714.0,92.0,2.3,17.6,433.0,165.51,100.2
2018,7,1,7,45,738.5,95.5,2.25,18.0,481.5,220.68,145.49
2018,7,1,8,0,763.0,99.0,2.2,18.4,530.0,273.8,191.34
2018,7,1,8,15,781.5,102.0,2.2,18.7,576.5,327.04,238.02
2018,7,1,8,30,800.0,105.0,2.2,19.0,623.0,381.76,285.28
2018,7,1,8,45,814.0,108.0,2.2,19.3,666.0,435.84,330.97
2018,7,1,9,0,828.0,111.0,2.2,19.6,709.0,490.42,375.67
2018,7,1,9,15,839.5,113.5,2.2,19.9,748.0,546.12,419.72
2018,7,1,9,30,851.0,116.0,2.2,20.2,787.0,598.32,459.87
2018,7,1,9,45,859.0,118.0,2.25,20.5,820.5,647.35,496.79
2018,7,1,10,0,867.0,120.0,2.3,20.8,854.0,695.28,531.94
2018,7,1,10,15,872.0,122.0,2.35,20.95,881.0,739.76,563.8
