Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,1,10,30,877.0,124.0,2.4,21.1,908.0,782.46,592.49
2018,7,1,10,45,878.5,127.0,2.5,21.3,928.0,821.35,618.53
2018,7,1,11,0,880.0,130.0,2.6,21.5,948.0,857.88,642.82
2018,7,1,11,15,882.0,132.0,2.65,21.5,962.5,891.43,665.13
2018,7,1,11,30,884.0,134.0,2.7,21.5,977.0,922.39,685.66
2018,7,1,11,45,882.5,136.0,2.8,21.55,983.0,947.44,702.51
2018,7,1,12,0,881.0,138.0,2.9,21.6,989.0,969.54,717.49
2018,7,1,12,15,878.5,139.5,2.95,21.55,988.0,987.2,729.48
2018,7,1,12,30,876.0,141.0,3.0,21.5,987.0,1001.75,739.55
2018,7,1,12,45,764.5,169.5,3.1,21.4,903.5,940.79,700.14
2018,7,1,13,0,653.0,198.0,3.2,21.3,820.0,872.48,655.59
2018,7,1,13,15,581.0,208.5,3.2,21.2,755.5,816.84,618.39
2018,7,1,13,30,509.0,219.0,3.2,21.1,691.0,758.43,577.65
2018,7,1,13,45,645.5,186.0,3.25,20.95,770.5,861.27,651.89
2018,7,1,14,0,782.0,153.0,3.3,20.8,850.0,955.05,716.48
2018,7,1,14,15,809.5,144.5,3.3,20.65,845.5,966.64,724.78
2018,7,1,14,30,837.0,136.0,3.3,20.5,841.0,974.29,731.26
2018,7,1,14,45,829.5,133.0,3.3,20.3,808.0,950.37,716.69
2018,7,1,15,0,822.0,130.0,3.3,20.1,775.0,923.62,700.43
2018,7,1,15,15,809.5,127.5,3.3,20.1,736.0,890.21,678.98
2018,7,1,15,30,797.0,125.0,3.3,20.1,697.0,854.59,655.9
2018,7,1,15,45,782.5,121.0,3.3,19.55,653.5,813.61,630.16
2018,7,1,16,0,768.0,117.0,3.3,19.0,610.0,770.98,602.86
2018,7,1,16,15,749.0,113.0,3.3,18.65,563.5,723.45,571.05
2018,7,1,16,30,730.0,109.0,3.3,18.3,517.0,677.65,539.97
2018,7,1,16,45,705.0,104.5,3.3,17.95,468.5,624.05,501.33
2018,7,1,17,0,680.0,100.0,3.3,17.6,420.0,570.77,461.41
2018,7,1,17,15,646.0,94.0,3.3,17.2,370.0,510.97,415.27
2018,7,1,17,30,612.0,88.0,3.3,16.8,320.0,453.01,369.11
2018,7,1,17,45,566.0,81.5,3.25,16.4,271.5,390.57,317.78
2018,7,1,18,0,520.0,75.0,3.2,16.0,223.0,331.82,267.94
2018,7,1,18,15,454.0,66.5,3.15,15.6,177.5,266.98,212.03
2018,7,1,18,30,388.0,58.0,3.1,15.2,132.0,206.86,159.27
2018,7,1,18,45,296.5,47.0,3.1,14.85,94.0,146.48,106.93
2018,7,1,19,0,205.0,36.0,3.1,14.5,56.0,96.56,62.12
2018,7,1,19,15,119.5,22.0,3.05,14.35,32.0,48.76,0.0
2018,7,1,19,30,34.0,8.0,3.0,14.2,8.0,11.8,0.0
2018,7,1,19,45,17.0,4.0,2.95,14.05,4.0,0.0,0.0
2018,7,1,20,0,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,7,1,20,15,0.0,0.0,2.85,13.85,0.0,0.0,0.0
2018,7,1,20,30,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,7,1,20,45,0.0,0.0,2.75,13.75,0.0,0.0,0.0
2018,7,1,21,0,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,7,1,21,15,0.0,0.0,2.65,13.65,0.0,0.0,0.0
2018,7,1,21,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,7,1,21,45,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,7,1,22,0,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,7,1,22,15,0.0,0.0,2.55,13.6,0.0,0.0,0.0
2018,7,1,22,30,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,7,1,22,45,0.0,0.0,2.5,13.55,0.0,0.0,0.0
2018,7,1,23,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,7,1,23,15,0.0,0.0,2.45,13.55,0.0,0.0,0.0
2018,7,1,23,30,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,7,1,23,45,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,7,2,0,0,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,7,2,0,15,0.0,0.0,2.3,13.55,0.0,0.0,0.0
2018,7,2,0,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,7,2,0,45,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2018,7,2,1,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,7,2,1,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2018,7,2,1,30,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,7,2,1,45,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,7,2,2,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,7,2,2,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2018,7,2,2,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,7,2,2,45,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2018,7,2,3,0,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,7,2,3,15,0.0,0.0,1.75,13.45,0.0,0.0,0.0
2018,7,2,3,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,7,2,3,45,0.0,0.0,1.65,13.4,0.0,0.0,0.0
2018,7,2,4,0,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,7,2,4,15,0.0,0.0,1.65,13.55,0.0,0.0,0.0
2018,7,2,4,30,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,7,2,4,45,14.0,3.5,1.7,13.85,3.5,0.0,0.0
2018,7,2,5,0,28.0,7.0,1.7,14.0,7.0,6.67,0.0
2018,7,2,5,15,94.0,20.5,1.7,14.3,29.0,16.16,0.0
2018,7,2,5,30,160.0,34.0,1.7,14.6,51.0,26.41,16.18
2018,7,2,5,45,230.0,49.5,1.75,14.9,87.5,37.83,27.33
2018,7,2,6,0,300.0,65.0,1.8,15.2,124.0,48.78,37.47
2018,7,2,6,15,356.5,78.0,1.7,15.55,167.5,57.3,45.27
2018,7,2,6,30,413.0,91.0,1.6,15.9,211.0,65.42,52.51
2018,7,2,6,45,458.0,101.0,1.55,16.2,258.0,70.9,57.25
2018,7,2,7,0,503.0,111.0,1.5,16.5,305.0,88.53,61.12
2018,7,2,7,15,539.0,119.0,1.5,16.9,353.0,128.92,81.4
2018,7,2,7,30,575.0,127.0,1.5,17.3,401.0,173.7,112.81
2018,7,2,7,45,604.0,133.5,1.45,17.65,449.0,220.12,150.06
2018,7,2,8,0,633.0,140.0,1.4,18.0,497.0,269.84,191.8
2018,7,2,8,15,655.5,146.0,1.45,18.35,543.5,320.19,234.76
2018,7,2,8,30,678.0,152.0,1.5,18.7,590.0,372.68,278.92
2018,7,2,8,45,697.0,156.0,1.5,19.1,633.0,423.89,321.06
2018,7,2,9,0,716.0,160.0,1.5,19.5,676.0,476.36,362.95
2018,7,2,9,15,708.0,173.0,1.6,19.75,707.0,523.5,400.21
2018,7,2,9,30,700.0,186.0,1.7,20.0,738.0,568.85,435.05
2018,7,2,9,45,668.0,212.0,1.75,20.25,757.0,608.84,464.38
2018,7,2,10,0,636.0,238.0,1.8,20.5,776.0,644.75,489.88
2018,7,2,10,15,646.0,241.5,1.85,20.7,803.5,686.56,519.79
2018,7,2,10,30,656.0,245.0,1.9,20.9,831.0,727.7,548.63
2018,7,2,10,45,664.0,246.5,2.0,21.05,851.5,764.57,574.58
2018,7,2,11,0,672.0,248.0,2.1,21.2,872.0,800.19,599.39
2018,7,2,11,15,676.5,249.5,2.2,21.25,886.0,831.38,621.14
2018,7,2,11,30,681.0,251.0,2.3,21.3,900.0,860.77,641.54
2018,7,2,11,45,683.5,251.5,2.45,21.35,907.0,885.41,659.08
2018,7,2,12,0,686.0,252.0,2.6,21.4,914.0,907.84,675.05
2018,7,2,12,15,687.5,250.5,2.7,21.3,914.0,925.0,687.36
2018,7,2,12,30,689.0,249.0,2.8,21.2,914.0,939.6,698.08
2018,7,2,12,45,689.0,247.0,2.9,21.05,907.5,949.53,705.95
2018,7,2,13,0,689.0,245.0,3.0,20.9,901.0,956.64,712.08
2018,7,2,13,15,686.0,243.0,3.1,20.7,887.5,957.88,714.54
2018,7,2,13,30,683.0,241.0,3.2,20.5,874.0,956.21,715.2
2018,7,2,13,45,653.0,242.5,3.25,20.3,836.5,928.18,697.76
2018,7,2,14,0,623.0,244.0,3.3,20.1,799.0,897.67,678.34
2018,7,2,14,15,643.5,233.0,3.35,19.8,790.5,901.98,683.85
2018,7,2,14,30,664.0,222.0,3.4,19.5,782.0,903.02,686.58
2018,7,2,14,45,659.5,215.0,3.45,19.25,752.0,880.95,673.3
2018,7,2,15,0,655.0,208.0,3.5,19.0,722.0,856.41,658.41
2018,7,2,15,15,640.0,202.5,3.5,19.0,683.5,821.55,635.26
2018,7,2,15,30,625.0,197.0,3.5,19.0,645.0,785.03,610.42
2018,7,2,15,45,619.5,186.0,3.45,18.5,607.0,749.42,587.11
2018,7,2,16,0,614.0,175.0,3.4,18.0,569.0,712.0,562.04
2018,7,2,16,15,606.0,163.5,3.4,17.75,527.5,670.44,533.09
2018,7,2,16,30,598.0,152.0,3.4,17.5,486.0,627.58,502.56
2018,7,2,16,45,586.5,140.0,3.4,17.2,442.5,580.66,468.25
2018,7,2,17,0,575.0,128.0,3.4,16.9,399.0,533.14,432.56
2018,7,2,17,15,548.5,118.0,3.4,16.55,352.5,478.26,389.95
2018,7,2,17,30,522.0,108.0,3.4,16.2,306.0,420.89,344.16
2018,7,2,17,45,494.0,96.0,3.4,15.85,261.5,366.49,299.27
2018,7,2,18,0,466.0,84.0,3.4,15.5,217.0,314.2,254.62
2018,7,2,18,15,410.0,73.5,3.35,15.2,173.5,254.76,202.99
2018,7,2,18,30,354.0,63.0,3.3,14.9,130.0,201.03,155.38
2018,7,2,18,45,282.0,49.5,3.25,14.6,93.0,145.34,106.51
2018,7,2,19,0,210.0,36.0,3.2,14.3,56.0,97.87,62.96
2018,7,2,19,15,123.0,22.0,3.2,14.15,32.0,49.43,0.0
2018,7,2,19,30,36.0,8.0,3.2,14.0,8.0,12.06,0.0
2018,7,2,19,45,18.0,4.0,3.15,13.8,4.0,0.0,0.0
2018,7,2,20,0,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,7,2,20,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2018,7,2,20,30,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,7,2,20,45,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,7,2,21,0,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,7,2,21,15,0.0,0.0,2.95,13.15,0.0,0.0,0.0
2018,7,2,21,30,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,7,2,21,45,0.0,0.0,2.9,13.05,0.0,0.0,0.0
2018,7,2,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,7,2,22,15,0.0,0.0,2.9,12.95,0.0,0.0,0.0
2018,7,2,22,30,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,7,2,22,45,0.0,0.0,2.85,12.9,0.0,0.0,0.0
2018,7,2,23,0,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,7,2,23,15,0.0,0.0,2.8,12.85,0.0,0.0,0.0
2018,7,2,23,30,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,7,2,23,45,0.0,0.0,2.8,12.75,0.0,0.0,0.0
2018,7,3,0,0,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,7,3,0,15,0.0,0.0,2.75,12.65,0.0,0.0,0.0
2018,7,3,0,30,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,7,3,0,45,0.0,0.0,2.7,12.55,0.0,0.0,0.0
2018,7,3,1,0,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,7,3,1,15,0.0,0.0,2.65,12.45,0.0,0.0,0.0
2018,7,3,1,30,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,7,3,1,45,0.0,0.0,2.55,12.35,0.0,0.0,0.0
2018,7,3,2,0,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,7,3,2,15,0.0,0.0,2.4,12.25,0.0,0.0,0.0
2018,7,3,2,30,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,7,3,2,45,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,7,3,3,0,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,7,3,3,15,0.0,0.0,2.1,12.15,0.0,0.0,0.0
2018,7,3,3,30,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,7,3,3,45,0.0,0.0,2.05,12.05,0.0,0.0,0.0
2018,7,3,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,7,3,4,15,0.0,0.0,1.95,12.2,0.0,0.0,0.0
2018,7,3,4,30,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,7,3,4,45,12.0,4.0,1.85,12.65,4.0,0.0,0.0
2018,7,3,5,0,24.0,8.0,1.8,12.9,8.0,7.63,0.0
2018,7,3,5,15,97.0,23.5,1.75,13.3,32.0,19.41,0.0
2018,7,3,5,30,170.0,39.0,1.7,13.7,56.0,30.55,19.57
2018,7,3,5,45,183.0,50.5,1.65,14.1,78.0,40.68,29.87
2018,7,3,6,0,196.0,62.0,1.6,14.5,100.0,49.36,38.08
2018,7,3,6,15,113.0,82.0,1.45,14.9,105.5,67.24,54.16
2018,7,3,6,30,30.0,102.0,1.3,15.3,111.0,85.83,70.58
2018,7,3,6,45,51.0,123.5,1.2,15.7,142.0,102.3,84.83
2018,7,3,7,0,72.0,145.0,1.1,16.1,173.0,120.84,94.82
2018,7,3,7,15,160.5,165.5,1.1,16.45,238.5,144.84,109.01
2018,7,3,7,30,249.0,186.0,1.1,16.8,304.0,179.17,131.42
2018,7,3,7,45,285.5,201.0,1.05,17.1,350.5,215.89,159.3
2018,7,3,8,0,322.0,216.0,1.0,17.4,397.0,256.81,191.42
2018,7,3,8,15,354.5,228.5,1.05,17.8,444.0,298.64,224.79
2018,7,3,8,30,387.0,241.0,1.1,18.2,491.0,340.03,257.82
2018,7,3,8,45,520.0,212.5,1.15,18.55,572.5,397.29,301.96
2018,7,3,9,0,653.0,184.0,1.2,18.9,654.0,466.66,355.47
2018,7,3,9,15,728.0,165.0,1.3,19.15,716.0,526.46,401.98
2018,7,3,9,30,803.0,146.0,1.4,19.4,778.0,594.33,453.62
2018,7,3,9,45,794.5,157.0,1.45,19.7,805.0,639.87,487.07
2018,7,3,10,0,786.0,168.0,1.5,20.0,832.0,683.05,518.04
2018,7,3,10,15,793.5,169.5,1.6,20.15,859.0,726.6,549.55
2018,7,3,10,30,801.0,171.0,1.7,20.3,886.0,768.82,579.57
2018,7,3,10,45,820.5,165.0,1.8,20.5,912.5,812.13,608.66
2018,7,3,11,0,840.0,159.0,1.9,20.7,939.0,854.44,636.72
2018,7,3,11,15,816.5,172.5,2.0,20.8,940.5,876.81,651.55
2018,7,3,11,30,793.0,186.0,2.1,20.9,942.0,895.3,664.02
2018,7,3,11,45,765.5,200.5,2.2,21.0,934.5,907.29,672.28
2018,7,3,12,0,738.0,215.0,2.3,21.1,927.0,920.67,681.57
2018,7,3,12,15,767.0,200.5,2.4,21.1,940.5,946.87,699.68
2018,7,3,12,30,796.0,186.0,2.5,21.1,954.0,976.11,719.7
2018,7,3,12,45,826.0,170.0,2.6,21.15,961.5,1002.25,737.54
2018,7,3,13,0,856.0,154.0,2.7,21.2,969.0,1016.15,747.48
2018,7,3,13,15,852.0,153.5,2.75,21.1,954.0,1017.69,749.52
2018,7,3,13,30,848.0,153.0,2.8,21.0,939.0,1015.96,749.65
2018,7,3,13,45,817.5,163.0,2.85,20.95,906.5,1004.87,743.61
2018,7,3,14,0,787.0,173.0,2.9,20.9,874.0,981.33,729.46
2018,7,3,14,15,803.5,159.5,2.9,20.75,855.5,977.11,728.16
2018,7,3,14,30,820.0,146.0,2.9,20.6,837.0,969.07,724.25
2018,7,3,14,45,810.0,143.5,2.9,20.5,803.0,943.69,708.66
2018,7,3,15,0,800.0,141.0,2.9,20.4,769.0,915.64,691.37
2018,7,3,15,15,787.0,138.5,2.9,20.4,730.0,882.37,670.18
2018,7,3,15,30,774.0,136.0,2.9,20.4,691.0,846.94,647.39
2018,7,3,15,45,758.0,132.5,2.95,19.9,648.0,805.95,621.98
2018,7,3,16,0,742.0,129.0,3.0,19.4,605.0,766.8,597.46
2018,7,3,16,15,722.0,124.5,3.0,19.1,558.5,718.79,565.35
2018,7,3,16,30,702.0,120.0,3.0,18.8,512.0,670.15,532.06
2018,7,3,16,45,675.5,114.5,3.0,18.45,463.5,615.48,492.42
2018,7,3,17,0,649.0,109.0,3.0,18.1,415.0,561.31,452.06
2018,7,3,17,15,612.5,103.5,3.0,17.7,365.5,501.88,406.41
2018,7,3,17,30,576.0,98.0,3.0,17.3,316.0,444.52,360.96
2018,7,3,17,45,527.5,90.0,3.05,16.85,267.5,380.8,309.14
2018,7,3,18,0,479.0,82.0,3.1,16.4,219.0,321.08,258.97
2018,7,3,18,15,413.5,72.5,3.05,16.0,174.0,255.25,202.6
2018,7,3,18,30,348.0,63.0,3.0,15.6,129.0,199.15,153.46
2018,7,3,18,45,261.0,50.0,2.95,15.2,91.5,139.99,102.44
2018,7,3,19,0,174.0,37.0,2.9,14.8,54.0,90.78,58.49
2018,7,3,19,15,100.0,22.5,2.9,14.6,31.0,45.93,0.0
2018,7,3,19,30,26.0,8.0,2.9,14.4,8.0,10.83,0.0
2018,7,3,19,45,13.0,4.0,2.85,14.15,4.0,0.0,0.0
2018,7,3,20,0,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,7,3,20,15,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,7,3,20,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,7,3,20,45,0.0,0.0,2.75,13.55,0.0,0.0,0.0
2018,7,3,21,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,7,3,21,15,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,7,3,21,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,7,3,21,45,0.0,0.0,2.65,13.1,0.0,0.0,0.0
2018,7,3,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,7,3,22,15,0.0,0.0,2.55,12.95,0.0,0.0,0.0
2018,7,3,22,30,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,7,3,22,45,0.0,0.0,2.45,12.85,0.0,0.0,0.0
2018,7,3,23,0,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,7,3,23,15,0.0,0.0,2.35,12.75,0.0,0.0,0.0
2018,7,3,23,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,7,3,23,45,0.0,0.0,2.3,12.65,0.0,0.0,0.0
2018,7,4,0,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,7,4,0,15,0.0,0.0,2.25,12.55,0.0,0.0,0.0
2018,7,4,0,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,7,4,0,45,0.0,0.0,2.2,12.45,0.0,0.0,0.0
2018,7,4,1,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,7,4,1,15,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,7,4,1,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,7,4,1,45,0.0,0.0,2.25,12.4,0.0,0.0,0.0
2018,7,4,2,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,7,4,2,15,0.0,0.0,2.25,12.35,0.0,0.0,0.0
2018,7,4,2,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,7,4,2,45,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,7,4,3,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,7,4,3,15,0.0,0.0,2.2,12.25,0.0,0.0,0.0
2018,7,4,3,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,7,4,3,45,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,7,4,4,0,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,7,4,4,15,0.0,0.0,2.3,12.35,0.0,0.0,0.0
2018,7,4,4,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,7,4,4,45,21.5,4.5,2.45,12.7,5.0,0.0,0.0
2018,7,4,5,0,43.0,9.0,2.5,12.9,10.0,8.58,0.0
2018,7,4,5,15,144.5,23.0,2.6,13.25,36.0,18.32,0.0
2018,7,4,5,30,246.0,37.0,2.7,13.6,62.0,29.01,18.18
2018,7,4,5,45,257.5,40.5,2.75,13.9,79.0,30.8,21.26
2018,7,4,6,0,269.0,44.0,2.8,14.2,96.0,32.6,23.29
2018,7,4,6,15,134.5,43.0,2.75,14.5,69.0,34.76,25.43
2018,7,4,6,30,0.0,42.0,2.7,14.8,42.0,39.0,29.28
2018,7,4,6,45,0.0,56.0,2.7,15.05,56.0,52.06,40.86
2018,7,4,7,0,0.0,70.0,2.7,15.3,70.0,65.13,49.78
2018,7,4,7,15,0.0,91.5,2.65,15.55,91.5,84.31,65.67
2018,7,4,7,30,0.0,113.0,2.6,15.8,113.0,103.33,81.2
2018,7,4,7,45,1.0,129.0,2.6,16.1,129.5,117.96,92.83
2018,7,4,8,0,2.0,145.0,2.6,16.4,146.0,132.8,104.52
2018,7,4,8,15,7.0,170.5,2.65,16.65,175.0,157.29,123.83
2018,7,4,8,30,12.0,196.0,2.7,16.9,204.0,182.5,143.56
2018,7,4,8,45,33.0,211.0,2.7,17.15,234.5,202.63,159.0
2018,7,4,9,0,54.0,226.0,2.7,17.4,265.0,228.75,179.34
2018,7,4,9,15,74.5,279.5,2.75,17.6,336.5,290.09,227.09
2018,7,4,9,30,95.0,333.0,2.8,17.8,408.0,354.05,275.96
2018,7,4,9,45,81.5,353.0,2.85,18.05,419.0,370.42,287.59
2018,7,4,10,0,68.0,373.0,2.9,18.3,430.0,385.61,298.28
2018,7,4,10,15,56.0,374.5,2.95,18.45,422.5,384.21,296.58
2018,7,4,10,30,44.0,376.0,3.0,18.6,415.0,381.5,293.89
2018,7,4,10,45,52.0,396.5,3.05,18.75,444.0,411.0,315.87
2018,7,4,11,0,60.0,417.0,3.1,18.9,473.0,441.32,338.17
2018,7,4,11,15,121.0,436.0,3.1,18.95,550.5,520.28,397.79
2018,7,4,11,30,182.0,455.0,3.1,19.0,628.0,600.38,456.97
2018,7,4,11,45,254.0,446.0,3.15,19.1,689.5,671.73,509.6
2018,7,4,12,0,326.0,437.0,3.2,19.2,751.0,741.62,560.53
2018,7,4,12,15,427.5,379.5,3.15,19.2,791.5,800.15,604.2
2018,7,4,12,30,529.0,322.0,3.1,19.2,832.0,854.36,644.54
2018,7,4,12,45,539.0,307.5,3.1,19.25,823.5,860.01,648.67
2018,7,4,13,0,549.0,293.0,3.1,19.3,815.0,864.39,652.36
2018,7,4,13,15,478.5,326.5,3.05,19.3,776.5,832.34,628.07
2018,7,4,13,30,408.0,360.0,3.0,19.3,738.0,798.9,602.93
2018,7,4,13,45,592.5,268.0,2.95,19.3,803.0,893.67,674.64
2018,7,4,14,0,777.0,176.0,2.9,19.3,868.0,974.67,730.52
2018,7,4,14,15,844.0,139.0,2.9,19.25,868.5,986.76,738.89
2018,7,4,14,30,911.0,102.0,2.9,19.2,869.0,1002.67,750.57
2018,7,4,14,45,904.0,99.5,2.85,19.15,835.0,978.51,735.1
2018,7,4,15,0,897.0,97.0,2.8,19.1,801.0,951.31,717.98
2018,7,4,15,15,886.5,95.0,2.8,19.1,761.0,918.6,697.36
2018,7,4,15,30,876.0,93.0,2.8,19.1,721.0,883.37,674.93
2018,7,4,15,45,863.0,91.0,2.8,18.8,677.5,843.71,649.97
2018,7,4,16,0,850.0,89.0,2.8,18.5,634.0,802.14,623.34
2018,7,4,16,15,833.0,86.5,2.85,18.25,587.0,755.21,592.61
2018,7,4,16,30,816.0,84.0,2.9,18.0,540.0,712.02,564.05
2018,7,4,16,45,792.5,81.0,2.9,17.75,490.0,657.64,526.3
2018,7,4,17,0,769.0,78.0,2.9,17.5,440.0,603.26,486.23
2018,7,4,17,15,738.0,74.5,2.9,17.15,389.5,544.05,440.83
2018,7,4,17,30,707.0,71.0,2.9,16.8,339.0,486.16,394.9
2018,7,4,17,45,663.0,66.5,2.9,16.45,288.5,423.76,343.73
2018,7,4,18,0,619.0,62.0,2.9,16.1,238.0,363.31,292.43
2018,7,4,18,15,556.0,56.0,2.85,15.7,191.0,297.26,235.22
2018,7,4,18,30,493.0,50.0,2.8,15.3,144.0,237.31,181.91
2018,7,4,18,45,397.5,42.0,2.7,14.9,103.5,172.23,124.94
2018,7,4,19,0,302.0,34.0,2.6,14.5,63.0,117.46,74.57
2018,7,4,19,15,181.0,21.5,2.55,14.25,36.5,59.29,0.0
2018,7,4,19,30,60.0,9.0,2.5,14.0,10.0,16.0,0.0
2018,7,4,19,45,30.0,4.5,2.45,13.75,5.0,0.0,0.0
2018,7,4,20,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,7,4,20,15,0.0,0.0,2.35,13.3,0.0,0.0,0.0
2018,7,4,20,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,7,4,20,45,0.0,0.0,2.25,12.95,0.0,0.0,0.0
2018,7,4,21,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,7,4,21,15,0.0,0.0,2.15,12.65,0.0,0.0,0.0
2018,7,4,21,30,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,7,4,21,45,0.0,0.0,2.05,12.35,0.0,0.0,0.0
2018,7,4,22,0,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,7,4,22,15,0.0,0.0,1.95,12.15,0.0,0.0,0.0
2018,7,4,22,30,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,7,4,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,7,4,23,0,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,7,4,23,15,0.0,0.0,1.65,11.85,0.0,0.0,0.0
2018,7,4,23,30,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,7,4,23,45,0.0,0.0,1.5,11.75,0.0,0.0,0.0
2018,7,5,0,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,7,5,0,15,0.0,0.0,1.35,11.65,0.0,0.0,0.0
2018,7,5,0,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,7,5,0,45,0.0,0.0,1.25,11.6,0.0,0.0,0.0
2018,7,5,1,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,7,5,1,15,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,7,5,1,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,7,5,1,45,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,7,5,2,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,7,5,2,15,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,7,5,2,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,7,5,2,45,0.0,0.0,1.25,11.15,0.0,0.0,0.0
2018,7,5,3,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,7,5,3,15,0.0,0.0,1.35,11.1,0.0,0.0,0.0
2018,7,5,3,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,7,5,3,45,0.0,0.0,1.45,11.05,0.0,0.0,0.0
2018,7,5,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,7,5,4,15,0.0,0.0,1.55,11.25,0.0,0.0,0.0
2018,7,5,4,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,7,5,4,45,0.0,1.5,1.7,11.7,1.5,0.0,0.0
2018,7,5,5,0,0.0,3.0,1.8,11.9,3.0,2.86,0.0
2018,7,5,5,15,137.5,17.0,1.9,12.35,30.5,13.37,0.0
2018,7,5,5,30,275.0,31.0,2.0,12.8,58.0,24.83,14.71
2018,7,5,5,45,215.5,33.5,2.05,13.25,62.0,25.31,16.51
2018,7,5,6,0,156.0,36.0,2.1,13.7,66.0,26.39,17.84
2018,7,5,6,15,78.0,47.0,2.1,14.1,62.0,40.96,31.01
2018,7,5,6,30,0.0,58.0,2.1,14.5,58.0,53.93,42.62
2018,7,5,6,45,0.0,66.5,2.1,14.9,66.5,61.85,49.57
2018,7,5,7,0,0.0,75.0,2.1,15.3,75.0,69.63,53.57
2018,7,5,7,15,0.0,99.5,2.05,15.65,99.5,91.08,71.3
2018,7,5,7,30,0.0,124.0,2.0,16.0,124.0,112.6,88.76
2018,7,5,7,45,3.0,149.0,1.9,16.4,150.5,135.26,106.73
2018,7,5,8,0,6.0,174.0,1.8,16.8,177.0,158.45,124.86
2018,7,5,8,15,8.5,190.0,1.75,17.2,195.0,174.4,137.0
2018,7,5,8,30,11.0,206.0,1.7,17.6,213.0,190.72,149.34
2018,7,5,8,45,26.0,229.0,1.65,17.95,247.0,214.84,167.65
2018,7,5,9,0,41.0,252.0,1.6,18.3,281.0,244.74,190.4
2018,7,5,9,15,142.0,274.0,1.6,18.7,384.0,318.31,247.05
2018,7,5,9,30,243.0,296.0,1.6,19.1,487.0,402.53,310.92
2018,7,5,9,45,323.5,306.0,1.55,19.45,572.0,476.76,366.0
2018,7,5,10,0,404.0,316.0,1.5,19.8,657.0,557.69,424.72
2018,7,5,10,15,447.0,312.0,1.5,20.15,701.0,607.13,459.78
2018,7,5,10,30,490.0,308.0,1.5,20.5,745.0,659.01,496.16
2018,7,5,10,45,665.0,226.0,1.5,20.85,834.0,745.7,559.22
2018,7,5,11,0,840.0,144.0,1.5,21.2,923.0,836.05,619.84
2018,7,5,11,15,901.0,114.0,1.55,21.45,961.5,889.93,653.96
2018,7,5,11,30,962.0,84.0,1.6,21.7,1000.0,943.54,687.85
2018,7,5,11,45,963.5,84.5,1.65,22.0,1007.5,971.8,705.0
2018,7,5,12,0,965.0,85.0,1.7,22.3,1015.0,996.93,720.4
2018,7,5,12,15,961.0,87.5,1.75,22.4,1013.5,1015.54,732.27
2018,7,5,12,30,957.0,90.0,1.8,22.5,1012.0,1030.67,742.08
2018,7,5,12,45,947.5,95.0,1.9,22.6,1002.0,1039.39,748.66
2018,7,5,13,0,938.0,100.0,2.0,22.7,992.0,1044.51,753.13
2018,7,5,13,15,936.0,99.5,2.05,22.75,978.0,1047.95,756.16
2018,7,5,13,30,934.0,99.0,2.1,22.8,964.0,1047.84,757.06
2018,7,5,13,45,931.5,96.5,2.15,22.8,942.5,1041.55,754.34
2018,7,5,14,0,929.0,94.0,2.2,22.8,921.0,1031.7,749.49
2018,7,5,14,15,924.0,92.5,2.25,22.75,893.0,1016.94,741.73
2018,7,5,14,30,919.0,91.0,2.3,22.7,865.0,998.81,731.88
2018,7,5,14,45,913.5,88.5,2.3,22.65,831.5,975.86,718.37
2018,7,5,15,0,908.0,86.0,2.3,22.6,798.0,949.78,702.85
2018,7,5,15,15,898.0,85.0,2.3,22.6,759.0,918.29,683.58
2018,7,5,15,30,888.0,84.0,2.3,22.6,720.0,884.25,662.52
2018,7,5,15,45,877.0,81.0,2.3,22.4,676.5,844.73,638.06
2018,7,5,16,0,866.0,78.0,2.3,22.2,633.0,803.12,611.88
2018,7,5,16,15,850.5,75.5,2.3,22.0,586.0,756.7,581.92
2018,7,5,16,30,835.0,73.0,2.3,21.8,539.0,709.02,550.56
2018,7,5,16,45,814.0,70.0,2.25,21.6,489.5,655.92,514.35
2018,7,5,17,0,793.0,67.0,2.2,21.4,440.0,606.56,479.22
2018,7,5,17,15,764.0,64.0,2.2,21.0,389.5,548.09,435.57
2018,7,5,17,30,735.0,61.0,2.2,20.6,339.0,490.74,391.21
2018,7,5,17,45,669.5,58.0,2.2,20.2,283.0,416.3,331.91
2018,7,5,18,0,604.0,55.0,2.2,19.8,227.0,348.62,276.08
2018,7,5,18,15,477.5,49.5,2.15,19.15,168.5,258.58,201.73
2018,7,5,18,30,351.0,44.0,2.1,18.5,110.0,181.75,137.49
2018,7,5,18,45,240.5,33.0,2.1,17.85,72.5,117.05,83.44
2018,7,5,19,0,130.0,22.0,2.1,17.2,35.0,62.12,37.49
2018,7,5,19,15,71.5,13.0,2.2,16.9,19.5,29.86,0.0
2018,7,5,19,30,13.0,4.0,2.3,16.6,4.0,5.42,0.0
2018,7,5,19,45,6.5,2.0,2.4,16.35,2.0,0.0,0.0
2018,7,5,20,0,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,7,5,20,15,0.0,0.0,2.5,15.95,0.0,0.0,0.0
2018,7,5,20,30,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,7,5,20,45,0.0,0.0,2.55,15.7,0.0,0.0,0.0
2018,7,5,21,0,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,7,5,21,15,0.0,0.0,2.55,15.55,0.0,0.0,0.0
2018,7,5,21,30,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,7,5,21,45,0.0,0.0,2.5,15.45,0.0,0.0,0.0
2018,7,5,22,0,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,7,5,22,15,0.0,0.0,2.5,15.35,0.0,0.0,0.0
2018,7,5,22,30,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,7,5,22,45,0.0,0.0,2.45,15.25,0.0,0.0,0.0
2018,7,5,23,0,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,7,5,23,15,0.0,0.0,2.35,15.2,0.0,0.0,0.0
2018,7,5,23,30,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,7,5,23,45,0.0,0.0,2.25,15.15,0.0,0.0,0.0
2018,7,6,0,0,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,7,6,0,15,0.0,0.0,2.15,15.1,0.0,0.0,0.0
2018,7,6,0,30,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,7,6,0,45,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,7,6,1,0,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,7,6,1,15,0.0,0.0,2.05,15.15,0.0,0.0,0.0
2018,7,6,1,30,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,7,6,1,45,0.0,0.0,1.95,15.2,0.0,0.0,0.0
2018,7,6,2,0,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,7,6,2,15,0.0,0.0,1.9,15.25,0.0,0.0,0.0
2018,7,6,2,30,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,7,6,2,45,0.0,0.0,1.9,15.35,0.0,0.0,0.0
2018,7,6,3,0,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,7,6,3,15,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,7,6,3,30,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,7,6,3,45,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,7,6,4,0,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,7,6,4,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,7,6,4,30,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,7,6,4,45,0.0,1.5,1.9,15.65,1.5,0.0,0.0
2018,7,6,5,0,0.0,3.0,1.9,15.7,3.0,2.86,0.0
2018,7,6,5,15,0.0,8.5,1.9,15.9,8.5,7.87,0.0
2018,7,6,5,30,0.0,14.0,1.9,16.1,14.0,12.97,4.8
2018,7,6,5,45,0.0,21.5,1.9,16.25,21.5,19.94,11.62
2018,7,6,6,0,0.0,29.0,1.9,16.4,29.0,26.91,18.06
2018,7,6,6,15,19.0,57.0,1.95,16.6,62.5,51.29,39.77
2018,7,6,6,30,38.0,85.0,2.0,16.8,96.0,73.69,59.58
2018,7,6,6,45,25.5,83.5,2.05,17.0,91.5,73.56,59.4
2018,7,6,7,0,13.0,82.0,2.1,17.2,87.0,75.81,58.15
2018,7,6,7,15,6.5,63.0,2.1,17.45,65.5,59.09,43.9
2018,7,6,7,30,0.0,44.0,2.1,17.7,44.0,40.89,28.75
2018,7,6,7,45,7.5,76.5,2.1,17.95,80.5,72.66,54.71
2018,7,6,8,0,15.0,109.0,2.1,18.2,117.0,102.45,78.68
2018,7,6,8,15,13.0,119.0,2.05,18.5,126.5,113.98,87.84
2018,7,6,8,30,11.0,129.0,2.0,18.8,136.0,123.2,95.04
2018,7,6,8,45,8.0,143.5,1.95,19.1,149.0,135.85,104.88
2018,7,6,9,0,5.0,158.0,1.9,19.4,162.0,148.23,114.36
2018,7,6,9,15,4.0,162.0,1.95,19.75,165.0,151.92,116.87
2018,7,6,9,30,3.0,166.0,2.0,20.1,168.0,155.48,119.3
2018,7,6,9,45,10.0,210.0,2.0,20.45,218.0,200.37,154.1
2018,7,6,10,0,17.0,254.0,2.0,20.8,268.0,246.11,188.9
2018,7,6,10,15,19.0,272.5,2.05,21.1,289.0,265.91,203.48
2018,7,6,10,30,21.0,291.0,2.1,21.4,310.0,286.43,218.57
2018,7,6,10,45,41.5,335.0,2.15,21.7,373.0,345.87,263.17
2018,7,6,11,0,62.0,379.0,2.2,22.0,436.0,407.49,308.45
2018,7,6,11,15,126.0,379.0,2.25,22.15,498.0,471.03,356.28
2018,7,6,11,30,190.0,379.0,2.3,22.3,560.0,535.21,403.91
2018,7,6,11,45,187.0,387.5,2.35,22.5,566.5,548.93,412.98
2018,7,6,12,0,184.0,396.0,2.4,22.7,573.0,561.97,421.85
2018,7,6,12,15,392.5,334.0,2.5,22.8,712.0,722.29,540.71
2018,7,6,12,30,601.0,272.0,2.6,22.9,851.0,876.09,650.06
2018,7,6,12,45,657.0,247.0,2.7,23.0,875.5,917.99,678.75
2018,7,6,13,0,713.0,222.0,2.8,23.1,900.0,957.58,705.41
2018,7,6,13,15,777.0,180.5,2.9,23.05,909.0,979.72,720.99
2018,7,6,13,30,841.0,139.0,3.0,23.0,918.0,995.39,732.56
2018,7,6,13,45,851.0,128.0,3.1,23.0,900.5,993.73,732.77
2018,7,6,14,0,861.0,117.0,3.2,23.0,883.0,988.41,730.8
2018,7,6,14,15,838.0,124.0,3.25,22.85,850.0,965.75,717.44
2018,7,6,14,30,815.0,131.0,3.3,22.7,817.0,940.53,702.46
2018,7,6,14,45,803.5,130.5,3.4,22.6,784.0,924.25,693.69
2018,7,6,15,0,792.0,130.0,3.5,22.5,751.0,897.15,677.42
2018,7,6,15,15,767.0,132.0,3.5,22.5,708.5,858.07,651.98
2018,7,6,15,30,742.0,134.0,3.5,22.5,666.0,817.51,625.36
2018,7,6,15,45,759.0,118.0,3.55,22.1,632.5,792.05,610.36
2018,7,6,16,0,776.0,102.0,3.6,21.7,599.0,762.66,592.27
2018,7,6,16,15,785.5,89.5,3.55,21.45,560.0,727.46,569.03
2018,7,6,16,30,795.0,77.0,3.5,21.2,521.0,684.29,539.69
2018,7,6,16,45,745.5,81.5,3.45,21.0,467.0,626.04,498.53
2018,7,6,17,0,696.0,86.0,3.4,20.8,413.0,566.88,453.85
2018,7,6,17,15,661.0,81.5,3.35,20.5,363.5,507.45,408.13
2018,7,6,17,30,626.0,77.0,3.3,20.2,314.0,449.94,362.49
2018,7,6,17,45,589.5,70.5,3.2,19.95,267.5,391.62,314.68
2018,7,6,18,0,553.0,64.0,3.1,19.7,221.0,336.05,267.61
2018,7,6,18,15,505.5,55.5,3.0,19.4,177.5,276.88,216.47
2018,7,6,18,30,458.0,47.0,2.9,19.1,134.0,222.31,168.06
2018,7,6,18,45,367.0,39.5,2.85,18.8,96.0,161.08,115.04
2018,7,6,19,0,276.0,32.0,2.8,18.5,58.0,109.77,68.16
2018,7,6,19,15,158.0,20.0,2.75,18.3,33.0,53.5,0.0
2018,7,6,19,30,40.0,8.0,2.7,18.1,8.0,12.59,0.0
2018,7,6,19,45,20.0,4.0,2.7,17.9,4.0,0.0,0.0
2018,7,6,20,0,0.0,0.0,2.7,17.7,0.0,0.0,0.0
2018,7,6,20,15,0.0,0.0,2.65,17.55,0.0,0.0,0.0
2018,7,6,20,30,0.0,0.0,2.6,17.4,0.0,0.0,0.0
2018,7,6,20,45,0.0,0.0,2.6,17.25,0.0,0.0,0.0
2018,7,6,21,0,0.0,0.0,2.6,17.1,0.0,0.0,0.0
2018,7,6,21,15,0.0,0.0,2.6,16.95,0.0,0.0,0.0
2018,7,6,21,30,0.0,0.0,2.6,16.8,0.0,0.0,0.0
2018,7,6,21,45,0.0,0.0,2.6,16.7,0.0,0.0,0.0
2018,7,6,22,0,0.0,0.0,2.6,16.6,0.0,0.0,0.0
2018,7,6,22,15,0.0,0.0,2.6,16.45,0.0,0.0,0.0
2018,7,6,22,30,0.0,0.0,2.6,16.3,0.0,0.0,0.0
2018,7,6,22,45,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,7,6,23,0,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,7,6,23,15,0.0,0.0,2.6,15.95,0.0,0.0,0.0
2018,7,6,23,30,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,7,6,23,45,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,7,7,0,0,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,7,7,0,15,0.0,0.0,2.6,15.45,0.0,0.0,0.0
2018,7,7,0,30,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,7,7,0,45,0.0,0.0,2.65,15.15,0.0,0.0,0.0
2018,7,7,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,7,7,1,15,0.0,0.0,2.65,14.85,0.0,0.0,0.0
2018,7,7,1,30,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,7,7,1,45,0.0,0.0,2.55,14.6,0.0,0.0,0.0
2018,7,7,2,0,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,7,7,2,15,0.0,0.0,2.45,14.4,0.0,0.0,0.0
2018,7,7,2,30,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,7,7,2,45,0.0,0.0,2.4,14.25,0.0,0.0,0.0
2018,7,7,3,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,7,7,3,15,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,7,7,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,7,7,3,45,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,7,7,4,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,7,7,4,15,0.0,0.0,2.45,13.9,0.0,0.0,0.0
2018,7,7,4,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,7,7,4,45,42.0,4.5,2.6,14.1,5.0,0.0,0.0
2018,7,7,5,0,84.0,9.0,2.7,14.2,10.0,8.58,0.0
2018,7,7,5,15,228.0,19.5,2.75,14.55,38.0,16.15,0.0
2018,7,7,5,30,372.0,30.0,2.8,14.9,66.0,24.13,13.72
2018,7,7,5,45,466.0,36.5,2.8,15.2,107.5,27.95,18.59
2018,7,7,6,0,560.0,43.0,2.8,15.5,149.0,31.7,22.33
2018,7,7,6,15,619.0,48.0,2.8,15.95,197.0,37.21,27.41
2018,7,7,6,30,678.0,53.0,2.8,16.4,245.0,39.72,29.7
2018,7,7,6,45,717.5,56.5,2.8,16.9,295.5,40.86,30.65
2018,7,7,7,0,757.0,60.0,2.8,17.4,346.0,53.94,31.2
2018,7,7,7,15,785.5,62.5,2.85,17.85,397.0,103.39,51.82
2018,7,7,7,30,814.0,65.0,2.9,18.3,448.0,162.19,93.11
2018,7,7,7,45,835.0,67.5,2.95,18.8,498.0,216.59,137.74
2018,7,7,8,0,856.0,70.0,3.0,19.3,548.0,273.05,186.96
2018,7,7,8,15,871.5,72.0,3.05,19.7,595.0,329.27,236.92
2018,7,7,8,30,887.0,74.0,3.1,20.1,642.0,386.48,287.07
2018,7,7,8,45,899.0,75.0,3.15,20.45,685.5,442.13,334.95
2018,7,7,9,0,911.0,76.0,3.2,20.8,729.0,497.9,381.5
2018,7,7,9,15,919.5,78.0,3.25,21.05,768.0,552.61,425.95
2018,7,7,9,30,928.0,80.0,3.3,21.3,807.0,606.62,468.49
2018,7,7,9,45,934.5,81.5,3.35,21.55,841.0,657.98,507.86
2018,7,7,10,0,941.0,83.0,3.4,21.8,875.0,707.96,545.16
2018,7,7,10,15,927.0,94.0,3.45,21.95,896.0,750.54,574.85
2018,7,7,10,30,913.0,105.0,3.5,22.1,917.0,789.65,601.32
2018,7,7,10,45,917.0,106.0,3.5,22.25,938.5,830.28,628.41
2018,7,7,11,0,921.0,107.0,3.5,22.4,960.0,868.6,653.63
2018,7,7,11,15,942.0,96.0,3.55,22.45,980.0,907.72,679.76
2018,7,7,11,30,963.0,85.0,3.6,22.5,1000.0,944.94,704.45
2018,7,7,11,45,952.0,93.0,3.6,22.55,1003.5,969.19,720.04
2018,7,7,12,0,941.0,101.0,3.6,22.6,1007.0,989.82,733.31
2018,7,7,12,15,910.0,121.5,3.65,22.6,997.5,999.79,740.06
2018,7,7,12,30,879.0,142.0,3.7,22.6,988.0,1005.51,744.17
2018,7,7,12,45,762.0,216.0,3.75,22.6,945.5,990.83,734.85
2018,7,7,13,0,645.0,290.0,3.8,22.6,903.0,957.75,712.08
2018,7,7,13,15,602.0,305.5,3.9,22.6,871.0,936.14,697.6
2018,7,7,13,30,559.0,321.0,4.0,22.6,839.0,911.59,680.93
2018,7,7,13,45,574.0,299.5,4.05,22.55,820.5,905.56,678.79
2018,7,7,14,0,589.0,278.0,4.1,22.5,802.0,899.13,676.23
2018,7,7,14,15,429.0,333.5,4.2,22.35,708.5,792.3,599.15
2018,7,7,14,30,269.0,389.0,4.3,22.2,615.0,679.82,516.48
2018,7,7,14,45,388.5,320.5,4.35,22.05,632.5,729.65,558.12
2018,7,7,15,0,508.0,252.0,4.4,21.9,650.0,762.31,586.68
2018,7,7,15,15,660.5,182.5,4.4,21.9,672.5,820.47,632.14
2018,7,7,15,30,813.0,113.0,4.4,21.9,695.0,857.52,659.41
2018,7,7,15,45,831.5,97.0,4.5,21.45,660.0,824.59,639.16
2018,7,7,16,0,850.0,81.0,4.6,21.0,625.0,794.15,620.83
2018,7,7,16,15,803.5,87.5,4.6,20.75,570.5,739.58,583.47
2018,7,7,16,30,757.0,94.0,4.6,20.5,516.0,680.7,542.31
2018,7,7,16,45,738.0,87.5,4.6,20.25,467.5,627.94,504.93
2018,7,7,17,0,719.0,81.0,4.6,20.0,419.0,574.91,464.84
2018,7,7,17,15,723.0,71.0,4.55,19.65,377.5,531.9,431.55
2018,7,7,17,30,727.0,61.0,4.5,19.3,336.0,486.86,395.32
2018,7,7,17,45,687.5,57.0,4.45,18.95,286.5,424.82,343.94
2018,7,7,18,0,648.0,53.0,4.4,18.6,237.0,365.64,293.23
2018,7,7,18,15,590.0,48.5,4.25,18.2,190.5,301.62,237.24
2018,7,7,18,30,532.0,44.0,4.1,17.8,144.0,244.76,186.03
2018,7,7,18,45,441.0,37.0,4.0,17.4,103.5,180.04,129.05
2018,7,7,19,0,350.0,30.0,3.9,17.0,63.0,125.3,77.65
2018,7,7,19,15,213.0,19.5,3.85,16.7,36.5,63.12,0.0
2018,7,7,19,30,76.0,9.0,3.8,16.4,10.0,18.02,0.0
2018,7,7,19,45,38.0,4.5,3.8,16.15,5.0,0.0,0.0
2018,7,7,20,0,0.0,0.0,3.8,15.9,0.0,0.0,0.0
2018,7,7,20,15,0.0,0.0,3.75,15.7,0.0,0.0,0.0
2018,7,7,20,30,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2018,7,7,20,45,0.0,0.0,3.6,15.35,0.0,0.0,0.0
2018,7,7,21,0,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,7,7,21,15,0.0,0.0,3.45,15.1,0.0,0.0,0.0
2018,7,7,21,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,7,7,21,45,0.0,0.0,3.35,14.85,0.0,0.0,0.0
2018,7,7,22,0,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,7,7,22,15,0.0,0.0,3.25,14.6,0.0,0.0,0.0
2018,7,7,22,30,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,7,7,22,45,0.0,0.0,3.2,14.45,0.0,0.0,0.0
2018,7,7,23,0,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,7,7,23,15,0.0,0.0,3.15,14.3,0.0,0.0,0.0
2018,7,7,23,30,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,7,7,23,45,0.0,0.0,3.1,14.15,0.0,0.0,0.0
2018,7,8,0,0,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,7,8,0,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,7,8,0,30,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,7,8,0,45,0.0,0.0,3.05,13.8,0.0,0.0,0.0
2018,7,8,1,0,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,7,8,1,15,0.0,0.0,3.0,13.55,0.0,0.0,0.0
2018,7,8,1,30,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,7,8,1,45,0.0,0.0,2.95,13.3,0.0,0.0,0.0
2018,7,8,2,0,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,7,8,2,15,0.0,0.0,2.9,13.15,0.0,0.0,0.0
2018,7,8,2,30,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,7,8,2,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2018,7,8,3,0,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,7,8,3,15,0.0,0.0,2.8,12.85,0.0,0.0,0.0
2018,7,8,3,30,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,7,8,3,45,0.0,0.0,2.85,12.7,0.0,0.0,0.0
2018,7,8,4,0,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,7,8,4,15,0.0,0.0,2.95,12.75,0.0,0.0,0.0
2018,7,8,4,30,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,7,8,4,45,38.5,4.5,3.05,13.0,5.0,0.0,0.0
2018,7,8,5,0,77.0,9.0,3.1,13.1,10.0,8.58,0.0
2018,7,8,5,15,213.5,19.5,3.15,13.45,36.5,16.23,0.0
2018,7,8,5,30,350.0,30.0,3.2,13.8,63.0,24.2,13.69
2018,7,8,5,45,441.5,37.0,3.2,14.15,103.5,28.45,19.08
2018,7,8,6,0,533.0,44.0,3.2,14.5,144.0,32.58,23.19
2018,7,8,6,15,592.0,49.0,3.25,14.95,191.0,34.85,25.42
2018,7,8,6,30,651.0,54.0,3.3,15.4,238.0,40.57,30.58
2018,7,8,6,45,690.5,58.0,3.35,15.9,287.5,42.06,31.85
2018,7,8,7,0,730.0,62.0,3.4,16.4,337.0,54.09,32.46
2018,7,8,7,15,758.5,65.5,3.4,16.9,387.5,102.8,52.78
2018,7,8,7,30,787.0,69.0,3.4,17.4,438.0,154.93,88.74
2018,7,8,7,45,808.0,71.5,3.4,17.85,487.0,213.76,137.12
2018,7,8,8,0,829.0,74.0,3.4,18.3,536.0,268.77,185.27
2018,7,8,8,15,845.0,76.5,3.45,18.7,583.0,324.13,234.65
2018,7,8,8,30,861.0,79.0,3.5,19.1,630.0,380.57,284.36
2018,7,8,8,45,873.5,80.5,3.5,19.5,673.0,435.53,331.81
2018,7,8,9,0,886.0,82.0,3.5,19.9,716.0,490.71,377.99
2018,7,8,9,15,894.0,85.0,3.55,20.25,755.0,544.86,422.08
2018,7,8,9,30,902.0,88.0,3.6,20.6,794.0,598.3,464.26
2018,7,8,9,45,906.5,91.0,3.6,20.95,827.0,648.63,502.75
2018,7,8,10,0,911.0,94.0,3.6,21.3,860.0,697.47,539.03
2018,7,8,10,15,918.0,94.5,3.65,21.55,888.5,744.1,572.06
2018,7,8,10,30,925.0,95.0,3.7,21.8,917.0,789.01,602.53
2018,7,8,10,45,931.5,94.5,3.7,22.05,939.5,830.66,630.17
2018,7,8,11,0,938.0,94.0,3.7,22.3,962.0,870.13,656.03
2018,7,8,11,15,941.5,94.0,3.75,22.4,977.0,905.12,679.27
2018,7,8,11,30,945.0,94.0,3.8,22.5,992.0,937.39,700.6
2018,7,8,11,45,948.0,93.5,3.85,22.55,1000.0,965.85,719.45
2018,7,8,12,0,951.0,93.0,3.9,22.6,1008.0,991.29,736.3
2018,7,8,12,15,950.0,94.0,3.95,22.6,1008.0,1011.24,749.68
2018,7,8,12,30,949.0,95.0,4.0,22.6,1008.0,1027.83,760.94
2018,7,8,12,45,946.0,95.5,4.05,22.6,1000.0,1038.51,768.39
2018,7,8,13,0,943.0,96.0,4.1,22.6,992.0,1045.65,773.66
2018,7,8,13,15,940.5,95.5,4.1,22.6,977.5,1048.69,776.03
2018,7,8,13,30,938.0,95.0,4.1,22.6,963.0,1048.15,776.18
2018,7,8,13,45,934.5,93.5,4.15,22.55,941.5,1041.97,773.21
2018,7,8,14,0,931.0,92.0,4.2,22.5,920.0,1032.23,768.02
2018,7,8,14,15,925.0,91.5,4.2,22.4,892.0,1017.6,759.51
2018,7,8,14,30,919.0,91.0,4.2,22.3,864.0,999.65,748.86
2018,7,8,14,45,912.0,89.0,4.2,22.2,830.0,975.88,734.33
2018,7,8,15,0,905.0,87.0,4.2,22.1,796.0,949.04,717.73
2018,7,8,15,15,894.5,85.5,4.2,22.1,756.5,916.65,697.01
2018,7,8,15,30,884.0,84.0,4.2,22.1,717.0,881.74,674.43
2018,7,8,15,45,872.0,82.0,4.25,21.75,673.5,842.64,649.85
2018,7,8,16,0,860.0,80.0,4.3,21.4,630.0,801.54,623.49
2018,7,8,16,15,844.0,77.5,4.35,21.1,583.5,754.95,592.57
2018,7,8,16,30,828.0,75.0,4.4,20.8,537.0,707.15,560.38
2018,7,8,16,45,807.0,72.0,4.4,20.5,487.5,654.32,523.52
2018,7,8,17,0,786.0,69.0,4.4,20.2,438.0,605.3,487.74
2018,7,8,17,15,757.5,66.0,4.4,19.75,388.0,547.39,443.16
2018,7,8,17,30,729.0,63.0,4.4,19.3,338.0,490.55,397.89
2018,7,8,17,45,690.0,58.5,4.4,18.9,288.0,428.04,346.44
2018,7,8,18,0,651.0,54.0,4.4,18.5,238.0,368.33,295.46
2018,7,8,18,15,592.0,49.0,4.3,18.0,191.0,304.55,239.77
2018,7,8,18,30,533.0,44.0,4.2,17.5,144.0,245.26,186.66
2018,7,8,18,45,441.0,37.0,4.1,17.0,103.5,180.16,129.31
2018,7,8,19,0,349.0,30.0,4.0,16.5,63.0,125.15,77.42
2018,7,8,19,15,212.5,19.5,4.0,16.15,36.5,62.97,0.0
2018,7,8,19,30,76.0,9.0,4.0,15.8,10.0,18.03,0.0
2018,7,8,19,45,38.0,4.5,3.95,15.5,5.0,0.0,0.0
2018,7,8,20,0,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,7,8,20,15,0.0,0.0,3.85,15.05,0.0,0.0,0.0
2018,7,8,20,30,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,7,8,20,45,0.0,0.0,3.75,14.75,0.0,0.0,0.0
2018,7,8,21,0,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,7,8,21,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2018,7,8,21,30,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,7,8,21,45,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,7,8,22,0,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,7,8,22,15,0.0,0.0,3.35,14.1,0.0,0.0,0.0
2018,7,8,22,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,7,8,22,45,0.0,0.0,3.25,13.9,0.0,0.0,0.0
2018,7,8,23,0,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,7,8,23,15,0.0,0.0,3.2,13.75,0.0,0.0,0.0
2018,7,8,23,30,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,7,8,23,45,0.0,0.0,3.15,13.6,0.0,0.0,0.0
2018,7,9,0,0,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,7,9,0,15,0.0,0.0,3.1,13.45,0.0,0.0,0.0
2018,7,9,0,30,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,7,9,0,45,0.0,0.0,3.05,13.3,0.0,0.0,0.0
2018,7,9,1,0,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,7,9,1,15,0.0,0.0,3.0,13.15,0.0,0.0,0.0
2018,7,9,1,30,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,7,9,1,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,7,9,2,0,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,7,9,2,15,0.0,0.0,3.0,12.85,0.0,0.0,0.0
2018,7,9,2,30,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,7,9,2,45,0.0,0.0,3.05,12.75,0.0,0.0,0.0
2018,7,9,3,0,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,7,9,3,15,0.0,0.0,3.05,12.65,0.0,0.0,0.0
2018,7,9,3,30,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,7,9,3,45,0.0,0.0,3.0,12.55,0.0,0.0,0.0
2018,7,9,4,0,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,7,9,4,15,0.0,0.0,3.05,12.65,0.0,0.0,0.0
2018,7,9,4,30,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,7,9,4,45,37.0,4.5,3.15,12.95,4.5,0.0,0.0
2018,7,9,5,0,74.0,9.0,3.2,13.1,9.0,8.58,0.0
2018,7,9,5,15,209.0,19.0,3.25,13.45,35.0,15.82,0.0
2018,7,9,5,30,344.0,29.0,3.3,13.8,61.0,23.33,12.82
2018,7,9,5,45,437.0,36.5,3.3,14.15,101.5,28.07,18.73
2018,7,9,6,0,530.0,44.0,3.3,14.5,142.0,32.65,23.23
2018,7,9,6,15,589.5,49.0,3.25,15.0,189.0,34.91,25.46
2018,7,9,6,30,649.0,54.0,3.2,15.5,236.0,40.64,30.63
2018,7,9,6,45,689.5,57.5,3.2,16.0,285.5,41.71,31.53
2018,7,9,7,0,730.0,61.0,3.2,16.5,335.0,52.33,31.67
2018,7,9,7,15,758.5,64.5,3.2,17.1,385.5,101.04,51.52
2018,7,9,7,30,787.0,68.0,3.2,17.7,436.0,153.17,87.2
2018,7,9,7,45,808.0,71.0,3.15,18.35,485.0,212.42,135.65
2018,7,9,8,0,829.0,74.0,3.1,19.0,534.0,267.86,183.81
2018,7,9,8,15,845.5,75.5,3.05,19.55,580.5,322.56,232.25
2018,7,9,8,30,862.0,77.0,3.0,20.1,627.0,378.37,280.96
2018,7,9,8,45,874.5,79.0,2.95,20.7,670.5,433.84,328.14
2018,7,9,9,0,887.0,81.0,2.9,21.3,714.0,489.55,373.91
2018,7,9,9,15,895.5,82.5,2.8,21.8,752.5,542.71,416.19
2018,7,9,9,30,904.0,84.0,2.7,22.3,791.0,595.19,456.39
2018,7,9,9,45,908.5,86.5,2.65,22.8,823.5,645.19,493.49
2018,7,9,10,0,913.0,89.0,2.6,23.3,856.0,693.7,528.27
2018,7,9,10,15,919.0,90.0,2.65,23.65,884.0,740.18,560.17
2018,7,9,10,30,925.0,91.0,2.7,24.0,912.0,784.86,589.58
2018,7,9,10,45,929.0,92.5,2.7,24.35,934.0,826.43,616.21
2018,7,9,11,0,933.0,94.0,2.7,24.7,956.0,865.68,640.97
2018,7,9,11,15,936.0,94.5,2.8,24.85,971.0,900.6,663.86
2018,7,9,11,30,939.0,95.0,2.9,25.0,986.0,932.81,684.9
2018,7,9,11,45,941.0,95.0,3.05,25.15,994.0,960.74,703.49
2018,7,9,12,0,943.0,95.0,3.2,25.3,1002.0,985.64,720.13
2018,7,9,12,15,942.5,95.5,3.3,25.25,1002.0,1005.48,733.73
2018,7,9,12,30,942.0,96.0,3.4,25.2,1002.0,1022.0,745.29
2018,7,9,12,45,939.5,96.5,3.5,25.2,994.5,1033.13,753.32
2018,7,9,13,0,937.0,97.0,3.6,25.2,987.0,1040.77,759.23
2018,7,9,13,15,934.5,96.5,3.75,25.15,972.5,1043.83,762.81
2018,7,9,13,30,932.0,96.0,3.9,25.1,958.0,1043.33,764.18
2018,7,9,13,45,929.0,94.5,4.0,25.0,937.0,1037.7,762.12
2018,7,9,14,0,926.0,93.0,4.1,24.9,916.0,1028.54,757.84
2018,7,9,14,15,920.5,92.5,4.15,24.8,888.5,1014.49,750.11
2018,7,9,14,30,915.0,92.0,4.2,24.7,861.0,997.12,740.24
2018,7,9,14,45,908.5,90.0,4.3,24.55,827.5,973.92,726.93
2018,7,9,15,0,902.0,88.0,4.4,24.4,794.0,947.64,711.49
2018,7,9,15,15,892.0,86.0,4.4,24.4,754.5,915.25,690.86
2018,7,9,15,30,882.0,84.0,4.4,24.4,715.0,880.29,668.38
2018,7,9,15,45,870.5,82.0,4.5,24.05,672.0,841.68,644.56
2018,7,9,16,0,859.0,80.0,4.6,23.7,629.0,801.04,619.11
2018,7,9,16,15,843.5,77.0,4.65,23.4,582.0,754.3,588.37
2018,7,9,16,30,828.0,74.0,4.7,23.1,535.0,706.3,556.13
2018,7,9,16,45,807.5,70.5,4.7,22.8,485.5,653.22,519.23
2018,7,9,17,0,787.0,67.0,4.7,22.5,436.0,603.88,483.46
2018,7,9,17,15,758.0,63.5,4.65,22.0,385.5,545.02,438.31
2018,7,9,17,30,729.0,60.0,4.6,21.5,335.0,487.3,392.57
2018,7,9,17,45,689.0,56.5,4.5,21.05,285.5,425.44,341.79
2018,7,9,18,0,649.0,53.0,4.4,20.6,236.0,366.47,291.66
2018,7,9,18,15,589.5,48.0,4.3,20.1,189.0,301.18,235.2
2018,7,9,18,30,530.0,43.0,4.2,19.6,142.0,243.21,183.56
2018,7,9,18,45,439.0,36.0,4.05,19.1,101.5,178.58,127.0
2018,7,9,19,0,348.0,29.0,3.9,18.6,61.0,124.0,75.6
2018,7,9,19,15,212.0,18.5,3.85,18.35,35.0,61.86,0.0
2018,7,9,19,30,76.0,8.0,3.8,18.1,9.0,17.07,0.0
2018,7,9,19,45,38.0,4.0,3.75,17.85,4.5,0.0,0.0
2018,7,9,20,0,0.0,0.0,3.7,17.6,0.0,0.0,0.0
2018,7,9,20,15,0.0,0.0,3.6,17.45,0.0,0.0,0.0
2018,7,9,20,30,0.0,0.0,3.5,17.3,0.0,0.0,0.0
2018,7,9,20,45,0.0,0.0,3.45,17.15,0.0,0.0,0.0
2018,7,9,21,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2018,7,9,21,15,0.0,0.0,3.3,16.85,0.0,0.0,0.0
2018,7,9,21,30,0.0,0.0,3.2,16.7,0.0,0.0,0.0
2018,7,9,21,45,0.0,0.0,3.15,16.6,0.0,0.0,0.0
2018,7,9,22,0,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2018,7,9,22,15,0.0,0.0,3.05,16.4,0.0,0.0,0.0
2018,7,9,22,30,0.0,0.0,3.0,16.3,0.0,0.0,0.0
2018,7,9,22,45,0.0,0.0,2.9,16.2,0.0,0.0,0.0
2018,7,9,23,0,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,7,9,23,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,7,9,23,30,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,7,9,23,45,0.0,0.0,2.75,15.8,0.0,0.0,0.0
2018,7,10,0,0,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,7,10,0,15,0.0,0.0,2.75,15.55,0.0,0.0,0.0
2018,7,10,0,30,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,7,10,0,45,0.0,0.0,2.85,15.25,0.0,0.0,0.0
2018,7,10,1,0,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,7,10,1,15,0.0,0.0,3.05,14.95,0.0,0.0,0.0
2018,7,10,1,30,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,7,10,1,45,0.0,0.0,3.3,14.65,0.0,0.0,0.0
2018,7,10,2,0,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,7,10,2,15,0.0,0.0,3.2,14.25,0.0,0.0,0.0
2018,7,10,2,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,7,10,2,45,0.0,0.0,2.85,13.75,0.0,0.0,0.0
2018,7,10,3,0,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,7,10,3,15,0.0,0.0,2.55,13.35,0.0,0.0,0.0
2018,7,10,3,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,7,10,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,7,10,4,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,7,10,4,15,0.0,0.0,2.3,12.95,0.0,0.0,0.0
2018,7,10,4,30,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,7,10,4,45,42.0,4.5,2.5,13.3,4.5,0.0,0.0
2018,7,10,5,0,84.0,9.0,2.6,13.5,9.0,8.58,0.0
2018,7,10,5,15,229.5,18.5,2.7,13.85,35.5,15.41,0.0
2018,7,10,5,30,375.0,28.0,2.8,14.2,62.0,22.48,11.94
2018,7,10,5,45,467.5,35.0,2.85,14.55,103.5,26.84,17.61
2018,7,10,6,0,560.0,42.0,2.9,14.9,145.0,33.94,24.32
2018,7,10,6,15,619.0,46.5,2.9,15.4,192.5,36.07,26.45
2018,7,10,6,30,678.0,51.0,2.9,15.9,240.0,38.2,28.41
2018,7,10,6,45,718.0,55.0,2.9,16.45,291.0,39.82,29.8
2018,7,10,7,0,758.0,59.0,2.9,17.0,342.0,50.18,30.26
2018,7,10,7,15,787.0,61.5,2.85,17.7,393.0,99.73,49.53
2018,7,10,7,30,816.0,64.0,2.8,18.4,444.0,158.67,90.21
2018,7,10,7,45,837.0,67.0,2.8,19.15,494.5,213.65,134.86
2018,7,10,8,0,858.0,70.0,2.8,19.9,545.0,270.72,184.19
2018,7,10,8,15,873.5,72.0,2.8,20.4,592.5,327.16,234.04
2018,7,10,8,30,889.0,74.0,2.8,20.9,640.0,384.6,284.05
2018,7,10,8,45,900.5,76.0,2.75,21.4,684.0,441.17,332.07
2018,7,10,9,0,912.0,78.0,2.7,21.9,728.0,497.82,378.53
2018,7,10,9,15,919.0,80.5,2.75,22.25,767.0,552.43,422.35
2018,7,10,9,30,926.0,83.0,2.8,22.6,806.0,606.18,464.11
2018,7,10,9,45,929.5,86.0,2.8,22.95,839.0,657.15,502.34
2018,7,10,10,0,933.0,89.0,2.8,23.3,872.0,706.48,538.23
2018,7,10,10,15,938.5,90.5,2.9,23.5,900.5,754.02,571.4
2018,7,10,10,30,944.0,92.0,3.0,23.7,929.0,799.67,602.11
2018,7,10,10,45,947.5,93.0,3.1,23.9,950.5,841.19,629.73
2018,7,10,11,0,951.0,94.0,3.2,24.1,972.0,880.28,655.52
2018,7,10,11,15,953.5,94.5,3.3,24.15,987.0,915.44,678.93
2018,7,10,11,30,956.0,95.0,3.4,24.2,1002.0,947.78,700.43
2018,7,10,11,45,957.0,95.0,3.55,24.25,1009.0,975.3,719.06
2018,7,10,12,0,958.0,95.0,3.7,24.3,1016.0,999.69,735.68
2018,7,10,12,15,957.5,95.5,3.8,24.2,1016.0,1019.88,749.71
2018,7,10,12,30,957.0,96.0,3.9,24.1,1016.0,1036.69,761.65
2018,7,10,12,45,954.5,96.0,4.05,24.0,1008.0,1047.55,770.14
2018,7,10,13,0,952.0,96.0,4.2,23.9,1000.0,1054.84,776.44
2018,7,10,13,15,949.5,95.0,4.3,23.7,985.0,1057.49,779.79
2018,7,10,13,30,947.0,94.0,4.4,23.5,970.0,1056.5,780.89
2018,7,10,13,45,942.5,94.0,4.45,23.3,948.5,1050.94,778.78
2018,7,10,14,0,938.0,94.0,4.5,23.1,927.0,1041.82,774.41
2018,7,10,14,15,932.5,93.0,4.55,22.85,899.0,1027.15,766.83
2018,7,10,14,30,927.0,92.0,4.6,22.6,871.0,1009.09,757.03
2018,7,10,14,45,919.5,90.0,4.65,22.35,836.5,984.75,742.97
2018,7,10,15,0,912.0,88.0,4.7,22.1,802.0,957.32,726.75
2018,7,10,15,15,901.5,87.0,4.7,22.1,762.5,925.35,706.2
2018,7,10,15,30,891.0,86.0,4.7,22.1,723.0,890.82,683.77
2018,7,10,15,45,878.5,84.5,4.7,21.5,679.5,851.67,659.48
2018,7,10,16,0,866.0,83.0,4.7,20.9,636.0,810.51,633.39
2018,7,10,16,15,850.0,80.0,4.7,20.55,588.5,763.13,601.72
2018,7,10,16,30,834.0,77.0,4.7,20.2,541.0,714.51,568.59
2018,7,10,16,45,812.5,74.0,4.7,19.85,491.0,665.49,534.53
2018,7,10,17,0,791.0,71.0,4.7,19.5,441.0,611.47,494.8
2018,7,10,17,15,762.5,67.5,4.65,19.1,390.5,552.68,449.1
2018,7,10,17,30,734.0,64.0,4.6,18.7,340.0,494.95,402.74
2018,7,10,17,45,694.0,59.5,4.55,18.3,289.5,431.6,350.32
2018,7,10,18,0,654.0,55.0,4.5,17.9,239.0,371.13,298.48
2018,7,10,18,15,593.0,50.0,4.35,17.45,191.5,306.42,241.76
2018,7,10,18,30,532.0,45.0,4.2,17.0,144.0,246.28,187.78
2018,7,10,18,45,436.0,38.0,4.1,16.6,103.0,179.97,129.33
2018,7,10,19,0,340.0,31.0,4.0,16.2,62.0,124.09,76.22
2018,7,10,19,15,206.0,20.0,3.95,15.9,35.5,62.03,0.0
2018,7,10,19,30,72.0,9.0,3.9,15.6,9.0,17.54,0.0
2018,7,10,19,45,36.0,4.5,3.85,15.3,4.5,0.0,0.0
2018,7,10,20,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,7,10,20,15,0.0,0.0,3.75,14.85,0.0,0.0,0.0
2018,7,10,20,30,0.0,0.0,3.7,14.7,0.0,0.0,0.0
2018,7,10,20,45,0.0,0.0,3.6,14.55,0.0,0.0,0.0
2018,7,10,21,0,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,7,10,21,15,0.0,0.0,3.45,14.3,0.0,0.0,0.0
2018,7,10,21,30,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,7,10,21,45,0.0,0.0,3.35,14.1,0.0,0.0,0.0
2018,7,10,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,7,10,22,15,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,7,10,22,30,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,7,10,22,45,0.0,0.0,3.05,13.7,0.0,0.0,0.0
2018,7,10,23,0,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,7,10,23,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,7,10,23,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,7,10,23,45,0.0,0.0,2.75,13.3,0.0,0.0,0.0
2018,7,11,0,0,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,7,11,0,15,0.0,0.0,2.65,13.1,0.0,0.0,0.0
2018,7,11,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,7,11,0,45,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,7,11,1,0,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,7,11,1,15,0.0,0.0,2.4,12.75,0.0,0.0,0.0
2018,7,11,1,30,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,7,11,1,45,0.0,0.0,2.35,12.65,0.0,0.0,0.0
2018,7,11,2,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,7,11,2,15,0.0,0.0,2.25,12.6,0.0,0.0,0.0
2018,7,11,2,30,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,7,11,2,45,0.0,0.0,2.15,12.55,0.0,0.0,0.0
2018,7,11,3,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,7,11,3,15,0.0,0.0,2.05,12.45,0.0,0.0,0.0
2018,7,11,3,30,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,7,11,3,45,0.0,0.0,1.95,12.4,0.0,0.0,0.0
2018,7,11,4,0,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,7,11,4,15,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,7,11,4,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,7,11,4,45,17.0,2.5,1.95,12.95,2.5,0.0,0.0
2018,7,11,5,0,34.0,5.0,2.0,13.1,5.0,4.77,0.0
2018,7,11,5,15,100.5,13.0,1.95,13.5,20.5,12.39,0.0
2018,7,11,5,30,167.0,21.0,1.9,13.9,36.0,15.93,6.68
2018,7,11,5,45,267.0,32.0,1.85,14.3,73.0,24.0,15.16
2018,7,11,6,0,367.0,43.0,1.8,14.7,110.0,31.66,22.35
2018,7,11,6,15,284.0,46.5,1.7,15.15,108.0,33.81,24.49
2018,7,11,6,30,201.0,50.0,1.6,15.6,106.0,35.24,25.83
2018,7,11,6,45,100.5,73.0,1.5,16.0,101.0,61.58,49.14
2018,7,11,7,0,0.0,96.0,1.4,16.4,96.0,86.97,67.86
2018,7,11,7,15,0.0,113.0,1.4,16.85,113.0,102.12,80.09
2018,7,11,7,30,0.0,130.0,1.4,17.3,130.0,117.41,92.23
2018,7,11,7,45,1.5,143.5,1.4,17.7,144.5,130.18,102.08
2018,7,11,8,0,3.0,157.0,1.4,18.1,159.0,143.16,111.99
2018,7,11,8,15,7.0,180.0,1.4,18.55,184.5,165.24,129.0
2018,7,11,8,30,11.0,203.0,1.4,19.0,210.0,187.95,146.29
2018,7,11,8,45,13.5,222.0,1.45,19.4,231.0,207.2,160.77
