Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,11,9,0,16.0,241.0,1.5,19.8,252.0,226.84,175.44
2018,7,11,9,15,20.5,263.5,1.55,20.15,278.5,250.98,193.47
2018,7,11,9,30,25.0,286.0,1.6,20.5,305.0,273.04,209.75
2018,7,11,9,45,31.0,312.5,1.65,20.85,337.5,303.37,232.17
2018,7,11,10,0,37.0,339.0,1.7,21.2,370.0,334.62,255.01
2018,7,11,10,15,48.0,355.0,1.75,21.45,396.5,360.88,274.18
2018,7,11,10,30,59.0,371.0,1.8,21.7,423.0,388.2,294.05
2018,7,11,10,45,206.0,338.5,1.85,21.95,527.5,482.68,366.64
2018,7,11,11,0,353.0,306.0,1.9,22.2,632.0,588.54,445.33
2018,7,11,11,15,372.5,324.5,1.95,22.35,673.5,638.81,479.98
2018,7,11,11,30,392.0,343.0,2.0,22.5,715.0,689.48,514.82
2018,7,11,11,45,396.5,347.0,2.05,22.65,725.5,712.7,530.46
2018,7,11,12,0,401.0,351.0,2.1,22.8,736.0,734.79,545.46
2018,7,11,12,15,436.5,335.5,2.15,22.85,754.5,766.36,568.18
2018,7,11,12,30,472.0,320.0,2.2,22.9,773.0,797.03,590.13
2018,7,11,12,45,507.0,302.0,2.25,22.95,785.5,823.35,609.16
2018,7,11,13,0,542.0,284.0,2.3,23.0,798.0,849.44,628.02
2018,7,11,13,15,568.0,262.5,2.35,22.95,794.0,860.22,636.89
2018,7,11,13,30,594.0,241.0,2.4,22.9,790.0,868.15,644.08
2018,7,11,13,45,729.0,181.5,2.5,22.8,839.5,936.69,691.85
2018,7,11,14,0,864.0,122.0,2.6,22.7,889.0,997.75,733.26
2018,7,11,14,15,894.0,108.0,2.65,22.55,879.5,1005.44,739.48
2018,7,11,14,30,924.0,94.0,2.7,22.4,870.0,1008.62,743.41
2018,7,11,14,45,915.5,93.0,2.7,22.2,835.5,984.5,729.23
2018,7,11,15,0,907.0,92.0,2.7,22.0,801.0,957.36,713.28
2018,7,11,15,15,896.5,90.5,2.7,22.0,761.5,924.99,693.23
2018,7,11,15,30,886.0,89.0,2.7,22.0,722.0,890.07,671.35
2018,7,11,15,45,872.0,87.0,2.75,21.4,677.5,849.24,647.09
2018,7,11,16,0,858.0,85.0,2.8,20.8,633.0,806.51,621.06
2018,7,11,16,15,840.0,83.0,2.8,20.45,585.5,759.01,590.21
2018,7,11,16,30,822.0,81.0,2.8,20.1,538.0,715.32,561.58
2018,7,11,16,45,798.0,78.0,2.75,19.75,487.5,660.25,523.71
2018,7,11,17,0,774.0,75.0,2.7,19.4,437.0,605.19,483.8
2018,7,11,17,15,742.0,72.0,2.65,18.95,386.0,545.58,438.55
2018,7,11,17,30,710.0,69.0,2.6,18.5,335.0,487.37,392.82
2018,7,11,17,45,640.0,67.0,2.55,18.1,280.0,414.3,333.69
2018,7,11,18,0,570.0,65.0,2.5,17.7,225.0,345.81,276.57
2018,7,11,18,15,490.0,59.0,2.4,17.25,177.0,275.25,216.52
2018,7,11,18,30,410.0,53.0,2.3,16.8,129.0,212.64,162.15
2018,7,11,18,45,317.5,42.0,2.2,16.4,90.5,149.67,107.82
2018,7,11,19,0,225.0,31.0,2.1,16.0,52.0,96.61,59.09
2018,7,11,19,15,141.0,19.5,2.05,15.75,30.0,49.72,0.0
2018,7,11,19,30,57.0,8.0,2.0,15.5,8.0,14.72,0.0
2018,7,11,19,45,28.5,4.0,2.0,15.25,4.0,0.0,0.0
2018,7,11,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,7,11,20,15,0.0,0.0,1.95,14.85,0.0,0.0,0.0
2018,7,11,20,30,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,7,11,20,45,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,7,11,21,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,7,11,21,15,0.0,0.0,1.85,14.35,0.0,0.0,0.0
2018,7,11,21,30,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,7,11,21,45,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,7,11,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,7,11,22,15,0.0,0.0,1.75,13.9,0.0,0.0,0.0
2018,7,11,22,30,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,7,11,22,45,0.0,0.0,1.65,13.7,0.0,0.0,0.0
2018,7,11,23,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,7,11,23,15,0.0,0.0,1.6,13.55,0.0,0.0,0.0
2018,7,11,23,30,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,7,11,23,45,0.0,0.0,1.55,13.45,0.0,0.0,0.0
2018,7,12,0,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,7,12,0,15,0.0,0.0,1.5,13.35,0.0,0.0,0.0
2018,7,12,0,30,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,7,12,0,45,0.0,0.0,1.5,13.25,0.0,0.0,0.0
2018,7,12,1,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,7,12,1,15,0.0,0.0,1.45,13.15,0.0,0.0,0.0
2018,7,12,1,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,7,12,1,45,0.0,0.0,1.4,13.05,0.0,0.0,0.0
2018,7,12,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,7,12,2,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,7,12,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,7,12,2,45,0.0,0.0,1.4,12.95,0.0,0.0,0.0
2018,7,12,3,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,7,12,3,15,0.0,0.0,1.35,12.9,0.0,0.0,0.0
2018,7,12,3,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,7,12,3,45,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,7,12,4,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,7,12,4,15,0.0,0.0,1.3,13.05,0.0,0.0,0.0
2018,7,12,4,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,7,12,4,45,5.5,1.5,1.35,13.4,1.5,0.0,0.0
2018,7,12,5,0,11.0,3.0,1.4,13.6,3.0,2.86,0.0
2018,7,12,5,15,26.0,8.0,1.45,14.0,10.0,7.63,0.0
2018,7,12,5,30,41.0,13.0,1.5,14.4,17.0,11.11,2.81
2018,7,12,5,45,120.5,26.5,1.55,14.8,46.5,19.94,11.6
2018,7,12,6,0,200.0,40.0,1.6,15.2,76.0,29.68,20.54
2018,7,12,6,15,185.0,40.5,1.6,15.6,82.0,29.21,20.35
2018,7,12,6,30,170.0,41.0,1.6,16.0,88.0,28.76,20.03
2018,7,12,6,45,85.0,57.0,1.6,16.35,80.5,49.1,38.06
2018,7,12,7,0,0.0,73.0,1.6,16.7,73.0,67.8,54.38
2018,7,12,7,15,0.5,99.0,1.65,17.1,99.0,90.53,70.44
2018,7,12,7,30,1.0,125.0,1.7,17.5,125.0,113.36,88.86
2018,7,12,7,45,1.5,139.0,1.7,17.9,139.5,126.36,98.97
2018,7,12,8,0,2.0,153.0,1.7,18.3,154.0,139.48,109.07
2018,7,12,8,15,4.5,171.0,1.75,18.7,173.5,156.76,122.35
2018,7,12,8,30,7.0,189.0,1.8,19.1,193.0,174.43,135.83
2018,7,12,8,45,11.0,205.5,1.9,19.45,213.0,191.81,149.0
2018,7,12,9,0,15.0,222.0,2.0,19.8,233.0,209.71,162.52
2018,7,12,9,15,18.0,242.5,2.0,20.1,256.0,231.14,178.66
2018,7,12,9,30,21.0,263.0,2.0,20.4,279.0,253.01,194.98
2018,7,12,9,45,27.5,295.0,2.05,20.7,317.0,285.78,219.54
2018,7,12,10,0,34.0,327.0,2.1,21.0,355.0,321.95,246.35
2018,7,12,10,15,65.5,361.0,2.1,21.2,418.0,378.69,288.78
2018,7,12,10,30,97.0,395.0,2.1,21.4,481.0,438.61,332.81
2018,7,12,10,45,126.5,421.5,2.15,21.55,536.5,494.73,373.57
2018,7,12,11,0,156.0,448.0,2.2,21.7,592.0,552.29,414.82
2018,7,12,11,15,161.5,458.5,2.25,21.7,609.5,576.37,431.68
2018,7,12,11,30,167.0,469.0,2.3,21.7,627.0,600.45,448.68
2018,7,12,11,45,171.0,473.5,2.35,21.75,636.5,617.29,460.51
2018,7,12,12,0,175.0,478.0,2.4,21.8,646.0,633.73,472.09
2018,7,12,12,15,197.5,475.5,2.45,21.85,665.0,660.54,491.57
2018,7,12,12,30,220.0,473.0,2.5,21.9,684.0,687.21,510.84
2018,7,12,12,45,230.5,467.5,2.55,21.95,687.0,698.52,519.18
2018,7,12,13,0,241.0,462.0,2.6,22.0,690.0,718.54,533.54
2018,7,12,13,15,265.5,447.5,2.65,21.95,695.5,733.37,545.2
2018,7,12,13,30,290.0,433.0,2.7,21.9,701.0,746.79,556.01
2018,7,12,13,45,334.0,388.0,2.75,21.85,689.5,746.29,558.47
2018,7,12,14,0,378.0,343.0,2.8,21.8,678.0,754.55,566.94
2018,7,12,14,15,529.0,268.5,2.8,21.55,721.5,824.34,621.26
2018,7,12,14,30,680.0,194.0,2.8,21.3,765.0,891.58,670.8
2018,7,12,14,45,541.0,239.0,2.8,21.0,681.5,795.09,603.64
2018,7,12,15,0,402.0,284.0,2.8,20.7,598.0,698.24,533.96
2018,7,12,15,15,505.5,228.0,2.8,20.7,602.5,723.96,557.24
2018,7,12,15,30,609.0,172.0,2.8,20.7,607.0,747.19,577.26
2018,7,12,15,45,668.0,144.0,2.65,20.0,593.5,748.35,580.02
2018,7,12,16,0,727.0,116.0,2.5,19.3,580.0,739.91,576.17
2018,7,12,16,15,708.5,111.5,2.45,19.05,535.0,696.28,546.59
2018,7,12,16,30,690.0,107.0,2.4,18.8,490.0,649.24,514.32
2018,7,12,16,45,666.0,102.0,2.35,18.5,443.5,597.33,476.92
2018,7,12,17,0,642.0,97.0,2.3,18.2,397.0,545.74,438.42
2018,7,12,17,15,610.0,91.5,2.25,17.95,349.5,489.32,394.95
2018,7,12,17,30,578.0,86.0,2.2,17.7,302.0,434.59,351.49
2018,7,12,17,45,535.5,79.0,2.2,17.45,256.0,374.84,302.8
2018,7,12,18,0,493.0,72.0,2.2,17.2,210.0,318.5,255.32
2018,7,12,18,15,431.0,63.5,2.2,17.0,166.5,256.42,202.06
2018,7,12,18,30,369.0,55.0,2.2,16.8,123.0,198.55,151.47
2018,7,12,18,45,234.5,42.5,2.2,16.65,81.0,124.71,89.79
2018,7,12,19,0,100.0,30.0,2.2,16.5,39.0,61.47,36.67
2018,7,12,19,15,50.0,16.5,2.15,16.45,21.0,27.97,0.0
2018,7,12,19,30,0.0,3.0,2.1,16.4,3.0,2.86,0.0
2018,7,12,19,45,0.0,1.5,2.05,16.35,1.5,0.0,0.0
2018,7,12,20,0,0.0,0.0,2.0,16.3,0.0,0.0,0.0
2018,7,12,20,15,0.0,0.0,1.95,16.25,0.0,0.0,0.0
2018,7,12,20,30,0.0,0.0,1.9,16.2,0.0,0.0,0.0
2018,7,12,20,45,0.0,0.0,1.85,16.2,0.0,0.0,0.0
2018,7,12,21,0,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,7,12,21,15,0.0,0.0,1.75,16.15,0.0,0.0,0.0
2018,7,12,21,30,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,7,12,21,45,0.0,0.0,1.7,16.05,0.0,0.0,0.0
2018,7,12,22,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,7,12,22,15,0.0,0.0,1.7,15.95,0.0,0.0,0.0
2018,7,12,22,30,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,7,12,22,45,0.0,0.0,1.65,15.8,0.0,0.0,0.0
2018,7,12,23,0,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,7,12,23,15,0.0,0.0,1.6,15.65,0.0,0.0,0.0
2018,7,12,23,30,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,7,12,23,45,0.0,0.0,1.55,15.55,0.0,0.0,0.0
2018,7,13,0,0,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,7,13,0,15,0.0,0.0,1.5,15.45,0.0,0.0,0.0
2018,7,13,0,30,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,7,13,0,45,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,7,13,1,0,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,7,13,1,15,0.0,0.0,1.55,15.3,0.0,0.0,0.0
2018,7,13,1,30,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,7,13,1,45,0.0,0.0,1.6,15.15,0.0,0.0,0.0
2018,7,13,2,0,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,7,13,2,15,0.0,0.0,1.55,15.05,0.0,0.0,0.0
2018,7,13,2,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,7,13,2,45,0.0,0.0,1.5,14.95,0.0,0.0,0.0
2018,7,13,3,0,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,7,13,3,15,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,7,13,3,30,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,7,13,3,45,0.0,0.0,1.45,14.65,0.0,0.0,0.0
2018,7,13,4,0,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,7,13,4,15,0.0,0.0,1.45,14.7,0.0,0.0,0.0
2018,7,13,4,30,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,7,13,4,45,0.0,1.5,1.5,14.9,1.5,0.0,0.0
2018,7,13,5,0,0.0,3.0,1.5,15.0,3.0,2.86,0.0
2018,7,13,5,15,2.5,12.5,1.5,15.3,12.5,11.91,0.0
2018,7,13,5,30,5.0,22.0,1.5,15.6,22.0,20.44,9.58
2018,7,13,5,45,17.0,37.5,1.5,15.95,40.0,33.66,23.25
2018,7,13,6,0,29.0,53.0,1.5,16.3,58.0,46.85,35.41
2018,7,13,6,15,31.0,65.0,1.55,16.65,72.0,57.23,44.89
2018,7,13,6,30,33.0,77.0,1.6,17.0,86.0,67.46,54.03
2018,7,13,6,45,16.5,70.5,1.6,17.35,75.0,63.21,50.26
2018,7,13,7,0,0.0,64.0,1.6,17.7,64.0,59.52,46.9
2018,7,13,7,15,0.0,49.5,1.65,18.05,49.5,46.0,33.12
2018,7,13,7,30,0.0,35.0,1.7,18.4,35.0,32.51,21.69
2018,7,13,7,45,0.0,38.0,1.75,18.75,38.0,35.31,23.91
2018,7,13,8,0,0.0,41.0,1.8,19.1,41.0,38.12,26.1
2018,7,13,8,15,0.0,63.5,1.85,19.4,63.5,59.12,43.26
2018,7,13,8,30,0.0,86.0,1.9,19.7,86.0,80.16,60.21
2018,7,13,8,45,9.5,143.0,1.95,20.0,149.5,135.93,104.71
2018,7,13,9,0,19.0,200.0,2.0,20.3,213.0,192.14,148.65
2018,7,13,9,15,54.0,274.5,2.05,20.55,315.5,274.6,212.16
2018,7,13,9,30,89.0,349.0,2.1,20.8,418.0,363.68,279.15
2018,7,13,9,45,98.5,368.5,2.1,21.1,448.0,393.92,300.9
2018,7,13,10,0,108.0,388.0,2.1,21.4,478.0,424.31,322.78
2018,7,13,10,15,134.0,405.0,2.15,21.65,520.5,466.65,353.69
2018,7,13,10,30,160.0,422.0,2.2,21.9,563.0,511.19,385.82
2018,7,13,10,45,182.0,434.5,2.2,22.15,599.0,550.46,413.6
2018,7,13,11,0,204.0,447.0,2.2,22.4,635.0,591.08,442.04
2018,7,13,11,15,294.0,403.5,2.2,22.5,679.0,641.86,479.98
2018,7,13,11,30,384.0,360.0,2.2,22.6,723.0,698.39,521.43
2018,7,13,11,45,549.5,280.5,2.25,22.75,805.0,789.27,588.2
2018,7,13,12,0,715.0,201.0,2.3,22.9,887.0,884.81,654.43
2018,7,13,12,15,777.0,169.5,2.3,22.95,915.0,926.3,680.79
2018,7,13,12,30,839.0,138.0,2.3,23.0,943.0,962.8,704.19
2018,7,13,12,45,848.5,130.5,2.35,23.05,939.5,977.26,713.75
2018,7,13,13,0,858.0,123.0,2.4,23.1,936.0,988.58,721.59
2018,7,13,13,15,855.5,122.0,2.4,23.1,922.0,991.15,723.52
2018,7,13,13,30,853.0,121.0,2.4,23.1,908.0,990.42,723.52
2018,7,13,13,45,849.5,119.0,2.45,23.15,887.5,984.35,720.56
2018,7,13,14,0,846.0,117.0,2.5,23.2,867.0,975.0,715.6
2018,7,13,14,15,840.0,115.0,2.5,23.15,840.0,959.96,706.82
2018,7,13,14,30,834.0,113.0,2.5,23.1,813.0,941.85,696.12
2018,7,13,14,45,826.5,111.0,2.55,23.05,780.5,919.33,682.98
2018,7,13,15,0,819.0,109.0,2.6,23.0,748.0,894.04,667.97
2018,7,13,15,15,807.5,106.5,2.6,23.0,710.0,861.92,647.75
2018,7,13,15,30,796.0,104.0,2.6,23.0,672.0,834.14,630.43
2018,7,13,15,45,782.5,101.5,2.65,22.7,630.5,795.73,606.63
2018,7,13,16,0,769.0,99.0,2.7,22.4,589.0,755.61,581.32
2018,7,13,16,15,750.5,95.5,2.8,22.15,543.5,708.96,551.0
2018,7,13,16,30,732.0,92.0,2.9,21.9,498.0,661.46,519.42
2018,7,13,16,45,708.0,88.5,2.95,21.6,451.0,609.55,483.52
2018,7,13,17,0,684.0,85.0,3.0,21.3,404.0,559.6,446.64
2018,7,13,17,15,651.5,80.5,3.05,20.85,355.5,502.11,403.02
2018,7,13,17,30,619.0,76.0,3.1,20.4,307.0,446.31,359.23
2018,7,13,17,45,574.5,70.0,3.15,20.0,259.5,384.67,309.22
2018,7,13,18,0,530.0,64.0,3.2,19.6,212.0,326.63,260.46
2018,7,13,18,15,466.5,57.0,3.15,19.15,168.0,263.74,206.57
2018,7,13,18,30,403.0,50.0,3.1,18.7,124.0,207.17,156.98
2018,7,13,18,45,313.0,40.5,3.1,18.25,87.5,146.9,104.95
2018,7,13,19,0,223.0,31.0,3.1,17.8,51.0,96.39,57.62
2018,7,13,19,15,131.0,19.0,3.05,17.5,29.0,47.21,0.0
2018,7,13,19,30,39.0,7.0,3.0,17.2,7.0,11.51,0.0
2018,7,13,19,45,19.5,3.5,3.0,16.95,3.5,0.0,0.0
2018,7,13,20,0,0.0,0.0,3.0,16.7,0.0,0.0,0.0
2018,7,13,20,15,0.0,0.0,2.95,16.6,0.0,0.0,0.0
2018,7,13,20,30,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2018,7,13,20,45,0.0,0.0,2.9,16.4,0.0,0.0,0.0
2018,7,13,21,0,0.0,0.0,2.9,16.3,0.0,0.0,0.0
2018,7,13,21,15,0.0,0.0,2.85,16.2,0.0,0.0,0.0
2018,7,13,21,30,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,7,13,21,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,7,13,22,0,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,7,13,22,15,0.0,0.0,2.75,15.85,0.0,0.0,0.0
2018,7,13,22,30,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,7,13,22,45,0.0,0.0,2.7,15.75,0.0,0.0,0.0
2018,7,13,23,0,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,7,13,23,15,0.0,0.0,2.65,15.6,0.0,0.0,0.0
2018,7,13,23,30,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,7,13,23,45,0.0,0.0,2.6,15.45,0.0,0.0,0.0
2018,7,14,0,0,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,7,14,0,15,0.0,0.0,2.55,15.3,0.0,0.0,0.0
2018,7,14,0,30,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,7,14,0,45,0.0,0.0,2.5,15.15,0.0,0.0,0.0
2018,7,14,1,0,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,7,14,1,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,7,14,1,30,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,7,14,1,45,0.0,0.0,2.5,14.85,0.0,0.0,0.0
2018,7,14,2,0,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,7,14,2,15,0.0,0.0,2.5,14.75,0.0,0.0,0.0
2018,7,14,2,30,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,7,14,2,45,0.0,0.0,2.55,14.65,0.0,0.0,0.0
2018,7,14,3,0,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,7,14,3,15,0.0,0.0,2.6,14.55,0.0,0.0,0.0
2018,7,14,3,30,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,7,14,3,45,0.0,0.0,2.55,14.45,0.0,0.0,0.0
2018,7,14,4,0,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,7,14,4,15,0.0,0.0,2.55,14.45,0.0,0.0,0.0
2018,7,14,4,30,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,7,14,4,45,0.0,1.0,2.65,14.55,1.0,0.0,0.0
2018,7,14,5,0,0.0,2.0,2.7,14.6,2.0,1.91,0.0
2018,7,14,5,15,28.5,12.0,2.75,14.9,14.5,11.44,0.0
2018,7,14,5,30,57.0,22.0,2.8,15.2,27.0,18.4,7.79
2018,7,14,5,45,60.5,33.5,2.8,15.5,41.5,29.26,19.46
2018,7,14,6,0,64.0,45.0,2.8,15.8,56.0,38.85,28.46
2018,7,14,6,15,46.0,64.0,2.85,16.15,73.5,56.46,44.29
2018,7,14,6,30,28.0,83.0,2.9,16.5,91.0,71.82,57.97
2018,7,14,6,45,63.0,109.5,2.9,16.85,131.5,92.22,75.81
2018,7,14,7,0,98.0,136.0,2.9,17.2,172.0,107.08,88.51
2018,7,14,7,15,97.5,159.0,2.85,17.55,199.5,132.91,101.98
2018,7,14,7,30,97.0,182.0,2.8,17.9,227.0,164.52,126.42
2018,7,14,7,45,78.5,200.5,2.75,18.3,239.5,184.3,142.63
2018,7,14,8,0,60.0,219.0,2.7,18.7,252.0,202.03,157.23
2018,7,14,8,15,55.5,236.0,2.75,19.0,268.5,220.74,172.0
2018,7,14,8,30,51.0,253.0,2.8,19.3,285.0,238.99,186.19
2018,7,14,8,45,50.5,271.5,2.8,19.65,305.0,259.66,201.93
2018,7,14,9,0,50.0,290.0,2.8,20.0,325.0,280.39,217.5
2018,7,14,9,15,57.0,313.0,2.85,20.25,355.5,308.87,238.97
2018,7,14,9,30,64.0,336.0,2.9,20.5,386.0,338.31,260.95
2018,7,14,9,45,65.0,353.5,2.95,20.75,406.0,360.19,276.95
2018,7,14,10,0,66.0,371.0,3.0,21.0,426.0,382.23,292.96
2018,7,14,10,15,64.0,383.0,3.05,21.1,438.0,397.4,303.84
2018,7,14,10,30,62.0,395.0,3.1,21.2,450.0,412.34,314.53
2018,7,14,10,45,199.5,382.0,3.2,21.35,564.5,516.29,394.59
2018,7,14,11,0,337.0,369.0,3.3,21.5,679.0,630.83,480.23
2018,7,14,11,15,418.5,366.0,3.35,21.5,757.5,717.0,542.62
2018,7,14,11,30,500.0,363.0,3.4,21.5,836.0,804.56,605.02
2018,7,14,11,45,486.0,377.0,3.5,21.5,839.5,823.49,617.45
2018,7,14,12,0,472.0,391.0,3.6,21.5,843.0,840.2,628.79
2018,7,14,12,15,405.5,414.0,3.6,21.45,802.5,812.83,608.15
2018,7,14,12,30,339.0,437.0,3.6,21.4,762.0,775.95,581.15
2018,7,14,12,45,267.0,447.5,3.65,21.35,702.5,723.73,543.36
2018,7,14,13,0,195.0,458.0,3.7,21.3,643.0,659.07,496.4
2018,7,14,13,15,321.0,394.5,3.7,21.3,693.0,734.99,555.35
2018,7,14,13,30,447.0,331.0,3.7,21.3,743.0,810.43,612.24
2018,7,14,13,45,479.0,310.0,3.7,21.25,742.5,822.52,621.91
2018,7,14,14,0,511.0,289.0,3.7,21.2,742.0,831.85,630.19
2018,7,14,14,15,690.5,195.5,3.7,21.1,786.5,911.85,690.01
2018,7,14,14,30,870.0,102.0,3.7,21.0,831.0,965.4,727.23
2018,7,14,14,45,862.0,100.5,3.75,20.85,798.0,942.23,712.86
2018,7,14,15,0,854.0,99.0,3.8,20.7,765.0,916.19,697.08
2018,7,14,15,15,843.0,97.0,3.8,20.7,726.5,884.16,676.39
2018,7,14,15,30,832.0,95.0,3.8,20.7,688.0,849.74,653.95
2018,7,14,15,45,819.0,92.5,3.8,20.25,645.5,810.89,629.29
2018,7,14,16,0,806.0,90.0,3.8,19.8,603.0,770.22,602.98
2018,7,14,16,15,789.0,87.5,3.8,19.55,557.5,730.19,576.3
2018,7,14,16,30,772.0,85.0,3.8,19.3,512.0,683.43,544.21
2018,7,14,16,45,749.0,81.5,3.8,19.05,463.5,630.53,506.9
2018,7,14,17,0,726.0,78.0,3.8,18.8,415.0,577.66,467.31
2018,7,14,17,15,695.0,74.0,3.8,18.55,366.0,519.67,422.17
2018,7,14,17,30,664.0,70.0,3.8,18.3,317.0,464.62,377.87
2018,7,14,17,45,620.5,65.0,3.75,18.05,268.5,402.38,326.35
2018,7,14,18,0,577.0,60.0,3.7,17.8,220.0,343.57,276.04
2018,7,14,18,15,513.5,54.0,3.7,17.5,175.0,279.33,220.21
2018,7,14,18,30,450.0,48.0,3.7,17.2,130.0,221.34,168.59
2018,7,14,18,45,355.5,39.0,3.65,16.9,91.5,157.72,113.01
2018,7,14,19,0,261.0,30.0,3.6,16.6,53.0,104.66,62.07
2018,7,14,19,15,154.5,18.5,3.6,16.35,30.0,45.01,0.0
2018,7,14,19,30,48.0,7.0,3.6,16.1,7.0,12.62,0.0
2018,7,14,19,45,24.0,3.5,3.65,15.9,3.5,0.0,0.0
2018,7,14,20,0,0.0,0.0,3.7,15.7,0.0,0.0,0.0
2018,7,14,20,15,0.0,0.0,3.65,15.55,0.0,0.0,0.0
2018,7,14,20,30,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,7,14,20,45,0.0,0.0,3.6,15.25,0.0,0.0,0.0
2018,7,14,21,0,0.0,0.0,3.6,15.1,0.0,0.0,0.0
2018,7,14,21,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2018,7,14,21,30,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,7,14,21,45,0.0,0.0,3.45,14.8,0.0,0.0,0.0
2018,7,14,22,0,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,7,14,22,15,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,7,14,22,30,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,7,14,22,45,0.0,0.0,3.4,14.45,0.0,0.0,0.0
2018,7,14,23,0,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,7,14,23,15,0.0,0.0,3.35,14.4,0.0,0.0,0.0
2018,7,14,23,30,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,7,14,23,45,0.0,0.0,3.3,14.35,0.0,0.0,0.0
2018,7,15,0,0,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,7,15,0,15,0.0,0.0,3.25,14.25,0.0,0.0,0.0
2018,7,15,0,30,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,7,15,0,45,0.0,0.0,3.15,14.15,0.0,0.0,0.0
2018,7,15,1,0,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,7,15,1,15,0.0,0.0,3.0,14.05,0.0,0.0,0.0
2018,7,15,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,7,15,1,45,0.0,0.0,2.85,13.9,0.0,0.0,0.0
2018,7,15,2,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,7,15,2,15,0.0,0.0,2.75,13.75,0.0,0.0,0.0
2018,7,15,2,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,7,15,2,45,0.0,0.0,2.65,13.65,0.0,0.0,0.0
2018,7,15,3,0,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,7,15,3,15,0.0,0.0,2.6,13.55,0.0,0.0,0.0
2018,7,15,3,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,7,15,3,45,0.0,0.0,2.6,13.45,0.0,0.0,0.0
2018,7,15,4,0,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,7,15,4,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,7,15,4,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,7,15,4,45,13.5,2.0,2.65,13.7,2.0,0.0,0.0
2018,7,15,5,0,27.0,4.0,2.7,13.8,4.0,0.0,0.0
2018,7,15,5,15,69.5,9.0,2.8,14.1,13.5,8.58,0.0
2018,7,15,5,30,112.0,14.0,2.9,14.4,23.0,10.14,1.6
2018,7,15,5,45,94.5,17.0,3.0,14.7,28.0,12.7,5.27
2018,7,15,6,0,77.0,20.0,3.1,15.0,33.0,14.57,7.19
2018,7,15,6,15,38.5,25.0,3.1,15.3,31.5,22.61,14.47
2018,7,15,6,30,0.0,30.0,3.1,15.6,30.0,27.83,19.21
2018,7,15,6,45,0.0,39.0,3.1,15.9,39.0,36.21,26.66
2018,7,15,7,0,0.0,48.0,3.1,16.2,48.0,44.6,34.02
2018,7,15,7,15,0.0,68.5,3.1,16.5,68.5,63.73,48.27
2018,7,15,7,30,0.0,89.0,3.1,16.8,89.0,82.47,63.69
2018,7,15,7,45,0.5,99.5,3.1,17.1,100.0,92.13,71.36
2018,7,15,8,0,1.0,110.0,3.1,17.4,111.0,101.88,79.03
2018,7,15,8,15,1.0,121.5,3.1,17.65,122.5,112.46,87.34
2018,7,15,8,30,1.0,133.0,3.1,17.9,134.0,123.09,95.62
2018,7,15,8,45,1.0,142.0,3.1,18.2,143.0,131.53,102.05
2018,7,15,9,0,1.0,151.0,3.1,18.5,152.0,140.0,108.46
2018,7,15,9,15,3.5,172.5,3.1,18.7,175.5,161.09,124.96
2018,7,15,9,30,6.0,194.0,3.1,18.9,199.0,182.54,141.6
2018,7,15,9,45,10.0,224.5,3.1,19.15,233.0,213.46,165.52
2018,7,15,10,0,14.0,255.0,3.1,19.4,267.0,244.95,189.62
2018,7,15,10,15,18.0,277.0,3.15,19.55,292.5,269.26,208.07
2018,7,15,10,30,22.0,299.0,3.2,19.7,318.0,294.61,227.22
2018,7,15,10,45,28.5,327.5,3.25,19.8,353.0,328.76,253.03
2018,7,15,11,0,35.0,356.0,3.3,19.9,388.0,363.81,279.28
2018,7,15,11,15,49.0,388.0,3.4,19.95,434.0,409.49,313.61
2018,7,15,11,30,63.0,420.0,3.5,20.0,480.0,456.53,348.61
2018,7,15,11,45,142.5,428.0,3.55,20.05,564.5,547.55,417.71
2018,7,15,12,0,222.0,436.0,3.6,20.1,649.0,637.28,484.44
2018,7,15,12,15,393.5,372.5,3.65,20.1,749.5,761.51,577.77
2018,7,15,12,30,565.0,309.0,3.7,20.1,850.0,877.52,663.07
2018,7,15,12,45,727.5,220.0,3.75,20.15,911.5,961.69,723.31
2018,7,15,13,0,890.0,131.0,3.8,20.2,973.0,1028.87,768.38
2018,7,15,13,15,914.0,116.5,3.8,20.25,969.5,1044.72,778.66
2018,7,15,13,30,938.0,102.0,3.8,20.3,966.0,1056.75,786.91
2018,7,15,13,45,934.5,100.5,3.85,20.35,944.5,1050.83,783.76
2018,7,15,14,0,931.0,99.0,3.9,20.4,923.0,1041.33,778.47
2018,7,15,14,15,925.5,97.5,3.9,20.4,894.5,1026.33,769.41
2018,7,15,14,30,920.0,96.0,3.9,20.4,866.0,1007.93,758.19
2018,7,15,14,45,912.5,94.5,3.9,20.35,832.0,984.34,743.65
2018,7,15,15,0,905.0,93.0,3.9,20.3,798.0,957.68,727.05
2018,7,15,15,15,894.5,91.5,3.9,20.3,758.5,925.36,706.39
2018,7,15,15,30,884.0,90.0,3.9,20.3,719.0,890.48,683.86
2018,7,15,15,45,870.5,87.5,3.9,20.05,674.5,849.54,657.53
2018,7,15,16,0,857.0,85.0,3.9,19.8,630.0,806.66,629.5
2018,7,15,16,15,839.5,82.5,3.85,19.6,582.0,758.95,597.24
2018,7,15,16,30,822.0,80.0,3.8,19.4,534.0,715.04,567.32
2018,7,15,16,45,799.0,77.0,3.8,19.2,484.0,660.58,529.13
2018,7,15,17,0,776.0,74.0,3.8,19.0,434.0,606.04,488.9
2018,7,15,17,15,745.0,70.5,3.8,18.7,383.0,546.27,442.72
2018,7,15,17,30,714.0,67.0,3.8,18.4,332.0,487.8,396.01
2018,7,15,17,45,670.5,62.5,3.75,18.1,281.5,423.48,342.97
2018,7,15,18,0,627.0,58.0,3.7,17.8,231.0,364.1,292.13
2018,7,15,18,15,562.5,52.0,3.6,17.4,183.5,296.77,233.66
2018,7,15,18,30,498.0,46.0,3.5,17.0,136.0,235.78,179.32
2018,7,15,18,45,397.0,38.0,3.45,16.6,96.0,168.7,120.66
2018,7,15,19,0,296.0,30.0,3.4,16.2,56.0,112.56,65.92
2018,7,15,19,15,175.5,19.0,3.35,15.95,32.0,49.16,0.0
2018,7,15,19,30,55.0,8.0,3.3,15.7,8.0,7.63,0.0
2018,7,15,19,45,27.5,4.0,3.25,15.4,4.0,0.0,0.0
2018,7,15,20,0,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,7,15,20,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,7,15,20,30,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,7,15,20,45,0.0,0.0,3.2,14.75,0.0,0.0,0.0
2018,7,15,21,0,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,7,15,21,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2018,7,15,21,30,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,7,15,21,45,0.0,0.0,3.1,14.35,0.0,0.0,0.0
2018,7,15,22,0,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,7,15,22,15,0.0,0.0,3.1,14.25,0.0,0.0,0.0
2018,7,15,22,30,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,7,15,22,45,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,7,15,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,7,15,23,15,0.0,0.0,3.1,13.95,0.0,0.0,0.0
2018,7,15,23,30,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,7,15,23,45,0.0,0.0,3.05,13.85,0.0,0.0,0.0
2018,7,16,0,0,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,7,16,0,15,0.0,0.0,3.0,13.75,0.0,0.0,0.0
2018,7,16,0,30,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,7,16,0,45,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,7,16,1,0,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,7,16,1,15,0.0,0.0,2.95,13.45,0.0,0.0,0.0
2018,7,16,1,30,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,7,16,1,45,0.0,0.0,2.9,13.35,0.0,0.0,0.0
2018,7,16,2,0,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,7,16,2,15,0.0,0.0,2.85,13.3,0.0,0.0,0.0
2018,7,16,2,30,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,7,16,2,45,0.0,0.0,2.8,13.25,0.0,0.0,0.0
2018,7,16,3,0,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,7,16,3,15,0.0,0.0,2.75,13.15,0.0,0.0,0.0
2018,7,16,3,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,7,16,3,45,0.0,0.0,2.65,13.05,0.0,0.0,0.0
2018,7,16,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,7,16,4,15,0.0,0.0,2.65,13.15,0.0,0.0,0.0
2018,7,16,4,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,7,16,4,45,7.0,1.0,2.7,13.4,1.0,0.0,0.0
2018,7,16,5,0,14.0,2.0,2.7,13.5,2.0,0.0,0.0
2018,7,16,5,15,74.5,9.5,2.75,13.85,15.0,9.05,0.0
2018,7,16,5,30,135.0,17.0,2.8,14.2,28.0,13.12,3.46
2018,7,16,5,45,194.5,24.5,2.9,14.55,52.0,17.83,9.67
2018,7,16,6,0,254.0,32.0,3.0,14.9,76.0,22.67,14.32
2018,7,16,6,15,176.0,34.0,2.95,15.3,69.0,24.54,16.19
2018,7,16,6,30,98.0,36.0,2.9,15.7,62.0,29.09,20.32
2018,7,16,6,45,49.0,48.0,2.9,16.05,61.0,41.77,31.59
2018,7,16,7,0,0.0,60.0,2.9,16.4,60.0,55.79,43.88
2018,7,16,7,15,0.0,79.0,2.85,16.8,79.0,73.37,56.29
2018,7,16,7,30,0.0,98.0,2.8,17.2,98.0,90.27,70.06
2018,7,16,7,45,0.0,111.0,2.75,17.6,111.0,102.06,79.41
2018,7,16,8,0,0.0,124.0,2.7,18.0,124.0,113.92,88.71
2018,7,16,8,15,2.0,140.5,2.7,18.35,142.0,129.49,100.88
2018,7,16,8,30,4.0,157.0,2.7,18.7,160.0,145.39,113.19
2018,7,16,8,45,5.0,176.5,2.7,19.05,180.0,163.84,127.46
2018,7,16,9,0,6.0,196.0,2.7,19.4,200.0,182.52,141.76
2018,7,16,9,15,18.5,243.0,2.7,19.75,257.0,231.76,179.89
2018,7,16,9,30,31.0,290.0,2.7,20.1,314.0,279.86,216.51
2018,7,16,9,45,45.5,325.5,2.7,20.45,362.5,323.68,249.4
2018,7,16,10,0,60.0,361.0,2.7,20.8,411.0,369.4,283.29
2018,7,16,10,15,67.0,378.5,2.7,21.1,436.0,395.5,302.12
2018,7,16,10,30,74.0,396.0,2.7,21.4,461.0,422.3,321.39
2018,7,16,10,45,137.5,372.0,2.7,21.65,497.0,458.19,349.14
2018,7,16,11,0,201.0,348.0,2.7,21.9,533.0,498.91,380.28
2018,7,16,11,15,163.5,368.0,2.75,22.05,520.0,493.15,374.54
2018,7,16,11,30,126.0,388.0,2.8,22.2,507.0,487.08,368.68
2018,7,16,11,45,131.5,398.0,2.85,22.3,523.0,508.57,384.29
2018,7,16,12,0,137.0,408.0,2.9,22.4,539.0,530.02,399.68
2018,7,16,12,15,184.0,403.0,2.95,22.45,579.0,576.37,434.46
2018,7,16,12,30,231.0,398.0,3.0,22.5,619.0,631.58,474.95
2018,7,16,12,45,230.0,395.5,3.05,22.5,614.0,634.81,477.23
2018,7,16,13,0,229.0,393.0,3.1,22.5,609.0,636.85,479.05
2018,7,16,13,15,266.0,373.5,3.15,22.4,621.0,658.37,496.29
2018,7,16,13,30,303.0,354.0,3.2,22.3,633.0,678.53,512.49
2018,7,16,13,45,410.0,307.0,3.25,22.2,675.0,750.49,567.13
2018,7,16,14,0,517.0,260.0,3.3,22.1,717.0,807.7,610.84
2018,7,16,14,15,718.0,179.5,3.35,21.95,792.5,922.27,693.01
2018,7,16,14,30,919.0,99.0,3.4,21.8,868.0,1010.46,753.19
2018,7,16,14,45,911.0,97.5,3.4,21.65,833.5,986.44,737.96
2018,7,16,15,0,903.0,96.0,3.4,21.5,799.0,959.36,721.62
2018,7,16,15,15,892.5,94.0,3.4,21.5,759.0,926.55,700.93
2018,7,16,15,30,882.0,92.0,3.4,21.5,719.0,891.17,678.38
2018,7,16,15,45,868.5,90.5,3.4,21.1,675.0,851.43,653.62
2018,7,16,16,0,855.0,89.0,3.4,20.7,631.0,809.75,627.17
2018,7,16,16,15,837.5,86.0,3.35,20.45,583.0,761.55,595.03
2018,7,16,16,30,820.0,83.0,3.3,20.2,535.0,717.21,565.23
2018,7,16,16,45,797.0,79.5,3.3,19.95,484.5,662.22,527.17
2018,7,16,17,0,774.0,76.0,3.3,19.7,434.0,607.14,486.93
2018,7,16,17,15,742.5,72.5,3.25,19.35,383.0,547.1,440.91
2018,7,16,17,30,711.0,69.0,3.2,19.0,332.0,488.41,394.39
2018,7,16,17,45,667.5,64.0,3.15,18.7,281.0,425.23,342.62
2018,7,16,18,0,624.0,59.0,3.1,18.4,230.0,363.9,290.63
2018,7,16,18,15,483.5,54.5,2.95,17.95,170.5,267.85,210.29
2018,7,16,18,30,343.0,50.0,2.8,17.5,111.0,186.37,141.66
2018,7,16,18,45,270.0,38.0,2.7,17.05,77.0,129.91,92.6
2018,7,16,19,0,197.0,26.0,2.6,16.6,43.0,83.85,47.72
2018,7,16,19,15,112.0,15.5,2.6,16.35,24.0,34.55,0.0
2018,7,16,19,30,27.0,5.0,2.6,16.1,5.0,4.77,0.0
2018,7,16,19,45,13.5,2.5,2.6,15.85,2.5,0.0,0.0
2018,7,16,20,0,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,7,16,20,15,0.0,0.0,2.55,15.45,0.0,0.0,0.0
2018,7,16,20,30,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,7,16,20,45,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,7,16,21,0,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,7,16,21,15,0.0,0.0,2.45,14.75,0.0,0.0,0.0
2018,7,16,21,30,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,7,16,21,45,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,7,16,22,0,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,7,16,22,15,0.0,0.0,2.35,14.3,0.0,0.0,0.0
2018,7,16,22,30,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,7,16,22,45,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,7,16,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,7,16,23,15,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,7,16,23,30,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,7,16,23,45,0.0,0.0,2.25,13.75,0.0,0.0,0.0
2018,7,17,0,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,7,17,0,15,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,7,17,0,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,7,17,0,45,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,7,17,1,0,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,7,17,1,15,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,7,17,1,30,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,7,17,1,45,0.0,0.0,2.2,13.05,0.0,0.0,0.0
2018,7,17,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,7,17,2,15,0.0,0.0,2.2,12.95,0.0,0.0,0.0
2018,7,17,2,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,7,17,2,45,0.0,0.0,2.2,12.85,0.0,0.0,0.0
2018,7,17,3,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,7,17,3,15,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,7,17,3,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,7,17,3,45,0.0,0.0,2.15,12.75,0.0,0.0,0.0
2018,7,17,4,0,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,7,17,4,15,0.0,0.0,2.15,12.85,0.0,0.0,0.0
2018,7,17,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,7,17,4,45,0.0,0.5,2.25,13.2,0.5,0.0,0.0
2018,7,17,5,0,0.0,1.0,2.3,13.4,1.0,0.0,0.0
2018,7,17,5,15,0.0,4.0,2.35,13.8,4.0,3.81,0.0
2018,7,17,5,30,0.0,7.0,2.4,14.2,7.0,6.48,0.0
2018,7,17,5,45,0.0,12.0,2.45,14.6,12.0,11.11,3.87
2018,7,17,6,0,0.0,17.0,2.5,15.0,17.0,15.75,8.22
2018,7,17,6,15,0.0,23.5,2.5,15.4,23.5,21.79,13.73
2018,7,17,6,30,0.0,30.0,2.5,15.8,30.0,27.83,19.19
2018,7,17,6,45,0.0,42.0,2.5,16.2,42.0,39.0,29.12
2018,7,17,7,0,0.0,54.0,2.5,16.6,54.0,50.19,38.92
2018,7,17,7,15,0.0,70.5,2.45,17.0,70.5,65.6,49.75
2018,7,17,7,30,0.0,87.0,2.4,17.4,87.0,80.7,62.07
2018,7,17,7,45,0.0,95.0,2.4,17.85,95.0,88.06,67.8
2018,7,17,8,0,0.0,103.0,2.4,18.3,103.0,95.42,73.49
2018,7,17,8,15,0.0,117.0,2.4,18.7,117.0,108.15,83.49
2018,7,17,8,30,0.0,131.0,2.4,19.1,131.0,120.94,93.42
2018,7,17,8,45,1.5,147.0,2.35,19.45,148.0,136.2,105.22
2018,7,17,9,0,3.0,163.0,2.3,19.8,165.0,151.7,117.12
2018,7,17,9,15,4.5,172.0,2.3,20.15,175.5,161.14,124.15
2018,7,17,9,30,6.0,181.0,2.3,20.5,186.0,170.76,131.31
2018,7,17,9,45,7.5,197.5,2.3,20.8,203.5,187.39,143.93
2018,7,17,10,0,9.0,214.0,2.3,21.1,221.0,204.26,156.63
2018,7,17,10,15,10.5,230.5,2.35,21.3,239.5,221.35,169.5
2018,7,17,10,30,12.0,247.0,2.4,21.5,258.0,238.67,182.48
2018,7,17,10,45,13.5,264.5,2.4,21.75,277.0,257.14,196.18
2018,7,17,11,0,15.0,282.0,2.4,22.0,296.0,275.83,209.97
2018,7,17,11,15,135.5,284.0,2.4,22.15,411.5,389.51,298.9
2018,7,17,11,30,256.0,286.0,2.4,22.3,527.0,508.89,389.08
2018,7,17,11,45,303.5,300.0,2.45,22.4,588.5,582.66,442.27
2018,7,17,12,0,351.0,314.0,2.5,22.5,650.0,652.42,492.06
2018,7,17,12,15,249.0,366.5,2.5,22.55,605.0,609.88,458.19
2018,7,17,12,30,147.0,419.0,2.5,22.6,560.0,562.48,421.15
2018,7,17,12,45,164.5,424.0,2.55,22.6,580.5,589.88,441.65
2018,7,17,13,0,182.0,429.0,2.6,22.6,601.0,616.96,461.43
2018,7,17,13,15,300.5,383.5,2.6,22.55,662.0,703.6,526.24
2018,7,17,13,30,419.0,338.0,2.6,22.5,723.0,790.06,589.21
2018,7,17,13,45,515.5,290.5,2.65,22.45,753.5,839.61,626.31
2018,7,17,14,0,612.0,243.0,2.7,22.4,784.0,889.12,663.33
2018,7,17,14,15,755.5,176.0,2.75,22.25,822.0,950.44,706.11
2018,7,17,14,30,899.0,109.0,2.8,22.1,860.0,1001.98,741.54
2018,7,17,14,45,890.0,107.5,2.85,21.95,825.5,977.43,726.83
2018,7,17,15,0,881.0,106.0,2.9,21.8,791.0,949.92,710.79
2018,7,17,15,15,869.5,104.5,2.9,21.8,751.5,917.36,690.44
2018,7,17,15,30,858.0,103.0,2.9,21.8,712.0,882.35,668.34
2018,7,17,15,45,844.0,100.0,3.0,21.4,667.5,841.29,643.51
2018,7,17,16,0,830.0,97.0,3.1,21.0,623.0,804.31,621.09
2018,7,17,16,15,811.5,94.5,3.1,20.65,575.5,756.45,589.77
2018,7,17,16,30,793.0,92.0,3.1,20.3,528.0,707.57,557.17
2018,7,17,16,45,768.5,88.5,3.15,19.9,478.0,652.6,519.64
2018,7,17,17,0,744.0,85.0,3.2,19.5,428.0,597.71,479.48
2018,7,17,17,15,710.0,81.0,3.2,19.1,377.0,538.79,434.45
2018,7,17,17,30,676.0,77.0,3.2,18.7,326.0,479.71,387.8
2018,7,17,17,45,628.0,71.5,3.15,18.25,275.5,413.81,334.11
2018,7,17,18,0,580.0,66.0,3.1,17.8,225.0,351.76,281.74
2018,7,17,18,15,510.5,59.0,3.0,17.4,177.5,283.59,223.05
2018,7,17,18,30,441.0,52.0,2.9,17.0,130.0,222.28,169.03
2018,7,17,18,45,337.0,42.5,2.8,16.6,91.0,155.61,111.33
2018,7,17,19,0,233.0,33.0,2.7,16.2,52.0,100.63,57.41
2018,7,17,19,15,134.0,20.0,2.7,16.0,29.5,42.67,0.0
2018,7,17,19,30,35.0,7.0,2.7,15.8,7.0,6.67,0.0
2018,7,17,19,45,17.5,3.5,2.65,15.55,3.5,0.0,0.0
2018,7,17,20,0,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,7,17,20,15,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,7,17,20,30,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,7,17,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2018,7,17,21,0,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,7,17,21,15,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,7,17,21,30,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,7,17,21,45,0.0,0.0,2.45,14.6,0.0,0.0,0.0
2018,7,17,22,0,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,7,17,22,15,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,7,17,22,30,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,7,17,22,45,0.0,0.0,2.35,14.2,0.0,0.0,0.0
2018,7,17,23,0,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,7,17,23,15,0.0,0.0,2.3,14.05,0.0,0.0,0.0
2018,7,17,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,7,17,23,45,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,7,18,0,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,7,18,0,15,0.0,0.0,2.3,13.75,0.0,0.0,0.0
2018,7,18,0,30,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,7,18,0,45,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,7,18,1,0,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,7,18,1,15,0.0,0.0,2.25,13.45,0.0,0.0,0.0
2018,7,18,1,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,7,18,1,45,0.0,0.0,2.2,13.35,0.0,0.0,0.0
2018,7,18,2,0,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,7,18,2,15,0.0,0.0,2.15,13.25,0.0,0.0,0.0
2018,7,18,2,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,7,18,2,45,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,7,18,3,0,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,7,18,3,15,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,7,18,3,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,7,18,3,45,0.0,0.0,2.05,13.2,0.0,0.0,0.0
2018,7,18,4,0,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,7,18,4,15,0.0,0.0,2.05,13.4,0.0,0.0,0.0
2018,7,18,4,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,7,18,4,45,16.0,3.0,2.1,13.85,2.5,0.0,0.0
2018,7,18,5,0,32.0,6.0,2.1,14.1,5.0,0.0,0.0
2018,7,18,5,15,128.0,17.5,2.15,14.55,25.5,16.68,0.0
2018,7,18,5,30,224.0,29.0,2.2,15.0,46.0,22.97,9.03
2018,7,18,5,45,328.0,39.0,2.25,15.45,84.0,31.27,20.98
2018,7,18,6,0,432.0,49.0,2.3,15.9,122.0,37.87,27.5
2018,7,18,6,15,301.5,42.0,2.25,16.3,101.0,29.31,20.31
2018,7,18,6,30,171.0,35.0,2.2,16.7,80.0,24.67,16.3
2018,7,18,6,45,227.5,54.0,2.1,17.05,127.5,37.43,27.62
2018,7,18,7,0,284.0,73.0,2.0,17.4,175.0,49.67,38.34
2018,7,18,7,15,324.5,83.0,1.9,17.8,216.5,78.52,49.59
2018,7,18,7,30,365.0,93.0,1.8,18.2,258.0,112.32,72.07
2018,7,18,7,45,245.5,107.5,1.7,18.6,224.0,126.01,88.23
2018,7,18,8,0,126.0,122.0,1.6,19.0,190.0,131.15,97.75
2018,7,18,8,15,64.0,145.0,1.6,19.3,179.5,145.57,111.62
2018,7,18,8,30,2.0,168.0,1.6,19.6,169.0,154.3,119.7
2018,7,18,8,45,4.5,183.0,1.6,19.95,186.0,169.34,131.07
2018,7,18,9,0,7.0,198.0,1.6,20.3,203.0,184.73,142.62
2018,7,18,9,15,14.5,220.5,1.65,20.55,231.5,209.71,161.67
2018,7,18,9,30,22.0,243.0,1.7,20.8,260.0,233.66,179.77
2018,7,18,9,45,28.0,277.5,1.75,21.05,300.0,270.62,207.62
2018,7,18,10,0,34.0,312.0,1.8,21.3,340.0,308.62,235.86
2018,7,18,10,15,180.0,296.5,1.85,21.5,454.0,401.82,308.37
2018,7,18,10,30,326.0,281.0,1.9,21.7,568.0,509.84,390.0
2018,7,18,10,45,384.5,291.5,1.9,21.9,638.0,582.69,442.28
2018,7,18,11,0,443.0,302.0,1.9,22.1,708.0,659.14,496.15
2018,7,18,11,15,517.5,286.0,1.95,22.2,768.0,727.31,544.54
2018,7,18,11,30,592.0,270.0,2.0,22.3,828.0,798.41,594.18
2018,7,18,11,45,537.0,267.5,2.05,22.4,776.5,765.89,571.0
2018,7,18,12,0,482.0,265.0,2.1,22.5,725.0,727.56,544.51
2018,7,18,12,15,378.5,329.0,2.2,22.5,690.5,705.08,526.47
2018,7,18,12,30,275.0,393.0,2.3,22.5,656.0,669.93,499.32
2018,7,18,12,45,283.5,408.5,2.35,22.5,677.5,701.38,521.68
2018,7,18,13,0,292.0,424.0,2.4,22.5,699.0,731.99,542.88
2018,7,18,13,15,287.5,418.0,2.45,22.45,685.5,726.36,539.46
2018,7,18,13,30,283.0,412.0,2.5,22.4,672.0,719.24,535.32
2018,7,18,13,45,248.5,390.5,2.55,22.35,615.0,664.25,497.43
2018,7,18,14,0,214.0,369.0,2.6,22.3,558.0,608.03,458.35
2018,7,18,14,15,440.0,280.0,2.6,22.15,652.5,749.91,566.6
2018,7,18,14,30,666.0,191.0,2.6,22.0,747.0,876.28,657.97
2018,7,18,14,45,696.5,179.0,2.65,21.85,739.5,882.3,662.74
2018,7,18,15,0,727.0,167.0,2.7,21.7,732.0,884.31,666.0
2018,7,18,15,15,629.0,191.0,2.7,21.7,661.5,803.86,611.88
2018,7,18,15,30,531.0,215.0,2.7,21.7,591.0,720.53,553.18
2018,7,18,15,45,490.5,208.0,2.85,21.25,538.5,662.22,514.04
2018,7,18,16,0,450.0,201.0,3.0,20.8,486.0,604.81,474.21
2018,7,18,16,15,609.0,148.5,3.1,20.4,502.0,660.93,521.32
2018,7,18,16,30,768.0,96.0,3.2,20.0,518.0,693.58,548.66
2018,7,18,16,45,742.5,92.5,3.35,19.6,468.5,638.91,510.7
2018,7,18,17,0,717.0,89.0,3.5,19.2,419.0,586.58,472.24
2018,7,18,17,15,682.0,84.5,3.55,18.65,368.5,525.83,425.89
2018,7,18,17,30,647.0,80.0,3.6,18.1,318.0,466.92,379.35
2018,7,18,17,45,598.5,74.0,3.6,17.6,268.0,401.62,325.9
2018,7,18,18,0,550.0,68.0,3.6,17.1,218.0,340.25,273.88
2018,7,18,18,15,480.5,60.5,3.45,16.7,171.5,273.09,215.73
2018,7,18,18,30,411.0,53.0,3.3,16.3,125.0,212.82,162.45
2018,7,18,18,45,307.0,42.0,3.2,15.9,86.5,145.55,104.27
2018,7,18,19,0,203.0,31.0,3.1,15.5,48.0,90.99,50.7
2018,7,18,19,15,112.5,18.0,2.9,15.35,26.5,36.92,0.0
2018,7,18,19,30,22.0,5.0,2.7,15.2,5.0,0.0,0.0
2018,7,18,19,45,11.0,2.5,2.55,15.0,2.5,0.0,0.0
2018,7,18,20,0,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,7,18,20,15,0.0,0.0,2.25,14.7,0.0,0.0,0.0
2018,7,18,20,30,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,7,18,20,45,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,7,18,21,0,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,7,18,21,15,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,7,18,21,30,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,7,18,21,45,0.0,0.0,1.9,14.15,0.0,0.0,0.0
2018,7,18,22,0,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,7,18,22,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,7,18,22,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,7,18,22,45,0.0,0.0,2.15,13.85,0.0,0.0,0.0
2018,7,18,23,0,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,7,18,23,15,0.0,0.0,2.2,13.75,0.0,0.0,0.0
2018,7,18,23,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,7,18,23,45,0.0,0.0,2.25,13.65,0.0,0.0,0.0
2018,7,19,0,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,7,19,0,15,0.0,0.0,2.3,13.55,0.0,0.0,0.0
2018,7,19,0,30,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,7,19,0,45,0.0,0.0,2.3,13.45,0.0,0.0,0.0
2018,7,19,1,0,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,7,19,1,15,0.0,0.0,2.3,13.35,0.0,0.0,0.0
2018,7,19,1,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,7,19,1,45,0.0,0.0,2.25,13.25,0.0,0.0,0.0
2018,7,19,2,0,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,7,19,2,15,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,7,19,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,7,19,2,45,0.0,0.0,2.15,12.95,0.0,0.0,0.0
2018,7,19,3,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,7,19,3,15,0.0,0.0,2.15,12.85,0.0,0.0,0.0
2018,7,19,3,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,7,19,3,45,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,7,19,4,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,7,19,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2018,7,19,4,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,7,19,4,45,11.0,2.5,2.65,13.45,2.0,0.0,0.0
2018,7,19,5,0,22.0,5.0,2.8,13.7,4.0,0.0,0.0
2018,7,19,5,15,55.0,10.5,3.0,14.05,13.0,10.01,0.0
2018,7,19,5,30,88.0,16.0,3.2,14.4,22.0,12.35,1.84
2018,7,19,5,45,58.0,18.0,3.35,14.75,23.5,15.21,7.31
2018,7,19,6,0,28.0,20.0,3.5,15.1,25.0,18.25,10.38
2018,7,19,6,15,14.0,28.0,3.4,15.4,30.5,26.36,17.77
2018,7,19,6,30,0.0,36.0,3.3,15.7,36.0,33.42,24.15
2018,7,19,6,45,0.0,50.5,3.2,15.95,50.5,46.93,36.17
2018,7,19,7,0,0.0,65.0,3.1,16.2,65.0,60.46,48.05
2018,7,19,7,15,0.0,85.0,2.9,16.55,85.0,78.48,60.64
2018,7,19,7,30,0.0,105.0,2.7,16.9,105.0,96.2,75.09
2018,7,19,7,45,0.0,120.5,2.5,17.25,120.5,110.2,86.23
2018,7,19,8,0,0.0,136.0,2.3,17.6,136.0,124.28,97.3
2018,7,19,8,15,2.5,159.0,2.2,18.0,160.5,145.68,114.05
2018,7,19,8,30,5.0,182.0,2.1,18.4,185.0,167.51,130.93
2018,7,19,8,45,9.0,205.0,1.95,18.8,211.0,190.41,148.41
2018,7,19,9,0,13.0,228.0,1.8,19.2,237.0,213.9,166.15
2018,7,19,9,15,20.5,248.0,1.75,19.65,263.5,237.15,183.53
2018,7,19,9,30,28.0,268.0,1.7,20.1,290.0,258.98,199.68
2018,7,19,9,45,27.0,289.5,1.65,20.55,311.5,280.64,215.39
2018,7,19,10,0,26.0,311.0,1.6,21.0,333.0,302.46,231.0
2018,7,19,10,15,32.5,338.0,1.65,21.4,366.0,334.72,254.57
2018,7,19,10,30,39.0,365.0,1.7,21.8,399.0,367.93,278.52
2018,7,19,10,45,44.0,379.5,1.75,22.15,419.0,389.3,293.64
2018,7,19,11,0,49.0,394.0,1.8,22.5,439.0,411.16,309.08
2018,7,19,11,15,211.0,368.5,1.9,22.7,566.5,537.9,405.03
2018,7,19,11,30,373.0,343.0,2.0,22.9,694.0,673.1,503.29
2018,7,19,11,45,289.5,388.0,2.15,23.1,662.0,649.34,483.58
2018,7,19,12,0,206.0,433.0,2.3,23.3,630.0,619.75,460.68
2018,7,19,12,15,224.0,426.5,2.5,23.3,640.5,645.75,480.46
2018,7,19,12,30,242.0,420.0,2.7,23.3,651.0,664.93,495.22
2018,7,19,12,45,235.0,418.5,2.85,23.25,641.5,663.64,494.89
2018,7,19,13,0,228.0,417.0,3.0,23.2,632.0,661.01,493.77
2018,7,19,13,15,220.0,412.5,3.2,22.9,617.5,653.0,489.56
2018,7,19,13,30,212.0,408.0,3.4,22.6,603.0,632.48,476.63
2018,7,19,13,45,295.0,368.0,3.55,22.3,632.0,687.61,520.24
2018,7,19,14,0,378.0,328.0,3.7,22.0,661.0,740.77,561.83
2018,7,19,14,15,432.0,310.0,3.75,21.6,679.0,773.78,588.01
2018,7,19,14,30,486.0,292.0,3.8,21.2,697.0,803.41,611.98
2018,7,19,14,45,489.0,278.5,3.8,20.8,672.0,784.96,600.92
2018,7,19,15,0,492.0,265.0,3.8,20.4,647.0,764.29,588.51
2018,7,19,15,15,607.5,208.0,3.8,20.4,655.0,802.4,620.2
2018,7,19,15,30,723.0,151.0,3.8,20.4,663.0,826.85,639.28
2018,7,19,15,45,750.0,133.5,3.65,19.75,635.0,808.32,628.31
2018,7,19,16,0,777.0,116.0,3.5,19.1,607.0,782.4,612.3
2018,7,19,16,15,752.5,113.5,3.4,18.85,558.5,731.64,577.41
2018,7,19,16,30,728.0,111.0,3.3,18.6,510.0,683.37,543.99
2018,7,19,16,45,696.5,108.0,3.2,18.3,460.0,626.65,502.63
2018,7,19,17,0,665.0,105.0,3.1,18.0,410.0,570.77,460.4
2018,7,19,17,15,627.0,99.5,3.0,17.75,359.5,509.3,412.64
2018,7,19,17,30,589.0,94.0,2.9,17.5,309.0,450.01,365.21
2018,7,19,17,45,537.5,87.0,2.85,17.25,260.0,384.75,311.7
2018,7,19,18,0,486.0,80.0,2.8,17.0,211.0,323.72,260.09
2018,7,19,18,15,400.0,69.5,2.7,16.7,162.5,248.17,195.88
2018,7,19,18,30,314.0,59.0,2.6,16.4,114.0,184.46,140.86
2018,7,19,18,45,206.0,43.0,2.5,16.05,74.5,117.63,84.26
2018,7,19,19,0,98.0,27.0,2.4,15.7,35.0,57.07,29.79
2018,7,19,19,15,55.5,15.5,2.4,15.55,19.5,24.5,0.0
2018,7,19,19,30,13.0,4.0,2.4,15.4,4.0,0.0,0.0
2018,7,19,19,45,6.5,2.0,2.35,15.2,2.0,0.0,0.0
2018,7,19,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,7,19,20,15,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,7,19,20,30,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,7,19,20,45,0.0,0.0,2.25,14.65,0.0,0.0,0.0
2018,7,19,21,0,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,7,19,21,15,0.0,0.0,2.15,14.4,0.0,0.0,0.0
2018,7,19,21,30,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,7,19,21,45,0.0,0.0,2.05,14.15,0.0,0.0,0.0
2018,7,19,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,7,19,22,15,0.0,0.0,1.95,13.95,0.0,0.0,0.0
2018,7,19,22,30,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,7,19,22,45,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,7,19,23,0,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,7,19,23,15,0.0,0.0,1.9,13.65,0.0,0.0,0.0
2018,7,19,23,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,7,19,23,45,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,7,20,0,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,7,20,0,15,0.0,0.0,1.95,13.35,0.0,0.0,0.0
2018,7,20,0,30,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,7,20,0,45,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,7,20,1,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,7,20,1,15,0.0,0.0,2.0,13.05,0.0,0.0,0.0
2018,7,20,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,7,20,1,45,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,7,20,2,0,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,7,20,2,15,0.0,0.0,1.95,12.7,0.0,0.0,0.0
2018,7,20,2,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,7,20,2,45,0.0,0.0,1.85,12.55,0.0,0.0,0.0
2018,7,20,3,0,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,7,20,3,15,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,7,20,3,30,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,7,20,3,45,0.0,0.0,1.75,12.25,0.0,0.0,0.0
2018,7,20,4,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,7,20,4,15,0.0,0.0,1.75,12.35,0.0,0.0,0.0
2018,7,20,4,30,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,7,20,4,45,6.0,2.0,1.8,12.65,2.0,0.0,0.0
2018,7,20,5,0,12.0,4.0,1.8,12.8,4.0,0.0,0.0
2018,7,20,5,15,55.5,15.5,1.95,13.25,19.0,14.77,0.0
2018,7,20,5,30,99.0,27.0,2.1,13.7,34.0,22.24,6.99
2018,7,20,5,45,174.0,43.0,2.2,14.15,67.0,33.42,22.77
2018,7,20,6,0,249.0,59.0,2.3,14.6,100.0,45.01,33.84
2018,7,20,6,15,228.0,71.5,2.3,15.0,119.0,56.37,44.32
2018,7,20,6,30,207.0,84.0,2.3,15.4,138.0,65.23,52.36
2018,7,20,6,45,164.0,92.0,2.35,15.8,140.5,70.46,56.99
2018,7,20,7,0,121.0,100.0,2.4,16.2,143.0,81.66,66.67
2018,7,20,7,15,60.5,101.0,2.4,16.65,122.5,92.5,70.34
2018,7,20,7,30,0.0,102.0,2.4,17.1,102.0,93.62,72.87
2018,7,20,7,45,0.0,110.5,2.4,17.5,110.5,101.56,79.05
2018,7,20,8,0,0.0,119.0,2.4,17.9,119.0,109.5,85.15
2018,7,20,8,15,34.0,156.5,2.4,18.3,177.5,149.65,116.36
2018,7,20,8,30,68.0,194.0,2.4,18.7,236.0,196.27,152.72
2018,7,20,8,45,104.5,229.5,2.4,19.1,300.0,243.29,189.19
2018,7,20,9,0,141.0,265.0,2.4,19.5,364.0,298.16,231.51
2018,7,20,9,15,110.0,261.5,2.4,19.8,341.5,289.83,224.92
2018,7,20,9,30,79.0,258.0,2.4,20.1,319.0,278.95,216.17
2018,7,20,9,45,62.5,284.5,2.4,20.45,334.0,297.98,230.08
2018,7,20,10,0,46.0,311.0,2.4,20.8,349.0,315.69,242.56
2018,7,20,10,15,52.5,337.0,2.45,21.05,382.0,347.96,266.47
2018,7,20,10,30,59.0,363.0,2.5,21.3,415.0,381.1,290.75
2018,7,20,10,45,43.5,357.0,2.55,21.5,396.0,368.13,280.22
2018,7,20,11,0,28.0,351.0,2.6,21.7,377.0,353.6,268.66
2018,7,20,11,15,130.0,334.0,2.65,21.8,456.0,432.44,330.45
2018,7,20,11,30,232.0,317.0,2.7,21.9,535.0,517.75,395.55
2018,7,20,11,45,233.0,321.5,2.75,22.0,542.0,532.9,406.04
2018,7,20,12,0,234.0,326.0,2.8,22.1,549.0,547.32,416.37
2018,7,20,12,15,337.0,292.5,2.85,22.05,614.0,629.37,478.56
2018,7,20,12,30,440.0,259.0,2.9,22.0,679.0,705.56,535.38
2018,7,20,12,45,406.0,263.5,2.95,22.0,648.5,685.41,520.27
2018,7,20,13,0,372.0,268.0,3.0,22.0,618.0,662.82,504.01
2018,7,20,13,15,235.5,305.0,3.05,21.85,525.5,557.36,425.23
2018,7,20,13,30,99.0,342.0,3.1,21.7,433.0,450.28,343.26
2018,7,20,13,45,232.0,299.0,3.15,21.6,505.0,551.72,423.59
2018,7,20,14,0,365.0,256.0,3.2,21.5,577.0,652.37,500.66
2018,7,20,14,15,591.0,190.5,3.25,21.35,691.0,809.46,617.49
2018,7,20,14,30,817.0,125.0,3.3,21.2,805.0,939.6,707.59
2018,7,20,14,45,807.0,123.0,3.3,21.0,771.5,923.04,696.88
2018,7,20,15,0,797.0,121.0,3.3,20.8,738.0,895.63,679.98
2018,7,20,15,15,723.0,131.5,3.3,20.8,669.0,820.99,629.57
2018,7,20,15,30,649.0,142.0,3.3,20.8,600.0,751.27,582.0
2018,7,20,15,45,635.5,137.5,3.3,20.35,562.5,714.98,558.69
2018,7,20,16,0,622.0,133.0,3.3,19.9,525.0,677.39,533.85
2018,7,20,16,15,558.0,140.0,3.3,19.6,471.0,611.87,486.5
2018,7,20,16,30,494.0,147.0,3.3,19.3,417.0,543.6,435.54
2018,7,20,16,45,479.0,136.0,3.25,19.0,377.0,499.67,402.98
2018,7,20,17,0,464.0,125.0,3.2,18.7,337.0,455.78,369.51
2018,7,20,17,15,468.5,113.5,3.15,18.35,305.5,423.44,344.45
2018,7,20,17,30,473.0,102.0,3.1,18.0,274.0,389.63,317.18
2018,7,20,17,45,446.0,89.0,3.0,17.7,231.5,336.73,273.33
2018,7,20,18,0,419.0,76.0,2.9,17.4,189.0,285.91,229.91
2018,7,20,18,15,371.5,65.0,2.85,17.1,149.5,231.54,182.58
2018,7,20,18,30,324.0,54.0,2.8,16.8,110.0,182.11,138.58
2018,7,20,18,45,239.0,41.5,2.75,16.5,75.5,125.41,89.33
2018,7,20,19,0,154.0,29.0,2.7,16.2,41.0,76.63,39.79
2018,7,20,19,15,87.5,17.0,2.65,16.15,23.0,31.48,0.0
2018,7,20,19,30,21.0,5.0,2.6,16.1,5.0,0.0,0.0
2018,7,20,19,45,10.5,2.5,2.55,16.0,2.5,0.0,0.0
2018,7,20,20,0,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,7,20,20,15,0.0,0.0,2.5,15.85,0.0,0.0,0.0
2018,7,20,20,30,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,7,20,20,45,0.0,0.0,2.5,15.75,0.0,0.0,0.0
2018,7,20,21,0,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,7,20,21,15,0.0,0.0,2.45,15.65,0.0,0.0,0.0
2018,7,20,21,30,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,7,20,21,45,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,7,20,22,0,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,7,20,22,15,0.0,0.0,2.35,15.55,0.0,0.0,0.0
2018,7,20,22,30,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,7,20,22,45,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2018,7,20,23,0,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,7,20,23,15,0.0,0.0,2.15,15.45,0.0,0.0,0.0
2018,7,20,23,30,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,7,20,23,45,0.0,0.0,2.05,15.4,0.0,0.0,0.0
2018,7,21,0,0,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,7,21,0,15,0.0,0.0,1.95,15.3,0.0,0.0,0.0
2018,7,21,0,30,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,7,21,0,45,0.0,0.0,1.9,15.15,0.0,0.0,0.0
2018,7,21,1,0,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,7,21,1,15,0.0,0.0,1.9,15.05,0.0,0.0,0.0
2018,7,21,1,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,7,21,1,45,0.0,0.0,1.85,14.9,0.0,0.0,0.0
2018,7,21,2,0,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,7,21,2,15,0.0,0.0,1.75,14.75,0.0,0.0,0.0
2018,7,21,2,30,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,7,21,2,45,0.0,0.0,1.7,14.65,0.0,0.0,0.0
2018,7,21,3,0,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,7,21,3,15,0.0,0.0,1.7,14.55,0.0,0.0,0.0
2018,7,21,3,30,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,7,21,3,45,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,7,21,4,0,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,7,21,4,15,0.0,0.0,1.75,14.55,0.0,0.0,0.0
2018,7,21,4,30,0.0,0.0,1.8,14.6,0.0,0.0,0.0
