Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,21,4,45,5.5,1.5,1.8,14.7,1.5,0.0,0.0
2018,7,21,5,0,11.0,3.0,1.8,14.8,3.0,0.0,0.0
2018,7,21,5,15,11.0,6.5,1.85,15.1,7.0,6.2,0.0
2018,7,21,5,30,11.0,10.0,1.9,15.4,11.0,9.27,0.0
2018,7,21,5,45,5.5,16.5,1.95,15.7,17.0,15.51,7.45
2018,7,21,6,0,0.0,23.0,2.0,16.0,23.0,21.33,13.01
2018,7,21,6,15,0.0,35.0,2.0,16.35,35.0,32.49,23.09
2018,7,21,6,30,0.0,47.0,2.0,16.7,47.0,43.67,33.12
2018,7,21,6,45,0.0,65.5,2.05,17.1,65.5,60.66,48.1
2018,7,21,7,0,0.0,84.0,2.1,17.5,84.0,76.8,62.09
2018,7,21,7,15,0.0,106.5,2.1,17.9,106.5,96.4,75.17
2018,7,21,7,30,0.0,129.0,2.1,18.3,129.0,116.21,91.09
2018,7,21,7,45,7.0,155.5,2.1,18.65,159.5,140.73,110.29
2018,7,21,8,0,14.0,182.0,2.1,19.0,190.0,166.33,130.12
2018,7,21,8,15,18.5,204.0,2.15,19.35,215.0,188.51,147.15
2018,7,21,8,30,23.0,226.0,2.2,19.7,240.0,211.38,164.6
2018,7,21,8,45,20.5,234.0,2.2,20.05,247.5,220.09,170.89
2018,7,21,9,0,18.0,242.0,2.2,20.4,255.0,228.39,176.82
2018,7,21,9,15,19.0,255.5,2.25,20.65,269.5,242.96,187.63
2018,7,21,9,30,20.0,269.0,2.3,20.9,284.0,257.65,198.45
2018,7,21,9,45,119.0,279.5,2.3,21.2,377.0,327.5,252.79
2018,7,21,10,0,218.0,290.0,2.3,21.5,470.0,409.54,315.5
2018,7,21,10,15,283.0,310.5,2.35,21.7,553.0,487.14,373.32
2018,7,21,10,30,348.0,331.0,2.4,21.9,636.0,570.15,433.94
2018,7,21,10,45,240.0,384.0,2.45,22.1,597.0,551.75,417.24
2018,7,21,11,0,132.0,437.0,2.5,22.3,558.0,522.92,393.15
2018,7,21,11,15,110.5,440.5,2.6,22.4,543.0,516.43,388.03
2018,7,21,11,30,89.0,444.0,2.7,22.5,528.0,503.2,377.9
2018,7,21,11,45,94.0,451.0,2.75,22.6,540.0,520.03,390.08
2018,7,21,12,0,99.0,458.0,2.8,22.7,552.0,536.85,402.1
2018,7,21,12,15,107.5,459.5,2.85,22.7,562.0,551.47,412.88
2018,7,21,12,30,116.0,461.0,2.9,22.7,572.0,574.84,429.84
2018,7,21,12,45,174.0,432.5,2.95,22.7,597.0,608.55,456.21
2018,7,21,13,0,232.0,404.0,3.0,22.7,622.0,652.13,489.24
2018,7,21,13,15,314.5,354.0,3.05,22.6,645.0,687.96,518.07
2018,7,21,13,30,397.0,304.0,3.1,22.5,668.0,733.83,553.61
2018,7,21,13,45,456.0,271.5,3.1,22.4,680.0,760.74,574.81
2018,7,21,14,0,515.0,239.0,3.1,22.3,692.0,788.99,596.92
2018,7,21,14,15,666.5,179.5,3.1,22.15,746.0,872.52,657.29
2018,7,21,14,30,818.0,120.0,3.1,22.0,800.0,935.45,700.72
2018,7,21,14,45,811.0,117.0,3.15,21.85,768.0,912.66,686.6
2018,7,21,15,0,804.0,114.0,3.2,21.7,736.0,887.08,671.25
2018,7,21,15,15,792.0,112.0,3.2,21.7,698.0,862.58,655.9
2018,7,21,15,30,780.0,110.0,3.2,21.7,660.0,828.4,633.75
2018,7,21,15,45,767.0,106.0,3.2,21.3,618.0,789.09,608.79
2018,7,21,16,0,754.0,102.0,3.2,20.9,576.0,748.04,582.26
2018,7,21,16,15,736.5,98.5,3.2,20.6,531.5,702.53,551.85
2018,7,21,16,30,719.0,95.0,3.2,20.3,487.0,656.12,520.24
2018,7,21,16,45,618.0,107.0,3.2,20.05,421.0,570.49,456.74
2018,7,21,17,0,517.0,119.0,3.2,19.8,355.0,488.99,393.87
2018,7,21,17,15,494.5,108.0,3.2,19.4,311.5,433.03,350.86
2018,7,21,17,30,472.0,97.0,3.2,19.0,268.0,383.35,311.22
2018,7,21,17,45,417.5,88.5,3.15,18.6,222.5,321.67,260.49
2018,7,21,18,0,363.0,80.0,3.1,18.2,177.0,265.03,212.67
2018,7,21,18,15,283.5,67.5,3.0,17.85,133.5,199.24,156.74
2018,7,21,18,30,204.0,55.0,2.9,17.5,90.0,142.0,107.79
2018,7,21,18,45,142.5,39.5,2.85,17.2,60.0,89.8,63.06
2018,7,21,19,0,81.0,24.0,2.8,16.9,30.0,49.0,22.86
2018,7,21,19,15,49.0,13.5,2.75,16.7,16.5,21.39,0.0
2018,7,21,19,30,17.0,3.0,2.7,16.5,3.0,0.0,0.0
2018,7,21,19,45,8.5,1.5,2.6,16.35,1.5,0.0,0.0
2018,7,21,20,0,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,7,21,20,15,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,7,21,20,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,7,21,20,45,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,7,21,21,0,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,7,21,21,15,0.0,0.0,2.45,15.75,0.0,0.0,0.0
2018,7,21,21,30,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,7,21,21,45,0.0,0.0,2.4,15.65,0.0,0.0,0.0
2018,7,21,22,0,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,7,21,22,15,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,7,21,22,30,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,7,21,22,45,0.0,0.0,2.4,15.55,0.0,0.0,0.0
2018,7,21,23,0,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,7,21,23,15,0.0,0.0,2.35,15.45,0.0,0.0,0.0
2018,7,21,23,30,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,7,21,23,45,0.0,0.0,2.3,15.35,0.0,0.0,0.0
2018,7,22,0,0,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,7,22,0,15,0.0,0.0,2.3,15.25,0.0,0.0,0.0
2018,7,22,0,30,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,7,22,0,45,0.0,0.0,2.3,15.15,0.0,0.0,0.0
2018,7,22,1,0,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,7,22,1,15,0.0,0.0,2.3,15.05,0.0,0.0,0.0
2018,7,22,1,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,7,22,1,45,0.0,0.0,2.25,14.95,0.0,0.0,0.0
2018,7,22,2,0,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,7,22,2,15,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,7,22,2,30,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,7,22,2,45,0.0,0.0,2.15,14.9,0.0,0.0,0.0
2018,7,22,3,0,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,7,22,3,15,0.0,0.0,2.05,14.9,0.0,0.0,0.0
2018,7,22,3,30,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,7,22,3,45,0.0,0.0,1.95,14.95,0.0,0.0,0.0
2018,7,22,4,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,7,22,4,15,0.0,0.0,1.95,15.1,0.0,0.0,0.0
2018,7,22,4,30,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,7,22,4,45,11.5,2.5,2.0,15.25,2.0,0.0,0.0
2018,7,22,5,0,23.0,5.0,2.0,15.3,4.0,0.0,0.0
2018,7,22,5,15,97.0,15.0,2.05,15.6,20.0,14.3,0.0
2018,7,22,5,30,171.0,25.0,2.1,15.9,36.0,19.79,3.42
2018,7,22,5,45,153.0,23.0,2.15,16.2,39.5,17.5,9.05
2018,7,22,6,0,135.0,21.0,2.2,16.5,43.0,15.51,7.88
2018,7,22,6,15,67.5,26.5,2.2,16.8,37.5,21.85,13.66
2018,7,22,6,30,0.0,32.0,2.2,17.1,32.0,29.69,20.71
2018,7,22,6,45,0.0,45.5,2.25,17.4,45.5,42.26,31.85
2018,7,22,7,0,0.0,59.0,2.3,17.7,59.0,54.86,42.85
2018,7,22,7,15,0.5,82.0,2.3,18.05,82.0,75.87,58.11
2018,7,22,7,30,1.0,105.0,2.3,18.4,105.0,96.25,74.65
2018,7,22,7,45,7.5,129.0,2.35,18.75,132.5,118.67,92.35
2018,7,22,8,0,14.0,153.0,2.4,19.1,160.0,142.0,110.61
2018,7,22,8,15,26.0,186.0,2.4,19.4,201.5,171.58,133.59
2018,7,22,8,30,38.0,219.0,2.4,19.7,243.0,206.39,160.56
2018,7,22,8,45,94.0,245.0,2.45,20.05,309.5,251.66,195.09
2018,7,22,9,0,150.0,271.0,2.5,20.4,376.0,307.1,237.61
2018,7,22,9,15,218.5,284.5,2.55,20.6,447.0,361.75,279.64
2018,7,22,9,30,287.0,298.0,2.6,20.8,518.0,426.87,329.35
2018,7,22,9,45,254.0,337.0,2.65,21.05,538.0,458.73,352.39
2018,7,22,10,0,221.0,376.0,2.7,21.3,558.0,488.44,373.28
2018,7,22,10,15,417.5,295.5,2.75,21.4,655.0,569.31,436.62
2018,7,22,10,30,614.0,215.0,2.8,21.5,752.0,664.72,509.52
2018,7,22,10,45,742.0,164.0,2.9,21.6,829.0,744.78,568.49
2018,7,22,11,0,870.0,113.0,3.0,21.7,906.0,828.84,626.27
2018,7,22,11,15,873.5,113.5,3.05,21.75,921.0,862.94,648.74
2018,7,22,11,30,877.0,114.0,3.1,21.8,936.0,894.51,669.79
2018,7,22,11,45,879.5,113.5,3.2,21.8,944.0,921.55,688.22
2018,7,22,12,0,882.0,113.0,3.3,21.8,952.0,945.74,704.8
2018,7,22,12,15,883.0,112.0,3.35,21.8,952.0,965.03,717.82
2018,7,22,12,30,884.0,111.0,3.4,21.8,952.0,981.19,728.85
2018,7,22,12,45,884.0,109.5,3.45,21.8,945.5,992.63,736.86
2018,7,22,13,0,884.0,108.0,3.5,21.8,939.0,1000.74,742.8
2018,7,22,13,15,881.5,107.5,3.55,21.75,925.0,1003.97,745.78
2018,7,22,13,30,879.0,107.0,3.6,21.7,911.0,1003.79,746.65
2018,7,22,13,45,875.0,105.5,3.6,21.65,890.0,997.63,743.32
2018,7,22,14,0,871.0,104.0,3.6,21.6,869.0,988.09,737.89
2018,7,22,14,15,865.0,102.5,3.6,21.5,841.5,973.25,729.15
2018,7,22,14,30,859.0,101.0,3.6,21.4,814.0,955.22,718.37
2018,7,22,14,45,851.0,99.0,3.65,21.3,781.0,931.65,704.17
2018,7,22,15,0,843.0,97.0,3.7,21.2,748.0,905.21,687.99
2018,7,22,15,15,831.5,95.5,3.7,21.2,709.5,873.43,667.5
2018,7,22,15,30,820.0,94.0,3.7,21.2,671.0,839.31,645.29
2018,7,22,15,45,806.5,91.0,3.65,20.95,628.5,799.68,619.35
2018,7,22,16,0,793.0,88.0,3.6,20.7,586.0,764.03,596.04
2018,7,22,16,15,775.5,85.5,3.6,20.5,540.5,718.21,565.1
2018,7,22,16,30,758.0,83.0,3.6,20.3,495.0,671.41,532.98
2018,7,22,16,45,734.5,79.5,3.55,20.15,447.0,618.52,495.42
2018,7,22,17,0,711.0,76.0,3.5,20.0,399.0,565.74,455.69
2018,7,22,17,15,678.5,72.0,3.5,19.7,350.0,507.32,410.43
2018,7,22,17,30,646.0,68.0,3.5,19.4,301.0,452.09,366.16
2018,7,22,17,45,601.0,63.0,3.45,19.15,253.0,389.84,314.71
2018,7,22,18,0,556.0,58.0,3.4,18.9,205.0,331.24,264.61
2018,7,22,18,15,490.0,51.0,3.35,18.6,160.5,265.93,208.03
2018,7,22,18,30,424.0,44.0,3.3,18.3,116.0,207.31,156.09
2018,7,22,18,45,327.0,35.5,3.2,18.0,80.0,145.2,101.72
2018,7,22,19,0,230.0,27.0,3.1,17.7,44.0,91.15,42.67
2018,7,22,19,15,133.5,16.5,3.1,17.5,24.5,38.85,0.0
2018,7,22,19,30,37.0,6.0,3.1,17.3,5.0,0.0,0.0
2018,7,22,19,45,18.5,3.0,3.05,17.05,2.5,0.0,0.0
2018,7,22,20,0,0.0,0.0,3.0,16.8,0.0,0.0,0.0
2018,7,22,20,15,0.0,0.0,3.0,16.7,0.0,0.0,0.0
2018,7,22,20,30,0.0,0.0,3.0,16.6,0.0,0.0,0.0
2018,7,22,20,45,0.0,0.0,3.0,16.45,0.0,0.0,0.0
2018,7,22,21,0,0.0,0.0,3.0,16.3,0.0,0.0,0.0
2018,7,22,21,15,0.0,0.0,2.95,16.2,0.0,0.0,0.0
2018,7,22,21,30,0.0,0.0,2.9,16.1,0.0,0.0,0.0
2018,7,22,21,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2018,7,22,22,0,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,7,22,22,15,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,7,22,22,30,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,7,22,22,45,0.0,0.0,2.75,15.65,0.0,0.0,0.0
2018,7,22,23,0,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,7,22,23,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2018,7,22,23,30,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,7,22,23,45,0.0,0.0,2.6,15.35,0.0,0.0,0.0
2018,7,23,0,0,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,7,23,0,15,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,7,23,0,30,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,7,23,0,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,7,23,1,0,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,7,23,1,15,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,7,23,1,30,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,7,23,1,45,0.0,0.0,2.6,14.65,0.0,0.0,0.0
2018,7,23,2,0,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,7,23,2,15,0.0,0.0,2.6,14.55,0.0,0.0,0.0
2018,7,23,2,30,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,7,23,2,45,0.0,0.0,2.55,14.4,0.0,0.0,0.0
2018,7,23,3,0,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,7,23,3,15,0.0,0.0,2.5,14.25,0.0,0.0,0.0
2018,7,23,3,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,7,23,3,45,0.0,0.0,2.5,14.15,0.0,0.0,0.0
2018,7,23,4,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,7,23,4,15,0.0,0.0,2.5,14.15,0.0,0.0,0.0
2018,7,23,4,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,7,23,4,45,16.0,2.5,2.5,14.25,2.0,0.0,0.0
2018,7,23,5,0,32.0,5.0,2.5,14.3,4.0,0.0,0.0
2018,7,23,5,15,126.5,15.0,2.5,14.6,21.5,14.3,0.0
2018,7,23,5,30,221.0,25.0,2.5,14.9,39.0,20.97,2.57
2018,7,23,5,45,323.5,34.0,2.55,15.2,74.5,27.1,17.07
2018,7,23,6,0,426.0,43.0,2.6,15.5,110.0,32.97,23.14
2018,7,23,6,15,328.0,56.0,2.6,15.9,118.5,41.57,31.1
2018,7,23,6,30,230.0,69.0,2.6,16.3,127.0,49.82,38.59
2018,7,23,6,45,168.0,97.0,2.6,16.7,144.5,74.05,59.95
2018,7,23,7,0,106.0,125.0,2.6,17.1,162.0,98.69,81.31
2018,7,23,7,15,260.0,129.5,2.55,17.5,240.0,113.25,81.23
2018,7,23,7,30,414.0,134.0,2.5,17.9,318.0,146.6,98.43
2018,7,23,7,45,465.5,141.0,2.5,18.3,371.0,188.47,129.76
2018,7,23,8,0,517.0,148.0,2.5,18.7,424.0,236.22,168.25
2018,7,23,8,15,477.5,170.5,2.5,19.1,444.0,276.02,204.13
2018,7,23,8,30,438.0,193.0,2.5,19.5,464.0,311.38,235.55
2018,7,23,8,45,475.5,197.0,2.5,19.9,511.0,357.78,273.38
2018,7,23,9,0,513.0,201.0,2.5,20.3,558.0,407.74,313.38
2018,7,23,9,15,501.0,221.0,2.55,20.65,586.5,449.54,346.49
2018,7,23,9,30,489.0,241.0,2.6,21.0,615.0,489.63,377.3
2018,7,23,9,45,492.5,251.5,2.65,21.4,643.0,529.09,406.94
2018,7,23,10,0,496.0,262.0,2.7,21.8,671.0,568.04,435.5
2018,7,23,10,15,530.5,263.5,2.75,22.05,714.5,620.07,473.66
2018,7,23,10,30,565.0,265.0,2.8,22.3,758.0,673.6,512.16
2018,7,23,10,45,702.0,201.5,2.8,22.55,830.0,749.37,568.15
2018,7,23,11,0,839.0,138.0,2.8,22.8,902.0,826.36,620.71
2018,7,23,11,15,880.5,117.0,2.85,22.9,930.5,872.19,650.89
2018,7,23,11,30,922.0,96.0,2.9,23.0,959.0,917.15,680.48
2018,7,23,11,45,922.0,97.0,2.95,23.15,966.5,944.47,698.0
2018,7,23,12,0,922.0,98.0,3.0,23.3,974.0,968.68,713.59
2018,7,23,12,15,919.0,100.0,3.1,23.3,973.5,987.81,726.72
2018,7,23,12,30,916.0,102.0,3.2,23.3,973.0,1003.58,737.76
2018,7,23,12,45,909.0,106.0,3.25,23.3,964.5,1014.01,745.02
2018,7,23,13,0,902.0,110.0,3.3,23.3,956.0,1020.95,750.16
2018,7,23,13,15,899.5,108.5,3.4,23.2,941.5,1023.28,753.1
2018,7,23,13,30,897.0,107.0,3.5,23.1,927.0,1022.1,753.88
2018,7,23,13,45,893.0,106.5,3.6,22.95,906.5,1016.97,752.32
2018,7,23,14,0,889.0,106.0,3.7,22.8,886.0,1008.4,748.6
2018,7,23,14,15,884.0,104.0,3.7,22.65,858.5,993.85,740.29
2018,7,23,14,30,879.0,102.0,3.7,22.5,831.0,976.0,729.88
2018,7,23,14,45,873.0,99.5,3.75,22.35,798.0,953.45,716.67
2018,7,23,15,0,867.0,97.0,3.8,22.2,765.0,927.87,701.38
2018,7,23,15,15,855.5,95.0,3.8,22.2,725.5,894.92,680.27
2018,7,23,15,30,844.0,93.0,3.8,22.2,686.0,859.55,657.4
2018,7,23,15,45,831.0,90.5,3.8,21.9,643.0,820.13,632.23
2018,7,23,16,0,818.0,88.0,3.8,21.6,600.0,778.84,605.41
2018,7,23,16,15,800.0,85.0,3.75,21.4,553.0,736.84,577.29
2018,7,23,16,30,782.0,82.0,3.7,21.2,506.0,688.07,543.76
2018,7,23,16,45,758.0,79.0,3.7,21.0,457.0,634.35,506.12
2018,7,23,17,0,734.0,76.0,3.7,20.8,408.0,580.72,466.27
2018,7,23,17,15,701.0,72.0,3.6,20.45,358.0,520.86,419.95
2018,7,23,17,30,668.0,68.0,3.5,20.1,308.0,464.23,374.64
2018,7,23,17,45,576.5,66.5,3.45,19.75,250.5,381.36,307.15
2018,7,23,18,0,485.0,65.0,3.4,19.4,193.0,306.8,244.8
2018,7,23,18,15,404.0,55.5,3.3,18.95,146.5,236.49,184.89
2018,7,23,18,30,323.0,46.0,3.2,18.5,100.0,174.67,131.46
2018,7,23,18,45,254.0,35.5,3.1,18.05,69.0,122.48,85.43
2018,7,23,19,0,185.0,25.0,3.0,17.6,38.0,77.9,33.7
2018,7,23,19,15,111.0,15.5,3.05,17.3,21.5,33.92,0.0
2018,7,23,19,30,37.0,6.0,3.1,17.0,5.0,0.0,0.0
2018,7,23,19,45,18.5,3.0,3.1,16.7,2.5,0.0,0.0
2018,7,23,20,0,0.0,0.0,3.1,16.4,0.0,0.0,0.0
2018,7,23,20,15,0.0,0.0,3.1,16.3,0.0,0.0,0.0
2018,7,23,20,30,0.0,0.0,3.1,16.2,0.0,0.0,0.0
2018,7,23,20,45,0.0,0.0,3.05,16.05,0.0,0.0,0.0
2018,7,23,21,0,0.0,0.0,3.0,15.9,0.0,0.0,0.0
2018,7,23,21,15,0.0,0.0,3.0,15.85,0.0,0.0,0.0
2018,7,23,21,30,0.0,0.0,3.0,15.8,0.0,0.0,0.0
2018,7,23,21,45,0.0,0.0,3.0,15.75,0.0,0.0,0.0
2018,7,23,22,0,0.0,0.0,3.0,15.7,0.0,0.0,0.0
2018,7,23,22,15,0.0,0.0,3.05,15.65,0.0,0.0,0.0
2018,7,23,22,30,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,7,23,22,45,0.0,0.0,3.1,15.55,0.0,0.0,0.0
2018,7,23,23,0,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,7,23,23,15,0.0,0.0,3.15,15.45,0.0,0.0,0.0
2018,7,23,23,30,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,7,23,23,45,0.0,0.0,3.25,15.4,0.0,0.0,0.0
2018,7,24,0,0,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,7,24,0,15,0.0,0.0,3.25,15.35,0.0,0.0,0.0
2018,7,24,0,30,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,7,24,0,45,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,7,24,1,0,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,7,24,1,15,0.0,0.0,3.15,15.1,0.0,0.0,0.0
2018,7,24,1,30,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,7,24,1,45,0.0,0.0,3.0,15.05,0.0,0.0,0.0
2018,7,24,2,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,7,24,2,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,7,24,2,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,7,24,2,45,0.0,0.0,2.85,14.95,0.0,0.0,0.0
2018,7,24,3,0,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,7,24,3,15,0.0,0.0,2.75,14.85,0.0,0.0,0.0
2018,7,24,3,30,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,7,24,3,45,0.0,0.0,2.7,14.75,0.0,0.0,0.0
2018,7,24,4,0,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,7,24,4,15,0.0,0.0,2.7,14.75,0.0,0.0,0.0
2018,7,24,4,30,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,7,24,4,45,3.0,0.5,2.75,14.85,0.5,0.0,0.0
2018,7,24,5,0,6.0,1.0,2.8,14.9,1.0,0.0,0.0
2018,7,24,5,15,56.5,11.0,2.85,15.15,14.5,10.48,0.0
2018,7,24,5,30,107.0,21.0,2.9,15.4,28.0,16.53,0.0
2018,7,24,5,45,107.0,32.0,2.9,15.65,44.0,26.37,16.32
2018,7,24,6,0,107.0,43.0,2.9,15.9,60.0,34.95,24.79
2018,7,24,6,15,68.5,64.5,2.9,16.25,77.0,53.88,41.83
2018,7,24,6,30,30.0,86.0,2.9,16.6,94.0,73.29,59.15
2018,7,24,6,45,22.5,77.0,2.9,16.95,83.5,68.0,54.55
2018,7,24,7,0,15.0,68.0,2.9,17.3,73.0,61.45,48.7
2018,7,24,7,15,20.0,95.0,2.85,17.7,103.0,85.14,65.33
2018,7,24,7,30,25.0,122.0,2.8,18.1,133.0,109.76,84.88
2018,7,24,7,45,29.0,152.0,2.8,18.5,166.5,137.48,106.92
2018,7,24,8,0,33.0,182.0,2.8,18.9,200.0,166.07,129.49
2018,7,24,8,15,25.0,195.0,2.8,19.25,209.0,178.5,139.3
2018,7,24,8,30,17.0,208.0,2.8,19.6,218.0,193.9,151.26
2018,7,24,8,45,15.0,216.5,2.8,20.0,226.0,202.7,157.68
2018,7,24,9,0,13.0,225.0,2.8,20.4,234.0,211.19,163.78
2018,7,24,9,15,15.0,240.0,2.85,20.75,251.0,227.2,175.73
2018,7,24,9,30,17.0,255.0,2.9,21.1,268.0,243.47,187.8
2018,7,24,9,45,22.5,279.5,2.95,21.45,297.5,270.68,208.23
2018,7,24,10,0,28.0,304.0,3.0,21.8,327.0,297.67,228.28
2018,7,24,10,15,36.5,334.5,3.05,22.05,365.5,334.58,255.79
2018,7,24,10,30,45.0,365.0,3.1,22.3,404.0,372.69,283.87
2018,7,24,10,45,61.0,384.5,3.15,22.6,439.0,407.65,309.56
2018,7,24,11,0,77.0,404.0,3.2,22.9,474.0,444.01,336.09
2018,7,24,11,15,233.0,366.0,3.2,23.05,583.0,555.05,421.15
2018,7,24,11,30,389.0,328.0,3.2,23.2,692.0,673.81,509.2
2018,7,24,11,45,594.0,246.0,3.25,23.35,807.0,798.36,600.97
2018,7,24,12,0,799.0,164.0,3.3,23.5,922.0,924.31,686.91
2018,7,24,12,15,856.5,134.0,3.35,23.55,947.0,961.25,710.71
2018,7,24,12,30,914.0,104.0,3.4,23.6,972.0,1003.74,738.8
2018,7,24,12,45,909.5,106.0,3.5,23.6,964.0,1014.63,746.51
2018,7,24,13,0,905.0,108.0,3.6,23.6,956.0,1022.05,752.31
2018,7,24,13,15,902.5,107.5,3.65,23.6,942.0,1025.42,755.24
2018,7,24,13,30,900.0,107.0,3.7,23.6,928.0,1025.29,756.0
2018,7,24,13,45,896.5,105.5,3.75,23.55,907.0,1019.59,753.39
2018,7,24,14,0,893.0,104.0,3.8,23.5,886.0,1010.42,748.62
2018,7,24,14,15,887.5,103.0,3.8,23.35,859.0,996.38,740.68
2018,7,24,14,30,882.0,102.0,3.8,23.2,832.0,979.07,730.64
2018,7,24,14,45,875.0,99.0,3.85,23.1,798.0,954.94,716.24
2018,7,24,15,0,868.0,96.0,3.9,23.0,764.0,927.79,699.78
2018,7,24,15,15,856.5,95.0,3.9,23.0,725.0,895.91,679.45
2018,7,24,15,30,845.0,94.0,3.9,23.0,686.0,861.61,657.36
2018,7,24,15,45,832.0,91.5,3.95,22.65,643.0,822.13,632.56
2018,7,24,16,0,819.0,89.0,4.0,22.3,600.0,780.78,606.06
2018,7,24,16,15,802.5,85.5,4.0,22.05,553.5,739.35,578.67
2018,7,24,16,30,786.0,82.0,4.0,21.8,507.0,690.97,545.71
2018,7,24,16,45,763.0,78.5,3.95,21.55,458.0,637.17,507.94
2018,7,24,17,0,740.0,75.0,3.9,21.3,409.0,583.35,467.96
2018,7,24,17,15,708.0,70.5,3.9,20.85,358.5,523.21,421.8
2018,7,24,17,30,676.0,66.0,3.9,20.4,308.0,464.58,375.22
2018,7,24,17,45,632.5,61.0,3.9,20.0,259.0,403.05,324.55
2018,7,24,18,0,589.0,56.0,3.9,19.6,210.0,343.45,273.71
2018,7,24,18,15,523.5,50.0,3.8,19.15,164.5,277.72,216.63
2018,7,24,18,30,458.0,44.0,3.7,18.7,119.0,218.52,163.93
2018,7,24,18,45,357.5,35.0,3.65,18.3,81.5,153.02,106.29
2018,7,24,19,0,257.0,26.0,3.6,17.9,44.0,95.19,38.17
2018,7,24,19,15,149.5,16.0,3.55,17.65,24.5,40.92,0.0
2018,7,24,19,30,42.0,6.0,3.5,17.4,5.0,0.0,0.0
2018,7,24,19,45,21.0,3.0,3.5,17.1,2.5,0.0,0.0
2018,7,24,20,0,0.0,0.0,3.5,16.8,0.0,0.0,0.0
2018,7,24,20,15,0.0,0.0,3.45,16.7,0.0,0.0,0.0
2018,7,24,20,30,0.0,0.0,3.4,16.6,0.0,0.0,0.0
2018,7,24,20,45,0.0,0.0,3.35,16.45,0.0,0.0,0.0
2018,7,24,21,0,0.0,0.0,3.3,16.3,0.0,0.0,0.0
2018,7,24,21,15,0.0,0.0,3.25,16.15,0.0,0.0,0.0
2018,7,24,21,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2018,7,24,21,45,0.0,0.0,3.15,15.9,0.0,0.0,0.0
2018,7,24,22,0,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,7,24,22,15,0.0,0.0,3.0,15.75,0.0,0.0,0.0
2018,7,24,22,30,0.0,0.0,2.9,15.7,0.0,0.0,0.0
2018,7,24,22,45,0.0,0.0,2.85,15.6,0.0,0.0,0.0
2018,7,24,23,0,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,7,24,23,15,0.0,0.0,2.75,15.45,0.0,0.0,0.0
2018,7,24,23,30,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,7,24,23,45,0.0,0.0,2.65,15.35,0.0,0.0,0.0
2018,7,25,0,0,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,7,25,0,15,0.0,0.0,2.55,15.25,0.0,0.0,0.0
2018,7,25,0,30,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,7,25,0,45,0.0,0.0,2.5,15.15,0.0,0.0,0.0
2018,7,25,1,0,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,7,25,1,15,0.0,0.0,2.5,15.05,0.0,0.0,0.0
2018,7,25,1,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,7,25,1,45,0.0,0.0,2.5,14.95,0.0,0.0,0.0
2018,7,25,2,0,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,7,25,2,15,0.0,0.0,2.5,14.85,0.0,0.0,0.0
2018,7,25,2,30,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,7,25,2,45,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,7,25,3,0,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,7,25,3,15,0.0,0.0,2.5,14.75,0.0,0.0,0.0
2018,7,25,3,30,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,7,25,3,45,0.0,0.0,2.45,14.7,0.0,0.0,0.0
2018,7,25,4,0,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,7,25,4,15,0.0,0.0,2.45,14.8,0.0,0.0,0.0
2018,7,25,4,30,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,7,25,4,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2018,7,25,5,0,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,7,25,5,15,107.0,10.5,2.6,15.45,17.0,10.01,0.0
2018,7,25,5,30,214.0,21.0,2.6,15.8,34.0,17.18,0.0
2018,7,25,5,45,340.5,29.5,2.65,16.1,72.0,23.1,13.47
2018,7,25,6,0,467.0,38.0,2.7,16.4,110.0,28.76,19.34
2018,7,25,6,15,373.5,55.0,2.6,16.8,126.0,41.18,30.6
2018,7,25,6,30,280.0,72.0,2.5,17.2,142.0,52.34,40.63
2018,7,25,6,45,372.0,82.5,2.45,17.6,198.0,58.72,46.28
2018,7,25,7,0,464.0,93.0,2.4,18.0,254.0,64.81,51.52
2018,7,25,7,15,611.5,79.5,2.4,18.55,327.0,85.34,47.62
2018,7,25,7,30,759.0,66.0,2.4,19.1,400.0,133.17,72.51
2018,7,25,7,45,619.0,105.5,2.35,19.65,399.5,184.14,119.11
2018,7,25,8,0,479.0,145.0,2.3,20.2,399.0,224.15,158.91
2018,7,25,8,15,432.0,175.0,2.35,20.8,420.5,265.8,195.91
2018,7,25,8,30,385.0,205.0,2.4,21.4,442.0,302.37,227.71
2018,7,25,8,45,521.0,181.0,2.4,22.05,527.0,361.97,273.79
2018,7,25,9,0,657.0,157.0,2.4,22.7,612.0,434.46,329.96
2018,7,25,9,15,770.0,122.5,2.4,23.15,686.0,501.87,382.45
2018,7,25,9,30,883.0,88.0,2.4,23.6,760.0,578.03,440.58
2018,7,25,9,45,886.0,92.0,2.4,24.05,793.0,628.47,478.03
2018,7,25,10,0,889.0,96.0,2.4,24.5,826.0,677.33,513.28
2018,7,25,10,15,895.0,98.0,2.5,24.65,855.0,724.67,547.06
2018,7,25,10,30,901.0,100.0,2.6,24.8,884.0,770.27,577.78
2018,7,25,10,45,904.5,101.0,2.7,25.0,905.5,811.02,604.82
2018,7,25,11,0,908.0,102.0,2.8,25.2,927.0,849.44,630.13
2018,7,25,11,15,910.5,103.0,2.95,25.2,942.0,884.5,653.9
2018,7,25,11,30,913.0,104.0,3.1,25.2,957.0,916.86,675.86
2018,7,25,11,45,914.0,105.0,3.2,25.15,965.0,945.0,694.82
2018,7,25,12,0,915.0,106.0,3.3,25.1,973.0,970.1,711.84
2018,7,25,12,15,916.5,105.5,3.45,24.95,974.0,991.06,726.86
2018,7,25,12,30,918.0,105.0,3.6,24.8,975.0,1008.77,739.88
2018,7,25,12,45,920.0,102.5,3.7,24.6,969.0,1021.61,749.61
2018,7,25,13,0,922.0,100.0,3.8,24.4,963.0,1030.98,757.23
2018,7,25,13,15,919.0,100.0,3.9,24.25,949.0,1034.38,760.94
2018,7,25,13,30,916.0,100.0,4.0,24.1,935.0,1034.22,762.45
2018,7,25,13,45,911.0,99.5,4.05,23.9,913.5,1027.96,759.89
2018,7,25,14,0,906.0,99.0,4.1,23.7,892.0,1018.2,755.15
2018,7,25,14,15,899.0,99.0,4.15,23.45,864.0,1003.58,747.41
2018,7,25,14,30,892.0,99.0,4.2,23.2,836.0,985.68,737.54
2018,7,25,14,45,883.0,98.0,4.25,22.95,802.0,961.62,723.51
2018,7,25,15,0,874.0,97.0,4.3,22.7,768.0,934.61,707.45
2018,7,25,15,15,854.0,98.5,4.3,22.7,726.0,897.58,683.43
2018,7,25,15,30,834.0,100.0,4.3,22.7,684.0,858.59,657.94
2018,7,25,15,45,818.5,98.0,4.3,22.05,640.0,824.24,637.11
2018,7,25,16,0,803.0,96.0,4.3,21.4,596.0,781.54,609.93
2018,7,25,16,15,792.0,90.5,4.3,21.0,551.0,736.87,580.3
2018,7,25,16,30,781.0,85.0,4.3,20.6,506.0,690.64,548.98
2018,7,25,16,45,695.0,86.0,4.25,20.2,433.5,598.0,481.46
2018,7,25,17,0,609.0,87.0,4.2,19.8,361.0,513.1,416.14
2018,7,25,17,15,553.0,81.5,4.15,19.4,307.0,443.4,361.36
2018,7,25,17,30,497.0,76.0,4.1,19.0,253.0,377.91,308.35
2018,7,25,17,45,422.0,70.0,4.0,18.65,203.5,306.88,249.39
2018,7,25,18,0,347.0,64.0,3.9,18.3,154.0,238.87,191.84
2018,7,25,18,15,227.5,50.0,3.85,17.95,104.0,156.13,122.07
2018,7,25,18,30,108.0,36.0,3.8,17.6,54.0,79.94,58.56
2018,7,25,18,45,91.5,26.5,3.7,17.3,38.0,59.02,39.19
2018,7,25,19,0,75.0,17.0,3.6,17.0,22.0,41.99,12.8
2018,7,25,19,15,51.5,11.0,3.5,16.85,13.0,19.29,0.0
2018,7,25,19,30,28.0,5.0,3.4,16.7,4.0,0.0,0.0
2018,7,25,19,45,14.0,2.5,3.3,16.5,2.0,0.0,0.0
2018,7,25,20,0,0.0,0.0,3.2,16.3,0.0,0.0,0.0
2018,7,25,20,15,0.0,0.0,3.2,16.15,0.0,0.0,0.0
2018,7,25,20,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2018,7,25,20,45,0.0,0.0,3.2,15.85,0.0,0.0,0.0
2018,7,25,21,0,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,7,25,21,15,0.0,0.0,3.2,15.6,0.0,0.0,0.0
2018,7,25,21,30,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2018,7,25,21,45,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,7,25,22,0,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,7,25,22,15,0.0,0.0,3.15,15.2,0.0,0.0,0.0
2018,7,25,22,30,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,7,25,22,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2018,7,25,23,0,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,7,25,23,15,0.0,0.0,3.0,14.85,0.0,0.0,0.0
2018,7,25,23,30,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,7,25,23,45,0.0,0.0,2.95,14.7,0.0,0.0,0.0
2018,7,26,0,0,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,7,26,0,15,0.0,0.0,2.9,14.55,0.0,0.0,0.0
2018,7,26,0,30,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,7,26,0,45,0.0,0.0,2.85,14.4,0.0,0.0,0.0
2018,7,26,1,0,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,7,26,1,15,0.0,0.0,2.8,14.25,0.0,0.0,0.0
2018,7,26,1,30,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,7,26,1,45,0.0,0.0,2.8,14.15,0.0,0.0,0.0
2018,7,26,2,0,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,7,26,2,15,0.0,0.0,2.75,14.15,0.0,0.0,0.0
2018,7,26,2,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,7,26,2,45,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,7,26,3,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,7,26,3,15,0.0,0.0,2.65,14.2,0.0,0.0,0.0
2018,7,26,3,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,7,26,3,45,0.0,0.0,2.5,14.25,0.0,0.0,0.0
2018,7,26,4,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,7,26,4,15,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,7,26,4,30,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,7,26,4,45,0.0,0.0,2.4,14.55,0.0,0.0,0.0
2018,7,26,5,0,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,7,26,5,15,42.0,8.0,2.4,14.9,10.5,7.63,0.0
2018,7,26,5,30,84.0,16.0,2.4,15.2,21.0,12.5,0.0
2018,7,26,5,45,140.0,28.5,2.35,15.5,46.0,21.95,12.45
2018,7,26,6,0,196.0,41.0,2.3,15.8,71.0,31.01,21.33
2018,7,26,6,15,138.0,55.0,2.25,16.2,80.0,44.06,33.2
2018,7,26,6,30,80.0,69.0,2.2,16.6,89.0,57.93,45.65
2018,7,26,6,45,46.0,92.0,2.15,16.95,104.0,79.11,64.3
2018,7,26,7,0,12.0,115.0,2.1,17.3,119.0,100.96,83.2
2018,7,26,7,15,39.0,138.5,2.0,17.8,155.0,118.4,92.22
2018,7,26,7,30,66.0,162.0,1.9,18.3,191.0,144.24,111.17
2018,7,26,7,45,68.0,178.0,1.85,18.75,211.0,163.84,126.29
2018,7,26,8,0,70.0,194.0,1.8,19.2,231.0,183.71,141.81
2018,7,26,8,15,54.0,216.5,1.8,19.6,246.5,203.86,158.06
2018,7,26,8,30,38.0,239.0,1.8,20.0,262.0,222.44,172.61
2018,7,26,8,45,51.5,264.0,1.8,20.4,298.0,253.28,195.92
2018,7,26,9,0,65.0,289.0,1.8,20.8,334.0,285.94,220.4
2018,7,26,9,15,131.0,302.5,1.85,21.15,400.0,335.02,257.49
2018,7,26,9,30,197.0,316.0,1.9,21.5,466.0,393.81,301.74
2018,7,26,9,45,316.0,291.5,1.9,21.8,545.0,456.71,349.56
2018,7,26,10,0,435.0,267.0,1.9,22.1,624.0,532.15,406.06
2018,7,26,10,15,474.5,269.5,2.05,22.25,671.5,585.97,445.64
2018,7,26,10,30,514.0,272.0,2.2,22.4,719.0,642.12,486.5
2018,7,26,10,45,515.0,277.5,2.3,22.55,735.0,672.7,508.08
2018,7,26,11,0,516.0,283.0,2.4,22.7,751.0,701.98,528.68
2018,7,26,11,15,519.0,288.0,2.5,22.7,765.5,731.1,549.32
2018,7,26,11,30,522.0,293.0,2.6,22.7,780.0,758.83,568.86
2018,7,26,11,45,587.5,266.5,2.75,22.7,819.0,812.4,608.11
2018,7,26,12,0,653.0,240.0,2.9,22.7,858.0,866.53,647.26
2018,7,26,12,15,769.0,184.5,2.95,22.6,912.5,934.91,693.44
2018,7,26,12,30,885.0,129.0,3.0,22.5,967.0,1000.5,737.01
2018,7,26,12,45,836.5,155.0,3.1,22.45,942.5,1000.25,737.37
2018,7,26,13,0,788.0,181.0,3.2,22.4,918.0,988.39,730.75
2018,7,26,13,15,801.0,173.0,3.25,22.25,912.0,999.99,739.74
2018,7,26,13,30,814.0,165.0,3.3,22.1,906.0,1008.27,746.46
2018,7,26,13,45,813.0,160.5,3.4,22.0,885.5,1002.69,744.39
2018,7,26,14,0,812.0,156.0,3.5,21.9,865.0,993.76,740.28
2018,7,26,14,15,833.0,138.0,3.5,21.75,845.0,988.75,738.34
2018,7,26,14,30,854.0,120.0,3.5,21.6,825.0,971.36,728.15
2018,7,26,14,45,849.5,115.5,3.55,21.45,792.0,948.65,714.82
2018,7,26,15,0,845.0,111.0,3.6,21.3,759.0,922.86,699.39
2018,7,26,15,15,832.5,109.5,3.6,21.3,719.5,890.11,678.4
2018,7,26,15,30,820.0,108.0,3.6,21.3,680.0,861.99,660.57
2018,7,26,15,45,810.0,102.5,3.6,20.95,637.0,822.12,635.17
2018,7,26,16,0,800.0,97.0,3.6,20.6,594.0,780.17,608.01
2018,7,26,16,15,785.0,93.0,3.65,20.35,548.0,734.17,577.46
2018,7,26,16,30,770.0,89.0,3.7,20.1,502.0,686.93,545.43
2018,7,26,16,45,749.5,84.0,3.7,19.85,453.5,633.73,508.08
2018,7,26,17,0,729.0,79.0,3.7,19.6,405.0,580.33,468.09
2018,7,26,17,15,696.5,74.0,3.65,19.25,354.5,519.74,421.08
2018,7,26,17,30,664.0,69.0,3.6,18.9,304.0,462.54,375.14
2018,7,26,17,45,619.0,64.0,3.6,18.5,255.0,399.26,322.9
2018,7,26,18,0,574.0,59.0,3.6,18.1,206.0,339.59,271.78
2018,7,26,18,15,505.5,51.5,3.55,17.75,160.0,271.72,212.72
2018,7,26,18,30,437.0,44.0,3.5,17.4,114.0,210.8,158.48
2018,7,26,18,45,332.0,34.5,3.45,17.0,77.0,144.79,100.15
2018,7,26,19,0,227.0,25.0,3.4,16.6,40.0,86.14,25.94
2018,7,26,19,15,129.5,15.0,3.4,16.4,22.0,36.32,0.0
2018,7,26,19,30,32.0,5.0,3.4,16.2,4.0,0.0,0.0
2018,7,26,19,45,16.0,2.5,3.4,16.0,2.0,0.0,0.0
2018,7,26,20,0,0.0,0.0,3.4,15.8,0.0,0.0,0.0
2018,7,26,20,15,0.0,0.0,3.4,15.7,0.0,0.0,0.0
2018,7,26,20,30,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,7,26,20,45,0.0,0.0,3.4,15.45,0.0,0.0,0.0
2018,7,26,21,0,0.0,0.0,3.4,15.3,0.0,0.0,0.0
2018,7,26,21,15,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,7,26,21,30,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,7,26,21,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,7,26,22,0,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,7,26,22,15,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,7,26,22,30,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,7,26,22,45,0.0,0.0,3.45,14.55,0.0,0.0,0.0
2018,7,26,23,0,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,7,26,23,15,0.0,0.0,3.5,14.35,0.0,0.0,0.0
2018,7,26,23,30,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,7,26,23,45,0.0,0.0,3.55,14.25,0.0,0.0,0.0
2018,7,27,0,0,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,7,27,0,15,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,7,27,0,30,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,7,27,0,45,0.0,0.0,3.6,14.15,0.0,0.0,0.0
2018,7,27,1,0,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,7,27,1,15,0.0,0.0,3.6,14.05,0.0,0.0,0.0
2018,7,27,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,7,27,1,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2018,7,27,2,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,7,27,2,15,0.0,0.0,3.5,13.95,0.0,0.0,0.0
2018,7,27,2,30,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,7,27,2,45,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,7,27,3,0,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,7,27,3,15,0.0,0.0,3.45,13.85,0.0,0.0,0.0
2018,7,27,3,30,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,7,27,3,45,0.0,0.0,3.4,13.75,0.0,0.0,0.0
2018,7,27,4,0,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,7,27,4,15,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,7,27,4,30,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,7,27,4,45,0.0,0.0,3.4,13.75,0.0,0.0,0.0
2018,7,27,5,0,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,7,27,5,15,31.0,7.5,3.45,14.05,9.0,7.15,0.0
2018,7,27,5,30,62.0,15.0,3.5,14.3,18.0,12.71,0.0
2018,7,27,5,45,109.5,27.0,3.5,14.6,40.0,22.46,12.78
2018,7,27,6,0,157.0,39.0,3.5,14.9,62.0,29.44,20.0
2018,7,27,6,15,111.5,50.0,3.5,15.25,69.5,40.25,29.95
2018,7,27,6,30,66.0,61.0,3.5,15.6,77.0,51.88,40.48
2018,7,27,6,45,36.0,82.0,3.45,15.95,91.0,71.69,58.04
2018,7,27,7,0,6.0,103.0,3.4,16.3,105.0,91.73,75.53
2018,7,27,7,15,9.5,122.5,3.35,16.65,126.5,109.36,86.15
2018,7,27,7,30,13.0,142.0,3.3,17.0,148.0,127.84,100.75
2018,7,27,7,45,18.5,159.0,3.25,17.4,168.5,145.21,114.22
2018,7,27,8,0,24.0,176.0,3.2,17.8,189.0,159.09,124.81
2018,7,27,8,15,33.0,201.0,3.2,18.15,220.5,185.47,145.41
2018,7,27,8,30,42.0,226.0,3.2,18.5,252.0,213.24,166.98
2018,7,27,8,45,54.0,253.0,3.15,18.8,288.5,245.2,191.69
2018,7,27,9,0,66.0,280.0,3.1,19.1,325.0,278.86,217.51
2018,7,27,9,15,99.5,302.0,3.15,19.4,375.0,320.81,249.68
2018,7,27,9,30,133.0,324.0,3.2,19.7,425.0,364.83,283.27
2018,7,27,9,45,145.5,343.5,3.2,20.0,458.5,399.63,309.3
2018,7,27,10,0,158.0,363.0,3.2,20.3,492.0,435.66,335.97
2018,7,27,10,15,185.0,373.5,3.25,20.5,530.0,474.98,365.35
2018,7,27,10,30,212.0,384.0,3.3,20.7,568.0,516.33,395.97
2018,7,27,10,45,311.5,347.0,3.35,20.9,625.0,574.41,440.73
2018,7,27,11,0,411.0,310.0,3.4,21.1,682.0,640.91,491.02
2018,7,27,11,15,462.0,301.5,3.4,21.25,726.5,695.17,530.37
2018,7,27,11,30,513.0,293.0,3.4,21.4,771.0,750.99,570.36
2018,7,27,11,45,541.0,294.0,3.45,21.5,802.0,795.99,601.98
2018,7,27,12,0,569.0,295.0,3.5,21.6,833.0,840.73,633.19
2018,7,27,12,15,682.5,238.0,3.6,21.65,883.5,910.28,683.87
2018,7,27,12,30,796.0,181.0,3.7,21.7,934.0,973.66,726.78
2018,7,27,12,45,853.0,150.0,3.75,21.75,951.5,1002.87,746.2
2018,7,27,13,0,910.0,119.0,3.8,21.8,969.0,1038.71,770.32
2018,7,27,13,15,907.5,118.0,3.85,21.75,954.5,1041.74,772.94
2018,7,27,13,30,905.0,117.0,3.9,21.7,940.0,1041.21,773.61
2018,7,27,13,45,901.5,116.0,3.9,21.7,919.0,1036.13,770.9
2018,7,27,14,0,898.0,115.0,3.9,21.7,898.0,1027.54,766.02
2018,7,27,14,15,893.0,112.5,3.9,21.6,870.0,1012.41,757.19
2018,7,27,14,30,888.0,110.0,3.9,21.5,842.0,993.92,746.21
2018,7,27,14,45,881.0,107.5,3.9,21.4,808.0,970.26,731.78
2018,7,27,15,0,874.0,105.0,3.9,21.3,774.0,943.55,715.3
2018,7,27,15,15,862.5,103.0,3.9,21.3,734.0,910.38,694.06
2018,7,27,15,30,851.0,101.0,3.9,21.3,694.0,874.76,671.02
2018,7,27,15,45,838.0,98.0,3.85,21.1,650.0,834.48,644.77
2018,7,27,16,0,825.0,95.0,3.8,20.9,606.0,798.31,621.23
2018,7,27,16,15,806.0,92.0,3.8,20.65,558.0,749.34,588.42
2018,7,27,16,30,787.0,89.0,3.8,20.4,510.0,699.4,554.37
2018,7,27,16,45,760.5,85.5,3.8,20.15,459.5,642.93,514.73
2018,7,27,17,0,734.0,82.0,3.8,19.9,409.0,586.75,472.61
2018,7,27,17,15,693.5,79.0,3.8,19.4,357.0,525.34,425.24
2018,7,27,17,30,653.0,76.0,3.8,18.9,305.0,464.34,376.61
2018,7,27,17,45,593.5,71.0,3.85,18.45,253.5,394.16,319.0
2018,7,27,18,0,534.0,66.0,3.9,18.0,202.0,329.06,263.7
2018,7,27,18,15,453.5,58.0,3.9,17.45,155.5,257.86,202.34
2018,7,27,18,30,373.0,50.0,3.9,16.9,109.0,194.83,147.0
2018,7,27,18,45,261.0,37.5,3.9,16.35,71.5,126.99,87.88
2018,7,27,19,0,149.0,25.0,3.9,15.8,34.0,68.2,15.35
2018,7,27,19,15,82.5,14.5,3.9,15.55,18.5,27.77,0.0
2018,7,27,19,30,16.0,4.0,3.9,15.3,3.0,0.0,0.0
2018,7,27,19,45,8.0,2.0,3.9,15.0,1.5,0.0,0.0
2018,7,27,20,0,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,7,27,20,15,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,7,27,20,30,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,7,27,20,45,0.0,0.0,3.85,14.35,0.0,0.0,0.0
2018,7,27,21,0,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,7,27,21,15,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,7,27,21,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,7,27,21,45,0.0,0.0,3.75,13.95,0.0,0.0,0.0
2018,7,27,22,0,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,7,27,22,15,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,7,27,22,30,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,7,27,22,45,0.0,0.0,3.45,13.65,0.0,0.0,0.0
2018,7,27,23,0,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,7,27,23,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,7,27,23,30,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,7,27,23,45,0.0,0.0,3.15,13.3,0.0,0.0,0.0
2018,7,28,0,0,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,7,28,0,15,0.0,0.0,3.05,13.15,0.0,0.0,0.0
2018,7,28,0,30,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,7,28,0,45,0.0,0.0,2.95,13.05,0.0,0.0,0.0
2018,7,28,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,7,28,1,15,0.0,0.0,2.85,12.95,0.0,0.0,0.0
2018,7,28,1,30,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,7,28,1,45,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,7,28,2,0,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,7,28,2,15,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,7,28,2,30,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,7,28,2,45,0.0,0.0,2.55,12.85,0.0,0.0,0.0
2018,7,28,3,0,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,7,28,3,15,0.0,0.0,2.45,12.75,0.0,0.0,0.0
2018,7,28,3,30,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,7,28,3,45,0.0,0.0,2.35,12.7,0.0,0.0,0.0
2018,7,28,4,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,7,28,4,15,0.0,0.0,2.3,12.75,0.0,0.0,0.0
2018,7,28,4,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,7,28,4,45,0.0,0.0,2.25,12.9,0.0,0.0,0.0
2018,7,28,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,7,28,5,15,10.5,5.5,2.2,13.3,6.0,5.24,0.0
2018,7,28,5,30,21.0,11.0,2.2,13.6,12.0,10.07,0.0
2018,7,28,5,45,43.0,25.0,2.25,13.9,30.5,22.09,12.4
2018,7,28,6,0,65.0,39.0,2.3,14.2,49.0,33.8,23.85
2018,7,28,6,15,47.0,51.5,2.2,14.55,60.0,44.05,33.38
2018,7,28,6,30,29.0,64.0,2.1,14.9,71.0,56.89,45.03
2018,7,28,6,45,17.0,85.5,2.0,15.2,90.0,76.7,62.62
2018,7,28,7,0,5.0,107.0,1.9,15.5,109.0,94.75,78.35
2018,7,28,7,15,16.0,132.0,1.85,15.85,139.0,116.95,92.44
2018,7,28,7,30,27.0,157.0,1.8,16.2,169.0,136.09,107.07
2018,7,28,7,45,29.0,174.5,1.75,16.55,188.5,154.43,121.4
2018,7,28,8,0,31.0,192.0,1.7,16.9,208.0,173.14,135.99
2018,7,28,8,15,28.0,208.0,1.7,17.25,223.5,189.59,148.84
2018,7,28,8,30,25.0,224.0,1.7,17.6,239.0,210.06,164.7
2018,7,28,8,45,30.5,247.5,1.65,17.95,267.5,231.28,180.73
2018,7,28,9,0,36.0,271.0,1.6,18.3,296.0,257.71,200.66
2018,7,28,9,15,63.5,291.0,1.65,18.6,338.0,293.19,227.59
2018,7,28,9,30,91.0,311.0,1.7,18.9,380.0,331.73,256.73
2018,7,28,9,45,211.5,314.0,1.8,19.2,484.0,412.79,319.04
2018,7,28,10,0,332.0,317.0,1.9,19.5,588.0,508.64,391.23
2018,7,28,10,15,410.5,314.0,1.95,19.8,661.5,581.01,444.35
2018,7,28,10,30,489.0,311.0,2.0,20.1,735.0,659.09,500.69
2018,7,28,10,45,464.5,316.5,2.1,20.45,727.5,669.17,506.9
2018,7,28,11,0,440.0,322.0,2.2,20.8,720.0,676.09,511.26
2018,7,28,11,15,469.5,320.0,2.25,21.05,751.0,719.24,541.79
2018,7,28,11,30,499.0,318.0,2.3,21.3,782.0,762.71,571.9
2018,7,28,11,45,530.5,314.5,2.4,21.55,811.5,806.5,602.31
2018,7,28,12,0,562.0,311.0,2.5,21.8,841.0,849.88,632.18
2018,7,28,12,15,582.5,298.5,2.6,21.95,848.0,873.28,648.73
2018,7,28,12,30,603.0,286.0,2.7,22.1,855.0,895.25,664.49
2018,7,28,12,45,550.0,297.5,2.8,22.2,813.5,864.67,643.27
2018,7,28,13,0,497.0,309.0,2.9,22.3,772.0,831.94,620.75
2018,7,28,13,15,530.5,293.0,2.95,22.25,780.5,855.02,638.56
2018,7,28,13,30,564.0,277.0,3.0,22.2,789.0,878.36,658.2
2018,7,28,13,45,594.0,258.5,3.1,22.15,786.0,891.13,666.86
2018,7,28,14,0,624.0,240.0,3.2,22.1,783.0,900.68,675.66
2018,7,28,14,15,701.0,205.0,3.25,22.0,796.5,935.75,701.11
2018,7,28,14,30,778.0,170.0,3.3,21.9,810.0,959.44,718.44
2018,7,28,14,45,776.5,162.5,3.35,21.75,778.5,937.74,705.48
2018,7,28,15,0,775.0,155.0,3.4,21.6,747.0,912.99,690.78
2018,7,28,15,15,760.5,152.0,3.4,21.6,707.0,882.92,671.67
2018,7,28,15,30,746.0,149.0,3.4,21.6,667.0,846.05,647.75
2018,7,28,15,45,732.0,143.0,3.4,21.25,623.5,804.39,621.12
2018,7,28,16,0,718.0,137.0,3.4,20.9,580.0,761.12,592.97
2018,7,28,16,15,685.0,134.0,3.4,20.6,529.5,704.96,554.82
2018,7,28,16,30,652.0,131.0,3.4,20.3,479.0,649.15,515.27
2018,7,28,16,45,621.0,124.5,3.4,20.05,429.5,591.64,473.09
2018,7,28,17,0,590.0,118.0,3.4,19.8,380.0,535.09,430.49
2018,7,28,17,15,558.5,108.5,3.4,19.35,331.5,476.35,385.27
2018,7,28,17,30,527.0,99.0,3.4,18.9,283.0,419.35,339.93
2018,7,28,17,45,471.5,89.0,3.35,18.45,233.5,348.8,282.19
2018,7,28,18,0,416.0,79.0,3.3,18.0,184.0,287.18,230.06
2018,7,28,18,15,348.5,66.5,3.3,17.55,141.0,223.47,175.26
2018,7,28,18,30,281.0,54.0,3.3,17.1,98.0,167.06,125.93
2018,7,28,18,45,191.0,38.0,3.25,16.6,63.0,107.92,74.22
2018,7,28,19,0,101.0,22.0,3.2,16.1,28.0,53.44,6.35
2018,7,28,19,15,50.5,11.0,3.2,15.85,14.0,18.98,0.0
2018,7,28,19,30,0.0,0.0,3.2,15.6,0.0,0.0,0.0
2018,7,28,19,45,0.0,0.0,3.25,15.35,0.0,0.0,0.0
2018,7,28,20,0,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,7,28,20,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2018,7,28,20,30,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,7,28,20,45,0.0,0.0,3.2,14.75,0.0,0.0,0.0
2018,7,28,21,0,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,7,28,21,15,0.0,0.0,3.15,14.55,0.0,0.0,0.0
2018,7,28,21,30,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,7,28,21,45,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,7,28,22,0,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,7,28,22,15,0.0,0.0,3.05,14.25,0.0,0.0,0.0
2018,7,28,22,30,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,7,28,22,45,0.0,0.0,2.95,14.15,0.0,0.0,0.0
2018,7,28,23,0,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,7,28,23,15,0.0,0.0,2.9,14.05,0.0,0.0,0.0
2018,7,28,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,7,28,23,45,0.0,0.0,2.85,13.95,0.0,0.0,0.0
2018,7,29,0,0,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,7,29,0,15,0.0,0.0,2.75,13.85,0.0,0.0,0.0
2018,7,29,0,30,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,7,29,0,45,0.0,0.0,2.7,13.75,0.0,0.0,0.0
2018,7,29,1,0,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,7,29,1,15,0.0,0.0,2.65,13.65,0.0,0.0,0.0
2018,7,29,1,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,7,29,1,45,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,7,29,2,0,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,7,29,2,15,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,7,29,2,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,7,29,2,45,0.0,0.0,2.55,13.6,0.0,0.0,0.0
2018,7,29,3,0,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,7,29,3,15,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,7,29,3,30,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,7,29,3,45,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,7,29,4,0,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,7,29,4,15,0.0,0.0,2.45,13.6,0.0,0.0,0.0
2018,7,29,4,30,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,7,29,4,45,0.0,0.0,2.4,13.65,0.0,0.0,0.0
2018,7,29,5,0,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,7,29,5,15,17.5,6.5,2.4,13.85,7.5,6.2,0.0
2018,7,29,5,30,35.0,13.0,2.4,14.0,15.0,11.06,0.0
2018,7,29,5,45,61.5,28.5,2.4,14.15,36.0,24.82,14.4
2018,7,29,6,0,88.0,44.0,2.4,14.3,57.0,37.59,27.08
2018,7,29,6,15,63.5,58.5,2.4,14.5,69.5,49.28,37.96
2018,7,29,6,30,39.0,73.0,2.4,14.7,82.0,63.62,51.0
2018,7,29,6,45,27.0,94.5,2.4,14.95,101.5,80.63,66.14
2018,7,29,7,0,15.0,116.0,2.4,15.2,121.0,101.49,84.38
2018,7,29,7,15,35.0,142.0,2.4,15.55,156.5,120.16,94.74
2018,7,29,7,30,55.0,168.0,2.4,15.9,192.0,146.85,114.98
2018,7,29,7,45,68.5,192.0,2.35,16.25,225.5,173.87,135.82
2018,7,29,8,0,82.0,216.0,2.3,16.6,259.0,202.85,158.39
2018,7,29,8,15,84.5,237.5,2.3,17.0,285.5,228.67,178.8
2018,7,29,8,30,87.0,259.0,2.3,17.4,312.0,254.96,199.39
2018,7,29,8,45,83.0,275.5,2.25,17.75,329.0,275.06,214.94
2018,7,29,9,0,79.0,292.0,2.2,18.1,346.0,294.69,229.83
2018,7,29,9,15,79.5,315.0,2.25,18.3,372.0,321.66,250.32
2018,7,29,9,30,80.0,338.0,2.3,18.5,398.0,348.88,270.7
2018,7,29,9,45,145.5,344.0,2.3,18.7,460.0,400.13,309.96
2018,7,29,10,0,211.0,350.0,2.3,18.9,522.0,459.09,354.62
2018,7,29,10,15,188.0,371.5,2.4,18.9,529.0,475.43,366.13
2018,7,29,10,30,165.0,393.0,2.5,18.9,536.0,489.66,376.07
2018,7,29,10,45,144.5,411.5,2.55,18.9,539.0,501.14,383.79
2018,7,29,11,0,124.0,430.0,2.6,18.9,542.0,510.96,390.18
2018,7,29,11,15,216.5,410.5,2.65,18.85,610.0,580.18,443.37
2018,7,29,11,30,309.0,391.0,2.7,18.8,678.0,658.94,502.27
2018,7,29,11,45,403.5,355.0,2.75,18.75,733.0,729.39,554.71
2018,7,29,12,0,498.0,319.0,2.8,18.7,788.0,797.76,605.17
2018,7,29,12,15,603.5,271.5,2.85,18.6,840.5,867.7,656.68
2018,7,29,12,30,709.0,224.0,2.9,18.5,893.0,937.66,706.08
2018,7,29,12,45,705.5,229.0,3.0,18.4,890.0,951.95,716.32
2018,7,29,13,0,702.0,234.0,3.1,18.3,887.0,963.33,725.22
2018,7,29,13,15,581.0,294.0,3.15,18.25,829.0,908.75,686.38
2018,7,29,13,30,460.0,354.0,3.2,18.2,771.0,850.83,650.13
2018,7,29,13,45,386.0,370.5,3.25,18.1,714.5,784.27,597.16
2018,7,29,14,0,312.0,387.0,3.3,18.0,658.0,727.93,556.56
2018,7,29,14,15,261.5,386.5,3.3,17.95,608.5,676.67,519.56
2018,7,29,14,30,211.0,386.0,3.3,17.9,559.0,612.47,472.82
2018,7,29,14,45,196.0,366.5,3.35,17.85,522.0,575.29,446.66
2018,7,29,15,0,181.0,347.0,3.4,17.8,485.0,537.71,419.74
2018,7,29,15,15,175.0,325.0,3.4,17.8,452.5,505.45,396.63
2018,7,29,15,30,169.0,303.0,3.4,17.8,420.0,472.68,372.89
2018,7,29,15,45,146.5,284.0,3.55,17.65,380.5,428.77,340.21
2018,7,29,16,0,124.0,265.0,3.7,17.5,341.0,385.75,307.72
2018,7,29,16,15,245.0,226.5,3.75,17.3,361.5,445.51,358.9
2018,7,29,16,30,366.0,188.0,3.8,17.1,382.0,483.03,391.87
2018,7,29,16,45,461.5,150.5,3.85,16.95,370.5,503.77,410.48
2018,7,29,17,0,557.0,113.0,3.9,16.8,359.0,507.9,415.61
2018,7,29,17,15,564.5,100.0,3.85,16.5,322.0,470.55,386.05
2018,7,29,17,30,572.0,87.0,3.8,16.2,285.0,431.14,353.79
2018,7,29,17,45,503.0,81.0,3.8,15.95,234.0,358.96,293.5
2018,7,29,18,0,434.0,75.0,3.8,15.7,183.0,290.43,234.87
2018,7,29,18,15,326.5,64.0,3.7,15.45,134.5,211.76,167.34
2018,7,29,18,30,219.0,53.0,3.6,15.2,86.0,144.91,109.86
2018,7,29,18,45,154.0,36.5,3.5,15.0,55.5,95.78,65.69
2018,7,29,19,0,89.0,20.0,3.4,14.8,25.0,47.99,0.0
2018,7,29,19,15,44.5,10.0,3.35,14.65,12.5,16.97,0.0
2018,7,29,19,30,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,7,29,19,45,0.0,0.0,3.25,14.4,0.0,0.0,0.0
2018,7,29,20,0,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,7,29,20,15,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,7,29,20,30,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,7,29,20,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,7,29,21,0,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,7,29,21,15,0.0,0.0,3.2,13.85,0.0,0.0,0.0
2018,7,29,21,30,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,7,29,21,45,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,7,29,22,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,7,29,22,15,0.0,0.0,3.2,13.65,0.0,0.0,0.0
2018,7,29,22,30,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,7,29,22,45,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,7,29,23,0,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,7,29,23,15,0.0,0.0,3.15,13.7,0.0,0.0,0.0
2018,7,29,23,30,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,7,29,23,45,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,7,30,0,0,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,7,30,0,15,0.0,0.0,3.05,13.65,0.0,0.0,0.0
2018,7,30,0,30,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,7,30,0,45,0.0,0.0,2.95,13.55,0.0,0.0,0.0
2018,7,30,1,0,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,7,30,1,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,7,30,1,30,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,7,30,1,45,0.0,0.0,2.85,13.45,0.0,0.0,0.0
2018,7,30,2,0,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,7,30,2,15,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,7,30,2,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,7,30,2,45,0.0,0.0,2.8,13.35,0.0,0.0,0.0
2018,7,30,3,0,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,7,30,3,15,0.0,0.0,2.75,13.25,0.0,0.0,0.0
2018,7,30,3,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,7,30,3,45,0.0,0.0,2.65,13.1,0.0,0.0,0.0
2018,7,30,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,7,30,4,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2018,7,30,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,7,30,4,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,7,30,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,7,30,5,15,23.0,8.0,2.75,13.2,9.0,7.63,0.0
2018,7,30,5,30,46.0,16.0,2.8,13.4,18.0,13.46,0.0
2018,7,30,5,45,96.0,34.5,2.8,13.6,46.0,28.17,16.89
2018,7,30,6,0,146.0,53.0,2.8,13.8,74.0,42.43,31.28
2018,7,30,6,15,106.5,58.5,2.75,14.15,77.0,49.31,38.01
2018,7,30,6,30,67.0,64.0,2.7,14.5,80.0,54.08,42.58
2018,7,30,6,45,35.5,81.5,2.65,14.8,90.0,71.16,57.83
2018,7,30,7,0,4.0,99.0,2.6,15.1,100.0,88.44,72.98
2018,7,30,7,15,12.5,126.0,2.55,15.5,131.0,111.96,88.63
2018,7,30,7,30,21.0,153.0,2.5,15.9,162.0,137.12,108.47
2018,7,30,7,45,22.0,162.5,2.4,16.35,173.0,148.42,117.07
2018,7,30,8,0,23.0,172.0,2.3,16.8,184.0,159.59,125.61
2018,7,30,8,15,16.5,182.5,2.25,17.2,191.5,169.46,133.32
2018,7,30,8,30,10.0,193.0,2.2,17.6,199.0,178.49,140.17
2018,7,30,8,45,14.0,216.5,2.2,18.05,225.5,202.17,158.37
2018,7,30,9,0,18.0,240.0,2.2,18.5,252.0,226.49,176.83
2018,7,30,9,15,71.5,258.0,2.25,18.75,311.0,268.92,209.68
2018,7,30,9,30,125.0,276.0,2.3,19.0,370.0,319.09,248.53
2018,7,30,9,45,159.0,295.0,2.35,19.3,420.5,365.57,284.03
2018,7,30,10,0,193.0,314.0,2.4,19.6,471.0,415.38,321.65
2018,7,30,10,15,206.5,336.0,2.45,19.8,509.5,456.85,352.31
2018,7,30,10,30,220.0,358.0,2.5,20.0,548.0,499.99,383.82
2018,7,30,10,45,350.0,331.0,2.6,20.15,642.5,590.12,452.38
2018,7,30,11,0,480.0,304.0,2.7,20.3,737.0,692.5,528.05
2018,7,30,11,15,481.0,321.5,2.75,20.4,761.5,730.85,554.1
2018,7,30,11,30,482.0,339.0,2.8,20.5,786.0,768.03,579.48
2018,7,30,11,45,417.0,380.0,2.85,20.55,769.0,765.86,575.73
2018,7,30,12,0,352.0,421.0,2.9,20.6,752.0,754.04,565.58
2018,7,30,12,15,411.5,393.5,2.95,20.7,780.5,802.45,601.06
2018,7,30,12,30,471.0,366.0,3.0,20.8,809.0,845.43,632.23
2018,7,30,12,45,463.5,364.5,3.0,20.85,798.0,846.97,632.92
2018,7,30,13,0,456.0,363.0,3.0,20.9,787.0,846.22,632.43
2018,7,30,13,15,508.5,333.0,3.05,20.9,798.5,874.61,654.28
2018,7,30,13,30,561.0,303.0,3.1,20.9,810.0,900.35,677.12
2018,7,30,13,45,661.0,243.5,3.1,20.85,827.0,943.64,706.98
2018,7,30,14,0,761.0,184.0,3.1,20.8,844.0,972.61,726.98
2018,7,30,14,15,768.5,174.0,3.1,20.7,822.0,963.71,721.93
2018,7,30,14,30,776.0,164.0,3.1,20.6,800.0,951.37,715.0
2018,7,30,14,45,764.0,161.5,3.1,20.55,765.0,924.81,698.37
2018,7,30,15,0,752.0,159.0,3.1,20.5,730.0,900.74,683.54
2018,7,30,15,15,738.0,155.0,3.1,20.5,690.5,865.77,660.98
2018,7,30,15,30,724.0,151.0,3.1,20.5,651.0,828.77,636.91
2018,7,30,15,45,696.0,150.0,3.15,20.2,605.0,781.36,606.19
2018,7,30,16,0,668.0,149.0,3.2,19.9,559.0,733.3,574.48
2018,7,30,16,15,630.5,147.5,3.2,19.55,509.5,676.93,535.25
2018,7,30,16,30,593.0,146.0,3.2,19.2,460.0,621.29,495.14
2018,7,30,16,45,544.5,142.5,3.25,18.9,408.5,552.67,444.22
2018,7,30,17,0,496.0,139.0,3.3,18.6,357.0,492.11,398.03
2018,7,30,17,15,449.0,129.0,3.3,18.15,307.0,428.48,348.37
2018,7,30,17,30,402.0,119.0,3.3,17.7,257.0,368.47,300.17
2018,7,30,17,45,339.5,105.0,3.3,17.2,208.5,300.26,244.07
2018,7,30,18,0,277.0,91.0,3.3,16.7,160.0,231.13,186.04
2018,7,30,18,15,222.5,71.5,3.25,16.3,118.5,173.02,136.06
2018,7,30,18,30,168.0,52.0,3.2,15.9,77.0,120.59,90.58
2018,7,30,18,45,109.5,33.5,3.2,15.45,47.5,74.06,49.36
2018,7,30,19,0,51.0,15.0,3.2,15.0,18.0,29.73,0.0
2018,7,30,19,15,25.5,7.5,3.2,14.85,9.0,11.39,0.0
2018,7,30,19,30,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,7,30,19,45,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2018,7,30,20,0,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,7,30,20,15,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,7,30,20,30,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,7,30,20,45,0.0,0.0,3.3,13.95,0.0,0.0,0.0
2018,7,30,21,0,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,7,30,21,15,0.0,0.0,3.25,13.75,0.0,0.0,0.0
2018,7,30,21,30,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,7,30,21,45,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,7,30,22,0,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,7,30,22,15,0.0,0.0,3.15,13.45,0.0,0.0,0.0
2018,7,30,22,30,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,7,30,22,45,0.0,0.0,3.1,13.3,0.0,0.0,0.0
