Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,30,23,0,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,7,30,23,15,0.0,0.0,3.0,13.15,0.0,0.0,0.0
2018,7,30,23,30,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,7,30,23,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2018,7,31,0,0,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,7,31,0,15,0.0,0.0,2.75,12.85,0.0,0.0,0.0
2018,7,31,0,30,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,7,31,0,45,0.0,0.0,2.65,12.7,0.0,0.0,0.0
2018,7,31,1,0,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,7,31,1,15,0.0,0.0,2.55,12.6,0.0,0.0,0.0
2018,7,31,1,30,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,7,31,1,45,0.0,0.0,2.45,12.55,0.0,0.0,0.0
2018,7,31,2,0,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,7,31,2,15,0.0,0.0,2.35,12.45,0.0,0.0,0.0
2018,7,31,2,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,7,31,2,45,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,7,31,3,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,7,31,3,15,0.0,0.0,2.25,12.35,0.0,0.0,0.0
2018,7,31,3,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,7,31,3,45,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,7,31,4,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,7,31,4,15,0.0,0.0,2.2,12.35,0.0,0.0,0.0
2018,7,31,4,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,7,31,4,45,0.0,0.0,2.2,12.45,0.0,0.0,0.0
2018,7,31,5,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,7,31,5,15,10.5,5.5,2.25,12.85,6.0,5.24,0.0
2018,7,31,5,30,21.0,11.0,2.3,13.2,12.0,10.02,0.0
2018,7,31,5,45,55.5,26.5,2.35,13.5,33.5,23.17,12.67
2018,7,31,6,0,90.0,42.0,2.4,13.8,55.0,34.14,24.05
2018,7,31,6,15,62.5,55.5,2.3,14.1,66.0,46.97,35.95
2018,7,31,6,30,35.0,69.0,2.2,14.4,77.0,60.53,48.3
2018,7,31,6,45,26.5,89.5,2.15,14.7,96.5,76.93,62.93
2018,7,31,7,0,18.0,110.0,2.1,15.0,116.0,96.85,80.38
2018,7,31,7,15,15.0,128.5,2.05,15.35,134.0,113.9,90.19
2018,7,31,7,30,12.0,147.0,2.0,15.7,152.0,131.38,104.14
2018,7,31,7,45,15.5,165.0,1.95,16.05,172.5,149.29,118.14
2018,7,31,8,0,19.0,183.0,1.9,16.4,193.0,167.72,132.45
2018,7,31,8,15,31.5,205.5,1.9,16.8,224.0,188.44,148.23
2018,7,31,8,30,44.0,228.0,1.9,17.2,255.0,215.37,168.98
2018,7,31,8,45,60.0,250.5,1.9,17.55,290.0,245.38,192.03
2018,7,31,9,0,76.0,273.0,1.9,17.9,325.0,277.42,216.53
2018,7,31,9,15,62.5,293.5,1.95,18.3,338.0,294.81,229.44
2018,7,31,9,30,49.0,314.0,2.0,18.7,351.0,310.94,241.09
2018,7,31,9,45,196.0,304.0,2.0,19.05,462.0,395.98,307.14
2018,7,31,10,0,343.0,294.0,2.0,19.4,573.0,495.38,382.67
2018,7,31,10,15,464.5,271.5,2.05,19.65,663.5,580.85,446.63
2018,7,31,10,30,586.0,249.0,2.1,19.9,754.0,674.96,515.56
2018,7,31,10,45,566.5,259.5,2.15,20.15,758.0,696.94,530.04
2018,7,31,11,0,547.0,270.0,2.2,20.4,762.0,715.94,542.72
2018,7,31,11,15,582.0,265.5,2.3,20.55,797.0,764.77,577.61
2018,7,31,11,30,617.0,261.0,2.4,20.7,832.0,813.9,612.08
2018,7,31,11,45,650.0,247.5,2.45,20.85,854.0,852.37,638.83
2018,7,31,12,0,683.0,234.0,2.5,21.0,876.0,889.84,664.32
2018,7,31,12,15,739.5,208.5,2.6,21.0,903.5,936.29,695.86
2018,7,31,12,30,796.0,183.0,2.7,21.0,931.0,976.36,722.95
2018,7,31,12,45,801.5,177.5,2.75,21.0,926.0,989.35,731.76
2018,7,31,13,0,807.0,172.0,2.8,21.0,921.0,999.18,738.86
2018,7,31,13,15,806.5,169.0,2.9,20.9,907.5,1002.3,742.4
2018,7,31,13,30,806.0,166.0,3.0,20.8,894.0,1002.1,743.92
2018,7,31,13,45,807.5,159.5,3.05,20.75,874.0,996.88,741.68
2018,7,31,14,0,809.0,153.0,3.1,20.7,854.0,988.26,737.32
2018,7,31,14,15,805.0,149.0,3.1,20.6,827.0,973.49,728.71
2018,7,31,14,30,801.0,145.0,3.1,20.5,800.0,955.55,718.08
2018,7,31,14,45,798.5,139.0,3.15,20.35,768.0,933.78,705.42
2018,7,31,15,0,796.0,133.0,3.2,20.2,736.0,908.97,690.67
2018,7,31,15,15,782.5,130.0,3.2,20.2,696.5,874.48,668.44
2018,7,31,15,30,769.0,127.0,3.2,20.2,657.0,837.8,644.59
2018,7,31,15,45,758.5,121.0,3.25,19.85,614.5,798.42,619.72
2018,7,31,16,0,748.0,115.0,3.3,19.5,572.0,757.12,593.07
2018,7,31,16,15,732.0,109.0,3.3,19.2,526.0,712.72,563.36
2018,7,31,16,30,716.0,103.0,3.3,18.9,480.0,664.27,530.1
2018,7,31,16,45,692.0,97.5,3.3,18.65,431.5,610.08,490.85
2018,7,31,17,0,668.0,92.0,3.3,18.4,383.0,556.16,450.09
2018,7,31,17,15,632.0,85.5,3.3,18.0,333.0,494.42,402.12
2018,7,31,17,30,596.0,79.0,3.3,17.6,283.0,434.77,354.18
2018,7,31,17,45,547.0,71.5,3.3,17.2,234.5,369.92,300.39
2018,7,31,18,0,498.0,64.0,3.3,16.8,186.0,309.23,248.27
2018,7,31,18,15,423.5,55.5,3.25,16.4,142.0,241.99,189.7
2018,7,31,18,30,349.0,47.0,3.2,16.0,98.0,182.36,136.8
2018,7,31,18,45,241.0,34.0,3.15,15.6,63.0,117.06,78.22
2018,7,31,19,0,133.0,21.0,3.1,15.2,28.0,58.21,0.0
2018,7,31,19,15,66.5,10.5,3.15,15.0,14.0,20.99,0.0
2018,7,31,19,30,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,7,31,19,45,0.0,0.0,3.2,14.65,0.0,0.0,0.0
2018,7,31,20,0,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,7,31,20,15,0.0,0.0,3.2,14.35,0.0,0.0,0.0
2018,7,31,20,30,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,7,31,20,45,0.0,0.0,3.2,14.05,0.0,0.0,0.0
2018,7,31,21,0,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,7,31,21,15,0.0,0.0,3.2,13.85,0.0,0.0,0.0
2018,7,31,21,30,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,7,31,21,45,0.0,0.0,3.2,13.75,0.0,0.0,0.0
2018,7,31,22,0,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,7,31,22,15,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,7,31,22,30,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,7,31,22,45,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,7,31,23,0,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,7,31,23,15,0.0,0.0,3.15,13.25,0.0,0.0,0.0
2018,7,31,23,30,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,7,31,23,45,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,8,1,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,8,1,0,15,0.0,0.0,3.05,12.95,0.0,0.0,0.0
2018,8,1,0,30,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,8,1,0,45,0.0,0.0,3.0,12.85,0.0,0.0,0.0
2018,8,1,1,0,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,8,1,1,15,0.0,0.0,2.95,12.75,0.0,0.0,0.0
2018,8,1,1,30,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,8,1,1,45,0.0,0.0,2.85,12.65,0.0,0.0,0.0
2018,8,1,2,0,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,8,1,2,15,0.0,0.0,2.75,12.55,0.0,0.0,0.0
2018,8,1,2,30,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,8,1,2,45,0.0,0.0,2.65,12.45,0.0,0.0,0.0
2018,8,1,3,0,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,8,1,3,15,0.0,0.0,2.55,12.35,0.0,0.0,0.0
2018,8,1,3,30,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,8,1,3,45,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,8,1,4,0,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,8,1,4,15,0.0,0.0,2.5,12.35,0.0,0.0,0.0
2018,8,1,4,30,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,8,1,4,45,0.0,0.0,2.5,12.45,0.0,0.0,0.0
2018,8,1,5,0,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,8,1,5,15,27.0,7.0,2.45,12.8,8.0,6.67,0.0
2018,8,1,5,30,54.0,14.0,2.4,13.1,16.0,13.34,0.0
2018,8,1,5,45,88.5,25.5,2.4,13.4,35.0,21.21,10.86
2018,8,1,6,0,123.0,37.0,2.4,13.7,54.0,30.35,20.74
2018,8,1,6,15,120.5,47.5,2.35,14.05,70.0,38.39,28.37
2018,8,1,6,30,118.0,58.0,2.3,14.4,86.0,46.15,35.54
2018,8,1,6,45,61.5,79.0,2.2,14.75,94.0,65.66,52.97
2018,8,1,7,0,5.0,100.0,2.1,15.1,102.0,89.1,73.56
2018,8,1,7,15,7.0,119.0,2.05,15.5,122.0,106.1,83.87
2018,8,1,7,30,9.0,138.0,2.0,15.9,142.0,123.86,98.0
2018,8,1,7,45,11.0,154.0,1.95,16.35,159.5,139.58,110.28
2018,8,1,8,0,13.0,170.0,1.9,16.8,177.0,155.6,122.7
2018,8,1,8,15,14.5,187.0,1.95,17.2,195.5,172.62,135.87
2018,8,1,8,30,16.0,204.0,2.0,17.6,214.0,189.89,149.12
2018,8,1,8,45,20.5,224.5,2.0,18.05,238.0,211.61,165.67
2018,8,1,9,0,25.0,245.0,2.0,18.5,262.0,233.97,182.57
2018,8,1,9,15,31.0,268.0,2.1,18.8,290.5,257.1,200.08
2018,8,1,9,30,37.0,291.0,2.2,19.1,319.0,284.32,220.63
2018,8,1,9,45,54.5,317.5,2.3,19.45,360.5,322.5,249.49
2018,8,1,10,0,72.0,344.0,2.4,19.8,402.0,362.73,279.6
2018,8,1,10,15,99.0,360.0,2.5,20.0,443.0,402.05,309.2
2018,8,1,10,30,126.0,376.0,2.6,20.2,484.0,445.52,341.67
2018,8,1,10,45,184.0,353.0,2.7,20.45,516.0,478.47,367.3
2018,8,1,11,0,242.0,330.0,2.8,20.7,548.0,517.61,397.45
2018,8,1,11,15,321.0,301.0,2.9,20.8,595.0,574.71,441.24
2018,8,1,11,30,400.0,272.0,3.0,20.9,642.0,631.16,484.14
2018,8,1,11,45,452.0,276.0,3.05,21.05,697.5,697.77,532.18
2018,8,1,12,0,504.0,280.0,3.1,21.2,753.0,765.52,580.19
2018,8,1,12,15,580.5,257.0,3.2,21.3,802.0,832.12,628.19
2018,8,1,12,30,657.0,234.0,3.3,21.4,851.0,897.57,674.4
2018,8,1,12,45,778.0,176.0,3.35,21.45,901.0,964.71,719.64
2018,8,1,13,0,899.0,118.0,3.4,21.5,951.0,1027.29,761.28
2018,8,1,13,15,897.0,117.0,3.45,21.55,937.0,1030.72,763.65
2018,8,1,13,30,895.0,116.0,3.5,21.6,923.0,1030.61,764.34
2018,8,1,13,45,893.0,113.5,3.5,21.65,902.0,1025.4,761.41
2018,8,1,14,0,891.0,111.0,3.5,21.7,881.0,1016.64,756.3
2018,8,1,14,15,884.5,109.0,3.55,21.65,852.0,1000.47,747.03
2018,8,1,14,30,878.0,107.0,3.6,21.6,823.0,981.0,735.65
2018,8,1,14,45,870.0,104.5,3.65,21.55,788.5,956.36,720.79
2018,8,1,15,0,862.0,102.0,3.7,21.5,754.0,928.74,703.88
2018,8,1,15,15,850.0,100.0,3.7,21.5,714.0,895.2,682.39
2018,8,1,15,30,838.0,98.0,3.7,21.5,674.0,859.27,659.13
2018,8,1,15,45,820.5,96.5,3.75,21.15,629.0,823.45,636.87
2018,8,1,16,0,803.0,95.0,3.8,20.8,584.0,779.33,608.31
2018,8,1,16,15,779.0,93.0,3.8,20.5,535.5,728.22,573.86
2018,8,1,16,30,755.0,91.0,3.8,20.2,487.0,676.57,538.38
2018,8,1,16,45,721.5,88.5,3.85,19.9,436.0,617.51,496.35
2018,8,1,17,0,688.0,86.0,3.9,19.6,385.0,561.81,454.15
2018,8,1,17,15,644.5,82.5,3.9,19.05,334.0,498.1,404.67
2018,8,1,17,30,601.0,79.0,3.9,18.5,283.0,437.12,355.68
2018,8,1,17,45,536.5,73.5,3.9,17.95,232.5,366.47,297.29
2018,8,1,18,0,472.0,68.0,3.9,17.4,182.0,301.48,241.83
2018,8,1,18,15,394.0,57.5,3.85,16.9,137.5,232.1,181.73
2018,8,1,18,30,316.0,47.0,3.8,16.4,93.0,170.05,127.19
2018,8,1,18,45,211.5,33.5,3.75,15.85,59.0,108.3,71.35
2018,8,1,19,0,107.0,20.0,3.7,15.3,25.0,50.91,0.0
2018,8,1,19,15,53.5,10.0,3.75,15.1,12.5,18.3,0.0
2018,8,1,19,30,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,8,1,19,45,0.0,0.0,3.8,14.65,0.0,0.0,0.0
2018,8,1,20,0,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,8,1,20,15,0.0,0.0,3.75,14.3,0.0,0.0,0.0
2018,8,1,20,30,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,8,1,20,45,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,8,1,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,8,1,21,15,0.0,0.0,3.65,13.9,0.0,0.0,0.0
2018,8,1,21,30,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,8,1,21,45,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,8,1,22,0,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,8,1,22,15,0.0,0.0,3.55,13.55,0.0,0.0,0.0
2018,8,1,22,30,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,8,1,22,45,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,8,1,23,0,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,8,1,23,15,0.0,0.0,3.45,13.2,0.0,0.0,0.0
2018,8,1,23,30,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,8,1,23,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2018,8,2,0,0,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,8,2,0,15,0.0,0.0,3.3,12.85,0.0,0.0,0.0
2018,8,2,0,30,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,8,2,0,45,0.0,0.0,3.3,12.75,0.0,0.0,0.0
2018,8,2,1,0,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,8,2,1,15,0.0,0.0,3.25,12.6,0.0,0.0,0.0
2018,8,2,1,30,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,8,2,1,45,0.0,0.0,3.2,12.45,0.0,0.0,0.0
2018,8,2,2,0,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,8,2,2,15,0.0,0.0,3.15,12.35,0.0,0.0,0.0
2018,8,2,2,30,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,8,2,2,45,0.0,0.0,3.05,12.25,0.0,0.0,0.0
2018,8,2,3,0,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,8,2,3,15,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,8,2,3,30,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,8,2,3,45,0.0,0.0,2.75,12.15,0.0,0.0,0.0
2018,8,2,4,0,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,8,2,4,15,0.0,0.0,2.7,12.15,0.0,0.0,0.0
2018,8,2,4,30,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,8,2,4,45,0.0,0.0,2.65,12.2,0.0,0.0,0.0
2018,8,2,5,0,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,8,2,5,15,39.0,8.5,2.7,12.5,10.0,8.1,0.0
2018,8,2,5,30,78.0,17.0,2.8,12.8,20.0,16.2,0.0
2018,8,2,5,45,161.0,33.0,2.85,13.1,51.0,25.96,14.18
2018,8,2,6,0,244.0,49.0,2.9,13.4,82.0,37.87,27.22
2018,8,2,6,15,241.0,59.0,2.9,13.75,103.0,44.38,33.65
2018,8,2,6,30,238.0,69.0,2.9,14.1,124.0,50.56,39.48
2018,8,2,6,45,125.0,89.5,2.9,14.45,119.0,73.32,59.8
2018,8,2,7,0,12.0,110.0,2.9,14.8,114.0,96.68,80.33
2018,8,2,7,15,18.0,130.5,2.9,15.2,137.5,115.34,91.47
2018,8,2,7,30,24.0,151.0,2.9,15.6,161.0,135.57,107.28
2018,8,2,7,45,26.0,163.5,2.9,16.0,175.5,145.17,114.51
2018,8,2,8,0,28.0,176.0,2.9,16.4,190.0,159.63,125.82
2018,8,2,8,15,25.0,194.5,2.95,16.8,208.0,177.72,140.17
2018,8,2,8,30,22.0,213.0,3.0,17.2,226.0,199.54,157.3
2018,8,2,8,45,28.0,235.5,3.05,17.6,253.5,220.28,173.2
2018,8,2,9,0,34.0,258.0,3.1,18.0,281.0,245.87,192.83
2018,8,2,9,15,44.5,279.0,3.15,18.3,311.0,273.37,213.88
2018,8,2,9,30,55.0,300.0,3.2,18.6,341.0,302.2,235.82
2018,8,2,9,45,69.0,322.5,3.25,18.95,376.5,335.75,261.22
2018,8,2,10,0,83.0,345.0,3.3,19.3,412.0,370.89,287.6
2018,8,2,10,15,179.0,333.0,3.35,19.5,484.5,434.81,337.64
2018,8,2,10,30,275.0,321.0,3.4,19.7,557.0,507.39,393.6
2018,8,2,10,45,375.5,299.0,3.45,19.9,630.5,583.83,451.84
2018,8,2,11,0,476.0,277.0,3.5,20.1,704.0,664.26,512.07
2018,8,2,11,15,617.0,234.0,3.55,20.2,797.5,765.36,587.2
2018,8,2,11,30,758.0,191.0,3.6,20.3,891.0,868.48,659.97
2018,8,2,11,45,827.0,162.0,3.65,20.4,931.5,927.29,699.42
2018,8,2,12,0,896.0,133.0,3.7,20.5,972.0,979.22,734.09
2018,8,2,12,15,898.5,131.5,3.7,20.5,973.0,1000.21,747.74
2018,8,2,12,30,901.0,130.0,3.7,20.5,974.0,1018.01,759.54
2018,8,2,12,45,904.5,126.0,3.75,20.55,968.0,1030.97,768.43
2018,8,2,13,0,908.0,122.0,3.8,20.6,962.0,1040.47,775.17
2018,8,2,13,15,907.5,120.0,3.8,20.55,948.0,1044.47,778.32
2018,8,2,13,30,907.0,118.0,3.8,20.5,934.0,1044.87,779.27
2018,8,2,13,45,906.5,114.5,3.8,20.45,913.5,1040.08,776.91
2018,8,2,14,0,906.0,111.0,3.8,20.4,893.0,1031.65,772.29
2018,8,2,14,15,900.0,109.5,3.8,20.3,864.5,1016.34,763.33
2018,8,2,14,30,894.0,108.0,3.8,20.2,836.0,997.66,752.22
2018,8,2,14,45,885.5,106.5,3.75,20.1,801.0,973.34,737.02
2018,8,2,15,0,877.0,105.0,3.7,20.0,766.0,946.0,719.8
2018,8,2,15,15,865.0,102.5,3.7,20.0,725.0,911.53,697.65
2018,8,2,15,30,853.0,100.0,3.7,20.0,684.0,874.58,673.68
2018,8,2,15,45,833.5,99.5,3.75,19.65,638.5,837.78,650.74
2018,8,2,16,0,814.0,99.0,3.8,19.3,593.0,792.65,621.46
2018,8,2,16,15,786.0,98.0,3.8,19.0,543.0,739.07,585.15
2018,8,2,16,30,758.0,97.0,3.8,18.7,493.0,685.2,547.95
2018,8,2,16,45,720.0,95.5,3.85,18.4,440.5,626.57,505.72
2018,8,2,17,0,682.0,94.0,3.9,18.1,388.0,566.83,460.28
2018,8,2,17,15,634.5,90.0,3.9,17.65,336.0,500.25,408.2
2018,8,2,17,30,587.0,86.0,3.9,17.2,284.0,436.76,356.88
2018,8,2,17,45,515.5,80.0,3.9,16.75,232.0,362.57,295.3
2018,8,2,18,0,444.0,74.0,3.9,16.3,180.0,292.66,235.63
2018,8,2,18,15,366.0,61.5,3.8,15.9,135.0,223.55,175.56
2018,8,2,18,30,288.0,49.0,3.7,15.5,90.0,163.0,122.17
2018,8,2,18,45,189.5,34.0,3.65,15.05,56.5,102.95,67.02
2018,8,2,19,0,91.0,19.0,3.6,14.6,23.0,45.85,0.0
2018,8,2,19,15,45.5,9.5,3.55,14.45,11.5,16.47,0.0
2018,8,2,19,30,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,8,2,19,45,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,8,2,20,0,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,8,2,20,15,0.0,0.0,3.25,13.8,0.0,0.0,0.0
2018,8,2,20,30,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,8,2,20,45,0.0,0.0,3.15,13.6,0.0,0.0,0.0
2018,8,2,21,0,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,8,2,21,15,0.0,0.0,3.05,13.4,0.0,0.0,0.0
2018,8,2,21,30,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,8,2,21,45,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,8,2,22,0,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,8,2,22,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2018,8,2,22,30,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,8,2,22,45,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,8,2,23,0,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,8,2,23,15,0.0,0.0,2.65,12.6,0.0,0.0,0.0
2018,8,2,23,30,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,8,2,23,45,0.0,0.0,2.6,12.45,0.0,0.0,0.0
2018,8,3,0,0,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,8,3,0,15,0.0,0.0,2.55,12.3,0.0,0.0,0.0
2018,8,3,0,30,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,8,3,0,45,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,8,3,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,8,3,1,15,0.0,0.0,2.25,11.95,0.0,0.0,0.0
2018,8,3,1,30,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,8,3,1,45,0.0,0.0,2.15,11.9,0.0,0.0,0.0
2018,8,3,2,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,8,3,2,15,0.0,0.0,2.1,11.85,0.0,0.0,0.0
2018,8,3,2,30,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,8,3,2,45,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,8,3,3,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,8,3,3,15,0.0,0.0,2.15,11.8,0.0,0.0,0.0
2018,8,3,3,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,8,3,3,45,0.0,0.0,2.2,11.75,0.0,0.0,0.0
2018,8,3,4,0,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,8,3,4,15,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,8,3,4,30,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,8,3,4,45,0.0,0.0,2.2,11.95,0.0,0.0,0.0
2018,8,3,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,8,3,5,15,11.0,4.0,2.25,12.35,4.5,0.0,0.0
2018,8,3,5,30,22.0,8.0,2.3,12.7,9.0,7.63,0.0
2018,8,3,5,45,49.5,23.0,2.3,13.05,28.5,20.29,9.51
2018,8,3,6,0,77.0,38.0,2.3,13.4,48.0,32.81,22.8
2018,8,3,6,15,108.0,61.0,2.25,13.75,82.0,50.9,39.37
2018,8,3,6,30,139.0,84.0,2.2,14.1,116.0,68.35,55.22
2018,8,3,6,45,162.0,109.0,2.15,14.4,155.5,86.56,71.48
2018,8,3,7,0,185.0,134.0,2.1,14.7,195.0,104.15,86.87
2018,8,3,7,15,213.0,158.5,2.0,15.1,240.0,132.45,100.69
2018,8,3,7,30,241.0,183.0,1.9,15.5,285.0,165.26,122.48
2018,8,3,7,45,258.5,203.0,1.75,15.85,325.0,202.08,150.51
2018,8,3,8,0,276.0,223.0,1.6,16.2,365.0,241.13,181.6
2018,8,3,8,15,292.5,241.0,1.55,16.75,404.5,280.51,213.29
2018,8,3,8,30,309.0,259.0,1.5,17.3,444.0,321.79,246.27
2018,8,3,8,45,276.0,276.0,1.4,17.85,451.0,344.6,265.09
2018,8,3,9,0,243.0,293.0,1.3,18.4,458.0,363.55,280.01
2018,8,3,9,15,258.5,307.5,1.3,19.05,492.5,401.06,308.17
2018,8,3,9,30,274.0,322.0,1.3,19.7,527.0,439.96,336.67
2018,8,3,9,45,372.5,303.5,1.3,20.35,596.0,501.51,382.21
2018,8,3,10,0,471.0,285.0,1.3,21.0,665.0,571.83,433.15
2018,8,3,10,15,498.0,284.5,1.3,21.5,699.5,616.25,463.98
2018,8,3,10,30,525.0,284.0,1.3,22.0,734.0,661.75,495.11
2018,8,3,10,45,487.0,306.5,1.35,22.5,732.5,678.38,504.89
2018,8,3,11,0,449.0,329.0,1.4,23.0,731.0,691.02,511.92
2018,8,3,11,15,411.5,341.0,1.5,23.2,714.5,690.49,511.07
2018,8,3,11,30,374.0,353.0,1.6,23.4,698.0,686.35,507.73
2018,8,3,11,45,346.5,363.5,1.7,23.65,685.0,680.49,503.38
2018,8,3,12,0,319.0,374.0,1.8,23.9,672.0,677.51,500.82
2018,8,3,12,15,446.5,329.0,1.95,23.95,746.5,773.96,570.91
2018,8,3,12,30,574.0,284.0,2.1,24.0,821.0,866.43,636.39
2018,8,3,12,45,638.0,264.0,2.25,24.1,856.5,921.45,674.59
2018,8,3,13,0,702.0,244.0,2.4,24.2,892.0,974.65,710.9
2018,8,3,13,15,698.5,241.5,2.55,24.1,877.5,975.41,712.98
2018,8,3,13,30,695.0,239.0,2.7,24.0,863.0,973.12,713.64
2018,8,3,13,45,689.5,235.0,2.8,23.95,841.5,964.23,709.46
2018,8,3,14,0,684.0,231.0,2.9,23.9,820.0,952.37,703.42
2018,8,3,14,15,677.5,225.5,3.0,23.75,792.5,935.06,694.07
2018,8,3,14,30,671.0,220.0,3.1,23.6,765.0,914.98,682.87
2018,8,3,14,45,664.5,212.5,3.2,23.4,732.5,890.14,668.52
2018,8,3,15,0,658.0,205.0,3.3,23.2,700.0,862.79,652.35
2018,8,3,15,15,642.0,199.5,3.3,23.2,660.5,826.51,628.77
2018,8,3,15,30,626.0,194.0,3.3,23.2,621.0,788.53,603.54
2018,8,3,15,45,615.0,183.5,3.4,22.7,579.5,748.11,577.93
2018,8,3,16,0,604.0,173.0,3.5,22.2,538.0,706.16,550.59
2018,8,3,16,15,586.0,162.0,3.5,21.8,492.0,656.92,516.56
2018,8,3,16,30,568.0,151.0,3.5,21.4,446.0,602.47,477.97
2018,8,3,16,45,542.0,140.5,3.55,21.0,398.5,547.87,438.13
2018,8,3,17,0,516.0,130.0,3.6,20.6,351.0,494.15,397.75
2018,8,3,17,15,474.5,119.0,3.55,20.1,302.0,431.74,349.18
2018,8,3,17,30,433.0,108.0,3.5,19.6,253.0,372.4,301.62
2018,8,3,17,45,380.0,95.0,3.5,19.05,206.0,308.52,249.08
2018,8,3,18,0,327.0,82.0,3.5,18.5,159.0,249.7,199.29
2018,8,3,18,15,263.5,65.0,3.45,18.05,117.5,187.67,146.04
2018,8,3,18,30,200.0,48.0,3.4,17.6,76.0,132.56,98.22
2018,8,3,18,45,131.0,31.0,3.3,17.2,46.5,83.23,52.26
2018,8,3,19,0,62.0,14.0,3.2,16.8,17.0,26.73,0.0
2018,8,3,19,15,31.0,7.0,3.15,16.6,8.5,11.68,0.0
2018,8,3,19,30,0.0,0.0,3.1,16.4,0.0,0.0,0.0
2018,8,3,19,45,0.0,0.0,3.05,16.25,0.0,0.0,0.0
2018,8,3,20,0,0.0,0.0,3.0,16.1,0.0,0.0,0.0
2018,8,3,20,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2018,8,3,20,30,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,8,3,20,45,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,8,3,21,0,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,8,3,21,15,0.0,0.0,2.55,15.65,0.0,0.0,0.0
2018,8,3,21,30,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,8,3,21,45,0.0,0.0,2.4,15.55,0.0,0.0,0.0
2018,8,3,22,0,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,8,3,22,15,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,8,3,22,30,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,8,3,22,45,0.0,0.0,2.25,15.2,0.0,0.0,0.0
2018,8,3,23,0,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,8,3,23,15,0.0,0.0,2.15,15.05,0.0,0.0,0.0
2018,8,3,23,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,8,3,23,45,0.0,0.0,2.1,14.95,0.0,0.0,0.0
2018,8,4,0,0,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,8,4,0,15,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,8,4,0,30,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,8,4,0,45,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,8,4,1,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,8,4,1,15,0.0,0.0,2.1,14.45,0.0,0.0,0.0
2018,8,4,1,30,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,8,4,1,45,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,8,4,2,0,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,8,4,2,15,0.0,0.0,2.1,14.15,0.0,0.0,0.0
2018,8,4,2,30,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,8,4,2,45,0.0,0.0,2.05,14.05,0.0,0.0,0.0
2018,8,4,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,8,4,3,15,0.0,0.0,2.0,13.95,0.0,0.0,0.0
2018,8,4,3,30,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,8,4,3,45,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,8,4,4,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,8,4,4,15,0.0,0.0,1.95,13.9,0.0,0.0,0.0
2018,8,4,4,30,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,8,4,4,45,0.0,0.0,1.9,13.95,0.0,0.0,0.0
2018,8,4,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,8,4,5,15,10.5,4.0,1.95,14.3,4.5,0.0,0.0
2018,8,4,5,30,21.0,8.0,2.0,14.6,9.0,7.63,0.0
2018,8,4,5,45,50.0,23.0,2.05,14.9,28.5,20.25,8.96
2018,8,4,6,0,79.0,38.0,2.1,15.2,48.0,31.04,21.04
2018,8,4,6,15,114.5,61.0,2.15,15.5,83.0,50.84,39.01
2018,8,4,6,30,150.0,84.0,2.2,15.8,118.0,65.16,52.03
2018,8,4,6,45,185.5,109.0,2.2,16.1,162.0,82.58,67.51
2018,8,4,7,0,221.0,134.0,2.2,16.4,206.0,99.27,82.05
2018,8,4,7,15,257.0,156.0,2.2,16.75,253.5,126.99,94.61
2018,8,4,7,30,293.0,178.0,2.2,17.1,301.0,166.61,120.82
2018,8,4,7,45,333.5,193.5,2.2,17.5,350.5,206.78,150.35
2018,8,4,8,0,374.0,209.0,2.2,17.9,400.0,251.7,185.6
2018,8,4,8,15,407.0,219.0,2.25,18.45,446.0,294.89,220.61
2018,8,4,8,30,440.0,229.0,2.3,19.0,492.0,338.4,256.1
2018,8,4,8,45,478.5,232.5,2.35,19.55,538.5,385.56,294.11
2018,8,4,9,0,517.0,236.0,2.4,20.1,585.0,436.44,334.42
2018,8,4,9,15,569.0,227.5,2.5,20.65,633.5,487.23,374.19
2018,8,4,9,30,621.0,219.0,2.6,21.2,682.0,542.52,416.66
2018,8,4,9,45,703.5,187.5,2.65,21.75,736.0,599.11,459.72
2018,8,4,10,0,786.0,156.0,2.7,22.3,790.0,662.32,506.78
2018,8,4,10,15,797.0,158.0,2.85,22.55,821.0,710.31,541.92
2018,8,4,10,30,808.0,160.0,3.0,22.8,852.0,757.26,575.75
2018,8,4,10,45,833.5,151.0,3.1,23.05,881.0,803.9,607.41
2018,8,4,11,0,859.0,142.0,3.2,23.3,910.0,846.09,635.51
2018,8,4,11,15,867.5,140.5,3.35,23.35,927.5,883.03,660.67
2018,8,4,11,30,876.0,139.0,3.5,23.4,945.0,917.69,684.26
2018,8,4,11,45,886.0,135.5,3.6,23.4,956.5,949.36,705.65
2018,8,4,12,0,896.0,132.0,3.7,23.4,968.0,978.42,725.32
2018,8,4,12,15,899.0,130.5,3.8,23.35,969.5,999.9,740.13
2018,8,4,12,30,902.0,129.0,3.9,23.3,971.0,1018.18,752.96
2018,8,4,12,45,906.0,125.5,4.0,23.25,965.5,1032.13,763.05
2018,8,4,13,0,910.0,122.0,4.1,23.2,960.0,1042.63,771.0
2018,8,4,13,15,906.5,122.0,4.15,23.15,945.5,1045.64,773.83
2018,8,4,13,30,903.0,122.0,4.2,23.1,931.0,1045.09,774.47
2018,8,4,13,45,897.0,121.5,4.25,23.0,908.5,1037.93,771.03
2018,8,4,14,0,891.0,121.0,4.3,22.9,886.0,1027.28,765.41
2018,8,4,14,15,879.5,121.5,4.35,22.75,855.5,1008.85,754.8
2018,8,4,14,30,868.0,122.0,4.4,22.6,825.0,987.27,742.15
2018,8,4,14,45,848.5,124.5,4.45,22.45,787.0,965.5,729.32
2018,8,4,15,0,829.0,127.0,4.5,22.3,749.0,932.91,709.27
2018,8,4,15,15,815.5,124.5,4.5,22.3,708.5,897.98,686.68
2018,8,4,15,30,802.0,122.0,4.5,22.3,668.0,860.75,662.34
2018,8,4,15,45,766.5,126.0,4.5,21.8,619.0,809.84,629.27
2018,8,4,16,0,731.0,130.0,4.5,21.3,570.0,762.63,598.36
2018,8,4,16,15,693.5,129.5,4.45,20.95,519.0,705.1,558.6
2018,8,4,16,30,656.0,129.0,4.4,20.6,468.0,648.2,517.6
2018,8,4,16,45,616.0,123.5,4.35,20.25,416.0,585.1,470.55
2018,8,4,17,0,576.0,118.0,4.3,19.9,364.0,523.76,423.62
2018,8,4,17,15,540.5,108.0,4.2,19.4,314.5,462.52,375.7
2018,8,4,17,30,505.0,98.0,4.1,18.9,265.0,400.2,325.51
2018,8,4,17,45,462.5,85.5,4.0,18.45,218.0,338.29,273.96
2018,8,4,18,0,420.0,73.0,3.9,18.0,171.0,280.2,223.97
2018,8,4,18,15,355.5,60.0,3.8,17.5,128.5,217.21,169.1
2018,8,4,18,30,291.0,47.0,3.7,17.0,86.0,161.33,119.45
2018,8,4,18,45,207.0,32.5,3.6,16.55,54.5,105.98,65.41
2018,8,4,19,0,123.0,18.0,3.5,16.1,23.0,43.53,0.0
2018,8,4,19,15,61.5,9.0,3.5,15.85,11.5,8.58,0.0
2018,8,4,19,30,0.0,0.0,3.5,15.6,0.0,0.0,0.0
2018,8,4,19,45,0.0,0.0,3.5,15.35,0.0,0.0,0.0
2018,8,4,20,0,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,8,4,20,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2018,8,4,20,30,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,8,4,20,45,0.0,0.0,3.4,14.75,0.0,0.0,0.0
2018,8,4,21,0,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,8,4,21,15,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,8,4,21,30,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,8,4,21,45,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,8,4,22,0,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,8,4,22,15,0.0,0.0,3.35,14.15,0.0,0.0,0.0
2018,8,4,22,30,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,8,4,22,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2018,8,4,23,0,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,8,4,23,15,0.0,0.0,3.15,13.85,0.0,0.0,0.0
2018,8,4,23,30,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,8,4,23,45,0.0,0.0,3.05,13.75,0.0,0.0,0.0
2018,8,5,0,0,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,8,5,0,15,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,8,5,0,30,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,8,5,0,45,0.0,0.0,2.95,13.4,0.0,0.0,0.0
2018,8,5,1,0,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,8,5,1,15,0.0,0.0,2.85,13.25,0.0,0.0,0.0
2018,8,5,1,30,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,8,5,1,45,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,8,5,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,8,5,2,15,0.0,0.0,2.75,12.95,0.0,0.0,0.0
2018,8,5,2,30,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,8,5,2,45,0.0,0.0,2.65,12.85,0.0,0.0,0.0
2018,8,5,3,0,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,8,5,3,15,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,8,5,3,30,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,8,5,3,45,0.0,0.0,2.55,12.55,0.0,0.0,0.0
2018,8,5,4,0,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,8,5,4,15,0.0,0.0,2.5,12.55,0.0,0.0,0.0
2018,8,5,4,30,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,8,5,4,45,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,8,5,5,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,8,5,5,15,7.0,4.0,2.55,12.9,4.0,0.0,0.0
2018,8,5,5,30,14.0,8.0,2.6,13.2,8.0,7.63,0.0
2018,8,5,5,45,36.5,20.5,2.7,13.45,24.5,18.21,7.11
2018,8,5,6,0,59.0,33.0,2.8,13.7,41.0,28.84,19.22
2018,8,5,6,15,63.0,45.5,2.75,14.05,57.0,39.23,29.01
2018,8,5,6,30,67.0,58.0,2.7,14.4,73.0,49.4,38.37
2018,8,5,6,45,33.5,71.5,2.6,14.75,79.0,63.3,50.85
2018,8,5,7,0,0.0,85.0,2.5,15.1,85.0,77.02,62.94
2018,8,5,7,15,5.5,108.5,2.45,15.45,111.0,97.45,76.79
2018,8,5,7,30,11.0,132.0,2.4,15.8,137.0,118.98,94.03
2018,8,5,7,45,23.5,156.0,2.3,16.2,167.5,142.95,112.7
2018,8,5,8,0,36.0,180.0,2.2,16.6,198.0,164.34,129.15
2018,8,5,8,15,91.0,213.5,2.15,17.0,266.0,211.01,164.69
2018,8,5,8,30,146.0,247.0,2.1,17.4,334.0,261.12,203.14
2018,8,5,8,45,289.5,248.0,2.1,17.85,437.5,326.79,252.9
2018,8,5,9,0,433.0,249.0,2.1,18.3,541.0,409.67,316.49
2018,8,5,9,15,535.5,235.0,2.15,18.75,618.5,476.73,368.24
2018,8,5,9,30,638.0,221.0,2.2,19.2,696.0,553.63,426.79
2018,8,5,9,45,661.5,220.5,2.2,19.65,733.5,603.23,463.67
2018,8,5,10,0,685.0,220.0,2.2,20.1,771.0,653.75,500.43
2018,8,5,10,15,697.5,221.0,2.25,20.45,800.0,698.56,532.58
2018,8,5,10,30,710.0,222.0,2.3,20.8,829.0,742.72,563.64
2018,8,5,10,45,722.5,220.5,2.35,21.15,852.0,783.66,591.93
2018,8,5,11,0,735.0,219.0,2.4,21.5,875.0,823.43,618.96
2018,8,5,11,15,744.0,218.0,2.5,21.7,892.0,859.26,643.24
2018,8,5,11,30,753.0,217.0,2.6,21.9,909.0,893.21,665.73
2018,8,5,11,45,765.0,211.5,2.65,22.15,919.5,923.37,685.09
2018,8,5,12,0,777.0,206.0,2.7,22.4,930.0,946.3,699.63
2018,8,5,12,15,786.5,200.5,2.75,22.5,933.5,969.06,714.55
2018,8,5,12,30,796.0,195.0,2.8,22.6,937.0,989.08,727.72
2018,8,5,12,45,813.0,183.0,2.85,22.7,935.5,1007.08,739.65
2018,8,5,13,0,830.0,171.0,2.9,22.8,934.0,1021.89,749.61
2018,8,5,13,15,828.5,168.0,2.95,22.85,919.5,1024.04,751.61
2018,8,5,13,30,827.0,165.0,3.0,22.9,905.0,1022.76,751.59
2018,8,5,13,45,825.5,161.5,3.05,23.0,884.5,1017.52,748.99
2018,8,5,14,0,824.0,158.0,3.1,23.1,864.0,1008.86,744.3
2018,8,5,14,15,816.5,155.5,3.15,23.0,835.0,991.96,734.85
2018,8,5,14,30,809.0,153.0,3.2,22.9,806.0,971.91,723.4
2018,8,5,14,45,799.5,149.0,3.25,22.85,771.0,945.32,707.43
2018,8,5,15,0,790.0,145.0,3.3,22.8,736.0,915.94,689.54
2018,8,5,15,15,775.5,142.0,3.3,22.8,695.5,880.46,666.92
2018,8,5,15,30,761.0,139.0,3.3,22.8,655.0,847.17,645.7
2018,8,5,15,45,736.5,137.0,3.4,22.45,608.5,800.31,616.08
2018,8,5,16,0,712.0,135.0,3.5,22.1,562.0,752.48,585.24
2018,8,5,16,15,677.5,132.5,3.45,21.8,511.5,695.67,546.45
2018,8,5,16,30,643.0,130.0,3.4,21.5,461.0,639.33,506.15
2018,8,5,16,45,596.5,126.5,3.4,21.2,408.5,574.41,458.23
2018,8,5,17,0,550.0,123.0,3.4,20.9,356.0,507.6,407.65
2018,8,5,17,15,499.5,115.0,3.35,20.35,305.0,441.56,356.42
2018,8,5,17,30,449.0,107.0,3.3,19.8,254.0,379.45,306.71
2018,8,5,17,45,380.0,94.5,3.25,19.2,204.0,307.43,247.7
2018,8,5,18,0,311.0,82.0,3.2,18.6,154.0,242.22,192.84
2018,8,5,18,15,245.5,64.0,3.15,18.05,112.0,179.32,139.06
2018,8,5,18,30,180.0,46.0,3.1,17.5,70.0,123.58,90.88
2018,8,5,18,45,113.5,29.0,3.05,16.95,42.0,69.93,40.52
2018,8,5,19,0,47.0,12.0,3.0,16.4,14.0,21.45,0.0
2018,8,5,19,15,23.5,6.0,3.0,16.15,7.0,0.0,0.0
2018,8,5,19,30,0.0,0.0,3.0,15.9,0.0,0.0,0.0
2018,8,5,19,45,0.0,0.0,3.0,15.65,0.0,0.0,0.0
2018,8,5,20,0,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,8,5,20,15,0.0,0.0,2.95,15.25,0.0,0.0,0.0
2018,8,5,20,30,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,8,5,20,45,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,8,5,21,0,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,8,5,21,15,0.0,0.0,2.85,14.6,0.0,0.0,0.0
2018,8,5,21,30,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,8,5,21,45,0.0,0.0,2.75,14.35,0.0,0.0,0.0
2018,8,5,22,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,8,5,22,15,0.0,0.0,2.65,14.1,0.0,0.0,0.0
2018,8,5,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,8,5,22,45,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,8,5,23,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,8,5,23,15,0.0,0.0,2.55,13.75,0.0,0.0,0.0
2018,8,5,23,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,8,5,23,45,0.0,0.0,2.45,13.6,0.0,0.0,0.0
2018,8,6,0,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,8,6,0,15,0.0,0.0,2.4,13.45,0.0,0.0,0.0
2018,8,6,0,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,8,6,0,45,0.0,0.0,2.35,13.35,0.0,0.0,0.0
2018,8,6,1,0,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,8,6,1,15,0.0,0.0,2.25,13.25,0.0,0.0,0.0
2018,8,6,1,30,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,8,6,1,45,0.0,0.0,2.2,13.15,0.0,0.0,0.0
2018,8,6,2,0,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,8,6,2,15,0.0,0.0,2.15,13.05,0.0,0.0,0.0
2018,8,6,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,8,6,2,45,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,8,6,3,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,8,6,3,15,0.0,0.0,2.05,12.8,0.0,0.0,0.0
2018,8,6,3,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,8,6,3,45,0.0,0.0,2.0,12.75,0.0,0.0,0.0
2018,8,6,4,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,8,6,4,15,0.0,0.0,1.95,12.75,0.0,0.0,0.0
2018,8,6,4,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,8,6,4,45,0.0,0.0,1.85,12.8,0.0,0.0,0.0
2018,8,6,5,0,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,8,6,5,15,7.0,3.0,1.8,13.1,3.0,0.0,0.0
2018,8,6,5,30,14.0,6.0,1.8,13.4,6.0,5.72,0.0
2018,8,6,5,45,36.0,18.5,1.75,13.7,22.0,16.56,5.46
2018,8,6,6,0,58.0,31.0,1.7,14.0,38.0,27.23,17.77
2018,8,6,6,15,68.0,49.5,1.65,14.3,61.5,42.25,31.62
2018,8,6,6,30,78.0,68.0,1.6,14.6,85.0,56.81,44.88
2018,8,6,6,45,65.5,90.5,1.5,14.95,107.5,77.28,63.13
2018,8,6,7,0,53.0,113.0,1.4,15.3,130.0,94.62,78.3
2018,8,6,7,15,66.0,137.0,1.3,15.7,162.0,116.59,91.1
2018,8,6,7,30,79.0,161.0,1.2,16.1,194.0,142.94,110.6
2018,8,6,7,45,91.0,183.0,1.15,16.5,225.5,169.65,130.99
2018,8,6,8,0,103.0,205.0,1.1,16.9,257.0,193.8,149.63
2018,8,6,8,15,109.5,224.0,1.1,17.45,284.5,220.38,170.47
2018,8,6,8,30,116.0,243.0,1.1,18.0,312.0,247.84,191.83
2018,8,6,8,45,141.5,264.5,1.1,18.6,355.0,285.63,220.6
2018,8,6,9,0,167.0,286.0,1.1,19.2,398.0,326.44,251.33
2018,8,6,9,15,186.5,307.5,1.15,19.85,440.0,367.13,281.61
2018,8,6,9,30,206.0,329.0,1.2,20.5,482.0,409.93,312.94
2018,8,6,9,45,246.5,340.5,1.25,21.15,532.0,457.87,347.8
2018,8,6,10,0,287.0,352.0,1.3,21.8,582.0,510.94,385.75
2018,8,6,10,15,376.5,343.5,1.4,22.3,657.0,583.52,438.3
2018,8,6,10,30,466.0,335.0,1.5,22.8,732.0,664.75,495.73
2018,8,6,10,45,501.0,329.5,1.6,23.35,766.5,711.04,527.29
2018,8,6,11,0,536.0,324.0,1.7,23.9,801.0,758.42,559.43
2018,8,6,11,15,546.5,323.5,1.85,24.15,817.5,790.22,581.35
2018,8,6,11,30,557.0,323.0,2.0,24.4,834.0,820.86,602.47
2018,8,6,11,45,570.5,318.5,2.15,24.7,845.5,848.97,621.82
2018,8,6,12,0,584.0,314.0,2.3,25.0,857.0,875.55,640.08
2018,8,6,12,15,616.0,294.5,2.4,25.15,867.5,903.87,660.09
2018,8,6,12,30,648.0,275.0,2.5,25.3,878.0,930.69,679.08
2018,8,6,12,45,710.0,235.5,2.65,25.45,891.5,964.72,703.12
2018,8,6,13,0,772.0,196.0,2.8,25.6,905.0,989.33,719.97
2018,8,6,13,15,773.0,192.5,2.9,25.6,892.5,993.39,723.65
2018,8,6,13,30,774.0,189.0,3.0,25.6,880.0,994.21,725.52
2018,8,6,13,45,778.0,181.5,3.1,25.55,861.5,990.67,724.81
2018,8,6,14,0,782.0,174.0,3.2,25.5,843.0,983.74,722.01
2018,8,6,14,15,773.0,172.0,3.25,25.4,814.5,966.33,712.15
2018,8,6,14,30,764.0,170.0,3.3,25.3,786.0,945.95,700.43
2018,8,6,14,45,752.5,166.5,3.3,25.2,751.0,924.37,687.59
2018,8,6,15,0,741.0,163.0,3.3,25.1,716.0,894.6,669.21
2018,8,6,15,15,725.5,159.5,3.3,25.1,676.0,858.82,646.43
2018,8,6,15,30,710.0,156.0,3.3,25.1,636.0,821.1,622.17
2018,8,6,15,45,672.0,157.5,3.35,24.55,587.0,768.07,588.42
2018,8,6,16,0,634.0,159.0,3.4,24.0,538.0,715.02,553.67
2018,8,6,16,15,585.5,159.0,3.35,23.55,486.0,652.53,509.62
2018,8,6,16,30,537.0,159.0,3.3,23.1,434.0,587.86,463.04
2018,8,6,16,45,478.0,155.0,3.25,22.65,380.5,518.99,411.94
2018,8,6,17,0,419.0,151.0,3.2,22.2,327.0,454.05,362.54
2018,8,6,17,15,373.0,136.5,3.15,21.45,277.5,389.77,313.06
2018,8,6,17,30,327.0,122.0,3.1,20.7,228.0,320.92,258.55
2018,8,6,17,45,267.5,103.5,3.05,19.95,180.0,254.13,204.04
2018,8,6,18,0,208.0,85.0,3.0,19.2,132.0,193.28,153.19
2018,8,6,18,15,160.0,63.5,2.95,18.65,94.0,139.3,107.19
2018,8,6,18,30,112.0,42.0,2.9,18.1,56.0,90.13,65.02
2018,8,6,18,45,69.5,25.5,2.9,17.55,33.0,52.87,28.3
2018,8,6,19,0,27.0,9.0,2.9,17.0,10.0,14.29,0.0
2018,8,6,19,15,13.5,4.5,2.9,16.7,5.0,0.0,0.0
2018,8,6,19,30,0.0,0.0,2.9,16.4,0.0,0.0,0.0
2018,8,6,19,45,0.0,0.0,2.9,16.1,0.0,0.0,0.0
2018,8,6,20,0,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,8,6,20,15,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,8,6,20,30,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,8,6,20,45,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,8,6,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,8,6,21,15,0.0,0.0,2.9,14.85,0.0,0.0,0.0
2018,8,6,21,30,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,8,6,21,45,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,8,6,22,0,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,8,6,22,15,0.0,0.0,2.85,14.35,0.0,0.0,0.0
2018,8,6,22,30,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,8,6,22,45,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,8,6,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,8,6,23,15,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,8,6,23,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,8,6,23,45,0.0,0.0,2.55,13.75,0.0,0.0,0.0
2018,8,7,0,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,8,7,0,15,0.0,0.0,2.45,13.6,0.0,0.0,0.0
2018,8,7,0,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,8,7,0,45,0.0,0.0,2.35,13.4,0.0,0.0,0.0
2018,8,7,1,0,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,8,7,1,15,0.0,0.0,2.3,13.25,0.0,0.0,0.0
2018,8,7,1,30,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,8,7,1,45,0.0,0.0,2.25,13.1,0.0,0.0,0.0
2018,8,7,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,8,7,2,15,0.0,0.0,2.15,12.95,0.0,0.0,0.0
2018,8,7,2,30,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,8,7,2,45,0.0,0.0,2.1,12.85,0.0,0.0,0.0
2018,8,7,3,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,8,7,3,15,0.0,0.0,2.05,12.75,0.0,0.0,0.0
2018,8,7,3,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,8,7,3,45,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,8,7,4,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,8,7,4,15,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,8,7,4,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,8,7,4,45,0.0,0.0,1.95,12.75,0.0,0.0,0.0
2018,8,7,5,0,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,8,7,5,15,18.5,5.0,1.95,13.15,5.5,0.0,0.0
2018,8,7,5,30,37.0,10.0,2.0,13.5,11.0,9.53,0.0
2018,8,7,5,45,89.5,26.0,2.0,13.85,35.0,21.5,7.99
2018,8,7,6,0,142.0,42.0,2.0,14.2,59.0,34.11,23.56
2018,8,7,6,15,175.0,60.5,1.95,14.45,92.0,48.16,36.72
2018,8,7,6,30,208.0,79.0,1.9,14.7,125.0,61.73,49.17
2018,8,7,6,45,200.0,99.5,1.9,14.95,153.0,76.09,62.08
2018,8,7,7,0,192.0,120.0,1.9,15.2,181.0,89.85,74.18
2018,8,7,7,15,201.0,142.0,1.85,15.6,216.0,114.27,86.18
2018,8,7,7,30,210.0,164.0,1.8,16.0,251.0,147.57,109.22
2018,8,7,7,45,213.0,186.5,1.75,16.35,284.5,186.6,139.79
2018,8,7,8,0,216.0,209.0,1.7,16.7,318.0,221.12,167.71
2018,8,7,8,15,218.0,232.0,1.75,17.15,351.5,256.34,196.43
2018,8,7,8,30,220.0,255.0,1.8,17.6,385.0,291.97,225.2
2018,8,7,8,45,223.5,276.5,1.8,18.0,417.5,327.34,253.23
2018,8,7,9,0,227.0,298.0,1.8,18.4,450.0,363.12,280.98
2018,8,7,9,15,231.0,317.5,1.85,18.65,480.5,397.85,307.63
2018,8,7,9,30,235.0,337.0,1.9,18.9,511.0,432.87,334.01
2018,8,7,9,45,239.5,354.0,1.95,19.1,538.5,465.56,358.3
2018,8,7,10,0,244.0,371.0,2.0,19.3,566.0,499.87,383.38
2018,8,7,10,15,288.5,375.5,2.15,19.4,614.5,551.04,421.7
2018,8,7,10,30,333.0,380.0,2.3,19.5,663.0,605.46,461.91
2018,8,7,10,45,352.0,382.5,2.4,19.6,689.0,640.88,487.56
2018,8,7,11,0,371.0,385.0,2.5,19.7,715.0,676.74,513.44
2018,8,7,11,15,364.5,391.0,2.55,19.75,720.0,694.33,525.56
2018,8,7,11,30,358.0,397.0,2.6,19.8,725.0,710.36,536.63
2018,8,7,11,45,363.5,397.0,2.7,19.85,732.5,729.94,550.8
2018,8,7,12,0,369.0,397.0,2.8,19.9,740.0,748.39,564.14
2018,8,7,12,15,376.0,394.5,2.85,19.95,744.0,764.52,575.7
2018,8,7,12,30,383.0,392.0,2.9,20.0,748.0,779.25,586.34
2018,8,7,12,45,462.5,359.0,2.9,20.05,785.0,842.65,632.3
2018,8,7,13,0,542.0,326.0,2.9,20.1,822.0,896.77,671.22
2018,8,7,13,15,579.0,306.5,2.95,20.15,829.0,920.05,688.33
2018,8,7,13,30,616.0,287.0,3.0,20.2,836.0,942.76,705.3
2018,8,7,13,45,620.0,276.0,3.05,20.2,816.5,936.74,702.39
2018,8,7,14,0,624.0,265.0,3.1,20.2,797.0,927.77,697.8
2018,8,7,14,15,620.0,257.0,3.15,20.15,770.5,910.98,687.87
2018,8,7,14,30,616.0,249.0,3.2,20.1,744.0,891.5,676.15
2018,8,7,14,45,614.0,238.0,3.2,20.05,713.0,868.27,661.62
2018,8,7,15,0,612.0,227.0,3.2,20.0,682.0,842.46,645.24
2018,8,7,15,15,595.5,220.0,3.2,20.0,642.5,805.07,620.15
2018,8,7,15,30,579.0,213.0,3.2,20.0,603.0,762.25,591.09
2018,8,7,15,45,569.5,202.0,3.25,19.65,563.5,724.02,566.04
2018,8,7,16,0,560.0,191.0,3.3,19.3,524.0,684.38,539.4
2018,8,7,16,15,544.0,178.5,3.25,19.05,479.5,636.82,505.69
2018,8,7,16,30,528.0,166.0,3.2,18.8,435.0,588.8,470.95
2018,8,7,16,45,504.0,152.5,3.2,18.5,387.5,533.91,430.25
2018,8,7,17,0,480.0,139.0,3.2,18.2,340.0,479.8,389.04
2018,8,7,17,15,441.5,126.0,3.15,17.75,291.5,418.69,341.04
2018,8,7,17,30,403.0,113.0,3.1,17.3,243.0,360.44,293.89
2018,8,7,17,45,356.0,97.0,3.05,16.9,196.5,297.86,241.79
2018,8,7,18,0,309.0,81.0,3.0,16.5,150.0,239.76,192.02
2018,8,7,18,15,246.0,63.0,2.9,16.05,109.0,178.1,138.67
2018,8,7,18,30,183.0,45.0,2.8,15.6,68.0,123.39,90.66
2018,8,7,18,45,118.0,28.5,2.75,15.2,41.0,69.89,36.65
2018,8,7,19,0,53.0,12.0,2.7,14.8,14.0,22.56,0.0
2018,8,7,19,15,26.5,6.0,2.75,14.6,7.0,0.0,0.0
2018,8,7,19,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,8,7,19,45,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,8,7,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,8,7,20,15,0.0,0.0,2.75,13.9,0.0,0.0,0.0
2018,8,7,20,30,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,8,7,20,45,0.0,0.0,2.7,13.65,0.0,0.0,0.0
2018,8,7,21,0,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,8,7,21,15,0.0,0.0,2.65,13.4,0.0,0.0,0.0
2018,8,7,21,30,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,8,7,21,45,0.0,0.0,2.55,13.2,0.0,0.0,0.0
2018,8,7,22,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,8,7,22,15,0.0,0.0,2.5,13.05,0.0,0.0,0.0
2018,8,7,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,8,7,22,45,0.0,0.0,2.45,12.9,0.0,0.0,0.0
2018,8,7,23,0,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,8,7,23,15,0.0,0.0,2.35,12.75,0.0,0.0,0.0
2018,8,7,23,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,8,7,23,45,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,8,8,0,0,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,8,8,0,15,0.0,0.0,2.25,12.45,0.0,0.0,0.0
2018,8,8,0,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,8,8,0,45,0.0,0.0,2.15,12.35,0.0,0.0,0.0
2018,8,8,1,0,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,8,8,1,15,0.0,0.0,2.1,12.25,0.0,0.0,0.0
2018,8,8,1,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,8,8,1,45,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,8,8,2,0,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,8,8,2,15,0.0,0.0,2.05,12.2,0.0,0.0,0.0
2018,8,8,2,30,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,8,8,2,45,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,8,8,3,0,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,8,8,3,15,0.0,0.0,2.0,12.25,0.0,0.0,0.0
2018,8,8,3,30,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,8,8,3,45,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,8,8,4,0,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,8,8,4,15,0.0,0.0,1.95,12.4,0.0,0.0,0.0
2018,8,8,4,30,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,8,8,4,45,0.0,0.0,1.9,12.55,0.0,0.0,0.0
2018,8,8,5,0,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,8,8,5,15,13.0,4.5,1.85,12.95,5.0,0.0,0.0
2018,8,8,5,30,26.0,9.0,1.8,13.3,10.0,8.58,0.0
2018,8,8,5,45,52.5,24.5,1.8,13.6,29.5,21.21,6.91
2018,8,8,6,0,79.0,40.0,1.8,13.9,49.0,34.03,23.44
2018,8,8,6,15,87.5,58.0,1.7,14.25,73.0,48.4,36.93
2018,8,8,6,30,96.0,76.0,1.6,14.6,97.0,62.42,49.79
2018,8,8,6,45,65.5,96.0,1.5,14.95,112.0,80.89,66.29
2018,8,8,7,0,35.0,116.0,1.4,15.3,127.0,96.39,79.84
2018,8,8,7,15,36.5,135.5,1.35,15.7,149.0,114.11,89.79
2018,8,8,7,30,38.0,155.0,1.3,16.1,171.0,134.39,105.35
2018,8,8,7,45,45.0,178.0,1.25,16.5,199.0,158.49,124.04
2018,8,8,8,0,52.0,201.0,1.2,16.9,227.0,183.78,143.67
2018,8,8,8,15,106.0,217.0,1.15,17.3,277.0,213.84,165.62
2018,8,8,8,30,160.0,233.0,1.1,17.7,327.0,254.42,196.41
2018,8,8,8,45,187.5,243.5,1.1,18.15,362.5,286.37,221.13
2018,8,8,9,0,215.0,254.0,1.1,18.6,398.0,318.37,245.83
2018,8,8,9,15,247.0,269.5,1.1,18.95,444.5,363.02,279.91
2018,8,8,9,30,279.0,285.0,1.1,19.3,491.0,410.92,315.81
2018,8,8,9,45,361.5,288.0,1.15,19.7,568.5,481.31,368.25
2018,8,8,10,0,444.0,291.0,1.2,20.1,646.0,559.88,425.45
2018,8,8,10,15,462.5,298.0,1.25,20.4,679.5,604.1,456.61
2018,8,8,10,30,481.0,305.0,1.3,20.7,713.0,648.91,487.93
2018,8,8,10,45,596.5,266.5,1.35,21.0,786.5,727.97,544.51
2018,8,8,11,0,712.0,228.0,1.4,21.3,860.0,813.45,603.89
2018,8,8,11,15,720.0,228.0,1.45,21.45,876.5,848.77,626.95
2018,8,8,11,30,728.0,228.0,1.5,21.6,893.0,882.23,648.68
2018,8,8,11,45,683.5,244.0,1.55,21.8,872.5,881.27,647.31
2018,8,8,12,0,639.0,260.0,1.6,22.0,852.0,875.68,642.83
2018,8,8,12,15,583.5,280.5,1.65,22.1,821.0,859.61,631.38
2018,8,8,12,30,528.0,301.0,1.7,22.2,790.0,838.35,616.53
2018,8,8,12,45,553.0,291.5,1.75,22.3,800.0,863.96,634.88
2018,8,8,13,0,578.0,282.0,1.8,22.4,810.0,889.75,652.8
2018,8,8,13,15,551.5,287.5,1.85,22.4,784.5,872.75,641.69
2018,8,8,13,30,525.0,293.0,1.9,22.4,759.0,855.41,630.7
2018,8,8,13,45,574.5,268.5,1.95,22.4,767.0,883.58,652.07
2018,8,8,14,0,624.0,244.0,2.0,22.4,775.0,906.37,669.49
2018,8,8,14,15,666.5,223.5,2.1,22.25,773.0,922.31,682.58
2018,8,8,14,30,709.0,203.0,2.2,22.1,771.0,933.96,692.57
2018,8,8,14,45,700.5,197.0,2.25,22.0,737.5,907.87,677.0
2018,8,8,15,0,692.0,191.0,2.3,21.9,704.0,879.22,659.99
2018,8,8,15,15,676.0,186.0,2.3,21.9,664.0,842.44,636.62
2018,8,8,15,30,660.0,181.0,2.3,21.9,624.0,803.87,611.87
2018,8,8,15,45,642.0,173.5,2.45,21.45,580.0,759.36,584.63
2018,8,8,16,0,624.0,166.0,2.6,21.0,536.0,713.72,555.28
2018,8,8,16,15,600.5,158.0,2.6,20.65,489.0,662.4,519.9
2018,8,8,16,30,577.0,150.0,2.6,20.3,442.0,606.49,480.36
2018,8,8,16,45,546.5,140.0,2.65,19.95,393.0,548.84,438.42
2018,8,8,17,0,516.0,130.0,2.7,19.6,344.0,492.48,396.13
2018,8,8,17,15,475.0,118.5,2.7,19.1,294.5,429.81,347.56
2018,8,8,17,30,434.0,107.0,2.7,18.6,245.0,370.2,299.82
2018,8,8,17,45,381.5,92.0,2.7,18.1,197.5,304.41,245.58
2018,8,8,18,0,329.0,77.0,2.7,17.6,150.0,243.66,193.97
2018,8,8,18,15,262.0,60.0,2.65,17.1,108.5,180.53,139.61
2018,8,8,18,30,195.0,43.0,2.6,16.6,67.0,124.84,90.81
2018,8,8,18,45,125.0,27.0,2.55,16.1,40.0,74.05,35.91
2018,8,8,19,0,55.0,11.0,2.5,15.6,13.0,21.94,0.0
2018,8,8,19,15,27.5,5.5,2.5,15.35,6.5,0.0,0.0
2018,8,8,19,30,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,8,8,19,45,0.0,0.0,2.5,14.85,0.0,0.0,0.0
2018,8,8,20,0,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,8,8,20,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2018,8,8,20,30,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,8,8,20,45,0.0,0.0,2.4,14.25,0.0,0.0,0.0
2018,8,8,21,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,8,8,21,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2018,8,8,21,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,8,8,21,45,0.0,0.0,2.3,13.75,0.0,0.0,0.0
2018,8,8,22,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,8,8,22,15,0.0,0.0,2.25,13.55,0.0,0.0,0.0
2018,8,8,22,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,8,8,22,45,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,8,8,23,0,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,8,8,23,15,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,8,8,23,30,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,8,8,23,45,0.0,0.0,2.2,13.05,0.0,0.0,0.0
2018,8,9,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,8,9,0,15,0.0,0.0,2.15,12.9,0.0,0.0,0.0
2018,8,9,0,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,8,9,0,45,0.0,0.0,2.1,12.75,0.0,0.0,0.0
2018,8,9,1,0,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,8,9,1,15,0.0,0.0,2.05,12.65,0.0,0.0,0.0
2018,8,9,1,30,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,8,9,1,45,0.0,0.0,2.0,12.55,0.0,0.0,0.0
2018,8,9,2,0,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,8,9,2,15,0.0,0.0,1.95,12.45,0.0,0.0,0.0
2018,8,9,2,30,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,8,9,2,45,0.0,0.0,1.9,12.35,0.0,0.0,0.0
2018,8,9,3,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,8,9,3,15,0.0,0.0,1.85,12.25,0.0,0.0,0.0
2018,8,9,3,30,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,8,9,3,45,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,8,9,4,0,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,8,9,4,15,0.0,0.0,1.75,12.25,0.0,0.0,0.0
2018,8,9,4,30,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,8,9,4,45,0.0,0.0,1.65,12.35,0.0,0.0,0.0
2018,8,9,5,0,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,8,9,5,15,18.0,4.0,1.55,12.8,4.5,0.0,0.0
2018,8,9,5,30,36.0,8.0,1.5,13.2,9.0,7.63,0.0
2018,8,9,5,45,87.5,23.5,1.5,13.6,32.0,19.53,4.9
2018,8,9,6,0,139.0,39.0,1.5,14.0,55.0,31.81,21.46
2018,8,9,6,15,193.5,59.0,1.45,14.35,93.5,47.06,35.72
2018,8,9,6,30,248.0,79.0,1.4,14.7,132.0,61.8,49.2
2018,8,9,6,45,289.5,97.5,1.3,15.1,176.0,74.94,61.0
2018,8,9,7,0,331.0,116.0,1.2,15.5,220.0,87.58,72.07
2018,8,9,7,15,370.0,132.0,1.15,16.0,268.0,107.42,76.8
2018,8,9,7,30,409.0,148.0,1.1,16.5,316.0,149.44,102.36
2018,8,9,7,45,425.5,163.0,1.1,17.05,358.0,192.07,134.33
2018,8,9,8,0,442.0,178.0,1.1,17.6,400.0,236.75,170.51
2018,8,9,8,15,467.5,190.0,1.1,18.1,446.0,283.38,208.8
2018,8,9,8,30,493.0,202.0,1.1,18.6,492.0,332.8,249.17
2018,8,9,8,45,516.0,211.5,1.1,19.1,536.0,381.76,288.6
2018,8,9,9,0,539.0,221.0,1.1,19.6,580.0,432.81,328.63
2018,8,9,9,15,588.5,217.5,1.1,20.1,632.0,487.71,370.51
2018,8,9,9,30,638.0,214.0,1.1,20.6,684.0,547.12,414.6
2018,8,9,9,45,671.0,209.0,1.1,21.1,724.5,598.49,451.83
2018,8,9,10,0,704.0,204.0,1.1,21.6,765.0,651.6,489.31
2018,8,9,10,15,714.0,207.0,1.1,22.1,794.0,697.36,520.36
2018,8,9,10,30,724.0,210.0,1.1,22.6,823.0,742.23,550.02
2018,8,9,10,45,731.5,212.0,1.1,23.05,845.5,783.1,576.38
2018,8,9,11,0,739.0,214.0,1.1,23.5,868.0,822.43,601.16
2018,8,9,11,15,744.5,215.0,1.2,23.8,884.0,857.36,623.92
2018,8,9,11,30,750.0,216.0,1.3,24.1,900.0,890.21,645.0
2018,8,9,11,45,754.0,216.0,1.35,24.4,908.5,918.44,662.37
2018,8,9,12,0,758.0,216.0,1.4,24.7,917.0,944.14,678.15
2018,8,9,12,15,758.0,216.5,1.55,24.8,917.5,963.84,692.11
2018,8,9,12,30,758.0,217.0,1.7,24.9,918.0,980.58,704.29
2018,8,9,12,45,755.0,216.5,1.8,24.95,910.0,990.27,711.58
2018,8,9,13,0,752.0,216.0,1.9,25.0,902.0,996.77,717.01
2018,8,9,13,15,748.5,214.5,2.0,25.0,887.5,998.5,719.69
2018,8,9,13,30,745.0,213.0,2.1,25.0,873.0,997.01,720.44
2018,8,9,13,45,740.5,209.0,2.15,24.95,851.5,988.66,716.47
2018,8,9,14,0,736.0,205.0,2.2,24.9,830.0,977.14,710.63
2018,8,9,14,15,728.0,201.0,2.3,24.85,801.0,959.08,701.13
2018,8,9,14,30,720.0,197.0,2.4,24.8,772.0,938.12,689.74
2018,8,9,14,45,710.5,191.5,2.45,24.7,738.0,911.35,674.13
2018,8,9,15,0,701.0,186.0,2.5,24.6,704.0,882.04,656.75
2018,8,9,15,15,684.5,181.5,2.5,24.6,663.5,845.09,633.43
2018,8,9,15,30,668.0,177.0,2.5,24.6,623.0,806.34,608.73
2018,8,9,15,45,651.0,169.0,2.5,24.35,579.0,761.85,580.33
2018,8,9,16,0,634.0,161.0,2.5,24.1,535.0,716.14,550.2
2018,8,9,16,15,611.5,152.0,2.5,23.75,487.5,664.14,514.89
2018,8,9,16,30,589.0,143.0,2.5,23.4,440.0,611.91,478.51
2018,8,9,16,45,560.5,133.0,2.5,23.1,391.0,550.11,433.96
2018,8,9,17,0,532.0,123.0,2.5,22.8,342.0,494.36,392.54
2018,8,9,17,15,491.0,112.5,2.4,22.15,293.0,432.05,344.85
2018,8,9,17,30,450.0,102.0,2.3,21.5,244.0,372.78,297.99
2018,8,9,17,45,399.0,88.0,2.25,20.85,197.0,308.03,245.33
2018,8,9,18,0,348.0,74.0,2.2,20.2,150.0,248.16,195.03
2018,8,9,18,15,277.5,58.0,2.2,19.65,108.5,183.86,140.31
2018,8,9,18,30,207.0,42.0,2.2,19.1,67.0,127.46,91.23
2018,8,9,18,45,133.0,27.0,2.25,18.5,40.0,75.48,32.12
2018,8,9,19,0,59.0,12.0,2.3,17.9,13.0,23.62,0.0
2018,8,9,19,15,29.5,6.0,2.35,17.65,6.5,0.0,0.0
2018,8,9,19,30,0.0,0.0,2.4,17.4,0.0,0.0,0.0
2018,8,9,19,45,0.0,0.0,2.4,17.1,0.0,0.0,0.0
2018,8,9,20,0,0.0,0.0,2.4,16.8,0.0,0.0,0.0
2018,8,9,20,15,0.0,0.0,2.4,16.65,0.0,0.0,0.0
2018,8,9,20,30,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,8,9,20,45,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,8,9,21,0,0.0,0.0,2.4,16.1,0.0,0.0,0.0
2018,8,9,21,15,0.0,0.0,2.4,15.95,0.0,0.0,0.0
2018,8,9,21,30,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,8,9,21,45,0.0,0.0,2.4,15.7,0.0,0.0,0.0
