Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,9,22,0,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,8,9,22,15,0.0,0.0,2.35,15.45,0.0,0.0,0.0
2018,8,9,22,30,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,8,9,22,45,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,8,9,23,0,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,8,9,23,15,0.0,0.0,2.25,14.95,0.0,0.0,0.0
2018,8,9,23,30,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,8,9,23,45,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,8,10,0,0,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,8,10,0,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2018,8,10,0,30,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,8,10,0,45,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,8,10,1,0,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,8,10,1,15,0.0,0.0,2.05,14.1,0.0,0.0,0.0
2018,8,10,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,8,10,1,45,0.0,0.0,2.0,13.95,0.0,0.0,0.0
2018,8,10,2,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,8,10,2,15,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,8,10,2,30,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,8,10,2,45,0.0,0.0,1.95,13.65,0.0,0.0,0.0
2018,8,10,3,0,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,8,10,3,15,0.0,0.0,1.9,13.55,0.0,0.0,0.0
2018,8,10,3,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,8,10,3,45,0.0,0.0,1.85,13.4,0.0,0.0,0.0
2018,8,10,4,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,8,10,4,15,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,8,10,4,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,8,10,4,45,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,8,10,5,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,8,10,5,15,31.0,5.5,1.85,13.7,6.0,0.0,0.0
2018,8,10,5,30,62.0,11.0,1.9,14.1,12.0,10.48,0.0
2018,8,10,5,45,107.0,23.0,1.95,14.5,32.0,18.09,2.94
2018,8,10,6,0,152.0,35.0,2.0,14.9,52.0,26.96,17.17
2018,8,10,6,15,173.0,50.0,1.95,15.25,79.0,40.36,29.7
2018,8,10,6,30,194.0,65.0,1.9,15.6,106.0,51.56,40.0
2018,8,10,6,45,157.5,85.5,1.85,16.0,125.0,66.17,53.08
2018,8,10,7,0,121.0,106.0,1.8,16.4,144.0,85.27,69.83
2018,8,10,7,15,90.0,131.0,1.75,16.9,162.0,107.61,82.96
2018,8,10,7,30,59.0,156.0,1.7,17.4,180.0,136.8,106.09
2018,8,10,7,45,60.0,177.5,1.7,17.9,204.5,160.21,124.3
2018,8,10,8,0,61.0,199.0,1.7,18.4,229.0,184.01,142.98
2018,8,10,8,15,137.0,214.0,1.7,19.0,291.5,219.83,168.83
2018,8,10,8,30,213.0,229.0,1.7,19.6,354.0,268.65,205.69
2018,8,10,8,45,183.5,254.5,1.7,20.15,368.0,293.71,225.96
2018,8,10,9,0,154.0,280.0,1.7,20.7,382.0,315.65,242.98
2018,8,10,9,15,182.0,302.5,1.7,21.15,430.5,360.73,276.93
2018,8,10,9,30,210.0,325.0,1.7,21.6,479.0,408.88,312.56
2018,8,10,9,45,291.0,320.5,1.75,22.05,545.5,467.62,356.36
2018,8,10,10,0,372.0,316.0,1.8,22.5,612.0,534.7,405.64
2018,8,10,10,15,374.0,327.5,1.85,22.8,634.5,567.73,428.85
2018,8,10,10,30,376.0,339.0,1.9,23.1,657.0,600.18,451.49
2018,8,10,10,45,330.0,362.5,1.95,23.4,647.0,605.63,453.78
2018,8,10,11,0,284.0,386.0,2.0,23.7,637.0,606.97,453.15
2018,8,10,11,15,382.5,353.0,2.1,23.8,697.5,678.7,505.98
2018,8,10,11,30,481.0,320.0,2.2,23.9,758.0,751.48,558.38
2018,8,10,11,45,617.0,259.0,2.3,24.05,825.5,835.38,618.68
2018,8,10,12,0,753.0,198.0,2.4,24.2,893.0,916.75,673.86
2018,8,10,12,15,794.5,177.0,2.5,24.15,910.0,954.23,698.68
2018,8,10,12,30,836.0,156.0,2.6,24.1,927.0,989.44,722.39
2018,8,10,12,45,828.5,158.5,2.75,24.1,917.5,997.88,729.1
2018,8,10,13,0,821.0,161.0,2.9,24.1,908.0,1002.9,733.92
2018,8,10,13,15,819.0,159.0,3.0,24.05,893.5,1005.31,736.88
2018,8,10,13,30,817.0,157.0,3.1,24.0,879.0,1004.33,737.75
2018,8,10,13,45,815.0,153.0,3.2,23.9,858.0,997.83,735.26
2018,8,10,14,0,813.0,149.0,3.3,23.8,837.0,987.93,730.64
2018,8,10,14,15,807.0,146.0,3.35,23.65,809.0,971.82,721.76
2018,8,10,14,30,801.0,143.0,3.4,23.5,781.0,952.56,710.84
2018,8,10,14,45,794.5,138.0,3.5,23.35,747.0,927.6,696.4
2018,8,10,15,0,788.0,133.0,3.6,23.2,713.0,899.74,679.91
2018,8,10,15,15,773.5,130.0,3.6,23.2,672.5,864.07,656.95
2018,8,10,15,30,759.0,127.0,3.6,23.2,632.0,826.28,632.37
2018,8,10,15,45,745.0,121.5,3.65,22.85,588.5,784.27,605.64
2018,8,10,16,0,731.0,116.0,3.7,22.5,545.0,744.1,579.79
2018,8,10,16,15,711.5,110.0,3.7,22.2,497.5,694.12,545.99
2018,8,10,16,30,692.0,104.0,3.7,21.9,450.0,643.47,511.07
2018,8,10,16,45,664.5,98.0,3.7,21.6,401.0,586.94,469.5
2018,8,10,17,0,637.0,92.0,3.7,21.3,352.0,531.08,427.15
2018,8,10,17,15,595.5,85.5,3.6,20.9,302.0,467.34,377.19
2018,8,10,17,30,554.0,79.0,3.5,20.5,252.0,406.33,327.77
2018,8,10,17,45,497.5,70.5,3.45,20.05,204.0,338.88,271.73
2018,8,10,18,0,441.0,62.0,3.4,19.6,156.0,276.53,218.18
2018,8,10,18,15,358.0,51.0,3.25,19.15,114.0,207.09,158.18
2018,8,10,18,30,275.0,40.0,3.1,18.7,72.0,146.69,104.53
2018,8,10,18,45,177.5,26.5,2.95,18.25,43.5,85.8,30.77
2018,8,10,19,0,80.0,13.0,2.8,17.8,15.0,28.78,0.0
2018,8,10,19,15,40.0,6.5,2.75,17.6,7.5,0.0,0.0
2018,8,10,19,30,0.0,0.0,2.7,17.4,0.0,0.0,0.0
2018,8,10,19,45,0.0,0.0,2.65,17.2,0.0,0.0,0.0
2018,8,10,20,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2018,8,10,20,15,0.0,0.0,2.55,16.9,0.0,0.0,0.0
2018,8,10,20,30,0.0,0.0,2.5,16.8,0.0,0.0,0.0
2018,8,10,20,45,0.0,0.0,2.45,16.65,0.0,0.0,0.0
2018,8,10,21,0,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,8,10,21,15,0.0,0.0,2.4,16.45,0.0,0.0,0.0
2018,8,10,21,30,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,8,10,21,45,0.0,0.0,2.35,16.3,0.0,0.0,0.0
2018,8,10,22,0,0.0,0.0,2.3,16.2,0.0,0.0,0.0
2018,8,10,22,15,0.0,0.0,2.3,16.15,0.0,0.0,0.0
2018,8,10,22,30,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,8,10,22,45,0.0,0.0,2.25,16.05,0.0,0.0,0.0
2018,8,10,23,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2018,8,10,23,15,0.0,0.0,2.2,15.95,0.0,0.0,0.0
2018,8,10,23,30,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,8,10,23,45,0.0,0.0,2.15,15.8,0.0,0.0,0.0
2018,8,11,0,0,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,8,11,0,15,0.0,0.0,2.15,15.65,0.0,0.0,0.0
2018,8,11,0,30,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,8,11,0,45,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,8,11,1,0,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,8,11,1,15,0.0,0.0,2.2,15.35,0.0,0.0,0.0
2018,8,11,1,30,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,8,11,1,45,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,8,11,2,0,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,8,11,2,15,0.0,0.0,2.2,15.05,0.0,0.0,0.0
2018,8,11,2,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,8,11,2,45,0.0,0.0,2.2,14.95,0.0,0.0,0.0
2018,8,11,3,0,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,8,11,3,15,0.0,0.0,2.2,14.85,0.0,0.0,0.0
2018,8,11,3,30,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,8,11,3,45,0.0,0.0,2.25,14.75,0.0,0.0,0.0
2018,8,11,4,0,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,8,11,4,15,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,8,11,4,30,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,8,11,4,45,0.0,0.0,2.35,14.7,0.0,0.0,0.0
2018,8,11,5,0,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,8,11,5,15,33.0,6.5,2.5,15.0,7.0,0.0,0.0
2018,8,11,5,30,66.0,13.0,2.6,15.3,14.0,12.39,0.0
2018,8,11,5,45,155.5,27.0,2.7,15.55,41.0,21.49,2.85
2018,8,11,6,0,245.0,41.0,2.8,15.8,68.0,31.98,21.18
2018,8,11,6,15,325.0,54.0,2.8,16.15,110.0,41.22,30.28
2018,8,11,6,30,405.0,67.0,2.8,16.5,152.0,50.07,38.51
2018,8,11,6,45,431.5,79.0,2.75,16.85,192.5,57.63,45.39
2018,8,11,7,0,458.0,91.0,2.7,17.2,233.0,64.8,51.71
2018,8,11,7,15,489.5,103.0,2.75,17.75,279.5,88.9,58.98
2018,8,11,7,30,521.0,115.0,2.8,18.3,326.0,133.8,84.8
2018,8,11,7,45,541.5,126.0,2.8,18.8,371.0,180.14,119.51
2018,8,11,8,0,562.0,137.0,2.8,19.3,416.0,228.9,159.8
2018,8,11,8,15,567.0,151.0,2.85,19.8,457.5,278.33,202.42
2018,8,11,8,30,572.0,165.0,2.9,20.3,499.0,328.12,245.1
2018,8,11,8,45,640.5,157.5,2.95,20.75,559.5,383.98,290.93
2018,8,11,9,0,709.0,150.0,3.0,21.2,620.0,446.78,341.66
2018,8,11,9,15,738.0,149.0,3.0,21.55,665.0,502.02,385.96
2018,8,11,9,30,767.0,148.0,3.0,21.9,710.0,560.95,431.78
2018,8,11,9,45,773.0,154.0,3.05,22.25,744.0,611.38,470.13
2018,8,11,10,0,779.0,160.0,3.1,22.6,778.0,660.79,506.7
2018,8,11,10,15,787.5,162.0,3.1,22.8,807.0,707.02,540.29
2018,8,11,10,30,796.0,164.0,3.1,23.0,836.0,752.0,572.23
2018,8,11,10,45,802.0,166.0,3.15,23.15,858.0,793.54,600.69
2018,8,11,11,0,808.0,168.0,3.2,23.3,880.0,833.22,627.16
2018,8,11,11,15,812.0,168.5,3.25,23.35,895.0,867.67,650.13
2018,8,11,11,30,816.0,169.0,3.3,23.4,910.0,899.73,671.43
2018,8,11,11,45,818.0,169.5,3.35,23.45,917.5,927.4,689.75
2018,8,11,12,0,820.0,170.0,3.4,23.5,925.0,952.27,706.22
2018,8,11,12,15,821.0,169.0,3.45,23.5,925.0,971.74,719.28
2018,8,11,12,30,822.0,168.0,3.5,23.5,925.0,988.1,730.4
2018,8,11,12,45,822.0,166.5,3.55,23.5,918.0,999.74,738.52
2018,8,11,13,0,822.0,165.0,3.6,23.5,911.0,1008.07,744.61
2018,8,11,13,15,817.5,164.0,3.65,23.45,895.5,1009.04,746.11
2018,8,11,13,30,813.0,163.0,3.7,23.4,880.0,1006.6,745.54
2018,8,11,13,45,806.0,161.5,3.7,23.35,857.0,997.76,740.51
2018,8,11,14,0,799.0,160.0,3.7,23.3,834.0,985.62,733.45
2018,8,11,14,15,789.5,158.0,3.7,23.2,804.5,967.29,722.48
2018,8,11,14,30,780.0,156.0,3.7,23.1,775.0,945.94,709.56
2018,8,11,14,45,767.5,153.5,3.7,22.95,740.0,918.33,692.54
2018,8,11,15,0,755.0,151.0,3.7,22.8,705.0,893.07,677.12
2018,8,11,15,15,739.5,147.5,3.7,22.8,664.5,856.71,653.53
2018,8,11,15,30,724.0,144.0,3.7,22.8,624.0,818.38,628.45
2018,8,11,15,45,704.0,139.5,3.7,22.4,579.0,773.39,599.3
2018,8,11,16,0,684.0,135.0,3.7,22.0,534.0,727.27,568.88
2018,8,11,16,15,658.0,129.5,3.65,21.7,486.0,674.53,532.61
2018,8,11,16,30,632.0,124.0,3.6,21.4,438.0,621.74,494.5
2018,8,11,16,45,598.5,117.0,3.6,21.1,388.5,562.4,450.54
2018,8,11,17,0,565.0,110.0,3.6,20.8,339.0,504.36,406.31
2018,8,11,17,15,520.5,101.5,3.5,20.35,289.5,439.86,355.65
2018,8,11,17,30,476.0,93.0,3.4,19.9,240.0,375.5,303.62
2018,8,11,17,45,417.0,82.0,3.35,19.45,193.0,309.0,248.3
2018,8,11,18,0,358.0,71.0,3.3,19.0,146.0,248.3,196.27
2018,8,11,18,15,281.0,56.0,3.3,18.55,105.0,182.39,139.48
2018,8,11,18,30,204.0,41.0,3.3,18.1,64.0,125.26,88.89
2018,8,11,18,45,121.0,25.0,3.25,17.65,37.0,68.47,17.41
2018,8,11,19,0,38.0,9.0,3.2,17.2,10.0,16.3,0.0
2018,8,11,19,15,19.0,4.5,3.2,16.95,5.0,0.0,0.0
2018,8,11,19,30,0.0,0.0,3.2,16.7,0.0,0.0,0.0
2018,8,11,19,45,0.0,0.0,3.2,16.45,0.0,0.0,0.0
2018,8,11,20,0,0.0,0.0,3.2,16.2,0.0,0.0,0.0
2018,8,11,20,15,0.0,0.0,3.2,16.05,0.0,0.0,0.0
2018,8,11,20,30,0.0,0.0,3.2,15.9,0.0,0.0,0.0
2018,8,11,20,45,0.0,0.0,3.15,15.75,0.0,0.0,0.0
2018,8,11,21,0,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,8,11,21,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,8,11,21,30,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,8,11,21,45,0.0,0.0,3.05,15.35,0.0,0.0,0.0
2018,8,11,22,0,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,8,11,22,15,0.0,0.0,2.95,15.2,0.0,0.0,0.0
2018,8,11,22,30,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,8,11,22,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,8,11,23,0,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,8,11,23,15,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,8,11,23,30,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,8,11,23,45,0.0,0.0,2.85,14.65,0.0,0.0,0.0
2018,8,12,0,0,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,8,12,0,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,8,12,0,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,8,12,0,45,0.0,0.0,2.8,14.35,0.0,0.0,0.0
2018,8,12,1,0,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,8,12,1,15,0.0,0.0,2.75,14.2,0.0,0.0,0.0
2018,8,12,1,30,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,8,12,1,45,0.0,0.0,2.65,14.05,0.0,0.0,0.0
2018,8,12,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,8,12,2,15,0.0,0.0,2.55,13.95,0.0,0.0,0.0
2018,8,12,2,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,8,12,2,45,0.0,0.0,2.45,13.9,0.0,0.0,0.0
2018,8,12,3,0,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,8,12,3,15,0.0,0.0,2.35,13.9,0.0,0.0,0.0
2018,8,12,3,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,8,12,3,45,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,8,12,4,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,8,12,4,15,0.0,0.0,2.05,13.9,0.0,0.0,0.0
2018,8,12,4,30,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,8,12,4,45,0.0,0.0,1.95,13.95,0.0,0.0,0.0
2018,8,12,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,8,12,5,15,11.0,3.5,1.9,14.25,3.5,0.0,0.0
2018,8,12,5,30,22.0,7.0,1.9,14.5,7.0,6.67,0.0
2018,8,12,5,45,76.0,23.0,1.85,14.8,30.0,19.06,0.13
2018,8,12,6,0,130.0,39.0,1.8,15.1,53.0,31.74,20.94
2018,8,12,6,15,181.0,58.5,1.7,15.4,89.5,46.63,35.06
2018,8,12,6,30,232.0,78.0,1.6,15.7,126.0,61.03,48.25
2018,8,12,6,45,237.5,96.5,1.5,16.05,158.0,74.12,60.02
2018,8,12,7,0,243.0,115.0,1.4,16.4,190.0,86.69,71.04
2018,8,12,7,15,221.5,136.5,1.35,16.9,214.5,109.75,82.14
2018,8,12,7,30,200.0,158.0,1.3,17.4,239.0,146.2,108.05
2018,8,12,7,45,247.0,176.0,1.25,17.9,289.5,178.2,130.57
2018,8,12,8,0,294.0,194.0,1.2,18.4,340.0,221.0,163.24
2018,8,12,8,15,414.5,190.0,1.25,18.85,418.5,268.31,198.3
2018,8,12,8,30,535.0,186.0,1.3,19.3,497.0,332.82,248.22
2018,8,12,8,45,568.5,189.5,1.3,19.75,544.0,383.11,288.98
2018,8,12,9,0,602.0,193.0,1.3,20.2,591.0,436.96,331.64
2018,8,12,9,15,632.5,192.5,1.4,20.55,634.0,487.93,371.76
2018,8,12,9,30,663.0,192.0,1.5,20.9,677.0,541.11,412.62
2018,8,12,9,45,703.5,181.5,1.55,21.3,718.5,593.13,451.58
2018,8,12,10,0,744.0,171.0,1.6,21.7,760.0,647.36,491.23
2018,8,12,10,15,723.0,187.5,1.75,21.9,777.5,685.68,518.88
2018,8,12,10,30,702.0,204.0,1.9,22.1,795.0,720.52,543.62
2018,8,12,10,45,626.5,244.5,2.0,22.35,782.5,731.74,549.91
2018,8,12,11,0,551.0,285.0,2.1,22.6,770.0,735.11,550.62
2018,8,12,11,15,566.0,275.0,2.2,22.65,780.5,762.33,570.49
2018,8,12,11,30,581.0,265.0,2.3,22.7,791.0,788.24,589.16
2018,8,12,11,45,515.5,285.0,2.45,22.8,754.5,767.07,573.83
2018,8,12,12,0,450.0,305.0,2.6,22.9,718.0,742.13,555.94
2018,8,12,12,15,377.0,312.5,2.7,22.85,658.5,693.03,521.13
2018,8,12,12,30,304.0,320.0,2.8,22.8,599.0,629.56,475.84
2018,8,12,12,45,268.0,318.0,2.9,22.7,562.5,598.88,454.25
2018,8,12,13,0,232.0,316.0,3.0,22.6,526.0,566.13,430.68
2018,8,12,13,15,394.0,268.0,3.1,22.45,617.5,694.56,528.37
2018,8,12,13,30,556.0,220.0,3.2,22.3,709.0,814.37,616.86
2018,8,12,13,45,556.5,218.5,3.3,22.15,697.5,814.1,617.23
2018,8,12,14,0,557.0,217.0,3.4,22.0,686.0,811.34,616.83
2018,8,12,14,15,678.0,179.0,3.45,21.8,729.5,885.42,670.42
2018,8,12,14,30,799.0,141.0,3.5,21.6,773.0,947.93,714.53
2018,8,12,14,45,792.5,136.0,3.55,21.4,739.0,922.88,699.0
2018,8,12,15,0,786.0,131.0,3.6,21.2,705.0,894.93,682.12
2018,8,12,15,15,771.5,128.0,3.6,21.2,665.0,859.21,658.9
2018,8,12,15,30,757.0,125.0,3.6,21.2,625.0,821.37,634.07
2018,8,12,15,45,743.0,119.5,3.65,20.65,581.0,779.31,607.49
2018,8,12,16,0,729.0,114.0,3.7,20.1,537.0,739.05,581.75
2018,8,12,16,15,708.5,108.5,3.7,19.8,490.0,688.86,547.41
2018,8,12,16,30,688.0,103.0,3.7,19.5,443.0,638.11,511.96
2018,8,12,16,45,659.5,96.5,3.7,19.2,393.5,580.42,468.99
2018,8,12,17,0,631.0,90.0,3.7,18.9,344.0,523.53,425.32
2018,8,12,17,15,588.5,84.0,3.65,18.5,294.5,460.08,375.0
2018,8,12,17,30,546.0,78.0,3.6,18.1,245.0,399.46,325.29
2018,8,12,17,45,486.5,70.0,3.55,17.7,197.5,331.58,268.11
2018,8,12,18,0,427.0,62.0,3.5,17.3,150.0,269.08,213.76
2018,8,12,18,15,340.5,50.5,3.45,16.9,108.0,197.69,151.63
2018,8,12,18,30,254.0,39.0,3.4,16.5,66.0,138.55,97.99
2018,8,12,18,45,151.5,24.0,3.35,16.15,38.0,74.42,9.9
2018,8,12,19,0,49.0,9.0,3.3,15.8,10.0,18.45,0.0
2018,8,12,19,15,24.5,4.5,3.2,15.6,5.0,0.0,0.0
2018,8,12,19,30,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,8,12,19,45,0.0,0.0,3.05,15.25,0.0,0.0,0.0
2018,8,12,20,0,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,8,12,20,15,0.0,0.0,2.95,14.95,0.0,0.0,0.0
2018,8,12,20,30,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,8,12,20,45,0.0,0.0,2.85,14.7,0.0,0.0,0.0
2018,8,12,21,0,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,8,12,21,15,0.0,0.0,2.75,14.55,0.0,0.0,0.0
2018,8,12,21,30,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,8,12,21,45,0.0,0.0,2.65,14.4,0.0,0.0,0.0
2018,8,12,22,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,8,12,22,15,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,8,12,22,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,8,12,22,45,0.0,0.0,2.6,14.05,0.0,0.0,0.0
2018,8,12,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,8,12,23,15,0.0,0.0,2.6,13.95,0.0,0.0,0.0
2018,8,12,23,30,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,8,12,23,45,0.0,0.0,2.55,13.85,0.0,0.0,0.0
2018,8,13,0,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,8,13,0,15,0.0,0.0,2.5,13.75,0.0,0.0,0.0
2018,8,13,0,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,8,13,0,45,0.0,0.0,2.55,13.65,0.0,0.0,0.0
2018,8,13,1,0,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,8,13,1,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2018,8,13,1,30,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,8,13,1,45,0.0,0.0,2.5,13.35,0.0,0.0,0.0
2018,8,13,2,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,8,13,2,15,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,8,13,2,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,8,13,2,45,0.0,0.0,2.5,13.25,0.0,0.0,0.0
2018,8,13,3,0,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,8,13,3,15,0.0,0.0,2.5,13.15,0.0,0.0,0.0
2018,8,13,3,30,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,8,13,3,45,0.0,0.0,2.45,13.05,0.0,0.0,0.0
2018,8,13,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,8,13,4,15,0.0,0.0,2.4,13.05,0.0,0.0,0.0
2018,8,13,4,30,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,8,13,4,45,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,8,13,5,0,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,8,13,5,15,13.5,3.5,2.5,13.4,3.5,0.0,0.0
2018,8,13,5,30,27.0,7.0,2.6,13.7,7.0,6.67,0.0
2018,8,13,5,45,47.0,17.0,2.7,14.0,20.5,14.32,0.0
2018,8,13,6,0,67.0,27.0,2.8,14.3,34.0,22.43,13.09
2018,8,13,6,15,45.5,38.0,2.8,14.65,44.0,33.12,23.34
2018,8,13,6,30,24.0,49.0,2.8,15.0,54.0,44.38,33.69
2018,8,13,6,45,12.0,63.5,2.8,15.3,66.0,58.18,46.14
2018,8,13,7,0,0.0,78.0,2.8,15.6,78.0,70.97,57.49
2018,8,13,7,15,0.0,88.0,2.8,15.95,88.0,80.21,62.39
2018,8,13,7,30,0.0,98.0,2.8,16.3,98.0,89.58,69.99
2018,8,13,7,45,0.0,111.5,2.8,16.65,111.5,101.92,79.91
2018,8,13,8,0,0.0,125.0,2.8,17.0,125.0,114.32,89.75
2018,8,13,8,15,0.5,140.0,2.75,17.25,140.5,128.23,100.71
2018,8,13,8,30,1.0,155.0,2.7,17.5,156.0,142.28,111.67
2018,8,13,8,45,2.5,168.0,2.7,17.8,170.0,155.09,121.5
2018,8,13,9,0,4.0,181.0,2.7,18.1,184.0,168.13,131.46
2018,8,13,9,15,7.5,203.5,2.7,18.3,209.0,190.91,149.16
2018,8,13,9,30,11.0,226.0,2.7,18.5,234.0,214.24,167.12
2018,8,13,9,45,22.5,262.5,2.75,18.7,280.0,255.59,199.14
2018,8,13,10,0,34.0,299.0,2.8,18.9,326.0,298.39,231.87
2018,8,13,10,15,49.0,336.0,2.85,19.05,376.5,346.39,268.32
2018,8,13,10,30,64.0,373.0,2.9,19.2,427.0,396.34,305.76
2018,8,13,10,45,88.5,369.0,2.9,19.35,445.5,417.05,321.46
2018,8,13,11,0,113.0,365.0,2.9,19.5,464.0,443.69,341.67
2018,8,13,11,15,168.0,347.5,2.95,19.55,498.0,481.13,371.11
2018,8,13,11,30,223.0,330.0,3.0,19.6,532.0,526.81,406.35
2018,8,13,11,45,274.0,344.0,3.05,19.65,594.0,597.27,458.68
2018,8,13,12,0,325.0,358.0,3.1,19.7,656.0,669.65,511.41
2018,8,13,12,15,426.5,323.5,3.15,19.7,714.5,751.79,572.35
2018,8,13,12,30,528.0,289.0,3.2,19.7,773.0,827.1,627.69
2018,8,13,12,45,489.5,306.0,3.3,19.7,751.5,816.94,619.64
2018,8,13,13,0,451.0,323.0,3.4,19.7,730.0,803.94,610.22
2018,8,13,13,15,562.5,271.0,3.45,19.65,770.0,870.11,660.6
2018,8,13,13,30,674.0,219.0,3.5,19.6,810.0,932.04,705.84
2018,8,13,13,45,749.0,181.0,3.55,19.55,822.0,960.76,726.1
2018,8,13,14,0,824.0,143.0,3.6,19.5,834.0,991.88,748.34
2018,8,13,14,15,817.0,140.0,3.65,19.4,805.0,974.48,737.86
2018,8,13,14,30,810.0,137.0,3.7,19.3,776.0,953.92,725.66
2018,8,13,14,45,802.5,133.0,3.75,19.2,742.0,928.74,710.28
2018,8,13,15,0,795.0,129.0,3.8,19.1,708.0,900.68,692.86
2018,8,13,15,15,780.5,126.0,3.8,19.1,667.0,864.67,669.22
2018,8,13,15,30,766.0,123.0,3.8,19.1,626.0,826.52,643.93
2018,8,13,15,45,749.0,118.5,3.8,18.75,581.5,782.69,615.11
2018,8,13,16,0,732.0,114.0,3.8,18.4,537.0,740.88,587.37
2018,8,13,16,15,708.0,109.0,3.8,18.1,488.5,688.42,551.08
2018,8,13,16,30,684.0,104.0,3.8,17.8,440.0,635.67,513.72
2018,8,13,16,45,651.5,98.5,3.8,17.55,390.0,576.55,469.11
2018,8,13,17,0,619.0,93.0,3.8,17.3,340.0,518.58,424.09
2018,8,13,17,15,550.5,88.5,3.8,16.95,285.0,442.05,362.82
2018,8,13,17,30,482.0,84.0,3.8,16.6,230.0,370.89,304.13
2018,8,13,17,45,442.5,73.0,3.75,16.25,187.0,309.71,252.01
2018,8,13,18,0,403.0,62.0,3.7,15.9,144.0,256.06,204.4
2018,8,13,18,15,315.5,50.0,3.65,15.6,103.0,187.47,144.17
2018,8,13,18,30,228.0,38.0,3.6,15.3,62.0,129.06,90.66
2018,8,13,18,45,134.0,23.5,3.5,14.95,35.5,68.58,0.0
2018,8,13,19,0,40.0,9.0,3.4,14.6,9.0,16.57,0.0
2018,8,13,19,15,20.0,4.5,3.35,14.5,4.5,0.0,0.0
2018,8,13,19,30,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,8,13,19,45,0.0,0.0,3.25,14.25,0.0,0.0,0.0
2018,8,13,20,0,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,8,13,20,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2018,8,13,20,30,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,8,13,20,45,0.0,0.0,3.1,13.85,0.0,0.0,0.0
2018,8,13,21,0,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,8,13,21,15,0.0,0.0,3.05,13.75,0.0,0.0,0.0
2018,8,13,21,30,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,8,13,21,45,0.0,0.0,3.0,13.65,0.0,0.0,0.0
2018,8,13,22,0,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,8,13,22,15,0.0,0.0,3.0,13.55,0.0,0.0,0.0
2018,8,13,22,30,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,8,13,22,45,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,8,13,23,0,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,8,13,23,15,0.0,0.0,3.0,13.45,0.0,0.0,0.0
2018,8,13,23,30,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,8,13,23,45,0.0,0.0,3.05,13.4,0.0,0.0,0.0
2018,8,14,0,0,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,8,14,0,15,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,8,14,0,30,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,8,14,0,45,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,8,14,1,0,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,8,14,1,15,0.0,0.0,3.05,13.4,0.0,0.0,0.0
2018,8,14,1,30,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,8,14,1,45,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,8,14,2,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,8,14,2,15,0.0,0.0,3.0,13.45,0.0,0.0,0.0
2018,8,14,2,30,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,8,14,2,45,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2018,8,14,3,0,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,8,14,3,15,0.0,0.0,2.9,13.55,0.0,0.0,0.0
2018,8,14,3,30,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,8,14,3,45,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,8,14,4,0,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,8,14,4,15,0.0,0.0,2.9,13.65,0.0,0.0,0.0
2018,8,14,4,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,8,14,4,45,0.0,0.0,2.9,13.75,0.0,0.0,0.0
2018,8,14,5,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,8,14,5,15,5.0,2.5,2.95,14.0,2.5,0.0,0.0
2018,8,14,5,30,10.0,5.0,3.0,14.2,5.0,4.77,0.0
2018,8,14,5,45,40.0,20.5,3.1,14.45,24.0,17.8,0.0
2018,8,14,6,0,70.0,36.0,3.2,14.7,43.0,30.66,19.74
2018,8,14,6,15,72.5,53.0,3.25,15.0,64.0,44.38,33.05
2018,8,14,6,30,75.0,70.0,3.3,15.3,85.0,57.8,45.42
2018,8,14,6,45,46.5,87.5,3.35,15.6,97.5,74.4,60.37
2018,8,14,7,0,18.0,105.0,3.4,15.9,110.0,91.92,75.84
2018,8,14,7,15,17.5,121.0,3.4,16.2,127.0,106.73,84.19
2018,8,14,7,30,17.0,137.0,3.4,16.5,144.0,122.79,96.88
2018,8,14,7,45,15.5,153.0,3.4,16.8,160.0,138.65,109.54
2018,8,14,8,0,14.0,169.0,3.4,17.1,176.0,154.35,122.01
2018,8,14,8,15,16.0,183.5,3.35,17.35,192.0,169.6,133.89
2018,8,14,8,30,18.0,198.0,3.3,17.6,208.0,185.08,145.88
2018,8,14,8,45,41.0,232.5,3.3,17.85,258.5,222.85,175.32
2018,8,14,9,0,64.0,267.0,3.3,18.1,309.0,267.01,209.66
2018,8,14,9,15,194.0,270.5,3.3,18.3,409.5,339.6,266.39
2018,8,14,9,30,324.0,274.0,3.3,18.5,510.0,426.49,334.14
2018,8,14,9,45,521.5,229.0,3.3,18.7,630.5,525.84,411.77
2018,8,14,10,0,719.0,184.0,3.3,18.9,751.0,643.06,501.4
2018,8,14,10,15,661.5,216.5,3.3,19.05,753.0,669.75,519.79
2018,8,14,10,30,604.0,249.0,3.3,19.2,755.0,689.86,533.23
2018,8,14,10,45,431.0,329.0,3.35,19.35,695.0,657.43,505.76
2018,8,14,11,0,258.0,409.0,3.4,19.5,635.0,608.52,465.73
2018,8,14,11,15,355.5,370.5,3.4,19.55,687.5,668.65,512.21
2018,8,14,11,30,453.0,332.0,3.4,19.6,740.0,739.19,564.81
2018,8,14,11,45,462.0,331.5,3.45,19.65,751.0,764.31,582.46
2018,8,14,12,0,471.0,331.0,3.5,19.7,762.0,788.08,599.4
2018,8,14,12,15,571.5,286.5,3.55,19.75,809.0,855.18,649.3
2018,8,14,12,30,672.0,242.0,3.6,19.8,856.0,922.71,698.3
2018,8,14,12,45,711.0,216.0,3.65,19.8,861.0,946.71,714.67
2018,8,14,13,0,750.0,190.0,3.7,19.8,866.0,961.76,725.36
2018,8,14,13,15,719.5,197.5,3.75,19.75,837.0,951.51,719.13
2018,8,14,13,30,689.0,205.0,3.8,19.7,808.0,932.22,706.98
2018,8,14,13,45,744.5,180.0,3.85,19.7,816.0,955.08,723.8
2018,8,14,14,0,800.0,155.0,3.9,19.7,824.0,980.72,742.31
2018,8,14,14,15,793.5,151.0,3.9,19.6,795.0,963.01,731.26
2018,8,14,14,30,787.0,147.0,3.9,19.5,766.0,942.18,718.45
2018,8,14,14,45,779.5,142.5,3.9,19.4,732.0,916.86,702.56
2018,8,14,15,0,772.0,138.0,3.9,19.3,698.0,888.73,684.71
2018,8,14,15,15,757.0,135.0,3.9,19.3,657.5,852.79,661.01
2018,8,14,15,30,742.0,132.0,3.9,19.3,617.0,819.02,638.74
2018,8,14,15,45,726.0,126.5,3.9,18.95,573.0,775.54,610.06
2018,8,14,16,0,710.0,121.0,3.9,18.6,529.0,730.63,579.92
2018,8,14,16,15,688.0,115.5,3.9,18.35,482.0,679.91,544.71
2018,8,14,16,30,666.0,110.0,3.9,18.1,435.0,628.79,507.95
2018,8,14,16,45,635.0,103.5,3.85,17.85,385.5,570.27,463.65
2018,8,14,17,0,604.0,97.0,3.8,17.6,336.0,512.8,418.91
2018,8,14,17,15,560.0,89.5,3.8,17.25,286.0,447.98,367.11
2018,8,14,17,30,516.0,82.0,3.8,16.9,236.0,386.2,316.06
2018,8,14,17,45,455.0,72.0,3.75,16.55,188.5,317.0,257.34
2018,8,14,18,0,394.0,62.0,3.7,16.2,141.0,251.75,200.43
2018,8,14,18,15,308.5,49.5,3.6,15.9,100.0,183.98,140.91
2018,8,14,18,30,223.0,37.0,3.5,15.6,59.0,126.21,87.31
2018,8,14,18,45,132.0,22.5,3.4,15.3,33.5,66.13,0.0
2018,8,14,19,0,41.0,8.0,3.3,15.0,8.0,15.74,0.0
2018,8,14,19,15,20.5,4.0,3.25,14.85,4.0,0.0,0.0
2018,8,14,19,30,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,8,14,19,45,0.0,0.0,3.15,14.6,0.0,0.0,0.0
2018,8,14,20,0,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,8,14,20,15,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,8,14,20,30,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,8,14,20,45,0.0,0.0,3.1,14.25,0.0,0.0,0.0
2018,8,14,21,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,8,14,21,15,0.0,0.0,3.05,14.1,0.0,0.0,0.0
2018,8,14,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,8,14,21,45,0.0,0.0,2.95,13.95,0.0,0.0,0.0
2018,8,14,22,0,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,8,14,22,15,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,8,14,22,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,8,14,22,45,0.0,0.0,2.85,13.85,0.0,0.0,0.0
2018,8,14,23,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,8,14,23,15,0.0,0.0,2.8,13.75,0.0,0.0,0.0
2018,8,14,23,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,8,14,23,45,0.0,0.0,2.75,13.7,0.0,0.0,0.0
2018,8,15,0,0,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,8,15,0,15,0.0,0.0,2.7,13.65,0.0,0.0,0.0
2018,8,15,0,30,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,8,15,0,45,0.0,0.0,2.65,13.6,0.0,0.0,0.0
2018,8,15,1,0,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,8,15,1,15,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,8,15,1,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,8,15,1,45,0.0,0.0,2.55,13.6,0.0,0.0,0.0
2018,8,15,2,0,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,8,15,2,15,0.0,0.0,2.5,13.65,0.0,0.0,0.0
2018,8,15,2,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,8,15,2,45,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,8,15,3,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,8,15,3,15,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,8,15,3,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,8,15,3,45,0.0,0.0,2.5,13.95,0.0,0.0,0.0
2018,8,15,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,8,15,4,15,0.0,0.0,2.5,14.05,0.0,0.0,0.0
2018,8,15,4,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,8,15,4,45,0.0,0.0,2.5,14.15,0.0,0.0,0.0
2018,8,15,5,0,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,8,15,5,15,12.5,3.5,2.55,14.5,3.5,0.0,0.0
2018,8,15,5,30,25.0,7.0,2.6,14.8,7.0,6.67,0.0
2018,8,15,5,45,49.5,18.5,2.7,15.05,22.5,15.48,0.0
2018,8,15,6,0,74.0,30.0,2.8,15.3,38.0,24.77,14.68
2018,8,15,6,15,65.5,44.0,2.85,15.6,53.5,37.7,27.13
2018,8,15,6,30,57.0,58.0,2.9,15.9,69.0,49.04,37.61
2018,8,15,6,45,39.5,78.0,2.95,16.2,87.0,67.56,54.2
2018,8,15,7,0,22.0,98.0,3.0,16.5,105.0,83.41,68.2
2018,8,15,7,15,26.5,121.0,2.95,16.8,130.5,102.72,80.49
2018,8,15,7,30,31.0,144.0,2.9,17.1,156.0,124.97,97.87
2018,8,15,7,45,33.0,164.5,2.85,17.4,179.0,145.93,114.43
2018,8,15,8,0,35.0,185.0,2.8,17.7,202.0,167.39,131.41
2018,8,15,8,15,61.0,214.5,2.8,18.0,248.0,202.88,158.84
2018,8,15,8,30,87.0,244.0,2.8,18.3,294.0,241.95,189.14
2018,8,15,8,45,97.5,268.0,2.75,18.55,328.5,274.01,214.09
2018,8,15,9,0,108.0,292.0,2.7,18.8,363.0,307.49,239.91
2018,8,15,9,15,229.5,278.0,2.7,19.0,441.0,361.97,282.21
2018,8,15,9,30,351.0,264.0,2.7,19.2,519.0,432.63,337.17
2018,8,15,9,45,589.5,193.0,2.7,19.45,646.0,534.92,417.0
2018,8,15,10,0,828.0,122.0,2.7,19.7,773.0,657.03,510.0
2018,8,15,10,15,838.0,122.5,2.75,19.8,802.5,703.99,544.48
2018,8,15,10,30,848.0,123.0,2.8,19.9,832.0,749.8,576.78
2018,8,15,10,45,857.5,121.5,2.9,20.05,855.0,791.77,605.56
2018,8,15,11,0,867.0,120.0,3.0,20.2,878.0,831.87,632.87
2018,8,15,11,15,871.5,120.5,3.05,20.25,893.5,867.54,656.9
2018,8,15,11,30,876.0,121.0,3.1,20.3,909.0,900.65,679.11
2018,8,15,11,45,880.5,120.0,3.2,20.35,917.5,929.56,698.78
2018,8,15,12,0,885.0,119.0,3.3,20.4,926.0,955.57,716.54
2018,8,15,12,15,884.5,119.5,3.35,20.4,926.0,975.25,729.89
2018,8,15,12,30,884.0,120.0,3.4,20.4,926.0,991.63,741.15
2018,8,15,12,45,881.5,119.5,3.45,20.35,917.5,1001.62,748.41
2018,8,15,13,0,879.0,119.0,3.5,20.3,909.0,1008.12,753.51
2018,8,15,13,15,876.5,117.5,3.55,20.3,894.0,1010.06,755.57
2018,8,15,13,30,874.0,116.0,3.6,20.3,879.0,1008.46,755.43
2018,8,15,13,45,871.0,114.0,3.6,20.25,857.5,1002.3,752.17
2018,8,15,14,0,868.0,112.0,3.6,20.2,836.0,992.65,746.72
2018,8,15,14,15,861.0,110.5,3.6,20.15,807.0,976.18,736.78
2018,8,15,14,30,854.0,109.0,3.6,20.1,778.0,956.47,724.76
2018,8,15,14,45,845.5,106.0,3.6,20.0,743.0,930.56,708.67
2018,8,15,15,0,837.0,103.0,3.6,19.9,708.0,901.73,690.57
2018,8,15,15,15,823.5,101.0,3.6,19.9,667.0,866.78,667.85
2018,8,15,15,30,810.0,99.0,3.6,19.9,626.0,836.53,648.35
2018,8,15,15,45,795.0,95.0,3.6,19.65,581.5,793.4,620.04
2018,8,15,16,0,780.0,91.0,3.6,19.4,537.0,748.57,590.15
2018,8,15,16,15,758.5,88.0,3.55,19.2,489.5,698.48,555.58
2018,8,15,16,30,737.0,85.0,3.5,19.0,442.0,647.76,519.91
2018,8,15,16,45,708.0,80.5,3.5,18.75,392.0,589.86,477.54
2018,8,15,17,0,679.0,76.0,3.5,18.5,342.0,535.04,435.18
2018,8,15,17,15,637.0,71.5,3.45,18.15,292.0,471.48,384.49
2018,8,15,17,30,595.0,67.0,3.4,17.8,242.0,410.67,334.24
2018,8,15,17,45,533.5,59.5,3.35,17.45,193.0,340.17,274.5
2018,8,15,18,0,472.0,52.0,3.3,17.1,144.0,275.38,217.74
2018,8,15,18,15,379.5,42.5,3.2,16.8,102.5,203.16,154.26
2018,8,15,18,30,287.0,33.0,3.1,16.5,61.0,141.08,95.34
2018,8,15,18,45,172.0,20.5,3.0,16.15,34.5,73.06,0.0
2018,8,15,19,0,57.0,8.0,2.9,15.8,8.0,18.81,0.0
2018,8,15,19,15,28.5,4.0,2.9,15.6,4.0,0.0,0.0
2018,8,15,19,30,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,8,15,19,45,0.0,0.0,2.9,15.25,0.0,0.0,0.0
2018,8,15,20,0,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,8,15,20,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,8,15,20,30,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,8,15,20,45,0.0,0.0,2.85,14.75,0.0,0.0,0.0
2018,8,15,21,0,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,8,15,21,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2018,8,15,21,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,8,15,21,45,0.0,0.0,2.65,14.35,0.0,0.0,0.0
2018,8,15,22,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,8,15,22,15,0.0,0.0,2.6,14.25,0.0,0.0,0.0
2018,8,15,22,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,8,15,22,45,0.0,0.0,2.55,14.15,0.0,0.0,0.0
2018,8,15,23,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,8,15,23,15,0.0,0.0,2.5,14.05,0.0,0.0,0.0
2018,8,15,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,8,15,23,45,0.0,0.0,2.45,13.95,0.0,0.0,0.0
2018,8,16,0,0,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,8,16,0,15,0.0,0.0,2.4,13.85,0.0,0.0,0.0
2018,8,16,0,30,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,8,16,0,45,0.0,0.0,2.4,13.75,0.0,0.0,0.0
2018,8,16,1,0,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,8,16,1,15,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,8,16,1,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,8,16,1,45,0.0,0.0,2.4,13.65,0.0,0.0,0.0
2018,8,16,2,0,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,8,16,2,15,0.0,0.0,2.35,13.55,0.0,0.0,0.0
2018,8,16,2,30,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,8,16,2,45,0.0,0.0,2.25,13.45,0.0,0.0,0.0
2018,8,16,3,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,8,16,3,15,0.0,0.0,2.1,13.35,0.0,0.0,0.0
2018,8,16,3,30,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,8,16,3,45,0.0,0.0,1.95,13.25,0.0,0.0,0.0
2018,8,16,4,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,8,16,4,15,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,8,16,4,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,8,16,4,45,0.0,0.0,1.9,13.15,0.0,0.0,0.0
2018,8,16,5,0,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,8,16,5,15,27.0,4.5,2.0,13.55,4.5,0.0,0.0
2018,8,16,5,30,54.0,9.0,2.1,14.0,9.0,8.58,0.0
2018,8,16,5,45,164.5,22.0,2.2,14.4,35.5,17.57,0.0
2018,8,16,6,0,275.0,35.0,2.3,14.8,62.0,28.76,17.79
2018,8,16,6,15,366.0,45.0,2.35,15.15,104.0,35.29,25.07
2018,8,16,6,30,457.0,55.0,2.4,15.5,146.0,41.54,31.07
2018,8,16,6,45,519.0,62.5,2.45,15.9,194.5,45.26,34.59
2018,8,16,7,0,581.0,70.0,2.5,16.3,243.0,48.82,37.79
2018,8,16,7,15,624.5,76.0,2.45,16.6,294.0,68.45,41.06
2018,8,16,7,30,668.0,82.0,2.4,16.9,345.0,117.54,66.39
2018,8,16,7,45,700.0,86.0,2.4,17.25,395.5,168.57,103.88
2018,8,16,8,0,732.0,90.0,2.4,17.6,446.0,226.96,152.55
2018,8,16,8,15,756.0,93.5,2.4,17.95,495.0,282.13,200.88
2018,8,16,8,30,780.0,97.0,2.4,18.3,544.0,339.55,251.16
2018,8,16,8,45,799.0,99.0,2.35,18.6,589.5,395.7,299.69
2018,8,16,9,0,818.0,101.0,2.3,18.9,635.0,452.96,347.7
2018,8,16,9,15,831.0,104.0,2.25,19.2,676.0,509.0,393.23
2018,8,16,9,30,844.0,107.0,2.2,19.5,717.0,566.5,438.2
2018,8,16,9,45,853.5,108.5,2.15,19.8,752.0,617.99,477.32
2018,8,16,10,0,863.0,110.0,2.1,20.1,787.0,668.48,514.44
2018,8,16,10,15,871.0,111.5,2.1,20.35,816.5,716.7,549.2
2018,8,16,10,30,879.0,113.0,2.1,20.6,846.0,763.32,580.35
2018,8,16,10,45,885.5,113.0,2.15,20.85,868.5,805.54,608.23
2018,8,16,11,0,892.0,113.0,2.2,21.1,891.0,845.6,634.4
2018,8,16,11,15,895.0,114.5,2.25,21.25,906.5,881.77,658.01
2018,8,16,11,30,898.0,116.0,2.3,21.4,922.0,915.21,679.7
2018,8,16,11,45,900.0,116.0,2.4,21.55,929.5,943.37,698.32
2018,8,16,12,0,902.0,116.0,2.5,21.7,937.0,968.46,714.97
2018,8,16,12,15,902.0,115.5,2.6,21.7,936.5,987.91,728.42
2018,8,16,12,30,902.0,115.0,2.7,21.7,936.0,1003.99,739.78
2018,8,16,12,45,900.5,114.5,2.75,21.75,928.0,1015.12,747.44
2018,8,16,13,0,899.0,114.0,2.8,21.8,920.0,1022.69,752.94
2018,8,16,13,15,895.5,114.0,2.85,21.7,905.0,1025.21,755.73
2018,8,16,13,30,892.0,114.0,2.9,21.6,890.0,1024.14,756.35
2018,8,16,13,45,887.5,112.0,2.95,21.5,867.0,1016.36,752.71
2018,8,16,14,0,883.0,110.0,3.0,21.4,844.0,1005.03,746.89
2018,8,16,14,15,876.0,108.5,3.05,21.25,814.5,988.32,737.74
2018,8,16,14,30,869.0,107.0,3.1,21.1,785.0,968.32,726.44
2018,8,16,14,45,860.0,104.5,3.15,20.95,749.5,942.13,710.98
2018,8,16,15,0,851.0,102.0,3.2,20.8,714.0,913.01,693.47
2018,8,16,15,15,837.5,100.0,3.2,20.8,673.0,877.63,670.8
2018,8,16,15,30,824.0,98.0,3.2,20.8,632.0,846.89,651.26
2018,8,16,15,45,807.5,95.0,3.2,20.4,586.5,803.15,623.28
2018,8,16,16,0,791.0,92.0,3.2,20.0,541.0,757.77,593.74
2018,8,16,16,15,769.0,88.5,3.2,19.75,492.5,706.24,558.8
2018,8,16,16,30,747.0,85.0,3.2,19.5,444.0,654.08,522.69
2018,8,16,16,45,717.0,80.0,3.15,19.2,393.0,594.44,479.25
2018,8,16,17,0,687.0,75.0,3.1,18.9,342.0,537.96,435.82
2018,8,16,17,15,643.5,70.0,3.05,18.55,291.0,472.53,383.94
2018,8,16,17,30,600.0,65.0,3.0,18.2,240.0,410.04,332.55
2018,8,16,17,45,536.5,58.0,2.95,17.85,191.0,338.99,272.53
2018,8,16,18,0,473.0,51.0,2.9,17.5,142.0,273.86,215.59
2018,8,16,18,15,377.5,41.5,2.85,17.1,100.0,200.66,151.53
2018,8,16,18,30,282.0,32.0,2.8,16.7,58.0,137.99,91.05
2018,8,16,18,45,168.0,20.0,2.7,16.35,33.0,70.66,0.0
2018,8,16,19,0,54.0,8.0,2.6,16.0,8.0,7.63,0.0
2018,8,16,19,15,27.0,4.0,2.6,15.85,4.0,0.0,0.0
2018,8,16,19,30,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,8,16,19,45,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,8,16,20,0,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,8,16,20,15,0.0,0.0,2.6,15.25,0.0,0.0,0.0
2018,8,16,20,30,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,8,16,20,45,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,8,16,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,8,16,21,15,0.0,0.0,2.55,14.95,0.0,0.0,0.0
2018,8,16,21,30,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,8,16,21,45,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,8,16,22,0,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,8,16,22,15,0.0,0.0,2.25,14.6,0.0,0.0,0.0
2018,8,16,22,30,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,8,16,22,45,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,8,16,23,0,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,8,16,23,15,0.0,0.0,2.0,14.25,0.0,0.0,0.0
2018,8,16,23,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,8,16,23,45,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,8,17,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,8,17,0,15,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,8,17,0,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,8,17,0,45,0.0,0.0,2.0,13.75,0.0,0.0,0.0
2018,8,17,1,0,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,8,17,1,15,0.0,0.0,1.95,13.65,0.0,0.0,0.0
2018,8,17,1,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,8,17,1,45,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,8,17,2,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,8,17,2,15,0.0,0.0,1.85,13.4,0.0,0.0,0.0
2018,8,17,2,30,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,8,17,2,45,0.0,0.0,1.8,13.35,0.0,0.0,0.0
2018,8,17,3,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,8,17,3,15,0.0,0.0,1.75,13.25,0.0,0.0,0.0
2018,8,17,3,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,8,17,3,45,0.0,0.0,1.7,13.15,0.0,0.0,0.0
2018,8,17,4,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,8,17,4,15,0.0,0.0,1.65,13.15,0.0,0.0,0.0
2018,8,17,4,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,8,17,4,45,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,8,17,5,0,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,8,17,5,15,21.5,4.0,1.7,13.6,4.0,0.0,0.0
2018,8,17,5,30,43.0,8.0,1.8,14.0,8.0,7.63,0.0
2018,8,17,5,45,139.0,21.5,1.85,14.45,33.0,17.19,0.0
2018,8,17,6,0,235.0,35.0,1.9,14.9,58.0,27.44,16.49
2018,8,17,6,15,242.5,39.0,1.85,15.3,75.0,29.61,20.1
2018,8,17,6,30,250.0,43.0,1.8,15.7,92.0,31.76,22.43
2018,8,17,6,45,125.0,50.5,1.7,16.1,75.0,40.45,30.32
2018,8,17,7,0,0.0,58.0,1.6,16.5,58.0,53.93,42.28
2018,8,17,7,15,0.5,69.0,1.6,16.95,69.0,64.11,48.66
2018,8,17,7,30,1.0,80.0,1.6,17.4,80.0,74.18,56.84
2018,8,17,7,45,1.0,92.5,1.55,17.85,92.5,85.59,66.0
2018,8,17,8,0,1.0,105.0,1.5,18.3,105.0,97.06,75.08
2018,8,17,8,15,18.0,136.5,1.45,18.75,146.5,129.81,100.8
2018,8,17,8,30,35.0,168.0,1.4,19.2,188.0,162.28,126.05
2018,8,17,8,45,114.5,195.5,1.4,19.65,268.5,217.9,168.68
2018,8,17,9,0,194.0,223.0,1.4,20.1,349.0,283.03,218.77
2018,8,17,9,15,272.5,245.5,1.45,20.5,435.0,355.41,274.11
2018,8,17,9,30,351.0,268.0,1.5,20.9,521.0,436.26,334.88
2018,8,17,9,45,457.0,254.0,1.55,21.3,600.5,509.62,389.73
2018,8,17,10,0,563.0,240.0,1.6,21.7,680.0,592.23,450.35
2018,8,17,10,15,559.5,250.5,1.6,22.0,701.5,629.5,476.13
2018,8,17,10,30,556.0,261.0,1.6,22.3,723.0,665.19,500.53
2018,8,17,10,45,607.0,244.5,1.65,22.6,761.5,717.26,537.37
2018,8,17,11,0,658.0,228.0,1.7,22.9,800.0,770.45,574.27
2018,8,17,11,15,621.5,247.0,1.8,23.1,795.0,784.24,582.75
2018,8,17,11,30,585.0,266.0,1.9,23.3,790.0,793.74,588.55
2018,8,17,11,45,674.5,225.0,1.95,23.5,834.0,855.87,632.31
2018,8,17,12,0,764.0,184.0,2.0,23.7,878.0,913.97,669.86
2018,8,17,12,15,800.5,168.0,2.05,23.75,895.0,951.27,693.92
2018,8,17,12,30,837.0,152.0,2.1,23.8,912.0,986.29,716.64
2018,8,17,12,45,862.0,138.0,2.2,23.85,914.5,1000.94,726.87
2018,8,17,13,0,887.0,124.0,2.3,23.9,917.0,1020.92,740.83
2018,8,17,13,15,910.0,110.5,2.35,23.85,911.5,1035.79,751.31
2018,8,17,13,30,933.0,97.0,2.4,23.8,906.0,1046.71,759.44
2018,8,17,13,45,929.0,96.0,2.45,23.75,883.5,1040.15,756.56
2018,8,17,14,0,925.0,95.0,2.5,23.7,861.0,1029.9,751.6
2018,8,17,14,15,918.5,94.0,2.55,23.55,831.5,1013.58,743.1
2018,8,17,14,30,912.0,93.0,2.6,23.4,802.0,993.8,732.44
2018,8,17,14,45,903.5,91.0,2.65,23.3,766.0,967.66,717.45
2018,8,17,15,0,895.0,89.0,2.7,23.2,730.0,938.41,700.36
2018,8,17,15,15,882.5,87.0,2.7,23.2,688.0,902.62,678.07
2018,8,17,15,30,870.0,85.0,2.7,23.2,646.0,864.34,653.96
2018,8,17,15,45,854.0,83.5,2.7,22.75,600.5,821.46,627.51
2018,8,17,16,0,838.0,82.0,2.7,22.3,555.0,776.83,599.39
2018,8,17,16,15,817.0,79.0,2.65,21.95,505.5,730.82,569.23
2018,8,17,16,30,796.0,76.0,2.6,21.6,456.0,677.97,533.5
2018,8,17,16,45,693.0,84.5,2.55,21.2,388.0,584.95,465.88
2018,8,17,17,0,590.0,93.0,2.5,20.8,320.0,496.95,398.6
2018,8,17,17,15,534.5,85.5,2.4,20.3,268.0,426.21,343.32
2018,8,17,17,30,479.0,78.0,2.3,19.8,216.0,359.78,289.5
2018,8,17,17,45,424.0,67.5,2.2,19.25,171.0,295.11,235.48
2018,8,17,18,0,369.0,57.0,2.1,18.7,126.0,233.65,182.57
2018,8,17,18,15,286.0,44.5,2.05,18.2,88.0,168.69,126.23
2018,8,17,18,30,203.0,32.0,2.0,17.7,50.0,113.69,72.39
2018,8,17,18,45,117.0,19.0,1.9,17.15,28.0,47.02,0.0
2018,8,17,19,0,31.0,6.0,1.8,16.6,6.0,5.72,0.0
2018,8,17,19,15,15.5,3.0,1.85,16.4,3.0,0.0,0.0
2018,8,17,19,30,0.0,0.0,1.9,16.2,0.0,0.0,0.0
2018,8,17,19,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,8,17,20,0,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,8,17,20,15,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,8,17,20,30,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,8,17,20,45,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,8,17,21,0,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,8,17,21,15,0.0,0.0,1.9,15.25,0.0,0.0,0.0
2018,8,17,21,30,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,8,17,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,8,17,22,0,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,8,17,22,15,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,8,17,22,30,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,8,17,22,45,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,8,17,23,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,8,17,23,15,0.0,0.0,1.85,14.45,0.0,0.0,0.0
2018,8,17,23,30,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,8,17,23,45,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,8,18,0,0,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,8,18,0,15,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,8,18,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,8,18,0,45,0.0,0.0,1.85,13.9,0.0,0.0,0.0
2018,8,18,1,0,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,8,18,1,15,0.0,0.0,1.85,13.7,0.0,0.0,0.0
2018,8,18,1,30,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,8,18,1,45,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,8,18,2,0,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,8,18,2,15,0.0,0.0,1.8,13.35,0.0,0.0,0.0
2018,8,18,2,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,8,18,2,45,0.0,0.0,1.8,13.25,0.0,0.0,0.0
2018,8,18,3,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,8,18,3,15,0.0,0.0,1.8,13.15,0.0,0.0,0.0
2018,8,18,3,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,8,18,3,45,0.0,0.0,1.75,13.05,0.0,0.0,0.0
2018,8,18,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,8,18,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,8,18,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,8,18,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,8,18,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,8,18,5,15,20.5,4.0,1.7,13.45,4.0,0.0,0.0
2018,8,18,5,30,41.0,8.0,1.7,13.9,8.0,7.63,0.0
2018,8,18,5,45,137.0,22.0,1.7,14.4,33.0,17.66,0.0
2018,8,18,6,0,233.0,36.0,1.7,14.9,58.0,28.33,16.93
2018,8,18,6,15,279.5,49.0,1.65,15.35,91.5,37.66,27.02
2018,8,18,6,30,326.0,62.0,1.6,15.8,125.0,46.58,35.41
2018,8,18,6,45,293.5,81.5,1.55,16.3,151.0,59.86,47.38
2018,8,18,7,0,261.0,101.0,1.5,16.8,177.0,77.19,62.63
2018,8,18,7,15,295.5,115.0,1.45,17.3,217.0,95.08,69.42
2018,8,18,7,30,330.0,129.0,1.4,17.8,257.0,125.06,85.77
2018,8,18,7,45,336.0,148.0,1.35,18.3,294.5,169.07,119.36
2018,8,18,8,0,342.0,167.0,1.3,18.8,332.0,208.96,151.76
2018,8,18,8,15,342.0,183.5,1.3,19.3,363.0,246.08,182.85
2018,8,18,8,30,342.0,200.0,1.3,19.8,394.0,283.16,213.68
2018,8,18,8,45,318.0,222.0,1.3,20.3,414.5,315.51,240.5
2018,8,18,9,0,294.0,244.0,1.3,20.8,435.0,345.11,264.16
2018,8,18,9,15,294.5,260.5,1.3,21.25,462.0,379.39,290.45
2018,8,18,9,30,295.0,277.0,1.3,21.7,489.0,413.48,315.86
2018,8,18,9,45,299.0,293.0,1.35,22.1,517.0,448.99,341.96
2018,8,18,10,0,303.0,309.0,1.4,22.5,545.0,484.53,367.53
2018,8,18,10,15,310.0,321.0,1.45,22.85,570.5,518.43,391.63
2018,8,18,10,30,317.0,333.0,1.5,23.2,596.0,552.37,415.38
2018,8,18,10,45,320.5,341.0,1.55,23.55,613.0,579.72,434.17
2018,8,18,11,0,324.0,349.0,1.6,23.9,630.0,606.51,452.38
2018,8,18,11,15,313.0,353.5,1.7,24.05,629.0,616.88,459.45
2018,8,18,11,30,302.0,358.0,1.8,24.2,628.0,625.5,465.38
2018,8,18,11,45,311.0,362.5,1.9,24.3,642.5,650.7,483.3
2018,8,18,12,0,320.0,367.0,2.0,24.4,657.0,675.23,500.58
2018,8,18,12,15,346.0,353.5,2.1,24.4,667.0,696.86,516.83
2018,8,18,12,30,372.0,340.0,2.2,24.4,677.0,727.7,539.2
2018,8,18,12,45,427.0,313.0,2.3,24.35,696.5,763.18,565.9
2018,8,18,13,0,482.0,286.0,2.4,24.3,716.0,797.17,591.52
2018,8,18,13,15,425.5,304.0,2.45,24.15,678.5,764.87,568.7
2018,8,18,13,30,369.0,322.0,2.5,24.0,641.0,730.33,544.63
2018,8,18,13,45,424.0,294.0,2.6,23.85,651.5,757.29,566.74
2018,8,18,14,0,479.0,266.0,2.7,23.7,662.0,781.15,586.31
2018,8,18,14,15,651.0,205.0,2.75,23.45,722.0,886.1,662.99
2018,8,18,14,30,823.0,144.0,2.8,23.2,782.0,972.12,721.85
2018,8,18,14,45,808.5,143.0,2.8,23.0,745.0,943.05,703.52
2018,8,18,15,0,794.0,142.0,2.8,22.8,708.0,911.34,684.37
2018,8,18,15,15,778.0,138.5,2.8,22.8,666.0,873.14,660.16
2018,8,18,15,30,762.0,135.0,2.8,22.8,624.0,837.49,637.54
2018,8,18,15,45,739.5,131.5,2.8,22.2,577.0,790.0,607.77
2018,8,18,16,0,717.0,128.0,2.8,21.6,530.0,741.43,576.71
2018,8,18,16,15,688.0,123.0,2.8,21.25,480.0,685.44,539.0
2018,8,18,16,30,659.0,118.0,2.8,20.9,430.0,629.57,499.41
2018,8,18,16,45,591.0,115.0,2.75,20.55,370.5,549.95,439.93
2018,8,18,17,0,523.0,112.0,2.7,20.2,311.0,470.74,379.18
2018,8,18,17,15,491.0,100.0,2.65,19.7,264.5,412.49,333.47
2018,8,18,17,30,459.0,88.0,2.6,19.2,218.0,356.45,287.72
2018,8,18,17,45,407.5,75.5,2.5,18.7,173.0,293.19,234.47
2018,8,18,18,0,356.0,63.0,2.4,18.2,128.0,235.04,183.94
2018,8,18,18,15,269.0,47.5,2.35,17.75,87.5,166.08,124.21
2018,8,18,18,30,182.0,32.0,2.3,17.3,47.0,106.58,65.29
2018,8,18,18,45,104.5,18.5,2.25,16.85,26.0,43.23,0.0
2018,8,18,19,0,27.0,5.0,2.2,16.4,5.0,0.0,0.0
2018,8,18,19,15,13.5,2.5,2.2,16.2,2.5,0.0,0.0
2018,8,18,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2018,8,18,19,45,0.0,0.0,2.2,15.75,0.0,0.0,0.0
2018,8,18,20,0,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,8,18,20,15,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,8,18,20,30,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,8,18,20,45,0.0,0.0,2.15,15.15,0.0,0.0,0.0
2018,8,18,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,8,18,21,15,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,8,18,21,30,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,8,18,21,45,0.0,0.0,2.05,14.7,0.0,0.0,0.0
2018,8,18,22,0,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,8,18,22,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,8,18,22,30,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,8,18,22,45,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,8,18,23,0,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,8,18,23,15,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,8,18,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,8,18,23,45,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,8,19,0,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,8,19,0,15,0.0,0.0,2.05,13.7,0.0,0.0,0.0
2018,8,19,0,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,8,19,0,45,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,8,19,1,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,8,19,1,15,0.0,0.0,2.1,13.35,0.0,0.0,0.0
2018,8,19,1,30,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,8,19,1,45,0.0,0.0,2.1,13.25,0.0,0.0,0.0
2018,8,19,2,0,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,8,19,2,15,0.0,0.0,2.1,13.15,0.0,0.0,0.0
2018,8,19,2,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,8,19,2,45,0.0,0.0,2.1,13.05,0.0,0.0,0.0
2018,8,19,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,8,19,3,15,0.0,0.0,2.05,12.95,0.0,0.0,0.0
2018,8,19,3,30,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,8,19,3,45,0.0,0.0,2.0,12.85,0.0,0.0,0.0
2018,8,19,4,0,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,8,19,4,15,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,8,19,4,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,8,19,4,45,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,8,19,5,0,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,8,19,5,15,3.0,1.5,2.1,13.2,1.5,0.0,0.0
2018,8,19,5,30,6.0,3.0,2.2,13.6,3.0,2.86,0.0
2018,8,19,5,45,31.5,12.0,2.3,14.0,14.5,11.44,0.0
2018,8,19,6,0,57.0,21.0,2.4,14.4,26.0,17.63,8.23
2018,8,19,6,15,73.5,30.5,2.35,14.75,41.5,25.23,16.27
2018,8,19,6,30,90.0,40.0,2.3,15.1,57.0,32.58,23.17
2018,8,19,6,45,45.0,43.5,2.25,15.45,52.0,38.08,28.27
2018,8,19,7,0,0.0,47.0,2.2,15.8,47.0,43.66,33.3
2018,8,19,7,15,0.0,53.5,2.15,16.2,53.5,49.72,36.68
2018,8,19,7,30,0.0,60.0,2.1,16.6,60.0,55.79,41.65
2018,8,19,7,45,0.0,72.0,2.05,16.95,72.0,67.0,50.84
2018,8,19,8,0,0.0,84.0,2.0,17.3,84.0,78.22,59.91
2018,8,19,8,15,0.0,98.5,2.0,17.65,98.5,91.4,70.48
2018,8,19,8,30,0.0,113.0,2.0,18.0,113.0,104.65,80.96
2018,8,19,8,45,0.0,126.5,2.0,18.3,126.5,117.07,90.68
2018,8,19,9,0,0.0,140.0,2.0,18.6,140.0,129.56,100.36
2018,8,19,9,15,2.0,158.5,2.0,18.95,160.0,147.65,114.41
2018,8,19,9,30,4.0,177.0,2.0,19.3,180.0,166.07,128.6
2018,8,19,9,45,7.0,202.5,2.05,19.65,208.0,191.82,148.44
2018,8,19,10,0,10.0,228.0,2.1,20.0,236.0,218.06,168.44
2018,8,19,10,15,13.5,251.0,2.15,20.25,262.0,242.82,187.2
2018,8,19,10,30,17.0,274.0,2.2,20.5,288.0,268.08,206.19
2018,8,19,10,45,17.0,278.0,2.25,20.75,292.5,273.29,209.72
2018,8,19,11,0,17.0,282.0,2.3,21.0,297.0,278.44,213.29
2018,8,19,11,15,16.0,279.5,2.3,21.2,293.5,276.53,211.49
2018,8,19,11,30,15.0,277.0,2.3,21.4,290.0,274.42,209.61
2018,8,19,11,45,16.0,285.5,2.35,21.55,299.5,284.53,217.15
2018,8,19,12,0,17.0,294.0,2.4,21.7,309.0,294.7,224.69
2018,8,19,12,15,18.5,303.5,2.4,21.75,320.0,306.38,233.44
2018,8,19,12,30,20.0,313.0,2.4,21.8,331.0,318.13,242.25
2018,8,19,12,45,23.0,324.5,2.45,21.8,345.0,333.4,253.88
2018,8,19,13,0,26.0,336.0,2.5,21.8,359.0,360.37,274.18
2018,8,19,13,15,28.5,337.5,2.55,21.75,362.5,366.15,278.77
2018,8,19,13,30,31.0,339.0,2.6,21.7,366.0,371.85,283.44
2018,8,19,13,45,172.5,298.5,2.65,21.6,441.0,484.63,373.18
2018,8,19,14,0,314.0,258.0,2.7,21.5,516.0,608.65,468.0
2018,8,19,14,15,450.5,221.0,2.7,21.3,576.5,700.44,537.79
2018,8,19,14,30,587.0,184.0,2.7,21.1,637.0,792.83,606.04
2018,8,19,14,45,644.0,163.0,2.75,20.9,638.5,813.74,621.8
2018,8,19,15,0,701.0,142.0,2.8,20.7,640.0,829.19,634.49
2018,8,19,15,15,723.0,135.5,2.8,20.7,622.0,824.08,632.24
2018,8,19,15,30,745.0,129.0,2.8,20.7,604.0,815.0,627.5
2018,8,19,15,45,556.5,164.0,2.8,20.15,504.0,672.12,526.94
2018,8,19,16,0,368.0,199.0,2.8,19.6,404.0,522.1,414.75
2018,8,19,16,15,365.5,177.5,2.8,19.25,365.5,494.63,396.06
2018,8,19,16,30,363.0,156.0,2.8,18.9,327.0,453.35,365.84
2018,8,19,16,45,404.5,136.0,2.8,18.5,305.5,442.43,359.17
2018,8,19,17,0,446.0,116.0,2.8,18.1,284.0,426.41,347.57
2018,8,19,17,15,392.5,104.5,2.8,17.65,236.0,360.22,294.28
2018,8,19,17,30,339.0,93.0,2.8,17.2,188.0,298.67,243.4
2018,8,19,17,45,274.5,77.0,2.8,16.7,143.5,231.77,186.92
