Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,19,18,0,210.0,61.0,2.8,16.2,99.0,163.96,128.86
2018,8,19,18,15,180.0,45.5,2.7,15.85,70.5,131.5,98.5
2018,8,19,18,30,150.0,30.0,2.6,15.5,42.0,93.23,54.13
2018,8,19,18,45,84.5,17.0,2.55,15.15,23.0,36.72,0.0
2018,8,19,19,0,19.0,4.0,2.5,14.8,4.0,0.0,0.0
2018,8,19,19,15,9.5,2.0,2.5,14.7,2.0,0.0,0.0
2018,8,19,19,30,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,8,19,19,45,0.0,0.0,2.5,14.45,0.0,0.0,0.0
2018,8,19,20,0,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,8,19,20,15,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,8,19,20,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,8,19,20,45,0.0,0.0,2.5,14.05,0.0,0.0,0.0
2018,8,19,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,8,19,21,15,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,8,19,21,30,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,8,19,21,45,0.0,0.0,2.5,13.75,0.0,0.0,0.0
2018,8,19,22,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,8,19,22,15,0.0,0.0,2.5,13.65,0.0,0.0,0.0
2018,8,19,22,30,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,8,19,22,45,0.0,0.0,2.5,13.55,0.0,0.0,0.0
2018,8,19,23,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,8,19,23,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2018,8,19,23,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,8,19,23,45,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,8,20,0,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,8,20,0,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2018,8,20,0,30,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,8,20,0,45,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,8,20,1,0,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,8,20,1,15,0.0,0.0,2.3,13.45,0.0,0.0,0.0
2018,8,20,1,30,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,8,20,1,45,0.0,0.0,2.25,13.4,0.0,0.0,0.0
2018,8,20,2,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,8,20,2,15,0.0,0.0,2.15,13.4,0.0,0.0,0.0
2018,8,20,2,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,8,20,2,45,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,8,20,3,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,8,20,3,15,0.0,0.0,2.05,13.4,0.0,0.0,0.0
2018,8,20,3,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,8,20,3,45,0.0,0.0,2.0,13.35,0.0,0.0,0.0
2018,8,20,4,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,8,20,4,15,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,8,20,4,30,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,8,20,4,45,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,8,20,5,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,8,20,5,15,3.5,1.5,2.0,13.55,1.5,0.0,0.0
2018,8,20,5,30,7.0,3.0,2.0,13.8,3.0,2.86,0.0
2018,8,20,5,45,27.0,12.5,2.05,14.05,14.5,11.91,0.0
2018,8,20,6,0,47.0,22.0,2.1,14.3,26.0,19.56,9.49
2018,8,20,6,15,71.5,34.0,2.05,14.55,45.0,27.96,18.62
2018,8,20,6,30,96.0,46.0,2.0,14.8,64.0,37.21,27.26
2018,8,20,6,45,48.0,48.5,2.0,15.0,57.5,42.08,31.87
2018,8,20,7,0,0.0,51.0,2.0,15.2,51.0,47.4,36.7
2018,8,20,7,15,0.0,54.0,1.9,15.5,54.0,50.19,37.19
2018,8,20,7,30,0.0,57.0,1.8,15.8,57.0,52.99,39.43
2018,8,20,7,45,0.0,62.5,1.75,16.1,62.5,58.13,43.58
2018,8,20,8,0,0.0,68.0,1.7,16.4,68.0,63.27,47.68
2018,8,20,8,15,0.0,77.5,1.65,16.75,77.5,72.16,54.82
2018,8,20,8,30,0.0,87.0,1.6,17.1,87.0,81.06,61.89
2018,8,20,8,45,0.0,100.5,1.6,17.4,100.5,93.52,71.81
2018,8,20,9,0,0.0,114.0,1.6,17.7,114.0,105.95,81.6
2018,8,20,9,15,0.0,125.5,1.6,18.0,125.5,116.61,89.87
2018,8,20,9,30,0.0,137.0,1.6,18.3,137.0,127.32,98.13
2018,8,20,9,45,0.5,145.5,1.65,18.55,146.0,135.63,104.45
2018,8,20,10,0,1.0,154.0,1.7,18.8,155.0,144.03,110.83
2018,8,20,10,15,3.5,172.0,1.75,19.0,175.0,162.73,125.4
2018,8,20,10,30,6.0,190.0,1.8,19.2,195.0,181.77,140.12
2018,8,20,10,45,8.0,206.5,1.85,19.4,213.5,199.33,153.58
2018,8,20,11,0,10.0,223.0,1.9,19.6,232.0,217.16,167.18
2018,8,20,11,15,10.0,223.0,1.95,19.7,232.0,217.93,167.57
2018,8,20,11,30,10.0,223.0,2.0,19.8,232.0,218.64,168.0
2018,8,20,11,45,11.0,231.0,2.1,19.9,241.0,227.84,175.06
2018,8,20,12,0,12.0,239.0,2.2,20.0,250.0,237.11,182.16
2018,8,20,12,15,13.0,253.5,2.25,19.95,265.5,252.7,194.18
2018,8,20,12,30,14.0,268.0,2.3,19.9,281.0,268.42,206.28
2018,8,20,12,45,12.5,250.5,2.35,19.9,262.0,250.54,192.62
2018,8,20,13,0,11.0,233.0,2.4,19.9,243.0,232.48,178.86
2018,8,20,13,15,9.5,216.5,2.45,19.85,225.0,215.24,165.72
2018,8,20,13,30,8.0,200.0,2.5,19.8,207.0,197.89,152.42
2018,8,20,13,45,147.0,184.5,2.6,19.7,305.0,348.19,274.8
2018,8,20,14,0,286.0,169.0,2.7,19.6,403.0,482.3,380.65
2018,8,20,14,15,560.5,150.0,2.7,19.4,588.0,735.67,570.33
2018,8,20,14,30,835.0,131.0,2.7,19.2,773.0,968.25,731.3
2018,8,20,14,45,825.5,127.5,2.75,19.05,737.0,940.79,712.62
2018,8,20,15,0,816.0,124.0,2.8,18.9,701.0,910.46,694.38
2018,8,20,15,15,800.5,121.5,2.8,18.9,659.0,873.15,670.4
2018,8,20,15,30,785.0,119.0,2.8,18.9,617.0,833.68,644.75
2018,8,20,15,45,647.5,129.5,2.85,18.35,520.0,709.16,558.9
2018,8,20,16,0,510.0,140.0,2.9,17.8,423.0,587.65,470.91
2018,8,20,16,15,390.5,144.5,2.95,17.45,349.0,475.82,385.67
2018,8,20,16,30,271.0,149.0,3.0,17.1,275.0,366.73,299.6
2018,8,20,16,45,337.0,132.0,3.0,16.75,270.0,391.95,321.67
2018,8,20,17,0,403.0,115.0,3.0,16.4,265.0,397.77,327.25
2018,8,20,17,15,448.5,96.0,3.0,16.0,239.0,381.93,314.4
2018,8,20,17,30,494.0,77.0,3.0,15.6,213.0,363.93,298.23
2018,8,20,17,45,367.0,68.5,3.0,15.2,157.5,264.63,214.51
2018,8,20,18,0,240.0,60.0,3.0,14.8,102.0,182.59,144.28
2018,8,20,18,15,157.0,43.0,2.95,14.55,67.0,113.21,84.19
2018,8,20,18,30,74.0,26.0,2.9,14.3,32.0,58.44,29.93
2018,8,20,18,45,52.0,16.0,2.85,14.05,18.5,27.76,0.0
2018,8,20,19,0,30.0,6.0,2.8,13.8,5.0,0.0,0.0
2018,8,20,19,15,15.0,3.0,2.75,13.75,2.5,0.0,0.0
2018,8,20,19,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,8,20,19,45,0.0,0.0,2.65,13.6,0.0,0.0,0.0
2018,8,20,20,0,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,8,20,20,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,8,20,20,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,8,20,20,45,0.0,0.0,2.55,13.45,0.0,0.0,0.0
2018,8,20,21,0,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,8,20,21,15,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,8,20,21,30,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,8,20,21,45,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,8,20,22,0,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,8,20,22,15,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,8,20,22,30,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,8,20,22,45,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,8,20,23,0,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,8,20,23,15,0.0,0.0,2.5,13.35,0.0,0.0,0.0
2018,8,20,23,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,8,20,23,45,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,8,21,0,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,8,21,0,15,0.0,0.0,2.5,13.35,0.0,0.0,0.0
2018,8,21,0,30,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,8,21,0,45,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,8,21,1,0,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,8,21,1,15,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,8,21,1,30,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,8,21,1,45,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,8,21,2,0,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,8,21,2,15,0.0,0.0,2.45,13.4,0.0,0.0,0.0
2018,8,21,2,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,8,21,2,45,0.0,0.0,2.35,13.4,0.0,0.0,0.0
2018,8,21,3,0,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,8,21,3,15,0.0,0.0,2.25,13.4,0.0,0.0,0.0
2018,8,21,3,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,8,21,3,45,0.0,0.0,2.15,13.4,0.0,0.0,0.0
2018,8,21,4,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,8,21,4,15,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,8,21,4,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,8,21,4,45,0.0,0.0,2.05,13.4,0.0,0.0,0.0
2018,8,21,5,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,8,21,5,15,0.0,1.5,2.1,13.6,1.5,0.0,0.0
2018,8,21,5,30,0.0,3.0,2.2,13.8,3.0,0.0,0.0
2018,8,21,5,45,0.0,13.0,2.25,14.05,13.0,12.39,0.0
2018,8,21,6,0,0.0,23.0,2.3,14.3,23.0,21.3,10.49
2018,8,21,6,15,4.0,41.5,2.35,14.55,42.0,37.51,26.81
2018,8,21,6,30,8.0,60.0,2.4,14.8,61.0,53.56,41.59
2018,8,21,6,45,8.5,77.5,2.4,15.0,79.5,68.71,55.38
2018,8,21,7,0,9.0,95.0,2.4,15.2,98.0,83.77,68.83
2018,8,21,7,15,4.5,104.5,2.35,15.5,106.0,93.03,73.22
2018,8,21,7,30,0.0,114.0,2.3,15.8,114.0,102.47,80.93
2018,8,21,7,45,2.0,131.5,2.2,16.05,132.5,118.72,94.0
2018,8,21,8,0,4.0,149.0,2.1,16.3,151.0,135.35,107.18
2018,8,21,8,15,7.5,167.5,2.1,16.6,171.5,153.59,121.45
2018,8,21,8,30,11.0,186.0,2.1,16.9,192.0,172.37,136.05
2018,8,21,8,45,12.0,199.5,2.05,17.2,206.5,186.36,146.72
2018,8,21,9,0,13.0,213.0,2.0,17.5,221.0,200.49,157.41
2018,8,21,9,15,16.0,232.0,2.0,17.8,243.0,220.65,172.79
2018,8,21,9,30,19.0,251.0,2.0,18.1,265.0,241.25,188.36
2018,8,21,9,45,19.0,259.5,2.0,18.35,274.0,250.97,195.37
2018,8,21,10,0,19.0,268.0,2.0,18.6,283.0,260.63,202.35
2018,8,21,10,15,20.5,281.5,2.05,18.8,298.0,275.93,213.74
2018,8,21,10,30,22.0,295.0,2.1,19.0,313.0,291.4,225.19
2018,8,21,10,45,26.5,314.0,2.15,19.25,336.5,317.87,244.98
2018,8,21,11,0,31.0,333.0,2.2,19.5,360.0,342.66,263.32
2018,8,21,11,15,24.0,311.5,2.25,19.6,332.5,318.98,245.02
2018,8,21,11,30,17.0,290.0,2.3,19.7,305.0,288.71,221.82
2018,8,21,11,45,16.0,280.5,2.35,19.8,294.5,279.83,215.06
2018,8,21,12,0,15.0,271.0,2.4,19.9,284.0,270.74,208.06
2018,8,21,12,15,14.5,266.5,2.45,19.95,279.5,266.75,205.03
2018,8,21,12,30,14.0,262.0,2.5,20.0,275.0,262.63,201.92
2018,8,21,12,45,14.5,266.5,2.5,20.0,279.5,268.17,206.25
2018,8,21,13,0,15.0,271.0,2.5,20.0,284.0,273.7,210.58
2018,8,21,13,15,15.5,269.5,2.55,19.95,283.0,273.3,210.5
2018,8,21,13,30,16.0,268.0,2.6,19.9,282.0,272.85,210.43
2018,8,21,13,45,102.0,271.0,2.65,19.8,355.0,385.14,299.82
2018,8,21,14,0,188.0,274.0,2.7,19.7,428.0,487.03,378.98
2018,8,21,14,15,252.0,279.5,2.7,19.55,477.5,555.49,431.45
2018,8,21,14,30,316.0,285.0,2.7,19.4,527.0,621.31,481.46
2018,8,21,14,45,228.5,275.0,2.7,19.25,445.5,523.13,407.85
2018,8,21,15,0,141.0,265.0,2.7,19.1,364.0,414.11,325.14
2018,8,21,15,15,157.5,256.0,2.7,19.1,360.5,416.78,328.92
2018,8,21,15,30,174.0,247.0,2.7,19.1,357.0,417.98,331.07
2018,8,21,15,45,168.0,238.5,2.7,18.65,338.0,399.4,317.94
2018,8,21,16,0,162.0,230.0,2.7,18.2,319.0,380.82,304.74
2018,8,21,16,15,156.5,209.5,2.7,17.9,289.0,348.74,280.78
2018,8,21,16,30,151.0,189.0,2.7,17.6,259.0,316.58,256.37
2018,8,21,16,45,195.0,169.5,2.65,17.3,248.5,318.85,259.9
2018,8,21,17,0,239.0,150.0,2.6,17.0,238.0,325.9,266.42
2018,8,21,17,15,219.5,132.0,2.55,16.7,203.0,283.36,231.64
2018,8,21,17,30,200.0,114.0,2.5,16.4,168.0,242.46,197.41
2018,8,21,17,45,161.5,88.0,2.45,16.1,125.5,184.3,148.12
2018,8,21,18,0,123.0,62.0,2.4,15.8,83.0,129.59,101.05
2018,8,21,18,15,86.5,41.0,2.35,15.65,53.5,85.71,62.42
2018,8,21,18,30,50.0,20.0,2.3,15.5,24.0,42.28,17.53
2018,8,21,18,45,27.5,11.0,2.2,15.35,13.0,17.04,0.0
2018,8,21,19,0,5.0,2.0,2.1,15.2,2.0,0.0,0.0
2018,8,21,19,15,2.5,1.0,2.1,15.15,1.0,0.0,0.0
2018,8,21,19,30,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,8,21,19,45,0.0,0.0,2.05,15.05,0.0,0.0,0.0
2018,8,21,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,8,21,20,15,0.0,0.0,2.0,14.95,0.0,0.0,0.0
2018,8,21,20,30,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,8,21,20,45,0.0,0.0,1.95,14.85,0.0,0.0,0.0
2018,8,21,21,0,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,8,21,21,15,0.0,0.0,1.85,14.75,0.0,0.0,0.0
2018,8,21,21,30,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,8,21,21,45,0.0,0.0,1.8,14.65,0.0,0.0,0.0
2018,8,21,22,0,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,8,21,22,15,0.0,0.0,1.75,14.55,0.0,0.0,0.0
2018,8,21,22,30,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,8,21,22,45,0.0,0.0,1.7,14.45,0.0,0.0,0.0
2018,8,21,23,0,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,8,21,23,15,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,8,21,23,30,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,8,21,23,45,0.0,0.0,1.65,14.35,0.0,0.0,0.0
2018,8,22,0,0,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,8,22,0,15,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,8,22,0,30,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,8,22,0,45,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,8,22,1,0,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,8,22,1,15,0.0,0.0,1.55,14.3,0.0,0.0,0.0
2018,8,22,1,30,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,8,22,1,45,0.0,0.0,1.45,14.3,0.0,0.0,0.0
2018,8,22,2,0,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,8,22,2,15,0.0,0.0,1.35,14.25,0.0,0.0,0.0
2018,8,22,2,30,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,8,22,2,45,0.0,0.0,1.25,14.2,0.0,0.0,0.0
2018,8,22,3,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,8,22,3,15,0.0,0.0,1.2,14.15,0.0,0.0,0.0
2018,8,22,3,30,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,8,22,3,45,0.0,0.0,1.15,14.05,0.0,0.0,0.0
2018,8,22,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,8,22,4,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2018,8,22,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,8,22,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,8,22,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,8,22,5,15,0.0,0.5,1.05,14.25,0.5,0.0,0.0
2018,8,22,5,30,0.0,1.0,1.1,14.5,1.0,0.0,0.0
2018,8,22,5,45,0.0,5.5,1.15,14.75,5.5,5.24,0.0
2018,8,22,6,0,0.0,10.0,1.2,15.0,10.0,9.26,1.18
2018,8,22,6,15,0.0,17.5,1.2,15.25,17.5,16.22,8.37
2018,8,22,6,30,0.0,25.0,1.2,15.5,25.0,23.18,14.83
2018,8,22,6,45,0.0,35.5,1.2,15.7,35.5,32.95,23.7
2018,8,22,7,0,0.0,46.0,1.2,15.9,46.0,42.73,32.47
2018,8,22,7,15,0.0,55.0,1.2,16.15,55.0,51.12,37.89
2018,8,22,7,30,0.0,64.0,1.2,16.4,64.0,59.52,44.85
2018,8,22,7,45,0.0,72.0,1.2,16.7,72.0,67.0,50.91
2018,8,22,8,0,0.0,80.0,1.2,17.0,80.0,74.48,56.89
2018,8,22,8,15,0.0,87.5,1.2,17.25,87.5,81.49,62.42
2018,8,22,8,30,0.0,95.0,1.2,17.5,95.0,88.4,67.81
2018,8,22,8,45,0.0,110.0,1.2,17.75,110.0,102.15,78.72
2018,8,22,9,0,0.0,125.0,1.2,18.0,125.0,115.96,89.56
2018,8,22,9,15,0.5,139.5,1.3,18.25,140.0,129.64,100.22
2018,8,22,9,30,1.0,154.0,1.4,18.5,155.0,143.45,110.9
2018,8,22,9,45,2.0,163.0,1.45,18.75,164.5,152.65,117.85
2018,8,22,10,0,3.0,172.0,1.5,19.0,174.0,161.98,124.91
2018,8,22,10,15,7.5,203.5,1.55,19.25,209.5,194.75,150.37
2018,8,22,10,30,12.0,235.0,1.6,19.5,245.0,228.18,175.97
2018,8,22,10,45,16.5,269.5,1.7,19.75,283.5,265.06,203.96
2018,8,22,11,0,21.0,304.0,1.8,20.0,322.0,302.65,232.16
2018,8,22,11,15,21.0,308.5,1.85,20.1,327.0,308.51,236.25
2018,8,22,11,30,21.0,313.0,1.9,20.2,332.0,314.32,240.45
2018,8,22,11,45,21.5,317.5,2.0,20.3,337.0,320.53,245.07
2018,8,22,12,0,22.0,322.0,2.1,20.4,342.0,326.7,249.7
2018,8,22,12,15,21.5,320.5,2.15,20.4,340.0,326.03,249.22
2018,8,22,12,30,21.0,319.0,2.2,20.4,338.0,325.21,248.71
2018,8,22,12,45,26.0,331.5,2.25,20.4,354.5,354.43,270.91
2018,8,22,13,0,31.0,344.0,2.3,20.4,371.0,374.19,285.89
2018,8,22,13,15,90.5,353.5,2.35,20.3,431.0,445.47,341.42
2018,8,22,13,30,150.0,363.0,2.4,20.2,491.0,530.05,405.41
2018,8,22,13,45,320.5,318.5,2.45,20.1,582.5,667.07,509.79
2018,8,22,14,0,491.0,274.0,2.5,20.0,674.0,801.34,608.59
2018,8,22,14,15,634.0,216.5,2.55,19.85,712.5,880.49,667.18
2018,8,22,14,30,777.0,159.0,2.6,19.7,751.0,941.56,709.9
2018,8,22,14,45,767.5,154.0,2.6,19.5,715.5,918.91,695.79
2018,8,22,15,0,758.0,149.0,2.6,19.3,680.0,888.06,676.83
2018,8,22,15,15,741.5,145.0,2.6,19.3,638.0,849.56,652.0
2018,8,22,15,30,725.0,141.0,2.6,19.3,596.0,809.14,625.63
2018,8,22,15,45,704.5,136.0,2.65,18.75,550.5,762.6,596.13
2018,8,22,16,0,684.0,131.0,2.7,18.2,505.0,714.98,565.2
2018,8,22,16,15,656.5,125.5,2.65,17.85,456.5,660.69,527.32
2018,8,22,16,30,629.0,120.0,2.6,17.5,408.0,606.49,487.81
2018,8,22,16,45,591.0,112.0,2.6,17.2,357.0,542.93,440.04
2018,8,22,17,0,553.0,104.0,2.6,16.9,306.0,481.16,392.14
2018,8,22,17,15,501.0,94.5,2.55,16.5,255.5,408.77,334.2
2018,8,22,17,30,449.0,85.0,2.5,16.1,205.0,344.91,281.12
2018,8,22,17,45,377.0,72.5,2.45,15.75,158.0,273.02,219.9
2018,8,22,18,0,305.0,60.0,2.4,15.4,111.0,208.67,163.67
2018,8,22,18,15,219.0,43.5,2.3,15.15,73.5,142.7,105.22
2018,8,22,18,30,133.0,27.0,2.2,14.9,36.0,81.27,31.48
2018,8,22,18,45,73.5,15.5,2.1,14.6,19.5,32.12,0.0
2018,8,22,19,0,14.0,4.0,2.0,14.3,3.0,0.0,0.0
2018,8,22,19,15,7.0,2.0,1.95,14.2,1.5,0.0,0.0
2018,8,22,19,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,8,22,19,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,8,22,20,0,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,8,22,20,15,0.0,0.0,1.9,13.85,0.0,0.0,0.0
2018,8,22,20,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,8,22,20,45,0.0,0.0,1.9,13.75,0.0,0.0,0.0
2018,8,22,21,0,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,8,22,21,15,0.0,0.0,1.85,13.6,0.0,0.0,0.0
2018,8,22,21,30,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,8,22,21,45,0.0,0.0,1.8,13.45,0.0,0.0,0.0
2018,8,22,22,0,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,8,22,22,15,0.0,0.0,1.8,13.35,0.0,0.0,0.0
2018,8,22,22,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,8,22,22,45,0.0,0.0,1.75,13.25,0.0,0.0,0.0
2018,8,22,23,0,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,8,22,23,15,0.0,0.0,1.7,13.25,0.0,0.0,0.0
2018,8,22,23,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,8,22,23,45,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,8,23,0,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,8,23,0,15,0.0,0.0,1.7,13.35,0.0,0.0,0.0
2018,8,23,0,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,8,23,0,45,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,8,23,1,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,8,23,1,15,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,8,23,1,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,8,23,1,45,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,8,23,2,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,8,23,2,15,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,8,23,2,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,8,23,2,45,0.0,0.0,1.75,13.4,0.0,0.0,0.0
2018,8,23,3,0,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,8,23,3,15,0.0,0.0,1.8,13.35,0.0,0.0,0.0
2018,8,23,3,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,8,23,3,45,0.0,0.0,1.75,13.3,0.0,0.0,0.0
2018,8,23,4,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,8,23,4,15,0.0,0.0,1.75,13.35,0.0,0.0,0.0
2018,8,23,4,30,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,8,23,4,45,0.0,0.0,1.8,13.45,0.0,0.0,0.0
2018,8,23,5,0,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,8,23,5,15,0.0,1.0,1.85,13.8,1.0,0.0,0.0
2018,8,23,5,30,0.0,2.0,1.9,14.1,2.0,0.0,0.0
2018,8,23,5,45,0.0,11.0,2.0,14.45,11.0,10.48,0.0
2018,8,23,6,0,0.0,20.0,2.1,14.8,20.0,18.57,7.61
2018,8,23,6,15,0.5,38.0,2.15,15.05,38.0,34.58,24.1
2018,8,23,6,30,1.0,56.0,2.2,15.3,56.0,50.27,38.56
2018,8,23,6,45,8.0,77.5,2.25,15.55,79.5,68.53,55.06
2018,8,23,7,0,15.0,99.0,2.3,15.8,103.0,86.58,71.11
2018,8,23,7,15,13.5,113.5,2.3,16.0,118.0,99.92,78.71
2018,8,23,7,30,12.0,128.0,2.3,16.2,133.0,114.51,90.37
2018,8,23,7,45,11.0,143.0,2.25,16.4,148.0,129.33,102.25
2018,8,23,8,0,10.0,158.0,2.2,16.6,163.0,144.02,113.94
2018,8,23,8,15,16.0,180.0,2.2,16.85,188.5,166.35,131.48
2018,8,23,8,30,22.0,202.0,2.2,17.1,214.0,189.59,149.61
2018,8,23,8,45,24.0,219.5,2.2,17.35,234.0,208.3,164.05
2018,8,23,9,0,26.0,237.0,2.2,17.6,254.0,227.3,178.6
2018,8,23,9,15,29.5,258.0,2.2,17.85,278.0,248.7,194.9
2018,8,23,9,30,33.0,279.0,2.2,18.1,302.0,272.98,213.28
2018,8,23,9,45,36.5,296.0,2.2,18.35,323.0,294.28,229.2
2018,8,23,10,0,40.0,313.0,2.2,18.6,344.0,316.08,245.37
2018,8,23,10,15,64.0,344.5,2.25,18.8,396.0,365.99,283.25
2018,8,23,10,30,88.0,376.0,2.3,19.0,448.0,418.53,322.52
2018,8,23,10,45,102.5,394.0,2.3,19.15,480.0,453.31,347.96
2018,8,23,11,0,117.0,412.0,2.3,19.3,512.0,494.19,377.67
2018,8,23,11,15,128.5,407.0,2.35,19.4,518.5,507.22,387.25
2018,8,23,11,30,140.0,402.0,2.4,19.5,525.0,520.32,397.06
2018,8,23,11,45,177.0,385.0,2.45,19.6,542.0,544.62,415.97
2018,8,23,12,0,214.0,368.0,2.5,19.7,559.0,578.27,441.43
2018,8,23,12,15,226.5,370.5,2.55,19.75,572.5,601.07,458.1
2018,8,23,12,30,239.0,373.0,2.6,19.8,586.0,623.34,474.44
2018,8,23,12,45,300.5,361.5,2.65,19.8,627.0,678.53,515.85
2018,8,23,13,0,362.0,350.0,2.7,19.8,668.0,733.41,556.41
2018,8,23,13,15,472.0,313.5,2.75,19.75,720.0,821.62,621.17
2018,8,23,13,30,582.0,277.0,2.8,19.7,772.0,896.08,675.51
2018,8,23,13,45,619.5,258.0,2.85,19.65,772.0,917.14,691.41
2018,8,23,14,0,657.0,239.0,2.9,19.6,772.0,932.05,703.77
2018,8,23,14,15,648.0,233.5,2.95,19.5,742.5,911.66,691.27
2018,8,23,14,30,639.0,228.0,3.0,19.4,713.0,888.61,677.19
2018,8,23,14,45,628.0,220.5,3.05,19.25,678.0,859.07,658.69
2018,8,23,15,0,617.0,213.0,3.1,19.1,643.0,827.26,638.43
2018,8,23,15,15,598.5,206.5,3.1,19.1,602.5,783.42,608.71
2018,8,23,15,30,580.0,200.0,3.1,19.1,562.0,742.95,580.95
2018,8,23,15,45,559.5,190.0,3.15,18.65,517.5,695.88,549.16
2018,8,23,16,0,539.0,180.0,3.2,18.2,473.0,648.25,516.21
2018,8,23,16,15,512.5,169.0,3.25,17.85,426.0,594.69,477.69
2018,8,23,16,30,486.0,158.0,3.3,17.5,379.0,541.68,438.56
2018,8,23,16,45,451.5,144.5,3.35,17.2,330.0,481.4,392.5
2018,8,23,17,0,417.0,131.0,3.4,16.9,281.0,423.11,346.63
2018,8,23,17,15,371.0,115.5,3.35,16.5,233.0,358.39,294.09
2018,8,23,17,30,325.0,100.0,3.3,16.1,185.0,297.61,243.23
2018,8,23,17,45,268.0,81.0,3.3,15.75,140.5,224.76,181.26
2018,8,23,18,0,211.0,62.0,3.3,15.4,96.0,165.85,129.78
2018,8,23,18,15,143.5,41.5,3.2,15.15,61.0,107.24,77.81
2018,8,23,18,30,76.0,21.0,3.1,14.9,26.0,50.87,11.89
2018,8,23,18,45,38.0,10.5,3.05,14.65,13.0,18.89,0.0
2018,8,23,19,0,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,8,23,19,15,0.0,0.0,3.0,14.35,0.0,0.0,0.0
2018,8,23,19,30,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,8,23,19,45,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,8,23,20,0,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,8,23,20,15,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,8,23,20,30,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,8,23,20,45,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,8,23,21,0,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,8,23,21,15,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,8,23,21,30,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,8,23,21,45,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,8,23,22,0,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,8,23,22,15,0.0,0.0,2.95,14.1,0.0,0.0,0.0
2018,8,23,22,30,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,8,23,22,45,0.0,0.0,2.85,14.1,0.0,0.0,0.0
2018,8,23,23,0,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,8,23,23,15,0.0,0.0,2.75,14.1,0.0,0.0,0.0
2018,8,23,23,30,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,8,23,23,45,0.0,0.0,2.6,14.05,0.0,0.0,0.0
2018,8,24,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,8,24,0,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,8,24,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,8,24,0,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2018,8,24,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,8,24,1,15,0.0,0.0,2.4,13.95,0.0,0.0,0.0
2018,8,24,1,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,8,24,1,45,0.0,0.0,2.45,13.9,0.0,0.0,0.0
2018,8,24,2,0,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,8,24,2,15,0.0,0.0,2.5,13.85,0.0,0.0,0.0
2018,8,24,2,30,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,8,24,2,45,0.0,0.0,2.45,13.75,0.0,0.0,0.0
2018,8,24,3,0,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,8,24,3,15,0.0,0.0,2.4,13.65,0.0,0.0,0.0
2018,8,24,3,30,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,8,24,3,45,0.0,0.0,2.4,13.55,0.0,0.0,0.0
2018,8,24,4,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,8,24,4,15,0.0,0.0,2.35,13.45,0.0,0.0,0.0
2018,8,24,4,30,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,8,24,4,45,0.0,0.0,2.3,13.35,0.0,0.0,0.0
2018,8,24,5,0,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,8,24,5,15,0.0,1.0,2.4,13.5,1.0,0.0,0.0
2018,8,24,5,30,0.0,2.0,2.5,13.7,2.0,0.0,0.0
2018,8,24,5,45,0.0,9.5,2.55,13.85,9.5,9.05,0.0
2018,8,24,6,0,0.0,17.0,2.6,14.0,17.0,15.77,5.2
2018,8,24,6,15,0.0,32.5,2.6,14.25,32.5,30.02,20.21
2018,8,24,6,30,0.0,48.0,2.6,14.5,48.0,43.83,33.01
2018,8,24,6,45,0.0,67.5,2.55,14.75,67.5,60.71,48.33
2018,8,24,7,0,0.0,87.0,2.5,15.0,87.0,77.4,63.25
2018,8,24,7,15,0.0,97.5,2.45,15.25,97.5,87.22,68.49
2018,8,24,7,30,0.0,108.0,2.4,15.5,108.0,97.42,76.86
2018,8,24,7,45,0.0,115.0,2.35,15.8,115.0,104.56,82.49
2018,8,24,8,0,0.0,122.0,2.3,16.1,122.0,111.51,87.87
2018,8,24,8,15,0.0,132.0,2.25,16.45,132.0,120.97,95.22
2018,8,24,8,30,0.0,142.0,2.2,16.8,142.0,130.43,102.48
2018,8,24,8,45,1.0,157.5,2.1,17.1,158.0,145.17,113.95
2018,8,24,9,0,2.0,173.0,2.0,17.4,174.0,160.13,125.47
2018,8,24,9,15,5.5,193.0,2.05,17.65,196.5,180.58,141.35
2018,8,24,9,30,9.0,213.0,2.1,17.9,219.0,201.56,157.52
2018,8,24,9,45,12.0,231.0,2.1,18.2,239.5,220.93,172.25
2018,8,24,10,0,15.0,249.0,2.1,18.5,260.0,240.72,187.2
2018,8,24,10,15,22.5,283.5,2.15,18.7,301.0,279.3,216.71
2018,8,24,10,30,30.0,318.0,2.2,18.9,342.0,321.53,248.6
2018,8,24,10,45,37.5,338.5,2.25,19.1,369.5,350.13,269.88
2018,8,24,11,0,45.0,359.0,2.3,19.3,397.0,379.58,291.71
2018,8,24,11,15,43.0,363.0,2.35,19.4,400.0,385.66,295.85
2018,8,24,11,30,41.0,367.0,2.4,19.5,403.0,391.47,299.92
2018,8,24,11,45,50.5,384.5,2.45,19.65,429.0,420.95,321.89
2018,8,24,12,0,60.0,402.0,2.5,19.8,455.0,451.09,344.1
2018,8,24,12,15,111.5,390.0,2.5,19.8,489.0,501.79,383.04
2018,8,24,12,30,163.0,378.0,2.5,19.8,523.0,544.41,415.75
2018,8,24,12,45,162.0,374.5,2.55,19.85,517.5,544.69,415.97
2018,8,24,13,0,161.0,371.0,2.6,19.9,512.0,544.12,415.88
2018,8,24,13,15,194.5,364.5,2.65,19.85,531.5,573.96,439.21
2018,8,24,13,30,228.0,358.0,2.7,19.8,551.0,616.08,470.94
2018,8,24,13,45,306.0,336.0,2.75,19.75,587.5,671.78,513.9
2018,8,24,14,0,384.0,314.0,2.8,19.7,624.0,738.03,563.54
2018,8,24,14,15,497.5,276.0,2.8,19.55,662.0,805.83,615.03
2018,8,24,14,30,611.0,238.0,2.8,19.4,700.0,871.5,664.28
2018,8,24,14,45,595.0,232.5,2.85,19.25,664.0,836.01,640.8
2018,8,24,15,0,579.0,227.0,2.9,19.1,628.0,802.71,619.31
2018,8,24,15,15,560.5,219.0,2.9,19.1,587.5,762.84,592.25
2018,8,24,15,30,542.0,211.0,2.9,19.1,547.0,721.81,564.04
2018,8,24,15,45,518.0,201.5,2.95,18.65,502.5,673.66,531.27
2018,8,24,16,0,494.0,192.0,3.0,18.2,458.0,625.32,497.61
2018,8,24,16,15,448.5,180.5,3.0,17.85,404.5,558.68,448.61
2018,8,24,16,30,403.0,169.0,3.0,17.5,351.0,494.33,400.17
2018,8,24,16,45,382.5,152.0,3.0,17.2,307.5,443.27,361.22
2018,8,24,17,0,362.0,135.0,3.0,16.9,264.0,383.44,314.22
2018,8,24,17,15,318.5,115.0,2.95,16.5,215.0,318.49,261.38
2018,8,24,17,30,275.0,95.0,2.9,16.1,166.0,257.28,210.12
2018,8,24,17,45,218.0,76.0,2.85,15.7,124.0,195.2,156.93
2018,8,24,18,0,161.0,57.0,2.8,15.3,82.0,139.0,108.02
2018,8,24,18,15,110.0,38.0,2.75,15.05,52.0,90.9,64.77
2018,8,24,18,30,59.0,19.0,2.7,14.8,22.0,42.82,2.15
2018,8,24,18,45,29.5,9.5,2.6,14.5,11.0,15.89,0.0
2018,8,24,19,0,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,8,24,19,15,0.0,0.0,2.45,14.1,0.0,0.0,0.0
2018,8,24,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,8,24,19,45,0.0,0.0,2.4,13.85,0.0,0.0,0.0
2018,8,24,20,0,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,8,24,20,15,0.0,0.0,2.35,13.6,0.0,0.0,0.0
2018,8,24,20,30,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,8,24,20,45,0.0,0.0,2.3,13.35,0.0,0.0,0.0
2018,8,24,21,0,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,8,24,21,15,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,8,24,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,8,24,21,45,0.0,0.0,2.25,12.9,0.0,0.0,0.0
2018,8,24,22,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,8,24,22,15,0.0,0.0,2.15,12.7,0.0,0.0,0.0
2018,8,24,22,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,8,24,22,45,0.0,0.0,2.1,12.55,0.0,0.0,0.0
2018,8,24,23,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,8,24,23,15,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,8,24,23,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,8,24,23,45,0.0,0.0,2.05,12.25,0.0,0.0,0.0
2018,8,25,0,0,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,8,25,0,15,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,8,25,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,8,25,0,45,0.0,0.0,2.0,11.95,0.0,0.0,0.0
2018,8,25,1,0,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,8,25,1,15,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,8,25,1,30,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,8,25,1,45,0.0,0.0,1.95,11.85,0.0,0.0,0.0
2018,8,25,2,0,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,8,25,2,15,0.0,0.0,1.9,11.75,0.0,0.0,0.0
2018,8,25,2,30,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,8,25,2,45,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,8,25,3,0,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,8,25,3,15,0.0,0.0,1.85,11.65,0.0,0.0,0.0
2018,8,25,3,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,8,25,3,45,0.0,0.0,1.8,11.55,0.0,0.0,0.0
2018,8,25,4,0,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,8,25,4,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2018,8,25,4,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,8,25,4,45,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,8,25,5,0,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,8,25,5,15,7.0,1.5,1.7,11.95,1.5,0.0,0.0
2018,8,25,5,30,14.0,3.0,1.7,12.4,3.0,0.0,0.0
2018,8,25,5,45,60.0,14.5,1.7,12.8,18.5,13.82,0.0
2018,8,25,6,0,106.0,26.0,1.7,13.2,34.0,21.53,8.49
2018,8,25,6,15,142.5,42.0,1.7,13.6,61.5,34.13,23.74
2018,8,25,6,30,179.0,58.0,1.7,14.0,89.0,46.35,35.27
2018,8,25,6,45,119.5,73.0,1.7,14.4,97.0,60.54,48.23
2018,8,25,7,0,60.0,88.0,1.7,14.8,105.0,75.61,61.71
2018,8,25,7,15,31.0,97.5,1.65,15.2,106.5,84.79,66.03
2018,8,25,7,30,2.0,107.0,1.6,15.6,108.0,96.72,76.12
2018,8,25,7,45,2.0,120.5,1.55,15.95,121.5,109.43,86.33
2018,8,25,8,0,2.0,134.0,1.5,16.3,135.0,122.16,96.41
2018,8,25,8,15,5.0,156.5,1.45,16.7,159.0,143.45,113.19
2018,8,25,8,30,8.0,179.0,1.4,17.1,183.0,165.3,130.19
2018,8,25,8,45,11.5,198.5,1.35,17.5,205.0,185.28,145.48
2018,8,25,9,0,15.0,218.0,1.3,17.9,227.0,205.8,161.03
2018,8,25,9,15,21.5,241.5,1.25,18.25,256.0,231.87,180.79
2018,8,25,9,30,28.0,265.0,1.2,18.6,285.0,258.0,200.33
2018,8,25,9,45,30.5,281.0,1.2,18.95,303.5,277.4,214.54
2018,8,25,10,0,33.0,297.0,1.2,19.3,322.0,297.19,228.94
2018,8,25,10,15,44.0,316.5,1.25,19.6,351.5,326.5,250.71
2018,8,25,10,30,55.0,336.0,1.3,19.9,381.0,357.02,273.15
2018,8,25,10,45,64.0,338.5,1.3,20.25,392.0,370.93,283.0
2018,8,25,11,0,73.0,341.0,1.3,20.6,403.0,385.3,293.26
2018,8,25,11,15,51.0,324.5,1.4,20.8,368.0,355.18,270.29
2018,8,25,11,30,29.0,308.0,1.5,21.0,333.0,323.04,245.8
2018,8,25,11,45,23.5,302.5,1.55,21.2,323.0,315.07,239.65
2018,8,25,12,0,18.0,297.0,1.6,21.4,313.0,298.91,227.28
2018,8,25,12,15,18.5,300.0,1.7,21.5,316.5,303.36,230.76
2018,8,25,12,30,19.0,303.0,1.8,21.6,320.0,307.78,234.16
2018,8,25,12,45,29.0,317.5,1.9,21.65,343.0,343.52,261.36
2018,8,25,13,0,39.0,332.0,2.0,21.7,366.0,370.24,281.63
2018,8,25,13,15,53.5,339.0,2.1,21.6,384.5,393.84,300.02
2018,8,25,13,30,68.0,346.0,2.2,21.5,403.0,417.47,318.45
2018,8,25,13,45,192.0,312.0,2.35,21.45,467.5,532.36,407.77
2018,8,25,14,0,316.0,278.0,2.5,21.4,532.0,618.22,474.28
2018,8,25,14,15,518.5,232.5,2.6,21.15,630.5,778.55,593.92
2018,8,25,14,30,721.0,187.0,2.7,20.9,729.0,922.59,696.07
2018,8,25,14,45,653.0,189.0,2.75,20.7,661.5,847.99,645.79
2018,8,25,15,0,585.0,191.0,2.8,20.5,594.0,773.39,595.96
2018,8,25,15,15,461.5,191.0,2.8,20.5,496.5,642.55,501.73
2018,8,25,15,30,338.0,191.0,2.8,20.5,399.0,522.98,412.67
2018,8,25,15,45,325.5,178.5,2.9,19.9,366.0,487.74,388.66
2018,8,25,16,0,313.0,166.0,3.0,19.3,333.0,438.63,353.18
2018,8,25,16,15,260.5,159.5,3.05,18.85,289.5,380.34,308.14
2018,8,25,16,30,208.0,153.0,3.1,18.4,246.0,325.74,265.02
2018,8,25,16,45,210.0,140.5,3.15,18.0,224.5,304.37,248.8
2018,8,25,17,0,212.0,128.0,3.2,17.6,203.0,282.37,231.36
2018,8,25,17,15,217.0,111.0,3.15,17.1,176.5,256.01,209.74
2018,8,25,17,30,222.0,94.0,3.1,16.6,150.0,228.73,186.34
2018,8,25,17,45,182.0,74.5,3.1,16.1,113.5,176.78,141.57
2018,8,25,18,0,142.0,55.0,3.1,15.6,77.0,128.85,99.57
2018,8,25,18,15,91.5,36.5,2.95,15.3,48.5,82.8,57.9
2018,8,25,18,30,41.0,18.0,2.8,15.0,20.0,32.8,0.0
2018,8,25,18,45,20.5,9.0,2.7,14.7,10.0,13.28,0.0
2018,8,25,19,0,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,8,25,19,15,0.0,0.0,2.55,14.25,0.0,0.0,0.0
2018,8,25,19,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,8,25,19,45,0.0,0.0,2.45,13.95,0.0,0.0,0.0
2018,8,25,20,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,8,25,20,15,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,8,25,20,30,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,8,25,20,45,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2018,8,25,21,0,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,8,25,21,15,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,8,25,21,30,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,8,25,21,45,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,8,25,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,8,25,22,15,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,8,25,22,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,8,25,22,45,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,8,25,23,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,8,25,23,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2018,8,25,23,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,8,25,23,45,0.0,0.0,2.2,12.35,0.0,0.0,0.0
2018,8,26,0,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,8,26,0,15,0.0,0.0,2.15,12.25,0.0,0.0,0.0
2018,8,26,0,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,8,26,0,45,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,8,26,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,8,26,1,15,0.0,0.0,2.1,11.95,0.0,0.0,0.0
2018,8,26,1,30,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,8,26,1,45,0.0,0.0,2.05,11.85,0.0,0.0,0.0
2018,8,26,2,0,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,8,26,2,15,0.0,0.0,2.05,11.75,0.0,0.0,0.0
2018,8,26,2,30,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,8,26,2,45,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,8,26,3,0,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,8,26,3,15,0.0,0.0,2.1,11.65,0.0,0.0,0.0
2018,8,26,3,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,8,26,3,45,0.0,0.0,2.1,11.55,0.0,0.0,0.0
2018,8,26,4,0,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,8,26,4,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,8,26,4,30,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,8,26,4,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,8,26,5,0,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,8,26,5,15,5.5,0.5,2.15,11.9,0.5,0.0,0.0
2018,8,26,5,30,11.0,1.0,2.2,12.3,1.0,0.0,0.0
2018,8,26,5,45,11.0,4.5,2.25,12.7,5.0,4.29,0.0
2018,8,26,6,0,11.0,8.0,2.3,13.1,9.0,7.5,0.0
2018,8,26,6,15,5.5,15.5,2.3,13.45,16.0,14.57,6.88
2018,8,26,6,30,0.0,23.0,2.3,13.8,23.0,21.33,13.22
2018,8,26,6,45,0.0,31.0,2.35,14.2,31.0,28.76,20.06
2018,8,26,7,0,0.0,39.0,2.4,14.6,39.0,36.21,26.8
2018,8,26,7,15,0.0,41.5,2.3,14.9,41.5,38.54,27.37
2018,8,26,7,30,0.0,44.0,2.2,15.2,44.0,40.87,29.27
2018,8,26,7,45,0.0,52.5,2.15,15.55,52.5,48.8,35.85
2018,8,26,8,0,0.0,61.0,2.1,15.9,61.0,56.74,42.35
2018,8,26,8,15,0.0,69.5,2.05,16.25,69.5,64.68,48.77
2018,8,26,8,30,0.0,78.0,2.0,16.6,78.0,72.64,55.13
2018,8,26,8,45,0.0,85.5,2.0,16.9,85.5,79.67,60.67
2018,8,26,9,0,0.0,93.0,2.0,17.2,93.0,86.71,66.18
2018,8,26,9,15,0.0,105.5,2.0,17.55,105.5,98.26,75.31
2018,8,26,9,30,0.0,118.0,2.0,17.9,118.0,109.86,84.39
2018,8,26,9,45,0.5,133.0,2.05,18.2,133.5,124.12,95.58
2018,8,26,10,0,1.0,148.0,2.1,18.5,149.0,138.52,106.78
2018,8,26,10,15,4.0,174.5,2.15,18.75,178.0,165.46,127.93
2018,8,26,10,30,7.0,201.0,2.2,19.0,207.0,192.87,149.21
2018,8,26,10,45,9.5,224.0,2.25,19.25,232.0,217.05,167.78
2018,8,26,11,0,12.0,247.0,2.3,19.5,257.0,241.61,186.5
2018,8,26,11,15,15.0,272.5,2.35,19.6,285.5,269.36,207.66
2018,8,26,11,30,18.0,298.0,2.4,19.7,314.0,297.55,228.99
2018,8,26,11,45,21.5,315.5,2.5,19.85,334.5,318.89,245.06
2018,8,26,12,0,25.0,333.0,2.6,20.0,355.0,349.28,267.9
2018,8,26,12,15,32.5,348.0,2.65,20.0,376.5,373.95,286.59
2018,8,26,12,30,40.0,363.0,2.7,20.0,398.0,399.04,305.58
2018,8,26,12,45,69.5,379.0,2.8,20.05,439.5,447.17,342.49
2018,8,26,13,0,99.0,395.0,2.9,20.1,481.0,496.01,379.51
2018,8,26,13,15,156.5,387.5,2.95,20.0,520.5,560.98,429.24
2018,8,26,13,30,214.0,380.0,3.0,19.9,560.0,612.99,469.16
2018,8,26,13,45,293.5,335.5,3.1,19.85,575.0,658.96,505.78
2018,8,26,14,0,373.0,291.0,3.2,19.8,590.0,702.57,540.57
2018,8,26,14,15,614.0,202.5,3.25,19.65,672.0,844.32,648.61
2018,8,26,14,30,855.0,114.0,3.3,19.5,754.0,955.49,726.35
2018,8,26,14,45,779.5,127.0,3.35,19.35,688.5,892.16,683.77
2018,8,26,15,0,704.0,140.0,3.4,19.2,623.0,824.99,639.12
2018,8,26,15,15,567.0,159.5,3.4,19.2,532.5,707.15,556.06
2018,8,26,15,30,430.0,179.0,3.4,19.2,442.0,588.21,467.23
2018,8,26,15,45,479.0,158.0,3.45,18.8,429.5,590.82,472.95
2018,8,26,16,0,528.0,137.0,3.5,18.4,417.0,594.47,478.45
2018,8,26,16,15,536.0,122.0,3.55,18.1,382.5,562.29,455.63
2018,8,26,16,30,544.0,107.0,3.6,17.8,348.0,527.61,430.37
2018,8,26,16,45,591.0,92.0,3.6,17.5,323.5,516.24,422.66
2018,8,26,17,0,638.0,77.0,3.6,17.2,299.0,498.69,408.9
2018,8,26,17,15,527.0,74.0,3.55,16.85,237.0,400.2,328.52
2018,8,26,17,30,416.0,71.0,3.5,16.5,175.0,308.15,251.57
2018,8,26,17,45,312.0,56.5,3.5,16.1,124.0,221.44,177.71
2018,8,26,18,0,208.0,42.0,3.5,15.7,73.0,145.8,112.49
2018,8,26,18,15,158.5,30.5,3.4,15.45,48.5,104.68,72.61
2018,8,26,18,30,109.0,19.0,3.3,15.2,24.0,60.44,0.0
2018,8,26,18,45,54.5,9.5,3.25,14.9,12.0,21.43,0.0
2018,8,26,19,0,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,8,26,19,15,0.0,0.0,3.2,14.55,0.0,0.0,0.0
2018,8,26,19,30,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,8,26,19,45,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,8,26,20,0,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,8,26,20,15,0.0,0.0,3.15,14.25,0.0,0.0,0.0
2018,8,26,20,30,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,8,26,20,45,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,8,26,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,8,26,21,15,0.0,0.0,3.05,13.95,0.0,0.0,0.0
2018,8,26,21,30,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,8,26,21,45,0.0,0.0,2.95,13.85,0.0,0.0,0.0
2018,8,26,22,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,8,26,22,15,0.0,0.0,2.85,13.75,0.0,0.0,0.0
2018,8,26,22,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,8,26,22,45,0.0,0.0,2.75,13.65,0.0,0.0,0.0
2018,8,26,23,0,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,8,26,23,15,0.0,0.0,2.65,13.55,0.0,0.0,0.0
2018,8,26,23,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,8,26,23,45,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2018,8,27,0,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,8,27,0,15,0.0,0.0,2.5,13.45,0.0,0.0,0.0
2018,8,27,0,30,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,8,27,0,45,0.0,0.0,2.45,13.4,0.0,0.0,0.0
2018,8,27,1,0,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,8,27,1,15,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,8,27,1,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,8,27,1,45,0.0,0.0,2.35,13.4,0.0,0.0,0.0
2018,8,27,2,0,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,8,27,2,15,0.0,0.0,2.3,13.35,0.0,0.0,0.0
2018,8,27,2,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,8,27,2,45,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,8,27,3,0,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,8,27,3,15,0.0,0.0,2.3,13.35,0.0,0.0,0.0
2018,8,27,3,30,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,8,27,3,45,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,8,27,4,0,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,8,27,4,15,0.0,0.0,2.3,13.45,0.0,0.0,0.0
2018,8,27,4,30,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,8,27,4,45,0.0,0.0,2.25,13.55,0.0,0.0,0.0
2018,8,27,5,0,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,8,27,5,15,5.0,1.5,2.3,13.85,1.5,0.0,0.0
2018,8,27,5,30,10.0,3.0,2.4,14.1,3.0,0.0,0.0
2018,8,27,5,45,10.0,5.0,2.5,14.4,5.5,4.77,0.0
2018,8,27,6,0,10.0,7.0,2.6,14.7,8.0,6.59,0.0
2018,8,27,6,15,5.0,12.0,2.6,14.95,12.5,11.27,3.96
2018,8,27,6,30,0.0,17.0,2.6,15.2,17.0,15.75,8.21
2018,8,27,6,45,0.0,23.0,2.6,15.45,23.0,21.32,13.32
2018,8,27,7,0,0.0,29.0,2.6,15.7,29.0,26.9,18.38
2018,8,27,7,15,0.0,32.5,2.5,16.0,32.5,30.16,20.11
2018,8,27,7,30,0.0,36.0,2.4,16.3,36.0,33.42,22.82
2018,8,27,7,45,0.0,41.5,2.35,16.55,41.5,38.55,27.06
2018,8,27,8,0,0.0,47.0,2.3,16.8,47.0,43.68,31.25
2018,8,27,8,15,0.0,59.5,2.25,17.1,59.5,55.35,40.84
2018,8,27,8,30,0.0,72.0,2.2,17.4,72.0,67.03,50.33
2018,8,27,8,45,0.0,98.0,2.15,17.75,98.0,91.22,69.96
2018,8,27,9,0,0.0,124.0,2.1,18.1,124.0,115.05,89.0
2018,8,27,9,15,0.5,132.5,2.1,18.35,133.0,123.26,95.27
2018,8,27,9,30,1.0,141.0,2.1,18.6,142.0,131.56,101.61
2018,8,27,9,45,1.0,139.5,2.1,18.85,140.5,130.43,100.37
2018,8,27,10,0,1.0,138.0,2.1,19.1,139.0,129.25,99.15
2018,8,27,10,15,4.5,170.5,2.1,19.25,174.0,162.1,125.08
2018,8,27,10,30,8.0,203.0,2.1,19.4,209.0,195.49,151.06
2018,8,27,10,45,9.5,217.5,2.15,19.6,225.0,210.97,162.81
2018,8,27,11,0,11.0,232.0,2.2,19.8,241.0,226.66,174.72
2018,8,27,11,15,10.0,221.5,2.2,19.9,230.0,216.69,166.76
2018,8,27,11,30,9.0,211.0,2.2,20.0,219.0,206.51,158.74
2018,8,27,11,45,8.5,207.0,2.25,20.1,214.5,202.81,155.79
2018,8,27,12,0,8.0,203.0,2.3,20.2,210.0,199.02,152.78
2018,8,27,12,15,7.5,197.5,2.3,20.2,204.0,193.69,148.63
2018,8,27,12,30,7.0,192.0,2.3,20.2,198.0,188.26,144.44
2018,8,27,12,45,7.0,192.0,2.35,20.2,198.0,188.56,144.75
2018,8,27,13,0,7.0,192.0,2.4,20.2,198.0,188.82,145.04
2018,8,27,13,15,5.5,182.5,2.4,20.15,187.0,178.32,136.91
2018,8,27,13,30,4.0,173.0,2.4,20.1,176.0,167.75,128.74
2018,8,27,13,45,133.0,152.5,2.4,20.0,258.5,299.59,237.31
2018,8,27,14,0,262.0,132.0,2.4,19.9,341.0,415.86,330.49
2018,8,27,14,15,455.5,135.5,2.45,19.75,482.0,614.24,481.7
2018,8,27,14,30,649.0,139.0,2.5,19.6,623.0,797.98,613.63
2018,8,27,14,45,673.0,133.0,2.5,19.5,612.5,802.14,616.36
2018,8,27,15,0,697.0,127.0,2.5,19.4,602.0,802.53,618.16
2018,8,27,15,15,598.5,143.5,2.5,19.4,533.0,716.38,558.27
2018,8,27,15,30,500.0,160.0,2.5,19.4,464.0,625.99,493.47
2018,8,27,15,45,404.0,159.5,2.5,18.95,392.5,530.09,422.67
2018,8,27,16,0,308.0,159.0,2.5,18.5,321.0,425.95,343.46
2018,8,27,16,15,275.5,150.5,2.5,18.15,284.5,380.59,309.0
2018,8,27,16,30,243.0,142.0,2.5,17.8,248.0,337.18,275.04
2018,8,27,16,45,253.5,128.0,2.5,17.5,226.5,317.86,260.43
2018,8,27,17,0,264.0,114.0,2.5,17.2,205.0,296.91,243.76
2018,8,27,17,15,286.0,97.0,2.5,16.85,180.5,277.11,227.3
2018,8,27,17,30,308.0,80.0,2.5,16.5,156.0,263.67,214.58
2018,8,27,17,45,231.0,65.5,2.5,16.1,114.5,195.61,156.19
2018,8,27,18,0,154.0,51.0,2.5,15.7,73.0,128.59,98.51
2018,8,27,18,15,98.0,33.5,2.5,15.5,45.5,81.61,54.66
2018,8,27,18,30,42.0,16.0,2.5,15.3,18.0,33.15,0.0
2018,8,27,18,45,21.0,8.0,2.5,15.05,9.0,7.63,0.0
2018,8,27,19,0,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,8,27,19,15,0.0,0.0,2.5,14.75,0.0,0.0,0.0
2018,8,27,19,30,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,8,27,19,45,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,8,27,20,0,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,8,27,20,15,0.0,0.0,2.55,14.45,0.0,0.0,0.0
2018,8,27,20,30,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,8,27,20,45,0.0,0.0,2.6,14.35,0.0,0.0,0.0
2018,8,27,21,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,8,27,21,15,0.0,0.0,2.55,14.25,0.0,0.0,0.0
2018,8,27,21,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,8,27,21,45,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,8,27,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,8,27,22,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2018,8,27,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,8,27,22,45,0.0,0.0,2.35,13.95,0.0,0.0,0.0
2018,8,27,23,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,8,27,23,15,0.0,0.0,2.3,13.85,0.0,0.0,0.0
2018,8,27,23,30,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,8,27,23,45,0.0,0.0,2.3,13.75,0.0,0.0,0.0
2018,8,28,0,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,8,28,0,15,0.0,0.0,2.25,13.7,0.0,0.0,0.0
2018,8,28,0,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,8,28,0,45,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,8,28,1,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,8,28,1,15,0.0,0.0,2.15,13.65,0.0,0.0,0.0
2018,8,28,1,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,8,28,1,45,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,8,28,2,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,8,28,2,15,0.0,0.0,2.05,13.6,0.0,0.0,0.0
2018,8,28,2,30,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,8,28,2,45,0.0,0.0,1.95,13.6,0.0,0.0,0.0
2018,8,28,3,0,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,8,28,3,15,0.0,0.0,1.85,13.55,0.0,0.0,0.0
2018,8,28,3,30,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,8,28,3,45,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2018,8,28,4,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,8,28,4,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,8,28,4,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,8,28,4,45,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,8,28,5,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,8,28,5,15,6.0,1.5,1.8,13.8,1.5,0.0,0.0
2018,8,28,5,30,12.0,3.0,1.9,14.1,3.0,0.0,0.0
2018,8,28,5,45,23.0,8.0,2.0,14.4,9.0,7.63,0.0
2018,8,28,6,0,34.0,13.0,2.1,14.7,15.0,11.09,0.0
2018,8,28,6,15,50.0,24.0,2.15,14.95,30.5,21.48,12.61
2018,8,28,6,30,66.0,35.0,2.2,15.2,46.0,30.88,21.46
2018,8,28,6,45,66.0,42.0,2.25,15.5,56.5,36.83,27.05
2018,8,28,7,0,66.0,49.0,2.3,15.8,67.0,42.62,32.33
2018,8,28,7,15,33.0,54.5,2.25,16.1,63.5,50.65,37.12
2018,8,28,7,30,0.0,60.0,2.2,16.4,60.0,55.79,41.73
2018,8,28,7,45,0.0,71.5,2.15,16.65,71.5,66.53,50.59
2018,8,28,8,0,0.0,83.0,2.1,16.9,83.0,77.23,59.28
2018,8,28,8,15,1.0,110.5,2.1,17.25,111.0,102.27,79.64
2018,8,28,8,30,2.0,138.0,2.1,17.6,139.0,127.51,99.84
2018,8,28,8,45,4.5,162.0,2.1,17.9,164.5,150.49,117.94
2018,8,28,9,0,7.0,186.0,2.1,18.2,190.0,173.94,136.22
2018,8,28,9,15,8.5,196.0,2.1,18.45,201.5,184.8,144.35
2018,8,28,9,30,10.0,206.0,2.1,18.7,213.0,195.82,152.62
2018,8,28,9,45,17.5,237.0,2.15,18.95,250.0,229.79,178.92
2018,8,28,10,0,25.0,268.0,2.2,19.2,287.0,265.77,206.42
2018,8,28,10,15,26.0,284.0,2.25,19.4,304.5,284.23,220.13
2018,8,28,10,30,27.0,300.0,2.3,19.6,322.0,302.97,234.02
2018,8,28,10,45,28.5,313.5,2.35,19.75,337.0,319.97,246.59
2018,8,28,11,0,30.0,327.0,2.4,19.9,352.0,337.21,259.3
2018,8,28,11,15,35.0,342.5,2.45,20.0,372.5,359.61,276.02
2018,8,28,11,30,40.0,358.0,2.5,20.1,393.0,382.5,293.01
2018,8,28,11,45,49.0,373.0,2.5,20.15,416.0,408.96,312.72
2018,8,28,12,0,58.0,388.0,2.5,20.2,439.0,435.99,332.74
2018,8,28,12,15,64.5,393.5,2.55,20.25,450.0,451.35,344.2
2018,8,28,12,30,71.0,399.0,2.6,20.3,461.0,466.77,355.77
2018,8,28,12,45,86.0,406.0,2.6,20.3,480.5,492.12,374.88
2018,8,28,13,0,101.0,413.0,2.6,20.3,500.0,517.59,393.98
2018,8,28,13,15,98.0,403.5,2.65,20.2,486.5,507.38,386.96
2018,8,28,13,30,95.0,394.0,2.7,20.1,473.0,496.61,379.74
2018,8,28,13,45,239.5,339.0,2.7,20.05,531.0,609.38,467.61
2018,8,28,14,0,384.0,284.0,2.7,20.0,589.0,705.68,541.15
2018,8,28,14,15,627.0,192.0,2.7,19.9,667.0,844.56,645.03
2018,8,28,14,30,870.0,100.0,2.7,19.8,745.0,952.23,718.97
2018,8,28,14,45,861.5,97.5,2.7,19.65,709.0,925.61,701.64
2018,8,28,15,0,853.0,95.0,2.7,19.5,673.0,896.02,683.51
2018,8,28,15,15,838.5,92.5,2.7,19.5,630.5,858.33,659.28
2018,8,28,15,30,824.0,90.0,2.7,19.5,588.0,825.26,638.14
2018,8,28,15,45,807.5,86.5,2.75,19.0,542.5,780.21,609.69
2018,8,28,16,0,791.0,83.0,2.8,18.5,497.0,733.57,579.53
2018,8,28,16,15,768.0,79.5,2.75,18.2,448.0,680.78,543.17
2018,8,28,16,30,745.0,76.0,2.7,17.9,399.0,627.5,505.65
2018,8,28,16,45,712.0,71.0,2.7,17.6,347.5,565.75,459.44
2018,8,28,17,0,679.0,66.0,2.7,17.3,296.0,505.15,411.93
2018,8,28,17,15,627.5,60.5,2.65,16.9,245.0,437.95,357.2
2018,8,28,17,30,576.0,55.0,2.6,16.5,194.0,372.19,301.58
2018,8,28,17,45,496.0,48.5,2.55,16.15,147.0,296.81,236.32
2018,8,28,18,0,416.0,42.0,2.5,15.8,100.0,229.23,175.8
2018,8,28,18,15,288.5,30.5,2.4,15.6,63.0,149.13,98.85
2018,8,28,18,30,161.0,19.0,2.3,15.4,26.0,62.74,0.0
2018,8,28,18,45,80.5,9.5,2.25,15.2,13.0,0.0,0.0
2018,8,28,19,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,8,28,19,15,0.0,0.0,2.15,14.95,0.0,0.0,0.0
2018,8,28,19,30,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,8,28,19,45,0.0,0.0,2.05,14.8,0.0,0.0,0.0
2018,8,28,20,0,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,8,28,20,15,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,8,28,20,30,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,8,28,20,45,0.0,0.0,1.95,14.45,0.0,0.0,0.0
2018,8,28,21,0,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,8,28,21,15,0.0,0.0,1.9,14.25,0.0,0.0,0.0
2018,8,28,21,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,8,28,21,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2018,8,28,22,0,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,8,28,22,15,0.0,0.0,1.8,13.85,0.0,0.0,0.0
2018,8,28,22,30,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,8,28,22,45,0.0,0.0,1.75,13.75,0.0,0.0,0.0
2018,8,28,23,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,8,28,23,15,0.0,0.0,1.7,13.65,0.0,0.0,0.0
2018,8,28,23,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,8,28,23,45,0.0,0.0,1.75,13.6,0.0,0.0,0.0
2018,8,29,0,0,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,8,29,0,15,0.0,0.0,1.8,13.55,0.0,0.0,0.0
2018,8,29,0,30,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,8,29,0,45,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2018,8,29,1,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,8,29,1,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2018,8,29,1,30,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,8,29,1,45,0.0,0.0,1.8,13.45,0.0,0.0,0.0
2018,8,29,2,0,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,8,29,2,15,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,8,29,2,30,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,8,29,2,45,0.0,0.0,1.75,13.4,0.0,0.0,0.0
2018,8,29,3,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,8,29,3,15,0.0,0.0,1.65,13.35,0.0,0.0,0.0
2018,8,29,3,30,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,8,29,3,45,0.0,0.0,1.55,13.3,0.0,0.0,0.0
2018,8,29,4,0,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,8,29,4,15,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,8,29,4,30,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,8,29,4,45,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,8,29,5,0,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,8,29,5,15,8.5,1.5,1.5,13.7,1.0,0.0,0.0
2018,8,29,5,30,17.0,3.0,1.5,14.1,2.0,0.0,0.0
2018,8,29,5,45,122.5,14.0,1.5,14.55,21.0,13.34,0.0
2018,8,29,6,0,228.0,25.0,1.5,15.0,40.0,20.89,3.34
2018,8,29,6,15,349.0,35.0,1.55,15.45,81.0,27.83,17.86
2018,8,29,6,30,470.0,45.0,1.6,15.9,122.0,34.47,24.51
2018,8,29,6,45,467.5,58.0,1.65,16.35,158.0,43.21,32.56
2018,8,29,7,0,465.0,71.0,1.7,16.8,194.0,51.38,39.92
2018,8,29,7,15,540.5,77.5,1.7,17.1,250.5,62.32,41.38
2018,8,29,7,30,616.0,84.0,1.7,17.4,307.0,109.42,62.99
2018,8,29,7,45,690.5,80.0,1.7,17.7,366.0,157.0,94.69
2018,8,29,8,0,765.0,76.0,1.7,18.0,425.0,216.38,141.89
2018,8,29,8,15,789.0,79.0,1.7,18.3,474.5,273.48,191.84
2018,8,29,8,30,813.0,82.0,1.7,18.6,524.0,332.75,243.77
2018,8,29,8,45,830.0,85.0,1.75,18.9,570.0,391.28,294.45
2018,8,29,9,0,847.0,88.0,1.8,19.2,616.0,453.19,346.21
2018,8,29,9,15,862.0,90.0,1.85,19.5,658.0,510.6,393.02
2018,8,29,9,30,877.0,92.0,1.9,19.8,700.0,567.97,438.28
2018,8,29,9,45,888.5,92.5,1.95,20.05,736.0,621.55,479.48
2018,8,29,10,0,900.0,93.0,2.0,20.3,772.0,674.16,518.78
2018,8,29,10,15,855.5,116.5,2.05,20.45,782.0,708.71,543.52
2018,8,29,10,30,811.0,140.0,2.1,20.6,792.0,739.6,564.86
2018,8,29,10,45,842.5,130.5,2.2,20.75,824.0,787.04,597.33
2018,8,29,11,0,874.0,121.0,2.3,20.9,856.0,836.8,630.95
2018,8,29,11,15,905.0,108.5,2.35,21.0,881.0,882.29,661.06
2018,8,29,11,30,936.0,96.0,2.4,21.1,906.0,926.31,689.97
2018,8,29,11,45,909.5,110.0,2.45,21.2,902.0,943.42,700.86
2018,8,29,12,0,883.0,124.0,2.5,21.3,898.0,955.96,709.06
2018,8,29,12,15,879.0,126.0,2.55,21.3,895.5,973.4,720.92
2018,8,29,12,30,875.0,128.0,2.6,21.3,893.0,987.37,730.53
2018,8,29,12,45,893.0,119.0,2.65,21.3,893.0,1007.95,744.65
2018,8,29,13,0,911.0,110.0,2.7,21.3,893.0,1025.08,756.54
2018,8,29,13,15,907.0,109.0,2.7,21.25,876.0,1025.32,757.19
2018,8,29,13,30,903.0,108.0,2.7,21.2,859.0,1021.84,755.71
2018,8,29,13,45,896.5,107.5,2.75,21.1,835.0,1012.78,751.36
2018,8,29,14,0,890.0,107.0,2.8,21.0,811.0,1000.15,744.8
2018,8,29,14,15,881.0,106.0,2.75,20.9,779.5,981.08,733.16
2018,8,29,14,30,872.0,105.0,2.7,20.8,748.0,958.73,719.46
2018,8,29,14,45,860.0,103.0,2.7,20.65,710.5,929.35,701.62
2018,8,29,15,0,848.0,101.0,2.7,20.5,673.0,897.15,681.83
2018,8,29,15,15,832.5,98.5,2.7,20.5,630.0,866.01,662.26
2018,8,29,15,30,817.0,96.0,2.7,20.5,587.0,825.08,635.7
2018,8,29,15,45,794.5,94.0,2.55,20.15,539.5,777.05,603.7
2018,8,29,16,0,772.0,92.0,2.4,19.8,492.0,727.86,570.45
2018,8,29,16,15,742.0,88.5,2.4,19.55,441.5,670.51,531.27
2018,8,29,16,30,712.0,85.0,2.4,19.3,391.0,616.35,493.27
2018,8,29,16,45,671.0,80.5,2.35,19.05,339.0,551.52,444.25
