Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,29,17,0,630.0,76.0,2.3,18.8,287.0,488.72,395.15
2018,8,29,17,15,573.0,69.5,2.2,18.45,236.0,417.12,337.34
2018,8,29,17,30,516.0,63.0,2.1,18.1,185.0,350.03,281.11
2018,8,29,17,45,430.0,54.0,2.0,17.75,138.5,272.18,214.67
2018,8,29,18,0,344.0,45.0,1.9,17.4,92.0,202.83,153.75
2018,8,29,18,15,231.0,32.0,1.85,17.1,57.5,130.92,82.62
2018,8,29,18,30,118.0,19.0,1.8,16.8,23.0,50.5,0.0
2018,8,29,18,45,59.0,9.5,1.7,16.45,11.5,0.0,0.0
2018,8,29,19,0,0.0,0.0,1.6,16.1,0.0,0.0,0.0
2018,8,29,19,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,8,29,19,30,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,8,29,19,45,0.0,0.0,1.6,15.75,0.0,0.0,0.0
2018,8,29,20,0,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,8,29,20,15,0.0,0.0,1.55,15.55,0.0,0.0,0.0
2018,8,29,20,30,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,8,29,20,45,0.0,0.0,1.45,15.45,0.0,0.0,0.0
2018,8,29,21,0,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,8,29,21,15,0.0,0.0,1.35,15.35,0.0,0.0,0.0
2018,8,29,21,30,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,8,29,21,45,0.0,0.0,1.2,15.25,0.0,0.0,0.0
2018,8,29,22,0,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,8,29,22,15,0.0,0.0,1.05,15.2,0.0,0.0,0.0
2018,8,29,22,30,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,8,29,22,45,0.0,0.0,0.95,15.15,0.0,0.0,0.0
2018,8,29,23,0,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,8,29,23,15,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,8,29,23,30,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,8,29,23,45,0.0,0.0,0.85,15.1,0.0,0.0,0.0
2018,8,30,0,0,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,8,30,0,15,0.0,0.0,0.85,15.1,0.0,0.0,0.0
2018,8,30,0,30,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,8,30,0,45,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,8,30,1,0,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,8,30,1,15,0.0,0.0,0.95,15.05,0.0,0.0,0.0
2018,8,30,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,8,30,1,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2018,8,30,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,8,30,2,15,0.0,0.0,1.15,14.95,0.0,0.0,0.0
2018,8,30,2,30,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,8,30,2,45,0.0,0.0,1.25,14.9,0.0,0.0,0.0
2018,8,30,3,0,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,8,30,3,15,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,8,30,3,30,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,8,30,3,45,0.0,0.0,1.3,14.85,0.0,0.0,0.0
2018,8,30,4,0,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,8,30,4,15,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,8,30,4,30,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,8,30,4,45,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,8,30,5,0,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,8,30,5,15,0.0,0.0,1.35,15.05,0.0,0.0,0.0
2018,8,30,5,30,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,8,30,5,45,0.0,3.5,1.45,15.55,3.5,3.34,0.0
2018,8,30,6,0,0.0,7.0,1.5,15.8,7.0,6.48,0.0
2018,8,30,6,15,0.0,14.5,1.45,16.1,14.5,13.43,5.64
2018,8,30,6,30,0.0,22.0,1.4,16.4,22.0,20.4,12.18
2018,8,30,6,45,0.0,29.5,1.4,16.65,29.5,27.37,18.57
2018,8,30,7,0,0.0,37.0,1.4,16.9,37.0,34.35,24.88
2018,8,30,7,15,0.0,38.0,1.3,17.1,38.0,35.28,24.36
2018,8,30,7,30,0.0,39.0,1.2,17.3,39.0,36.21,25.11
2018,8,30,7,45,0.0,38.5,1.1,17.45,38.5,35.76,24.64
2018,8,30,8,0,0.0,38.0,1.0,17.6,38.0,35.3,24.15
2018,8,30,8,15,1.5,60.0,0.95,17.85,61.0,56.21,41.43
2018,8,30,8,30,3.0,82.0,0.9,18.1,84.0,77.33,58.62
2018,8,30,8,45,8.5,124.0,0.85,18.3,129.5,118.0,91.39
2018,8,30,9,0,14.0,166.0,0.8,18.5,175.0,159.11,123.83
2018,8,30,9,15,11.0,154.5,0.85,18.7,162.0,148.48,114.97
2018,8,30,9,30,8.0,143.0,0.9,18.9,149.0,137.22,105.78
2018,8,30,9,45,5.0,147.0,0.95,19.15,151.0,139.75,107.49
2018,8,30,10,0,2.0,151.0,1.0,19.4,153.0,141.97,108.9
2018,8,30,10,15,14.5,201.0,1.1,19.55,213.0,197.43,152.43
2018,8,30,10,30,27.0,251.0,1.2,19.7,273.0,256.98,198.17
2018,8,30,10,45,22.5,234.5,1.3,19.9,253.0,240.22,184.81
2018,8,30,11,0,18.0,218.0,1.4,20.1,233.0,222.7,171.16
2018,8,30,11,15,15.0,225.0,1.5,20.25,237.5,224.34,172.25
2018,8,30,11,30,12.0,232.0,1.6,20.4,242.0,229.25,175.79
2018,8,30,11,45,22.5,280.0,1.65,20.5,299.5,292.55,224.16
2018,8,30,12,0,33.0,328.0,1.7,20.6,357.0,352.42,268.93
2018,8,30,12,15,30.0,323.5,1.8,20.7,350.0,347.41,264.9
2018,8,30,12,30,27.0,319.0,1.9,20.8,343.0,342.04,260.95
2018,8,30,12,45,23.0,300.5,2.0,20.9,320.5,320.95,245.24
2018,8,30,13,0,19.0,282.0,2.1,21.0,298.0,289.11,221.39
2018,8,30,13,15,61.0,318.0,2.15,21.0,368.5,380.09,291.71
2018,8,30,13,30,103.0,354.0,2.2,21.0,439.0,475.27,363.06
2018,8,30,13,45,255.0,321.5,2.3,21.0,524.0,605.76,462.92
2018,8,30,14,0,407.0,289.0,2.4,21.0,609.0,733.32,557.55
2018,8,30,14,15,626.0,201.5,2.5,20.95,671.5,852.75,646.72
2018,8,30,14,30,845.0,114.0,2.6,20.9,734.0,950.28,714.03
2018,8,30,14,45,832.0,112.0,2.7,20.8,696.5,920.3,695.33
2018,8,30,15,0,819.0,110.0,2.8,20.7,659.0,887.6,675.77
2018,8,30,15,15,803.0,107.0,2.8,20.7,616.5,848.58,650.63
2018,8,30,15,30,787.0,104.0,2.8,20.7,574.0,807.47,623.81
2018,8,30,15,45,762.5,102.0,3.0,20.35,527.0,758.72,593.07
2018,8,30,16,0,738.0,100.0,3.2,20.0,480.0,712.4,563.23
2018,8,30,16,15,705.0,96.5,3.3,19.65,429.5,654.26,523.23
2018,8,30,16,30,672.0,93.0,3.4,19.3,379.0,596.65,481.63
2018,8,30,16,45,627.0,88.5,3.5,19.0,327.5,530.94,431.47
2018,8,30,17,0,582.0,84.0,3.6,18.7,276.0,467.65,381.41
2018,8,30,17,15,523.0,76.5,3.6,18.25,226.0,396.09,322.95
2018,8,30,17,30,464.0,69.0,3.6,17.8,176.0,329.22,266.3
2018,8,30,17,45,377.5,57.5,3.65,17.4,130.0,249.92,198.14
2018,8,30,18,0,291.0,46.0,3.7,17.0,84.0,182.76,138.64
2018,8,30,18,15,189.5,31.5,3.6,16.65,52.0,115.04,68.42
2018,8,30,18,30,88.0,17.0,3.5,16.3,20.0,40.13,0.0
2018,8,30,18,45,44.0,8.5,3.45,16.0,10.0,0.0,0.0
2018,8,30,19,0,0.0,0.0,3.4,15.7,0.0,0.0,0.0
2018,8,30,19,15,0.0,0.0,3.35,15.55,0.0,0.0,0.0
2018,8,30,19,30,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,8,30,19,45,0.0,0.0,3.2,15.25,0.0,0.0,0.0
2018,8,30,20,0,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,8,30,20,15,0.0,0.0,3.05,14.95,0.0,0.0,0.0
2018,8,30,20,30,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,8,30,20,45,0.0,0.0,2.95,14.7,0.0,0.0,0.0
2018,8,30,21,0,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,8,30,21,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2018,8,30,21,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,8,30,21,45,0.0,0.0,2.75,14.3,0.0,0.0,0.0
2018,8,30,22,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,8,30,22,15,0.0,0.0,2.65,14.1,0.0,0.0,0.0
2018,8,30,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,8,30,22,45,0.0,0.0,2.55,13.9,0.0,0.0,0.0
2018,8,30,23,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,8,30,23,15,0.0,0.0,2.45,13.7,0.0,0.0,0.0
2018,8,30,23,30,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,8,30,23,45,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2018,8,31,0,0,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,8,31,0,15,0.0,0.0,2.25,13.35,0.0,0.0,0.0
2018,8,31,0,30,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,8,31,0,45,0.0,0.0,2.15,13.2,0.0,0.0,0.0
2018,8,31,1,0,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,8,31,1,15,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,8,31,1,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,8,31,1,45,0.0,0.0,2.05,13.05,0.0,0.0,0.0
2018,8,31,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,8,31,2,15,0.0,0.0,2.0,13.05,0.0,0.0,0.0
2018,8,31,2,30,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,8,31,2,45,0.0,0.0,1.95,13.1,0.0,0.0,0.0
2018,8,31,3,0,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,8,31,3,15,0.0,0.0,1.9,13.15,0.0,0.0,0.0
2018,8,31,3,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,8,31,3,45,0.0,0.0,1.9,13.25,0.0,0.0,0.0
2018,8,31,4,0,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,8,31,4,15,0.0,0.0,1.95,13.35,0.0,0.0,0.0
2018,8,31,4,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,8,31,4,45,0.0,0.0,2.05,13.45,0.0,0.0,0.0
2018,8,31,5,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,8,31,5,15,0.0,0.0,2.15,13.85,0.0,0.0,0.0
2018,8,31,5,30,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,8,31,5,45,28.0,7.0,2.3,14.5,8.5,6.67,0.0
2018,8,31,6,0,56.0,14.0,2.4,14.8,17.0,11.91,0.0
2018,8,31,6,15,28.0,23.0,2.35,15.15,24.5,20.57,11.58
2018,8,31,6,30,0.0,32.0,2.3,15.5,32.0,29.71,20.33
2018,8,31,6,45,0.0,45.0,2.3,15.85,45.0,41.82,31.36
2018,8,31,7,0,0.0,58.0,2.3,16.2,58.0,53.66,42.01
2018,8,31,7,15,1.5,74.0,2.2,16.6,74.5,67.85,51.89
2018,8,31,7,30,3.0,90.0,2.1,17.0,91.0,82.44,63.86
2018,8,31,7,45,3.0,113.0,2.0,17.4,114.0,103.05,80.67
2018,8,31,8,0,3.0,136.0,1.9,17.8,137.0,123.88,97.39
2018,8,31,8,15,22.5,168.5,1.8,18.35,180.5,158.09,123.96
2018,8,31,8,30,42.0,201.0,1.7,18.9,224.0,192.17,150.21
2018,8,31,8,45,85.5,221.0,1.55,19.4,272.5,230.37,179.22
2018,8,31,9,0,129.0,241.0,1.4,19.9,321.0,272.77,211.5
2018,8,31,9,15,188.0,239.0,1.3,20.45,364.0,310.13,239.87
2018,8,31,9,30,247.0,237.0,1.2,21.0,407.0,353.09,272.44
2018,8,31,9,45,179.5,259.5,1.15,21.55,386.5,348.57,267.78
2018,8,31,10,0,112.0,282.0,1.1,22.1,366.0,337.17,257.57
2018,8,31,10,15,140.5,308.5,1.1,22.5,418.0,389.55,296.22
2018,8,31,10,30,169.0,335.0,1.1,22.9,470.0,444.65,335.73
2018,8,31,10,45,266.5,331.5,1.1,23.3,551.0,531.49,398.72
2018,8,31,11,0,364.0,328.0,1.1,23.7,632.0,621.5,461.98
2018,8,31,11,15,394.0,321.5,1.35,23.8,655.5,663.56,492.45
2018,8,31,11,30,424.0,315.0,1.6,23.9,679.0,700.5,519.83
2018,8,31,11,45,546.0,263.5,1.8,24.05,736.5,777.72,576.57
2018,8,31,12,0,668.0,212.0,2.0,24.2,794.0,856.6,632.77
2018,8,31,12,15,793.0,156.5,2.25,24.15,846.0,929.9,682.89
2018,8,31,12,30,918.0,101.0,2.5,24.1,898.0,999.74,730.41
2018,8,31,12,45,920.5,98.0,2.7,24.05,890.0,1011.4,739.61
2018,8,31,13,0,923.0,95.0,2.9,24.0,882.0,1019.38,747.06
2018,8,31,13,15,920.0,94.5,3.1,23.85,866.0,1020.89,750.68
2018,8,31,13,30,917.0,94.0,3.3,23.7,850.0,1018.66,751.95
2018,8,31,13,45,912.5,93.0,3.45,23.6,826.5,1010.67,748.95
2018,8,31,14,0,908.0,92.0,3.6,23.5,803.0,999.02,743.61
2018,8,31,14,15,901.0,90.0,3.75,23.25,772.0,980.24,733.95
2018,8,31,14,30,894.0,88.0,3.9,23.0,741.0,958.05,721.96
2018,8,31,14,45,885.0,86.0,4.05,22.75,704.5,930.72,706.36
2018,8,31,15,0,876.0,84.0,4.2,22.5,668.0,900.38,688.52
2018,8,31,15,15,861.5,82.5,4.2,22.5,625.5,862.95,664.12
2018,8,31,15,30,847.0,81.0,4.2,22.5,583.0,823.26,637.95
2018,8,31,15,45,830.5,78.0,4.3,21.85,536.5,778.14,609.48
2018,8,31,16,0,814.0,75.0,4.4,21.2,490.0,737.44,583.69
2018,8,31,16,15,790.0,71.5,4.35,20.8,440.0,682.89,545.77
2018,8,31,16,30,766.0,68.0,4.3,20.4,390.0,627.94,506.73
2018,8,31,16,45,726.0,64.5,4.3,20.0,337.0,562.53,457.29
2018,8,31,17,0,686.0,61.0,4.3,19.6,284.0,498.91,406.79
2018,8,31,17,15,599.5,58.5,4.2,19.1,228.0,415.93,338.68
2018,8,31,17,30,513.0,56.0,4.1,18.6,172.0,338.11,272.82
2018,8,31,17,45,429.5,46.5,4.0,18.05,126.0,261.61,206.55
2018,8,31,18,0,346.0,37.0,3.9,17.5,80.0,193.83,145.82
2018,8,31,18,15,244.0,27.0,3.8,17.15,50.5,125.35,68.01
2018,8,31,18,30,142.0,17.0,3.7,16.8,21.0,54.43,0.0
2018,8,31,18,45,71.0,8.5,3.6,16.4,10.5,0.0,0.0
2018,8,31,19,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2018,8,31,19,15,0.0,0.0,3.5,15.85,0.0,0.0,0.0
2018,8,31,19,30,0.0,0.0,3.5,15.7,0.0,0.0,0.0
2018,8,31,19,45,0.0,0.0,3.45,15.55,0.0,0.0,0.0
2018,8,31,20,0,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,8,31,20,15,0.0,0.0,3.35,15.35,0.0,0.0,0.0
2018,8,31,20,30,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,8,31,20,45,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,8,31,21,0,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,8,31,21,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2018,8,31,21,30,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,8,31,21,45,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,8,31,22,0,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,8,31,22,15,0.0,0.0,2.75,14.55,0.0,0.0,0.0
2018,8,31,22,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,8,31,22,45,0.0,0.0,2.65,14.3,0.0,0.0,0.0
2018,8,31,23,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,8,31,23,15,0.0,0.0,2.5,14.05,0.0,0.0,0.0
2018,8,31,23,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,8,31,23,45,0.0,0.0,2.25,13.75,0.0,0.0,0.0
2018,9,1,0,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,9,1,0,15,0.0,0.0,2.15,13.55,0.0,0.0,0.0
2018,9,1,0,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,9,1,0,45,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,9,1,1,0,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,9,1,1,15,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,9,1,1,30,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,9,1,1,45,0.0,0.0,2.2,13.35,0.0,0.0,0.0
2018,9,1,2,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,9,1,2,15,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,9,1,2,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,9,1,2,45,0.0,0.0,2.15,13.4,0.0,0.0,0.0
2018,9,1,3,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,9,1,3,15,0.0,0.0,2.1,13.45,0.0,0.0,0.0
2018,9,1,3,30,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,9,1,3,45,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2018,9,1,4,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,9,1,4,15,0.0,0.0,2.0,13.55,0.0,0.0,0.0
2018,9,1,4,30,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,9,1,4,45,0.0,0.0,1.95,13.6,0.0,0.0,0.0
2018,9,1,5,0,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,9,1,5,15,0.0,0.0,1.9,13.95,0.0,0.0,0.0
2018,9,1,5,30,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,9,1,5,45,65.5,11.5,1.95,14.65,15.0,10.96,0.0
2018,9,1,6,0,131.0,23.0,2.0,15.0,30.0,18.28,0.0
2018,9,1,6,15,229.5,38.5,1.95,15.35,67.5,30.07,19.35
2018,9,1,6,30,328.0,54.0,1.9,15.7,105.0,41.36,30.4
2018,9,1,6,45,389.0,67.0,1.85,16.1,150.5,50.15,38.63
2018,9,1,7,0,450.0,80.0,1.8,16.5,196.0,58.54,46.25
2018,9,1,7,15,497.5,90.5,1.65,16.9,245.0,71.28,50.23
2018,9,1,7,30,545.0,101.0,1.5,17.3,294.0,117.65,72.79
2018,9,1,7,45,574.5,111.0,1.4,17.75,343.0,166.37,107.33
2018,9,1,8,0,604.0,121.0,1.3,18.2,392.0,218.7,149.62
2018,9,1,8,15,632.5,128.0,1.25,18.65,440.5,271.52,194.24
2018,9,1,8,30,661.0,135.0,1.2,19.1,489.0,327.35,241.35
2018,9,1,8,45,680.5,141.0,1.15,19.55,533.5,381.63,286.59
2018,9,1,9,0,700.0,147.0,1.1,20.0,578.0,437.33,331.49
2018,9,1,9,15,720.5,150.5,1.2,20.35,620.0,492.39,375.3
2018,9,1,9,30,741.0,154.0,1.3,20.7,662.0,548.39,418.56
2018,9,1,9,45,676.0,184.5,1.4,21.05,666.5,579.27,441.79
2018,9,1,10,0,611.0,215.0,1.5,21.4,671.0,602.4,458.52
2018,9,1,10,15,572.5,239.0,1.65,21.55,679.5,629.06,478.03
2018,9,1,10,30,534.0,263.0,1.8,21.7,688.0,652.54,494.66
2018,9,1,10,45,540.0,269.0,1.9,21.9,708.5,688.92,520.53
2018,9,1,11,0,546.0,275.0,2.0,22.1,729.0,724.18,545.17
2018,9,1,11,15,641.0,238.0,2.2,22.2,780.0,793.43,596.14
2018,9,1,11,30,736.0,201.0,2.4,22.3,831.0,863.91,646.12
2018,9,1,11,45,785.0,180.0,2.55,22.35,857.0,906.46,674.94
2018,9,1,12,0,834.0,159.0,2.7,22.4,883.0,952.03,705.92
2018,9,1,12,15,831.0,161.0,2.8,22.4,881.0,970.25,718.42
2018,9,1,12,30,828.0,163.0,2.9,22.4,879.0,985.11,729.04
2018,9,1,12,45,819.0,166.0,3.0,22.35,868.0,991.73,734.51
2018,9,1,13,0,810.0,169.0,3.1,22.3,857.0,994.81,737.84
2018,9,1,13,15,808.0,165.5,3.2,22.25,840.5,994.5,739.07
2018,9,1,13,30,806.0,162.0,3.3,22.2,824.0,990.71,738.13
2018,9,1,13,45,804.0,157.5,3.35,22.1,801.0,982.39,734.06
2018,9,1,14,0,802.0,153.0,3.4,22.0,778.0,970.64,727.82
2018,9,1,14,15,794.0,149.0,3.45,21.9,747.0,950.25,715.84
2018,9,1,14,30,786.0,145.0,3.5,21.8,716.0,926.74,701.8
2018,9,1,14,45,778.0,139.5,3.5,21.65,680.0,898.62,684.4
2018,9,1,15,0,770.0,134.0,3.5,21.5,644.0,867.69,665.0
2018,9,1,15,15,752.0,130.0,3.5,21.5,601.0,831.69,641.54
2018,9,1,15,30,734.0,126.0,3.5,21.5,558.0,789.18,613.25
2018,9,1,15,45,715.5,120.5,3.5,21.0,512.5,742.98,583.08
2018,9,1,16,0,697.0,115.0,3.5,20.5,467.0,695.58,551.45
2018,9,1,16,15,669.5,108.5,3.5,20.1,418.0,639.48,512.12
2018,9,1,16,30,642.0,102.0,3.5,19.7,369.0,583.55,470.82
2018,9,1,16,45,602.5,94.0,3.5,19.3,318.0,518.67,421.16
2018,9,1,17,0,563.0,86.0,3.5,18.9,267.0,455.83,371.36
2018,9,1,17,15,503.5,77.5,3.45,18.35,217.0,383.91,312.52
2018,9,1,17,30,444.0,69.0,3.4,17.8,167.0,316.8,255.57
2018,9,1,17,45,359.0,56.5,3.4,17.3,122.0,239.24,188.75
2018,9,1,18,0,274.0,44.0,3.4,16.8,77.0,173.06,129.65
2018,9,1,18,15,175.0,29.0,3.35,16.45,46.5,104.19,48.88
2018,9,1,18,30,76.0,14.0,3.3,16.1,16.0,33.6,0.0
2018,9,1,18,45,38.0,7.0,3.3,15.75,8.0,0.0,0.0
2018,9,1,19,0,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,9,1,19,15,0.0,0.0,3.3,15.25,0.0,0.0,0.0
2018,9,1,19,30,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,9,1,19,45,0.0,0.0,3.3,14.95,0.0,0.0,0.0
2018,9,1,20,0,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,9,1,20,15,0.0,0.0,3.25,14.7,0.0,0.0,0.0
2018,9,1,20,30,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,9,1,20,45,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,9,1,21,0,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,9,1,21,15,0.0,0.0,3.15,14.3,0.0,0.0,0.0
2018,9,1,21,30,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,9,1,21,45,0.0,0.0,3.05,14.15,0.0,0.0,0.0
2018,9,1,22,0,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,9,1,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,9,1,22,30,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,9,1,22,45,0.0,0.0,2.75,13.8,0.0,0.0,0.0
2018,9,1,23,0,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,9,1,23,15,0.0,0.0,2.6,13.65,0.0,0.0,0.0
2018,9,1,23,30,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,9,1,23,45,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2018,9,2,0,0,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,9,2,0,15,0.0,0.0,2.35,13.35,0.0,0.0,0.0
2018,9,2,0,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,9,2,0,45,0.0,0.0,2.25,13.25,0.0,0.0,0.0
2018,9,2,1,0,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,9,2,1,15,0.0,0.0,2.2,13.15,0.0,0.0,0.0
2018,9,2,1,30,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,9,2,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,9,2,2,0,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,9,2,2,15,0.0,0.0,2.15,12.9,0.0,0.0,0.0
2018,9,2,2,30,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,9,2,2,45,0.0,0.0,2.05,12.85,0.0,0.0,0.0
2018,9,2,3,0,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,9,2,3,15,0.0,0.0,1.95,12.8,0.0,0.0,0.0
2018,9,2,3,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,9,2,3,45,0.0,0.0,1.8,12.85,0.0,0.0,0.0
2018,9,2,4,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,9,2,4,15,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,9,2,4,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,9,2,4,45,0.0,0.0,1.45,12.95,0.0,0.0,0.0
2018,9,2,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,9,2,5,15,0.0,0.0,1.35,13.3,0.0,0.0,0.0
2018,9,2,5,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,9,2,5,45,20.5,8.0,1.2,13.95,9.0,7.63,0.0
2018,9,2,6,0,41.0,16.0,1.1,14.3,18.0,13.5,0.0
2018,9,2,6,15,91.0,31.5,1.05,14.7,43.5,25.95,15.86
2018,9,2,6,30,141.0,47.0,1.0,15.1,69.0,38.03,27.58
2018,9,2,6,45,103.5,63.5,0.9,15.5,83.0,53.24,41.44
2018,9,2,7,0,66.0,80.0,0.8,15.9,97.0,65.98,52.9
2018,9,2,7,15,34.5,93.0,0.75,16.3,102.0,80.67,62.38
2018,9,2,7,30,3.0,106.0,0.7,16.7,107.0,95.53,74.75
2018,9,2,7,45,9.5,131.0,0.65,17.1,135.0,118.77,93.23
2018,9,2,8,0,16.0,156.0,0.6,17.5,163.0,143.12,112.27
2018,9,2,8,15,24.0,179.5,0.6,18.0,191.5,167.68,131.17
2018,9,2,8,30,32.0,203.0,0.6,18.5,220.0,190.65,148.61
2018,9,2,8,45,37.5,223.0,0.65,19.05,244.5,213.99,166.27
2018,9,2,9,0,43.0,243.0,0.7,19.6,269.0,238.16,184.39
2018,9,2,9,15,40.0,257.0,0.75,20.05,282.5,253.73,195.77
2018,9,2,9,30,37.0,271.0,0.8,20.5,296.0,268.99,206.79
2018,9,2,9,45,48.0,288.0,0.8,20.9,322.5,295.04,225.91
2018,9,2,10,0,59.0,305.0,0.8,21.3,349.0,322.31,245.71
2018,9,2,10,15,93.5,321.5,0.9,21.65,394.0,366.5,278.65
2018,9,2,10,30,128.0,338.0,1.0,22.0,439.0,417.75,316.3
2018,9,2,10,45,198.0,335.0,1.05,22.35,496.5,477.64,360.47
2018,9,2,11,0,268.0,332.0,1.1,22.7,554.0,547.69,410.98
2018,9,2,11,15,295.0,325.5,1.25,22.85,574.0,577.28,432.61
2018,9,2,11,30,322.0,319.0,1.4,23.0,594.0,607.36,454.87
2018,9,2,11,45,320.0,319.5,1.55,23.15,594.5,618.45,463.08
2018,9,2,12,0,318.0,320.0,1.7,23.3,595.0,628.16,470.45
2018,9,2,12,15,348.0,310.0,1.85,23.3,610.5,666.52,498.76
2018,9,2,12,30,378.0,300.0,2.0,23.3,626.0,694.56,519.84
2018,9,2,12,45,354.0,310.5,2.15,23.3,613.0,690.12,516.89
2018,9,2,13,0,330.0,321.0,2.3,23.3,600.0,671.39,504.47
2018,9,2,13,15,314.5,329.0,2.4,23.2,590.5,668.8,503.28
2018,9,2,13,30,299.0,337.0,2.5,23.1,581.0,664.87,501.05
2018,9,2,13,45,347.5,308.0,2.6,22.95,583.5,682.17,516.4
2018,9,2,14,0,396.0,279.0,2.7,22.8,586.0,711.11,539.52
2018,9,2,14,15,579.0,215.5,2.8,22.55,644.5,820.35,622.42
2018,9,2,14,30,762.0,152.0,2.9,22.3,703.0,915.96,690.27
2018,9,2,14,45,749.5,148.0,3.0,22.1,666.0,885.72,671.37
2018,9,2,15,0,737.0,144.0,3.1,21.9,629.0,852.97,651.62
2018,9,2,15,15,718.0,140.0,3.1,21.9,586.5,812.24,624.94
2018,9,2,15,30,699.0,136.0,3.1,21.9,544.0,769.84,596.82
2018,9,2,15,45,676.0,130.0,3.15,21.2,497.5,720.53,565.09
2018,9,2,16,0,653.0,124.0,3.2,20.5,451.0,670.44,532.0
2018,9,2,16,15,622.5,116.5,3.2,20.05,402.0,612.7,490.62
2018,9,2,16,30,592.0,109.0,3.2,19.6,353.0,555.5,448.3
2018,9,2,16,45,512.0,103.0,3.2,19.15,293.5,464.42,377.84
2018,9,2,17,0,432.0,97.0,3.2,18.7,234.0,385.3,314.57
2018,9,2,17,15,346.5,83.0,3.15,18.15,180.0,300.65,245.11
2018,9,2,17,30,261.0,69.0,3.1,17.6,126.0,224.29,180.75
2018,9,2,17,45,182.5,52.0,3.05,17.05,86.5,147.42,115.28
2018,9,2,18,0,104.0,35.0,3.0,16.5,47.0,88.18,63.9
2018,9,2,18,15,64.0,21.5,2.95,16.2,27.5,51.23,16.38
2018,9,2,18,30,24.0,8.0,2.9,15.9,8.0,13.96,0.0
2018,9,2,18,45,12.0,4.0,2.85,15.55,4.0,0.0,0.0
2018,9,2,19,0,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,9,2,19,15,0.0,0.0,2.8,15.15,0.0,0.0,0.0
2018,9,2,19,30,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,9,2,19,45,0.0,0.0,2.8,15.05,0.0,0.0,0.0
2018,9,2,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,9,2,20,15,0.0,0.0,2.75,14.9,0.0,0.0,0.0
2018,9,2,20,30,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,9,2,20,45,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,9,2,21,0,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,9,2,21,15,0.0,0.0,2.7,14.45,0.0,0.0,0.0
2018,9,2,21,30,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,9,2,21,45,0.0,0.0,2.65,14.2,0.0,0.0,0.0
2018,9,2,22,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,9,2,22,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2018,9,2,22,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,9,2,22,45,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,9,2,23,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,9,2,23,15,0.0,0.0,2.45,13.6,0.0,0.0,0.0
2018,9,2,23,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,9,2,23,45,0.0,0.0,2.35,13.45,0.0,0.0,0.0
2018,9,3,0,0,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,9,3,0,15,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,9,3,0,30,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,9,3,0,45,0.0,0.0,2.25,13.1,0.0,0.0,0.0
2018,9,3,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,9,3,1,15,0.0,0.0,2.2,12.95,0.0,0.0,0.0
2018,9,3,1,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,9,3,1,45,0.0,0.0,2.2,12.85,0.0,0.0,0.0
2018,9,3,2,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,9,3,2,15,0.0,0.0,2.15,12.75,0.0,0.0,0.0
2018,9,3,2,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,9,3,2,45,0.0,0.0,2.05,12.65,0.0,0.0,0.0
2018,9,3,3,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,9,3,3,15,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,9,3,3,30,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,9,3,3,45,0.0,0.0,1.75,12.55,0.0,0.0,0.0
2018,9,3,4,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,9,3,4,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,9,3,4,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,9,3,4,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2018,9,3,5,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,9,3,5,15,0.0,0.0,1.65,12.8,0.0,0.0,0.0
2018,9,3,5,30,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,9,3,5,45,0.0,3.5,1.75,13.45,3.5,3.34,0.0
2018,9,3,6,0,0.0,7.0,1.8,13.8,7.0,6.48,0.0
2018,9,3,6,15,0.0,16.0,1.8,14.15,16.0,14.83,6.57
2018,9,3,6,30,0.0,25.0,1.8,14.5,25.0,23.19,14.65
2018,9,3,6,45,0.0,36.5,1.8,14.9,36.5,33.89,24.44
2018,9,3,7,0,0.0,48.0,1.8,15.3,48.0,44.6,34.13
2018,9,3,7,15,0.0,59.0,1.75,15.75,59.0,54.86,41.12
2018,9,3,7,30,0.0,70.0,1.7,16.2,70.0,65.04,49.59
2018,9,3,7,45,0.0,86.5,1.7,16.65,86.5,79.88,61.8
2018,9,3,8,0,0.0,103.0,1.7,17.1,103.0,94.83,73.88
2018,9,3,8,15,1.0,125.5,1.65,17.45,126.0,115.41,90.4
2018,9,3,8,30,2.0,148.0,1.6,17.8,149.0,136.28,106.89
2018,9,3,8,45,5.0,169.0,1.6,18.2,172.0,156.87,122.91
2018,9,3,9,0,8.0,190.0,1.6,18.6,195.0,177.98,139.16
2018,9,3,9,15,9.5,203.0,1.6,18.9,209.0,191.67,149.45
2018,9,3,9,30,11.0,216.0,1.6,19.2,223.0,205.56,159.86
2018,9,3,9,45,11.5,225.5,1.65,19.55,233.5,215.86,167.39
2018,9,3,10,0,12.0,235.0,1.7,19.9,244.0,226.22,174.94
2018,9,3,10,15,16.0,256.5,1.75,20.15,269.0,250.22,193.11
2018,9,3,10,30,20.0,278.0,1.8,20.4,294.0,274.76,211.51
2018,9,3,10,45,20.0,283.0,1.85,20.65,299.5,281.11,215.89
2018,9,3,11,0,20.0,288.0,1.9,20.9,305.0,287.41,220.31
2018,9,3,11,15,19.0,287.0,2.0,21.1,303.0,287.06,219.8
2018,9,3,11,30,18.0,286.0,2.1,21.3,301.0,286.53,219.21
2018,9,3,11,45,26.5,315.5,2.15,21.45,338.0,332.13,253.63
2018,9,3,12,0,35.0,345.0,2.2,21.6,375.0,372.23,283.43
2018,9,3,12,15,112.5,348.5,2.3,21.6,445.0,462.46,352.78
2018,9,3,12,30,190.0,352.0,2.4,21.6,515.0,545.32,415.35
2018,9,3,12,45,229.5,342.5,2.45,21.65,537.5,590.59,448.79
2018,9,3,13,0,269.0,333.0,2.5,21.7,560.0,624.23,474.15
2018,9,3,13,15,245.5,339.0,2.6,21.6,543.0,611.44,464.95
2018,9,3,13,30,222.0,345.0,2.7,21.5,526.0,597.54,455.2
2018,9,3,13,45,307.0,307.0,2.8,21.35,549.0,641.11,490.81
2018,9,3,14,0,392.0,269.0,2.9,21.2,572.0,696.11,533.73
2018,9,3,14,15,581.5,206.5,2.95,20.95,635.0,812.52,622.28
2018,9,3,14,30,771.0,144.0,3.0,20.7,698.0,909.25,690.9
2018,9,3,14,45,758.0,140.5,3.1,20.45,661.0,883.82,675.25
2018,9,3,15,0,745.0,137.0,3.2,20.2,624.0,850.94,655.28
2018,9,3,15,15,701.5,139.0,3.2,20.2,573.0,795.44,617.83
2018,9,3,15,30,658.0,141.0,3.2,20.2,522.0,739.65,579.72
2018,9,3,15,45,584.5,139.0,3.25,19.45,456.5,655.24,521.15
2018,9,3,16,0,511.0,137.0,3.3,18.7,391.0,568.1,457.65
2018,9,3,16,15,381.0,127.5,3.25,18.35,305.5,441.56,359.65
2018,9,3,16,30,251.0,118.0,3.2,18.0,220.0,312.3,256.35
2018,9,3,16,45,253.5,104.0,3.15,17.65,195.0,286.89,236.47
2018,9,3,17,0,256.0,90.0,3.1,17.3,170.0,260.58,214.75
2018,9,3,17,15,240.5,74.5,2.95,16.9,138.5,232.25,190.16
2018,9,3,17,30,225.0,59.0,2.8,16.5,107.0,193.78,156.43
2018,9,3,17,45,212.0,48.5,2.7,16.1,83.5,164.22,128.91
2018,9,3,18,0,199.0,38.0,2.6,15.7,60.0,136.5,100.36
2018,9,3,18,15,116.5,23.0,2.55,15.45,34.0,75.01,15.35
2018,9,3,18,30,34.0,8.0,2.5,15.2,8.0,16.51,0.0
2018,9,3,18,45,17.0,4.0,2.45,14.95,4.0,0.0,0.0
2018,9,3,19,0,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,9,3,19,15,0.0,0.0,2.35,14.65,0.0,0.0,0.0
2018,9,3,19,30,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,9,3,19,45,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,9,3,20,0,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,9,3,20,15,0.0,0.0,2.3,14.35,0.0,0.0,0.0
2018,9,3,20,30,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,9,3,20,45,0.0,0.0,2.25,14.2,0.0,0.0,0.0
2018,9,3,21,0,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,9,3,21,15,0.0,0.0,2.2,13.95,0.0,0.0,0.0
2018,9,3,21,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,9,3,21,45,0.0,0.0,2.15,13.65,0.0,0.0,0.0
2018,9,3,22,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,9,3,22,15,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,9,3,22,30,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,9,3,22,45,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,9,3,23,0,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,9,3,23,15,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,9,3,23,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,9,3,23,45,0.0,0.0,2.1,13.05,0.0,0.0,0.0
2018,9,4,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,9,4,0,15,0.0,0.0,2.1,12.95,0.0,0.0,0.0
2018,9,4,0,30,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,9,4,0,45,0.0,0.0,2.1,12.85,0.0,0.0,0.0
2018,9,4,1,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,9,4,1,15,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,9,4,1,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,9,4,1,45,0.0,0.0,2.1,12.75,0.0,0.0,0.0
2018,9,4,2,0,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,9,4,2,15,0.0,0.0,2.05,12.7,0.0,0.0,0.0
2018,9,4,2,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,9,4,2,45,0.0,0.0,2.0,12.75,0.0,0.0,0.0
2018,9,4,3,0,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,9,4,3,15,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,9,4,3,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,9,4,3,45,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,9,4,4,0,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,9,4,4,15,0.0,0.0,1.95,12.8,0.0,0.0,0.0
2018,9,4,4,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,9,4,4,45,0.0,0.0,1.9,12.85,0.0,0.0,0.0
2018,9,4,5,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,9,4,5,15,0.0,0.0,1.95,13.25,0.0,0.0,0.0
2018,9,4,5,30,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,9,4,5,45,0.0,2.5,2.05,13.95,2.5,2.38,0.0
2018,9,4,6,0,0.0,5.0,2.1,14.3,5.0,4.62,0.0
2018,9,4,6,15,0.0,11.5,2.15,14.7,11.5,10.65,3.02
2018,9,4,6,30,0.0,18.0,2.2,15.1,18.0,16.68,8.9
2018,9,4,6,45,0.0,25.5,2.2,15.5,25.5,23.65,15.3
2018,9,4,7,0,0.0,33.0,2.2,15.9,33.0,30.62,21.64
2018,9,4,7,15,0.0,37.5,2.15,16.25,37.5,34.81,24.04
2018,9,4,7,30,0.0,42.0,2.1,16.6,42.0,39.01,27.54
2018,9,4,7,45,0.0,55.0,2.05,17.0,55.0,51.13,37.65
2018,9,4,8,0,0.0,68.0,2.0,17.4,68.0,63.27,47.61
2018,9,4,8,15,0.0,81.5,1.95,17.75,81.5,75.89,57.85
2018,9,4,8,30,0.0,95.0,1.9,18.1,95.0,88.33,67.8
2018,9,4,8,45,0.0,110.0,1.9,18.5,110.0,102.1,78.71
2018,9,4,9,0,0.0,125.0,1.9,18.9,125.0,115.95,89.55
2018,9,4,9,15,0.0,136.5,1.9,19.2,136.5,126.69,97.82
2018,9,4,9,30,0.0,148.0,1.9,19.5,148.0,137.48,106.07
2018,9,4,9,45,2.0,164.0,1.9,19.8,165.5,153.69,118.59
2018,9,4,10,0,4.0,180.0,1.9,20.1,183.0,170.19,131.26
2018,9,4,10,15,7.0,203.0,1.9,20.35,208.5,194.21,149.75
2018,9,4,10,30,10.0,226.0,1.9,20.6,234.0,218.69,168.41
2018,9,4,10,45,12.5,243.0,1.95,20.8,253.0,237.57,182.66
2018,9,4,11,0,15.0,260.0,2.0,21.0,272.0,256.76,197.1
2018,9,4,11,15,18.0,270.5,2.05,21.1,285.5,270.47,207.42
2018,9,4,11,30,21.0,281.0,2.1,21.2,299.0,284.4,217.92
2018,9,4,11,45,24.0,300.0,2.15,21.3,320.5,314.52,240.57
2018,9,4,12,0,27.0,319.0,2.2,21.4,342.0,338.64,258.53
2018,9,4,12,15,24.5,316.0,2.25,21.4,337.0,335.43,256.03
2018,9,4,12,30,22.0,313.0,2.3,21.4,332.0,321.41,245.57
2018,9,4,12,45,24.5,316.0,2.35,21.4,337.0,339.33,259.31
2018,9,4,13,0,27.0,319.0,2.4,21.4,342.0,346.71,265.08
2018,9,4,13,15,31.5,322.5,2.5,21.3,348.5,356.59,273.07
2018,9,4,13,30,36.0,326.0,2.6,21.2,355.0,366.48,281.11
2018,9,4,13,45,176.0,286.0,2.7,21.1,422.0,475.74,368.79
2018,9,4,14,0,316.0,246.0,2.8,21.0,489.0,596.65,462.2
2018,9,4,14,15,580.0,178.5,2.85,20.75,601.5,779.85,600.5
2018,9,4,14,30,844.0,111.0,2.9,20.5,714.0,940.02,712.22
2018,9,4,14,45,797.5,115.5,3.0,20.25,661.0,886.23,676.67
2018,9,4,15,0,751.0,120.0,3.1,20.0,608.0,831.2,641.45
2018,9,4,15,15,734.0,115.0,3.1,20.0,565.0,790.61,614.64
2018,9,4,15,30,717.0,110.0,3.1,20.0,522.0,751.93,588.8
2018,9,4,15,45,725.5,103.5,3.15,19.45,490.0,726.81,573.96
2018,9,4,16,0,734.0,97.0,3.2,18.9,458.0,698.55,556.45
2018,9,4,16,15,701.5,92.5,3.15,18.55,407.5,639.73,514.81
2018,9,4,16,30,669.0,88.0,3.1,18.2,357.0,581.48,471.54
2018,9,4,16,45,559.0,89.5,3.05,17.8,293.0,481.57,393.35
2018,9,4,17,0,449.0,91.0,3.0,17.4,229.0,386.36,316.66
2018,9,4,17,15,366.0,79.5,2.9,16.95,178.0,305.6,249.78
2018,9,4,17,30,283.0,68.0,2.8,16.5,127.0,232.95,187.89
2018,9,4,17,45,218.0,53.0,2.7,16.05,90.5,172.46,135.07
2018,9,4,18,0,153.0,38.0,2.6,15.6,54.0,111.93,80.66
2018,9,4,18,15,89.5,23.0,2.55,15.35,31.0,61.0,0.0
2018,9,4,18,30,26.0,8.0,2.5,15.1,8.0,14.35,0.0
2018,9,4,18,45,13.0,4.0,2.4,14.9,4.0,0.0,0.0
2018,9,4,19,0,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,9,4,19,15,0.0,0.0,2.35,14.6,0.0,0.0,0.0
2018,9,4,19,30,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,9,4,19,45,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,9,4,20,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,9,4,20,15,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,9,4,20,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,9,4,20,45,0.0,0.0,2.4,14.05,0.0,0.0,0.0
2018,9,4,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,9,4,21,15,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,9,4,21,30,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,9,4,21,45,0.0,0.0,2.35,13.75,0.0,0.0,0.0
2018,9,4,22,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,9,4,22,15,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,9,4,22,30,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,9,4,22,45,0.0,0.0,2.25,13.45,0.0,0.0,0.0
2018,9,4,23,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,9,4,23,15,0.0,0.0,2.15,13.3,0.0,0.0,0.0
2018,9,4,23,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,9,4,23,45,0.0,0.0,2.1,13.15,0.0,0.0,0.0
2018,9,5,0,0,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,9,5,0,15,0.0,0.0,2.1,13.05,0.0,0.0,0.0
2018,9,5,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,9,5,0,45,0.0,0.0,2.1,12.95,0.0,0.0,0.0
2018,9,5,1,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,9,5,1,15,0.0,0.0,2.1,12.85,0.0,0.0,0.0
2018,9,5,1,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,9,5,1,45,0.0,0.0,2.1,12.75,0.0,0.0,0.0
2018,9,5,2,0,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,9,5,2,15,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,9,5,2,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,9,5,2,45,0.0,0.0,2.1,12.65,0.0,0.0,0.0
2018,9,5,3,0,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,9,5,3,15,0.0,0.0,2.05,12.6,0.0,0.0,0.0
2018,9,5,3,30,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,9,5,3,45,0.0,0.0,2.0,12.55,0.0,0.0,0.0
2018,9,5,4,0,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,9,5,4,15,0.0,0.0,1.95,12.45,0.0,0.0,0.0
2018,9,5,4,30,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,9,5,4,45,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,9,5,5,0,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,9,5,5,15,0.0,0.0,1.95,12.7,0.0,0.0,0.0
2018,9,5,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,9,5,5,45,0.0,2.0,2.05,13.3,2.0,1.91,0.0
2018,9,5,6,0,0.0,4.0,2.1,13.6,4.0,3.7,0.0
2018,9,5,6,15,0.0,10.0,2.2,13.95,10.0,9.26,1.82
2018,9,5,6,30,0.0,16.0,2.3,14.3,16.0,14.82,7.3
2018,9,5,6,45,0.0,23.0,2.35,14.7,23.0,21.32,13.29
2018,9,5,7,0,0.0,30.0,2.4,15.1,30.0,27.83,19.22
2018,9,5,7,15,0.0,32.0,2.4,15.4,32.0,29.69,20.92
2018,9,5,7,30,0.0,34.0,2.4,15.7,34.0,31.56,21.32
2018,9,5,7,45,0.0,44.5,2.4,16.05,44.5,41.34,29.52
2018,9,5,8,0,0.0,55.0,2.4,16.4,55.0,51.13,37.63
2018,9,5,8,15,0.0,69.5,2.4,16.7,69.5,64.68,48.77
2018,9,5,8,30,0.0,84.0,2.4,17.0,84.0,78.24,59.79
2018,9,5,8,45,0.0,92.0,2.45,17.35,92.0,85.7,65.66
2018,9,5,9,0,0.0,100.0,2.5,17.7,100.0,93.11,71.43
2018,9,5,9,15,0.0,111.5,2.55,17.95,111.5,103.77,79.84
2018,9,5,9,30,0.0,123.0,2.6,18.2,123.0,114.48,88.23
2018,9,5,9,45,0.0,132.0,2.65,18.45,132.0,122.94,94.75
2018,9,5,10,0,0.0,141.0,2.7,18.7,141.0,131.44,101.28
2018,9,5,10,15,1.5,152.5,2.8,18.85,153.5,143.36,110.6
2018,9,5,10,30,3.0,164.0,2.9,19.0,166.0,155.47,120.06
2018,9,5,10,45,4.5,173.5,2.95,19.15,177.0,165.9,128.14
2018,9,5,11,0,6.0,183.0,3.0,19.3,188.0,176.5,136.35
2018,9,5,11,15,7.0,194.5,3.1,19.35,200.5,188.72,145.87
2018,9,5,11,30,8.0,206.0,3.2,19.4,213.0,201.07,155.49
2018,9,5,11,45,9.5,218.5,3.25,19.5,226.5,214.96,166.26
2018,9,5,12,0,11.0,231.0,3.3,19.6,240.0,229.0,177.14
2018,9,5,12,15,11.0,231.5,3.4,19.55,240.5,230.09,178.04
2018,9,5,12,30,11.0,232.0,3.5,19.5,241.0,231.13,178.96
2018,9,5,12,45,12.0,239.0,3.55,19.45,249.0,239.49,185.62
2018,9,5,13,0,13.0,246.0,3.6,19.4,257.0,247.9,192.34
2018,9,5,13,15,13.5,249.0,3.65,19.25,260.0,251.9,195.73
2018,9,5,13,30,14.0,252.0,3.7,19.1,263.0,255.93,199.18
2018,9,5,13,45,153.5,222.0,3.8,18.95,339.5,396.49,314.1
2018,9,5,14,0,293.0,192.0,3.9,18.8,416.0,513.76,408.25
2018,9,5,14,15,467.5,175.0,3.9,18.6,515.0,667.24,527.51
2018,9,5,14,30,642.0,158.0,3.9,18.4,614.0,806.38,630.73
2018,9,5,14,45,532.0,165.0,3.95,18.2,529.0,700.79,554.53
2018,9,5,15,0,422.0,172.0,4.0,18.0,444.0,590.83,472.52
2018,9,5,15,15,411.5,161.5,4.0,18.0,412.0,558.81,449.67
2018,9,5,15,30,401.0,151.0,4.0,18.0,380.0,525.76,425.34
2018,9,5,15,45,334.0,151.5,4.0,17.45,331.0,459.26,374.04
2018,9,5,16,0,267.0,152.0,4.0,16.9,282.0,382.84,314.05
2018,9,5,16,15,243.0,143.5,3.95,16.6,252.0,345.84,284.94
2018,9,5,16,30,219.0,135.0,3.9,16.3,222.0,310.31,256.32
2018,9,5,16,45,234.5,120.5,3.85,16.0,201.5,294.33,243.81
2018,9,5,17,0,250.0,106.0,3.8,15.7,181.0,276.34,228.81
2018,9,5,17,15,219.5,88.0,3.7,15.35,144.5,227.25,186.87
2018,9,5,17,30,189.0,70.0,3.6,15.0,108.0,180.88,146.3
2018,9,5,17,45,139.5,52.5,3.5,14.6,76.0,130.04,101.45
2018,9,5,18,0,90.0,35.0,3.4,14.2,44.0,84.47,59.42
2018,9,5,18,15,51.5,20.5,3.3,14.0,25.0,45.02,0.0
2018,9,5,18,30,13.0,6.0,3.2,13.8,6.0,9.05,0.0
2018,9,5,18,45,6.5,3.0,3.1,13.6,3.0,0.0,0.0
2018,9,5,19,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,9,5,19,15,0.0,0.0,2.9,13.35,0.0,0.0,0.0
2018,9,5,19,30,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,9,5,19,45,0.0,0.0,2.75,13.2,0.0,0.0,0.0
2018,9,5,20,0,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,9,5,20,15,0.0,0.0,2.65,13.05,0.0,0.0,0.0
2018,9,5,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,9,5,20,45,0.0,0.0,2.6,12.95,0.0,0.0,0.0
2018,9,5,21,0,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,9,5,21,15,0.0,0.0,2.55,12.9,0.0,0.0,0.0
2018,9,5,21,30,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,9,5,21,45,0.0,0.0,2.5,12.85,0.0,0.0,0.0
2018,9,5,22,0,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,9,5,22,15,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,9,5,22,30,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,9,5,22,45,0.0,0.0,2.5,12.85,0.0,0.0,0.0
2018,9,5,23,0,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,9,5,23,15,0.0,0.0,2.45,12.85,0.0,0.0,0.0
2018,9,5,23,30,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,9,5,23,45,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,9,6,0,0,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,9,6,0,15,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,9,6,0,30,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,9,6,0,45,0.0,0.0,2.35,12.75,0.0,0.0,0.0
2018,9,6,1,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,9,6,1,15,0.0,0.0,2.3,12.65,0.0,0.0,0.0
2018,9,6,1,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,9,6,1,45,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,9,6,2,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,9,6,2,15,0.0,0.0,2.3,12.35,0.0,0.0,0.0
2018,9,6,2,30,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,9,6,2,45,0.0,0.0,2.3,12.25,0.0,0.0,0.0
2018,9,6,3,0,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,9,6,3,15,0.0,0.0,2.3,12.15,0.0,0.0,0.0
2018,9,6,3,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,9,6,3,45,0.0,0.0,2.25,12.05,0.0,0.0,0.0
2018,9,6,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,9,6,4,15,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,9,6,4,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,9,6,4,45,0.0,0.0,2.15,11.7,0.0,0.0,0.0
2018,9,6,5,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,9,6,5,15,0.0,0.0,2.15,11.85,0.0,0.0,0.0
2018,9,6,5,30,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,9,6,5,45,0.0,2.0,2.25,12.4,2.0,1.91,0.0
2018,9,6,6,0,0.0,4.0,2.3,12.7,4.0,3.81,0.0
2018,9,6,6,15,0.0,8.5,2.3,13.05,8.5,7.87,0.63
2018,9,6,6,30,0.0,13.0,2.3,13.4,13.0,12.04,4.89
2018,9,6,6,45,0.0,19.0,2.3,13.75,19.0,17.61,10.04
2018,9,6,7,0,0.0,25.0,2.3,14.1,25.0,23.18,15.15
2018,9,6,7,15,0.0,29.0,2.35,14.45,29.0,26.9,18.51
2018,9,6,7,30,0.0,33.0,2.4,14.8,33.0,30.63,20.61
2018,9,6,7,45,0.0,45.0,2.4,15.2,45.0,41.8,30.03
2018,9,6,8,0,0.0,57.0,2.4,15.6,57.0,53.0,39.34
2018,9,6,8,15,0.0,76.0,2.45,15.95,76.0,70.75,54.01
2018,9,6,8,30,0.0,95.0,2.5,16.3,95.0,88.32,68.33
2018,9,6,8,45,1.0,117.0,2.5,16.65,117.5,108.82,84.86
2018,9,6,9,0,2.0,139.0,2.5,17.0,140.0,129.54,101.37
2018,9,6,9,15,2.5,149.5,2.55,17.3,151.0,139.79,109.27
2018,9,6,9,30,3.0,160.0,2.6,17.6,162.0,150.14,117.22
2018,9,6,9,45,4.0,173.0,2.7,17.9,176.0,163.2,127.31
2018,9,6,10,0,5.0,186.0,2.8,18.2,190.0,176.43,137.48
2018,9,6,10,15,12.0,225.0,2.8,18.5,234.5,218.22,170.21
2018,9,6,10,30,19.0,264.0,2.8,18.8,279.0,261.04,203.23
2018,9,6,10,45,22.5,285.0,2.8,19.1,303.0,285.12,221.34
2018,9,6,11,0,26.0,306.0,2.8,19.4,327.0,315.09,243.85
2018,9,6,11,15,32.5,320.0,2.8,19.65,347.0,337.03,260.24
2018,9,6,11,30,39.0,334.0,2.8,19.9,367.0,359.53,277.0
2018,9,6,11,45,54.0,358.5,2.8,20.1,404.5,400.81,308.04
2018,9,6,12,0,69.0,383.0,2.8,20.3,442.0,443.23,339.51
2018,9,6,12,15,83.5,390.0,2.8,20.5,461.0,467.93,357.8
2018,9,6,12,30,98.0,397.0,2.8,20.7,480.0,492.96,376.33
2018,9,6,12,45,115.0,395.5,2.8,20.9,492.0,523.85,399.13
2018,9,6,13,0,132.0,394.0,2.8,21.1,504.0,542.88,413.31
2018,9,6,13,15,135.5,387.0,2.8,21.15,498.0,542.21,413.16
2018,9,6,13,30,139.0,380.0,2.8,21.2,492.0,540.82,412.66
2018,9,6,13,45,273.5,321.5,2.8,21.3,532.5,624.05,478.09
2018,9,6,14,0,408.0,263.0,2.8,21.4,573.0,704.2,539.57
2018,9,6,14,15,652.0,176.5,2.8,21.35,648.0,845.15,643.91
2018,9,6,14,30,896.0,90.0,2.8,21.3,723.0,954.1,718.55
2018,9,6,14,45,885.0,88.5,2.8,21.25,685.0,925.05,699.44
2018,9,6,15,0,874.0,87.0,2.8,21.2,647.0,893.1,679.56
2018,9,6,15,15,858.5,84.5,2.8,21.2,603.0,853.36,654.02
2018,9,6,15,30,843.0,82.0,2.8,21.2,559.0,811.42,626.71
2018,9,6,15,45,823.0,79.0,2.85,20.85,511.5,769.74,600.33
2018,9,6,16,0,803.0,76.0,2.9,20.5,464.0,720.01,567.5
2018,9,6,16,15,775.5,72.5,2.9,20.2,413.5,663.21,528.3
2018,9,6,16,30,748.0,69.0,2.9,19.9,363.0,606.35,487.88
2018,9,6,16,45,709.5,64.5,2.85,19.55,311.0,541.64,438.13
2018,9,6,17,0,671.0,60.0,2.8,19.2,259.0,478.65,387.8
2018,9,6,17,15,610.5,54.0,2.75,18.6,208.0,407.52,329.16
2018,9,6,17,30,550.0,48.0,2.7,18.0,157.0,338.65,270.04
2018,9,6,17,45,451.5,40.5,2.6,17.4,112.0,257.43,199.27
2018,9,6,18,0,353.0,33.0,2.5,16.8,67.0,186.25,130.09
2018,9,6,18,15,213.5,21.0,2.5,16.45,38.0,98.05,0.0
2018,9,6,18,30,74.0,9.0,2.5,16.1,9.0,27.35,0.0
2018,9,6,18,45,37.0,4.5,2.5,15.7,4.5,0.0,0.0
2018,9,6,19,0,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,9,6,19,15,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,9,6,19,30,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,9,6,19,45,0.0,0.0,2.5,14.75,0.0,0.0,0.0
2018,9,6,20,0,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,9,6,20,15,0.0,0.0,2.45,14.45,0.0,0.0,0.0
2018,9,6,20,30,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,9,6,20,45,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,9,6,21,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,9,6,21,15,0.0,0.0,2.4,13.95,0.0,0.0,0.0
2018,9,6,21,30,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,9,6,21,45,0.0,0.0,2.35,13.7,0.0,0.0,0.0
2018,9,6,22,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,9,6,22,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,9,6,22,30,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,9,6,22,45,0.0,0.0,2.3,13.35,0.0,0.0,0.0
2018,9,6,23,0,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,9,6,23,15,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,9,6,23,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,9,6,23,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,9,7,0,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,9,7,0,15,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,9,7,0,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,9,7,0,45,0.0,0.0,2.3,12.85,0.0,0.0,0.0
2018,9,7,1,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,9,7,1,15,0.0,0.0,2.3,12.75,0.0,0.0,0.0
2018,9,7,1,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,9,7,1,45,0.0,0.0,2.25,12.65,0.0,0.0,0.0
2018,9,7,2,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,9,7,2,15,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,9,7,2,30,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,9,7,2,45,0.0,0.0,2.15,12.55,0.0,0.0,0.0
2018,9,7,3,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,9,7,3,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2018,9,7,3,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,9,7,3,45,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2018,9,7,4,0,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,9,7,4,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,9,7,4,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,9,7,4,45,0.0,0.0,1.65,12.55,0.0,0.0,0.0
2018,9,7,5,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,9,7,5,15,0.0,0.0,1.55,12.9,0.0,0.0,0.0
2018,9,7,5,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,9,7,5,45,81.5,9.5,1.45,13.45,13.0,0.0,0.0
2018,9,7,6,0,163.0,19.0,1.4,13.7,26.0,18.11,0.0
2018,9,7,6,15,248.0,26.5,1.35,14.25,53.5,20.95,10.75
2018,9,7,6,30,333.0,34.0,1.3,14.8,81.0,25.6,16.61
2018,9,7,6,45,209.5,35.5,1.25,15.3,69.5,26.12,17.48
2018,9,7,7,0,86.0,37.0,1.2,15.8,58.0,30.0,21.1
2018,9,7,7,15,43.0,46.5,1.15,16.3,57.0,40.97,30.87
2018,9,7,7,30,0.0,56.0,1.1,16.8,56.0,52.06,38.57
2018,9,7,7,45,0.0,70.5,1.05,17.3,70.5,65.6,49.75
2018,9,7,8,0,0.0,85.0,1.0,17.8,85.0,78.89,60.53
2018,9,7,8,15,0.5,111.0,1.0,18.35,111.5,102.47,79.52
2018,9,7,8,30,1.0,137.0,1.0,18.9,138.0,126.23,98.3
2018,9,7,8,45,16.0,167.0,1.05,19.4,177.0,159.21,123.98
2018,9,7,9,0,31.0,197.0,1.1,19.9,216.0,193.18,150.18
2018,9,7,9,15,73.0,216.5,1.15,20.4,264.5,234.3,181.8
2018,9,7,9,30,115.0,236.0,1.2,20.9,313.0,281.12,217.66
2018,9,7,9,45,181.0,236.5,1.25,21.35,365.0,330.18,255.34
2018,9,7,10,0,247.0,237.0,1.3,21.8,417.0,384.87,296.96
2018,9,7,10,15,259.0,256.0,1.4,22.05,451.5,425.61,327.05
2018,9,7,10,30,271.0,275.0,1.5,22.3,486.0,467.1,357.35
2018,9,7,10,45,277.0,288.5,1.6,22.6,509.0,499.23,380.38
2018,9,7,11,0,283.0,302.0,1.7,22.9,532.0,531.22,403.13
2018,9,7,11,15,283.5,306.5,1.8,23.0,540.5,549.35,416.15
2018,9,7,11,30,284.0,311.0,1.9,23.1,549.0,566.56,428.56
2018,9,7,11,45,285.0,313.0,2.05,23.25,553.5,580.67,438.95
2018,9,7,12,0,286.0,315.0,2.2,23.4,558.0,593.72,448.58
2018,9,7,12,15,355.5,287.0,2.3,23.4,588.0,650.13,490.93
2018,9,7,12,30,425.0,259.0,2.4,23.4,618.0,696.57,525.91
2018,9,7,12,45,575.0,211.5,2.55,23.4,691.0,804.71,605.38
2018,9,7,13,0,725.0,164.0,2.7,23.4,764.0,902.07,672.29
2018,9,7,13,15,829.0,128.5,2.8,23.35,801.0,970.28,718.37
2018,9,7,13,30,933.0,93.0,2.9,23.3,838.0,1025.79,756.01
2018,9,7,13,45,927.5,91.5,3.0,23.25,812.5,1015.62,750.71
2018,9,7,14,0,922.0,90.0,3.1,23.2,787.0,1001.72,743.64
2018,9,7,14,15,913.5,88.5,3.15,23.05,754.5,981.34,732.2
2018,9,7,14,30,905.0,87.0,3.2,22.9,722.0,957.55,718.53
2018,9,7,14,45,894.0,85.5,3.3,22.8,684.0,928.22,701.28
2018,9,7,15,0,883.0,84.0,3.4,22.7,646.0,895.96,681.87
2018,9,7,15,15,867.5,81.5,3.4,22.7,602.0,855.88,655.96
2018,9,7,15,30,852.0,79.0,3.4,22.7,558.0,813.58,628.26
2018,9,7,15,45,832.5,76.0,3.4,22.35,510.0,771.88,601.44
2018,9,7,16,0,813.0,73.0,3.4,22.0,462.0,722.14,568.25
2018,9,7,16,15,786.5,69.0,3.35,21.65,411.0,665.04,528.67
2018,9,7,16,30,760.0,65.0,3.3,21.3,360.0,607.81,487.94
2018,9,7,16,45,721.0,61.0,3.3,21.0,308.0,542.91,438.0
2018,9,7,17,0,682.0,57.0,3.3,20.7,256.0,479.77,387.45
2018,9,7,17,15,621.0,51.5,3.15,20.05,205.0,405.4,326.1
2018,9,7,17,30,560.0,46.0,3.0,19.4,154.0,339.53,269.12
2018,9,7,17,45,461.0,38.0,2.85,18.8,108.5,257.35,197.49
2018,9,7,18,0,362.0,30.0,2.7,18.2,63.0,185.69,125.36
2018,9,7,18,15,219.0,19.0,2.7,17.8,35.5,85.01,0.0
2018,9,7,18,30,76.0,8.0,2.7,17.4,8.0,7.63,0.0
2018,9,7,18,45,38.0,4.0,2.75,17.0,4.0,0.0,0.0
2018,9,7,19,0,0.0,0.0,2.8,16.6,0.0,0.0,0.0
2018,9,7,19,15,0.0,0.0,2.8,16.4,0.0,0.0,0.0
2018,9,7,19,30,0.0,0.0,2.8,16.2,0.0,0.0,0.0
2018,9,7,19,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,9,7,20,0,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,9,7,20,15,0.0,0.0,2.8,15.65,0.0,0.0,0.0
2018,9,7,20,30,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,9,7,20,45,0.0,0.0,2.85,15.35,0.0,0.0,0.0
2018,9,7,21,0,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,9,7,21,15,0.0,0.0,2.9,15.05,0.0,0.0,0.0
2018,9,7,21,30,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,9,7,21,45,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,9,7,22,0,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,9,7,22,15,0.0,0.0,2.85,14.6,0.0,0.0,0.0
2018,9,7,22,30,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,9,7,22,45,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,9,7,23,0,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,9,7,23,15,0.0,0.0,2.75,14.25,0.0,0.0,0.0
2018,9,7,23,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,9,7,23,45,0.0,0.0,2.65,14.1,0.0,0.0,0.0
2018,9,8,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,9,8,0,15,0.0,0.0,2.6,13.95,0.0,0.0,0.0
2018,9,8,0,30,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,9,8,0,45,0.0,0.0,2.6,13.85,0.0,0.0,0.0
2018,9,8,1,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,9,8,1,15,0.0,0.0,2.6,13.75,0.0,0.0,0.0
2018,9,8,1,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,9,8,1,45,0.0,0.0,2.6,13.65,0.0,0.0,0.0
2018,9,8,2,0,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,9,8,2,15,0.0,0.0,2.6,13.55,0.0,0.0,0.0
2018,9,8,2,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,9,8,2,45,0.0,0.0,2.6,13.45,0.0,0.0,0.0
2018,9,8,3,0,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,9,8,3,15,0.0,0.0,2.6,13.35,0.0,0.0,0.0
2018,9,8,3,30,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,9,8,3,45,0.0,0.0,2.6,13.25,0.0,0.0,0.0
2018,9,8,4,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,9,8,4,15,0.0,0.0,2.65,13.15,0.0,0.0,0.0
2018,9,8,4,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,9,8,4,45,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,9,8,5,0,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,9,8,5,15,0.0,0.0,2.75,13.4,0.0,0.0,0.0
2018,9,8,5,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,9,8,5,45,96.5,10.0,2.85,14.0,13.5,0.0,0.0
2018,9,8,6,0,193.0,20.0,2.9,14.3,27.0,19.06,0.0
2018,9,8,6,15,330.5,29.0,2.9,14.65,64.5,23.58,12.39
2018,9,8,6,30,468.0,38.0,2.9,15.0,102.0,29.51,19.89
2018,9,8,6,45,545.0,44.5,2.9,15.4,150.5,32.97,23.45
2018,9,8,7,0,622.0,51.0,2.9,15.8,199.0,39.83,29.76
2018,9,8,7,15,671.5,55.0,2.8,16.25,250.5,45.87,35.17
2018,9,8,7,30,721.0,59.0,2.7,16.7,302.0,96.52,49.75
2018,9,8,7,45,753.5,63.0,2.65,17.15,353.5,150.94,87.53
2018,9,8,8,0,786.0,67.0,2.6,17.6,405.0,209.04,135.53
2018,9,8,8,15,809.5,70.5,2.6,18.2,455.0,267.84,187.24
2018,9,8,8,30,833.0,74.0,2.6,18.8,505.0,331.95,243.49
2018,9,8,8,45,849.5,76.5,2.55,19.35,550.5,390.62,294.61
2018,9,8,9,0,866.0,79.0,2.5,19.9,596.0,449.88,344.61
2018,9,8,9,15,878.0,82.0,2.5,20.4,637.0,507.76,391.99
2018,9,8,9,30,890.0,85.0,2.5,20.9,678.0,565.23,437.33
2018,9,8,9,45,896.5,88.5,2.45,21.4,713.0,619.24,478.31
2018,9,8,10,0,903.0,92.0,2.4,21.9,748.0,671.78,516.75
2018,9,8,10,15,910.5,93.0,2.5,22.25,776.5,720.87,552.61
2018,9,8,10,30,918.0,94.0,2.6,22.6,805.0,768.07,584.42
2018,9,8,10,45,922.5,95.0,2.65,22.95,826.5,810.85,612.52
2018,9,8,11,0,927.0,96.0,2.7,23.3,848.0,851.07,638.62
2018,9,8,11,15,930.5,96.5,2.85,23.5,862.0,887.21,662.85
2018,9,8,11,30,934.0,97.0,3.0,23.7,876.0,920.36,685.04
2018,9,8,11,45,936.0,97.0,3.15,23.85,882.5,948.51,704.02
2018,9,8,12,0,938.0,97.0,3.3,24.0,889.0,973.28,720.84
2018,9,8,12,15,939.5,95.5,3.4,24.05,887.5,992.51,733.98
2018,9,8,12,30,941.0,94.0,3.5,24.1,886.0,1008.09,744.86
2018,9,8,12,45,943.0,91.5,3.65,24.15,877.0,1019.35,753.4
2018,9,8,13,0,945.0,89.0,3.8,24.2,868.0,1026.8,759.57
2018,9,8,13,15,941.5,88.5,3.9,24.2,850.5,1027.22,761.05
2018,9,8,13,30,938.0,88.0,4.0,24.2,833.0,1023.79,760.16
2018,9,8,13,45,934.5,86.0,4.05,24.25,808.5,1014.83,755.27
2018,9,8,14,0,931.0,84.0,4.1,24.3,784.0,1002.09,748.0
2018,9,8,14,15,924.0,83.0,4.15,24.2,753.0,983.46,737.32
2018,9,8,14,30,917.0,82.0,4.2,24.1,722.0,961.36,724.36
2018,9,8,14,45,908.0,79.5,4.25,24.0,684.0,932.32,706.64
2018,9,8,15,0,899.0,77.0,4.3,23.9,646.0,900.18,686.72
2018,9,8,15,15,884.5,75.5,4.3,23.9,602.5,861.6,661.64
2018,9,8,15,30,870.0,74.0,4.3,23.9,559.0,820.7,634.71
2018,9,8,15,45,852.5,72.0,4.35,23.25,512.0,774.77,605.53
2018,9,8,16,0,835.0,70.0,4.4,22.6,465.0,733.27,578.95
2018,9,8,16,15,809.0,67.0,4.35,22.05,414.5,676.86,539.95
2018,9,8,16,30,783.0,64.0,4.3,21.5,364.0,620.2,499.8
2018,9,8,16,45,741.5,60.0,4.3,21.0,310.5,552.69,447.7
2018,9,8,17,0,700.0,56.0,4.3,20.5,257.0,487.16,395.05
2018,9,8,17,15,635.0,51.0,4.2,19.8,205.0,410.43,331.3
2018,9,8,17,30,570.0,46.0,4.1,19.1,153.0,342.76,272.32
2018,9,8,17,45,458.0,38.5,4.0,18.4,107.0,255.38,195.95
2018,9,8,18,0,346.0,31.0,3.9,17.7,61.0,179.15,116.65
2018,9,8,18,15,205.5,20.0,3.85,17.25,34.5,81.24,0.0
2018,9,8,18,30,65.0,9.0,3.8,16.8,8.0,0.0,0.0
2018,9,8,18,45,32.5,4.5,3.8,16.4,4.0,0.0,0.0
2018,9,8,19,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2018,9,8,19,15,0.0,0.0,3.8,15.8,0.0,0.0,0.0
2018,9,8,19,30,0.0,0.0,3.8,15.6,0.0,0.0,0.0
2018,9,8,19,45,0.0,0.0,3.75,15.4,0.0,0.0,0.0
