Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,8,20,0,0.0,0.0,3.7,15.2,0.0,0.0,0.0
2018,9,8,20,15,0.0,0.0,3.65,15.05,0.0,0.0,0.0
2018,9,8,20,30,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,9,8,20,45,0.0,0.0,3.55,14.8,0.0,0.0,0.0
2018,9,8,21,0,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,9,8,21,15,0.0,0.0,3.45,14.55,0.0,0.0,0.0
2018,9,8,21,30,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,9,8,21,45,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,9,8,22,0,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,9,8,22,15,0.0,0.0,3.15,14.1,0.0,0.0,0.0
2018,9,8,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,9,8,22,45,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,9,8,23,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,9,8,23,15,0.0,0.0,2.85,13.7,0.0,0.0,0.0
2018,9,8,23,30,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,9,8,23,45,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2018,9,9,0,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,9,9,0,15,0.0,0.0,2.65,13.3,0.0,0.0,0.0
2018,9,9,0,30,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,9,9,0,45,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,9,9,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,9,9,1,15,0.0,0.0,2.6,12.95,0.0,0.0,0.0
2018,9,9,1,30,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,9,9,1,45,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,9,9,2,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,9,9,2,15,0.0,0.0,2.55,12.75,0.0,0.0,0.0
2018,9,9,2,30,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,9,9,2,45,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,9,9,3,0,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,9,9,3,15,0.0,0.0,2.45,12.8,0.0,0.0,0.0
2018,9,9,3,30,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,9,9,3,45,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,9,9,4,0,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,9,9,4,15,0.0,0.0,2.35,12.75,0.0,0.0,0.0
2018,9,9,4,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,9,9,4,45,0.0,0.0,2.25,12.65,0.0,0.0,0.0
2018,9,9,5,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,9,9,5,15,0.0,0.0,2.15,12.85,0.0,0.0,0.0
2018,9,9,5,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,9,9,5,45,73.0,9.5,2.05,13.35,12.0,0.0,0.0
2018,9,9,6,0,146.0,19.0,2.0,13.6,24.0,18.11,0.0
2018,9,9,6,15,275.0,30.5,2.0,14.15,60.5,25.21,13.22
2018,9,9,6,30,404.0,42.0,2.0,14.7,97.0,33.35,23.2
2018,9,9,6,45,436.0,53.0,1.95,15.25,135.5,40.49,30.06
2018,9,9,7,0,468.0,64.0,1.9,15.8,174.0,47.21,36.29
2018,9,9,7,15,491.0,79.0,1.8,16.25,219.5,60.23,47.86
2018,9,9,7,30,514.0,94.0,1.7,16.7,265.0,107.71,66.65
2018,9,9,7,45,618.5,90.0,1.55,17.2,330.0,152.4,94.44
2018,9,9,8,0,723.0,86.0,1.4,17.7,395.0,209.91,138.16
2018,9,9,8,15,764.5,86.5,1.35,18.25,448.5,270.39,189.57
2018,9,9,8,30,806.0,87.0,1.3,18.8,502.0,331.65,241.98
2018,9,9,8,45,824.0,90.5,1.25,19.35,548.0,390.82,292.31
2018,9,9,9,0,842.0,94.0,1.2,19.9,594.0,450.88,341.59
2018,9,9,9,15,836.0,102.5,1.25,20.4,628.0,504.62,384.9
2018,9,9,9,30,830.0,111.0,1.3,20.9,662.0,556.22,424.94
2018,9,9,9,45,842.0,113.0,1.3,21.45,697.5,609.91,464.71
2018,9,9,10,0,854.0,115.0,1.3,22.0,733.0,662.81,502.48
2018,9,9,10,15,875.5,111.5,1.4,22.4,766.5,714.3,539.51
2018,9,9,10,30,897.0,108.0,1.5,22.8,800.0,765.99,574.42
2018,9,9,10,45,916.5,102.0,1.6,23.15,826.0,812.65,604.95
2018,9,9,11,0,936.0,96.0,1.7,23.5,852.0,857.74,634.17
2018,9,9,11,15,938.0,97.5,1.85,23.7,866.0,893.89,658.2
2018,9,9,11,30,940.0,99.0,2.0,23.9,880.0,926.95,680.23
2018,9,9,11,45,940.0,99.5,2.15,24.15,885.5,953.94,698.16
2018,9,9,12,0,940.0,100.0,2.3,24.4,891.0,977.45,713.92
2018,9,9,12,15,939.0,100.5,2.5,24.4,889.0,996.45,728.04
2018,9,9,12,30,938.0,101.0,2.7,24.4,887.0,1011.76,739.88
2018,9,9,12,45,934.5,101.0,2.9,24.45,876.0,1020.38,747.32
2018,9,9,13,0,931.0,101.0,3.1,24.5,865.0,1025.17,752.4
2018,9,9,13,15,926.5,100.5,3.2,24.4,847.0,1024.62,753.7
2018,9,9,13,30,922.0,100.0,3.3,24.3,829.0,1020.26,752.68
2018,9,9,13,45,915.0,99.0,3.45,24.2,803.0,1009.16,747.72
2018,9,9,14,0,908.0,98.0,3.6,24.1,777.0,994.41,740.4
2018,9,9,14,15,899.5,96.5,3.65,23.95,745.0,974.14,728.88
2018,9,9,14,30,891.0,95.0,3.7,23.8,713.0,950.52,715.13
2018,9,9,14,45,879.5,93.0,3.75,23.65,674.5,920.38,696.91
2018,9,9,15,0,868.0,91.0,3.8,23.5,636.0,887.37,676.61
2018,9,9,15,15,851.5,88.5,3.8,23.5,591.5,853.91,655.18
2018,9,9,15,30,835.0,86.0,3.8,23.5,547.0,810.94,626.83
2018,9,9,15,45,815.5,82.5,3.9,22.9,499.5,762.51,596.01
2018,9,9,16,0,796.0,79.0,4.0,22.3,452.0,712.72,563.39
2018,9,9,16,15,769.5,74.0,4.0,21.85,401.0,655.07,523.32
2018,9,9,16,30,743.0,69.0,4.0,21.4,350.0,597.32,481.53
2018,9,9,16,45,703.0,64.0,4.0,20.9,298.0,531.39,430.52
2018,9,9,17,0,663.0,59.0,4.0,20.4,246.0,467.36,378.89
2018,9,9,17,15,597.0,52.5,3.95,19.75,194.5,393.81,317.52
2018,9,9,17,30,531.0,46.0,3.9,19.1,143.0,322.88,256.03
2018,9,9,17,45,422.0,38.0,3.8,18.45,99.0,238.61,182.08
2018,9,9,18,0,313.0,30.0,3.7,17.8,55.0,163.57,100.2
2018,9,9,18,15,184.0,18.5,3.65,17.35,30.5,72.76,0.0
2018,9,9,18,30,55.0,7.0,3.6,16.9,6.0,0.0,0.0
2018,9,9,18,45,27.5,3.5,3.6,16.45,3.0,0.0,0.0
2018,9,9,19,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2018,9,9,19,15,0.0,0.0,3.55,15.8,0.0,0.0,0.0
2018,9,9,19,30,0.0,0.0,3.5,15.6,0.0,0.0,0.0
2018,9,9,19,45,0.0,0.0,3.45,15.4,0.0,0.0,0.0
2018,9,9,20,0,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,9,9,20,15,0.0,0.0,3.3,15.05,0.0,0.0,0.0
2018,9,9,20,30,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,9,9,20,45,0.0,0.0,3.15,14.75,0.0,0.0,0.0
2018,9,9,21,0,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,9,9,21,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,9,9,21,30,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,9,9,21,45,0.0,0.0,3.05,14.3,0.0,0.0,0.0
2018,9,9,22,0,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,9,9,22,15,0.0,0.0,2.95,14.1,0.0,0.0,0.0
2018,9,9,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,9,9,22,45,0.0,0.0,2.85,13.9,0.0,0.0,0.0
2018,9,9,23,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,9,9,23,15,0.0,0.0,2.75,13.7,0.0,0.0,0.0
2018,9,9,23,30,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,9,9,23,45,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,9,10,0,0,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,9,10,0,15,0.0,0.0,2.5,13.25,0.0,0.0,0.0
2018,9,10,0,30,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,9,10,0,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2018,9,10,1,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,9,10,1,15,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,9,10,1,30,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,9,10,1,45,0.0,0.0,2.4,12.65,0.0,0.0,0.0
2018,9,10,2,0,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,9,10,2,15,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,9,10,2,30,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,9,10,2,45,0.0,0.0,2.35,12.55,0.0,0.0,0.0
2018,9,10,3,0,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,9,10,3,15,0.0,0.0,2.3,12.45,0.0,0.0,0.0
2018,9,10,3,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,9,10,3,45,0.0,0.0,2.3,12.35,0.0,0.0,0.0
2018,9,10,4,0,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,9,10,4,15,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,9,10,4,30,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,9,10,4,45,0.0,0.0,2.3,12.25,0.0,0.0,0.0
2018,9,10,5,0,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,9,10,5,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,9,10,5,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,9,10,5,45,78.5,9.0,2.3,13.05,11.5,0.0,0.0
2018,9,10,6,0,157.0,18.0,2.3,13.3,23.0,17.16,0.0
2018,9,10,6,15,286.0,29.0,2.3,13.85,59.0,23.88,11.72
2018,9,10,6,30,415.0,40.0,2.3,14.4,95.0,31.62,21.67
2018,9,10,6,45,493.5,48.5,2.3,14.9,142.5,36.67,26.72
2018,9,10,7,0,572.0,57.0,2.3,15.4,190.0,41.53,31.3
2018,9,10,7,15,624.0,63.0,2.2,15.95,241.5,47.53,36.69
2018,9,10,7,30,676.0,69.0,2.1,16.5,293.0,97.53,52.51
2018,9,10,7,45,708.5,75.5,1.95,17.05,344.5,151.72,90.13
2018,9,10,8,0,741.0,82.0,1.8,17.6,396.0,212.97,140.16
2018,9,10,8,15,766.5,85.5,1.75,18.25,445.0,269.67,189.32
2018,9,10,8,30,792.0,89.0,1.7,18.9,494.0,328.75,240.64
2018,9,10,8,45,808.0,93.5,1.6,19.55,539.5,387.29,290.57
2018,9,10,9,0,824.0,98.0,1.5,20.2,585.0,446.54,339.24
2018,9,10,9,15,844.0,98.5,1.5,20.8,627.5,504.4,385.42
2018,9,10,9,30,864.0,99.0,1.5,21.4,670.0,563.55,430.81
2018,9,10,9,45,885.0,96.0,1.45,21.95,708.0,618.74,471.59
2018,9,10,10,0,906.0,93.0,1.4,22.5,746.0,673.75,510.74
2018,9,10,10,15,913.5,94.5,1.45,22.95,775.0,723.41,545.73
2018,9,10,10,30,921.0,96.0,1.5,23.4,804.0,771.18,576.63
2018,9,10,10,45,925.5,97.5,1.55,23.85,825.5,814.52,604.11
2018,9,10,11,0,930.0,99.0,1.6,24.3,847.0,855.29,629.61
2018,9,10,11,15,933.0,99.0,1.75,24.6,860.5,890.53,652.77
2018,9,10,11,30,936.0,99.0,1.9,24.9,874.0,922.71,673.91
2018,9,10,11,45,937.0,99.5,2.0,25.2,880.0,950.43,691.61
2018,9,10,12,0,938.0,100.0,2.1,25.5,886.0,974.72,707.15
2018,9,10,12,15,935.0,101.5,2.25,25.6,883.0,992.8,719.88
2018,9,10,12,30,932.0,103.0,2.4,25.7,880.0,1007.15,730.36
2018,9,10,12,45,924.5,105.0,2.5,25.8,868.0,1013.94,735.61
2018,9,10,13,0,917.0,107.0,2.6,25.9,856.0,1016.9,738.59
2018,9,10,13,15,912.5,106.0,2.75,25.85,837.5,1015.74,739.97
2018,9,10,13,30,908.0,105.0,2.9,25.8,819.0,1010.81,739.01
2018,9,10,13,45,901.0,103.5,3.0,25.75,793.0,999.19,733.35
2018,9,10,14,0,894.0,102.0,3.1,25.7,767.0,983.97,725.43
2018,9,10,14,15,884.5,100.5,3.25,25.45,734.5,962.89,714.6
2018,9,10,14,30,875.0,99.0,3.4,25.2,702.0,938.55,701.51
2018,9,10,14,45,862.5,96.5,3.55,24.95,663.0,907.22,683.51
2018,9,10,15,0,850.0,94.0,3.7,24.7,624.0,880.56,668.51
2018,9,10,15,15,832.5,91.5,3.7,24.7,580.0,839.35,641.7
2018,9,10,15,30,815.0,89.0,3.7,24.7,536.0,796.11,613.25
2018,9,10,15,45,793.0,85.5,3.85,23.85,488.0,746.35,582.24
2018,9,10,16,0,771.0,82.0,4.0,23.0,440.0,695.48,549.45
2018,9,10,16,15,739.5,78.5,4.1,22.35,389.5,637.03,509.29
2018,9,10,16,30,708.0,75.0,4.2,21.7,339.0,582.13,469.41
2018,9,10,16,45,662.0,69.5,4.3,21.05,287.0,513.7,416.59
2018,9,10,17,0,616.0,64.0,4.4,20.4,235.0,447.96,363.77
2018,9,10,17,15,544.0,57.0,4.4,19.65,184.5,370.02,298.83
2018,9,10,17,30,472.0,50.0,4.4,18.9,134.0,298.38,236.73
2018,9,10,17,45,357.0,40.5,4.4,18.1,91.5,213.12,162.09
2018,9,10,18,0,242.0,31.0,4.4,17.3,49.0,138.87,77.8
2018,9,10,18,15,137.0,18.5,4.35,16.95,27.0,58.28,0.0
2018,9,10,18,30,32.0,6.0,4.3,16.6,5.0,0.0,0.0
2018,9,10,18,45,16.0,3.0,4.25,16.2,2.5,0.0,0.0
2018,9,10,19,0,0.0,0.0,4.2,15.8,0.0,0.0,0.0
2018,9,10,19,15,0.0,0.0,4.15,15.7,0.0,0.0,0.0
2018,9,10,19,30,0.0,0.0,4.1,15.6,0.0,0.0,0.0
2018,9,10,19,45,0.0,0.0,4.1,15.45,0.0,0.0,0.0
2018,9,10,20,0,0.0,0.0,4.1,15.3,0.0,0.0,0.0
2018,9,10,20,15,0.0,0.0,4.05,15.2,0.0,0.0,0.0
2018,9,10,20,30,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,9,10,20,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,9,10,21,0,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,9,10,21,15,0.0,0.0,3.95,14.8,0.0,0.0,0.0
2018,9,10,21,30,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,9,10,21,45,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,9,10,22,0,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,9,10,22,15,0.0,0.0,3.85,14.45,0.0,0.0,0.0
2018,9,10,22,30,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,9,10,22,45,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,9,10,23,0,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,9,10,23,15,0.0,0.0,3.55,14.1,0.0,0.0,0.0
2018,9,10,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,9,10,23,45,0.0,0.0,3.45,13.9,0.0,0.0,0.0
2018,9,11,0,0,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,9,11,0,15,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,9,11,0,30,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,9,11,0,45,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2018,9,11,1,0,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,9,11,1,15,0.0,0.0,3.3,13.25,0.0,0.0,0.0
2018,9,11,1,30,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,9,11,1,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2018,9,11,2,0,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,9,11,2,15,0.0,0.0,3.4,12.85,0.0,0.0,0.0
2018,9,11,2,30,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,9,11,2,45,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,9,11,3,0,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,9,11,3,15,0.0,0.0,3.4,12.55,0.0,0.0,0.0
2018,9,11,3,30,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,9,11,3,45,0.0,0.0,3.4,12.45,0.0,0.0,0.0
2018,9,11,4,0,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,9,11,4,15,0.0,0.0,3.4,12.35,0.0,0.0,0.0
2018,9,11,4,30,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,9,11,4,45,0.0,0.0,3.35,12.25,0.0,0.0,0.0
2018,9,11,5,0,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,9,11,5,15,0.0,0.0,3.35,12.35,0.0,0.0,0.0
2018,9,11,5,30,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,9,11,5,45,66.5,8.5,3.5,12.7,10.5,0.0,0.0
2018,9,11,6,0,133.0,17.0,3.6,12.9,21.0,16.2,0.0
2018,9,11,6,15,255.0,29.0,3.6,13.25,55.5,24.04,11.22
2018,9,11,6,30,377.0,41.0,3.6,13.6,90.0,32.71,22.61
2018,9,11,6,45,457.0,50.5,3.65,14.0,137.0,38.58,28.46
2018,9,11,7,0,537.0,60.0,3.7,14.4,184.0,44.19,33.77
2018,9,11,7,15,591.0,67.0,3.65,14.9,235.0,50.26,39.26
2018,9,11,7,30,645.0,74.0,3.6,15.4,286.0,99.19,55.41
2018,9,11,7,45,679.0,80.5,3.55,15.85,337.0,151.74,92.07
2018,9,11,8,0,713.0,87.0,3.5,16.3,388.0,208.24,138.67
2018,9,11,8,15,740.5,91.0,3.4,16.85,437.0,264.64,188.16
2018,9,11,8,30,768.0,95.0,3.3,17.4,486.0,326.39,242.39
2018,9,11,8,45,787.5,99.0,3.2,17.95,531.5,384.41,292.99
2018,9,11,9,0,807.0,103.0,3.1,18.5,577.0,443.58,343.03
2018,9,11,9,15,824.0,105.0,3.05,18.9,618.5,500.5,390.03
2018,9,11,9,30,841.0,107.0,3.0,19.3,660.0,557.66,435.63
2018,9,11,9,45,856.0,107.0,2.95,19.75,696.0,611.66,477.31
2018,9,11,10,0,871.0,107.0,2.9,20.2,732.0,664.37,516.72
2018,9,11,10,15,881.5,107.0,2.95,20.5,761.0,713.14,552.84
2018,9,11,10,30,892.0,107.0,3.0,20.8,790.0,760.33,585.61
2018,9,11,10,45,903.0,105.5,3.0,21.1,813.0,804.59,615.06
2018,9,11,11,0,914.0,104.0,3.0,21.4,836.0,846.78,642.75
2018,9,11,11,15,920.0,103.5,3.1,21.6,851.0,883.48,667.31
2018,9,11,11,30,926.0,103.0,3.2,21.8,866.0,917.36,689.89
2018,9,11,11,45,933.0,99.5,3.35,22.0,873.0,945.99,709.25
2018,9,11,12,0,940.0,96.0,3.5,22.2,880.0,971.42,726.5
2018,9,11,12,15,941.5,95.0,3.65,22.2,878.5,990.97,740.48
2018,9,11,12,30,943.0,94.0,3.8,22.2,877.0,1006.88,752.16
2018,9,11,12,45,945.5,91.5,3.95,22.2,868.0,1018.38,761.05
2018,9,11,13,0,948.0,89.0,4.1,22.2,859.0,1026.06,767.54
2018,9,11,13,15,945.0,87.5,4.25,22.1,841.0,1025.61,769.02
2018,9,11,13,30,942.0,86.0,4.4,22.0,823.0,1021.27,768.06
2018,9,11,13,45,938.0,83.5,4.5,21.9,797.5,1010.95,762.99
2018,9,11,14,0,934.0,81.0,4.6,21.8,772.0,996.82,755.7
2018,9,11,14,15,925.5,80.0,4.65,21.55,739.5,976.46,744.21
2018,9,11,14,30,917.0,79.0,4.7,21.3,707.0,952.67,730.37
2018,9,11,14,45,906.0,77.5,4.8,21.1,668.5,922.75,712.4
2018,9,11,15,0,895.0,76.0,4.9,20.9,630.0,889.86,692.16
2018,9,11,15,15,879.5,74.0,4.9,20.9,585.5,849.76,665.32
2018,9,11,15,30,864.0,72.0,4.9,20.9,541.0,807.43,636.62
2018,9,11,15,45,843.0,69.0,4.9,20.4,492.5,757.58,603.18
2018,9,11,16,0,822.0,66.0,4.9,19.9,444.0,706.5,568.1
2018,9,11,16,15,792.0,63.5,4.85,19.5,393.0,654.32,530.91
2018,9,11,16,30,762.0,61.0,4.8,19.1,342.0,596.4,487.89
2018,9,11,16,45,717.0,57.0,4.75,18.75,289.0,527.9,433.22
2018,9,11,17,0,672.0,53.0,4.7,18.4,236.0,461.81,378.41
2018,9,11,17,15,601.5,48.5,4.6,17.9,185.5,384.7,312.66
2018,9,11,17,30,531.0,44.0,4.5,17.4,135.0,317.55,252.73
2018,9,11,17,45,409.5,36.0,4.4,16.9,91.5,228.87,173.67
2018,9,11,18,0,288.0,28.0,4.3,16.4,48.0,147.5,71.97
2018,9,11,18,15,166.0,17.5,4.3,16.05,26.5,65.44,0.0
2018,9,11,18,30,44.0,7.0,4.3,15.7,5.0,0.0,0.0
2018,9,11,18,45,22.0,3.5,4.25,15.35,2.5,0.0,0.0
2018,9,11,19,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2018,9,11,19,15,0.0,0.0,4.2,14.85,0.0,0.0,0.0
2018,9,11,19,30,0.0,0.0,4.2,14.7,0.0,0.0,0.0
2018,9,11,19,45,0.0,0.0,4.2,14.6,0.0,0.0,0.0
2018,9,11,20,0,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2018,9,11,20,15,0.0,0.0,4.15,14.4,0.0,0.0,0.0
2018,9,11,20,30,0.0,0.0,4.1,14.3,0.0,0.0,0.0
2018,9,11,20,45,0.0,0.0,4.05,14.15,0.0,0.0,0.0
2018,9,11,21,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,9,11,21,15,0.0,0.0,4.0,13.95,0.0,0.0,0.0
2018,9,11,21,30,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,9,11,21,45,0.0,0.0,3.95,13.85,0.0,0.0,0.0
2018,9,11,22,0,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,9,11,22,15,0.0,0.0,3.95,13.8,0.0,0.0,0.0
2018,9,11,22,30,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,9,11,22,45,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,9,11,23,0,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,9,11,23,15,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,9,11,23,30,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,9,11,23,45,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,9,12,0,0,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,9,12,0,15,0.0,0.0,4.0,13.75,0.0,0.0,0.0
2018,9,12,0,30,0.0,0.0,4.0,13.7,0.0,0.0,0.0
2018,9,12,0,45,0.0,0.0,3.95,13.65,0.0,0.0,0.0
2018,9,12,1,0,0.0,0.0,3.9,13.6,0.0,0.0,0.0
2018,9,12,1,15,0.0,0.0,3.95,13.6,0.0,0.0,0.0
2018,9,12,1,30,0.0,0.0,4.0,13.6,0.0,0.0,0.0
2018,9,12,1,45,0.0,0.0,4.05,13.6,0.0,0.0,0.0
2018,9,12,2,0,0.0,0.0,4.1,13.6,0.0,0.0,0.0
2018,9,12,2,15,0.0,0.0,4.05,13.6,0.0,0.0,0.0
2018,9,12,2,30,0.0,0.0,4.0,13.6,0.0,0.0,0.0
2018,9,12,2,45,0.0,0.0,3.95,13.6,0.0,0.0,0.0
2018,9,12,3,0,0.0,0.0,3.9,13.6,0.0,0.0,0.0
2018,9,12,3,15,0.0,0.0,3.85,13.6,0.0,0.0,0.0
2018,9,12,3,30,0.0,0.0,3.8,13.6,0.0,0.0,0.0
2018,9,12,3,45,0.0,0.0,3.75,13.6,0.0,0.0,0.0
2018,9,12,4,0,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,9,12,4,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,9,12,4,30,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,9,12,4,45,0.0,0.0,3.4,13.25,0.0,0.0,0.0
2018,9,12,5,0,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,9,12,5,15,0.0,0.0,3.3,13.25,0.0,0.0,0.0
2018,9,12,5,30,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,9,12,5,45,32.5,6.0,3.35,13.5,7.0,0.0,0.0
2018,9,12,6,0,65.0,12.0,3.4,13.6,14.0,11.44,0.0
2018,9,12,6,15,80.0,28.5,3.5,13.95,35.5,23.43,10.0
2018,9,12,6,30,95.0,45.0,3.6,14.3,57.0,36.33,25.57
2018,9,12,6,45,123.5,64.5,3.7,14.7,88.0,51.01,39.25
2018,9,12,7,0,152.0,84.0,3.8,15.1,119.0,65.17,52.17
2018,9,12,7,15,240.0,98.0,3.8,15.5,169.0,76.26,62.13
2018,9,12,7,30,328.0,112.0,3.8,15.9,219.0,107.92,74.01
2018,9,12,7,45,447.0,110.5,3.8,16.3,282.5,146.24,97.58
2018,9,12,8,0,566.0,109.0,3.8,16.7,346.0,198.88,136.84
2018,9,12,8,15,484.0,143.0,3.75,17.1,363.0,244.06,179.83
2018,9,12,8,30,402.0,177.0,3.7,17.5,380.0,279.97,214.04
2018,9,12,8,45,462.0,179.5,3.6,17.95,433.5,331.73,256.67
2018,9,12,9,0,522.0,182.0,3.5,18.4,487.0,389.66,303.86
2018,9,12,9,15,640.0,156.5,3.5,18.75,557.0,457.29,358.3
2018,9,12,9,30,758.0,131.0,3.5,19.1,627.0,534.16,419.33
2018,9,12,9,45,620.0,191.5,3.5,19.4,611.5,551.74,432.45
2018,9,12,10,0,482.0,252.0,3.5,19.7,596.0,552.55,431.68
2018,9,12,10,15,401.0,291.0,3.55,19.85,585.0,560.24,436.32
2018,9,12,10,30,320.0,330.0,3.6,20.0,574.0,556.18,431.62
2018,9,12,10,45,271.0,356.0,3.65,20.15,566.5,560.93,433.79
2018,9,12,11,0,222.0,382.0,3.7,20.3,559.0,555.16,428.01
2018,9,12,11,15,360.0,335.0,3.75,20.3,628.0,642.5,495.93
2018,9,12,11,30,498.0,288.0,3.8,20.3,697.0,738.3,568.32
2018,9,12,11,45,508.0,269.5,3.85,20.35,689.0,745.86,574.04
2018,9,12,12,0,518.0,251.0,3.9,20.4,681.0,751.27,578.82
2018,9,12,12,15,523.0,273.5,3.95,20.35,706.5,792.83,608.28
2018,9,12,12,30,528.0,296.0,4.0,20.3,732.0,832.55,636.04
2018,9,12,12,45,585.5,267.0,4.05,20.25,745.0,866.68,662.25
2018,9,12,13,0,643.0,238.0,4.1,20.2,758.0,902.92,689.82
2018,9,12,13,15,624.0,236.5,4.15,20.05,732.0,887.39,679.67
2018,9,12,13,30,605.0,235.0,4.2,19.9,706.0,868.94,667.84
2018,9,12,13,45,417.5,279.5,4.2,19.8,599.5,730.47,565.48
2018,9,12,14,0,230.0,324.0,4.2,19.7,493.0,570.43,444.66
2018,9,12,14,15,195.0,315.0,4.25,19.4,454.0,526.59,412.96
2018,9,12,14,30,160.0,306.0,4.3,19.1,415.0,483.0,380.49
2018,9,12,14,45,231.0,281.5,4.3,18.75,428.5,518.5,411.42
2018,9,12,15,0,302.0,257.0,4.3,18.4,442.0,563.48,448.84
2018,9,12,15,15,257.0,237.0,4.3,18.4,386.5,495.14,396.61
2018,9,12,15,30,212.0,217.0,4.3,18.4,331.0,415.35,335.18
2018,9,12,15,45,144.5,194.5,4.4,17.7,269.0,330.52,268.47
2018,9,12,16,0,77.0,172.0,4.5,17.0,207.0,238.85,194.33
2018,9,12,16,15,117.5,142.5,4.45,16.75,188.5,242.61,199.33
2018,9,12,16,30,158.0,113.0,4.4,16.5,170.0,241.36,199.6
2018,9,12,16,45,261.5,98.0,4.35,16.25,175.0,281.17,233.81
2018,9,12,17,0,365.0,83.0,4.3,16.0,180.0,321.1,265.88
2018,9,12,17,15,316.0,69.0,4.2,15.75,139.5,260.95,213.45
2018,9,12,17,30,267.0,55.0,4.1,15.5,99.0,205.54,164.06
2018,9,12,17,45,174.5,38.5,4.0,15.25,63.0,134.55,101.03
2018,9,12,18,0,82.0,22.0,3.9,15.0,27.0,61.01,20.62
2018,9,12,18,15,46.5,12.0,3.8,14.9,14.5,24.96,0.0
2018,9,12,18,30,11.0,2.0,3.7,14.8,2.0,0.0,0.0
2018,9,12,18,45,5.5,1.0,3.65,14.65,1.0,0.0,0.0
2018,9,12,19,0,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,9,12,19,15,0.0,0.0,3.55,14.45,0.0,0.0,0.0
2018,9,12,19,30,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,9,12,19,45,0.0,0.0,3.45,14.35,0.0,0.0,0.0
2018,9,12,20,0,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,9,12,20,15,0.0,0.0,3.4,14.25,0.0,0.0,0.0
2018,9,12,20,30,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,9,12,20,45,0.0,0.0,3.4,14.15,0.0,0.0,0.0
2018,9,12,21,0,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,9,12,21,15,0.0,0.0,3.35,14.05,0.0,0.0,0.0
2018,9,12,21,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,9,12,21,45,0.0,0.0,3.25,13.95,0.0,0.0,0.0
2018,9,12,22,0,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,9,12,22,15,0.0,0.0,3.2,13.85,0.0,0.0,0.0
2018,9,12,22,30,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,9,12,22,45,0.0,0.0,3.15,13.8,0.0,0.0,0.0
2018,9,12,23,0,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,9,12,23,15,0.0,0.0,3.1,13.75,0.0,0.0,0.0
2018,9,12,23,30,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,9,12,23,45,0.0,0.0,3.1,13.65,0.0,0.0,0.0
2018,9,13,0,0,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,9,13,0,15,0.0,0.0,3.1,13.55,0.0,0.0,0.0
2018,9,13,0,30,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,9,13,0,45,0.0,0.0,3.05,13.45,0.0,0.0,0.0
2018,9,13,1,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,9,13,1,15,0.0,0.0,3.0,13.35,0.0,0.0,0.0
2018,9,13,1,30,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,9,13,1,45,0.0,0.0,2.95,13.25,0.0,0.0,0.0
2018,9,13,2,0,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,9,13,2,15,0.0,0.0,2.85,13.15,0.0,0.0,0.0
2018,9,13,2,30,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,9,13,2,45,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,9,13,3,0,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,9,13,3,15,0.0,0.0,2.75,13.05,0.0,0.0,0.0
2018,9,13,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,9,13,3,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,9,13,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,9,13,4,15,0.0,0.0,2.7,12.95,0.0,0.0,0.0
2018,9,13,4,30,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,9,13,4,45,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,9,13,5,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,9,13,5,15,0.0,0.0,2.8,13.05,0.0,0.0,0.0
2018,9,13,5,30,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,9,13,5,45,23.5,4.5,2.95,13.4,5.0,0.0,0.0
2018,9,13,6,0,47.0,9.0,3.0,13.6,10.0,8.58,0.0
2018,9,13,6,15,167.0,24.5,3.15,13.95,43.0,19.24,6.44
2018,9,13,6,30,287.0,40.0,3.3,14.3,76.0,30.93,20.87
2018,9,13,6,45,432.0,45.5,3.45,14.6,128.5,34.33,24.61
2018,9,13,7,0,577.0,51.0,3.6,14.9,181.0,36.89,27.19
2018,9,13,7,15,632.0,56.0,3.65,15.3,232.0,40.94,30.9
2018,9,13,7,30,687.0,61.0,3.7,15.7,283.0,94.04,49.78
2018,9,13,7,45,725.0,65.0,3.7,16.1,334.5,147.09,86.17
2018,9,13,8,0,763.0,69.0,3.7,16.5,386.0,204.53,133.52
2018,9,13,8,15,789.5,71.5,3.65,16.9,435.0,261.82,184.35
2018,9,13,8,30,816.0,74.0,3.6,17.3,484.0,321.51,237.76
2018,9,13,8,45,836.0,76.0,3.55,17.7,530.0,383.07,292.02
2018,9,13,9,0,856.0,78.0,3.5,18.1,576.0,442.55,343.24
2018,9,13,9,15,868.0,80.5,3.45,18.45,616.5,499.34,390.89
2018,9,13,9,30,880.0,83.0,3.4,18.8,657.0,555.69,436.57
2018,9,13,9,45,887.0,86.5,3.3,19.1,691.5,609.37,478.6
2018,9,13,10,0,894.0,90.0,3.2,19.4,726.0,661.62,518.15
2018,9,13,10,15,902.5,91.0,3.2,19.6,754.5,710.78,554.89
2018,9,13,10,30,911.0,92.0,3.2,19.8,783.0,758.13,587.51
2018,9,13,10,45,917.0,92.5,3.2,20.0,804.5,801.03,616.5
2018,9,13,11,0,923.0,93.0,3.2,20.2,826.0,841.47,643.49
2018,9,13,11,15,926.5,93.5,3.25,20.25,840.0,877.15,667.66
2018,9,13,11,30,930.0,94.0,3.3,20.3,854.0,909.84,689.72
2018,9,13,11,45,932.0,94.0,3.3,20.4,860.0,937.51,707.86
2018,9,13,12,0,934.0,94.0,3.3,20.5,866.0,961.8,723.73
2018,9,13,12,15,936.0,93.0,3.4,20.5,864.5,981.53,737.6
2018,9,13,12,30,938.0,92.0,3.5,20.5,863.0,997.64,749.18
2018,9,13,12,45,940.0,89.0,3.55,20.5,853.5,1007.84,756.58
2018,9,13,13,0,942.0,86.0,3.6,20.5,844.0,1014.21,761.6
2018,9,13,13,15,938.5,85.5,3.65,20.4,826.5,1014.18,762.79
2018,9,13,13,30,935.0,85.0,3.7,20.3,809.0,1010.3,761.58
2018,9,13,13,45,930.0,83.5,3.7,20.25,783.5,1000.01,755.72
2018,9,13,14,0,925.0,82.0,3.7,20.2,758.0,985.99,747.49
2018,9,13,14,15,916.5,81.0,3.75,20.05,725.5,965.61,735.64
2018,9,13,14,30,908.0,80.0,3.8,19.9,693.0,941.84,721.51
2018,9,13,14,45,897.5,78.0,3.8,19.75,655.0,911.84,702.72
2018,9,13,15,0,887.0,76.0,3.8,19.6,617.0,878.88,681.79
2018,9,13,15,15,866.0,75.0,3.8,19.6,571.0,835.44,652.82
2018,9,13,15,30,845.0,74.0,3.8,19.6,525.0,790.19,622.25
2018,9,13,15,45,824.0,71.0,3.8,19.2,477.0,740.99,589.23
2018,9,13,16,0,803.0,68.0,3.8,18.8,429.0,696.57,559.07
2018,9,13,16,15,777.5,65.0,3.75,18.5,380.0,641.82,519.91
2018,9,13,16,30,752.0,62.0,3.7,18.2,331.0,586.89,478.87
2018,9,13,16,45,707.0,57.5,3.7,17.9,278.5,518.36,424.37
2018,9,13,17,0,662.0,53.0,3.7,17.6,226.0,452.26,369.62
2018,9,13,17,15,590.0,47.0,3.5,17.1,175.5,376.85,305.06
2018,9,13,17,30,518.0,41.0,3.3,16.6,125.0,305.03,241.32
2018,9,13,17,45,376.5,32.5,3.15,16.15,81.5,209.47,155.99
2018,9,13,18,0,235.0,24.0,3.0,15.7,38.0,120.99,26.29
2018,9,13,18,15,117.5,12.0,2.95,15.4,19.0,45.28,0.0
2018,9,13,18,30,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,9,13,18,45,0.0,0.0,2.85,14.8,0.0,0.0,0.0
2018,9,13,19,0,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,9,13,19,15,0.0,0.0,2.75,14.35,0.0,0.0,0.0
2018,9,13,19,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,9,13,19,45,0.0,0.0,2.65,14.05,0.0,0.0,0.0
2018,9,13,20,0,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,9,13,20,15,0.0,0.0,2.55,13.8,0.0,0.0,0.0
2018,9,13,20,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,9,13,20,45,0.0,0.0,2.45,13.6,0.0,0.0,0.0
2018,9,13,21,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,9,13,21,15,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,9,13,21,30,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,9,13,21,45,0.0,0.0,2.35,13.2,0.0,0.0,0.0
2018,9,13,22,0,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,9,13,22,15,0.0,0.0,2.3,13.05,0.0,0.0,0.0
2018,9,13,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,9,13,22,45,0.0,0.0,2.3,12.95,0.0,0.0,0.0
2018,9,13,23,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,9,13,23,15,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,9,13,23,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,9,13,23,45,0.0,0.0,2.25,12.65,0.0,0.0,0.0
2018,9,14,0,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,9,14,0,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,9,14,0,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,9,14,0,45,0.0,0.0,2.2,12.35,0.0,0.0,0.0
2018,9,14,1,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,9,14,1,15,0.0,0.0,2.15,12.2,0.0,0.0,0.0
2018,9,14,1,30,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,9,14,1,45,0.0,0.0,2.1,12.05,0.0,0.0,0.0
2018,9,14,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,9,14,2,15,0.0,0.0,2.1,11.95,0.0,0.0,0.0
2018,9,14,2,30,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,9,14,2,45,0.0,0.0,2.1,11.85,0.0,0.0,0.0
2018,9,14,3,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,9,14,3,15,0.0,0.0,2.1,11.75,0.0,0.0,0.0
2018,9,14,3,30,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,9,14,3,45,0.0,0.0,2.1,11.65,0.0,0.0,0.0
2018,9,14,4,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,9,14,4,15,0.0,0.0,2.1,11.55,0.0,0.0,0.0
2018,9,14,4,30,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,9,14,4,45,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,9,14,5,0,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,9,14,5,15,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,9,14,5,30,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,9,14,5,45,77.0,8.0,2.15,12.15,9.5,0.0,0.0
2018,9,14,6,0,154.0,16.0,2.2,12.4,19.0,15.25,0.0
2018,9,14,6,15,305.0,25.5,2.25,12.85,54.5,21.06,6.64
2018,9,14,6,30,456.0,35.0,2.3,13.3,90.0,27.58,18.03
2018,9,14,6,45,401.5,35.0,2.4,13.75,101.0,25.38,16.79
2018,9,14,7,0,347.0,35.0,2.5,14.2,112.0,23.8,15.62
2018,9,14,7,15,173.5,48.5,2.45,14.6,87.0,34.73,25.47
2018,9,14,7,30,0.0,62.0,2.4,15.0,62.0,57.66,43.62
2018,9,14,7,45,11.5,93.5,2.35,15.35,98.5,87.11,67.8
2018,9,14,8,0,23.0,125.0,2.3,15.7,135.0,116.02,91.16
2018,9,14,8,15,19.5,147.0,2.2,16.15,156.0,138.52,109.52
2018,9,14,8,30,16.0,169.0,2.1,16.6,177.0,158.91,125.82
2018,9,14,8,45,16.5,185.5,2.05,17.0,194.5,175.71,138.9
2018,9,14,9,0,17.0,202.0,2.0,17.4,212.0,192.64,151.93
2018,9,14,9,15,46.0,239.0,1.9,17.85,268.5,241.64,190.12
2018,9,14,9,30,75.0,276.0,1.8,18.3,325.0,295.16,231.2
2018,9,14,9,45,80.0,294.5,1.75,18.75,349.0,321.27,250.47
2018,9,14,10,0,85.0,313.0,1.7,19.2,373.0,347.96,270.01
2018,9,14,10,15,145.0,328.0,1.7,19.55,435.5,413.22,319.49
2018,9,14,10,30,205.0,343.0,1.7,19.9,498.0,480.76,369.63
2018,9,14,10,45,241.0,354.0,1.65,20.3,541.0,536.33,409.32
2018,9,14,11,0,277.0,365.0,1.6,20.7,584.0,589.41,446.57
2018,9,14,11,15,273.0,373.5,1.65,20.9,592.5,608.33,459.26
2018,9,14,11,30,269.0,382.0,1.7,21.1,601.0,626.14,471.37
2018,9,14,11,45,265.5,385.0,1.8,21.3,602.5,637.63,479.43
2018,9,14,12,0,262.0,388.0,1.9,21.5,604.0,647.89,486.68
2018,9,14,12,15,336.5,361.5,2.0,21.55,637.5,698.81,525.11
2018,9,14,12,30,411.0,335.0,2.1,21.6,671.0,760.88,570.36
2018,9,14,12,45,447.5,317.5,2.2,21.65,679.5,786.09,589.2
2018,9,14,13,0,484.0,300.0,2.3,21.7,688.0,809.46,607.15
2018,9,14,13,15,467.0,297.5,2.4,21.65,664.5,794.64,597.84
2018,9,14,13,30,450.0,295.0,2.5,21.6,641.0,777.56,587.25
2018,9,14,13,45,486.0,269.5,2.6,21.5,632.0,784.75,595.29
2018,9,14,14,0,522.0,244.0,2.7,21.4,623.0,788.64,600.95
2018,9,14,14,15,610.5,199.5,2.8,21.25,623.5,822.77,629.26
2018,9,14,14,30,699.0,155.0,2.9,21.1,624.0,846.06,647.49
2018,9,14,14,45,616.0,168.0,2.95,20.95,563.5,771.8,597.01
2018,9,14,15,0,533.0,181.0,3.0,20.8,503.0,692.78,541.52
2018,9,14,15,15,425.5,191.5,3.0,20.8,436.5,599.13,472.13
2018,9,14,15,30,318.0,202.0,3.0,20.8,370.0,497.12,394.92
2018,9,14,15,45,314.0,184.0,3.1,20.25,337.0,463.24,371.54
2018,9,14,16,0,310.0,166.0,3.2,19.7,304.0,428.51,346.5
2018,9,14,16,15,332.5,142.5,3.25,19.3,274.0,404.91,329.79
2018,9,14,16,30,355.0,119.0,3.3,18.9,244.0,389.94,318.86
2018,9,14,16,45,345.5,100.5,3.35,18.45,206.0,346.04,283.65
2018,9,14,17,0,336.0,82.0,3.4,18.0,168.0,302.04,247.03
2018,9,14,17,15,280.5,67.5,3.35,17.5,128.0,239.82,193.81
2018,9,14,17,30,225.0,53.0,3.3,17.0,88.0,183.15,144.06
2018,9,14,17,45,146.5,37.0,3.3,16.45,56.5,113.32,82.07
2018,9,14,18,0,68.0,21.0,3.3,15.9,25.0,53.97,0.0
2018,9,14,18,15,34.0,10.5,3.25,15.65,12.5,19.71,0.0
2018,9,14,18,30,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,9,14,18,45,0.0,0.0,3.15,15.1,0.0,0.0,0.0
2018,9,14,19,0,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,9,14,19,15,0.0,0.0,3.05,14.7,0.0,0.0,0.0
2018,9,14,19,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,9,14,19,45,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,9,14,20,0,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,9,14,20,15,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,9,14,20,30,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,9,14,20,45,0.0,0.0,3.0,14.15,0.0,0.0,0.0
2018,9,14,21,0,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,9,14,21,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,9,14,21,30,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,9,14,21,45,0.0,0.0,3.0,13.85,0.0,0.0,0.0
2018,9,14,22,0,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,9,14,22,15,0.0,0.0,3.0,13.65,0.0,0.0,0.0
2018,9,14,22,30,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,9,14,22,45,0.0,0.0,2.95,13.4,0.0,0.0,0.0
2018,9,14,23,0,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,9,14,23,15,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,9,14,23,30,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,9,14,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,9,15,0,0,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,9,15,0,15,0.0,0.0,2.9,12.85,0.0,0.0,0.0
2018,9,15,0,30,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,9,15,0,45,0.0,0.0,2.9,12.75,0.0,0.0,0.0
2018,9,15,1,0,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,9,15,1,15,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,9,15,1,30,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,9,15,1,45,0.0,0.0,2.9,12.65,0.0,0.0,0.0
2018,9,15,2,0,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,9,15,2,15,0.0,0.0,2.9,12.55,0.0,0.0,0.0
2018,9,15,2,30,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,9,15,2,45,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,9,15,3,0,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,9,15,3,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2018,9,15,3,30,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,9,15,3,45,0.0,0.0,3.0,12.55,0.0,0.0,0.0
2018,9,15,4,0,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,9,15,4,15,0.0,0.0,3.05,12.6,0.0,0.0,0.0
2018,9,15,4,30,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,9,15,4,45,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,9,15,5,0,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,9,15,5,15,0.0,0.0,3.2,12.75,0.0,0.0,0.0
2018,9,15,5,30,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,9,15,5,45,70.0,7.5,3.4,13.1,9.0,0.0,0.0
2018,9,15,6,0,140.0,15.0,3.5,13.3,18.0,14.3,0.0
2018,9,15,6,15,276.0,25.5,3.65,13.65,51.5,21.21,5.42
2018,9,15,6,30,412.0,36.0,3.8,14.0,85.0,28.63,18.76
2018,9,15,6,45,499.5,43.5,3.95,14.35,132.0,32.95,23.36
2018,9,15,7,0,587.0,51.0,4.1,14.7,179.0,37.17,27.43
2018,9,15,7,15,642.5,56.0,4.1,15.0,230.5,40.27,30.33
2018,9,15,7,30,698.0,61.0,4.1,15.3,282.0,94.06,49.78
2018,9,15,7,45,734.5,65.0,4.1,15.65,333.5,147.58,86.4
2018,9,15,8,0,771.0,69.0,4.1,16.0,385.0,205.3,134.11
2018,9,15,8,15,797.5,71.5,4.1,16.3,434.5,263.06,185.6
2018,9,15,8,30,824.0,74.0,4.1,16.6,484.0,323.21,239.77
2018,9,15,8,45,843.5,77.0,4.05,16.95,530.5,385.85,295.32
2018,9,15,9,0,863.0,80.0,4.0,17.3,577.0,446.45,347.85
2018,9,15,9,15,877.0,81.5,4.0,17.55,617.5,503.63,396.42
2018,9,15,9,30,891.0,83.0,4.0,17.8,658.0,560.54,443.24
2018,9,15,9,45,902.0,84.0,4.0,18.1,693.0,614.65,486.41
2018,9,15,10,0,913.0,85.0,4.0,18.4,728.0,667.62,527.45
2018,9,15,10,15,921.5,85.5,4.0,18.6,757.0,717.01,564.84
2018,9,15,10,30,930.0,86.0,4.0,18.8,786.0,764.52,597.96
2018,9,15,10,45,936.5,86.0,4.05,18.95,807.5,807.88,628.05
2018,9,15,11,0,943.0,86.0,4.1,19.1,829.0,848.73,656.14
2018,9,15,11,15,946.5,86.5,4.15,19.2,842.5,884.88,680.88
2018,9,15,11,30,950.0,87.0,4.2,19.3,856.0,917.96,703.41
2018,9,15,11,45,952.0,87.0,4.2,19.4,862.0,945.94,722.1
2018,9,15,12,0,954.0,87.0,4.2,19.5,868.0,970.45,738.43
2018,9,15,12,15,953.5,86.5,4.25,19.55,865.0,988.51,750.83
2018,9,15,12,30,953.0,86.0,4.3,19.6,862.0,1002.81,760.81
2018,9,15,12,45,952.0,85.5,4.35,19.65,852.0,1012.81,768.0
2018,9,15,13,0,951.0,85.0,4.4,19.7,842.0,1018.93,772.68
2018,9,15,13,15,947.5,83.5,4.45,19.65,823.5,1017.61,772.99
2018,9,15,13,30,944.0,82.0,4.5,19.6,805.0,1012.38,770.84
2018,9,15,13,45,939.0,81.0,4.5,19.6,779.5,1002.42,764.99
2018,9,15,14,0,934.0,80.0,4.5,19.6,754.0,988.71,756.71
2018,9,15,14,15,926.0,78.5,4.5,19.45,721.5,967.92,744.1
2018,9,15,14,30,918.0,77.0,4.5,19.3,689.0,943.69,729.16
2018,9,15,14,45,907.0,74.5,4.55,19.2,649.5,912.26,709.39
2018,9,15,15,0,896.0,72.0,4.6,19.1,610.0,877.86,687.36
2018,9,15,15,15,880.0,70.0,4.6,19.1,565.5,837.08,659.91
2018,9,15,15,30,864.0,68.0,4.6,19.1,521.0,794.14,630.59
2018,9,15,15,45,843.5,65.5,4.6,18.65,473.0,745.18,597.42
2018,9,15,16,0,823.0,63.0,4.6,18.2,425.0,695.01,562.61
2018,9,15,16,15,793.5,60.0,4.6,17.85,374.0,642.54,524.9
2018,9,15,16,30,764.0,57.0,4.6,17.5,323.0,584.38,480.85
2018,9,15,16,45,720.0,52.5,4.6,17.15,270.5,516.11,425.69
2018,9,15,17,0,676.0,48.0,4.6,16.8,218.0,450.23,370.15
2018,9,15,17,15,602.0,43.0,4.5,16.3,168.0,371.41,301.85
2018,9,15,17,30,528.0,38.0,4.4,15.8,118.0,302.96,239.61
2018,9,15,17,45,383.5,30.0,4.25,15.3,76.0,207.36,150.67
2018,9,15,18,0,239.0,22.0,4.1,14.8,34.0,115.98,0.0
2018,9,15,18,15,119.5,11.0,3.95,14.55,17.0,44.25,0.0
2018,9,15,18,30,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,9,15,18,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2018,9,15,19,0,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,9,15,19,15,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,9,15,19,30,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,9,15,19,45,0.0,0.0,3.15,13.4,0.0,0.0,0.0
2018,9,15,20,0,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,9,15,20,15,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,9,15,20,30,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,9,15,20,45,0.0,0.0,2.7,13.05,0.0,0.0,0.0
2018,9,15,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,9,15,21,15,0.0,0.0,2.55,12.9,0.0,0.0,0.0
2018,9,15,21,30,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,9,15,21,45,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,9,15,22,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,9,15,22,15,0.0,0.0,2.3,12.55,0.0,0.0,0.0
2018,9,15,22,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,9,15,22,45,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,9,15,23,0,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,9,15,23,15,0.0,0.0,2.3,12.25,0.0,0.0,0.0
2018,9,15,23,30,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,9,15,23,45,0.0,0.0,2.3,12.15,0.0,0.0,0.0
2018,9,16,0,0,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,9,16,0,15,0.0,0.0,2.3,12.05,0.0,0.0,0.0
2018,9,16,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,9,16,0,45,0.0,0.0,2.3,11.95,0.0,0.0,0.0
2018,9,16,1,0,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,9,16,1,15,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,9,16,1,30,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,9,16,1,45,0.0,0.0,2.3,11.85,0.0,0.0,0.0
2018,9,16,2,0,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,9,16,2,15,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,9,16,2,30,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,9,16,2,45,0.0,0.0,2.3,11.75,0.0,0.0,0.0
2018,9,16,3,0,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,9,16,3,15,0.0,0.0,2.25,11.65,0.0,0.0,0.0
2018,9,16,3,30,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,9,16,3,45,0.0,0.0,2.2,11.55,0.0,0.0,0.0
2018,9,16,4,0,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,9,16,4,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,9,16,4,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,9,16,4,45,0.0,0.0,2.2,11.45,0.0,0.0,0.0
2018,9,16,5,0,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,9,16,5,15,0.0,0.0,2.2,11.65,0.0,0.0,0.0
2018,9,16,5,30,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,9,16,5,45,54.5,6.0,2.25,12.1,7.0,0.0,0.0
2018,9,16,6,0,109.0,12.0,2.3,12.3,14.0,11.44,0.0
2018,9,16,6,15,277.0,23.0,2.35,12.85,49.5,18.86,2.86
2018,9,16,6,30,445.0,34.0,2.4,13.4,85.0,26.93,17.29
2018,9,16,6,45,534.0,39.5,2.5,13.9,132.5,29.62,20.46
2018,9,16,7,0,623.0,45.0,2.6,14.4,180.0,35.37,25.88
2018,9,16,7,15,677.0,49.5,2.55,14.9,232.0,38.08,28.41
2018,9,16,7,30,731.0,54.0,2.5,15.4,284.0,89.72,45.07
2018,9,16,7,45,767.5,57.0,2.5,15.85,335.5,144.38,82.12
2018,9,16,8,0,804.0,60.0,2.5,16.3,387.0,203.14,130.48
2018,9,16,8,15,828.5,62.5,2.45,16.8,436.5,265.69,185.58
2018,9,16,8,30,853.0,65.0,2.4,17.3,486.0,326.55,239.79
2018,9,16,8,45,871.0,67.0,2.35,17.75,532.0,386.28,292.4
2018,9,16,9,0,889.0,69.0,2.3,18.2,578.0,446.7,343.96
2018,9,16,9,15,902.5,70.0,2.2,18.6,619.0,504.41,391.59
2018,9,16,9,30,916.0,71.0,2.1,19.0,660.0,561.73,437.03
2018,9,16,9,45,926.0,72.5,2.0,19.35,695.5,616.84,479.12
2018,9,16,10,0,936.0,74.0,1.9,19.7,731.0,670.66,518.64
2018,9,16,10,15,943.0,75.0,1.9,20.0,759.5,720.41,554.19
2018,9,16,10,30,950.0,76.0,1.9,20.3,788.0,768.09,585.69
2018,9,16,10,45,955.5,76.0,1.85,20.6,809.0,811.31,613.23
2018,9,16,11,0,961.0,76.0,1.8,20.9,830.0,851.87,638.55
2018,9,16,11,15,964.0,76.5,1.85,21.1,843.5,888.04,661.93
2018,9,16,11,30,967.0,77.0,1.9,21.3,857.0,921.03,683.12
2018,9,16,11,45,968.0,77.5,1.9,21.5,862.5,948.91,700.35
2018,9,16,12,0,969.0,78.0,1.9,21.7,868.0,973.23,715.27
2018,9,16,12,15,967.5,78.5,2.05,21.75,865.0,991.55,728.6
2018,9,16,12,30,966.0,79.0,2.2,21.8,862.0,1006.04,739.6
2018,9,16,12,45,961.5,80.0,2.3,21.85,850.5,1014.34,746.15
2018,9,16,13,0,957.0,81.0,2.4,21.9,839.0,1018.7,750.32
2018,9,16,13,15,953.0,80.5,2.5,21.85,820.5,1017.91,751.6
2018,9,16,13,30,949.0,80.0,2.6,21.8,802.0,1013.22,750.48
2018,9,16,13,45,943.0,78.5,2.7,21.7,775.5,1001.58,745.05
2018,9,16,14,0,937.0,77.0,2.8,21.6,749.0,986.18,737.24
2018,9,16,14,15,928.5,75.5,2.9,21.45,716.0,964.78,725.57
2018,9,16,14,30,920.0,74.0,3.0,21.3,683.0,939.94,711.55
2018,9,16,14,45,908.0,73.0,3.15,21.1,644.0,909.28,693.92
2018,9,16,15,0,896.0,72.0,3.3,20.9,605.0,875.74,674.02
2018,9,16,15,15,879.5,70.0,3.3,20.9,560.5,834.5,646.98
2018,9,16,15,30,863.0,68.0,3.3,20.9,516.0,791.13,618.13
2018,9,16,15,45,840.5,65.5,3.45,20.25,467.0,740.65,585.78
2018,9,16,16,0,818.0,63.0,3.6,19.6,418.0,689.11,551.63
2018,9,16,16,15,787.0,59.5,3.6,19.2,366.5,635.19,513.5
2018,9,16,16,30,756.0,56.0,3.6,18.8,315.0,575.74,469.01
2018,9,16,16,45,709.5,52.0,3.6,18.35,263.0,507.05,414.28
2018,9,16,17,0,663.0,48.0,3.6,17.9,211.0,441.0,359.28
2018,9,16,17,15,587.5,42.5,3.5,17.4,161.5,361.69,291.24
2018,9,16,17,30,512.0,37.0,3.4,16.9,112.0,293.08,229.36
2018,9,16,17,45,369.0,29.0,3.3,16.4,71.5,199.5,140.83
2018,9,16,18,0,226.0,21.0,3.2,15.9,31.0,108.49,0.0
2018,9,16,18,15,113.0,10.5,3.1,15.6,15.5,10.01,0.0
2018,9,16,18,30,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,9,16,18,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2018,9,16,19,0,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,9,16,19,15,0.0,0.0,2.65,14.55,0.0,0.0,0.0
2018,9,16,19,30,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,9,16,19,45,0.0,0.0,2.55,14.25,0.0,0.0,0.0
2018,9,16,20,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,9,16,20,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2018,9,16,20,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,9,16,20,45,0.0,0.0,2.35,13.8,0.0,0.0,0.0
2018,9,16,21,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,9,16,21,15,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,9,16,21,30,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,9,16,21,45,0.0,0.0,2.25,13.4,0.0,0.0,0.0
2018,9,16,22,0,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,9,16,22,15,0.0,0.0,2.2,13.25,0.0,0.0,0.0
2018,9,16,22,30,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,9,16,22,45,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,9,16,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,9,16,23,15,0.0,0.0,2.2,12.95,0.0,0.0,0.0
2018,9,16,23,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,9,16,23,45,0.0,0.0,2.2,12.85,0.0,0.0,0.0
2018,9,17,0,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,9,17,0,15,0.0,0.0,2.2,12.75,0.0,0.0,0.0
2018,9,17,0,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,9,17,0,45,0.0,0.0,2.2,12.65,0.0,0.0,0.0
2018,9,17,1,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,9,17,1,15,0.0,0.0,2.2,12.55,0.0,0.0,0.0
2018,9,17,1,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,9,17,1,45,0.0,0.0,2.2,12.45,0.0,0.0,0.0
2018,9,17,2,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,9,17,2,15,0.0,0.0,2.25,12.4,0.0,0.0,0.0
2018,9,17,2,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,9,17,2,45,0.0,0.0,2.3,12.35,0.0,0.0,0.0
2018,9,17,3,0,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,9,17,3,15,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,9,17,3,30,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,9,17,3,45,0.0,0.0,2.3,12.25,0.0,0.0,0.0
2018,9,17,4,0,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,9,17,4,15,0.0,0.0,2.3,12.15,0.0,0.0,0.0
2018,9,17,4,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,9,17,4,45,0.0,0.0,2.3,12.05,0.0,0.0,0.0
2018,9,17,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,9,17,5,15,0.0,0.0,2.35,12.25,0.0,0.0,0.0
2018,9,17,5,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,9,17,5,45,38.0,5.0,2.45,12.7,5.5,0.0,0.0
2018,9,17,6,0,76.0,10.0,2.5,12.9,11.0,9.53,0.0
2018,9,17,6,15,94.0,13.0,2.6,13.35,20.0,10.05,0.0
2018,9,17,6,30,112.0,16.0,2.7,13.8,29.0,12.06,4.57
2018,9,17,6,45,157.0,27.0,2.8,14.2,55.0,20.01,11.97
2018,9,17,7,0,202.0,38.0,2.9,14.6,81.0,27.63,18.97
2018,9,17,7,15,101.0,52.0,2.85,14.95,73.5,41.44,31.39
2018,9,17,7,30,0.0,66.0,2.8,15.3,66.0,61.2,46.56
2018,9,17,7,45,0.5,92.0,2.8,15.6,92.0,84.31,65.9
2018,9,17,8,0,1.0,118.0,2.8,15.9,118.0,107.67,85.14
2018,9,17,8,15,3.5,137.5,2.75,16.2,139.0,126.24,100.06
2018,9,17,8,30,6.0,157.0,2.7,16.5,160.0,145.3,115.21
2018,9,17,8,45,27.0,182.0,2.65,16.85,197.0,175.42,138.9
2018,9,17,9,0,48.0,207.0,2.6,17.2,234.0,209.67,165.88
2018,9,17,9,15,50.0,220.5,2.6,17.45,250.5,227.2,179.52
2018,9,17,9,30,52.0,234.0,2.6,17.7,267.0,244.96,193.24
2018,9,17,9,45,46.5,251.0,2.6,18.0,282.0,261.82,205.96
2018,9,17,10,0,41.0,268.0,2.6,18.3,297.0,278.27,218.16
2018,9,17,10,15,45.0,291.0,2.65,18.55,324.0,306.53,239.63
2018,9,17,10,30,49.0,314.0,2.7,18.8,351.0,335.47,261.38
2018,9,17,10,45,61.0,332.0,2.75,19.0,379.0,366.26,284.67
2018,9,17,11,0,73.0,350.0,2.8,19.2,407.0,398.15,308.62
2018,9,17,11,15,152.5,335.5,2.9,19.3,457.0,462.4,359.14
2018,9,17,11,30,232.0,321.0,3.0,19.4,507.0,532.36,413.16
2018,9,17,11,45,480.5,240.0,3.1,19.45,628.5,689.49,534.8
2018,9,17,12,0,729.0,159.0,3.2,19.5,750.0,845.69,648.43
2018,9,17,12,15,836.5,124.0,3.3,19.5,800.0,917.19,697.42
2018,9,17,12,30,944.0,89.0,3.4,19.5,850.0,994.88,750.69
2018,9,17,12,45,941.5,89.0,3.5,19.5,839.5,1003.76,757.09
2018,9,17,13,0,939.0,89.0,3.6,19.5,829.0,1008.79,761.63
2018,9,17,13,15,935.0,88.5,3.65,19.45,810.5,1007.97,762.17
2018,9,17,13,30,931.0,88.0,3.7,19.4,792.0,1003.3,760.31
2018,9,17,13,45,926.0,86.0,3.8,19.3,766.0,992.16,754.68
2018,9,17,14,0,921.0,84.0,3.9,19.2,740.0,977.3,746.61
2018,9,17,14,15,912.5,82.0,3.95,19.05,707.0,955.53,733.67
2018,9,17,14,30,904.0,80.0,4.0,18.9,674.0,930.38,718.41
2018,9,17,14,45,892.5,78.0,4.05,18.75,635.0,899.32,698.94
2018,9,17,15,0,881.0,76.0,4.1,18.6,596.0,865.38,677.29
2018,9,17,15,15,864.0,74.0,4.1,18.6,551.5,824.17,649.57
2018,9,17,15,30,847.0,72.0,4.1,18.6,507.0,780.91,620.05
2018,9,17,15,45,825.0,69.0,4.15,18.1,459.0,737.03,590.94
2018,9,17,16,0,803.0,66.0,4.2,17.6,411.0,685.51,555.32
2018,9,17,16,15,771.0,63.0,4.15,17.3,360.0,626.29,512.08
2018,9,17,16,30,739.0,60.0,4.1,17.0,309.0,567.5,466.69
2018,9,17,16,45,691.0,55.5,4.1,16.65,257.5,498.09,410.41
2018,9,17,17,0,643.0,51.0,4.1,16.3,206.0,431.44,354.03
2018,9,17,17,15,562.5,45.0,3.95,15.85,156.5,353.95,286.51
2018,9,17,17,30,482.0,39.0,3.8,15.4,107.0,280.61,220.23
2018,9,17,17,45,339.0,29.5,3.7,15.0,67.5,187.22,128.81
2018,9,17,18,0,196.0,20.0,3.6,14.6,28.0,83.88,0.0
2018,9,17,18,15,98.0,10.0,3.5,14.35,14.0,0.0,0.0
2018,9,17,18,30,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,9,17,18,45,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,9,17,19,0,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,9,17,19,15,0.0,0.0,3.15,13.6,0.0,0.0,0.0
2018,9,17,19,30,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,9,17,19,45,0.0,0.0,3.05,13.4,0.0,0.0,0.0
2018,9,17,20,0,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,9,17,20,15,0.0,0.0,2.95,13.2,0.0,0.0,0.0
2018,9,17,20,30,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,9,17,20,45,0.0,0.0,2.85,13.05,0.0,0.0,0.0
2018,9,17,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,9,17,21,15,0.0,0.0,2.8,12.95,0.0,0.0,0.0
2018,9,17,21,30,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,9,17,21,45,0.0,0.0,2.75,12.85,0.0,0.0,0.0
2018,9,17,22,0,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,9,17,22,15,0.0,0.0,2.7,12.75,0.0,0.0,0.0
2018,9,17,22,30,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,9,17,22,45,0.0,0.0,2.7,12.65,0.0,0.0,0.0
2018,9,17,23,0,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,9,17,23,15,0.0,0.0,2.7,12.55,0.0,0.0,0.0
2018,9,17,23,30,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,9,17,23,45,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2018,9,18,0,0,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,9,18,0,15,0.0,0.0,2.55,12.45,0.0,0.0,0.0
2018,9,18,0,30,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,9,18,0,45,0.0,0.0,2.45,12.35,0.0,0.0,0.0
2018,9,18,1,0,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,9,18,1,15,0.0,0.0,2.4,12.25,0.0,0.0,0.0
2018,9,18,1,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,9,18,1,45,0.0,0.0,2.35,12.15,0.0,0.0,0.0
2018,9,18,2,0,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,9,18,2,15,0.0,0.0,2.3,12.05,0.0,0.0,0.0
2018,9,18,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,9,18,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,9,18,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,9,18,3,15,0.0,0.0,2.3,11.95,0.0,0.0,0.0
2018,9,18,3,30,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,9,18,3,45,0.0,0.0,2.3,11.85,0.0,0.0,0.0
2018,9,18,4,0,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,9,18,4,15,0.0,0.0,2.3,11.75,0.0,0.0,0.0
2018,9,18,4,30,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,9,18,4,45,0.0,0.0,2.3,11.65,0.0,0.0,0.0
2018,9,18,5,0,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,9,18,5,15,0.0,0.0,2.35,11.75,0.0,0.0,0.0
2018,9,18,5,30,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,9,18,5,45,0.0,0.5,2.4,12.1,0.5,0.0,0.0
2018,9,18,6,0,0.0,1.0,2.4,12.3,1.0,0.95,0.0
2018,9,18,6,15,0.0,4.5,2.5,12.75,4.5,4.16,0.0
2018,9,18,6,30,0.0,8.0,2.6,13.2,8.0,7.4,0.6
2018,9,18,6,45,21.5,14.0,2.7,13.65,18.5,12.95,5.77
2018,9,18,7,0,43.0,20.0,2.8,14.1,29.0,16.58,9.15
2018,9,18,7,15,21.5,26.5,2.7,14.45,31.0,23.82,15.71
2018,9,18,7,30,0.0,33.0,2.6,14.8,33.0,30.62,20.62
2018,9,18,7,45,0.0,55.0,2.5,15.1,55.0,51.12,38.02
2018,9,18,8,0,0.0,77.0,2.4,15.4,77.0,71.6,55.16
2018,9,18,8,15,0.0,83.0,2.3,15.75,83.0,77.2,59.58
2018,9,18,8,30,0.0,89.0,2.2,16.1,89.0,82.79,63.96
2018,9,18,8,45,0.0,112.5,2.15,16.4,112.5,104.32,81.47
2018,9,18,9,0,0.0,136.0,2.1,16.7,136.0,125.97,98.82
2018,9,18,9,15,1.5,156.0,2.05,17.05,157.0,145.32,114.05
2018,9,18,9,30,3.0,176.0,2.0,17.4,178.0,164.98,129.39
2018,9,18,9,45,4.5,185.0,1.95,17.7,188.0,174.78,136.76
2018,9,18,10,0,6.0,194.0,1.9,18.0,198.0,184.76,144.26
2018,9,18,10,15,12.0,224.5,1.9,18.25,233.0,218.17,170.29
2018,9,18,10,30,18.0,255.0,1.9,18.5,268.0,252.44,196.63
2018,9,18,10,45,21.0,271.0,1.9,18.8,287.0,271.4,210.8
2018,9,18,11,0,24.0,287.0,1.9,19.1,306.0,290.72,225.2
2018,9,18,11,15,25.0,293.0,1.9,19.3,313.0,306.03,236.5
2018,9,18,11,30,26.0,299.0,1.9,19.5,320.0,315.31,243.22
2018,9,18,11,45,71.0,304.5,1.95,19.7,362.0,363.18,280.84
2018,9,18,12,0,116.0,310.0,2.0,19.9,404.0,423.42,326.98
2018,9,18,12,15,185.0,281.0,2.1,20.0,430.0,472.41,365.65
2018,9,18,12,30,254.0,252.0,2.2,20.1,456.0,511.88,397.29
2018,9,18,12,45,214.0,256.0,2.3,20.2,426.0,483.14,375.05
2018,9,18,13,0,174.0,260.0,2.4,20.3,396.0,452.82,351.81
2018,9,18,13,15,146.5,276.5,2.5,20.25,389.5,434.03,337.53
2018,9,18,13,30,119.0,293.0,2.6,20.2,383.0,427.42,332.07
2018,9,18,13,45,263.5,252.0,2.75,20.2,441.5,535.17,418.17
2018,9,18,14,0,408.0,211.0,2.9,20.2,500.0,640.44,500.02
2018,9,18,14,15,642.0,151.0,3.0,20.05,581.0,793.69,614.79
2018,9,18,14,30,876.0,91.0,3.1,19.9,662.0,915.72,701.4
2018,9,18,14,45,862.0,88.5,3.2,19.8,622.5,882.5,679.72
2018,9,18,15,0,848.0,86.0,3.3,19.7,583.0,846.62,657.23
2018,9,18,15,15,829.0,84.0,3.3,19.7,538.5,811.72,634.35
2018,9,18,15,30,810.0,82.0,3.3,19.7,494.0,767.71,604.61
2018,9,18,15,45,758.0,84.0,3.5,19.15,439.5,701.43,559.98
2018,9,18,16,0,706.0,86.0,3.7,18.6,385.0,639.86,517.43
2018,9,18,16,15,662.0,81.5,3.75,18.15,333.5,574.63,469.07
2018,9,18,16,30,618.0,77.0,3.8,17.7,282.0,511.17,419.56
2018,9,18,16,45,579.0,69.0,3.85,17.25,235.0,448.77,369.05
2018,9,18,17,0,540.0,61.0,3.9,16.8,188.0,388.65,318.2
2018,9,18,17,15,455.5,53.0,3.85,16.25,141.5,308.64,249.17
2018,9,18,17,30,371.0,45.0,3.8,15.7,95.0,236.18,184.38
2018,9,18,17,45,242.0,32.0,3.75,15.15,59.0,151.61,99.36
2018,9,18,18,0,113.0,19.0,3.7,14.6,23.0,55.12,0.0
2018,9,18,18,15,56.5,9.5,3.6,14.35,11.5,0.0,0.0
2018,9,18,18,30,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,9,18,18,45,0.0,0.0,3.35,13.8,0.0,0.0,0.0
2018,9,18,19,0,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,9,18,19,15,0.0,0.0,3.1,13.4,0.0,0.0,0.0
