Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,18,19,30,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,9,18,19,45,0.0,0.0,2.95,13.2,0.0,0.0,0.0
2018,9,18,20,0,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,9,18,20,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2018,9,18,20,30,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,9,18,20,45,0.0,0.0,2.8,12.85,0.0,0.0,0.0
2018,9,18,21,0,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,9,18,21,15,0.0,0.0,2.75,12.7,0.0,0.0,0.0
2018,9,18,21,30,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,9,18,21,45,0.0,0.0,2.7,12.55,0.0,0.0,0.0
2018,9,18,22,0,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,9,18,22,15,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,9,18,22,30,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,9,18,22,45,0.0,0.0,2.65,12.2,0.0,0.0,0.0
2018,9,18,23,0,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,9,18,23,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,9,18,23,30,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,9,18,23,45,0.0,0.0,2.6,11.85,0.0,0.0,0.0
2018,9,19,0,0,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,9,19,0,15,0.0,0.0,2.55,11.7,0.0,0.0,0.0
2018,9,19,0,30,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,9,19,0,45,0.0,0.0,2.5,11.55,0.0,0.0,0.0
2018,9,19,1,0,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,9,19,1,15,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,9,19,1,30,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,9,19,1,45,0.0,0.0,2.45,11.2,0.0,0.0,0.0
2018,9,19,2,0,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,9,19,2,15,0.0,0.0,2.4,11.05,0.0,0.0,0.0
2018,9,19,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,9,19,2,45,0.0,0.0,2.35,10.95,0.0,0.0,0.0
2018,9,19,3,0,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,9,19,3,15,0.0,0.0,2.25,10.9,0.0,0.0,0.0
2018,9,19,3,30,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,9,19,3,45,0.0,0.0,2.15,10.9,0.0,0.0,0.0
2018,9,19,4,0,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,9,19,4,15,0.0,0.0,2.05,10.95,0.0,0.0,0.0
2018,9,19,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,9,19,4,45,0.0,0.0,1.95,11.05,0.0,0.0,0.0
2018,9,19,5,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,9,19,5,15,0.0,0.0,1.85,11.3,0.0,0.0,0.0
2018,9,19,5,30,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,9,19,5,45,24.5,5.0,1.8,11.65,5.0,0.0,0.0
2018,9,19,6,0,49.0,10.0,1.8,11.8,10.0,9.53,0.0
2018,9,19,6,15,162.5,25.0,1.75,12.4,40.0,19.97,0.0
2018,9,19,6,30,276.0,40.0,1.7,13.0,70.0,31.33,20.66
2018,9,19,6,45,378.0,50.0,1.7,13.55,115.0,39.49,29.06
2018,9,19,7,0,480.0,60.0,1.7,14.1,160.0,45.53,34.87
2018,9,19,7,15,546.5,67.5,1.6,14.6,211.0,49.08,38.22
2018,9,19,7,30,613.0,75.0,1.5,15.1,262.0,95.57,54.53
2018,9,19,7,45,660.0,79.0,1.4,15.6,313.5,145.58,87.83
2018,9,19,8,0,707.0,83.0,1.3,16.1,365.0,201.11,132.33
2018,9,19,8,15,738.5,87.0,1.25,16.65,414.5,258.01,181.39
2018,9,19,8,30,770.0,91.0,1.2,17.2,464.0,320.51,235.25
2018,9,19,8,45,793.5,94.0,1.15,17.75,510.5,379.03,285.2
2018,9,19,9,0,817.0,97.0,1.1,18.3,557.0,439.07,334.72
2018,9,19,9,15,833.5,99.0,1.05,18.9,598.0,496.02,380.05
2018,9,19,9,30,850.0,101.0,1.0,19.5,639.0,553.09,423.59
2018,9,19,9,45,862.5,102.5,0.95,20.15,674.0,607.16,463.08
2018,9,19,10,0,875.0,104.0,0.9,20.8,709.0,659.45,499.72
2018,9,19,10,15,883.5,105.5,0.9,21.4,737.5,708.1,533.11
2018,9,19,10,30,892.0,107.0,0.9,22.0,766.0,754.97,563.21
2018,9,19,10,45,898.0,108.0,0.85,22.6,787.0,797.43,588.27
2018,9,19,11,0,904.0,109.0,0.8,23.2,808.0,837.46,611.22
2018,9,19,11,15,907.5,109.5,0.9,23.65,821.0,872.3,633.28
2018,9,19,11,30,911.0,110.0,1.0,24.1,834.0,904.16,653.41
2018,9,19,11,45,912.5,110.0,1.05,24.5,839.0,930.62,669.39
2018,9,19,12,0,914.0,110.0,1.1,24.9,844.0,953.73,683.32
2018,9,19,12,15,913.0,110.0,1.25,25.05,841.0,971.06,696.03
2018,9,19,12,30,912.0,110.0,1.4,25.2,838.0,984.76,706.57
2018,9,19,12,45,909.0,109.5,1.55,25.3,826.5,992.34,713.47
2018,9,19,13,0,906.0,109.0,1.7,25.4,815.0,996.18,718.12
2018,9,19,13,15,900.5,108.0,1.85,25.35,795.5,993.32,719.0
2018,9,19,13,30,895.0,107.0,2.0,25.3,776.0,986.75,717.59
2018,9,19,13,45,887.0,106.0,2.15,25.25,749.5,974.15,712.29
2018,9,19,14,0,879.0,105.0,2.3,25.2,723.0,958.04,704.71
2018,9,19,14,15,867.5,103.0,2.45,25.05,689.0,934.15,692.18
2018,9,19,14,30,856.0,101.0,2.6,24.9,655.0,915.03,682.73
2018,9,19,14,45,840.5,99.0,2.7,24.7,615.5,881.34,662.96
2018,9,19,15,0,825.0,97.0,2.8,24.5,576.0,845.06,641.23
2018,9,19,15,15,804.5,94.0,2.8,24.5,531.0,801.1,612.65
2018,9,19,15,30,784.0,91.0,2.8,24.5,486.0,755.39,582.49
2018,9,19,15,45,755.0,87.5,2.95,23.95,437.0,701.14,547.51
2018,9,19,16,0,726.0,84.0,3.1,23.4,388.0,650.04,513.71
2018,9,19,16,15,685.5,79.5,3.1,22.75,337.0,586.46,468.23
2018,9,19,16,30,645.0,75.0,3.1,22.1,286.0,524.31,421.22
2018,9,19,16,45,586.5,68.0,3.1,21.45,234.5,450.32,362.97
2018,9,19,17,0,528.0,61.0,3.1,20.8,183.0,380.46,305.6
2018,9,19,17,15,437.5,52.5,3.1,19.95,136.0,297.77,236.05
2018,9,19,17,30,347.0,44.0,3.1,19.1,89.0,223.31,170.89
2018,9,19,17,45,225.5,31.0,3.1,18.3,55.0,141.94,85.65
2018,9,19,18,0,104.0,18.0,3.1,17.5,21.0,50.89,0.0
2018,9,19,18,15,52.0,9.0,3.05,17.15,10.5,0.0,0.0
2018,9,19,18,30,0.0,0.0,3.0,16.8,0.0,0.0,0.0
2018,9,19,18,45,0.0,0.0,2.95,16.45,0.0,0.0,0.0
2018,9,19,19,0,0.0,0.0,2.9,16.1,0.0,0.0,0.0
2018,9,19,19,15,0.0,0.0,2.75,15.9,0.0,0.0,0.0
2018,9,19,19,30,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,9,19,19,45,0.0,0.0,2.45,15.55,0.0,0.0,0.0
2018,9,19,20,0,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,9,19,20,15,0.0,0.0,2.25,15.3,0.0,0.0,0.0
2018,9,19,20,30,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,9,19,20,45,0.0,0.0,2.1,15.05,0.0,0.0,0.0
2018,9,19,21,0,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,9,19,21,15,0.0,0.0,2.0,14.85,0.0,0.0,0.0
2018,9,19,21,30,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,9,19,21,45,0.0,0.0,1.95,14.7,0.0,0.0,0.0
2018,9,19,22,0,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,9,19,22,15,0.0,0.0,1.9,14.65,0.0,0.0,0.0
2018,9,19,22,30,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,9,19,22,45,0.0,0.0,1.9,14.75,0.0,0.0,0.0
2018,9,19,23,0,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,9,19,23,15,0.0,0.0,1.95,14.95,0.0,0.0,0.0
2018,9,19,23,30,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,9,19,23,45,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,9,20,0,0,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,9,20,0,15,0.0,0.0,1.95,15.55,0.0,0.0,0.0
2018,9,20,0,30,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,9,20,0,45,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,9,20,1,0,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,9,20,1,15,0.0,0.0,1.85,15.75,0.0,0.0,0.0
2018,9,20,1,30,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,9,20,1,45,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,9,20,2,0,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,9,20,2,15,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,9,20,2,30,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,9,20,2,45,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,9,20,3,0,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,9,20,3,15,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,9,20,3,30,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,9,20,3,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,9,20,4,0,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,9,20,4,15,0.0,0.0,1.85,14.8,0.0,0.0,0.0
2018,9,20,4,30,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,9,20,4,45,0.0,0.0,1.95,14.6,0.0,0.0,0.0
2018,9,20,5,0,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,9,20,5,15,0.0,0.0,2.0,14.65,0.0,0.0,0.0
2018,9,20,5,30,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,9,20,5,45,34.5,5.0,1.95,14.95,5.0,0.0,0.0
2018,9,20,6,0,69.0,10.0,1.9,15.1,10.0,9.53,0.0
2018,9,20,6,15,205.0,23.5,1.9,15.8,41.0,20.04,0.0
2018,9,20,6,30,341.0,37.0,1.9,16.5,72.0,30.48,19.43
2018,9,20,6,45,442.5,45.0,1.85,17.15,118.0,35.03,24.71
2018,9,20,7,0,544.0,53.0,1.8,17.8,164.0,39.55,29.08
2018,9,20,7,15,606.0,59.0,1.75,18.35,215.5,42.19,31.57
2018,9,20,7,30,668.0,65.0,1.7,18.9,267.0,90.25,47.56
2018,9,20,7,45,709.5,69.5,1.65,19.4,319.0,146.58,85.29
2018,9,20,8,0,751.0,74.0,1.6,19.9,371.0,204.06,131.11
2018,9,20,8,15,780.0,77.5,1.5,20.5,421.0,262.08,180.79
2018,9,20,8,30,809.0,81.0,1.4,21.1,471.0,322.82,232.96
2018,9,20,8,45,829.5,84.0,1.3,21.7,517.0,382.4,283.36
2018,9,20,9,0,850.0,87.0,1.2,22.3,563.0,443.07,332.79
2018,9,20,9,15,866.0,89.0,1.15,22.85,604.5,502.6,379.64
2018,9,20,9,30,882.0,91.0,1.1,23.4,646.0,560.37,423.31
2018,9,20,9,45,894.5,92.0,1.0,23.95,681.5,614.79,462.4
2018,9,20,10,0,907.0,93.0,0.9,24.5,717.0,668.2,499.03
2018,9,20,10,15,915.0,94.5,0.9,24.95,745.5,717.8,532.83
2018,9,20,10,30,923.0,96.0,0.9,25.4,774.0,765.48,562.84
2018,9,20,10,45,928.5,96.5,0.85,25.8,795.0,808.1,587.98
2018,9,20,11,0,934.0,97.0,0.8,26.2,816.0,848.15,610.99
2018,9,20,11,15,937.5,97.5,0.9,26.45,829.0,883.78,633.72
2018,9,20,11,30,941.0,98.0,1.0,26.7,842.0,916.33,654.49
2018,9,20,11,45,942.0,98.0,1.05,26.9,847.0,942.91,670.83
2018,9,20,12,0,943.0,98.0,1.1,27.1,852.0,966.01,685.1
2018,9,20,12,15,942.5,97.5,1.25,27.15,848.5,983.58,698.13
2018,9,20,12,30,942.0,97.0,1.4,27.2,845.0,997.42,708.96
2018,9,20,12,45,941.0,95.5,1.5,27.25,834.0,1005.88,715.78
2018,9,20,13,0,940.0,94.0,1.6,27.3,823.0,1010.49,720.36
2018,9,20,13,15,935.0,93.5,1.65,27.25,803.5,1008.51,720.56
2018,9,20,13,30,930.0,93.0,1.7,27.2,784.0,1002.69,718.55
2018,9,20,13,45,923.0,91.5,1.75,27.15,757.0,990.05,712.38
2018,9,20,14,0,916.0,90.0,1.8,27.1,730.0,973.74,704.01
2018,9,20,14,15,905.5,88.5,1.85,26.95,696.0,950.63,691.61
2018,9,20,14,30,895.0,87.0,1.9,26.8,662.0,924.25,677.09
2018,9,20,14,45,881.0,85.0,1.95,26.7,622.0,891.08,657.86
2018,9,20,15,0,867.0,83.0,2.0,26.6,582.0,855.21,636.65
2018,9,20,15,15,848.0,80.5,2.0,26.6,537.0,819.01,614.24
2018,9,20,15,30,829.0,78.0,2.0,26.6,492.0,773.74,585.3
2018,9,20,15,45,803.0,75.0,2.0,26.05,443.0,720.88,551.77
2018,9,20,16,0,777.0,72.0,2.0,25.5,394.0,667.25,516.76
2018,9,20,16,15,740.5,68.0,2.0,24.85,342.5,604.82,474.33
2018,9,20,16,30,704.0,64.0,2.0,24.2,291.0,543.28,429.06
2018,9,20,16,45,648.5,59.0,1.95,23.5,239.0,474.19,375.65
2018,9,20,17,0,593.0,54.0,1.9,22.8,187.0,405.73,320.34
2018,9,20,17,15,503.0,46.5,1.9,21.9,138.5,321.66,250.87
2018,9,20,17,30,413.0,39.0,1.9,21.0,90.0,245.97,184.92
2018,9,20,17,45,277.0,27.5,1.85,20.05,55.0,153.8,82.95
2018,9,20,18,0,141.0,16.0,1.8,19.1,20.0,60.55,0.0
2018,9,20,18,15,70.5,8.0,1.8,18.75,10.0,0.0,0.0
2018,9,20,18,30,0.0,0.0,1.8,18.4,0.0,0.0,0.0
2018,9,20,18,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2018,9,20,19,0,0.0,0.0,1.9,17.6,0.0,0.0,0.0
2018,9,20,19,15,0.0,0.0,1.8,17.35,0.0,0.0,0.0
2018,9,20,19,30,0.0,0.0,1.7,17.1,0.0,0.0,0.0
2018,9,20,19,45,0.0,0.0,1.65,16.85,0.0,0.0,0.0
2018,9,20,20,0,0.0,0.0,1.6,16.6,0.0,0.0,0.0
2018,9,20,20,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2018,9,20,20,30,0.0,0.0,1.5,16.4,0.0,0.0,0.0
2018,9,20,20,45,0.0,0.0,1.45,16.35,0.0,0.0,0.0
2018,9,20,21,0,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,9,20,21,15,0.0,0.0,1.35,16.4,0.0,0.0,0.0
2018,9,20,21,30,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,9,20,21,45,0.0,0.0,1.25,16.65,0.0,0.0,0.0
2018,9,20,22,0,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,9,20,22,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,9,20,22,30,0.0,0.0,1.0,17.2,0.0,0.0,0.0
2018,9,20,22,45,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,9,20,23,0,0.0,0.0,0.8,17.6,0.0,0.0,0.0
2018,9,20,23,15,0.0,0.0,0.75,17.65,0.0,0.0,0.0
2018,9,20,23,30,0.0,0.0,0.7,17.7,0.0,0.0,0.0
2018,9,20,23,45,0.0,0.0,0.6,17.8,0.0,0.0,0.0
2018,9,21,0,0,0.0,0.0,0.5,17.9,0.0,0.0,0.0
2018,9,21,0,15,0.0,0.0,0.55,17.75,0.0,0.0,0.0
2018,9,21,0,30,0.0,0.0,0.6,17.6,0.0,0.0,0.0
2018,9,21,0,45,0.0,0.0,0.65,17.45,0.0,0.0,0.0
2018,9,21,1,0,0.0,0.0,0.7,17.3,0.0,0.0,0.0
2018,9,21,1,15,0.0,0.0,0.75,17.05,0.0,0.0,0.0
2018,9,21,1,30,0.0,0.0,0.8,16.8,0.0,0.0,0.0
2018,9,21,1,45,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2018,9,21,2,0,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,9,21,2,15,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,9,21,2,30,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,9,21,2,45,0.0,0.0,0.95,15.35,0.0,0.0,0.0
2018,9,21,3,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,9,21,3,15,0.0,0.0,0.95,14.9,0.0,0.0,0.0
2018,9,21,3,30,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,9,21,3,45,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,9,21,4,0,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,9,21,4,15,0.0,0.0,0.85,14.25,0.0,0.0,0.0
2018,9,21,4,30,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,9,21,4,45,0.0,0.0,0.75,14.1,0.0,0.0,0.0
2018,9,21,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,9,21,5,15,0.0,0.0,0.65,14.1,0.0,0.0,0.0
2018,9,21,5,30,0.0,0.0,0.6,14.2,0.0,0.0,0.0
2018,9,21,5,45,36.0,5.0,0.5,14.25,5.0,0.0,0.0
2018,9,21,6,0,72.0,10.0,0.4,14.3,10.0,9.53,0.0
2018,9,21,6,15,210.0,22.5,0.4,14.85,40.0,19.18,0.0
2018,9,21,6,30,348.0,35.0,0.4,15.4,70.0,28.67,17.92
2018,9,21,6,45,448.5,43.0,0.35,15.95,116.0,33.35,23.42
2018,9,21,7,0,549.0,51.0,0.3,16.5,162.0,37.96,27.91
2018,9,21,7,15,611.0,57.5,0.35,17.0,213.5,41.11,30.86
2018,9,21,7,30,673.0,64.0,0.4,17.5,265.0,89.37,47.04
2018,9,21,7,45,714.5,68.0,0.45,18.05,316.5,145.46,84.3
2018,9,21,8,0,756.0,72.0,0.5,18.6,368.0,202.76,129.68
2018,9,21,8,15,784.0,75.0,0.6,19.3,417.5,260.34,178.82
2018,9,21,8,30,812.0,78.0,0.7,20.0,467.0,320.5,230.48
2018,9,21,8,45,832.5,81.0,0.8,20.7,513.0,380.18,281.1
2018,9,21,9,0,853.0,84.0,0.9,21.4,559.0,440.95,331.06
2018,9,21,9,15,867.5,86.0,1.0,21.85,599.5,499.86,378.35
2018,9,21,9,30,882.0,88.0,1.1,22.3,640.0,556.83,422.69
2018,9,21,9,45,717.5,130.0,1.2,22.75,595.5,547.76,417.37
2018,9,21,10,0,553.0,172.0,1.3,23.2,551.0,522.63,399.18
2018,9,21,10,15,341.5,233.0,1.4,23.5,470.0,464.94,355.19
2018,9,21,10,30,130.0,294.0,1.5,23.8,389.0,380.16,289.21
2018,9,21,10,45,82.5,287.5,1.6,24.1,348.5,339.54,258.42
2018,9,21,11,0,35.0,281.0,1.7,24.4,308.0,300.07,227.61
2018,9,21,11,15,25.5,271.5,1.8,24.55,291.5,285.44,216.43
2018,9,21,11,30,16.0,262.0,1.9,24.7,275.0,262.71,199.0
2018,9,21,11,45,31.5,287.5,1.95,24.8,312.5,311.27,235.9
2018,9,21,12,0,47.0,313.0,2.0,24.9,350.0,353.88,267.73
2018,9,21,12,15,56.5,320.5,2.1,24.85,365.0,373.14,282.32
2018,9,21,12,30,66.0,328.0,2.2,24.8,380.0,392.66,297.23
2018,9,21,12,45,88.0,309.0,2.25,24.8,377.5,395.81,300.72
2018,9,21,13,0,110.0,290.0,2.3,24.8,375.0,411.52,313.48
2018,9,21,13,15,93.0,291.0,2.3,24.65,361.5,398.67,303.76
2018,9,21,13,30,76.0,292.0,2.3,24.5,348.0,371.82,283.88
2018,9,21,13,45,220.0,255.5,2.35,24.35,410.0,497.01,381.95
2018,9,21,14,0,364.0,219.0,2.4,24.2,472.0,606.1,465.28
2018,9,21,14,15,619.5,155.0,2.4,23.95,560.5,773.43,588.85
2018,9,21,14,30,875.0,91.0,2.4,23.7,649.0,908.69,681.93
2018,9,21,14,45,861.5,88.5,2.4,23.5,609.5,875.81,660.41
2018,9,21,15,0,848.0,86.0,2.4,23.3,570.0,847.46,643.45
2018,9,21,15,15,828.5,83.5,2.4,23.3,525.5,804.24,615.46
2018,9,21,15,30,809.0,81.0,2.4,23.3,481.0,759.17,585.88
2018,9,21,15,45,783.0,77.5,2.35,22.6,432.0,706.41,551.43
2018,9,21,16,0,757.0,74.0,2.3,21.9,383.0,652.95,515.55
2018,9,21,16,15,720.0,69.5,2.25,21.35,332.0,590.44,471.2
2018,9,21,16,30,683.0,65.0,2.2,20.8,281.0,532.32,426.95
2018,9,21,16,45,586.0,61.0,2.15,20.3,222.5,438.08,352.61
2018,9,21,17,0,489.0,57.0,2.1,19.8,164.0,351.66,281.87
2018,9,21,17,15,342.5,44.5,2.05,19.05,109.5,240.09,189.5
2018,9,21,17,30,196.0,32.0,2.0,18.3,55.0,140.21,105.05
2018,9,21,17,45,139.0,21.5,1.9,17.55,34.0,92.06,40.71
2018,9,21,18,0,82.0,11.0,1.8,16.8,13.0,36.58,0.0
2018,9,21,18,15,41.0,5.5,1.85,16.45,6.5,0.0,0.0
2018,9,21,18,30,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,9,21,18,45,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,9,21,19,0,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,9,21,19,15,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,9,21,19,30,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,9,21,19,45,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,9,21,20,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,9,21,20,15,0.0,0.0,1.85,14.35,0.0,0.0,0.0
2018,9,21,20,30,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,9,21,20,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,9,21,21,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,9,21,21,15,0.0,0.0,1.75,13.7,0.0,0.0,0.0
2018,9,21,21,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,9,21,21,45,0.0,0.0,1.7,13.45,0.0,0.0,0.0
2018,9,21,22,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,9,21,22,15,0.0,0.0,1.65,13.2,0.0,0.0,0.0
2018,9,21,22,30,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,9,21,22,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,9,21,23,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,9,21,23,15,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,9,21,23,30,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,9,21,23,45,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,9,22,0,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,9,22,0,15,0.0,0.0,1.6,12.45,0.0,0.0,0.0
2018,9,22,0,30,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,9,22,0,45,0.0,0.0,1.65,12.3,0.0,0.0,0.0
2018,9,22,1,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,9,22,1,15,0.0,0.0,1.7,12.15,0.0,0.0,0.0
2018,9,22,1,30,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,9,22,1,45,0.0,0.0,1.7,12.05,0.0,0.0,0.0
2018,9,22,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,9,22,2,15,0.0,0.0,1.7,11.95,0.0,0.0,0.0
2018,9,22,2,30,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,9,22,2,45,0.0,0.0,1.75,11.85,0.0,0.0,0.0
2018,9,22,3,0,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,9,22,3,15,0.0,0.0,1.8,11.75,0.0,0.0,0.0
2018,9,22,3,30,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,9,22,3,45,0.0,0.0,1.8,11.65,0.0,0.0,0.0
2018,9,22,4,0,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,9,22,4,15,0.0,0.0,1.8,11.55,0.0,0.0,0.0
2018,9,22,4,30,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,9,22,4,45,0.0,0.0,1.8,11.45,0.0,0.0,0.0
2018,9,22,5,0,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,9,22,5,15,0.0,0.0,1.8,11.55,0.0,0.0,0.0
2018,9,22,5,30,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,9,22,5,45,24.5,3.5,1.8,11.8,3.5,0.0,0.0
2018,9,22,6,0,49.0,7.0,1.8,11.9,7.0,6.67,0.0
2018,9,22,6,15,144.5,16.0,1.85,12.4,28.0,12.77,0.0
2018,9,22,6,30,240.0,25.0,1.9,12.9,49.0,19.2,10.09
2018,9,22,6,45,204.0,25.0,1.95,13.4,53.5,17.64,9.84
2018,9,22,7,0,168.0,25.0,2.0,13.9,58.0,16.56,9.12
2018,9,22,7,15,84.0,36.5,1.9,14.35,53.0,29.57,20.86
2018,9,22,7,30,0.0,48.0,1.8,14.8,48.0,44.6,32.55
2018,9,22,7,45,0.0,69.0,1.75,15.2,69.0,64.13,49.04
2018,9,22,8,0,0.0,90.0,1.7,15.6,90.0,83.06,64.75
2018,9,22,8,15,0.0,94.5,1.7,16.1,94.5,87.48,68.1
2018,9,22,8,30,0.0,99.0,1.7,16.6,99.0,91.82,71.35
2018,9,22,8,45,0.5,122.5,1.65,17.1,123.0,113.55,88.83
2018,9,22,9,0,1.0,146.0,1.6,17.6,147.0,135.5,106.2
2018,9,22,9,15,4.0,168.5,1.7,18.0,171.0,157.98,123.83
2018,9,22,9,30,7.0,191.0,1.8,18.4,195.0,180.98,141.71
2018,9,22,9,45,87.0,204.5,1.85,18.8,263.5,245.04,192.89
2018,9,22,10,0,167.0,218.0,1.9,19.2,332.0,314.23,247.47
2018,9,22,10,15,135.5,244.0,1.95,19.55,339.0,327.58,256.51
2018,9,22,10,30,104.0,270.0,2.0,19.9,346.0,338.3,263.44
2018,9,22,10,45,103.0,272.5,2.1,20.2,349.5,346.58,269.45
2018,9,22,11,0,102.0,275.0,2.2,20.5,353.0,354.42,275.11
2018,9,22,11,15,141.0,269.5,2.25,20.7,379.0,386.8,300.57
2018,9,22,11,30,180.0,264.0,2.3,20.9,405.0,429.33,333.27
2018,9,22,11,45,224.0,263.5,2.35,21.15,440.0,475.16,368.15
2018,9,22,12,0,268.0,263.0,2.4,21.4,475.0,522.16,403.5
2018,9,22,12,15,235.5,306.0,2.45,21.45,491.5,545.69,418.88
2018,9,22,12,30,203.0,349.0,2.5,21.5,508.0,555.79,424.8
2018,9,22,12,45,149.0,337.5,2.6,21.55,453.5,497.09,380.99
2018,9,22,13,0,95.0,326.0,2.7,21.6,399.0,423.39,325.72
2018,9,22,13,15,95.5,289.0,2.7,21.65,360.5,398.98,308.38
2018,9,22,13,30,96.0,252.0,2.7,21.7,322.0,360.44,280.15
2018,9,22,13,45,281.0,209.0,2.75,21.7,404.5,502.08,393.53
2018,9,22,14,0,466.0,166.0,2.8,21.7,487.0,648.04,505.33
2018,9,22,14,15,680.0,124.0,2.8,21.7,567.5,791.64,609.07
2018,9,22,14,30,894.0,82.0,2.8,21.7,648.0,913.08,693.53
2018,9,22,14,45,881.5,79.5,2.8,21.7,608.5,880.52,671.61
2018,9,22,15,0,869.0,77.0,2.8,21.7,569.0,845.18,648.99
2018,9,22,15,15,850.0,75.0,2.8,21.7,524.0,802.54,621.02
2018,9,22,15,30,831.0,73.0,2.8,21.7,479.0,764.59,596.06
2018,9,22,15,45,805.5,70.0,2.85,21.4,430.5,712.08,560.95
2018,9,22,16,0,780.0,67.0,2.9,21.1,382.0,658.79,524.39
2018,9,22,16,15,741.5,63.5,2.9,20.7,330.5,595.66,479.15
2018,9,22,16,30,703.0,60.0,2.9,20.3,279.0,533.62,431.21
2018,9,22,16,45,644.5,55.0,2.9,19.9,227.5,459.61,371.81
2018,9,22,17,0,586.0,50.0,2.9,19.5,176.0,393.51,316.07
2018,9,22,17,15,490.0,43.0,2.9,18.8,128.5,308.23,243.33
2018,9,22,17,30,394.0,36.0,2.9,18.1,81.0,232.03,174.21
2018,9,22,17,45,240.5,24.0,2.9,17.45,47.0,131.91,43.77
2018,9,22,18,0,87.0,12.0,2.9,16.8,13.0,38.87,0.0
2018,9,22,18,15,43.5,6.0,2.95,16.5,6.5,0.0,0.0
2018,9,22,18,30,0.0,0.0,3.0,16.2,0.0,0.0,0.0
2018,9,22,18,45,0.0,0.0,3.05,15.85,0.0,0.0,0.0
2018,9,22,19,0,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,9,22,19,15,0.0,0.0,3.05,15.35,0.0,0.0,0.0
2018,9,22,19,30,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,9,22,19,45,0.0,0.0,3.0,15.05,0.0,0.0,0.0
2018,9,22,20,0,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,9,22,20,15,0.0,0.0,2.95,14.8,0.0,0.0,0.0
2018,9,22,20,30,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,9,22,20,45,0.0,0.0,2.85,14.6,0.0,0.0,0.0
2018,9,22,21,0,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,9,22,21,15,0.0,0.0,2.75,14.35,0.0,0.0,0.0
2018,9,22,21,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,9,22,21,45,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,9,22,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,9,22,22,15,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,9,22,22,30,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,9,22,22,45,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,9,22,23,0,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,9,22,23,15,0.0,0.0,2.5,13.55,0.0,0.0,0.0
2018,9,22,23,30,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,9,22,23,45,0.0,0.0,2.45,13.45,0.0,0.0,0.0
2018,9,23,0,0,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,9,23,0,15,0.0,0.0,2.45,13.35,0.0,0.0,0.0
2018,9,23,0,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,9,23,0,45,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,9,23,1,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,9,23,1,15,0.0,0.0,2.55,13.25,0.0,0.0,0.0
2018,9,23,1,30,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,9,23,1,45,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,9,23,2,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,9,23,2,15,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,9,23,2,30,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,9,23,2,45,0.0,0.0,2.6,13.15,0.0,0.0,0.0
2018,9,23,3,0,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,9,23,3,15,0.0,0.0,2.55,13.05,0.0,0.0,0.0
2018,9,23,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,9,23,3,45,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,9,23,4,0,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,9,23,4,15,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,9,23,4,30,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,9,23,4,45,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,9,23,5,0,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,9,23,5,15,0.0,0.0,2.5,12.45,0.0,0.0,0.0
2018,9,23,5,30,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,9,23,5,45,27.5,4.5,2.55,12.6,4.5,0.0,0.0
2018,9,23,6,0,55.0,9.0,2.6,12.7,9.0,8.58,0.0
2018,9,23,6,15,177.0,22.0,2.7,13.1,36.5,17.67,0.0
2018,9,23,6,30,299.0,35.0,2.8,13.5,64.0,29.04,17.78
2018,9,23,6,45,305.0,37.0,2.9,13.9,82.0,27.99,18.8
2018,9,23,7,0,311.0,39.0,3.0,14.3,100.0,27.66,18.92
2018,9,23,7,15,156.5,56.0,2.95,14.75,87.0,44.68,34.23
2018,9,23,7,30,2.0,73.0,2.9,15.2,74.0,67.06,51.46
2018,9,23,7,45,30.5,108.0,2.85,15.65,120.0,99.29,77.17
2018,9,23,8,0,59.0,143.0,2.8,16.1,166.0,136.95,107.02
2018,9,23,8,15,110.0,163.0,2.75,16.6,212.5,170.64,132.84
2018,9,23,8,30,161.0,183.0,2.7,17.1,259.0,212.63,165.94
2018,9,23,8,45,246.5,189.5,2.65,17.6,319.0,261.07,203.98
2018,9,23,9,0,332.0,196.0,2.6,18.1,379.0,319.96,250.74
2018,9,23,9,15,376.0,209.5,2.55,18.55,431.0,376.0,295.17
2018,9,23,9,30,420.0,223.0,2.5,19.0,483.0,435.51,341.46
2018,9,23,9,45,569.0,189.0,2.5,19.5,562.0,517.22,404.8
2018,9,23,10,0,718.0,155.0,2.5,20.0,641.0,609.06,474.52
2018,9,23,10,15,792.0,133.0,2.55,20.25,689.5,672.49,522.16
2018,9,23,10,30,866.0,111.0,2.6,20.5,738.0,736.84,569.26
2018,9,23,10,45,843.0,124.5,2.6,20.75,749.0,772.24,592.56
2018,9,23,11,0,820.0,138.0,2.6,21.0,760.0,800.74,611.08
2018,9,23,11,15,858.0,124.5,2.7,21.05,784.5,847.44,643.32
2018,9,23,11,30,896.0,111.0,2.8,21.1,809.0,887.76,670.83
2018,9,23,11,45,915.5,102.5,2.9,21.15,819.5,920.41,693.1
2018,9,23,12,0,935.0,94.0,3.0,21.2,830.0,950.26,713.55
2018,9,23,12,15,936.5,93.0,3.1,21.15,827.5,968.68,726.67
2018,9,23,12,30,938.0,92.0,3.2,21.1,825.0,983.43,737.54
2018,9,23,12,45,939.5,89.5,3.3,21.0,814.5,992.77,745.1
2018,9,23,13,0,941.0,87.0,3.4,20.9,804.0,998.26,750.27
2018,9,23,13,15,936.0,86.5,3.45,20.75,784.5,995.97,750.15
2018,9,23,13,30,931.0,86.0,3.5,20.6,765.0,989.85,747.65
2018,9,23,13,45,924.0,85.0,3.55,20.45,738.5,977.48,741.07
2018,9,23,14,0,917.0,84.0,3.6,20.3,712.0,961.46,732.13
2018,9,23,14,15,907.0,83.0,3.55,20.15,678.5,939.15,718.28
2018,9,23,14,30,897.0,82.0,3.5,20.0,645.0,913.58,702.24
2018,9,23,14,45,883.0,80.0,3.4,19.9,605.0,880.18,680.29
2018,9,23,15,0,869.0,78.0,3.3,19.8,565.0,844.1,656.38
2018,9,23,15,15,850.0,75.5,3.3,19.8,520.0,800.85,627.47
2018,9,23,15,30,831.0,73.0,3.3,19.8,475.0,762.27,601.59
2018,9,23,15,45,804.5,70.5,3.15,19.45,426.5,709.63,564.97
2018,9,23,16,0,778.0,68.0,3.0,19.1,378.0,656.29,527.11
2018,9,23,16,15,739.0,64.5,2.95,18.75,326.5,592.95,480.72
2018,9,23,16,30,700.0,61.0,2.9,18.4,275.0,530.72,431.88
2018,9,23,16,45,640.0,56.0,2.8,18.05,223.5,459.7,373.83
2018,9,23,17,0,580.0,51.0,2.7,17.7,172.0,389.79,314.43
2018,9,23,17,15,480.0,43.5,2.6,17.1,124.5,302.51,239.39
2018,9,23,17,30,380.0,36.0,2.5,16.5,77.0,224.66,167.65
2018,9,23,17,45,230.0,23.5,2.4,15.9,44.5,125.02,18.44
2018,9,23,18,0,80.0,11.0,2.3,15.3,12.0,35.47,0.0
2018,9,23,18,15,40.0,5.5,2.25,14.95,6.0,0.0,0.0
2018,9,23,18,30,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,9,23,18,45,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,9,23,19,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,9,23,19,15,0.0,0.0,2.1,13.85,0.0,0.0,0.0
2018,9,23,19,30,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,9,23,19,45,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2018,9,23,20,0,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,9,23,20,15,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,9,23,20,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,9,23,20,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2018,9,23,21,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,9,23,21,15,0.0,0.0,1.8,12.85,0.0,0.0,0.0
2018,9,23,21,30,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,9,23,21,45,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,9,23,22,0,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,9,23,22,15,0.0,0.0,1.8,12.75,0.0,0.0,0.0
2018,9,23,22,30,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,9,23,22,45,0.0,0.0,1.8,12.65,0.0,0.0,0.0
2018,9,23,23,0,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,9,23,23,15,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,9,23,23,30,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,9,23,23,45,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,9,24,0,0,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,9,24,0,15,0.0,0.0,1.75,12.6,0.0,0.0,0.0
2018,9,24,0,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,9,24,0,45,0.0,0.0,1.65,12.6,0.0,0.0,0.0
2018,9,24,1,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,9,24,1,15,0.0,0.0,1.55,12.6,0.0,0.0,0.0
2018,9,24,1,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,9,24,1,45,0.0,0.0,1.45,12.6,0.0,0.0,0.0
2018,9,24,2,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,9,24,2,15,0.0,0.0,1.3,12.55,0.0,0.0,0.0
2018,9,24,2,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,9,24,2,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,9,24,3,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,9,24,3,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,9,24,3,30,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,9,24,3,45,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,9,24,4,0,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,9,24,4,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,9,24,4,30,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2018,9,24,4,45,0.0,0.0,0.3,12.5,0.0,0.0,0.0
2018,9,24,5,0,0.0,0.0,0.2,12.5,0.0,0.0,0.0
2018,9,24,5,15,0.0,0.0,0.2,12.6,0.0,0.0,0.0
2018,9,24,5,30,0.0,0.0,0.2,12.7,0.0,0.0,0.0
2018,9,24,5,45,27.0,3.5,0.2,12.75,3.5,0.0,0.0
2018,9,24,6,0,54.0,7.0,0.2,12.8,7.0,6.67,0.0
2018,9,24,6,15,199.5,19.5,0.25,13.3,35.5,18.59,0.0
2018,9,24,6,30,345.0,32.0,0.3,13.8,64.0,26.25,15.29
2018,9,24,6,45,380.5,37.5,0.35,14.25,93.5,28.69,19.42
2018,9,24,7,0,416.0,43.0,0.4,14.7,123.0,31.27,22.15
2018,9,24,7,15,297.0,58.5,0.4,15.2,124.5,42.48,32.29
2018,9,24,7,30,178.0,74.0,0.4,15.7,126.0,71.21,49.01
2018,9,24,7,45,193.5,94.5,0.4,16.2,160.5,103.1,72.81
2018,9,24,8,0,209.0,115.0,0.4,16.7,195.0,137.36,100.27
2018,9,24,8,15,216.5,128.5,0.45,17.5,221.0,165.94,123.99
2018,9,24,8,30,224.0,142.0,0.5,18.3,247.0,195.38,148.46
2018,9,24,8,45,232.5,158.0,0.55,19.1,276.5,228.21,175.22
2018,9,24,9,0,241.0,174.0,0.6,19.9,306.0,261.95,202.11
2018,9,24,9,15,245.5,184.5,0.55,20.7,327.5,289.57,223.44
2018,9,24,9,30,250.0,195.0,0.5,21.5,349.0,317.34,244.27
2018,9,24,9,45,252.5,205.5,0.5,22.3,368.5,344.03,263.87
2018,9,24,10,0,255.0,216.0,0.5,23.1,388.0,370.52,282.82
2018,9,24,10,15,272.0,238.5,0.45,23.7,428.5,418.15,316.53
2018,9,24,10,30,289.0,261.0,0.4,24.3,469.0,466.99,349.96
2018,9,24,10,45,297.5,272.0,0.35,24.9,491.5,498.98,370.79
2018,9,24,11,0,306.0,283.0,0.3,25.5,514.0,530.85,391.22
2018,9,24,11,15,355.0,279.5,0.35,25.8,551.5,581.0,426.19
2018,9,24,11,30,404.0,276.0,0.4,26.1,589.0,642.3,467.7
2018,9,24,11,45,422.0,279.0,0.45,26.4,607.5,675.5,489.39
2018,9,24,12,0,440.0,282.0,0.5,26.7,626.0,707.88,510.72
2018,9,24,12,15,424.0,279.5,0.65,26.7,610.0,702.17,508.6
2018,9,24,12,30,408.0,277.0,0.8,26.7,594.0,694.02,505.18
2018,9,24,12,45,392.0,269.5,0.9,26.75,570.5,678.25,496.0
2018,9,24,13,0,376.0,262.0,1.0,26.8,547.0,660.27,485.26
2018,9,24,13,15,340.5,267.0,1.1,26.65,520.0,621.28,459.98
2018,9,24,13,30,305.0,272.0,1.2,26.5,493.0,594.82,442.72
2018,9,24,13,45,407.5,233.5,1.35,26.35,517.5,663.34,494.98
2018,9,24,14,0,510.0,195.0,1.5,26.2,542.0,713.09,533.56
2018,9,24,14,15,706.5,138.5,1.55,25.95,593.5,830.1,615.41
2018,9,24,14,30,903.0,82.0,1.6,25.7,645.0,916.71,673.81
2018,9,24,14,45,836.0,94.0,1.7,25.45,589.0,860.91,639.35
2018,9,24,15,0,769.0,106.0,1.8,25.2,533.0,797.11,600.05
2018,9,24,15,15,720.0,106.0,1.8,25.2,480.0,738.98,562.17
2018,9,24,15,30,671.0,106.0,1.8,25.2,427.0,677.2,520.82
2018,9,24,15,45,697.5,90.0,1.95,24.4,393.0,653.88,508.67
2018,9,24,16,0,724.0,74.0,2.1,23.6,359.0,622.65,489.81
2018,9,24,16,15,695.0,69.0,2.15,22.8,311.5,566.48,450.24
2018,9,24,16,30,666.0,64.0,2.2,22.0,264.0,514.37,411.02
2018,9,24,16,45,624.0,56.5,2.25,21.2,216.0,449.17,359.63
2018,9,24,17,0,582.0,49.0,2.3,20.4,168.0,386.62,307.62
2018,9,24,17,15,482.0,41.5,2.35,19.55,121.0,299.65,233.95
2018,9,24,17,30,382.0,34.0,2.4,18.7,74.0,222.25,162.07
2018,9,24,17,45,232.0,22.0,2.5,17.8,42.5,122.07,0.0
2018,9,24,18,0,82.0,10.0,2.6,16.9,11.0,34.91,0.0
2018,9,24,18,15,41.0,5.0,2.5,16.55,5.5,0.0,0.0
2018,9,24,18,30,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,9,24,18,45,0.0,0.0,2.25,15.85,0.0,0.0,0.0
2018,9,24,19,0,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,9,24,19,15,0.0,0.0,1.95,15.25,0.0,0.0,0.0
2018,9,24,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,9,24,19,45,0.0,0.0,1.65,14.8,0.0,0.0,0.0
2018,9,24,20,0,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,9,24,20,15,0.0,0.0,1.45,14.45,0.0,0.0,0.0
2018,9,24,20,30,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,9,24,20,45,0.0,0.0,1.35,14.15,0.0,0.0,0.0
2018,9,24,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,9,24,21,15,0.0,0.0,1.3,13.95,0.0,0.0,0.0
2018,9,24,21,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,9,24,21,45,0.0,0.0,1.3,13.85,0.0,0.0,0.0
2018,9,24,22,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,9,24,22,15,0.0,0.0,1.35,13.75,0.0,0.0,0.0
2018,9,24,22,30,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,9,24,22,45,0.0,0.0,1.4,13.65,0.0,0.0,0.0
2018,9,24,23,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,9,24,23,15,0.0,0.0,1.45,13.6,0.0,0.0,0.0
2018,9,24,23,30,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,9,24,23,45,0.0,0.0,1.5,13.55,0.0,0.0,0.0
2018,9,25,0,0,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,9,25,0,15,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,9,25,0,30,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,9,25,0,45,0.0,0.0,1.55,13.25,0.0,0.0,0.0
2018,9,25,1,0,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,9,25,1,15,0.0,0.0,1.6,13.05,0.0,0.0,0.0
2018,9,25,1,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,9,25,1,45,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,9,25,2,0,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,9,25,2,15,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,9,25,2,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,9,25,2,45,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,9,25,3,0,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,9,25,3,15,0.0,0.0,1.55,12.2,0.0,0.0,0.0
2018,9,25,3,30,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,9,25,3,45,0.0,0.0,1.5,12.05,0.0,0.0,0.0
2018,9,25,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,9,25,4,15,0.0,0.0,1.45,11.95,0.0,0.0,0.0
2018,9,25,4,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,9,25,4,45,0.0,0.0,1.35,11.9,0.0,0.0,0.0
2018,9,25,5,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,9,25,5,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,9,25,5,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,9,25,5,45,34.0,4.5,1.0,12.2,4.0,0.0,0.0
2018,9,25,6,0,68.0,9.0,0.9,12.3,8.0,0.0,0.0
2018,9,25,6,15,138.0,15.0,0.85,12.9,24.0,14.3,0.0
2018,9,25,6,30,208.0,21.0,0.8,13.5,40.0,15.92,6.83
2018,9,25,6,45,191.5,25.5,0.75,14.05,51.5,18.25,10.28
2018,9,25,7,0,175.0,30.0,0.7,14.6,63.0,21.98,13.89
2018,9,25,7,15,87.5,39.5,0.65,15.2,56.0,31.96,22.93
2018,9,25,7,30,0.0,49.0,0.6,15.8,49.0,45.53,33.24
2018,9,25,7,45,0.0,70.0,0.55,16.35,70.0,64.94,49.52
2018,9,25,8,0,0.0,91.0,0.5,16.9,91.0,83.87,65.06
2018,9,25,8,15,14.0,113.5,0.5,17.55,120.0,107.69,83.8
2018,9,25,8,30,28.0,136.0,0.5,18.2,149.0,132.6,103.27
2018,9,25,8,45,70.5,160.5,0.45,18.8,197.5,172.48,134.08
2018,9,25,9,0,113.0,185.0,0.4,19.4,246.0,218.12,169.22
2018,9,25,9,15,181.5,192.5,0.45,20.0,299.5,265.72,205.79
2018,9,25,9,30,250.0,200.0,0.5,20.6,353.0,321.95,248.76
2018,9,25,9,45,260.0,216.5,0.55,21.15,383.5,358.71,276.13
2018,9,25,10,0,270.0,233.0,0.6,21.7,414.0,396.15,303.58
2018,9,25,10,15,290.0,251.5,0.65,22.2,453.0,442.78,337.32
2018,9,25,10,30,310.0,270.0,0.7,22.7,492.0,490.73,371.27
2018,9,25,10,45,300.5,271.0,0.75,23.15,491.0,500.14,377.27
2018,9,25,11,0,291.0,272.0,0.8,23.6,490.0,507.79,382.27
2018,9,25,11,15,275.0,256.0,0.9,23.9,465.0,490.98,370.65
2018,9,25,11,30,259.0,240.0,1.0,24.2,440.0,471.7,357.31
2018,9,25,11,45,186.5,247.5,1.1,24.5,392.0,425.27,322.32
2018,9,25,12,0,114.0,255.0,1.2,24.8,344.0,364.73,276.53
2018,9,25,12,15,86.0,269.0,1.3,24.85,336.0,357.78,271.01
2018,9,25,12,30,58.0,283.0,1.4,24.9,328.0,338.1,255.8
2018,9,25,12,45,38.0,273.0,1.5,24.95,302.5,310.74,235.21
2018,9,25,13,0,18.0,263.0,1.6,25.0,277.0,271.36,205.44
2018,9,25,13,15,18.0,258.5,1.7,24.9,272.0,267.6,203.18
2018,9,25,13,30,18.0,254.0,1.8,24.8,267.0,263.81,200.76
2018,9,25,13,45,133.0,232.5,1.9,24.7,322.5,374.79,289.12
2018,9,25,14,0,248.0,211.0,2.0,24.6,378.0,471.22,364.3
2018,9,25,14,15,534.0,155.5,2.05,24.4,492.5,690.17,529.16
2018,9,25,14,30,820.0,100.0,2.1,24.2,607.0,869.07,652.99
2018,9,25,14,45,838.5,90.5,2.15,24.0,580.0,856.69,645.29
2018,9,25,15,0,857.0,81.0,2.2,23.8,553.0,832.89,631.68
2018,9,25,15,15,836.5,78.5,2.2,23.8,507.5,795.6,607.79
2018,9,25,15,30,816.0,76.0,2.2,23.8,462.0,749.46,577.45
2018,9,25,15,45,788.0,72.5,2.25,23.1,413.0,695.02,542.38
2018,9,25,16,0,760.0,69.0,2.3,22.4,364.0,640.06,505.75
2018,9,25,16,15,719.5,65.0,2.35,21.75,313.0,575.98,460.11
2018,9,25,16,30,679.0,61.0,2.4,21.1,262.0,513.2,412.22
2018,9,25,16,45,618.0,55.5,2.45,20.45,211.0,442.59,355.73
2018,9,25,17,0,557.0,50.0,2.5,19.8,160.0,372.96,297.45
2018,9,25,17,15,456.0,41.5,2.4,19.05,114.0,285.89,223.02
2018,9,25,17,30,355.0,33.0,2.3,18.3,68.0,208.68,149.49
2018,9,25,17,45,214.0,21.5,2.25,17.55,39.0,112.64,0.0
2018,9,25,18,0,73.0,10.0,2.2,16.8,10.0,31.92,0.0
2018,9,25,18,15,36.5,5.0,2.2,16.45,5.0,0.0,0.0
2018,9,25,18,30,0.0,0.0,2.2,16.1,0.0,0.0,0.0
2018,9,25,18,45,0.0,0.0,2.15,15.75,0.0,0.0,0.0
2018,9,25,19,0,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,9,25,19,15,0.0,0.0,2.05,15.2,0.0,0.0,0.0
2018,9,25,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,9,25,19,45,0.0,0.0,1.9,14.85,0.0,0.0,0.0
2018,9,25,20,0,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,9,25,20,15,0.0,0.0,1.75,14.55,0.0,0.0,0.0
2018,9,25,20,30,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,9,25,20,45,0.0,0.0,1.65,14.3,0.0,0.0,0.0
2018,9,25,21,0,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,9,25,21,15,0.0,0.0,1.65,14.1,0.0,0.0,0.0
2018,9,25,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,9,25,21,45,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,9,25,22,0,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,9,25,22,15,0.0,0.0,1.75,13.75,0.0,0.0,0.0
2018,9,25,22,30,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,9,25,22,45,0.0,0.0,1.85,13.65,0.0,0.0,0.0
2018,9,25,23,0,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,9,25,23,15,0.0,0.0,1.9,13.55,0.0,0.0,0.0
2018,9,25,23,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,9,25,23,45,0.0,0.0,1.9,13.45,0.0,0.0,0.0
2018,9,26,0,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,9,26,0,15,0.0,0.0,1.9,13.35,0.0,0.0,0.0
2018,9,26,0,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,9,26,0,45,0.0,0.0,1.9,13.25,0.0,0.0,0.0
2018,9,26,1,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,9,26,1,15,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,9,26,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,9,26,1,45,0.0,0.0,1.9,12.95,0.0,0.0,0.0
2018,9,26,2,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,9,26,2,15,0.0,0.0,1.85,12.85,0.0,0.0,0.0
2018,9,26,2,30,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,9,26,2,45,0.0,0.0,1.8,12.75,0.0,0.0,0.0
2018,9,26,3,0,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,9,26,3,15,0.0,0.0,1.75,12.65,0.0,0.0,0.0
2018,9,26,3,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,9,26,3,45,0.0,0.0,1.7,12.55,0.0,0.0,0.0
2018,9,26,4,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,9,26,4,15,0.0,0.0,1.65,12.45,0.0,0.0,0.0
2018,9,26,4,30,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,9,26,4,45,0.0,0.0,1.55,12.35,0.0,0.0,0.0
2018,9,26,5,0,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,9,26,5,15,0.0,0.0,1.45,12.35,0.0,0.0,0.0
2018,9,26,5,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,9,26,5,45,29.0,4.0,1.35,12.5,3.5,0.0,0.0
2018,9,26,6,0,58.0,8.0,1.3,12.6,7.0,0.0,0.0
2018,9,26,6,15,72.0,8.5,1.3,13.15,11.5,8.1,0.0
2018,9,26,6,30,86.0,9.0,1.3,13.7,16.0,6.18,0.0
2018,9,26,6,45,45.0,16.5,1.25,14.25,20.5,13.94,6.48
2018,9,26,7,0,4.0,24.0,1.2,14.8,25.0,22.26,14.09
2018,9,26,7,15,6.5,32.0,1.15,15.3,34.0,29.71,20.87
2018,9,26,7,30,9.0,40.0,1.1,15.8,43.0,38.03,26.56
2018,9,26,7,45,4.5,45.5,1.0,16.3,47.0,42.81,30.64
2018,9,26,8,0,0.0,51.0,0.9,16.8,51.0,47.39,34.59
2018,9,26,8,15,1.5,91.0,0.85,17.4,91.5,84.66,65.44
2018,9,26,8,30,3.0,131.0,0.8,18.0,132.0,121.36,95.05
2018,9,26,8,45,15.5,164.0,0.7,18.6,172.0,156.22,122.3
2018,9,26,9,0,28.0,197.0,0.6,19.2,212.0,192.76,150.39
2018,9,26,9,15,39.5,221.5,0.5,19.85,244.5,223.63,173.49
2018,9,26,9,30,51.0,246.0,0.4,20.5,277.0,256.1,197.36
2018,9,26,9,45,54.0,262.0,0.3,21.15,296.5,277.26,212.12
2018,9,26,10,0,57.0,278.0,0.2,21.8,316.0,298.82,226.91
2018,9,26,10,15,134.5,292.5,0.2,22.45,387.0,373.8,282.28
2018,9,26,10,30,212.0,307.0,0.2,23.1,458.0,451.71,337.84
2018,9,26,10,45,301.0,298.5,0.2,23.75,519.5,527.81,391.0
2018,9,26,11,0,390.0,290.0,0.2,24.4,581.0,611.12,447.49
2018,9,26,11,15,372.0,296.5,0.25,24.95,577.5,611.86,446.39
2018,9,26,11,30,354.0,303.0,0.3,25.5,574.0,617.57,449.5
2018,9,26,11,45,319.5,316.0,0.35,26.05,562.0,613.44,445.47
2018,9,26,12,0,285.0,329.0,0.4,26.6,550.0,606.67,439.75
2018,9,26,12,15,260.5,345.5,0.45,27.0,546.5,610.51,441.53
2018,9,26,12,30,236.0,362.0,0.5,27.4,543.0,600.49,434.15
2018,9,26,12,45,270.0,350.5,0.6,27.75,554.5,638.1,460.94
2018,9,26,13,0,304.0,339.0,0.7,28.1,566.0,662.47,478.55
2018,9,26,13,15,285.0,332.5,0.8,28.15,541.0,640.96,465.09
2018,9,26,13,30,266.0,326.0,0.9,28.2,516.0,618.08,450.98
2018,9,26,13,45,246.5,314.0,1.0,28.2,485.0,587.38,431.5
2018,9,26,14,0,227.0,302.0,1.1,28.2,454.0,541.42,401.37
2018,9,26,14,15,322.0,261.5,1.25,27.8,465.5,594.96,444.18
2018,9,26,14,30,417.0,221.0,1.4,27.4,477.0,643.68,482.67
2018,9,26,14,45,420.5,200.0,1.6,27.05,443.5,614.95,465.67
2018,9,26,15,0,424.0,179.0,1.8,26.7,410.0,584.01,447.16
2018,9,26,15,15,354.0,170.0,1.8,26.7,352.0,504.89,389.93
2018,9,26,15,30,284.0,161.0,1.8,26.7,294.0,414.97,323.7
2018,9,26,15,45,445.0,126.5,2.1,25.4,309.0,498.73,393.11
2018,9,26,16,0,606.0,92.0,2.4,24.1,324.0,560.26,444.28
2018,9,26,16,15,586.0,82.5,2.55,23.15,280.5,509.84,407.38
2018,9,26,16,30,566.0,73.0,2.7,22.2,237.0,459.4,369.22
2018,9,26,16,45,509.5,65.0,2.85,21.3,190.5,390.15,313.84
2018,9,26,17,0,453.0,57.0,3.0,20.4,144.0,324.95,259.22
2018,9,26,17,15,354.0,45.5,3.0,19.6,101.0,240.84,187.27
2018,9,26,17,30,255.0,34.0,3.0,18.8,58.0,168.23,117.14
2018,9,26,17,45,149.5,20.5,3.0,18.0,32.5,72.87,0.0
2018,9,26,18,0,44.0,7.0,3.0,17.2,7.0,6.67,0.0
2018,9,26,18,15,22.0,3.5,2.9,16.9,3.5,0.0,0.0
2018,9,26,18,30,0.0,0.0,2.8,16.6,0.0,0.0,0.0
2018,9,26,18,45,0.0,0.0,2.65,16.25,0.0,0.0,0.0
2018,9,26,19,0,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,9,26,19,15,0.0,0.0,2.35,15.75,0.0,0.0,0.0
2018,9,26,19,30,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,9,26,19,45,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,9,26,20,0,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,9,26,20,15,0.0,0.0,1.75,15.25,0.0,0.0,0.0
2018,9,26,20,30,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,9,26,20,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2018,9,26,21,0,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,9,26,21,15,0.0,0.0,1.6,14.85,0.0,0.0,0.0
2018,9,26,21,30,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,9,26,21,45,0.0,0.0,1.65,14.75,0.0,0.0,0.0
2018,9,26,22,0,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,9,26,22,15,0.0,0.0,1.75,14.65,0.0,0.0,0.0
2018,9,26,22,30,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,9,26,22,45,0.0,0.0,1.85,14.55,0.0,0.0,0.0
2018,9,26,23,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,9,26,23,15,0.0,0.0,1.95,14.45,0.0,0.0,0.0
2018,9,26,23,30,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,9,26,23,45,0.0,0.0,2.0,14.35,0.0,0.0,0.0
2018,9,27,0,0,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,9,27,0,15,0.0,0.0,2.0,14.25,0.0,0.0,0.0
2018,9,27,0,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,9,27,0,45,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,9,27,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,9,27,1,15,0.0,0.0,2.0,13.95,0.0,0.0,0.0
2018,9,27,1,30,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,9,27,1,45,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,9,27,2,0,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,9,27,2,15,0.0,0.0,2.0,13.65,0.0,0.0,0.0
2018,9,27,2,30,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,9,27,2,45,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2018,9,27,3,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,9,27,3,15,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,9,27,3,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,9,27,3,45,0.0,0.0,1.85,13.1,0.0,0.0,0.0
2018,9,27,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,9,27,4,15,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,9,27,4,30,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,9,27,4,45,0.0,0.0,1.8,12.75,0.0,0.0,0.0
2018,9,27,5,0,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,9,27,5,15,0.0,0.0,1.75,12.75,0.0,0.0,0.0
2018,9,27,5,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,9,27,5,45,19.5,3.5,1.65,12.85,3.0,0.0,0.0
2018,9,27,6,0,39.0,7.0,1.6,12.9,6.0,0.0,0.0
2018,9,27,6,15,97.0,14.5,1.65,13.35,20.5,13.82,0.0
2018,9,27,6,30,155.0,22.0,1.7,13.8,35.0,17.05,7.04
2018,9,27,6,45,236.5,36.0,1.75,14.2,71.5,27.48,18.16
2018,9,27,7,0,318.0,50.0,1.8,14.6,108.0,37.49,27.5
2018,9,27,7,15,226.0,55.5,1.75,15.0,103.5,40.31,30.28
2018,9,27,7,30,134.0,61.0,1.7,15.4,99.0,58.08,39.52
2018,9,27,7,45,69.0,82.5,1.65,15.75,102.0,80.9,60.02
2018,9,27,8,0,4.0,104.0,1.6,16.1,105.0,95.87,75.18
2018,9,27,8,15,7.5,125.5,1.55,16.6,128.5,116.57,91.86
2018,9,27,8,30,11.0,147.0,1.5,17.1,152.0,137.91,108.83
2018,9,27,8,45,12.5,166.5,1.45,17.55,173.0,157.36,124.11
2018,9,27,9,0,14.0,186.0,1.4,18.0,194.0,177.15,139.43
2018,9,27,9,15,13.5,196.0,1.4,18.45,204.0,187.65,147.22
2018,9,27,9,30,13.0,206.0,1.4,18.9,214.0,198.08,154.9
2018,9,27,9,45,25.5,223.5,1.4,19.35,240.0,224.91,175.53
2018,9,27,10,0,38.0,241.0,1.4,19.8,266.0,251.93,196.07
2018,9,27,10,15,31.5,249.5,1.45,20.15,271.0,258.96,200.81
2018,9,27,10,30,25.0,258.0,1.5,20.5,276.0,260.8,201.61
2018,9,27,10,45,27.0,269.5,1.55,20.85,289.5,280.69,216.42
2018,9,27,11,0,29.0,281.0,1.6,21.2,303.0,296.22,227.78
2018,9,27,11,15,57.0,304.0,1.6,21.35,347.5,344.92,264.95
2018,9,27,11,30,85.0,327.0,1.6,21.5,392.0,395.7,303.02
2018,9,27,11,45,137.0,346.5,1.65,21.65,452.0,475.74,362.69
2018,9,27,12,0,189.0,366.0,1.7,21.8,512.0,548.91,416.16
2018,9,27,12,15,168.5,363.0,1.75,21.8,492.5,533.54,404.44
2018,9,27,12,30,148.0,360.0,1.8,21.8,473.0,516.74,392.28
2018,9,27,12,45,166.5,353.0,1.9,21.85,478.5,530.87,403.82
2018,9,27,13,0,185.0,346.0,2.0,21.9,484.0,544.45,414.81
2018,9,27,13,15,196.5,336.5,2.1,21.7,479.5,547.87,418.78
2018,9,27,13,30,208.0,327.0,2.2,21.5,475.0,550.32,422.19
2018,9,27,13,45,221.5,310.0,2.35,21.35,462.0,544.99,420.3
2018,9,27,14,0,235.0,293.0,2.5,21.2,449.0,538.29,417.46
2018,9,27,14,15,253.0,278.0,2.65,20.9,438.5,550.84,428.87
2018,9,27,14,30,271.0,263.0,2.8,20.6,428.0,547.22,428.54
2018,9,27,14,45,280.0,243.0,2.9,20.3,403.5,527.88,416.31
2018,9,27,15,0,289.0,223.0,3.0,20.0,379.0,506.8,402.65
2018,9,27,15,15,289.5,202.5,3.0,20.0,347.5,476.4,380.8
2018,9,27,15,30,290.0,182.0,3.0,20.0,316.0,444.74,357.65
2018,9,27,15,45,226.5,165.5,3.2,19.05,263.5,369.22,299.7
2018,9,27,16,0,163.0,149.0,3.4,18.1,211.0,286.4,234.19
2018,9,27,16,15,115.5,128.5,3.45,17.55,169.0,225.9,184.79
2018,9,27,16,30,68.0,108.0,3.5,17.0,127.0,159.89,129.76
2018,9,27,16,45,59.5,88.0,3.5,16.5,102.5,130.85,105.17
2018,9,27,17,0,51.0,68.0,3.5,16.0,78.0,102.3,80.39
2018,9,27,17,15,33.0,49.0,3.5,15.65,54.5,71.17,52.98
2018,9,27,17,30,15.0,30.0,3.5,15.3,31.0,40.94,24.28
2018,9,27,17,45,7.5,17.0,3.45,14.95,17.5,18.86,0.0
2018,9,27,18,0,0.0,4.0,3.4,14.6,4.0,0.0,0.0
2018,9,27,18,15,0.0,2.0,3.35,14.55,2.0,0.0,0.0
2018,9,27,18,30,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,9,27,18,45,0.0,0.0,3.25,14.45,0.0,0.0,0.0
2018,9,27,19,0,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,9,27,19,15,0.0,0.0,3.15,14.4,0.0,0.0,0.0
2018,9,27,19,30,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,9,27,19,45,0.0,0.0,3.05,14.35,0.0,0.0,0.0
2018,9,27,20,0,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,9,27,20,15,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,9,27,20,30,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,9,27,20,45,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,9,27,21,0,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,9,27,21,15,0.0,0.0,2.95,14.25,0.0,0.0,0.0
2018,9,27,21,30,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,9,27,21,45,0.0,0.0,2.9,14.15,0.0,0.0,0.0
2018,9,27,22,0,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,9,27,22,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2018,9,27,22,30,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,9,27,22,45,0.0,0.0,2.75,13.75,0.0,0.0,0.0
2018,9,27,23,0,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,9,27,23,15,0.0,0.0,2.65,13.55,0.0,0.0,0.0
2018,9,27,23,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,9,27,23,45,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,9,28,0,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,9,28,0,15,0.0,0.0,2.55,13.25,0.0,0.0,0.0
2018,9,28,0,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,9,28,0,45,0.0,0.0,2.5,13.15,0.0,0.0,0.0
2018,9,28,1,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,9,28,1,15,0.0,0.0,2.5,13.05,0.0,0.0,0.0
2018,9,28,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,9,28,1,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,9,28,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,9,28,2,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2018,9,28,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,9,28,2,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,9,28,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,9,28,3,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,9,28,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,9,28,3,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2018,9,28,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,9,28,4,15,0.0,0.0,2.25,13.05,0.0,0.0,0.0
2018,9,28,4,30,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,9,28,4,45,0.0,0.0,2.15,13.1,0.0,0.0,0.0
2018,9,28,5,0,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,9,28,5,15,0.0,0.0,2.1,13.15,0.0,0.0,0.0
2018,9,28,5,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,9,28,5,45,0.0,0.5,2.15,13.3,0.5,0.0,0.0
2018,9,28,6,0,0.0,1.0,2.2,13.4,1.0,0.0,0.0
2018,9,28,6,15,0.0,5.0,2.3,13.65,5.0,4.77,0.0
2018,9,28,6,30,0.0,9.0,2.4,13.9,9.0,8.33,0.33
2018,9,28,6,45,0.0,13.5,2.5,14.15,13.5,12.5,5.17
2018,9,28,7,0,0.0,18.0,2.6,14.4,18.0,16.68,9.12
2018,9,28,7,15,0.0,23.0,2.6,14.65,23.0,21.32,13.41
2018,9,28,7,30,0.0,28.0,2.6,14.9,28.0,25.97,16.61
2018,9,28,7,45,0.0,38.5,2.65,15.1,38.5,35.74,24.96
2018,9,28,8,0,0.0,49.0,2.7,15.3,49.0,45.53,33.21
2018,9,28,8,15,0.0,44.0,2.7,15.6,44.0,40.88,29.14
2018,9,28,8,30,0.0,39.0,2.7,15.9,39.0,36.23,25.08
2018,9,28,8,45,6.0,66.5,2.75,16.2,69.5,64.03,48.2
2018,9,28,9,0,12.0,94.0,2.8,16.5,100.0,92.5,71.63
2018,9,28,9,15,15.0,138.5,2.85,16.8,147.0,135.69,106.84
2018,9,28,9,30,18.0,183.0,2.9,17.1,194.0,179.49,141.94
2018,9,28,9,45,20.5,213.5,2.9,17.35,226.5,210.74,166.51
2018,9,28,10,0,23.0,244.0,2.9,17.6,259.0,242.58,191.28
2018,9,28,10,15,42.0,274.5,3.0,17.8,303.5,290.19,228.57
2018,9,28,10,30,61.0,305.0,3.1,18.0,348.0,337.05,264.85
2018,9,28,10,45,75.5,324.0,3.15,18.15,378.5,371.18,290.97
2018,9,28,11,0,90.0,343.0,3.2,18.3,409.0,406.59,317.91
2018,9,28,11,15,97.0,349.5,3.25,18.35,422.0,424.17,331.2
2018,9,28,11,30,104.0,356.0,3.3,18.4,435.0,441.95,344.71
2018,9,28,11,45,174.0,337.0,3.35,18.45,470.0,498.12,389.21
2018,9,28,12,0,244.0,318.0,3.4,18.5,505.0,558.07,435.89
2018,9,28,12,15,286.5,307.5,3.4,18.5,526.0,593.15,463.03
2018,9,28,12,30,329.0,297.0,3.4,18.5,547.0,628.08,490.07
2018,9,28,12,45,339.5,292.0,3.45,18.5,546.5,638.51,498.36
2018,9,28,13,0,350.0,287.0,3.5,18.5,546.0,647.52,505.82
2018,9,28,13,15,349.5,279.0,3.5,18.45,531.5,641.29,501.94
2018,9,28,13,30,349.0,271.0,3.5,18.4,517.0,633.41,496.99
2018,9,28,13,45,428.5,234.5,3.5,18.35,525.0,681.0,535.13
2018,9,28,14,0,508.0,198.0,3.5,18.3,533.0,710.38,559.81
2018,9,28,14,15,674.0,144.0,3.5,18.15,565.0,800.2,628.01
2018,9,28,14,30,840.0,90.0,3.5,18.0,597.0,868.42,677.99
2018,9,28,14,45,826.0,87.0,3.55,17.85,558.0,834.83,655.62
2018,9,28,15,0,812.0,84.0,3.6,17.7,519.0,798.71,631.97
2018,9,28,15,15,790.0,81.5,3.6,17.7,475.0,754.44,601.43
2018,9,28,15,30,768.0,79.0,3.6,17.7,431.0,708.65,569.32
2018,9,28,15,45,741.0,75.0,3.55,17.2,384.0,656.17,532.34
2018,9,28,16,0,714.0,71.0,3.5,16.7,337.0,603.22,494.03
2018,9,28,16,15,674.0,66.0,3.45,16.4,287.5,543.89,447.73
2018,9,28,16,30,634.0,61.0,3.4,16.1,238.0,482.95,398.06
2018,9,28,16,45,570.5,54.5,3.35,15.8,189.5,408.9,335.81
2018,9,28,17,0,507.0,48.0,3.3,15.5,141.0,339.68,275.18
2018,9,28,17,15,400.5,39.5,3.15,15.15,98.0,253.67,198.91
2018,9,28,17,30,294.0,31.0,3.0,14.8,55.0,176.21,114.26
2018,9,28,17,45,173.0,19.0,2.9,14.45,30.5,78.72,0.0
2018,9,28,18,0,52.0,7.0,2.8,14.1,6.0,0.0,0.0
2018,9,28,18,15,26.0,3.5,2.75,13.95,3.0,0.0,0.0
2018,9,28,18,30,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,9,28,18,45,0.0,0.0,2.6,13.65,0.0,0.0,0.0
2018,9,28,19,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,9,28,19,15,0.0,0.0,2.5,13.55,0.0,0.0,0.0
