Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,28,19,30,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,9,28,19,45,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,9,28,20,0,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,9,28,20,15,0.0,0.0,2.45,13.6,0.0,0.0,0.0
2018,9,28,20,30,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,9,28,20,45,0.0,0.0,2.4,13.65,0.0,0.0,0.0
2018,9,28,21,0,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,9,28,21,15,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,9,28,21,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,9,28,21,45,0.0,0.0,2.15,13.65,0.0,0.0,0.0
2018,9,28,22,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,9,28,22,15,0.0,0.0,2.1,13.65,0.0,0.0,0.0
2018,9,28,22,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,9,28,22,45,0.0,0.0,2.05,13.7,0.0,0.0,0.0
2018,9,28,23,0,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,9,28,23,15,0.0,0.0,2.0,13.75,0.0,0.0,0.0
2018,9,28,23,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,9,28,23,45,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,9,29,0,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,9,29,0,15,0.0,0.0,1.95,13.75,0.0,0.0,0.0
2018,9,29,0,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,9,29,0,45,0.0,0.0,1.85,13.7,0.0,0.0,0.0
2018,9,29,1,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,9,29,1,15,0.0,0.0,1.8,13.65,0.0,0.0,0.0
2018,9,29,1,30,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,9,29,1,45,0.0,0.0,1.75,13.55,0.0,0.0,0.0
2018,9,29,2,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,9,29,2,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2018,9,29,2,30,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,9,29,2,45,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,9,29,3,0,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,9,29,3,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2018,9,29,3,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,9,29,3,45,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,9,29,4,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,9,29,4,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2018,9,29,4,30,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,9,29,4,45,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2018,9,29,5,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,9,29,5,15,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,9,29,5,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,9,29,5,45,24.0,3.5,2.15,13.8,3.0,0.0,0.0
2018,9,29,6,0,48.0,7.0,2.2,13.9,6.0,0.0,0.0
2018,9,29,6,15,137.0,15.0,2.3,14.4,23.5,14.3,0.0
2018,9,29,6,30,226.0,23.0,2.4,14.9,41.0,18.2,6.81
2018,9,29,6,45,165.0,18.5,2.55,15.35,36.5,12.93,5.46
2018,9,29,7,0,104.0,14.0,2.7,15.8,32.0,9.0,2.27
2018,9,29,7,15,52.0,23.0,2.7,16.15,32.0,18.94,11.18
2018,9,29,7,30,0.0,32.0,2.7,16.5,32.0,29.69,19.64
2018,9,29,7,45,5.5,73.0,2.7,16.8,75.0,68.11,51.86
2018,9,29,8,0,11.0,114.0,2.7,17.1,118.0,105.63,82.81
2018,9,29,8,15,8.0,125.5,2.65,17.45,128.5,116.63,91.73
2018,9,29,8,30,5.0,137.0,2.6,17.8,139.0,127.24,100.19
2018,9,29,8,45,3.5,144.0,2.55,18.1,145.5,133.99,105.34
2018,9,29,9,0,2.0,151.0,2.5,18.4,152.0,140.5,110.23
2018,9,29,9,15,7.0,176.0,2.5,18.7,180.0,166.36,130.64
2018,9,29,9,30,12.0,201.0,2.5,19.0,208.0,193.0,151.46
2018,9,29,9,45,10.0,174.5,2.45,19.25,180.5,168.41,131.42
2018,9,29,10,0,8.0,148.0,2.4,19.5,153.0,143.16,110.97
2018,9,29,10,15,12.5,188.0,2.45,19.65,196.5,184.42,143.69
2018,9,29,10,30,17.0,228.0,2.5,19.8,240.0,226.56,176.54
2018,9,29,10,45,19.0,233.0,2.55,20.0,246.5,234.05,182.05
2018,9,29,11,0,21.0,238.0,2.6,20.2,253.0,241.64,187.75
2018,9,29,11,15,21.5,244.5,2.65,20.3,260.5,249.58,193.75
2018,9,29,11,30,22.0,251.0,2.7,20.4,268.0,257.54,199.78
2018,9,29,11,45,25.0,248.5,2.75,20.45,267.5,266.82,207.0
2018,9,29,12,0,28.0,246.0,2.8,20.5,267.0,268.64,208.52
2018,9,29,12,15,26.5,235.0,2.8,20.5,255.0,257.52,199.95
2018,9,29,12,30,25.0,224.0,2.8,20.5,243.0,246.1,191.19
2018,9,29,12,45,23.5,228.5,2.85,20.5,246.0,250.65,194.81
2018,9,29,13,0,22.0,233.0,2.9,20.5,249.0,255.2,198.43
2018,9,29,13,15,77.0,265.5,2.9,20.45,320.0,343.17,268.54
2018,9,29,13,30,132.0,298.0,2.9,20.4,391.0,446.15,348.16
2018,9,29,13,45,109.5,280.0,2.9,20.35,355.0,406.33,317.6
2018,9,29,14,0,87.0,262.0,2.9,20.3,319.0,352.36,276.64
2018,9,29,14,15,158.0,212.0,2.9,20.2,309.0,373.89,296.95
2018,9,29,14,30,229.0,162.0,2.9,20.1,299.0,390.98,313.51
2018,9,29,14,45,168.0,172.0,2.9,19.95,269.0,346.41,277.56
2018,9,29,15,0,107.0,182.0,2.9,19.8,239.0,291.26,233.2
2018,9,29,15,15,106.5,166.0,2.9,19.8,218.5,270.8,217.78
2018,9,29,15,30,106.0,150.0,2.9,19.8,198.0,249.92,201.73
2018,9,29,15,45,76.0,143.0,2.8,19.45,175.5,206.86,166.86
2018,9,29,16,0,46.0,136.0,2.7,19.1,153.0,177.83,142.9
2018,9,29,16,15,43.0,118.5,2.6,18.75,132.5,156.07,125.32
2018,9,29,16,30,40.0,101.0,2.5,18.4,112.0,134.51,107.48
2018,9,29,16,45,76.0,76.5,2.45,18.1,92.0,133.79,106.93
2018,9,29,17,0,112.0,52.0,2.4,17.8,72.0,127.83,100.87
2018,9,29,17,15,168.5,40.0,2.2,17.35,58.5,145.41,111.49
2018,9,29,17,30,225.0,28.0,2.0,16.9,45.0,143.58,84.86
2018,9,29,17,45,128.5,16.5,1.8,16.45,24.5,60.34,0.0
2018,9,29,18,0,32.0,5.0,1.6,16.0,4.0,0.0,0.0
2018,9,29,18,15,16.0,2.5,1.55,15.85,2.0,0.0,0.0
2018,9,29,18,30,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,9,29,18,45,0.0,0.0,1.5,15.55,0.0,0.0,0.0
2018,9,29,19,0,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,9,29,19,15,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,9,29,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,9,29,19,45,0.0,0.0,1.45,14.85,0.0,0.0,0.0
2018,9,29,20,0,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,9,29,20,15,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,9,29,20,30,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,9,29,20,45,0.0,0.0,1.4,14.65,0.0,0.0,0.0
2018,9,29,21,0,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,9,29,21,15,0.0,0.0,1.4,14.65,0.0,0.0,0.0
2018,9,29,21,30,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,9,29,21,45,0.0,0.0,1.35,14.75,0.0,0.0,0.0
2018,9,29,22,0,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,9,29,22,15,0.0,0.0,1.3,14.85,0.0,0.0,0.0
2018,9,29,22,30,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,9,29,22,45,0.0,0.0,1.3,14.95,0.0,0.0,0.0
2018,9,29,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,9,29,23,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,9,29,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,9,29,23,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2018,9,30,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,9,30,0,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2018,9,30,0,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,9,30,0,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,9,30,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,9,30,1,15,0.0,0.0,1.3,14.95,0.0,0.0,0.0
2018,9,30,1,30,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,9,30,1,45,0.0,0.0,1.3,14.85,0.0,0.0,0.0
2018,9,30,2,0,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,9,30,2,15,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,9,30,2,30,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,9,30,2,45,0.0,0.0,1.3,14.75,0.0,0.0,0.0
2018,9,30,3,0,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,9,30,3,15,0.0,0.0,1.25,14.7,0.0,0.0,0.0
2018,9,30,3,30,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,9,30,3,45,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,9,30,4,0,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,9,30,4,15,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,9,30,4,30,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,9,30,4,45,0.0,0.0,1.15,14.7,0.0,0.0,0.0
2018,9,30,5,0,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,9,30,5,15,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,9,30,5,30,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,9,30,5,45,15.0,3.0,1.05,14.95,2.5,0.0,0.0
2018,9,30,6,0,30.0,6.0,1.0,15.0,5.0,0.0,0.0
2018,9,30,6,15,127.0,18.0,1.0,15.35,26.0,17.16,0.0
2018,9,30,6,30,224.0,30.0,1.0,15.7,47.0,23.79,9.7
2018,9,30,6,45,332.0,40.5,1.0,16.05,87.5,32.49,22.1
2018,9,30,7,0,440.0,51.0,1.0,16.4,128.0,39.36,28.84
2018,9,30,7,15,511.0,58.0,0.95,16.7,175.5,42.79,32.21
2018,9,30,7,30,582.0,65.0,0.9,17.0,223.0,81.59,45.06
2018,9,30,7,45,629.5,70.0,0.85,17.35,272.0,130.11,76.08
2018,9,30,8,0,677.0,75.0,0.8,17.7,321.0,184.15,118.52
2018,9,30,8,15,710.0,78.5,0.8,18.1,368.5,238.64,165.02
2018,9,30,8,30,743.0,82.0,0.8,18.5,416.0,298.48,216.45
2018,9,30,8,45,768.5,84.5,0.8,18.9,460.5,355.09,264.87
2018,9,30,9,0,794.0,87.0,0.8,19.3,505.0,413.4,313.27
2018,9,30,9,15,812.0,89.5,0.85,19.65,545.0,469.59,358.88
2018,9,30,9,30,830.0,92.0,0.9,20.0,585.0,526.05,403.19
2018,9,30,9,45,844.0,93.0,1.0,20.35,619.0,578.69,443.74
2018,9,30,10,0,858.0,94.0,1.1,20.7,653.0,629.52,481.91
2018,9,30,10,15,867.5,95.0,1.15,20.9,680.0,676.74,516.37
2018,9,30,10,30,877.0,96.0,1.2,21.1,707.0,722.25,548.13
2018,9,30,10,45,799.0,134.0,1.3,21.3,702.5,741.96,561.18
2018,9,30,11,0,721.0,172.0,1.4,21.5,698.0,753.22,568.31
2018,9,30,11,15,642.0,209.5,1.5,21.6,683.5,753.76,567.7
2018,9,30,11,30,563.0,247.0,1.6,21.7,669.0,744.18,560.07
2018,9,30,11,45,636.5,214.5,1.65,21.85,694.0,795.75,597.61
2018,9,30,12,0,710.0,182.0,1.7,22.0,719.0,844.03,630.78
2018,9,30,12,15,695.5,188.0,1.75,22.0,712.0,852.61,636.62
2018,9,30,12,30,681.0,194.0,1.8,22.0,705.0,857.89,640.8
2018,9,30,12,45,628.5,209.5,1.8,22.0,675.0,834.69,625.27
2018,9,30,13,0,576.0,225.0,1.8,22.0,645.0,803.31,603.62
2018,9,30,13,15,485.5,251.0,1.85,21.8,598.5,750.47,566.84
2018,9,30,13,30,395.0,277.0,1.9,21.6,552.0,682.06,518.9
2018,9,30,13,45,320.0,264.0,1.95,21.45,481.0,597.51,459.24
2018,9,30,14,0,245.0,251.0,2.0,21.3,410.0,512.71,397.72
2018,9,30,14,15,155.5,245.0,2.0,21.1,344.0,409.45,320.06
2018,9,30,14,30,66.0,239.0,2.0,20.9,278.0,309.33,242.27
2018,9,30,14,45,107.5,229.5,2.05,20.65,288.0,348.46,275.05
2018,9,30,15,0,149.0,220.0,2.1,20.4,298.0,371.71,295.05
2018,9,30,15,15,116.0,202.0,2.1,20.4,259.5,321.97,256.26
2018,9,30,15,30,83.0,184.0,2.1,20.4,221.0,261.92,209.12
2018,9,30,15,45,74.0,162.0,2.1,19.9,192.5,229.03,183.79
2018,9,30,16,0,65.0,140.0,2.1,19.4,164.0,196.49,158.1
2018,9,30,16,15,51.0,119.0,2.05,19.1,136.0,162.4,130.33
2018,9,30,16,30,37.0,98.0,2.0,18.8,108.0,129.26,102.81
2018,9,30,16,45,27.0,77.5,1.95,18.5,84.0,100.0,78.09
2018,9,30,17,0,17.0,57.0,1.9,18.2,60.0,71.25,53.47
2018,9,30,17,15,29.5,39.0,1.75,17.9,42.0,56.63,40.05
2018,9,30,17,30,42.0,21.0,1.6,17.6,24.0,43.68,19.3
2018,9,30,17,45,40.5,13.5,1.45,17.35,14.5,26.8,0.0
2018,9,30,18,0,39.0,6.0,1.3,17.1,5.0,0.0,0.0
2018,9,30,18,15,19.5,3.0,1.2,16.9,2.5,0.0,0.0
2018,9,30,18,30,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,9,30,18,45,0.0,0.0,1.0,16.55,0.0,0.0,0.0
2018,9,30,19,0,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,9,30,19,15,0.0,0.0,0.85,16.35,0.0,0.0,0.0
2018,9,30,19,30,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,9,30,19,45,0.0,0.0,0.75,16.2,0.0,0.0,0.0
2018,9,30,20,0,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,9,30,20,15,0.0,0.0,0.7,16.05,0.0,0.0,0.0
2018,9,30,20,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2018,9,30,20,45,0.0,0.0,0.7,15.95,0.0,0.0,0.0
2018,9,30,21,0,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,9,30,21,15,0.0,0.0,0.7,15.85,0.0,0.0,0.0
2018,9,30,21,30,0.0,0.0,0.7,15.8,0.0,0.0,0.0
2018,9,30,21,45,0.0,0.0,0.65,15.75,0.0,0.0,0.0
2018,9,30,22,0,0.0,0.0,0.6,15.7,0.0,0.0,0.0
2018,9,30,22,15,0.0,0.0,0.65,15.65,0.0,0.0,0.0
2018,9,30,22,30,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,9,30,22,45,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,9,30,23,0,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,9,30,23,15,0.0,0.0,0.75,15.3,0.0,0.0,0.0
2018,9,30,23,30,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,9,30,23,45,0.0,0.0,0.85,15.1,0.0,0.0,0.0
2018,10,1,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,10,1,0,15,0.0,0.0,0.95,14.9,0.0,0.0,0.0
2018,10,1,0,30,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,10,1,0,45,0.0,0.0,1.05,14.75,0.0,0.0,0.0
2018,10,1,1,0,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,10,1,1,15,0.0,0.0,1.15,14.55,0.0,0.0,0.0
2018,10,1,1,30,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,10,1,1,45,0.0,0.0,1.25,14.3,0.0,0.0,0.0
2018,10,1,2,0,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,10,1,2,15,0.0,0.0,1.3,14.15,0.0,0.0,0.0
2018,10,1,2,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,10,1,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,10,1,3,0,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,10,1,3,15,0.0,0.0,1.3,13.95,0.0,0.0,0.0
2018,10,1,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,10,1,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,10,1,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,10,1,4,15,0.0,0.0,1.25,14.05,0.0,0.0,0.0
2018,10,1,4,30,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,10,1,4,45,0.0,0.0,1.15,14.15,0.0,0.0,0.0
2018,10,1,5,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,10,1,5,15,0.0,0.0,1.1,14.25,0.0,0.0,0.0
2018,10,1,5,30,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,10,1,5,45,11.0,1.5,1.05,14.35,1.0,0.0,0.0
2018,10,1,6,0,22.0,3.0,1.0,14.4,2.0,0.0,0.0
2018,10,1,6,15,22.0,4.0,1.0,14.65,4.5,3.81,0.0
2018,10,1,6,30,22.0,5.0,1.0,14.9,7.0,3.77,0.0
2018,10,1,6,45,11.0,8.0,0.95,15.1,9.0,7.52,0.79
2018,10,1,7,0,0.0,11.0,0.9,15.3,11.0,10.18,3.33
2018,10,1,7,15,0.0,14.5,0.9,15.6,14.5,13.43,6.33
2018,10,1,7,30,0.0,18.0,0.9,15.9,18.0,16.68,8.64
2018,10,1,7,45,0.0,22.0,0.85,16.25,22.0,20.4,11.81
2018,10,1,8,0,0.0,26.0,0.8,16.6,26.0,24.12,14.94
2018,10,1,8,15,0.0,31.0,0.85,17.0,31.0,28.78,18.81
2018,10,1,8,30,0.0,36.0,0.9,17.4,36.0,33.44,22.63
2018,10,1,8,45,0.0,52.5,0.9,17.85,52.5,48.82,35.36
2018,10,1,9,0,0.0,69.0,0.9,18.3,69.0,64.22,47.93
2018,10,1,9,15,3.5,121.0,0.9,18.6,123.0,114.16,88.49
2018,10,1,9,30,7.0,173.0,0.9,18.9,177.0,164.55,128.41
2018,10,1,9,45,32.0,221.0,0.9,19.25,241.5,226.61,176.81
2018,10,1,10,0,57.0,269.0,0.9,19.6,306.0,290.79,225.71
2018,10,1,10,15,84.5,293.5,0.9,19.9,351.0,337.16,260.39
2018,10,1,10,30,112.0,318.0,0.9,20.2,396.0,386.24,296.63
2018,10,1,10,45,122.0,330.5,0.95,20.5,417.5,419.4,320.52
2018,10,1,11,0,132.0,343.0,1.0,20.8,439.0,447.38,340.58
2018,10,1,11,15,177.0,346.5,1.05,21.05,477.5,494.97,375.73
2018,10,1,11,30,222.0,350.0,1.1,21.3,516.0,544.69,411.83
2018,10,1,11,45,261.0,344.5,1.15,21.5,540.5,591.63,445.48
2018,10,1,12,0,300.0,339.0,1.2,21.7,565.0,629.71,472.82
2018,10,1,12,15,285.5,342.0,1.25,21.75,556.0,628.69,471.84
2018,10,1,12,30,271.0,345.0,1.3,21.8,547.0,626.05,470.12
2018,10,1,12,45,287.5,334.0,1.4,21.85,545.0,635.27,478.18
2018,10,1,13,0,304.0,323.0,1.5,21.9,543.0,643.23,485.3
2018,10,1,13,15,353.5,298.5,1.55,21.8,548.0,665.38,503.45
2018,10,1,13,30,403.0,274.0,1.6,21.7,553.0,698.75,529.03
2018,10,1,13,45,334.5,265.0,1.65,21.6,490.5,611.55,467.61
2018,10,1,14,0,266.0,256.0,1.7,21.5,428.0,537.35,414.57
2018,10,1,14,15,162.0,248.0,1.65,21.25,351.0,418.73,325.94
2018,10,1,14,30,58.0,240.0,1.6,21.0,274.0,303.7,236.97
2018,10,1,14,45,43.5,218.0,1.55,20.75,242.5,266.86,209.31
2018,10,1,15,0,29.0,196.0,1.5,20.5,211.0,230.45,181.21
2018,10,1,15,15,30.5,178.0,1.5,20.5,192.5,212.2,167.53
2018,10,1,15,30,32.0,160.0,1.5,20.5,174.0,193.72,153.42
2018,10,1,15,45,59.5,147.0,1.4,19.9,169.5,200.12,160.11
2018,10,1,16,0,87.0,134.0,1.3,19.3,165.0,204.45,164.81
2018,10,1,16,15,73.5,110.0,1.25,19.0,133.5,165.81,133.36
2018,10,1,16,30,60.0,86.0,1.2,18.7,102.0,127.89,101.97
2018,10,1,16,45,42.5,68.0,1.15,18.35,78.0,96.32,75.19
2018,10,1,17,0,25.0,50.0,1.1,18.0,54.0,66.09,49.22
2018,10,1,17,15,33.5,32.5,1.15,17.75,36.0,55.86,39.17
2018,10,1,17,30,42.0,15.0,1.2,17.5,18.0,39.54,13.04
2018,10,1,17,45,39.5,10.0,1.2,17.2,11.0,23.0,0.0
2018,10,1,18,0,37.0,5.0,1.2,16.9,4.0,0.0,0.0
2018,10,1,18,15,18.5,2.5,1.15,16.8,2.0,0.0,0.0
2018,10,1,18,30,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,10,1,18,45,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,10,1,19,0,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,10,1,19,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,10,1,19,30,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,10,1,19,45,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2018,10,1,20,0,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,10,1,20,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2018,10,1,20,30,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2018,10,1,20,45,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2018,10,1,21,0,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2018,10,1,21,15,0.0,0.0,0.7,16.55,0.0,0.0,0.0
2018,10,1,21,30,0.0,0.0,0.7,16.6,0.0,0.0,0.0
2018,10,1,21,45,0.0,0.0,0.75,16.6,0.0,0.0,0.0
2018,10,1,22,0,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,10,1,22,15,0.0,0.0,0.9,16.65,0.0,0.0,0.0
2018,10,1,22,30,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,10,1,22,45,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,10,1,23,0,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,10,1,23,15,0.0,0.0,1.25,16.7,0.0,0.0,0.0
2018,10,1,23,30,0.0,0.0,1.3,16.7,0.0,0.0,0.0
2018,10,1,23,45,0.0,0.0,1.35,16.75,0.0,0.0,0.0
2018,10,2,0,0,0.0,0.0,1.4,16.8,0.0,0.0,0.0
2018,10,2,0,15,0.0,0.0,1.35,16.8,0.0,0.0,0.0
2018,10,2,0,30,0.0,0.0,1.3,16.8,0.0,0.0,0.0
2018,10,2,0,45,0.0,0.0,1.3,16.75,0.0,0.0,0.0
2018,10,2,1,0,0.0,0.0,1.3,16.7,0.0,0.0,0.0
2018,10,2,1,15,0.0,0.0,1.25,16.7,0.0,0.0,0.0
2018,10,2,1,30,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,10,2,1,45,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,10,2,2,0,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,10,2,2,15,0.0,0.0,1.15,16.65,0.0,0.0,0.0
2018,10,2,2,30,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,10,2,2,45,0.0,0.0,1.05,16.6,0.0,0.0,0.0
2018,10,2,3,0,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,10,2,3,15,0.0,0.0,0.95,16.6,0.0,0.0,0.0
2018,10,2,3,30,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,10,2,3,45,0.0,0.0,0.85,16.55,0.0,0.0,0.0
2018,10,2,4,0,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,10,2,4,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,10,2,4,30,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,10,2,4,45,0.0,0.0,0.8,16.45,0.0,0.0,0.0
2018,10,2,5,0,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,10,2,5,15,0.0,0.0,0.8,16.35,0.0,0.0,0.0
2018,10,2,5,30,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,10,2,5,45,19.0,2.5,0.85,16.3,2.0,0.0,0.0
2018,10,2,6,0,38.0,5.0,0.9,16.3,4.0,0.0,0.0
2018,10,2,6,15,38.0,10.5,0.95,16.55,11.5,10.01,0.0
2018,10,2,6,30,38.0,16.0,1.0,16.8,19.0,13.55,1.62
2018,10,2,6,45,20.0,30.0,1.05,17.1,31.5,27.45,17.55
2018,10,2,7,0,2.0,44.0,1.1,17.4,44.0,40.35,29.5
2018,10,2,7,15,3.0,42.0,1.05,17.85,42.5,39.02,28.71
2018,10,2,7,30,4.0,40.0,1.0,18.3,41.0,37.35,25.82
2018,10,2,7,45,68.5,60.0,0.95,18.8,84.0,61.7,43.36
2018,10,2,8,0,133.0,80.0,0.9,19.3,127.0,93.63,66.98
2018,10,2,8,15,165.5,113.0,0.95,19.75,180.5,139.78,104.09
2018,10,2,8,30,198.0,146.0,1.0,20.2,234.0,190.48,144.79
2018,10,2,8,45,183.5,179.5,1.1,20.6,267.5,229.31,176.67
2018,10,2,9,0,169.0,213.0,1.2,21.0,301.0,266.14,206.1
2018,10,2,9,15,142.5,235.5,1.3,21.35,313.5,286.27,221.95
2018,10,2,9,30,116.0,258.0,1.4,21.7,326.0,303.71,235.17
2018,10,2,9,45,121.0,273.5,1.5,22.0,348.0,329.92,254.98
2018,10,2,10,0,126.0,289.0,1.6,22.3,370.0,356.56,274.84
2018,10,2,10,15,132.0,299.0,1.65,22.6,387.0,378.91,291.24
2018,10,2,10,30,138.0,309.0,1.7,22.9,404.0,401.52,307.71
2018,10,2,10,45,133.5,318.5,1.75,23.15,412.5,416.05,317.92
2018,10,2,11,0,129.0,328.0,1.8,23.4,421.0,429.95,327.62
2018,10,2,11,15,185.5,328.5,1.8,23.6,464.5,483.37,367.66
2018,10,2,11,30,242.0,329.0,1.8,23.8,508.0,549.0,415.5
2018,10,2,11,45,273.5,326.0,1.85,23.95,529.5,582.79,439.92
2018,10,2,12,0,305.0,323.0,1.9,24.1,551.0,616.82,464.61
2018,10,2,12,15,281.0,332.5,1.85,24.2,541.5,614.15,461.46
2018,10,2,12,30,257.0,342.0,1.8,24.3,532.0,609.76,457.4
2018,10,2,12,45,236.5,338.0,1.8,24.35,511.0,579.25,435.93
2018,10,2,13,0,216.0,334.0,1.8,24.4,490.0,559.87,422.21
2018,10,2,13,15,184.5,318.5,1.85,24.3,449.0,516.18,391.29
2018,10,2,13,30,153.0,303.0,1.9,24.2,408.0,471.52,359.32
2018,10,2,13,45,261.0,277.5,1.9,24.1,448.0,557.63,425.84
2018,10,2,14,0,369.0,252.0,1.9,24.0,488.0,626.11,478.03
2018,10,2,14,15,268.0,248.5,1.95,23.8,415.0,528.41,406.38
2018,10,2,14,30,167.0,245.0,2.0,23.6,342.0,419.04,325.09
2018,10,2,14,45,217.5,223.0,2.05,23.35,340.5,434.92,340.4
2018,10,2,15,0,268.0,201.0,2.1,23.1,339.0,460.76,362.2
2018,10,2,15,15,233.5,186.0,2.1,23.1,298.5,409.41,323.38
2018,10,2,15,30,199.0,171.0,2.1,23.1,258.0,346.88,275.85
2018,10,2,15,45,252.5,141.5,2.15,22.5,238.5,356.9,286.34
2018,10,2,16,0,306.0,112.0,2.2,21.9,219.0,361.99,292.18
2018,10,2,16,15,393.0,91.0,2.2,21.5,206.5,380.21,307.58
2018,10,2,16,30,480.0,70.0,2.2,21.1,194.0,393.62,317.46
2018,10,2,16,45,419.5,60.0,2.2,20.7,151.0,324.97,260.22
2018,10,2,17,0,359.0,50.0,2.2,20.3,108.0,261.14,205.28
2018,10,2,17,15,241.5,37.0,2.1,19.85,70.0,174.0,129.41
2018,10,2,17,30,124.0,24.0,2.0,19.4,32.0,92.84,24.33
2018,10,2,17,45,62.0,12.0,1.95,19.0,16.0,32.39,0.0
2018,10,2,18,0,0.0,0.0,1.9,18.6,0.0,0.0,0.0
2018,10,2,18,15,0.0,0.0,1.8,18.4,0.0,0.0,0.0
2018,10,2,18,30,0.0,0.0,1.7,18.2,0.0,0.0,0.0
2018,10,2,18,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2018,10,2,19,0,0.0,0.0,1.6,17.8,0.0,0.0,0.0
2018,10,2,19,15,0.0,0.0,1.5,17.75,0.0,0.0,0.0
2018,10,2,19,30,0.0,0.0,1.4,17.7,0.0,0.0,0.0
2018,10,2,19,45,0.0,0.0,1.3,17.6,0.0,0.0,0.0
2018,10,2,20,0,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2018,10,2,20,15,0.0,0.0,1.15,17.4,0.0,0.0,0.0
2018,10,2,20,30,0.0,0.0,1.1,17.3,0.0,0.0,0.0
2018,10,2,20,45,0.0,0.0,1.1,17.2,0.0,0.0,0.0
2018,10,2,21,0,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,10,2,21,15,0.0,0.0,1.1,17.05,0.0,0.0,0.0
2018,10,2,21,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,10,2,21,45,0.0,0.0,1.15,16.9,0.0,0.0,0.0
2018,10,2,22,0,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,10,2,22,15,0.0,0.0,1.25,16.8,0.0,0.0,0.0
2018,10,2,22,30,0.0,0.0,1.3,16.8,0.0,0.0,0.0
2018,10,2,22,45,0.0,0.0,1.35,16.8,0.0,0.0,0.0
2018,10,2,23,0,0.0,0.0,1.4,16.8,0.0,0.0,0.0
2018,10,2,23,15,0.0,0.0,1.45,16.8,0.0,0.0,0.0
2018,10,2,23,30,0.0,0.0,1.5,16.8,0.0,0.0,0.0
2018,10,2,23,45,0.0,0.0,1.55,16.85,0.0,0.0,0.0
2018,10,3,0,0,0.0,0.0,1.6,16.9,0.0,0.0,0.0
2018,10,3,0,15,0.0,0.0,1.55,16.9,0.0,0.0,0.0
2018,10,3,0,30,0.0,0.0,1.5,16.9,0.0,0.0,0.0
2018,10,3,0,45,0.0,0.0,1.5,16.9,0.0,0.0,0.0
2018,10,3,1,0,0.0,0.0,1.5,16.9,0.0,0.0,0.0
2018,10,3,1,15,0.0,0.0,1.45,16.9,0.0,0.0,0.0
2018,10,3,1,30,0.0,0.0,1.4,16.9,0.0,0.0,0.0
2018,10,3,1,45,0.0,0.0,1.35,16.9,0.0,0.0,0.0
2018,10,3,2,0,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,10,3,2,15,0.0,0.0,1.25,16.9,0.0,0.0,0.0
2018,10,3,2,30,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,10,3,2,45,0.0,0.0,1.15,16.85,0.0,0.0,0.0
2018,10,3,3,0,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,10,3,3,15,0.0,0.0,1.05,16.8,0.0,0.0,0.0
2018,10,3,3,30,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,10,3,3,45,0.0,0.0,0.95,16.8,0.0,0.0,0.0
2018,10,3,4,0,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,10,3,4,15,0.0,0.0,0.85,16.8,0.0,0.0,0.0
2018,10,3,4,30,0.0,0.0,0.8,16.8,0.0,0.0,0.0
2018,10,3,4,45,0.0,0.0,0.75,16.85,0.0,0.0,0.0
2018,10,3,5,0,0.0,0.0,0.7,16.9,0.0,0.0,0.0
2018,10,3,5,15,0.0,0.0,0.7,16.95,0.0,0.0,0.0
2018,10,3,5,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2018,10,3,5,45,13.5,2.5,0.65,17.0,2.0,0.0,0.0
2018,10,3,6,0,27.0,5.0,0.6,17.0,4.0,0.0,0.0
2018,10,3,6,15,27.0,11.0,0.6,17.15,11.5,10.48,0.0
2018,10,3,6,30,27.0,17.0,0.6,17.3,19.0,15.21,1.39
2018,10,3,6,45,122.0,34.0,0.55,17.45,53.0,27.97,17.88
2018,10,3,7,0,217.0,51.0,0.5,17.6,87.0,38.57,27.92
2018,10,3,7,15,190.0,64.0,0.55,17.8,103.5,50.82,39.03
2018,10,3,7,30,163.0,77.0,0.6,18.0,120.0,71.49,49.62
2018,10,3,7,45,90.0,76.0,0.65,18.25,100.5,77.55,55.69
2018,10,3,8,0,17.0,75.0,0.7,18.5,81.0,71.97,54.11
2018,10,3,8,15,8.5,72.5,0.75,18.7,75.5,69.47,52.31
2018,10,3,8,30,0.0,70.0,0.8,18.9,70.0,65.13,48.84
2018,10,3,8,45,101.0,112.0,0.9,19.1,164.0,139.81,108.07
2018,10,3,9,0,202.0,154.0,1.0,19.3,258.0,226.96,176.96
2018,10,3,9,15,109.5,146.5,1.05,19.5,203.5,189.23,147.92
2018,10,3,9,30,17.0,139.0,1.1,19.7,149.0,138.2,107.08
2018,10,3,9,45,13.0,156.5,1.15,19.85,164.5,153.35,119.04
2018,10,3,10,0,9.0,174.0,1.2,20.0,180.0,168.22,130.45
2018,10,3,10,15,17.5,205.0,1.25,20.15,217.0,203.91,158.33
2018,10,3,10,30,26.0,236.0,1.3,20.3,254.0,245.32,190.24
2018,10,3,10,45,69.0,276.0,1.3,20.45,325.0,319.1,247.17
2018,10,3,11,0,112.0,316.0,1.3,20.6,396.0,404.68,311.35
2018,10,3,11,15,137.0,329.5,1.35,20.65,429.0,445.23,341.25
2018,10,3,11,30,162.0,343.0,1.4,20.7,462.0,487.1,372.15
2018,10,3,11,45,179.5,329.0,1.45,20.75,461.5,494.48,378.1
2018,10,3,12,0,197.0,315.0,1.5,20.8,461.0,501.59,384.2
2018,10,3,12,15,294.5,288.5,1.6,20.75,506.0,578.47,443.15
2018,10,3,12,30,392.0,262.0,1.7,20.7,551.0,658.15,502.64
2018,10,3,12,45,319.0,289.5,1.75,20.7,522.0,614.59,469.71
2018,10,3,13,0,246.0,317.0,1.8,20.7,493.0,582.05,444.99
2018,10,3,13,15,363.5,268.5,1.85,20.6,520.5,639.78,491.42
2018,10,3,13,30,481.0,220.0,1.9,20.5,548.0,709.84,545.03
2018,10,3,13,45,463.0,213.0,1.95,20.4,518.5,684.07,527.26
2018,10,3,14,0,445.0,206.0,2.0,20.3,489.0,656.5,508.89
2018,10,3,14,15,590.0,154.0,1.95,20.25,508.0,727.88,563.91
2018,10,3,14,30,735.0,102.0,1.9,20.2,527.0,779.44,600.62
2018,10,3,14,45,719.5,92.0,1.9,20.1,484.0,738.57,572.89
2018,10,3,15,0,704.0,82.0,1.9,20.0,441.0,695.47,544.06
2018,10,3,15,15,680.0,77.0,1.9,20.0,398.0,649.86,512.72
2018,10,3,15,30,656.0,72.0,1.9,20.0,355.0,603.29,480.07
2018,10,3,15,45,632.0,70.0,1.85,19.75,316.5,562.68,451.36
2018,10,3,16,0,608.0,68.0,1.8,19.5,278.0,519.3,418.98
2018,10,3,16,15,565.0,60.0,1.7,19.3,231.0,456.07,369.28
2018,10,3,16,30,522.0,52.0,1.6,19.1,184.0,395.07,319.66
2018,10,3,16,45,437.5,48.5,1.55,18.9,142.0,320.01,256.93
2018,10,3,17,0,353.0,45.0,1.5,18.7,100.0,251.71,197.89
2018,10,3,17,15,226.0,30.5,1.45,18.4,61.0,157.14,115.64
2018,10,3,17,30,99.0,16.0,1.4,18.1,22.0,69.44,2.59
2018,10,3,17,45,49.5,8.0,1.3,17.75,11.0,24.22,0.0
2018,10,3,18,0,0.0,0.0,1.2,17.4,0.0,0.0,0.0
2018,10,3,18,15,0.0,0.0,1.2,17.25,0.0,0.0,0.0
2018,10,3,18,30,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,10,3,18,45,0.0,0.0,1.25,16.9,0.0,0.0,0.0
2018,10,3,19,0,0.0,0.0,1.3,16.7,0.0,0.0,0.0
2018,10,3,19,15,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,10,3,19,30,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,10,3,19,45,0.0,0.0,1.3,16.35,0.0,0.0,0.0
2018,10,3,20,0,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,10,3,20,15,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,10,3,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,10,3,20,45,0.0,0.0,1.25,15.9,0.0,0.0,0.0
2018,10,3,21,0,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,10,3,21,15,0.0,0.0,1.2,15.75,0.0,0.0,0.0
2018,10,3,21,30,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,10,3,21,45,0.0,0.0,1.15,15.65,0.0,0.0,0.0
2018,10,3,22,0,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,10,3,22,15,0.0,0.0,1.05,15.55,0.0,0.0,0.0
2018,10,3,22,30,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,10,3,22,45,0.0,0.0,1.0,15.45,0.0,0.0,0.0
2018,10,3,23,0,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,10,3,23,15,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,10,3,23,30,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,10,3,23,45,0.0,0.0,1.0,15.35,0.0,0.0,0.0
2018,10,4,0,0,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,10,4,0,15,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,10,4,0,30,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,10,4,0,45,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,10,4,1,0,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,10,4,1,15,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,10,4,1,30,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,10,4,1,45,0.0,0.0,1.0,15.25,0.0,0.0,0.0
2018,10,4,2,0,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,10,4,2,15,0.0,0.0,1.05,15.2,0.0,0.0,0.0
2018,10,4,2,30,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,10,4,2,45,0.0,0.0,1.1,15.15,0.0,0.0,0.0
2018,10,4,3,0,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,10,4,3,15,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,10,4,3,30,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,10,4,3,45,0.0,0.0,1.35,15.1,0.0,0.0,0.0
2018,10,4,4,0,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,10,4,4,15,0.0,0.0,1.45,15.1,0.0,0.0,0.0
2018,10,4,4,30,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,10,4,4,45,0.0,0.0,1.55,15.1,0.0,0.0,0.0
2018,10,4,5,0,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,10,4,5,15,0.0,0.0,1.65,15.15,0.0,0.0,0.0
2018,10,4,5,30,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,10,4,5,45,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,10,4,6,0,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,10,4,6,15,0.0,4.0,1.8,15.4,4.0,3.81,0.0
2018,10,4,6,30,0.0,8.0,1.9,15.6,8.0,7.41,0.0
2018,10,4,6,45,0.0,21.0,2.0,15.75,21.0,19.48,10.74
2018,10,4,7,0,0.0,34.0,2.1,15.9,34.0,31.58,21.95
2018,10,4,7,15,0.0,41.0,2.15,16.0,41.0,38.09,28.06
2018,10,4,7,30,0.0,48.0,2.2,16.1,48.0,44.6,32.3
2018,10,4,7,45,0.0,62.5,2.25,16.25,62.5,58.11,43.77
2018,10,4,8,0,0.0,77.0,2.3,16.4,77.0,71.32,54.82
2018,10,4,8,15,1.5,99.5,2.4,16.55,100.0,92.1,71.99
2018,10,4,8,30,3.0,122.0,2.5,16.7,123.0,113.25,89.26
2018,10,4,8,45,19.0,153.0,2.6,16.85,162.5,147.53,116.86
2018,10,4,9,0,35.0,184.0,2.7,17.0,202.0,184.29,146.34
2018,10,4,9,15,42.5,209.0,2.8,17.15,232.5,214.08,170.05
2018,10,4,9,30,50.0,234.0,2.9,17.3,263.0,245.06,194.51
2018,10,4,9,45,36.5,232.5,3.0,17.45,254.5,240.26,190.26
2018,10,4,10,0,23.0,231.0,3.1,17.6,246.0,230.58,182.11
2018,10,4,10,15,25.0,242.0,3.15,17.7,258.5,244.09,192.59
2018,10,4,10,30,27.0,253.0,3.2,17.8,271.0,262.82,207.08
2018,10,4,10,45,30.5,263.0,3.25,17.9,284.0,277.82,218.63
2018,10,4,11,0,34.0,273.0,3.3,18.0,297.0,293.14,230.44
2018,10,4,11,15,61.0,301.0,3.35,18.0,345.0,346.11,272.15
2018,10,4,11,30,88.0,329.0,3.4,18.0,393.0,401.28,315.01
2018,10,4,11,45,161.5,332.5,3.45,18.0,451.5,482.69,378.84
2018,10,4,12,0,235.0,336.0,3.5,18.0,510.0,557.39,436.68
2018,10,4,12,15,277.0,318.0,3.5,17.95,521.5,594.38,465.31
2018,10,4,12,30,319.0,300.0,3.5,17.9,533.0,619.84,485.73
2018,10,4,12,45,294.5,303.5,3.5,17.85,516.0,607.11,475.9
2018,10,4,13,0,270.0,307.0,3.5,17.8,499.0,592.83,465.15
2018,10,4,13,15,338.5,280.0,3.45,17.8,513.5,628.99,494.69
2018,10,4,13,30,407.0,253.0,3.4,17.8,528.0,677.08,532.22
2018,10,4,13,45,495.0,211.5,3.35,17.75,533.0,710.62,560.02
2018,10,4,14,0,583.0,170.0,3.3,17.7,538.0,745.55,588.51
2018,10,4,14,15,703.5,127.5,3.3,17.65,547.5,796.59,626.65
2018,10,4,14,30,824.0,85.0,3.3,17.6,557.0,834.43,655.03
2018,10,4,14,45,813.0,81.0,3.3,17.6,519.5,802.37,633.13
2018,10,4,15,0,802.0,77.0,3.3,17.6,482.0,767.71,609.7
2018,10,4,15,15,778.5,75.0,3.3,17.6,438.5,723.27,578.75
2018,10,4,15,30,755.0,73.0,3.3,17.6,395.0,677.51,546.32
2018,10,4,15,45,729.0,68.0,3.25,17.3,349.0,625.28,508.65
2018,10,4,16,0,703.0,63.0,3.2,17.0,303.0,572.63,469.5
2018,10,4,16,15,660.0,59.0,3.1,16.7,255.5,510.25,419.54
2018,10,4,16,30,617.0,55.0,3.0,16.4,208.0,453.6,372.08
2018,10,4,16,45,543.5,48.5,2.95,16.05,160.5,376.24,306.2
2018,10,4,17,0,470.0,42.0,2.9,15.7,113.0,304.79,242.78
2018,10,4,17,15,333.0,32.5,2.8,15.3,73.0,208.66,154.37
2018,10,4,17,30,196.0,23.0,2.7,14.9,33.0,114.39,0.0
2018,10,4,17,45,98.0,11.5,2.6,14.55,16.5,43.54,0.0
2018,10,4,18,0,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,10,4,18,15,0.0,0.0,2.5,14.05,0.0,0.0,0.0
2018,10,4,18,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,10,4,18,45,0.0,0.0,2.5,13.75,0.0,0.0,0.0
2018,10,4,19,0,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,10,4,19,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,10,4,19,30,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,10,4,19,45,0.0,0.0,2.45,13.3,0.0,0.0,0.0
2018,10,4,20,0,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,10,4,20,15,0.0,0.0,2.45,13.1,0.0,0.0,0.0
2018,10,4,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,10,4,20,45,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,10,4,21,0,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,10,4,21,15,0.0,0.0,2.5,12.75,0.0,0.0,0.0
2018,10,4,21,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,10,4,21,45,0.0,0.0,2.5,12.65,0.0,0.0,0.0
2018,10,4,22,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,10,4,22,15,0.0,0.0,2.5,12.55,0.0,0.0,0.0
2018,10,4,22,30,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,10,4,22,45,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,10,4,23,0,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,10,4,23,15,0.0,0.0,2.5,12.45,0.0,0.0,0.0
2018,10,4,23,30,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,10,4,23,45,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,10,5,0,0,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,10,5,0,15,0.0,0.0,2.5,12.35,0.0,0.0,0.0
2018,10,5,0,30,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,10,5,0,45,0.0,0.0,2.45,12.25,0.0,0.0,0.0
2018,10,5,1,0,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,10,5,1,15,0.0,0.0,2.4,12.15,0.0,0.0,0.0
2018,10,5,1,30,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,10,5,1,45,0.0,0.0,2.35,12.1,0.0,0.0,0.0
2018,10,5,2,0,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,10,5,2,15,0.0,0.0,2.3,12.05,0.0,0.0,0.0
2018,10,5,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,10,5,2,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2018,10,5,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,10,5,3,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2018,10,5,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,10,5,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,10,5,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,10,5,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2018,10,5,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,10,5,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,10,5,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,10,5,5,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2018,10,5,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,10,5,5,45,0.0,0.0,1.85,12.05,0.0,0.0,0.0
2018,10,5,6,0,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,10,5,6,15,117.0,12.0,1.7,12.6,19.0,11.44,0.0
2018,10,5,6,30,234.0,24.0,1.6,13.1,38.0,20.18,0.0
2018,10,5,6,45,372.0,32.5,1.45,13.55,80.0,25.76,16.07
2018,10,5,7,0,510.0,41.0,1.3,14.0,122.0,31.24,21.82
2018,10,5,7,15,580.0,46.0,1.2,14.25,169.5,33.47,24.19
2018,10,5,7,30,650.0,51.0,1.1,14.5,217.0,73.86,37.94
2018,10,5,7,45,693.0,55.5,1.0,14.8,266.0,124.84,69.99
2018,10,5,8,0,736.0,60.0,0.9,15.1,315.0,180.72,114.34
2018,10,5,8,15,765.0,62.5,0.9,15.55,361.5,236.08,162.49
2018,10,5,8,30,794.0,65.0,0.9,16.0,408.0,294.02,213.61
2018,10,5,8,45,760.5,81.5,0.95,16.45,438.0,345.75,260.5
2018,10,5,9,0,727.0,98.0,1.0,16.9,468.0,391.12,300.53
2018,10,5,9,15,720.0,110.0,0.95,17.4,500.0,441.46,341.76
2018,10,5,9,30,713.0,122.0,0.9,17.9,532.0,489.8,379.62
2018,10,5,9,45,794.5,101.5,0.9,18.4,583.5,554.16,428.7
2018,10,5,10,0,876.0,81.0,0.9,18.9,635.0,621.71,478.7
2018,10,5,10,15,883.0,83.0,0.8,19.3,661.0,668.56,510.92
2018,10,5,10,30,890.0,85.0,0.7,19.7,687.0,713.45,539.87
2018,10,5,10,45,894.5,86.0,0.65,20.15,705.5,753.29,564.07
2018,10,5,11,0,899.0,87.0,0.6,20.6,724.0,790.54,586.12
2018,10,5,11,15,831.5,117.0,0.6,20.85,713.5,802.64,592.6
2018,10,5,11,30,764.0,147.0,0.6,21.1,703.0,803.78,592.32
2018,10,5,11,45,649.5,198.5,0.6,21.3,673.0,785.05,578.85
2018,10,5,12,0,535.0,250.0,0.6,21.5,643.0,751.23,553.6
2018,10,5,12,15,627.0,207.5,0.8,21.55,665.0,805.11,595.44
2018,10,5,12,30,719.0,165.0,1.0,21.6,687.0,854.03,630.67
2018,10,5,12,45,805.5,125.0,1.2,21.65,701.0,893.33,659.05
2018,10,5,13,0,892.0,85.0,1.4,21.7,715.0,925.68,683.0
2018,10,5,13,15,885.0,85.0,1.6,21.65,695.0,921.2,683.19
2018,10,5,13,30,878.0,85.0,1.8,21.6,675.0,913.14,681.33
2018,10,5,13,45,867.5,84.5,2.0,21.6,647.5,897.81,674.34
2018,10,5,14,0,857.0,84.0,2.2,21.6,620.0,879.17,664.97
2018,10,5,14,15,844.5,82.0,2.3,21.4,586.0,853.82,650.45
2018,10,5,14,30,832.0,80.0,2.4,21.2,552.0,825.57,633.78
2018,10,5,14,45,815.5,77.5,2.55,21.0,513.0,797.74,617.53
2018,10,5,15,0,799.0,75.0,2.7,20.8,474.0,760.36,594.08
2018,10,5,15,15,775.5,72.0,2.7,20.8,430.0,714.81,562.95
2018,10,5,15,30,752.0,69.0,2.7,20.8,386.0,667.96,530.33
2018,10,5,15,45,717.5,66.0,2.95,20.25,339.0,612.28,492.31
2018,10,5,16,0,683.0,63.0,3.2,19.7,292.0,556.84,452.5
2018,10,5,16,15,634.5,58.5,3.3,19.25,244.0,494.78,403.62
2018,10,5,16,30,586.0,54.0,3.4,18.8,196.0,432.2,352.24
2018,10,5,16,45,469.5,49.0,3.5,18.3,146.0,335.27,271.13
2018,10,5,17,0,353.0,44.0,3.6,17.8,96.0,248.23,195.97
2018,10,5,17,15,222.5,31.0,3.6,17.35,59.0,156.6,112.21
2018,10,5,17,30,92.0,18.0,3.6,16.9,22.0,68.12,0.0
2018,10,5,17,45,46.0,9.0,3.6,16.45,11.0,23.74,0.0
2018,10,5,18,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2018,10,5,18,15,0.0,0.0,3.55,15.8,0.0,0.0,0.0
2018,10,5,18,30,0.0,0.0,3.5,15.6,0.0,0.0,0.0
2018,10,5,18,45,0.0,0.0,3.45,15.4,0.0,0.0,0.0
2018,10,5,19,0,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,10,5,19,15,0.0,0.0,3.35,15.1,0.0,0.0,0.0
2018,10,5,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,10,5,19,45,0.0,0.0,3.25,14.95,0.0,0.0,0.0
2018,10,5,20,0,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,10,5,20,15,0.0,0.0,3.15,14.85,0.0,0.0,0.0
2018,10,5,20,30,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,10,5,20,45,0.0,0.0,3.05,14.8,0.0,0.0,0.0
2018,10,5,21,0,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,10,5,21,15,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,10,5,21,30,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,10,5,21,45,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,10,5,22,0,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,10,5,22,15,0.0,0.0,3.0,14.75,0.0,0.0,0.0
2018,10,5,22,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,10,5,22,45,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,10,5,23,0,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,10,5,23,15,0.0,0.0,3.0,14.65,0.0,0.0,0.0
2018,10,5,23,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,10,5,23,45,0.0,0.0,3.0,14.55,0.0,0.0,0.0
2018,10,6,0,0,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,10,6,0,15,0.0,0.0,3.05,14.45,0.0,0.0,0.0
2018,10,6,0,30,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,10,6,0,45,0.0,0.0,3.1,14.35,0.0,0.0,0.0
2018,10,6,1,0,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,10,6,1,15,0.0,0.0,3.05,14.25,0.0,0.0,0.0
2018,10,6,1,30,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,10,6,1,45,0.0,0.0,3.0,14.15,0.0,0.0,0.0
2018,10,6,2,0,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,10,6,2,15,0.0,0.0,2.9,14.05,0.0,0.0,0.0
2018,10,6,2,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,10,6,2,45,0.0,0.0,2.75,13.95,0.0,0.0,0.0
2018,10,6,3,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,10,6,3,15,0.0,0.0,2.6,13.85,0.0,0.0,0.0
2018,10,6,3,30,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,10,6,3,45,0.0,0.0,2.45,13.75,0.0,0.0,0.0
2018,10,6,4,0,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,10,6,4,15,0.0,0.0,2.35,13.65,0.0,0.0,0.0
2018,10,6,4,30,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,10,6,4,45,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2018,10,6,5,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,10,6,5,15,0.0,0.0,2.25,13.45,0.0,0.0,0.0
2018,10,6,5,30,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,10,6,5,45,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,10,6,6,0,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,10,6,6,15,120.5,11.0,2.4,13.95,18.0,10.48,0.0
2018,10,6,6,30,241.0,22.0,2.5,14.4,36.0,18.32,0.0
2018,10,6,6,45,385.0,30.0,2.6,14.8,78.0,23.58,13.99
2018,10,6,7,0,529.0,38.0,2.7,15.2,120.0,31.42,21.79
2018,10,6,7,15,602.0,43.0,2.7,15.65,169.0,34.01,24.46
2018,10,6,7,30,675.0,48.0,2.7,16.1,218.0,71.83,35.49
2018,10,6,7,45,722.5,51.5,2.7,16.55,268.5,123.87,67.65
2018,10,6,8,0,770.0,55.0,2.7,17.0,319.0,181.29,113.09
2018,10,6,8,15,801.5,57.0,2.75,17.5,367.5,241.27,165.37
2018,10,6,8,30,833.0,59.0,2.8,18.0,416.0,301.13,218.76
2018,10,6,8,45,856.0,60.5,2.8,18.55,461.0,359.97,271.04
2018,10,6,9,0,879.0,62.0,2.8,19.1,506.0,419.94,322.9
2018,10,6,9,15,892.5,64.5,2.75,19.45,545.5,477.38,371.4
2018,10,6,9,30,906.0,67.0,2.7,19.8,585.0,534.37,417.84
2018,10,6,9,45,913.0,70.5,2.7,20.2,618.5,588.01,460.19
2018,10,6,10,0,920.0,74.0,2.7,20.6,652.0,640.06,499.94
2018,10,6,10,15,928.0,75.0,2.65,20.85,679.0,688.34,535.88
2018,10,6,10,30,936.0,76.0,2.6,21.1,706.0,734.58,568.13
2018,10,6,10,45,941.0,76.5,2.6,21.35,725.0,775.84,595.75
2018,10,6,11,0,946.0,77.0,2.6,21.6,744.0,814.4,621.22
2018,10,6,11,15,948.5,77.5,2.65,21.75,755.0,848.05,643.72
2018,10,6,11,30,951.0,78.0,2.7,21.9,766.0,878.5,663.98
2018,10,6,11,45,952.0,78.0,2.7,22.05,769.5,903.76,680.33
2018,10,6,12,0,953.0,78.0,2.7,22.2,773.0,925.47,694.34
2018,10,6,12,15,951.5,77.5,2.8,22.3,768.0,940.73,705.07
2018,10,6,12,30,950.0,77.0,2.9,22.4,763.0,952.18,713.42
2018,10,6,12,45,945.5,77.0,2.95,22.5,750.0,957.64,717.51
2018,10,6,13,0,941.0,77.0,3.0,22.6,737.0,959.21,719.2
2018,10,6,13,15,935.0,76.0,3.05,22.65,716.0,954.38,716.91
2018,10,6,13,30,929.0,75.0,3.1,22.7,695.0,945.75,712.25
2018,10,6,13,45,920.5,74.0,3.15,22.7,667.0,931.13,703.79
2018,10,6,14,0,912.0,73.0,3.2,22.7,639.0,912.95,693.02
2018,10,6,14,15,900.0,71.5,3.3,22.65,604.5,887.67,677.85
2018,10,6,14,30,888.0,70.0,3.4,22.6,570.0,859.27,660.43
2018,10,6,14,45,872.0,68.0,3.45,22.55,529.5,823.98,637.71
2018,10,6,15,0,856.0,66.0,3.5,22.5,489.0,786.24,612.99
2018,10,6,15,15,833.5,63.5,3.5,22.5,444.0,740.59,581.8
2018,10,6,15,30,811.0,61.0,3.5,22.5,399.0,693.51,549.03
2018,10,6,15,45,778.5,59.0,3.5,22.15,351.0,644.77,514.96
2018,10,6,16,0,746.0,57.0,3.5,21.8,303.0,589.71,474.99
2018,10,6,16,15,697.0,53.0,3.4,21.25,253.0,522.09,422.06
2018,10,6,16,30,648.0,49.0,3.3,20.7,203.0,456.69,368.59
2018,10,6,16,45,567.5,43.5,3.15,20.15,155.0,379.45,303.27
2018,10,6,17,0,487.0,38.0,3.0,19.6,107.0,305.45,238.08
2018,10,6,17,15,344.0,29.0,3.05,19.1,68.0,207.77,144.55
2018,10,6,17,30,201.0,20.0,3.1,18.6,29.0,95.1,0.0
2018,10,6,17,45,100.5,10.0,3.1,18.1,14.5,9.53,0.0
2018,10,6,18,0,0.0,0.0,3.1,17.6,0.0,0.0,0.0
2018,10,6,18,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2018,10,6,18,30,0.0,0.0,3.1,17.4,0.0,0.0,0.0
2018,10,6,18,45,0.0,0.0,3.1,17.25,0.0,0.0,0.0
2018,10,6,19,0,0.0,0.0,3.1,17.1,0.0,0.0,0.0
2018,10,6,19,15,0.0,0.0,3.15,17.15,0.0,0.0,0.0
2018,10,6,19,30,0.0,0.0,3.2,17.2,0.0,0.0,0.0
2018,10,6,19,45,0.0,0.0,3.2,17.2,0.0,0.0,0.0
2018,10,6,20,0,0.0,0.0,3.2,17.2,0.0,0.0,0.0
2018,10,6,20,15,0.0,0.0,3.2,17.3,0.0,0.0,0.0
2018,10,6,20,30,0.0,0.0,3.2,17.4,0.0,0.0,0.0
2018,10,6,20,45,0.0,0.0,3.2,17.45,0.0,0.0,0.0
2018,10,6,21,0,0.0,0.0,3.2,17.5,0.0,0.0,0.0
2018,10,6,21,15,0.0,0.0,3.2,17.6,0.0,0.0,0.0
2018,10,6,21,30,0.0,0.0,3.2,17.7,0.0,0.0,0.0
2018,10,6,21,45,0.0,0.0,3.2,17.8,0.0,0.0,0.0
2018,10,6,22,0,0.0,0.0,3.2,17.9,0.0,0.0,0.0
2018,10,6,22,15,0.0,0.0,3.25,17.9,0.0,0.0,0.0
2018,10,6,22,30,0.0,0.0,3.3,17.9,0.0,0.0,0.0
2018,10,6,22,45,0.0,0.0,3.35,17.95,0.0,0.0,0.0
2018,10,6,23,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2018,10,6,23,15,0.0,0.0,3.45,17.8,0.0,0.0,0.0
2018,10,6,23,30,0.0,0.0,3.5,17.6,0.0,0.0,0.0
2018,10,6,23,45,0.0,0.0,3.55,17.45,0.0,0.0,0.0
2018,10,7,0,0,0.0,0.0,3.6,17.3,0.0,0.0,0.0
2018,10,7,0,15,0.0,0.0,3.6,17.15,0.0,0.0,0.0
2018,10,7,0,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2018,10,7,0,45,0.0,0.0,3.6,16.85,0.0,0.0,0.0
2018,10,7,1,0,0.0,0.0,3.6,16.7,0.0,0.0,0.0
2018,10,7,1,15,0.0,0.0,3.6,16.65,0.0,0.0,0.0
2018,10,7,1,30,0.0,0.0,3.6,16.6,0.0,0.0,0.0
2018,10,7,1,45,0.0,0.0,3.55,16.5,0.0,0.0,0.0
2018,10,7,2,0,0.0,0.0,3.5,16.4,0.0,0.0,0.0
2018,10,7,2,15,0.0,0.0,3.5,16.35,0.0,0.0,0.0
2018,10,7,2,30,0.0,0.0,3.5,16.3,0.0,0.0,0.0
2018,10,7,2,45,0.0,0.0,3.45,16.25,0.0,0.0,0.0
2018,10,7,3,0,0.0,0.0,3.4,16.2,0.0,0.0,0.0
2018,10,7,3,15,0.0,0.0,3.4,16.15,0.0,0.0,0.0
2018,10,7,3,30,0.0,0.0,3.4,16.1,0.0,0.0,0.0
2018,10,7,3,45,0.0,0.0,3.4,16.05,0.0,0.0,0.0
2018,10,7,4,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2018,10,7,4,15,0.0,0.0,3.4,15.9,0.0,0.0,0.0
2018,10,7,4,30,0.0,0.0,3.4,15.8,0.0,0.0,0.0
2018,10,7,4,45,0.0,0.0,3.4,15.75,0.0,0.0,0.0
2018,10,7,5,0,0.0,0.0,3.4,15.7,0.0,0.0,0.0
2018,10,7,5,15,0.0,0.0,3.45,15.65,0.0,0.0,0.0
2018,10,7,5,30,0.0,0.0,3.5,15.6,0.0,0.0,0.0
2018,10,7,5,45,0.0,0.0,3.5,15.6,0.0,0.0,0.0
2018,10,7,6,0,0.0,0.0,3.5,15.6,0.0,0.0,0.0
2018,10,7,6,15,129.5,11.5,3.65,15.9,18.5,10.96,0.0
2018,10,7,6,30,259.0,23.0,3.8,16.2,37.0,19.56,0.0
2018,10,7,6,45,406.5,30.5,3.9,16.55,79.5,24.23,14.22
2018,10,7,7,0,554.0,38.0,4.0,16.9,122.0,31.62,21.74
2018,10,7,7,15,625.0,42.5,4.15,17.25,171.0,33.74,24.01
2018,10,7,7,30,696.0,47.0,4.3,17.6,220.0,71.36,34.53
2018,10,7,7,45,739.0,50.5,4.4,17.9,270.0,124.11,66.93
2018,10,7,8,0,782.0,54.0,4.5,18.2,320.0,181.67,112.6
2018,10,7,8,15,811.0,57.0,4.5,18.6,368.5,242.59,165.91
2018,10,7,8,30,840.0,60.0,4.5,19.0,417.0,303.15,220.25
2018,10,7,8,45,859.5,62.5,4.5,19.35,461.0,362.07,273.26
2018,10,7,9,0,879.0,65.0,4.5,19.7,505.0,421.75,325.68
2018,10,7,9,15,893.5,67.0,4.5,20.05,545.0,479.13,374.84
2018,10,7,9,30,908.0,69.0,4.5,20.4,585.0,536.13,422.14
2018,10,7,9,45,918.0,70.5,4.45,20.75,618.0,589.47,465.02
2018,10,7,10,0,928.0,72.0,4.4,21.1,651.0,641.44,505.47
2018,10,7,10,15,935.0,73.0,4.35,21.35,677.5,689.31,541.89
2018,10,7,10,30,942.0,74.0,4.3,21.6,704.0,735.04,574.66
2018,10,7,10,45,945.5,75.0,4.25,21.9,722.5,775.85,602.4
2018,10,7,11,0,949.0,76.0,4.2,22.2,741.0,813.85,627.85
2018,10,7,11,15,950.5,77.0,4.15,22.45,752.0,847.25,649.96
2018,10,7,11,30,952.0,78.0,4.1,22.7,763.0,877.38,669.66
2018,10,7,11,45,951.0,78.5,4.05,22.95,765.5,901.43,685.08
2018,10,7,12,0,950.0,79.0,4.0,23.2,768.0,921.86,698.02
2018,10,7,12,15,946.0,79.5,3.95,23.35,762.0,935.91,706.93
2018,10,7,12,30,942.0,80.0,3.9,23.5,756.0,946.13,713.37
2018,10,7,12,45,935.0,81.5,3.85,23.7,742.5,950.93,716.12
2018,10,7,13,0,928.0,83.0,3.8,23.9,729.0,951.89,716.45
2018,10,7,13,15,922.5,82.0,3.75,23.95,708.5,947.53,713.75
2018,10,7,13,30,917.0,81.0,3.7,24.0,688.0,939.41,708.7
2018,10,7,13,45,910.0,78.5,3.7,24.1,660.0,924.47,699.31
2018,10,7,14,0,903.0,76.0,3.7,24.2,632.0,905.96,687.61
2018,10,7,14,15,892.0,74.5,3.7,24.15,598.0,881.71,672.42
2018,10,7,14,30,881.0,73.0,3.7,24.1,564.0,854.34,655.07
2018,10,7,14,45,866.5,70.0,3.7,24.1,524.0,819.27,632.08
2018,10,7,15,0,852.0,67.0,3.7,24.1,484.0,781.67,607.09
2018,10,7,15,15,828.5,65.0,3.7,24.1,439.0,736.06,575.97
2018,10,7,15,30,805.0,63.0,3.7,24.1,394.0,695.34,547.91
2018,10,7,15,45,774.0,59.0,3.4,23.8,345.5,639.13,507.26
2018,10,7,16,0,743.0,55.0,3.1,23.5,297.0,582.81,465.56
2018,10,7,16,15,695.5,51.0,2.9,22.9,247.5,516.44,413.71
2018,10,7,16,30,648.0,47.0,2.7,22.3,198.0,452.2,361.37
2018,10,7,16,45,570.0,41.0,2.45,21.7,150.0,371.93,294.19
2018,10,7,17,0,492.0,35.0,2.2,21.1,102.0,302.76,232.93
2018,10,7,17,15,349.0,27.0,2.15,20.6,64.5,206.59,137.21
2018,10,7,17,30,206.0,19.0,2.1,20.1,27.0,95.39,0.0
2018,10,7,17,45,103.0,9.5,2.1,19.55,13.5,0.0,0.0
2018,10,7,18,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2018,10,7,18,15,0.0,0.0,2.1,18.85,0.0,0.0,0.0
2018,10,7,18,30,0.0,0.0,2.1,18.7,0.0,0.0,0.0
2018,10,7,18,45,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2018,10,7,19,0,0.0,0.0,2.1,18.3,0.0,0.0,0.0
2018,10,7,19,15,0.0,0.0,2.15,18.2,0.0,0.0,0.0
2018,10,7,19,30,0.0,0.0,2.2,18.1,0.0,0.0,0.0
2018,10,7,19,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2018,10,7,20,0,0.0,0.0,2.2,17.9,0.0,0.0,0.0
2018,10,7,20,15,0.0,0.0,2.2,17.9,0.0,0.0,0.0
2018,10,7,20,30,0.0,0.0,2.2,17.9,0.0,0.0,0.0
2018,10,7,20,45,0.0,0.0,2.2,17.9,0.0,0.0,0.0
2018,10,7,21,0,0.0,0.0,2.2,17.9,0.0,0.0,0.0
2018,10,7,21,15,0.0,0.0,2.15,17.85,0.0,0.0,0.0
2018,10,7,21,30,0.0,0.0,2.1,17.8,0.0,0.0,0.0
2018,10,7,21,45,0.0,0.0,2.1,17.8,0.0,0.0,0.0
2018,10,7,22,0,0.0,0.0,2.1,17.8,0.0,0.0,0.0
2018,10,7,22,15,0.0,0.0,2.1,17.7,0.0,0.0,0.0
2018,10,7,22,30,0.0,0.0,2.1,17.6,0.0,0.0,0.0
2018,10,7,22,45,0.0,0.0,2.15,17.55,0.0,0.0,0.0
2018,10,7,23,0,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2018,10,7,23,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2018,10,7,23,30,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2018,10,7,23,45,0.0,0.0,2.25,17.45,0.0,0.0,0.0
2018,10,8,0,0,0.0,0.0,2.3,17.4,0.0,0.0,0.0
2018,10,8,0,15,0.0,0.0,2.3,17.35,0.0,0.0,0.0
2018,10,8,0,30,0.0,0.0,2.3,17.3,0.0,0.0,0.0
2018,10,8,0,45,0.0,0.0,2.3,17.25,0.0,0.0,0.0
2018,10,8,1,0,0.0,0.0,2.3,17.2,0.0,0.0,0.0
2018,10,8,1,15,0.0,0.0,2.3,17.2,0.0,0.0,0.0
2018,10,8,1,30,0.0,0.0,2.3,17.2,0.0,0.0,0.0
2018,10,8,1,45,0.0,0.0,2.35,17.15,0.0,0.0,0.0
2018,10,8,2,0,0.0,0.0,2.4,17.1,0.0,0.0,0.0
2018,10,8,2,15,0.0,0.0,2.4,17.05,0.0,0.0,0.0
2018,10,8,2,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2018,10,8,2,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2018,10,8,3,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2018,10,8,3,15,0.0,0.0,2.4,16.95,0.0,0.0,0.0
2018,10,8,3,30,0.0,0.0,2.4,16.9,0.0,0.0,0.0
2018,10,8,3,45,0.0,0.0,2.4,16.85,0.0,0.0,0.0
2018,10,8,4,0,0.0,0.0,2.4,16.8,0.0,0.0,0.0
2018,10,8,4,15,0.0,0.0,2.45,16.75,0.0,0.0,0.0
2018,10,8,4,30,0.0,0.0,2.5,16.7,0.0,0.0,0.0
2018,10,8,4,45,0.0,0.0,2.5,16.7,0.0,0.0,0.0
2018,10,8,5,0,0.0,0.0,2.5,16.7,0.0,0.0,0.0
2018,10,8,5,15,0.0,0.0,2.5,16.7,0.0,0.0,0.0
2018,10,8,5,30,0.0,0.0,2.5,16.7,0.0,0.0,0.0
2018,10,8,5,45,0.0,0.0,2.5,16.7,0.0,0.0,0.0
2018,10,8,6,0,0.0,0.0,2.5,16.7,0.0,0.0,0.0
2018,10,8,6,15,125.5,10.5,2.6,17.15,17.0,10.01,0.0
2018,10,8,6,30,251.0,21.0,2.7,17.6,34.0,17.66,0.0
2018,10,8,6,45,397.5,28.5,2.75,18.05,75.5,22.5,12.52
2018,10,8,7,0,544.0,36.0,2.8,18.5,117.0,29.79,19.98
2018,10,8,7,15,615.0,40.5,2.95,18.9,165.0,32.02,22.32
2018,10,8,7,30,686.0,45.0,3.1,19.3,213.0,68.45,32.41
2018,10,8,7,45,730.0,48.5,3.2,19.7,262.5,120.61,63.95
2018,10,8,8,0,774.0,52.0,3.3,20.1,312.0,177.68,108.64
2018,10,8,8,15,802.5,54.0,3.4,20.45,359.0,236.96,160.08
2018,10,8,8,30,831.0,56.0,3.5,20.8,406.0,295.78,212.51
2018,10,8,8,45,851.0,58.0,3.55,21.2,449.5,353.73,264.11
2018,10,8,9,0,871.0,60.0,3.6,21.6,493.0,412.49,315.19
2018,10,8,9,15,885.5,61.5,3.55,21.9,532.0,468.77,362.91
2018,10,8,9,30,900.0,63.0,3.5,22.2,571.0,524.7,408.78
2018,10,8,9,45,910.0,64.5,3.5,22.55,603.5,577.47,450.81
2018,10,8,10,0,920.0,66.0,3.5,22.9,636.0,628.9,490.52
2018,10,8,10,15,927.0,67.0,3.45,23.15,662.0,676.25,526.13
2018,10,8,10,30,934.0,68.0,3.4,23.4,688.0,721.49,557.93
2018,10,8,10,45,939.0,68.5,3.3,23.65,707.0,762.4,585.16
2018,10,8,11,0,944.0,69.0,3.2,23.9,726.0,800.61,610.13
2018,10,8,11,15,946.5,69.5,3.15,24.15,737.0,833.94,631.7
2018,10,8,11,30,949.0,70.0,3.1,24.4,748.0,864.07,650.94
2018,10,8,11,45,949.5,70.0,3.05,24.6,751.0,888.59,666.41
2018,10,8,12,0,950.0,70.0,3.0,24.8,754.0,909.55,679.48
2018,10,8,12,15,947.5,70.5,2.9,24.9,749.0,924.77,688.64
2018,10,8,12,30,945.0,71.0,2.8,25.0,744.0,936.2,695.35
2018,10,8,12,45,940.0,71.5,2.7,25.15,731.0,941.53,697.98
2018,10,8,13,0,935.0,72.0,2.6,25.3,718.0,943.03,698.22
2018,10,8,13,15,929.0,71.0,2.55,25.3,697.5,938.03,695.16
2018,10,8,13,30,923.0,70.0,2.5,25.3,677.0,929.25,689.81
2018,10,8,13,45,913.5,69.5,2.45,25.3,649.0,914.24,680.46
2018,10,8,14,0,904.0,69.0,2.4,25.3,621.0,895.74,668.94
2018,10,8,14,15,891.5,67.5,2.4,25.25,586.5,870.05,653.2
2018,10,8,14,30,879.0,66.0,2.4,25.2,552.0,841.31,635.39
2018,10,8,14,45,861.5,65.0,2.35,25.1,512.0,806.2,612.83
2018,10,8,15,0,844.0,64.0,2.3,25.0,472.0,768.8,588.5
2018,10,8,15,15,821.5,62.0,2.3,25.0,428.0,724.22,558.85
2018,10,8,15,30,799.0,60.0,2.3,25.0,384.0,684.5,532.15
2018,10,8,15,45,765.5,57.0,2.25,24.5,336.0,628.12,493.29
2018,10,8,16,0,732.0,54.0,2.2,24.0,288.0,571.85,453.14
2018,10,8,16,15,682.0,50.0,2.1,23.3,239.0,504.55,401.42
2018,10,8,16,30,632.0,46.0,2.0,22.6,190.0,439.66,349.25
2018,10,8,16,45,550.0,40.5,1.95,21.85,143.0,358.88,282.5
2018,10,8,17,0,468.0,35.0,1.9,21.1,96.0,289.84,221.7
2018,10,8,17,15,326.5,26.5,1.95,20.35,60.0,193.46,121.66
2018,10,8,17,30,185.0,18.0,2.0,19.6,24.0,85.98,0.0
2018,10,8,17,45,92.5,9.0,2.1,18.9,12.0,0.0,0.0
2018,10,8,18,0,0.0,0.0,2.2,18.2,0.0,0.0,0.0
2018,10,8,18,15,0.0,0.0,2.2,17.8,0.0,0.0,0.0
2018,10,8,18,30,0.0,0.0,2.2,17.4,0.0,0.0,0.0
2018,10,8,18,45,0.0,0.0,2.2,17.05,0.0,0.0,0.0
2018,10,8,19,0,0.0,0.0,2.2,16.7,0.0,0.0,0.0
2018,10,8,19,15,0.0,0.0,2.1,16.55,0.0,0.0,0.0
2018,10,8,19,30,0.0,0.0,2.0,16.4,0.0,0.0,0.0
2018,10,8,19,45,0.0,0.0,1.9,16.2,0.0,0.0,0.0
2018,10,8,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2018,10,8,20,15,0.0,0.0,1.7,15.85,0.0,0.0,0.0
2018,10,8,20,30,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,10,8,20,45,0.0,0.0,1.5,15.6,0.0,0.0,0.0
