Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,8,21,0,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,10,8,21,15,0.0,0.0,1.35,15.4,0.0,0.0,0.0
2018,10,8,21,30,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,10,8,21,45,0.0,0.0,1.25,15.2,0.0,0.0,0.0
2018,10,8,22,0,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,10,8,22,15,0.0,0.0,1.15,15.1,0.0,0.0,0.0
2018,10,8,22,30,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,10,8,22,45,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,10,8,23,0,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,10,8,23,15,0.0,0.0,1.05,15.1,0.0,0.0,0.0
2018,10,8,23,30,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,10,8,23,45,0.0,0.0,0.95,15.1,0.0,0.0,0.0
2018,10,9,0,0,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,10,9,0,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,10,9,0,30,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,10,9,0,45,0.0,0.0,0.6,14.85,0.0,0.0,0.0
2018,10,9,1,0,0.0,0.0,0.5,14.8,0.0,0.0,0.0
2018,10,9,1,15,0.0,0.0,0.45,14.7,0.0,0.0,0.0
2018,10,9,1,30,0.0,0.0,0.4,14.6,0.0,0.0,0.0
2018,10,9,1,45,0.0,0.0,0.3,14.55,0.0,0.0,0.0
2018,10,9,2,0,0.0,0.0,0.2,14.5,0.0,0.0,0.0
2018,10,9,2,15,0.0,0.0,0.25,14.4,0.0,0.0,0.0
2018,10,9,2,30,0.0,0.0,0.3,14.3,0.0,0.0,0.0
2018,10,9,2,45,0.0,0.0,0.3,14.25,0.0,0.0,0.0
2018,10,9,3,0,0.0,0.0,0.3,14.2,0.0,0.0,0.0
2018,10,9,3,15,0.0,0.0,0.3,14.15,0.0,0.0,0.0
2018,10,9,3,30,0.0,0.0,0.3,14.1,0.0,0.0,0.0
2018,10,9,3,45,0.0,0.0,0.3,14.05,0.0,0.0,0.0
2018,10,9,4,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2018,10,9,4,15,0.0,0.0,0.3,13.95,0.0,0.0,0.0
2018,10,9,4,30,0.0,0.0,0.3,13.9,0.0,0.0,0.0
2018,10,9,4,45,0.0,0.0,0.3,13.85,0.0,0.0,0.0
2018,10,9,5,0,0.0,0.0,0.3,13.8,0.0,0.0,0.0
2018,10,9,5,15,0.0,0.0,0.35,13.85,0.0,0.0,0.0
2018,10,9,5,30,0.0,0.0,0.4,13.9,0.0,0.0,0.0
2018,10,9,5,45,0.0,0.0,0.4,13.9,0.0,0.0,0.0
2018,10,9,6,0,0.0,0.0,0.4,13.9,0.0,0.0,0.0
2018,10,9,6,15,86.5,9.5,0.55,14.2,13.5,9.05,0.0
2018,10,9,6,30,173.0,19.0,0.7,14.5,27.0,15.76,0.0
2018,10,9,6,45,268.5,26.0,0.8,14.8,56.5,20.2,10.71
2018,10,9,7,0,364.0,33.0,0.9,15.1,86.0,24.56,15.76
2018,10,9,7,15,254.0,33.5,1.0,15.55,77.5,23.21,14.92
2018,10,9,7,30,144.0,34.0,1.1,16.0,69.0,32.74,18.19
2018,10,9,7,45,72.0,57.0,1.25,16.5,74.5,59.03,41.41
2018,10,9,8,0,0.0,80.0,1.4,17.0,80.0,73.85,56.83
2018,10,9,8,15,3.0,99.5,1.35,17.5,101.0,92.34,71.88
2018,10,9,8,30,6.0,119.0,1.3,18.0,122.0,111.37,87.15
2018,10,9,8,45,26.0,151.0,1.2,18.55,164.0,148.1,116.27
2018,10,9,9,0,46.0,183.0,1.1,19.1,206.0,187.92,147.47
2018,10,9,9,15,80.0,213.0,1.0,19.6,256.5,235.05,183.94
2018,10,9,9,30,114.0,243.0,0.9,20.1,307.0,289.0,225.03
2018,10,9,9,45,162.0,257.5,0.75,20.6,354.0,337.93,261.48
2018,10,9,10,0,210.0,272.0,0.6,21.1,401.0,391.31,300.38
2018,10,9,10,15,228.0,277.5,0.55,21.6,423.0,420.47,320.87
2018,10,9,10,30,246.0,283.0,0.5,22.1,445.0,456.74,346.19
2018,10,9,10,45,190.5,298.0,0.45,22.65,425.5,437.32,329.82
2018,10,9,11,0,135.0,313.0,0.4,23.2,406.0,419.76,315.0
2018,10,9,11,15,112.0,318.0,0.6,23.35,396.0,413.8,311.31
2018,10,9,11,30,89.0,323.0,0.8,23.5,386.0,396.49,299.09
2018,10,9,11,45,118.0,327.5,1.05,23.65,411.5,440.52,332.76
2018,10,9,12,0,147.0,332.0,1.3,23.8,437.0,475.85,359.66
2018,10,9,12,15,108.5,322.0,1.5,23.7,399.5,424.41,322.28
2018,10,9,12,30,70.0,312.0,1.7,23.6,362.0,382.41,291.4
2018,10,9,12,45,60.5,301.5,1.95,23.5,344.0,364.91,279.2
2018,10,9,13,0,51.0,291.0,2.2,23.4,326.0,346.94,266.31
2018,10,9,13,15,53.5,284.5,2.4,23.15,320.5,344.08,265.2
2018,10,9,13,30,56.0,278.0,2.6,22.9,315.0,341.05,263.89
2018,10,9,13,45,57.0,267.5,2.85,22.65,303.5,331.88,257.94
2018,10,9,14,0,58.0,257.0,3.1,22.4,292.0,322.49,251.8
2018,10,9,14,15,164.5,224.0,3.2,22.0,315.5,392.12,310.18
2018,10,9,14,30,271.0,191.0,3.3,21.6,339.0,457.01,364.05
2018,10,9,14,45,506.0,135.0,3.4,21.25,386.5,596.28,476.41
2018,10,9,15,0,741.0,79.0,3.5,20.9,434.0,708.94,562.49
2018,10,9,15,15,660.5,85.5,3.5,20.9,379.0,636.24,508.98
2018,10,9,15,30,580.0,92.0,3.5,20.9,324.0,563.11,454.82
2018,10,9,15,45,493.0,85.5,3.5,20.0,265.5,472.92,386.03
2018,10,9,16,0,406.0,79.0,3.5,19.1,207.0,381.67,314.1
2018,10,9,16,15,473.0,67.0,3.45,18.55,191.0,397.48,326.69
2018,10,9,16,30,540.0,55.0,3.4,18.0,175.0,399.83,326.25
2018,10,9,16,45,439.5,46.0,3.35,17.45,127.5,310.11,249.7
2018,10,9,17,0,339.0,37.0,3.3,16.9,80.0,229.45,178.38
2018,10,9,17,15,212.5,25.5,3.25,16.45,48.0,141.43,82.86
2018,10,9,17,30,86.0,14.0,3.2,16.0,16.0,45.08,0.0
2018,10,9,17,45,43.0,7.0,3.15,15.5,8.0,0.0,0.0
2018,10,9,18,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,10,9,18,15,0.0,0.0,3.05,14.85,0.0,0.0,0.0
2018,10,9,18,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,10,9,18,45,0.0,0.0,2.95,14.55,0.0,0.0,0.0
2018,10,9,19,0,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,10,9,19,15,0.0,0.0,2.85,14.25,0.0,0.0,0.0
2018,10,9,19,30,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,10,9,19,45,0.0,0.0,2.75,13.95,0.0,0.0,0.0
2018,10,9,20,0,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,10,9,20,15,0.0,0.0,2.65,13.7,0.0,0.0,0.0
2018,10,9,20,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,10,9,20,45,0.0,0.0,2.5,13.45,0.0,0.0,0.0
2018,10,9,21,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,10,9,21,15,0.0,0.0,2.3,13.15,0.0,0.0,0.0
2018,10,9,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,10,9,21,45,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,10,9,22,0,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,10,9,22,15,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,10,9,22,30,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,10,9,22,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2018,10,9,23,0,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,10,9,23,15,0.0,0.0,1.4,12.35,0.0,0.0,0.0
2018,10,9,23,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,10,9,23,45,0.0,0.0,1.15,12.2,0.0,0.0,0.0
2018,10,10,0,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,10,10,0,15,0.0,0.0,0.95,12.1,0.0,0.0,0.0
2018,10,10,0,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,10,10,0,45,0.0,0.0,0.85,12.1,0.0,0.0,0.0
2018,10,10,1,0,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,10,10,1,15,0.0,0.0,0.8,12.15,0.0,0.0,0.0
2018,10,10,1,30,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,10,10,1,45,0.0,0.0,0.8,12.25,0.0,0.0,0.0
2018,10,10,2,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,10,10,2,15,0.0,0.0,0.75,12.35,0.0,0.0,0.0
2018,10,10,2,30,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,10,10,2,45,0.0,0.0,0.65,12.4,0.0,0.0,0.0
2018,10,10,3,0,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,10,10,3,15,0.0,0.0,0.55,12.45,0.0,0.0,0.0
2018,10,10,3,30,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,10,10,3,45,0.0,0.0,0.45,12.5,0.0,0.0,0.0
2018,10,10,4,0,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2018,10,10,4,15,0.0,0.0,0.4,12.55,0.0,0.0,0.0
2018,10,10,4,30,0.0,0.0,0.4,12.6,0.0,0.0,0.0
2018,10,10,4,45,0.0,0.0,0.35,12.6,0.0,0.0,0.0
2018,10,10,5,0,0.0,0.0,0.3,12.6,0.0,0.0,0.0
2018,10,10,5,15,0.0,0.0,0.35,12.65,0.0,0.0,0.0
2018,10,10,5,30,0.0,0.0,0.4,12.7,0.0,0.0,0.0
2018,10,10,5,45,0.0,0.0,0.4,12.75,0.0,0.0,0.0
2018,10,10,6,0,0.0,0.0,0.4,12.8,0.0,0.0,0.0
2018,10,10,6,15,6.0,5.0,0.5,13.1,5.5,4.77,0.0
2018,10,10,6,30,12.0,10.0,0.6,13.4,11.0,9.16,0.0
2018,10,10,6,45,66.5,26.5,0.65,13.65,35.5,22.0,11.99
2018,10,10,7,0,121.0,43.0,0.7,13.9,60.0,34.94,24.86
2018,10,10,7,15,169.5,54.0,0.75,14.25,88.5,43.38,32.84
2018,10,10,7,30,218.0,65.0,0.8,14.6,117.0,60.39,39.78
2018,10,10,7,45,120.0,91.0,0.8,14.9,120.5,92.19,67.53
2018,10,10,8,0,22.0,117.0,0.8,15.2,124.0,109.4,85.95
2018,10,10,8,15,52.0,140.5,0.75,15.65,161.0,138.21,108.43
2018,10,10,8,30,82.0,164.0,0.7,16.1,198.0,172.25,135.2
2018,10,10,8,45,215.0,171.5,0.65,16.5,273.5,232.46,180.98
2018,10,10,9,0,348.0,179.0,0.6,16.9,349.0,307.44,238.88
2018,10,10,9,15,405.0,183.0,0.5,17.3,396.5,361.14,280.34
2018,10,10,9,30,462.0,187.0,0.4,17.7,444.0,418.31,323.55
2018,10,10,9,45,619.5,151.0,0.3,18.1,517.0,500.0,384.26
2018,10,10,10,0,777.0,115.0,0.2,18.5,590.0,590.98,449.68
2018,10,10,10,15,825.5,102.5,0.3,18.8,626.5,646.12,489.71
2018,10,10,10,30,874.0,90.0,0.4,19.1,663.0,699.95,528.62
2018,10,10,10,45,878.0,92.0,0.45,19.4,681.5,739.5,554.25
2018,10,10,11,0,882.0,94.0,0.5,19.7,700.0,776.51,578.14
2018,10,10,11,15,884.5,94.5,0.65,19.85,710.5,808.01,600.3
2018,10,10,11,30,887.0,95.0,0.8,20.0,721.0,836.52,620.57
2018,10,10,11,45,887.0,95.0,0.9,20.15,723.5,859.25,636.27
2018,10,10,12,0,887.0,95.0,1.0,20.3,726.0,878.62,649.91
2018,10,10,12,15,885.0,95.0,1.15,20.35,721.0,892.81,661.3
2018,10,10,12,30,883.0,95.0,1.3,20.4,716.0,903.45,670.47
2018,10,10,12,45,877.5,95.5,1.45,20.4,703.0,907.93,675.8
2018,10,10,13,0,872.0,96.0,1.6,20.4,690.0,908.81,678.85
2018,10,10,13,15,864.0,95.5,1.8,20.3,669.5,902.71,678.14
2018,10,10,13,30,856.0,95.0,2.0,20.2,649.0,893.12,675.04
2018,10,10,13,45,844.5,94.5,2.15,20.15,621.5,884.64,671.99
2018,10,10,14,0,833.0,94.0,2.3,20.1,594.0,865.35,661.49
2018,10,10,14,15,818.0,91.5,2.4,19.85,559.5,837.53,645.09
2018,10,10,14,30,803.0,89.0,2.5,19.6,525.0,806.94,626.57
2018,10,10,14,45,781.0,87.5,2.65,19.4,485.5,769.22,602.83
2018,10,10,15,0,759.0,86.0,2.8,19.2,446.0,729.56,577.17
2018,10,10,15,15,731.5,82.5,2.8,19.2,402.0,681.65,543.61
2018,10,10,15,30,704.0,79.0,2.8,19.2,358.0,636.65,511.6
2018,10,10,15,45,662.0,75.5,2.95,18.5,311.0,577.47,469.45
2018,10,10,16,0,620.0,72.0,3.1,17.8,264.0,519.32,425.08
2018,10,10,16,15,560.0,66.0,3.1,17.3,216.5,448.47,367.98
2018,10,10,16,30,500.0,60.0,3.1,16.8,169.0,381.14,311.5
2018,10,10,16,45,408.5,51.5,3.1,16.3,125.0,298.54,240.62
2018,10,10,17,0,317.0,43.0,3.1,15.8,81.0,224.8,174.22
2018,10,10,17,15,202.0,29.5,3.0,15.4,49.5,140.34,72.93
2018,10,10,17,30,87.0,16.0,2.9,15.0,18.0,47.1,0.0
2018,10,10,17,45,43.5,8.0,2.85,14.65,9.0,0.0,0.0
2018,10,10,18,0,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,10,10,18,15,0.0,0.0,2.65,14.15,0.0,0.0,0.0
2018,10,10,18,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,10,10,18,45,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,10,10,19,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,10,10,19,15,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,10,10,19,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,10,10,19,45,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,10,10,20,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,10,10,20,15,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,10,10,20,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,10,10,20,45,0.0,0.0,1.85,13.1,0.0,0.0,0.0
2018,10,10,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,10,10,21,15,0.0,0.0,1.8,12.95,0.0,0.0,0.0
2018,10,10,21,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,10,10,21,45,0.0,0.0,1.75,12.85,0.0,0.0,0.0
2018,10,10,22,0,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,10,10,22,15,0.0,0.0,1.75,12.75,0.0,0.0,0.0
2018,10,10,22,30,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,10,10,22,45,0.0,0.0,1.8,12.65,0.0,0.0,0.0
2018,10,10,23,0,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,10,10,23,15,0.0,0.0,1.8,12.55,0.0,0.0,0.0
2018,10,10,23,30,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,10,10,23,45,0.0,0.0,1.8,12.45,0.0,0.0,0.0
2018,10,11,0,0,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,10,11,0,15,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,10,11,0,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,10,11,0,45,0.0,0.0,1.75,12.35,0.0,0.0,0.0
2018,10,11,1,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,10,11,1,15,0.0,0.0,1.7,12.25,0.0,0.0,0.0
2018,10,11,1,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,10,11,1,45,0.0,0.0,1.65,12.2,0.0,0.0,0.0
2018,10,11,2,0,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,10,11,2,15,0.0,0.0,1.6,12.15,0.0,0.0,0.0
2018,10,11,2,30,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,10,11,2,45,0.0,0.0,1.55,12.05,0.0,0.0,0.0
2018,10,11,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,10,11,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,10,11,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,10,11,3,45,0.0,0.0,1.45,12.05,0.0,0.0,0.0
2018,10,11,4,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,10,11,4,15,0.0,0.0,1.35,12.15,0.0,0.0,0.0
2018,10,11,4,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,10,11,4,45,0.0,0.0,1.25,12.25,0.0,0.0,0.0
2018,10,11,5,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,10,11,5,15,0.0,0.0,1.15,12.35,0.0,0.0,0.0
2018,10,11,5,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,10,11,5,45,0.0,0.0,1.1,12.45,0.0,0.0,0.0
2018,10,11,6,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,10,11,6,15,52.0,10.0,1.05,12.8,12.0,9.53,0.0
2018,10,11,6,30,104.0,20.0,1.0,13.1,24.0,19.06,0.0
2018,10,11,6,45,173.5,34.5,1.0,13.35,53.5,27.12,15.68
2018,10,11,7,0,243.0,49.0,1.0,13.6,83.0,37.73,27.23
2018,10,11,7,15,315.5,59.5,0.95,13.95,122.0,44.77,34.06
2018,10,11,7,30,388.0,70.0,0.9,14.3,161.0,71.71,44.87
2018,10,11,7,45,285.0,98.5,0.85,14.6,173.5,113.43,78.31
2018,10,11,8,0,182.0,127.0,0.8,14.9,186.0,141.68,105.83
2018,10,11,8,15,328.5,125.5,0.7,15.25,252.5,186.51,137.82
2018,10,11,8,30,475.0,124.0,0.6,15.6,319.0,248.98,185.94
2018,10,11,8,45,604.5,110.0,0.5,16.0,386.0,312.24,236.07
2018,10,11,9,0,734.0,96.0,0.4,16.4,453.0,386.86,294.89
2018,10,11,9,15,758.0,97.5,0.4,16.8,492.0,442.28,339.54
2018,10,11,9,30,782.0,99.0,0.4,17.2,531.0,497.17,382.45
2018,10,11,9,45,805.0,97.5,0.45,17.55,565.0,549.1,422.41
2018,10,11,10,0,828.0,96.0,0.5,17.9,599.0,601.11,461.29
2018,10,11,10,15,838.5,97.5,0.5,18.35,625.5,647.91,494.5
2018,10,11,10,30,849.0,99.0,0.5,18.8,652.0,693.15,525.67
2018,10,11,10,45,856.5,99.5,0.5,19.2,671.0,730.07,549.31
2018,10,11,11,0,864.0,100.0,0.5,19.6,690.0,767.41,572.58
2018,10,11,11,15,868.5,100.0,0.45,19.95,701.0,799.38,591.25
2018,10,11,11,30,873.0,100.0,0.4,20.3,712.0,828.52,607.88
2018,10,11,11,45,875.5,100.0,0.35,20.65,716.0,853.01,621.37
2018,10,11,12,0,878.0,100.0,0.3,21.0,720.0,874.29,632.79
2018,10,11,12,15,878.5,98.5,0.35,21.2,715.5,888.85,642.3
2018,10,11,12,30,879.0,97.0,0.4,21.4,711.0,899.93,649.85
2018,10,11,12,45,877.5,95.5,0.45,21.6,699.0,905.67,654.24
2018,10,11,13,0,876.0,94.0,0.5,21.8,687.0,907.83,656.59
2018,10,11,13,15,870.5,93.0,0.6,21.8,667.5,903.37,656.43
2018,10,11,13,30,865.0,92.0,0.7,21.8,648.0,895.37,654.17
2018,10,11,13,45,857.0,90.0,0.85,21.85,621.0,880.51,648.27
2018,10,11,14,0,849.0,88.0,1.0,21.9,594.0,862.34,640.05
2018,10,11,14,15,835.5,85.5,1.1,21.8,559.5,843.0,630.46
2018,10,11,14,30,822.0,83.0,1.2,21.7,525.0,813.33,613.72
2018,10,11,14,45,804.0,80.5,1.35,21.55,485.5,777.3,593.01
2018,10,11,15,0,786.0,78.0,1.5,21.4,446.0,739.09,570.12
2018,10,11,15,15,760.0,74.5,1.5,21.4,402.0,691.62,538.25
2018,10,11,15,30,734.0,71.0,1.5,21.4,358.0,643.08,504.94
2018,10,11,15,45,697.0,67.0,1.75,20.85,311.0,585.54,466.52
2018,10,11,16,0,660.0,63.0,2.0,20.3,264.0,532.3,427.88
2018,10,11,16,15,603.5,58.0,2.2,19.65,216.5,463.53,374.5
2018,10,11,16,30,547.0,53.0,2.4,19.0,169.0,398.02,320.92
2018,10,11,16,45,456.0,45.0,2.55,18.35,124.0,314.77,250.58
2018,10,11,17,0,365.0,37.0,2.7,17.7,79.0,239.3,182.66
2018,10,11,17,15,238.5,26.0,2.85,17.1,48.0,147.25,62.05
2018,10,11,17,30,112.0,15.0,3.0,16.5,17.0,54.97,0.0
2018,10,11,17,45,56.0,7.5,3.15,15.9,8.5,0.0,0.0
2018,10,11,18,0,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,10,11,18,15,0.0,0.0,3.25,15.05,0.0,0.0,0.0
2018,10,11,18,30,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,10,11,18,45,0.0,0.0,3.2,14.55,0.0,0.0,0.0
2018,10,11,19,0,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,10,11,19,15,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,10,11,19,30,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,10,11,19,45,0.0,0.0,2.9,13.95,0.0,0.0,0.0
2018,10,11,20,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,10,11,20,15,0.0,0.0,2.75,13.75,0.0,0.0,0.0
2018,10,11,20,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,10,11,20,45,0.0,0.0,2.6,13.65,0.0,0.0,0.0
2018,10,11,21,0,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,10,11,21,15,0.0,0.0,2.45,13.55,0.0,0.0,0.0
2018,10,11,21,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,10,11,21,45,0.0,0.0,2.35,13.45,0.0,0.0,0.0
2018,10,11,22,0,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,10,11,22,15,0.0,0.0,2.3,13.35,0.0,0.0,0.0
2018,10,11,22,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,10,11,22,45,0.0,0.0,2.25,13.25,0.0,0.0,0.0
2018,10,11,23,0,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,10,11,23,15,0.0,0.0,2.15,13.15,0.0,0.0,0.0
2018,10,11,23,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,10,11,23,45,0.0,0.0,2.1,13.05,0.0,0.0,0.0
2018,10,12,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,10,12,0,15,0.0,0.0,2.05,12.95,0.0,0.0,0.0
2018,10,12,0,30,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,10,12,0,45,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,10,12,1,0,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,10,12,1,15,0.0,0.0,1.75,12.7,0.0,0.0,0.0
2018,10,12,1,30,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,10,12,1,45,0.0,0.0,1.65,12.65,0.0,0.0,0.0
2018,10,12,2,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,10,12,2,15,0.0,0.0,1.55,12.6,0.0,0.0,0.0
2018,10,12,2,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,10,12,2,45,0.0,0.0,1.45,12.6,0.0,0.0,0.0
2018,10,12,3,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,10,12,3,15,0.0,0.0,1.4,12.65,0.0,0.0,0.0
2018,10,12,3,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,10,12,3,45,0.0,0.0,1.35,12.75,0.0,0.0,0.0
2018,10,12,4,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,10,12,4,15,0.0,0.0,1.35,12.8,0.0,0.0,0.0
2018,10,12,4,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,10,12,4,45,0.0,0.0,1.45,12.85,0.0,0.0,0.0
2018,10,12,5,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,10,12,5,15,0.0,0.0,1.55,12.9,0.0,0.0,0.0
2018,10,12,5,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,10,12,5,45,0.0,0.0,1.65,12.85,0.0,0.0,0.0
2018,10,12,6,0,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,10,12,6,15,78.5,9.5,1.8,13.25,12.5,0.0,0.0
2018,10,12,6,30,157.0,19.0,1.9,13.7,25.0,18.11,0.0
2018,10,12,6,45,288.0,30.0,1.95,14.1,61.5,24.55,13.15
2018,10,12,7,0,419.0,41.0,2.0,14.5,98.0,32.36,22.38
2018,10,12,7,15,502.0,48.0,2.0,15.05,144.0,36.16,26.27
2018,10,12,7,30,585.0,55.0,2.0,15.6,190.0,67.48,36.03
2018,10,12,7,45,638.0,59.5,2.0,16.1,238.5,115.39,64.68
2018,10,12,8,0,691.0,64.0,2.0,16.6,287.0,171.76,108.38
2018,10,12,8,15,726.0,68.0,1.95,17.3,334.0,226.68,155.46
2018,10,12,8,30,761.0,72.0,1.9,18.0,381.0,284.95,206.44
2018,10,12,8,45,787.0,74.5,1.85,18.7,425.0,341.74,256.05
2018,10,12,9,0,813.0,77.0,1.8,19.4,469.0,400.17,305.65
2018,10,12,9,15,834.5,78.0,1.75,20.0,508.5,456.41,352.11
2018,10,12,9,30,856.0,79.0,1.7,20.6,548.0,513.12,397.2
2018,10,12,9,45,875.0,78.0,1.65,21.25,582.5,566.04,437.79
2018,10,12,10,0,894.0,77.0,1.6,21.9,617.0,618.46,476.52
2018,10,12,10,15,902.5,78.5,1.55,22.45,643.5,665.94,510.42
2018,10,12,10,30,911.0,80.0,1.5,23.0,670.0,711.51,541.45
2018,10,12,10,45,917.0,81.0,1.45,23.55,689.0,752.59,567.09
2018,10,12,11,0,923.0,82.0,1.4,24.1,708.0,791.13,590.56
2018,10,12,11,15,927.5,81.5,1.4,24.45,719.5,824.1,611.0
2018,10,12,11,30,932.0,81.0,1.4,24.8,731.0,854.03,629.32
2018,10,12,11,45,933.0,81.5,1.35,25.15,734.5,878.93,643.63
2018,10,12,12,0,934.0,82.0,1.3,25.5,738.0,900.37,655.65
2018,10,12,12,15,933.0,82.0,1.4,25.6,733.0,915.93,666.68
2018,10,12,12,30,932.0,82.0,1.5,25.7,728.0,927.8,675.5
2018,10,12,12,45,928.0,81.0,1.6,25.8,714.5,932.07,679.58
2018,10,12,13,0,924.0,80.0,1.7,25.9,701.0,932.55,681.4
2018,10,12,13,15,918.0,79.5,1.85,25.75,680.5,928.04,681.36
2018,10,12,13,30,912.0,79.0,2.0,25.6,660.0,919.83,678.95
2018,10,12,13,45,903.0,77.5,2.15,25.5,632.0,904.13,671.45
2018,10,12,14,0,894.0,76.0,2.3,25.4,604.0,884.98,661.61
2018,10,12,14,15,881.0,74.5,2.4,25.15,569.5,859.07,647.03
2018,10,12,14,30,868.0,73.0,2.5,24.9,535.0,830.2,630.27
2018,10,12,14,45,851.5,70.5,2.65,24.65,495.0,794.46,608.77
2018,10,12,15,0,835.0,68.0,2.8,24.4,455.0,756.39,585.13
2018,10,12,15,15,809.5,66.0,2.8,24.4,410.5,716.48,558.24
2018,10,12,15,30,784.0,64.0,2.8,24.4,366.0,668.65,525.01
2018,10,12,15,45,749.5,60.0,2.8,23.5,318.0,611.18,485.48
2018,10,12,16,0,715.0,56.0,2.8,22.6,270.0,553.94,443.63
2018,10,12,16,15,662.0,51.5,2.75,21.75,221.5,485.42,389.9
2018,10,12,16,30,609.0,47.0,2.7,20.9,173.0,419.47,335.65
2018,10,12,16,45,520.0,40.0,2.7,20.05,127.0,340.36,268.45
2018,10,12,17,0,431.0,33.0,2.7,19.2,81.0,264.71,199.06
2018,10,12,17,15,266.5,22.0,2.75,18.55,47.0,153.12,43.71
2018,10,12,17,30,102.0,11.0,2.8,17.9,13.0,47.24,0.0
2018,10,12,17,45,51.0,5.5,2.8,17.3,6.5,0.0,0.0
2018,10,12,18,0,0.0,0.0,2.8,16.7,0.0,0.0,0.0
2018,10,12,18,15,0.0,0.0,2.75,16.45,0.0,0.0,0.0
2018,10,12,18,30,0.0,0.0,2.7,16.2,0.0,0.0,0.0
2018,10,12,18,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2018,10,12,19,0,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,10,12,19,15,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,10,12,19,30,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,10,12,19,45,0.0,0.0,2.3,15.45,0.0,0.0,0.0
2018,10,12,20,0,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,10,12,20,15,0.0,0.0,2.15,15.2,0.0,0.0,0.0
2018,10,12,20,30,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,10,12,20,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2018,10,12,21,0,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,10,12,21,15,0.0,0.0,1.95,14.85,0.0,0.0,0.0
2018,10,12,21,30,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,10,12,21,45,0.0,0.0,1.85,14.75,0.0,0.0,0.0
2018,10,12,22,0,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,10,12,22,15,0.0,0.0,1.8,14.65,0.0,0.0,0.0
2018,10,12,22,30,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,10,12,22,45,0.0,0.0,1.75,14.55,0.0,0.0,0.0
2018,10,12,23,0,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,10,12,23,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,10,12,23,30,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,10,12,23,45,0.0,0.0,1.7,14.45,0.0,0.0,0.0
2018,10,13,0,0,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,10,13,0,15,0.0,0.0,1.7,14.35,0.0,0.0,0.0
2018,10,13,0,30,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,10,13,0,45,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,10,13,1,0,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,10,13,1,15,0.0,0.0,1.65,14.2,0.0,0.0,0.0
2018,10,13,1,30,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,10,13,1,45,0.0,0.0,1.6,14.05,0.0,0.0,0.0
2018,10,13,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,10,13,2,15,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,10,13,2,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,10,13,2,45,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,10,13,3,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,10,13,3,15,0.0,0.0,1.55,13.55,0.0,0.0,0.0
2018,10,13,3,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,10,13,3,45,0.0,0.0,1.45,13.4,0.0,0.0,0.0
2018,10,13,4,0,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,10,13,4,15,0.0,0.0,1.35,13.3,0.0,0.0,0.0
2018,10,13,4,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,10,13,4,45,0.0,0.0,1.25,13.25,0.0,0.0,0.0
2018,10,13,5,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,10,13,5,15,0.0,0.0,1.1,13.15,0.0,0.0,0.0
2018,10,13,5,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,10,13,5,45,0.0,0.0,0.95,13.1,0.0,0.0,0.0
2018,10,13,6,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,10,13,6,15,100.5,9.5,0.85,13.4,13.0,0.0,0.0
2018,10,13,6,30,201.0,19.0,0.8,13.7,26.0,18.11,0.0
2018,10,13,6,45,345.5,27.5,0.75,14.05,63.5,22.31,10.98
2018,10,13,7,0,490.0,36.0,0.7,14.4,101.0,27.96,18.58
2018,10,13,7,15,485.5,44.0,0.7,14.8,131.5,32.78,23.35
2018,10,13,7,30,481.0,52.0,0.7,15.2,162.0,59.93,32.74
2018,10,13,7,45,279.0,78.0,0.7,15.65,145.5,93.36,61.56
2018,10,13,8,0,77.0,104.0,0.7,16.1,129.0,105.16,79.72
2018,10,13,8,15,186.5,112.0,0.7,16.65,184.0,142.36,106.48
2018,10,13,8,30,296.0,120.0,0.7,17.2,239.0,193.65,146.01
2018,10,13,8,45,417.5,126.0,0.7,17.8,314.5,260.46,198.46
2018,10,13,9,0,539.0,132.0,0.7,18.4,390.0,340.12,260.89
2018,10,13,9,15,496.0,155.5,0.75,18.85,407.5,374.88,289.76
2018,10,13,9,30,453.0,179.0,0.8,19.3,425.0,404.52,313.62
2018,10,13,9,45,400.0,201.0,0.8,19.7,428.0,422.26,327.26
2018,10,13,10,0,347.0,223.0,0.8,20.1,431.0,429.26,332.18
2018,10,13,10,15,341.5,232.0,0.9,20.5,444.0,452.83,349.99
2018,10,13,10,30,336.0,241.0,1.0,20.9,457.0,475.08,366.34
2018,10,13,10,45,234.5,256.5,1.05,21.25,409.5,433.56,333.9
2018,10,13,11,0,133.0,272.0,1.1,21.6,362.0,376.12,289.33
2018,10,13,11,15,94.0,284.0,1.15,21.8,348.0,355.63,273.32
2018,10,13,11,30,55.0,296.0,1.2,22.0,334.0,340.79,261.0
2018,10,13,11,45,72.5,304.5,1.3,22.2,355.0,367.62,281.62
2018,10,13,12,0,90.0,313.0,1.4,22.4,376.0,395.22,302.5
2018,10,13,12,15,111.0,317.0,1.5,22.45,394.0,421.52,322.71
2018,10,13,12,30,132.0,321.0,1.6,22.5,412.0,460.59,352.1
2018,10,13,12,45,180.0,307.0,1.65,22.55,428.5,491.78,376.6
2018,10,13,13,0,228.0,293.0,1.7,22.6,445.0,522.61,400.82
2018,10,13,13,15,309.0,263.5,1.8,22.55,463.0,578.25,444.14
2018,10,13,13,30,390.0,234.0,1.9,22.5,481.0,632.37,485.83
2018,10,13,13,45,467.5,200.0,1.95,22.4,483.0,662.02,510.07
2018,10,13,14,0,545.0,166.0,2.0,22.3,485.0,686.93,531.15
2018,10,13,14,15,713.0,118.0,2.05,22.15,510.0,775.5,595.84
2018,10,13,14,30,881.0,70.0,2.1,22.0,535.0,834.77,638.39
2018,10,13,14,45,863.0,68.0,2.15,21.85,494.5,798.12,614.56
2018,10,13,15,0,845.0,66.0,2.2,21.7,454.0,759.2,589.64
2018,10,13,15,15,819.5,64.0,2.2,21.7,409.0,719.02,562.64
2018,10,13,15,30,794.0,62.0,2.2,21.7,364.0,670.93,529.26
2018,10,13,15,45,757.5,58.5,2.25,21.05,315.5,612.46,488.73
2018,10,13,16,0,721.0,55.0,2.3,20.4,267.0,554.34,445.8
2018,10,13,16,15,665.0,50.5,2.3,19.7,218.0,483.92,390.28
2018,10,13,16,30,609.0,46.0,2.3,19.0,169.0,416.34,334.33
2018,10,13,16,45,515.0,39.0,2.3,18.3,123.0,335.04,264.82
2018,10,13,17,0,421.0,32.0,2.3,17.6,77.0,257.7,192.52
2018,10,13,17,15,259.5,21.5,2.3,17.0,44.5,147.29,14.14
2018,10,13,17,30,98.0,11.0,2.3,16.4,12.0,45.53,0.0
2018,10,13,17,45,49.0,5.5,2.3,15.8,6.0,0.0,0.0
2018,10,13,18,0,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,10,13,18,15,0.0,0.0,2.25,14.95,0.0,0.0,0.0
2018,10,13,18,30,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,10,13,18,45,0.0,0.0,2.15,14.4,0.0,0.0,0.0
2018,10,13,19,0,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,10,13,19,15,0.0,0.0,2.0,13.95,0.0,0.0,0.0
2018,10,13,19,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,10,13,19,45,0.0,0.0,1.85,13.7,0.0,0.0,0.0
2018,10,13,20,0,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,10,13,20,15,0.0,0.0,1.75,13.55,0.0,0.0,0.0
2018,10,13,20,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,10,13,20,45,0.0,0.0,1.65,13.4,0.0,0.0,0.0
2018,10,13,21,0,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,10,13,21,15,0.0,0.0,1.65,13.25,0.0,0.0,0.0
2018,10,13,21,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,10,13,21,45,0.0,0.0,1.7,13.15,0.0,0.0,0.0
2018,10,13,22,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,10,13,22,15,0.0,0.0,1.7,13.05,0.0,0.0,0.0
2018,10,13,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,10,13,22,45,0.0,0.0,1.7,12.95,0.0,0.0,0.0
2018,10,13,23,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,10,13,23,15,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,10,13,23,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,10,13,23,45,0.0,0.0,1.65,12.85,0.0,0.0,0.0
2018,10,14,0,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,10,14,0,15,0.0,0.0,1.6,12.75,0.0,0.0,0.0
2018,10,14,0,30,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,10,14,0,45,0.0,0.0,1.55,12.65,0.0,0.0,0.0
2018,10,14,1,0,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,10,14,1,15,0.0,0.0,1.5,12.55,0.0,0.0,0.0
2018,10,14,1,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,10,14,1,45,0.0,0.0,1.5,12.45,0.0,0.0,0.0
2018,10,14,2,0,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,10,14,2,15,0.0,0.0,1.5,12.35,0.0,0.0,0.0
2018,10,14,2,30,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,10,14,2,45,0.0,0.0,1.45,12.3,0.0,0.0,0.0
2018,10,14,3,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,10,14,3,15,0.0,0.0,1.35,12.25,0.0,0.0,0.0
2018,10,14,3,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,10,14,3,45,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,10,14,4,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,10,14,4,15,0.0,0.0,1.3,12.15,0.0,0.0,0.0
2018,10,14,4,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,10,14,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,10,14,5,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,10,14,5,15,0.0,0.0,1.3,11.85,0.0,0.0,0.0
2018,10,14,5,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,10,14,5,45,0.0,0.0,1.3,11.75,0.0,0.0,0.0
2018,10,14,6,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,10,14,6,15,23.0,4.5,1.3,12.15,5.5,0.0,0.0
2018,10,14,6,30,46.0,9.0,1.3,12.6,11.0,8.58,0.0
2018,10,14,6,45,81.5,18.5,1.3,13.0,27.0,14.24,4.61
2018,10,14,7,0,117.0,28.0,1.3,13.4,43.0,21.14,12.68
2018,10,14,7,15,109.0,38.5,1.3,13.9,57.5,31.48,22.24
2018,10,14,7,30,101.0,49.0,1.3,14.4,72.0,44.97,30.13
2018,10,14,7,45,50.5,63.5,1.3,14.9,75.0,61.89,45.02
2018,10,14,8,0,0.0,78.0,1.3,15.4,78.0,71.95,55.61
2018,10,14,8,15,3.5,98.0,1.4,16.0,99.5,91.0,71.24
2018,10,14,8,30,7.0,118.0,1.5,16.6,121.0,110.66,87.15
2018,10,14,8,45,63.5,149.5,1.65,17.15,179.5,159.43,125.72
2018,10,14,9,0,120.0,181.0,1.8,17.7,238.0,216.68,171.19
2018,10,14,9,15,223.0,189.5,1.8,18.2,306.0,281.39,222.18
2018,10,14,9,30,326.0,198.0,1.8,18.7,374.0,355.13,280.03
2018,10,14,9,45,438.5,189.0,1.8,19.15,441.0,431.3,339.24
2018,10,14,10,0,551.0,180.0,1.8,19.6,508.0,513.23,401.8
2018,10,14,10,15,733.0,135.0,1.85,20.05,591.0,615.03,478.91
2018,10,14,10,30,915.0,90.0,1.9,20.5,674.0,721.11,557.26
2018,10,14,10,45,942.5,83.5,1.9,20.9,700.5,769.78,589.08
2018,10,14,11,0,970.0,77.0,1.9,21.3,727.0,817.11,619.87
2018,10,14,11,15,974.5,77.5,1.9,21.65,739.0,852.41,642.19
2018,10,14,11,30,979.0,78.0,1.9,22.0,751.0,884.53,662.3
2018,10,14,11,45,982.0,78.0,1.9,22.4,755.5,911.48,678.76
2018,10,14,12,0,985.0,78.0,1.9,22.8,760.0,934.86,692.86
2018,10,14,12,15,984.0,77.5,1.9,23.05,754.5,950.5,702.34
2018,10,14,12,30,983.0,77.0,1.9,23.3,749.0,962.24,709.45
2018,10,14,12,45,980.0,76.0,1.9,23.6,735.5,967.67,712.47
2018,10,14,13,0,977.0,75.0,1.9,23.9,722.0,969.11,713.12
2018,10,14,13,15,971.0,74.0,1.9,24.05,700.5,963.88,710.04
2018,10,14,13,30,965.0,73.0,1.9,24.2,679.0,954.75,704.63
2018,10,14,13,45,957.5,72.0,1.9,24.35,651.0,940.46,696.02
2018,10,14,14,0,950.0,71.0,1.9,24.5,623.0,922.5,685.14
2018,10,14,14,15,939.0,69.5,1.9,24.45,588.0,897.37,670.11
2018,10,14,14,30,928.0,68.0,1.9,24.4,553.0,869.0,652.91
2018,10,14,14,45,911.0,66.0,1.9,24.4,511.5,832.08,629.64
2018,10,14,15,0,894.0,64.0,1.9,24.4,470.0,792.67,604.41
2018,10,14,15,15,869.5,62.0,1.9,24.4,423.5,745.39,573.22
2018,10,14,15,30,845.0,60.0,1.9,24.4,377.0,702.81,544.67
2018,10,14,15,45,809.5,56.5,1.75,23.8,327.0,643.25,503.14
2018,10,14,16,0,774.0,53.0,1.6,23.2,277.0,583.83,459.44
2018,10,14,16,15,718.5,48.5,1.6,22.15,226.0,511.65,404.65
2018,10,14,16,30,663.0,44.0,1.6,21.1,175.0,442.19,348.88
2018,10,14,16,45,567.0,38.0,1.6,20.05,127.5,353.5,275.12
2018,10,14,17,0,471.0,32.0,1.6,19.0,80.0,279.27,203.68
2018,10,14,17,15,291.5,21.5,1.75,18.4,46.0,157.7,0.0
2018,10,14,17,30,112.0,11.0,1.9,17.8,12.0,50.24,0.0
2018,10,14,17,45,56.0,5.5,2.05,17.25,6.0,0.0,0.0
2018,10,14,18,0,0.0,0.0,2.2,16.7,0.0,0.0,0.0
2018,10,14,18,15,0.0,0.0,2.3,16.55,0.0,0.0,0.0
2018,10,14,18,30,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,10,14,18,45,0.0,0.0,2.45,16.25,0.0,0.0,0.0
2018,10,14,19,0,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,10,14,19,15,0.0,0.0,2.45,15.9,0.0,0.0,0.0
2018,10,14,19,30,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,10,14,19,45,0.0,0.0,2.35,15.45,0.0,0.0,0.0
2018,10,14,20,0,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,10,14,20,15,0.0,0.0,2.3,15.05,0.0,0.0,0.0
2018,10,14,20,30,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,10,14,20,45,0.0,0.0,2.25,14.75,0.0,0.0,0.0
2018,10,14,21,0,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,10,14,21,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2018,10,14,21,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,10,14,21,45,0.0,0.0,2.3,14.35,0.0,0.0,0.0
2018,10,14,22,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,10,14,22,15,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,10,14,22,30,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,10,14,22,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2018,10,14,23,0,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,10,14,23,15,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,10,14,23,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,10,14,23,45,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,10,15,0,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,10,15,0,15,0.0,0.0,2.45,13.45,0.0,0.0,0.0
2018,10,15,0,30,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,10,15,0,45,0.0,0.0,2.55,13.35,0.0,0.0,0.0
2018,10,15,1,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,10,15,1,15,0.0,0.0,2.65,13.3,0.0,0.0,0.0
2018,10,15,1,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,10,15,1,45,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,10,15,2,0,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,10,15,2,15,0.0,0.0,2.9,13.25,0.0,0.0,0.0
2018,10,15,2,30,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,10,15,2,45,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,10,15,3,0,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,10,15,3,15,0.0,0.0,2.9,13.15,0.0,0.0,0.0
2018,10,15,3,30,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,10,15,3,45,0.0,0.0,2.95,13.05,0.0,0.0,0.0
2018,10,15,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,10,15,4,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,10,15,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,10,15,4,45,0.0,0.0,3.05,12.95,0.0,0.0,0.0
2018,10,15,5,0,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,10,15,5,15,0.0,0.0,3.1,12.85,0.0,0.0,0.0
2018,10,15,5,30,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,10,15,5,45,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,10,15,6,0,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,10,15,6,15,107.5,9.5,3.2,13.2,12.5,0.0,0.0
2018,10,15,6,30,215.0,19.0,3.3,13.6,25.0,18.11,0.0
2018,10,15,6,45,366.0,27.0,3.35,14.0,62.5,22.21,9.47
2018,10,15,7,0,517.0,35.0,3.4,14.4,100.0,29.99,20.11
2018,10,15,7,15,599.0,40.5,3.45,14.9,148.5,33.04,23.43
2018,10,15,7,30,681.0,46.0,3.5,15.4,197.0,64.32,31.91
2018,10,15,7,45,730.5,50.0,3.5,15.9,247.0,116.52,62.12
2018,10,15,8,0,780.0,54.0,3.5,16.4,297.0,174.31,106.85
2018,10,15,8,15,812.0,57.0,3.35,17.0,345.0,232.55,157.46
2018,10,15,8,30,844.0,60.0,3.2,17.6,393.0,295.49,213.4
2018,10,15,8,45,866.0,62.0,3.05,18.2,437.5,354.36,265.98
2018,10,15,9,0,888.0,64.0,2.9,18.8,482.0,414.19,317.96
2018,10,15,9,15,903.5,65.5,2.65,19.35,521.0,471.29,365.98
2018,10,15,9,30,919.0,67.0,2.4,19.9,560.0,528.06,411.68
2018,10,15,9,45,929.5,69.0,2.2,20.45,593.5,582.0,453.4
2018,10,15,10,0,940.0,71.0,2.0,21.0,627.0,634.57,492.24
2018,10,15,10,15,948.0,72.5,1.9,21.4,653.5,683.42,527.62
2018,10,15,10,30,956.0,74.0,1.8,21.8,680.0,730.17,559.79
2018,10,15,10,45,960.5,74.5,1.65,22.25,698.5,771.01,584.84
2018,10,15,11,0,965.0,75.0,1.5,22.7,717.0,809.04,607.32
2018,10,15,11,15,967.5,75.5,1.4,23.1,728.0,842.51,626.86
2018,10,15,11,30,970.0,76.0,1.3,23.5,739.0,872.71,643.9
2018,10,15,11,45,970.5,76.0,1.15,23.9,741.5,897.26,656.24
2018,10,15,12,0,971.0,76.0,1.0,24.3,744.0,918.17,665.93
2018,10,15,12,15,970.0,76.0,0.9,24.5,739.0,934.07,673.59
2018,10,15,12,30,969.0,76.0,0.8,24.7,734.0,946.13,678.83
2018,10,15,12,45,966.0,75.0,0.65,24.9,720.5,951.37,678.79
2018,10,15,13,0,963.0,74.0,0.5,25.1,707.0,952.68,676.36
2018,10,15,13,15,957.5,73.5,0.5,25.1,686.5,948.44,674.45
2018,10,15,13,30,952.0,73.0,0.5,25.1,666.0,940.37,670.38
2018,10,15,13,45,943.5,72.0,0.55,25.15,637.5,925.27,663.04
2018,10,15,14,0,935.0,71.0,0.6,25.2,609.0,906.59,653.55
2018,10,15,14,15,922.0,70.0,0.75,25.0,574.0,880.61,641.91
2018,10,15,14,30,909.0,69.0,0.9,24.8,539.0,851.55,627.85
2018,10,15,14,45,891.0,66.5,1.0,24.65,497.5,813.66,606.5
2018,10,15,15,0,873.0,64.0,1.1,24.5,456.0,773.41,582.98
2018,10,15,15,15,847.5,61.5,1.1,24.5,410.0,725.45,551.89
2018,10,15,15,30,822.0,59.0,1.1,24.5,364.0,682.29,523.45
2018,10,15,15,45,785.5,56.0,1.3,23.65,315.0,623.66,486.24
2018,10,15,16,0,749.0,53.0,1.5,22.8,266.0,565.3,445.74
2018,10,15,16,15,691.5,48.5,1.6,21.85,216.0,493.16,390.9
2018,10,15,16,30,634.0,44.0,1.7,20.9,166.0,423.94,335.09
2018,10,15,16,45,534.5,37.5,1.75,19.95,119.5,334.57,260.32
2018,10,15,17,0,435.0,31.0,1.8,19.0,73.0,260.39,186.8
2018,10,15,17,15,267.0,21.0,1.9,18.4,42.0,144.79,0.0
2018,10,15,17,30,99.0,11.0,2.0,17.8,11.0,45.37,0.0
2018,10,15,17,45,49.5,5.5,2.1,17.15,5.5,0.0,0.0
2018,10,15,18,0,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2018,10,15,18,15,0.0,0.0,2.25,16.25,0.0,0.0,0.0
2018,10,15,18,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,10,15,18,45,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,10,15,19,0,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,10,15,19,15,0.0,0.0,2.25,15.2,0.0,0.0,0.0
2018,10,15,19,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,10,15,19,45,0.0,0.0,2.15,14.85,0.0,0.0,0.0
2018,10,15,20,0,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,10,15,20,15,0.0,0.0,2.05,14.55,0.0,0.0,0.0
2018,10,15,20,30,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,10,15,20,45,0.0,0.0,2.0,14.25,0.0,0.0,0.0
2018,10,15,21,0,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,10,15,21,15,0.0,0.0,1.95,14.05,0.0,0.0,0.0
2018,10,15,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,10,15,21,45,0.0,0.0,1.85,13.95,0.0,0.0,0.0
2018,10,15,22,0,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,10,15,22,15,0.0,0.0,1.8,13.85,0.0,0.0,0.0
2018,10,15,22,30,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,10,15,22,45,0.0,0.0,1.75,13.75,0.0,0.0,0.0
2018,10,15,23,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,10,15,23,15,0.0,0.0,1.7,13.65,0.0,0.0,0.0
2018,10,15,23,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,10,15,23,45,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,10,16,0,0,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,10,16,0,15,0.0,0.0,1.65,13.6,0.0,0.0,0.0
2018,10,16,0,30,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,10,16,0,45,0.0,0.0,1.6,13.55,0.0,0.0,0.0
2018,10,16,1,0,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,10,16,1,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2018,10,16,1,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,10,16,1,45,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2018,10,16,2,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,10,16,2,15,0.0,0.0,1.35,13.4,0.0,0.0,0.0
2018,10,16,2,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,10,16,2,45,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,10,16,3,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,10,16,3,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2018,10,16,3,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,10,16,3,45,0.0,0.0,1.15,12.8,0.0,0.0,0.0
2018,10,16,4,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,10,16,4,15,0.0,0.0,1.05,12.65,0.0,0.0,0.0
2018,10,16,4,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,10,16,4,45,0.0,0.0,0.95,12.55,0.0,0.0,0.0
2018,10,16,5,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,10,16,5,15,0.0,0.0,0.85,12.45,0.0,0.0,0.0
2018,10,16,5,30,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,10,16,5,45,0.0,0.0,0.75,12.35,0.0,0.0,0.0
2018,10,16,6,0,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,10,16,6,15,99.0,9.0,0.65,12.6,11.5,0.0,0.0
2018,10,16,6,30,198.0,18.0,0.6,12.9,23.0,17.16,0.0
2018,10,16,6,45,347.5,26.5,0.55,13.2,59.5,21.89,8.4
2018,10,16,7,0,497.0,35.0,0.5,13.5,96.0,27.55,18.09
2018,10,16,7,15,581.5,40.5,0.5,14.0,143.5,33.18,23.71
2018,10,16,7,30,666.0,46.0,0.5,14.5,191.0,63.0,31.7
2018,10,16,7,45,716.5,50.0,0.5,14.95,240.5,114.26,60.94
2018,10,16,8,0,767.0,54.0,0.5,15.4,290.0,171.25,104.37
2018,10,16,8,15,799.5,57.0,0.5,16.05,337.5,228.72,153.34
2018,10,16,8,30,832.0,60.0,0.5,16.7,385.0,290.92,207.26
2018,10,16,8,45,855.0,62.0,0.5,17.35,429.0,349.35,257.88
2018,10,16,9,0,878.0,64.0,0.5,18.0,473.0,408.85,307.86
2018,10,16,9,15,839.5,78.0,0.45,18.6,495.5,453.4,344.95
2018,10,16,9,30,801.0,92.0,0.4,19.2,518.0,493.36,376.58
2018,10,16,9,45,731.0,119.0,0.35,19.8,526.0,523.42,398.98
2018,10,16,10,0,661.0,146.0,0.3,20.4,534.0,545.89,414.48
2018,10,16,10,15,777.5,118.0,0.35,20.85,593.5,622.49,470.43
2018,10,16,10,30,894.0,90.0,0.4,21.3,653.0,703.19,527.3
2018,10,16,10,45,784.5,127.0,0.45,21.75,631.5,702.19,524.5
2018,10,16,11,0,675.0,164.0,0.5,22.2,610.0,690.53,515.06
2018,10,16,11,15,569.0,198.5,0.55,22.65,578.5,663.51,495.12
2018,10,16,11,30,463.0,233.0,0.6,23.1,547.0,633.17,472.47
2018,10,16,11,45,441.0,235.5,0.6,23.5,535.5,631.91,471.09
2018,10,16,12,0,419.0,238.0,0.6,23.9,524.0,627.94,467.49
2018,10,16,12,15,400.5,245.0,0.65,24.05,517.0,629.31,468.53
2018,10,16,12,30,382.0,252.0,0.7,24.2,510.0,628.5,468.03
2018,10,16,12,45,399.0,246.5,0.7,24.4,511.0,643.64,478.84
2018,10,16,13,0,416.0,241.0,0.7,24.6,512.0,657.11,488.35
2018,10,16,13,15,400.0,235.0,0.8,24.6,489.0,638.75,477.13
2018,10,16,13,30,384.0,229.0,0.9,24.6,466.0,604.53,455.41
2018,10,16,13,45,458.5,195.5,0.95,24.6,466.0,645.27,487.07
2018,10,16,14,0,533.0,162.0,1.0,24.6,466.0,667.33,505.32
2018,10,16,14,15,713.0,114.5,1.15,24.45,495.5,764.97,575.79
2018,10,16,14,30,893.0,67.0,1.3,24.3,525.0,832.93,624.05
2018,10,16,14,45,874.5,65.5,1.4,24.15,484.5,796.3,601.47
2018,10,16,15,0,856.0,64.0,1.5,24.0,444.0,757.42,577.95
2018,10,16,15,15,830.0,61.5,1.5,24.0,398.5,709.69,546.28
2018,10,16,15,30,804.0,59.0,1.5,24.0,353.0,666.81,517.35
2018,10,16,15,45,764.5,55.5,1.75,23.1,304.0,606.28,477.85
2018,10,16,16,0,725.0,52.0,2.0,22.2,255.0,546.35,435.02
2018,10,16,16,15,664.0,47.5,2.1,21.3,205.5,473.37,378.24
2018,10,16,16,30,603.0,43.0,2.2,20.4,156.0,403.7,320.98
2018,10,16,16,45,500.5,36.5,2.35,19.45,111.5,320.2,249.79
2018,10,16,17,0,398.0,30.0,2.5,18.5,67.0,241.33,169.81
2018,10,16,17,15,242.5,19.5,2.6,17.9,38.0,131.53,0.0
2018,10,16,17,30,87.0,9.0,2.7,17.3,9.0,8.58,0.0
2018,10,16,17,45,43.5,4.5,2.85,16.75,4.5,0.0,0.0
2018,10,16,18,0,0.0,0.0,3.0,16.2,0.0,0.0,0.0
2018,10,16,18,15,0.0,0.0,2.9,15.9,0.0,0.0,0.0
2018,10,16,18,30,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,10,16,18,45,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,10,16,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,10,16,19,15,0.0,0.0,2.5,14.85,0.0,0.0,0.0
2018,10,16,19,30,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,10,16,19,45,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,10,16,20,0,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,10,16,20,15,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,10,16,20,30,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,10,16,20,45,0.0,0.0,1.9,13.75,0.0,0.0,0.0
2018,10,16,21,0,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,10,16,21,15,0.0,0.0,1.75,13.45,0.0,0.0,0.0
2018,10,16,21,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,10,16,21,45,0.0,0.0,1.65,13.2,0.0,0.0,0.0
2018,10,16,22,0,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,10,16,22,15,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,10,16,22,30,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,10,16,22,45,0.0,0.0,1.6,13.05,0.0,0.0,0.0
2018,10,16,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,10,16,23,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,10,16,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,10,16,23,45,0.0,0.0,1.6,13.05,0.0,0.0,0.0
2018,10,17,0,0,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,10,17,0,15,0.0,0.0,1.55,13.1,0.0,0.0,0.0
2018,10,17,0,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,10,17,0,45,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,10,17,1,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,10,17,1,15,0.0,0.0,1.45,13.05,0.0,0.0,0.0
2018,10,17,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,10,17,1,45,0.0,0.0,1.35,12.95,0.0,0.0,0.0
2018,10,17,2,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,10,17,2,15,0.0,0.0,1.2,12.85,0.0,0.0,0.0
2018,10,17,2,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,10,17,2,45,0.0,0.0,1.05,12.7,0.0,0.0,0.0
2018,10,17,3,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,10,17,3,15,0.0,0.0,0.9,12.55,0.0,0.0,0.0
2018,10,17,3,30,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,10,17,3,45,0.0,0.0,0.7,12.45,0.0,0.0,0.0
2018,10,17,4,0,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,10,17,4,15,0.0,0.0,0.55,12.35,0.0,0.0,0.0
2018,10,17,4,30,0.0,0.0,0.5,12.3,0.0,0.0,0.0
2018,10,17,4,45,0.0,0.0,0.4,12.25,0.0,0.0,0.0
2018,10,17,5,0,0.0,0.0,0.3,12.2,0.0,0.0,0.0
2018,10,17,5,15,0.0,0.0,0.35,12.15,0.0,0.0,0.0
2018,10,17,5,30,0.0,0.0,0.4,12.1,0.0,0.0,0.0
2018,10,17,5,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2018,10,17,6,0,0.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,10,17,6,15,35.5,5.5,0.55,12.2,6.5,0.0,0.0
2018,10,17,6,30,71.0,11.0,0.6,12.5,13.0,10.48,0.0
2018,10,17,6,45,155.0,24.5,0.65,12.75,39.5,19.27,5.68
2018,10,17,7,0,239.0,38.0,0.7,13.0,66.0,29.37,19.59
2018,10,17,7,15,316.5,44.5,0.7,13.4,100.5,33.65,24.13
2018,10,17,7,30,394.0,51.0,0.7,13.8,135.0,53.84,30.89
2018,10,17,7,45,267.0,75.5,0.75,14.2,139.0,88.92,58.84
2018,10,17,8,0,140.0,100.0,0.8,14.6,143.0,111.35,82.61
2018,10,17,8,15,241.0,109.5,0.8,15.05,197.0,151.26,112.35
2018,10,17,8,30,342.0,119.0,0.8,15.5,251.0,204.41,154.23
2018,10,17,8,45,536.0,105.5,0.8,16.0,340.5,280.55,213.32
2018,10,17,9,0,730.0,92.0,0.8,16.5,430.0,375.17,287.6
2018,10,17,9,15,798.5,84.0,0.85,16.95,482.0,439.87,339.97
2018,10,17,9,30,867.0,76.0,0.9,17.4,534.0,508.23,394.11
2018,10,17,9,45,880.5,77.0,0.9,17.9,566.5,560.17,434.21
2018,10,17,10,0,894.0,78.0,0.9,18.4,599.0,611.12,472.28
2018,10,17,10,15,903.0,79.0,0.9,18.85,625.0,657.96,506.23
2018,10,17,10,30,912.0,80.0,0.9,19.3,651.0,702.91,537.82
2018,10,17,10,45,918.0,81.5,0.9,19.75,670.0,744.14,564.31
2018,10,17,11,0,924.0,83.0,0.9,20.2,689.0,782.81,588.6
2018,10,17,11,15,928.0,83.0,0.85,20.6,700.0,815.57,608.01
2018,10,17,11,30,932.0,83.0,0.8,21.0,711.0,845.26,625.18
2018,10,17,11,45,933.5,83.0,0.8,21.35,714.0,869.67,639.74
2018,10,17,12,0,935.0,83.0,0.8,21.7,717.0,890.63,652.11
2018,10,17,12,15,933.0,83.0,0.8,21.95,711.5,905.03,660.59
2018,10,17,12,30,931.0,83.0,0.8,22.2,706.0,915.73,666.88
2018,10,17,12,45,926.5,82.5,0.75,22.45,692.5,919.9,668.22
2018,10,17,13,0,922.0,82.0,0.7,22.7,679.0,920.3,667.37
2018,10,17,13,15,915.5,81.0,0.8,22.75,658.0,914.59,666.25
2018,10,17,13,30,909.0,80.0,0.9,22.8,637.0,905.21,662.88
2018,10,17,13,45,899.0,78.5,0.95,22.8,608.5,888.59,654.11
2018,10,17,14,0,889.0,77.0,1.0,22.8,580.0,868.58,643.21
2018,10,17,14,15,874.5,76.0,1.1,22.65,545.5,842.15,629.12
2018,10,17,14,30,860.0,75.0,1.2,22.5,511.0,812.87,612.86
2018,10,17,14,45,840.0,72.5,1.3,22.3,470.5,781.52,594.9
2018,10,17,15,0,820.0,70.0,1.4,22.1,430.0,741.0,570.05
2018,10,17,15,15,792.0,67.0,1.4,22.1,385.0,692.02,537.15
2018,10,17,15,30,764.0,64.0,1.4,22.1,340.0,642.04,502.75
2018,10,17,15,45,723.0,60.0,1.6,21.3,292.0,581.41,462.01
2018,10,17,16,0,682.0,56.0,1.8,20.5,244.0,521.53,417.82
2018,10,17,16,15,618.0,51.0,1.95,19.65,196.0,452.27,363.31
2018,10,17,16,30,554.0,46.0,2.1,18.8,148.0,383.34,306.16
2018,10,17,16,45,448.0,38.0,2.2,18.0,104.0,294.35,230.06
2018,10,17,17,0,342.0,30.0,2.3,17.2,60.0,214.87,146.88
2018,10,17,17,15,204.5,19.5,2.4,16.6,34.0,99.71,0.0
2018,10,17,17,30,67.0,9.0,2.5,16.0,8.0,0.0,0.0
2018,10,17,17,45,33.5,4.5,2.55,15.45,4.0,0.0,0.0
2018,10,17,18,0,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,10,17,18,15,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,10,17,18,30,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,10,17,18,45,0.0,0.0,2.3,14.25,0.0,0.0,0.0
2018,10,17,19,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,10,17,19,15,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,10,17,19,30,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,10,17,19,45,0.0,0.0,1.9,13.45,0.0,0.0,0.0
2018,10,17,20,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,10,17,20,15,0.0,0.0,1.75,13.2,0.0,0.0,0.0
2018,10,17,20,30,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,10,17,20,45,0.0,0.0,1.65,12.95,0.0,0.0,0.0
2018,10,17,21,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,10,17,21,15,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,10,17,21,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,10,17,21,45,0.0,0.0,1.6,12.75,0.0,0.0,0.0
2018,10,17,22,0,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,10,17,22,15,0.0,0.0,1.6,12.65,0.0,0.0,0.0
2018,10,17,22,30,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,10,17,22,45,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,10,17,23,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,10,17,23,15,0.0,0.0,1.6,12.55,0.0,0.0,0.0
2018,10,17,23,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,10,17,23,45,0.0,0.0,1.65,12.45,0.0,0.0,0.0
2018,10,18,0,0,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,10,18,0,15,0.0,0.0,1.7,12.35,0.0,0.0,0.0
2018,10,18,0,30,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,10,18,0,45,0.0,0.0,1.7,12.25,0.0,0.0,0.0
2018,10,18,1,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,10,18,1,15,0.0,0.0,1.7,12.15,0.0,0.0,0.0
2018,10,18,1,30,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,10,18,1,45,0.0,0.0,1.75,12.05,0.0,0.0,0.0
2018,10,18,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,10,18,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2018,10,18,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,10,18,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,10,18,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,10,18,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2018,10,18,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,10,18,3,45,0.0,0.0,1.6,12.05,0.0,0.0,0.0
2018,10,18,4,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,10,18,4,15,0.0,0.0,1.55,12.15,0.0,0.0,0.0
2018,10,18,4,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,10,18,4,45,0.0,0.0,1.45,12.2,0.0,0.0,0.0
2018,10,18,5,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,10,18,5,15,0.0,0.0,1.35,12.25,0.0,0.0,0.0
2018,10,18,5,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,10,18,5,45,0.0,0.0,1.25,12.35,0.0,0.0,0.0
2018,10,18,6,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,10,18,6,15,72.0,8.0,1.1,12.65,9.5,0.0,0.0
2018,10,18,6,30,144.0,16.0,1.0,12.9,19.0,15.25,0.0
2018,10,18,6,45,281.5,25.5,0.95,13.15,51.5,21.24,5.31
2018,10,18,7,0,419.0,35.0,0.9,13.4,84.0,27.83,18.11
2018,10,18,7,15,425.0,41.0,0.85,13.8,111.0,30.87,21.59
2018,10,18,7,30,431.0,47.0,0.8,14.2,138.0,51.25,28.02
2018,10,18,7,45,322.5,71.0,0.75,14.6,148.5,90.19,57.54
2018,10,18,8,0,214.0,95.0,0.7,15.0,159.0,117.31,84.16
2018,10,18,8,15,345.5,103.5,0.6,15.4,227.0,167.92,121.7
2018,10,18,8,30,477.0,112.0,0.5,15.8,295.0,234.71,173.83
2018,10,18,8,45,626.0,97.5,0.45,16.2,366.5,302.04,226.9
2018,10,18,9,0,775.0,83.0,0.4,16.6,438.0,383.94,291.48
2018,10,18,9,15,820.0,79.5,0.4,17.1,483.5,443.48,339.39
2018,10,18,9,30,865.0,76.0,0.4,17.6,529.0,505.66,387.91
2018,10,18,9,45,877.5,77.5,0.35,18.1,561.5,557.38,426.67
2018,10,18,10,0,890.0,79.0,0.3,18.6,594.0,608.02,463.15
2018,10,18,10,15,899.0,80.0,0.35,19.1,619.5,654.62,496.7
2018,10,18,10,30,908.0,81.0,0.4,19.6,645.0,699.32,528.07
2018,10,18,10,45,914.0,81.5,0.45,20.1,663.5,739.25,553.95
2018,10,18,11,0,920.0,82.0,0.5,20.6,682.0,776.63,577.64
2018,10,18,11,15,923.5,82.5,0.55,21.0,693.0,809.33,598.3
2018,10,18,11,30,927.0,83.0,0.6,21.4,704.0,838.96,616.92
2018,10,18,11,45,928.0,83.5,0.6,21.8,707.0,863.33,631.21
2018,10,18,12,0,929.0,84.0,0.6,22.2,710.0,884.26,643.33
2018,10,18,12,15,927.5,84.0,0.6,22.5,705.0,898.96,651.79
2018,10,18,12,30,926.0,84.0,0.6,22.8,700.0,909.98,658.09
2018,10,18,12,45,921.5,83.0,0.6,23.15,686.0,913.49,659.69
2018,10,18,13,0,917.0,82.0,0.6,23.5,672.0,913.25,659.17
2018,10,18,13,15,910.5,81.0,0.6,23.65,651.0,907.52,655.88
2018,10,18,13,30,904.0,80.0,0.6,23.8,630.0,898.14,650.49
2018,10,18,13,45,894.0,79.0,0.65,23.9,602.0,882.16,642.14
2018,10,18,14,0,884.0,78.0,0.7,24.0,574.0,862.82,631.72
2018,10,18,14,15,870.0,76.0,0.8,23.9,539.0,835.69,617.5
2018,10,18,14,30,856.0,74.0,0.9,23.8,504.0,805.7,601.12
2018,10,18,14,45,836.0,72.0,1.0,23.7,464.0,775.08,583.89
2018,10,18,15,0,816.0,70.0,1.1,23.6,424.0,735.35,559.86
2018,10,18,15,15,787.5,67.0,1.1,23.6,379.0,686.2,527.27
2018,10,18,15,30,759.0,64.0,1.1,23.6,334.0,636.1,493.19
2018,10,18,15,45,718.0,60.0,1.35,22.8,286.5,575.76,453.53
2018,10,18,16,0,677.0,56.0,1.6,22.0,239.0,516.19,410.28
2018,10,18,16,15,612.5,50.5,1.65,21.1,191.0,446.57,355.58
2018,10,18,16,30,548.0,45.0,1.7,20.2,143.0,377.21,298.36
2018,10,18,16,45,441.0,37.0,1.8,19.3,100.0,288.42,222.92
2018,10,18,17,0,334.0,29.0,1.9,18.4,57.0,207.48,134.71
2018,10,18,17,15,199.0,18.5,2.05,17.8,32.0,96.0,0.0
2018,10,18,17,30,64.0,8.0,2.2,17.2,7.0,0.0,0.0
2018,10,18,17,45,32.0,4.0,2.3,16.6,3.5,0.0,0.0
