Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,18,18,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,10,18,18,15,0.0,0.0,2.35,15.7,0.0,0.0,0.0
2018,10,18,18,30,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,10,18,18,45,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,10,18,19,0,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,10,18,19,15,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,10,18,19,30,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,10,18,19,45,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,10,18,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,10,18,20,15,0.0,0.0,1.65,13.95,0.0,0.0,0.0
2018,10,18,20,30,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,10,18,20,45,0.0,0.0,1.55,13.85,0.0,0.0,0.0
2018,10,18,21,0,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,10,18,21,15,0.0,0.0,1.4,13.85,0.0,0.0,0.0
2018,10,18,21,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,10,18,21,45,0.0,0.0,1.25,13.95,0.0,0.0,0.0
2018,10,18,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,10,18,22,15,0.0,0.0,1.15,14.05,0.0,0.0,0.0
2018,10,18,22,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,10,18,22,45,0.0,0.0,1.05,14.1,0.0,0.0,0.0
2018,10,18,23,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,10,18,23,15,0.0,0.0,1.0,14.05,0.0,0.0,0.0
2018,10,18,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,10,18,23,45,0.0,0.0,0.95,13.95,0.0,0.0,0.0
2018,10,19,0,0,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,10,19,0,15,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,10,19,0,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,10,19,0,45,0.0,0.0,0.9,13.65,0.0,0.0,0.0
2018,10,19,1,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,10,19,1,15,0.0,0.0,0.85,13.55,0.0,0.0,0.0
2018,10,19,1,30,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,10,19,1,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,10,19,2,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,10,19,2,15,0.0,0.0,0.75,13.45,0.0,0.0,0.0
2018,10,19,2,30,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,10,19,2,45,0.0,0.0,0.65,13.4,0.0,0.0,0.0
2018,10,19,3,0,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,10,19,3,15,0.0,0.0,0.55,13.35,0.0,0.0,0.0
2018,10,19,3,30,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,10,19,3,45,0.0,0.0,0.45,13.25,0.0,0.0,0.0
2018,10,19,4,0,0.0,0.0,0.4,13.2,0.0,0.0,0.0
2018,10,19,4,15,0.0,0.0,0.35,13.15,0.0,0.0,0.0
2018,10,19,4,30,0.0,0.0,0.3,13.1,0.0,0.0,0.0
2018,10,19,4,45,0.0,0.0,0.25,13.05,0.0,0.0,0.0
2018,10,19,5,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2018,10,19,5,15,0.0,0.0,0.25,12.95,0.0,0.0,0.0
2018,10,19,5,30,0.0,0.0,0.3,12.9,0.0,0.0,0.0
2018,10,19,5,45,0.0,0.0,0.35,12.85,0.0,0.0,0.0
2018,10,19,6,0,0.0,0.0,0.4,12.8,0.0,0.0,0.0
2018,10,19,6,15,66.0,7.5,0.5,13.05,8.5,0.0,0.0
2018,10,19,6,30,132.0,15.0,0.6,13.3,17.0,14.3,0.0
2018,10,19,6,45,266.0,25.0,0.65,13.55,48.5,20.93,3.27
2018,10,19,7,0,400.0,35.0,0.7,13.8,80.0,28.0,18.1
2018,10,19,7,15,410.0,39.5,0.8,14.3,105.5,29.68,20.47
2018,10,19,7,30,420.0,44.0,0.9,14.8,131.0,47.78,25.53
2018,10,19,7,45,297.0,60.0,1.0,15.25,129.5,78.14,48.39
2018,10,19,8,0,174.0,76.0,1.1,15.7,128.0,94.57,66.82
2018,10,19,8,15,194.5,98.5,1.15,16.35,165.5,131.03,97.03
2018,10,19,8,30,215.0,121.0,1.2,17.0,203.0,170.25,129.7
2018,10,19,8,45,237.0,140.0,1.2,17.6,240.0,209.36,162.06
2018,10,19,9,0,259.0,159.0,1.2,18.2,277.0,250.94,195.97
2018,10,19,9,15,278.5,174.5,1.2,18.85,311.0,290.42,227.6
2018,10,19,9,30,298.0,190.0,1.2,19.5,345.0,331.64,259.91
2018,10,19,9,45,347.5,195.0,1.25,20.15,386.5,380.31,297.57
2018,10,19,10,0,397.0,200.0,1.3,20.8,428.0,438.27,341.46
2018,10,19,10,15,460.5,197.0,1.3,21.45,472.5,495.92,384.29
2018,10,19,10,30,524.0,194.0,1.3,22.1,517.0,557.36,428.95
2018,10,19,10,45,621.5,171.5,1.3,22.75,565.5,629.82,481.07
2018,10,19,11,0,719.0,149.0,1.3,23.4,614.0,703.07,532.41
2018,10,19,11,15,822.5,116.0,1.25,23.85,656.5,770.11,576.66
2018,10,19,11,30,926.0,83.0,1.2,24.3,699.0,835.85,617.96
2018,10,19,11,45,927.0,83.5,1.15,24.75,702.0,860.13,631.2
2018,10,19,12,0,928.0,84.0,1.1,25.2,705.0,880.98,642.6
2018,10,19,12,15,925.0,84.5,1.0,25.45,699.5,894.88,649.23
2018,10,19,12,30,922.0,85.0,0.9,25.7,694.0,905.1,653.53
2018,10,19,12,45,914.5,85.5,0.85,25.9,679.5,907.67,654.05
2018,10,19,13,0,907.0,86.0,0.8,26.1,665.0,906.51,652.44
2018,10,19,13,15,900.0,85.5,0.8,26.15,644.5,900.95,649.52
2018,10,19,13,30,893.0,85.0,0.8,26.2,624.0,891.81,644.51
2018,10,19,13,45,883.0,83.0,0.75,26.2,595.5,874.76,633.85
2018,10,19,14,0,873.0,81.0,0.7,26.2,567.0,854.39,621.24
2018,10,19,14,15,858.0,79.5,0.75,26.1,532.5,834.41,610.91
2018,10,19,14,30,843.0,78.0,0.8,26.0,498.0,804.37,593.84
2018,10,19,14,45,822.5,75.5,0.8,25.9,457.5,766.09,570.34
2018,10,19,15,0,802.0,73.0,0.8,25.8,417.0,725.75,545.1
2018,10,19,15,15,773.0,70.0,0.8,25.8,372.5,676.71,513.09
2018,10,19,15,30,744.0,67.0,0.8,25.8,328.0,626.76,479.62
2018,10,19,15,45,701.0,62.5,1.05,24.9,280.5,565.09,439.73
2018,10,19,16,0,658.0,58.0,1.3,24.0,233.0,508.65,399.55
2018,10,19,16,15,592.0,52.0,1.45,22.95,185.0,434.68,342.86
2018,10,19,16,30,526.0,46.0,1.6,21.9,137.0,364.91,286.18
2018,10,19,16,45,417.0,37.5,1.75,20.85,95.0,275.82,210.92
2018,10,19,17,0,308.0,29.0,1.9,19.8,53.0,192.83,116.73
2018,10,19,17,15,181.0,18.0,2.0,19.2,29.5,87.92,0.0
2018,10,19,17,30,54.0,7.0,2.1,18.6,6.0,0.0,0.0
2018,10,19,17,45,27.0,3.5,2.25,18.0,3.0,0.0,0.0
2018,10,19,18,0,0.0,0.0,2.4,17.4,0.0,0.0,0.0
2018,10,19,18,15,0.0,0.0,2.35,17.1,0.0,0.0,0.0
2018,10,19,18,30,0.0,0.0,2.3,16.8,0.0,0.0,0.0
2018,10,19,18,45,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2018,10,19,19,0,0.0,0.0,2.2,16.2,0.0,0.0,0.0
2018,10,19,19,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2018,10,19,19,30,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,10,19,19,45,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,10,19,20,0,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,10,19,20,15,0.0,0.0,1.85,15.35,0.0,0.0,0.0
2018,10,19,20,30,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,10,19,20,45,0.0,0.0,1.75,15.2,0.0,0.0,0.0
2018,10,19,21,0,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,10,19,21,15,0.0,0.0,1.6,15.05,0.0,0.0,0.0
2018,10,19,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,10,19,21,45,0.0,0.0,1.45,14.95,0.0,0.0,0.0
2018,10,19,22,0,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,10,19,22,15,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,10,19,22,30,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,10,19,22,45,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,10,19,23,0,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,10,19,23,15,0.0,0.0,0.9,14.85,0.0,0.0,0.0
2018,10,19,23,30,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,10,19,23,45,0.0,0.0,0.7,14.75,0.0,0.0,0.0
2018,10,20,0,0,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,10,20,0,15,0.0,0.0,0.55,14.55,0.0,0.0,0.0
2018,10,20,0,30,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,10,20,0,45,0.0,0.0,0.45,14.2,0.0,0.0,0.0
2018,10,20,1,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2018,10,20,1,15,0.0,0.0,0.35,13.85,0.0,0.0,0.0
2018,10,20,1,30,0.0,0.0,0.3,13.7,0.0,0.0,0.0
2018,10,20,1,45,0.0,0.0,0.3,13.55,0.0,0.0,0.0
2018,10,20,2,0,0.0,0.0,0.3,13.4,0.0,0.0,0.0
2018,10,20,2,15,0.0,0.0,0.3,13.3,0.0,0.0,0.0
2018,10,20,2,30,0.0,0.0,0.3,13.2,0.0,0.0,0.0
2018,10,20,2,45,0.0,0.0,0.35,13.1,0.0,0.0,0.0
2018,10,20,3,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2018,10,20,3,15,0.0,0.0,0.45,12.9,0.0,0.0,0.0
2018,10,20,3,30,0.0,0.0,0.5,12.8,0.0,0.0,0.0
2018,10,20,3,45,0.0,0.0,0.55,12.7,0.0,0.0,0.0
2018,10,20,4,0,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,10,20,4,15,0.0,0.0,0.65,12.55,0.0,0.0,0.0
2018,10,20,4,30,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,10,20,4,45,0.0,0.0,0.75,12.4,0.0,0.0,0.0
2018,10,20,5,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,10,20,5,15,0.0,0.0,0.85,12.25,0.0,0.0,0.0
2018,10,20,5,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,10,20,5,45,0.0,0.0,0.95,12.1,0.0,0.0,0.0
2018,10,20,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,10,20,6,15,41.0,5.5,1.0,12.3,6.0,0.0,0.0
2018,10,20,6,30,82.0,11.0,1.0,12.6,12.0,10.48,0.0
2018,10,20,6,45,224.5,23.5,1.0,12.9,44.0,19.57,0.46
2018,10,20,7,0,367.0,36.0,1.0,13.2,76.0,29.16,18.96
2018,10,20,7,15,356.0,37.5,1.0,13.6,92.5,28.01,19.02
2018,10,20,7,30,345.0,39.0,1.0,14.0,109.0,40.56,21.41
2018,10,20,7,45,172.5,47.5,0.95,14.4,82.5,55.64,34.73
2018,10,20,8,0,0.0,56.0,0.9,14.8,56.0,52.06,38.9
2018,10,20,8,15,0.5,82.0,0.85,15.35,82.0,75.95,58.96
2018,10,20,8,30,1.0,108.0,0.8,15.9,108.0,99.93,78.69
2018,10,20,8,45,44.0,133.5,0.75,16.4,153.0,138.18,108.9
2018,10,20,9,0,87.0,159.0,0.7,16.9,198.0,181.58,143.26
2018,10,20,9,15,136.5,170.5,0.65,17.45,238.0,222.09,175.09
2018,10,20,9,30,186.0,182.0,0.6,18.0,278.0,265.94,209.35
2018,10,20,9,45,155.0,197.5,0.6,18.55,281.0,275.2,216.09
2018,10,20,10,0,124.0,213.0,0.6,19.1,284.0,281.42,220.2
2018,10,20,10,15,123.0,228.0,0.6,19.6,301.0,303.07,236.28
2018,10,20,10,30,122.0,243.0,0.6,20.1,318.0,324.58,251.86
2018,10,20,10,45,172.5,248.5,0.65,20.65,357.5,372.43,288.19
2018,10,20,11,0,223.0,254.0,0.7,21.2,397.0,431.63,332.03
2018,10,20,11,15,287.5,253.5,0.8,21.45,441.0,490.43,375.93
2018,10,20,11,30,352.0,253.0,0.9,21.7,485.0,551.87,421.14
2018,10,20,11,45,342.0,251.0,0.95,22.0,477.5,552.59,421.05
2018,10,20,12,0,332.0,249.0,1.0,22.3,470.0,551.48,420.23
2018,10,20,12,15,320.5,246.5,1.1,22.35,458.5,546.8,417.62
2018,10,20,12,30,309.0,244.0,1.2,22.4,447.0,540.44,413.79
2018,10,20,12,45,322.5,242.5,1.3,22.45,450.5,555.53,425.86
2018,10,20,13,0,336.0,241.0,1.4,22.5,454.0,569.43,436.93
2018,10,20,13,15,333.0,233.0,1.45,22.45,438.0,560.02,431.03
2018,10,20,13,30,330.0,225.0,1.5,22.4,422.0,549.12,424.24
2018,10,20,13,45,381.5,199.5,1.55,22.35,417.5,578.15,447.65
2018,10,20,14,0,433.0,174.0,1.6,22.3,413.0,589.99,458.66
2018,10,20,14,15,640.5,124.0,1.65,22.1,452.5,706.89,546.85
2018,10,20,14,30,848.0,74.0,1.7,21.9,492.0,800.88,613.77
2018,10,20,14,45,828.5,71.5,1.75,21.7,452.0,763.33,588.9
2018,10,20,15,0,809.0,69.0,1.8,21.5,412.0,723.66,563.37
2018,10,20,15,15,779.5,66.0,1.8,21.5,367.5,674.16,529.29
2018,10,20,15,30,750.0,63.0,1.8,21.5,323.0,623.81,493.75
2018,10,20,15,45,708.0,59.0,1.8,20.75,276.0,563.4,450.34
2018,10,20,16,0,666.0,55.0,1.8,20.0,229.0,503.86,404.49
2018,10,20,16,15,600.5,49.0,1.8,19.25,181.5,434.08,348.21
2018,10,20,16,30,535.0,43.0,1.8,18.5,134.0,364.59,289.59
2018,10,20,16,45,424.0,35.5,1.85,17.75,92.5,275.84,212.42
2018,10,20,17,0,313.0,28.0,1.9,17.0,51.0,191.34,106.93
2018,10,20,17,15,184.0,18.0,1.95,16.5,28.5,88.6,0.0
2018,10,20,17,30,55.0,8.0,2.0,16.0,6.0,0.0,0.0
2018,10,20,17,45,27.5,4.0,2.05,15.5,3.0,0.0,0.0
2018,10,20,18,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,10,20,18,15,0.0,0.0,2.05,14.75,0.0,0.0,0.0
2018,10,20,18,30,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,10,20,18,45,0.0,0.0,1.95,14.3,0.0,0.0,0.0
2018,10,20,19,0,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,10,20,19,15,0.0,0.0,1.85,13.9,0.0,0.0,0.0
2018,10,20,19,30,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,10,20,19,45,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2018,10,20,20,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,10,20,20,15,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,10,20,20,30,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,10,20,20,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2018,10,20,21,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,10,20,21,15,0.0,0.0,1.55,12.85,0.0,0.0,0.0
2018,10,20,21,30,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,10,20,21,45,0.0,0.0,1.5,12.75,0.0,0.0,0.0
2018,10,20,22,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,10,20,22,15,0.0,0.0,1.5,12.65,0.0,0.0,0.0
2018,10,20,22,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,10,20,22,45,0.0,0.0,1.5,12.55,0.0,0.0,0.0
2018,10,20,23,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,10,20,23,15,0.0,0.0,1.55,12.45,0.0,0.0,0.0
2018,10,20,23,30,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,10,20,23,45,0.0,0.0,1.6,12.35,0.0,0.0,0.0
2018,10,21,0,0,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,10,21,0,15,0.0,0.0,1.65,12.25,0.0,0.0,0.0
2018,10,21,0,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,10,21,0,45,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,10,21,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,10,21,1,15,0.0,0.0,1.7,11.95,0.0,0.0,0.0
2018,10,21,1,30,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,10,21,1,45,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,10,21,2,0,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,10,21,2,15,0.0,0.0,1.7,11.65,0.0,0.0,0.0
2018,10,21,2,30,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,10,21,2,45,0.0,0.0,1.75,11.55,0.0,0.0,0.0
2018,10,21,3,0,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,10,21,3,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,10,21,3,30,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,10,21,3,45,0.0,0.0,1.8,11.45,0.0,0.0,0.0
2018,10,21,4,0,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,10,21,4,15,0.0,0.0,1.8,11.35,0.0,0.0,0.0
2018,10,21,4,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,10,21,4,45,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,10,21,5,0,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,10,21,5,15,0.0,0.0,1.8,11.25,0.0,0.0,0.0
2018,10,21,5,30,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,10,21,5,45,0.0,0.0,1.8,11.15,0.0,0.0,0.0
2018,10,21,6,0,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,10,21,6,15,0.0,1.5,1.75,11.45,1.5,0.0,0.0
2018,10,21,6,30,0.0,3.0,1.7,11.8,3.0,2.86,0.0
2018,10,21,6,45,0.0,10.5,1.7,12.15,10.5,9.73,0.0
2018,10,21,7,0,0.0,18.0,1.7,12.5,18.0,16.69,8.37
2018,10,21,7,15,49.0,30.0,1.75,12.95,40.0,26.68,17.85
2018,10,21,7,30,98.0,42.0,1.8,13.4,62.0,38.22,24.89
2018,10,21,7,45,49.0,59.5,1.85,13.9,69.5,57.77,41.74
2018,10,21,8,0,0.0,77.0,1.9,14.4,77.0,70.85,54.89
2018,10,21,8,15,42.0,108.0,1.85,14.8,123.5,107.38,83.89
2018,10,21,8,30,84.0,139.0,1.8,15.2,170.0,149.85,117.94
2018,10,21,8,45,131.5,158.5,1.75,15.6,214.0,190.24,150.28
2018,10,21,9,0,179.0,178.0,1.7,16.0,258.0,235.69,186.85
2018,10,21,9,15,169.5,198.5,1.65,16.35,279.5,262.5,208.73
2018,10,21,9,30,160.0,219.0,1.6,16.7,301.0,288.36,229.3
2018,10,21,9,45,226.0,223.0,1.55,17.1,346.5,337.62,268.14
2018,10,21,10,0,292.0,227.0,1.5,17.5,392.0,397.36,314.47
2018,10,21,10,15,418.5,209.0,1.45,17.85,457.0,479.97,378.13
2018,10,21,10,30,545.0,191.0,1.4,18.2,522.0,566.18,442.93
2018,10,21,10,45,605.5,178.5,1.3,18.5,556.5,622.94,483.68
2018,10,21,11,0,666.0,166.0,1.2,18.8,591.0,678.55,522.86
2018,10,21,11,15,738.5,144.5,1.25,19.1,623.0,734.75,563.34
2018,10,21,11,30,811.0,123.0,1.3,19.4,655.0,788.82,599.72
2018,10,21,11,45,860.0,106.5,1.3,19.75,672.5,831.75,627.37
2018,10,21,12,0,909.0,90.0,1.3,20.1,690.0,866.92,649.64
2018,10,21,12,15,905.0,91.0,1.45,20.15,684.0,880.21,660.09
2018,10,21,12,30,901.0,92.0,1.6,20.2,678.0,889.88,668.45
2018,10,21,12,45,893.5,92.5,1.7,20.3,664.0,892.3,671.34
2018,10,21,13,0,886.0,93.0,1.8,20.4,650.0,891.09,671.98
2018,10,21,13,15,879.0,91.5,2.0,20.3,629.0,884.4,670.59
2018,10,21,13,30,872.0,90.0,2.2,20.2,608.0,874.19,666.77
2018,10,21,13,45,861.5,88.5,2.35,20.15,580.0,864.85,662.92
2018,10,21,14,0,851.0,87.0,2.5,20.1,552.0,844.95,651.67
2018,10,21,14,15,835.5,84.5,2.65,19.85,517.0,816.53,634.83
2018,10,21,14,30,820.0,82.0,2.8,19.6,482.0,785.36,615.74
2018,10,21,14,45,799.0,79.0,2.95,19.3,442.0,746.7,590.89
2018,10,21,15,0,778.0,76.0,3.1,19.0,402.0,706.07,563.97
2018,10,21,15,15,746.5,73.0,3.1,19.0,358.0,656.05,528.0
2018,10,21,15,30,715.0,70.0,3.1,19.0,314.0,605.31,490.63
2018,10,21,15,45,670.5,65.0,3.2,18.2,267.0,547.7,447.27
2018,10,21,16,0,626.0,60.0,3.3,17.4,220.0,487.39,399.37
2018,10,21,16,15,555.5,53.5,3.25,16.85,173.5,411.91,336.42
2018,10,21,16,30,485.0,47.0,3.2,16.3,127.0,341.0,274.77
2018,10,21,16,45,368.0,38.0,3.1,15.8,86.5,249.81,193.55
2018,10,21,17,0,251.0,29.0,3.0,15.3,46.0,161.67,79.03
2018,10,21,17,15,142.0,17.5,2.9,14.95,25.5,71.44,0.0
2018,10,21,17,30,33.0,6.0,2.8,14.6,5.0,0.0,0.0
2018,10,21,17,45,16.5,3.0,2.75,14.25,2.5,0.0,0.0
2018,10,21,18,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,10,21,18,15,0.0,0.0,2.6,13.75,0.0,0.0,0.0
2018,10,21,18,30,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,10,21,18,45,0.0,0.0,2.45,13.45,0.0,0.0,0.0
2018,10,21,19,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,10,21,19,15,0.0,0.0,2.35,13.2,0.0,0.0,0.0
2018,10,21,19,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,10,21,19,45,0.0,0.0,2.25,12.95,0.0,0.0,0.0
2018,10,21,20,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,10,21,20,15,0.0,0.0,2.15,12.75,0.0,0.0,0.0
2018,10,21,20,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,10,21,20,45,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,10,21,21,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,10,21,21,15,0.0,0.0,2.1,12.45,0.0,0.0,0.0
2018,10,21,21,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,10,21,21,45,0.0,0.0,2.15,12.3,0.0,0.0,0.0
2018,10,21,22,0,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,10,21,22,15,0.0,0.0,2.2,12.15,0.0,0.0,0.0
2018,10,21,22,30,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,10,21,22,45,0.0,0.0,2.2,12.05,0.0,0.0,0.0
2018,10,21,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,10,21,23,15,0.0,0.0,2.2,11.95,0.0,0.0,0.0
2018,10,21,23,30,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,10,21,23,45,0.0,0.0,2.2,11.85,0.0,0.0,0.0
2018,10,22,0,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,10,22,0,15,0.0,0.0,2.2,11.75,0.0,0.0,0.0
2018,10,22,0,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,10,22,0,45,0.0,0.0,2.25,11.65,0.0,0.0,0.0
2018,10,22,1,0,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,10,22,1,15,0.0,0.0,2.3,11.55,0.0,0.0,0.0
2018,10,22,1,30,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,10,22,1,45,0.0,0.0,2.3,11.45,0.0,0.0,0.0
2018,10,22,2,0,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,10,22,2,15,0.0,0.0,2.3,11.35,0.0,0.0,0.0
2018,10,22,2,30,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,10,22,2,45,0.0,0.0,2.3,11.25,0.0,0.0,0.0
2018,10,22,3,0,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,10,22,3,15,0.0,0.0,2.25,11.15,0.0,0.0,0.0
2018,10,22,3,30,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,10,22,3,45,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,10,22,4,0,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,10,22,4,15,0.0,0.0,2.15,11.05,0.0,0.0,0.0
2018,10,22,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,10,22,4,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,10,22,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,10,22,5,15,0.0,0.0,2.05,10.95,0.0,0.0,0.0
2018,10,22,5,30,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,10,22,5,45,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,10,22,6,0,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,10,22,6,15,0.0,1.5,2.05,11.25,1.5,0.0,0.0
2018,10,22,6,30,0.0,3.0,2.1,11.6,3.0,2.86,0.0
2018,10,22,6,45,0.0,10.0,2.2,12.0,10.0,9.27,0.0
2018,10,22,7,0,0.0,17.0,2.3,12.4,17.0,15.76,7.46
2018,10,22,7,15,0.0,27.5,2.3,12.8,27.5,25.52,16.79
2018,10,22,7,30,0.0,38.0,2.3,13.2,38.0,35.29,24.45
2018,10,22,7,45,0.0,47.5,2.35,13.55,47.5,44.14,32.2
2018,10,22,8,0,0.0,57.0,2.4,13.9,57.0,53.0,39.82
2018,10,22,8,15,0.0,70.5,2.35,14.25,70.5,65.46,50.37
2018,10,22,8,30,0.0,84.0,2.3,14.6,84.0,77.93,60.76
2018,10,22,8,45,0.0,107.5,2.25,14.95,107.5,99.65,78.76
2018,10,22,9,0,0.0,131.0,2.2,15.3,131.0,121.61,96.69
2018,10,22,9,15,23.0,162.0,2.2,15.6,173.5,160.75,128.42
2018,10,22,9,30,46.0,193.0,2.2,15.9,216.0,205.13,164.15
2018,10,22,9,45,98.0,218.0,2.2,16.2,271.5,260.43,208.48
2018,10,22,10,0,150.0,243.0,2.2,16.5,327.0,325.78,260.23
2018,10,22,10,15,356.5,213.0,2.25,16.75,425.0,438.43,350.46
2018,10,22,10,30,563.0,183.0,2.3,17.0,523.0,568.81,451.83
2018,10,22,10,45,740.5,132.5,2.35,17.25,593.5,668.54,528.17
2018,10,22,11,0,918.0,82.0,2.4,17.5,664.0,766.35,599.34
2018,10,22,11,15,922.0,82.0,2.45,17.65,674.5,798.52,620.98
2018,10,22,11,30,926.0,82.0,2.5,17.8,685.0,827.65,640.99
2018,10,22,11,45,927.0,82.0,2.6,17.95,687.5,851.17,657.46
2018,10,22,12,0,928.0,82.0,2.7,18.1,690.0,871.25,671.65
2018,10,22,12,15,926.5,81.5,2.8,18.1,684.5,885.12,682.03
2018,10,22,12,30,925.0,81.0,2.9,18.1,679.0,895.33,690.06
2018,10,22,12,45,921.0,80.5,2.95,18.15,665.5,899.68,693.69
2018,10,22,13,0,917.0,80.0,3.0,18.2,652.0,900.31,694.94
2018,10,22,13,15,909.5,79.5,3.1,18.1,631.0,894.21,692.4
2018,10,22,13,30,902.0,79.0,3.2,18.0,610.0,884.49,687.48
2018,10,22,13,45,891.5,77.5,3.3,17.9,581.5,867.49,677.48
2018,10,22,14,0,881.0,76.0,3.4,17.8,553.0,847.17,665.16
2018,10,22,14,15,866.5,73.5,3.45,17.6,518.0,819.13,647.18
2018,10,22,14,30,852.0,71.0,3.5,17.4,483.0,788.28,627.02
2018,10,22,14,45,831.0,69.0,3.5,17.2,443.0,757.06,606.11
2018,10,22,15,0,810.0,67.0,3.5,17.0,403.0,716.94,578.2
2018,10,22,15,15,780.5,64.0,3.5,17.0,358.5,667.61,542.33
2018,10,22,15,30,751.0,61.0,3.5,17.0,314.0,617.43,504.96
2018,10,22,15,45,707.5,57.0,3.5,16.35,267.0,556.3,458.29
2018,10,22,16,0,664.0,53.0,3.5,15.7,220.0,496.16,409.46
2018,10,22,16,15,595.0,47.5,3.35,15.3,173.0,425.58,349.23
2018,10,22,16,30,526.0,42.0,3.2,14.9,126.0,355.57,287.27
2018,10,22,16,45,407.5,34.0,3.0,14.5,85.5,263.79,203.82
2018,10,22,17,0,289.0,26.0,2.8,14.1,45.0,173.81,68.72
2018,10,22,17,15,166.0,16.0,2.7,13.8,24.5,78.84,0.0
2018,10,22,17,30,43.0,6.0,2.6,13.5,4.0,0.0,0.0
2018,10,22,17,45,21.5,3.0,2.5,13.2,2.0,0.0,0.0
2018,10,22,18,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,10,22,18,15,0.0,0.0,2.4,12.75,0.0,0.0,0.0
2018,10,22,18,30,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,10,22,18,45,0.0,0.0,2.35,12.45,0.0,0.0,0.0
2018,10,22,19,0,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,10,22,19,15,0.0,0.0,2.25,12.25,0.0,0.0,0.0
2018,10,22,19,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,10,22,19,45,0.0,0.0,2.15,12.15,0.0,0.0,0.0
2018,10,22,20,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,10,22,20,15,0.0,0.0,2.0,12.05,0.0,0.0,0.0
2018,10,22,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,10,22,20,45,0.0,0.0,1.85,11.95,0.0,0.0,0.0
2018,10,22,21,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,10,22,21,15,0.0,0.0,1.8,11.85,0.0,0.0,0.0
2018,10,22,21,30,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,10,22,21,45,0.0,0.0,1.8,11.75,0.0,0.0,0.0
2018,10,22,22,0,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,10,22,22,15,0.0,0.0,1.9,11.65,0.0,0.0,0.0
2018,10,22,22,30,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,10,22,22,45,0.0,0.0,2.05,11.6,0.0,0.0,0.0
2018,10,22,23,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,10,22,23,15,0.0,0.0,2.15,11.65,0.0,0.0,0.0
2018,10,22,23,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,10,22,23,45,0.0,0.0,2.25,11.7,0.0,0.0,0.0
2018,10,23,0,0,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,10,23,0,15,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,10,23,0,30,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,10,23,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,10,23,1,0,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,10,23,1,15,0.0,0.0,2.3,12.15,0.0,0.0,0.0
2018,10,23,1,30,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,10,23,1,45,0.0,0.0,2.35,12.25,0.0,0.0,0.0
2018,10,23,2,0,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,10,23,2,15,0.0,0.0,2.35,12.3,0.0,0.0,0.0
2018,10,23,2,30,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,10,23,2,45,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,10,23,3,0,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,10,23,3,15,0.0,0.0,2.25,12.25,0.0,0.0,0.0
2018,10,23,3,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,10,23,3,45,0.0,0.0,2.15,12.2,0.0,0.0,0.0
2018,10,23,4,0,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,10,23,4,15,0.0,0.0,2.1,12.15,0.0,0.0,0.0
2018,10,23,4,30,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,10,23,4,45,0.0,0.0,2.15,12.1,0.0,0.0,0.0
2018,10,23,5,0,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,10,23,5,15,0.0,0.0,2.15,12.1,0.0,0.0,0.0
2018,10,23,5,30,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,10,23,5,45,0.0,0.0,2.0,12.05,0.0,0.0,0.0
2018,10,23,6,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,10,23,6,15,11.0,3.5,1.9,12.25,3.5,0.0,0.0
2018,10,23,6,30,22.0,7.0,1.9,12.5,7.0,6.67,0.0
2018,10,23,6,45,54.0,21.0,1.9,12.75,25.0,17.41,0.0
2018,10,23,7,0,86.0,35.0,1.9,13.0,43.0,28.59,17.8
2018,10,23,7,15,63.0,43.5,2.0,13.25,51.5,37.22,26.93
2018,10,23,7,30,40.0,52.0,2.1,13.5,60.0,47.95,34.33
2018,10,23,7,45,44.0,72.5,2.15,13.75,83.5,69.06,51.52
2018,10,23,8,0,48.0,93.0,2.2,14.0,107.0,91.12,69.96
2018,10,23,8,15,152.5,116.0,2.2,14.15,170.0,136.92,104.48
2018,10,23,8,30,257.0,139.0,2.2,14.3,233.0,196.39,151.48
2018,10,23,8,45,309.0,145.5,2.25,14.45,271.5,236.33,184.86
2018,10,23,9,0,361.0,152.0,2.3,14.6,310.0,283.68,224.56
2018,10,23,9,15,208.5,166.5,2.35,14.7,259.5,251.15,201.35
2018,10,23,9,30,56.0,181.0,2.4,14.8,209.0,198.5,159.39
2018,10,23,9,45,48.5,201.5,2.45,14.9,227.0,218.16,175.3
2018,10,23,10,0,41.0,222.0,2.5,15.0,245.0,237.4,190.44
2018,10,23,10,15,90.0,235.0,2.55,15.1,288.0,283.72,228.09
2018,10,23,10,30,139.0,248.0,2.6,15.2,331.0,340.62,273.73
2018,10,23,10,45,227.5,259.5,2.65,15.3,400.5,421.41,338.24
2018,10,23,11,0,316.0,271.0,2.7,15.4,470.0,516.34,412.19
2018,10,23,11,15,298.0,278.5,2.75,15.5,468.5,523.42,416.74
2018,10,23,11,30,280.0,286.0,2.8,15.6,467.0,528.53,420.22
2018,10,23,11,45,393.5,254.0,2.85,15.65,509.5,595.52,473.95
2018,10,23,12,0,507.0,222.0,2.9,15.7,552.0,677.13,537.15
2018,10,23,12,15,625.5,179.5,2.85,15.95,583.0,747.0,590.3
2018,10,23,12,30,744.0,137.0,2.8,16.2,614.0,811.67,636.4
2018,10,23,12,45,806.0,115.0,2.75,16.4,622.0,844.24,658.68
2018,10,23,13,0,868.0,93.0,2.7,16.6,630.0,870.32,676.55
2018,10,23,13,15,812.5,102.5,2.6,16.85,592.0,841.62,655.42
2018,10,23,13,30,757.0,112.0,2.5,17.1,554.0,802.53,627.44
2018,10,23,13,45,667.0,128.0,2.4,17.3,504.0,743.91,585.48
2018,10,23,14,0,577.0,144.0,2.3,17.5,454.0,679.39,538.88
2018,10,23,14,15,687.0,111.5,2.3,17.55,457.5,724.86,573.73
2018,10,23,14,30,797.0,79.0,2.3,17.6,461.0,758.04,598.59
2018,10,23,14,45,803.0,71.5,2.25,17.65,428.5,735.68,582.94
2018,10,23,15,0,809.0,64.0,2.2,17.7,396.0,709.89,565.12
2018,10,23,15,15,779.5,61.5,2.2,17.7,352.0,661.34,530.5
2018,10,23,15,30,750.0,59.0,2.2,17.7,308.0,611.96,494.49
2018,10,23,15,45,706.5,54.5,2.25,17.4,261.0,550.44,447.96
2018,10,23,16,0,663.0,50.0,2.3,17.1,214.0,489.99,399.33
2018,10,23,16,15,592.5,45.5,2.3,16.5,168.0,415.47,337.47
2018,10,23,16,30,522.0,41.0,2.3,15.9,122.0,350.78,280.59
2018,10,23,16,45,381.5,32.5,2.25,15.35,80.5,248.54,189.23
2018,10,23,17,0,241.0,24.0,2.2,14.8,39.0,149.2,38.49
2018,10,23,17,15,120.5,12.0,2.3,14.45,19.5,57.3,0.0
2018,10,23,17,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,10,23,17,45,0.0,0.0,2.45,13.75,0.0,0.0,0.0
2018,10,23,18,0,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,10,23,18,15,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,10,23,18,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,10,23,18,45,0.0,0.0,2.45,13.1,0.0,0.0,0.0
2018,10,23,19,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,10,23,19,15,0.0,0.0,2.3,12.85,0.0,0.0,0.0
2018,10,23,19,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,10,23,19,45,0.0,0.0,2.15,12.55,0.0,0.0,0.0
2018,10,23,20,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,10,23,20,15,0.0,0.0,2.05,12.3,0.0,0.0,0.0
2018,10,23,20,30,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,10,23,20,45,0.0,0.0,2.0,12.15,0.0,0.0,0.0
2018,10,23,21,0,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,10,23,21,15,0.0,0.0,2.0,12.15,0.0,0.0,0.0
2018,10,23,21,30,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,10,23,21,45,0.0,0.0,2.05,12.25,0.0,0.0,0.0
2018,10,23,22,0,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,10,23,22,15,0.0,0.0,2.1,12.35,0.0,0.0,0.0
2018,10,23,22,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,10,23,22,45,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,10,23,23,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,10,23,23,15,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,10,23,23,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,10,23,23,45,0.0,0.0,2.05,12.15,0.0,0.0,0.0
2018,10,24,0,0,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,10,24,0,15,0.0,0.0,1.95,12.05,0.0,0.0,0.0
2018,10,24,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,10,24,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,10,24,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,10,24,1,15,0.0,0.0,1.9,11.95,0.0,0.0,0.0
2018,10,24,1,30,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,10,24,1,45,0.0,0.0,1.9,11.85,0.0,0.0,0.0
2018,10,24,2,0,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,10,24,2,15,0.0,0.0,1.85,11.8,0.0,0.0,0.0
2018,10,24,2,30,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,10,24,2,45,0.0,0.0,1.75,11.8,0.0,0.0,0.0
2018,10,24,3,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,10,24,3,15,0.0,0.0,1.65,11.85,0.0,0.0,0.0
2018,10,24,3,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,10,24,3,45,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,10,24,4,0,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,10,24,4,15,0.0,0.0,1.5,11.95,0.0,0.0,0.0
2018,10,24,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,10,24,4,45,0.0,0.0,1.3,12.05,0.0,0.0,0.0
2018,10,24,5,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,10,24,5,15,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,10,24,5,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,10,24,5,45,0.0,0.0,1.15,12.15,0.0,0.0,0.0
2018,10,24,6,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,10,24,6,15,41.0,5.0,1.1,12.4,5.0,0.0,0.0
2018,10,24,6,30,82.0,10.0,1.1,12.6,10.0,9.53,0.0
2018,10,24,6,45,228.0,20.0,1.1,12.75,38.0,16.78,0.0
2018,10,24,7,0,374.0,30.0,1.1,12.9,66.0,24.13,13.9
2018,10,24,7,15,470.5,36.5,1.15,13.4,108.0,27.91,18.77
2018,10,24,7,30,567.0,43.0,1.2,13.9,150.0,50.84,27.01
2018,10,24,7,45,625.0,47.5,1.25,14.4,196.0,96.22,50.85
2018,10,24,8,0,683.0,52.0,1.3,14.9,242.0,148.24,89.3
2018,10,24,8,15,719.5,55.5,1.35,15.35,286.5,201.16,134.34
2018,10,24,8,30,756.0,59.0,1.4,15.8,331.0,257.51,184.13
2018,10,24,8,45,781.0,61.5,1.4,16.25,372.5,312.3,233.04
2018,10,24,9,0,806.0,64.0,1.4,16.7,414.0,368.55,282.16
2018,10,24,9,15,824.0,65.5,1.4,17.15,450.5,422.28,328.0
2018,10,24,9,30,842.0,67.0,1.4,17.6,487.0,475.3,371.76
2018,10,24,9,45,855.0,68.0,1.45,18.0,518.0,524.96,411.84
2018,10,24,10,0,868.0,69.0,1.5,18.4,549.0,573.63,449.95
2018,10,24,10,15,876.5,70.0,1.55,18.75,573.5,618.29,484.1
2018,10,24,10,30,885.0,71.0,1.6,19.1,598.0,661.1,516.03
2018,10,24,10,45,890.5,71.5,1.7,19.45,615.0,699.21,543.15
2018,10,24,11,0,896.0,72.0,1.8,19.8,632.0,734.81,567.59
2018,10,24,11,15,898.5,73.0,1.9,20.05,642.0,766.02,589.07
2018,10,24,11,30,901.0,74.0,2.0,20.3,652.0,794.21,608.44
2018,10,24,11,45,900.5,74.5,2.1,20.55,654.0,816.29,623.6
2018,10,24,12,0,900.0,75.0,2.2,20.8,656.0,834.99,636.55
2018,10,24,12,15,898.0,75.0,2.3,20.95,650.5,848.4,646.21
2018,10,24,12,30,896.0,75.0,2.4,21.1,645.0,858.28,653.62
2018,10,24,12,45,892.5,74.0,2.5,21.2,632.0,862.11,657.14
2018,10,24,13,0,889.0,73.0,2.6,21.3,619.0,862.34,658.38
2018,10,24,13,15,881.5,72.5,2.6,21.25,598.5,856.14,654.94
2018,10,24,13,30,874.0,72.0,2.6,21.2,578.0,846.46,649.28
2018,10,24,13,45,848.5,75.5,2.6,21.15,547.5,822.97,634.09
2018,10,24,14,0,823.0,79.0,2.6,21.1,517.0,803.8,622.05
2018,10,24,14,15,674.5,107.0,2.6,20.9,450.5,707.03,554.52
2018,10,24,14,30,526.0,135.0,2.6,20.7,384.0,601.63,478.31
2018,10,24,14,45,479.5,128.5,2.6,20.55,341.0,546.47,437.98
2018,10,24,15,0,433.0,122.0,2.6,20.4,298.0,491.86,396.83
2018,10,24,15,15,577.5,89.5,2.6,20.4,296.0,550.97,445.0
2018,10,24,15,30,722.0,57.0,2.6,20.4,294.0,587.84,473.82
2018,10,24,15,45,678.5,53.5,2.6,19.85,249.0,528.77,428.37
2018,10,24,16,0,635.0,50.0,2.6,19.3,204.0,470.8,381.71
2018,10,24,16,15,566.0,44.5,2.6,18.8,159.0,401.81,323.95
2018,10,24,16,30,497.0,39.0,2.6,18.3,114.0,333.77,264.59
2018,10,24,16,45,361.5,31.0,2.55,17.75,75.0,236.34,176.57
2018,10,24,17,0,226.0,23.0,2.5,17.2,36.0,139.66,10.52
2018,10,24,17,15,113.0,11.5,2.55,16.8,18.0,53.69,0.0
2018,10,24,17,30,0.0,0.0,2.6,16.4,0.0,0.0,0.0
2018,10,24,17,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2018,10,24,18,0,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,10,24,18,15,0.0,0.0,2.7,15.35,0.0,0.0,0.0
2018,10,24,18,30,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,10,24,18,45,0.0,0.0,2.65,14.9,0.0,0.0,0.0
2018,10,24,19,0,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,10,24,19,15,0.0,0.0,2.6,14.55,0.0,0.0,0.0
2018,10,24,19,30,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,10,24,19,45,0.0,0.0,2.55,14.25,0.0,0.0,0.0
2018,10,24,20,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,10,24,20,15,0.0,0.0,2.4,13.95,0.0,0.0,0.0
2018,10,24,20,30,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,10,24,20,45,0.0,0.0,2.25,13.65,0.0,0.0,0.0
2018,10,24,21,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,10,24,21,15,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,10,24,21,30,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,10,24,21,45,0.0,0.0,2.15,12.95,0.0,0.0,0.0
2018,10,24,22,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,10,24,22,15,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,10,24,22,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,10,24,22,45,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,10,24,23,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,10,24,23,15,0.0,0.0,2.15,12.3,0.0,0.0,0.0
2018,10,24,23,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,10,24,23,45,0.0,0.0,2.2,12.15,0.0,0.0,0.0
2018,10,25,0,0,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,10,25,0,15,0.0,0.0,2.15,12.05,0.0,0.0,0.0
2018,10,25,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,10,25,0,45,0.0,0.0,2.1,11.95,0.0,0.0,0.0
2018,10,25,1,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,10,25,1,15,0.0,0.0,2.05,11.85,0.0,0.0,0.0
2018,10,25,1,30,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,10,25,1,45,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,10,25,2,0,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,10,25,2,15,0.0,0.0,1.95,11.8,0.0,0.0,0.0
2018,10,25,2,30,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,10,25,2,45,0.0,0.0,1.9,11.85,0.0,0.0,0.0
2018,10,25,3,0,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,10,25,3,15,0.0,0.0,1.85,11.9,0.0,0.0,0.0
2018,10,25,3,30,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,10,25,3,45,0.0,0.0,1.75,11.95,0.0,0.0,0.0
2018,10,25,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,10,25,4,15,0.0,0.0,1.65,12.05,0.0,0.0,0.0
2018,10,25,4,30,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,10,25,4,45,0.0,0.0,1.55,12.15,0.0,0.0,0.0
2018,10,25,5,0,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,10,25,5,15,0.0,0.0,1.45,12.25,0.0,0.0,0.0
2018,10,25,5,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,10,25,5,45,0.0,0.0,1.3,12.35,0.0,0.0,0.0
2018,10,25,6,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,10,25,6,15,40.0,4.5,1.2,12.65,4.5,0.0,0.0
2018,10,25,6,30,80.0,9.0,1.2,12.9,9.0,8.58,0.0
2018,10,25,6,45,226.0,19.5,1.15,13.15,36.5,16.46,0.0
2018,10,25,7,0,372.0,30.0,1.1,13.4,64.0,24.32,13.68
2018,10,25,7,15,470.5,37.0,1.1,13.8,106.5,28.53,19.22
2018,10,25,7,30,569.0,44.0,1.1,14.2,149.0,48.36,25.31
2018,10,25,7,45,513.0,54.5,1.1,14.65,169.5,89.73,49.97
2018,10,25,8,0,457.0,65.0,1.1,15.1,190.0,124.22,79.13
2018,10,25,8,15,262.5,104.0,1.1,15.7,178.5,148.14,108.42
2018,10,25,8,30,68.0,143.0,1.1,16.3,167.0,148.62,116.57
2018,10,25,8,45,165.5,152.0,1.1,16.85,220.5,194.5,151.88
2018,10,25,9,0,263.0,161.0,1.1,17.4,274.0,252.11,197.21
2018,10,25,9,15,403.5,150.0,1.05,18.0,341.0,320.99,251.1
2018,10,25,9,30,544.0,139.0,1.0,18.6,408.0,400.63,312.97
2018,10,25,9,45,666.0,117.0,1.0,19.2,467.5,474.77,369.98
2018,10,25,10,0,788.0,95.0,1.0,19.8,527.0,554.62,430.08
2018,10,25,10,15,820.5,90.5,0.95,20.4,558.5,605.63,466.79
2018,10,25,10,30,853.0,86.0,0.9,21.0,590.0,654.11,500.85
2018,10,25,10,45,881.0,79.5,0.85,21.55,613.5,699.15,530.92
2018,10,25,11,0,909.0,73.0,0.8,22.1,637.0,743.05,558.14
2018,10,25,11,15,867.5,89.0,0.8,22.45,634.5,757.97,566.51
2018,10,25,11,30,826.0,105.0,0.8,22.8,632.0,772.62,575.12
2018,10,25,11,45,827.0,106.0,0.8,23.2,635.0,795.5,589.14
2018,10,25,12,0,828.0,107.0,0.8,23.6,638.0,815.31,600.99
2018,10,25,12,15,870.5,91.5,0.85,23.75,645.5,841.75,618.65
2018,10,25,12,30,913.0,76.0,0.9,23.9,653.0,871.36,638.31
2018,10,25,12,45,907.0,76.5,0.95,24.1,639.5,874.94,640.99
2018,10,25,13,0,901.0,77.0,1.0,24.3,626.0,874.87,641.78
2018,10,25,13,15,894.5,76.0,1.15,24.3,605.5,868.98,640.93
2018,10,25,13,30,888.0,75.0,1.3,24.3,585.0,859.54,637.73
2018,10,25,13,45,877.5,73.0,1.4,24.3,557.0,842.02,628.46
2018,10,25,14,0,867.0,71.0,1.5,24.3,529.0,821.25,616.97
2018,10,25,14,15,851.5,70.0,1.65,24.15,495.0,794.55,602.14
2018,10,25,14,30,836.0,69.0,1.8,24.0,461.0,765.19,585.11
2018,10,25,14,45,815.0,66.5,1.95,23.8,421.5,733.83,566.29
2018,10,25,15,0,794.0,64.0,2.1,23.6,382.0,693.72,540.59
2018,10,25,15,15,763.0,61.0,2.1,23.6,338.5,644.1,505.89
2018,10,25,15,30,732.0,58.0,2.1,23.6,295.0,593.83,469.78
2018,10,25,15,45,686.0,54.0,2.2,22.55,249.0,532.26,425.02
2018,10,25,16,0,640.0,50.0,2.3,21.5,203.0,471.96,378.28
2018,10,25,16,15,567.0,44.0,2.35,20.65,157.0,400.21,319.48
2018,10,25,16,30,494.0,38.0,2.4,19.8,111.0,329.66,258.93
2018,10,25,16,45,357.5,29.5,2.45,18.95,72.0,231.86,170.07
2018,10,25,17,0,221.0,21.0,2.5,18.1,33.0,133.91,0.0
2018,10,25,17,15,110.5,10.5,2.55,17.6,16.5,51.53,0.0
2018,10,25,17,30,0.0,0.0,2.6,17.1,0.0,0.0,0.0
2018,10,25,17,45,0.0,0.0,2.7,16.55,0.0,0.0,0.0
2018,10,25,18,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,10,25,18,15,0.0,0.0,2.65,15.8,0.0,0.0,0.0
2018,10,25,18,30,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,10,25,18,45,0.0,0.0,2.4,15.35,0.0,0.0,0.0
2018,10,25,19,0,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,10,25,19,15,0.0,0.0,2.2,14.95,0.0,0.0,0.0
2018,10,25,19,30,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,10,25,19,45,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,10,25,20,0,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,10,25,20,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2018,10,25,20,30,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,10,25,20,45,0.0,0.0,1.75,14.3,0.0,0.0,0.0
2018,10,25,21,0,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,10,25,21,15,0.0,0.0,1.7,14.15,0.0,0.0,0.0
2018,10,25,21,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,10,25,21,45,0.0,0.0,1.7,14.05,0.0,0.0,0.0
2018,10,25,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,10,25,22,15,0.0,0.0,1.7,13.95,0.0,0.0,0.0
2018,10,25,22,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,10,25,22,45,0.0,0.0,1.7,13.85,0.0,0.0,0.0
2018,10,25,23,0,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,10,25,23,15,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,10,25,23,30,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,10,25,23,45,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,10,26,0,0,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,10,26,0,15,0.0,0.0,1.7,13.75,0.0,0.0,0.0
2018,10,26,0,30,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,10,26,0,45,0.0,0.0,1.7,13.65,0.0,0.0,0.0
2018,10,26,1,0,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,10,26,1,15,0.0,0.0,1.7,13.55,0.0,0.0,0.0
2018,10,26,1,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,10,26,1,45,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,10,26,2,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,10,26,2,15,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,10,26,2,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,10,26,2,45,0.0,0.0,1.7,13.25,0.0,0.0,0.0
2018,10,26,3,0,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,10,26,3,15,0.0,0.0,1.65,13.15,0.0,0.0,0.0
2018,10,26,3,30,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,10,26,3,45,0.0,0.0,1.55,13.1,0.0,0.0,0.0
2018,10,26,4,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,10,26,4,15,0.0,0.0,1.45,13.1,0.0,0.0,0.0
2018,10,26,4,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,10,26,4,45,0.0,0.0,1.35,13.1,0.0,0.0,0.0
2018,10,26,5,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,10,26,5,15,0.0,0.0,1.25,13.1,0.0,0.0,0.0
2018,10,26,5,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,10,26,5,45,0.0,0.0,1.1,13.05,0.0,0.0,0.0
2018,10,26,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,26,6,15,40.0,4.0,0.9,13.25,4.0,0.0,0.0
2018,10,26,6,30,80.0,8.0,0.8,13.5,8.0,7.63,0.0
2018,10,26,6,45,167.5,16.5,0.75,13.7,28.0,15.73,0.0
2018,10,26,7,0,255.0,25.0,0.7,13.9,48.0,19.62,9.6
2018,10,26,7,15,353.0,37.0,0.65,14.3,89.5,28.55,19.16
2018,10,26,7,30,451.0,49.0,0.6,14.7,131.0,49.18,28.41
2018,10,26,7,45,425.5,63.5,0.6,15.1,158.5,89.84,53.53
2018,10,26,8,0,400.0,78.0,0.6,15.5,186.0,126.1,82.92
2018,10,26,8,15,367.0,101.0,0.55,16.05,214.0,166.21,118.58
2018,10,26,8,30,334.0,124.0,0.5,16.6,242.0,201.8,150.67
2018,10,26,8,45,382.0,134.0,0.45,17.2,284.5,248.92,189.05
2018,10,26,9,0,430.0,144.0,0.4,17.8,327.0,300.03,230.09
2018,10,26,9,15,456.0,152.5,0.4,18.25,362.0,344.88,266.12
2018,10,26,9,30,482.0,161.0,0.4,18.7,397.0,391.57,302.69
2018,10,26,9,45,543.0,154.5,0.4,19.2,437.0,443.36,342.25
2018,10,26,10,0,604.0,148.0,0.4,19.7,477.0,502.44,386.15
2018,10,26,10,15,549.0,173.5,0.35,20.15,483.0,520.1,397.7
2018,10,26,10,30,494.0,199.0,0.3,20.6,489.0,535.27,407.05
2018,10,26,10,45,500.0,203.5,0.3,21.05,504.5,565.55,428.11
2018,10,26,11,0,506.0,208.0,0.3,21.5,520.0,594.66,447.74
2018,10,26,11,15,552.0,197.0,0.3,21.85,542.0,636.22,476.64
2018,10,26,11,30,598.0,186.0,0.3,22.2,564.0,682.28,507.85
2018,10,26,11,45,634.0,173.0,0.3,22.5,575.5,714.48,529.39
2018,10,26,12,0,670.0,160.0,0.3,22.8,587.0,745.19,549.7
2018,10,26,12,15,760.0,127.0,0.4,23.05,607.0,796.52,584.26
2018,10,26,12,30,850.0,94.0,0.5,23.3,627.0,842.64,614.97
2018,10,26,12,45,856.0,89.0,0.55,23.55,616.5,843.3,615.46
2018,10,26,13,0,862.0,84.0,0.6,23.8,606.0,847.0,618.71
2018,10,26,13,15,795.0,101.5,0.7,23.9,570.0,818.18,602.08
2018,10,26,13,30,728.0,119.0,0.8,24.0,534.0,783.47,581.67
2018,10,26,13,45,706.5,117.5,0.85,24.1,504.0,759.05,567.16
2018,10,26,14,0,685.0,116.0,0.9,24.2,474.0,732.15,550.69
2018,10,26,14,15,648.0,116.0,0.95,24.15,437.0,692.09,525.26
2018,10,26,14,30,611.0,116.0,1.0,24.1,400.0,650.62,498.48
2018,10,26,14,45,601.5,107.5,1.05,24.05,367.0,619.69,478.63
2018,10,26,15,0,592.0,99.0,1.1,24.0,334.0,586.85,456.63
2018,10,26,15,15,584.0,88.0,1.1,24.0,297.5,550.42,430.74
2018,10,26,15,30,576.0,77.0,1.1,24.0,261.0,512.34,402.75
2018,10,26,15,45,553.0,67.5,1.2,23.3,221.5,464.93,367.97
2018,10,26,16,0,530.0,58.0,1.3,22.6,182.0,417.54,331.23
2018,10,26,16,15,434.0,51.5,1.35,21.8,137.5,332.87,263.17
2018,10,26,16,30,338.0,45.0,1.4,21.0,93.0,255.04,198.09
2018,10,26,16,45,245.5,32.5,1.45,20.2,60.5,180.82,128.94
2018,10,26,17,0,153.0,20.0,1.5,19.4,28.0,102.85,0.0
2018,10,26,17,15,76.5,10.0,1.55,19.0,14.0,38.1,0.0
2018,10,26,17,30,0.0,0.0,1.6,18.6,0.0,0.0,0.0
2018,10,26,17,45,0.0,0.0,1.7,18.15,0.0,0.0,0.0
2018,10,26,18,0,0.0,0.0,1.8,17.7,0.0,0.0,0.0
2018,10,26,18,15,0.0,0.0,1.8,17.45,0.0,0.0,0.0
2018,10,26,18,30,0.0,0.0,1.8,17.2,0.0,0.0,0.0
2018,10,26,18,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2018,10,26,19,0,0.0,0.0,1.9,16.8,0.0,0.0,0.0
2018,10,26,19,15,0.0,0.0,1.85,16.55,0.0,0.0,0.0
2018,10,26,19,30,0.0,0.0,1.8,16.3,0.0,0.0,0.0
2018,10,26,19,45,0.0,0.0,1.8,16.05,0.0,0.0,0.0
2018,10,26,20,0,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,10,26,20,15,0.0,0.0,1.8,15.65,0.0,0.0,0.0
2018,10,26,20,30,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,10,26,20,45,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,10,26,21,0,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,10,26,21,15,0.0,0.0,1.85,15.05,0.0,0.0,0.0
2018,10,26,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,10,26,21,45,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,10,26,22,0,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,10,26,22,15,0.0,0.0,1.9,14.75,0.0,0.0,0.0
2018,10,26,22,30,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,10,26,22,45,0.0,0.0,1.95,14.65,0.0,0.0,0.0
2018,10,26,23,0,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,10,26,23,15,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,10,26,23,30,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,10,26,23,45,0.0,0.0,2.05,14.6,0.0,0.0,0.0
2018,10,27,0,0,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,10,27,0,15,0.0,0.0,2.05,14.55,0.0,0.0,0.0
2018,10,27,0,30,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,10,27,0,45,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,10,27,1,0,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,10,27,1,15,0.0,0.0,1.95,14.45,0.0,0.0,0.0
2018,10,27,1,30,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,10,27,1,45,0.0,0.0,1.9,14.35,0.0,0.0,0.0
2018,10,27,2,0,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,10,27,2,15,0.0,0.0,1.85,14.25,0.0,0.0,0.0
2018,10,27,2,30,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,10,27,2,45,0.0,0.0,1.8,14.15,0.0,0.0,0.0
2018,10,27,3,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,10,27,3,15,0.0,0.0,1.75,14.05,0.0,0.0,0.0
2018,10,27,3,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,10,27,3,45,0.0,0.0,1.7,13.95,0.0,0.0,0.0
2018,10,27,4,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,10,27,4,15,0.0,0.0,1.65,13.85,0.0,0.0,0.0
2018,10,27,4,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,10,27,4,45,0.0,0.0,1.6,13.75,0.0,0.0,0.0
2018,10,27,5,0,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,10,27,5,15,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,10,27,5,30,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,10,27,5,45,0.0,0.0,1.6,13.65,0.0,0.0,0.0
2018,10,27,6,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,10,27,6,15,1.5,2.5,1.6,13.85,2.5,0.0,0.0
2018,10,27,6,30,3.0,5.0,1.6,14.1,5.0,0.0,0.0
2018,10,27,6,45,31.5,16.5,1.65,14.35,19.0,15.73,0.0
2018,10,27,7,0,60.0,28.0,1.7,14.6,33.0,24.2,12.54
2018,10,27,7,15,209.0,41.0,1.7,14.95,75.5,31.45,21.48
2018,10,27,7,30,358.0,54.0,1.7,15.3,118.0,50.09,30.9
2018,10,27,7,45,318.0,69.0,1.7,15.7,138.0,84.08,52.92
2018,10,27,8,0,278.0,84.0,1.7,16.1,158.0,113.37,77.71
2018,10,27,8,15,245.5,107.0,1.65,16.55,181.0,146.5,107.47
2018,10,27,8,30,213.0,130.0,1.6,17.0,204.0,175.39,133.76
2018,10,27,8,45,177.0,152.0,1.55,17.45,219.0,197.59,153.92
2018,10,27,9,0,141.0,174.0,1.5,17.9,234.0,216.45,170.41
2018,10,27,9,15,232.0,180.5,1.5,18.35,289.0,273.21,215.26
2018,10,27,9,30,323.0,187.0,1.5,18.8,344.0,336.83,265.33
2018,10,27,9,45,416.0,179.5,1.5,19.2,395.5,400.75,315.31
2018,10,27,10,0,509.0,172.0,1.5,19.6,447.0,468.16,367.31
2018,10,27,10,15,535.0,173.5,1.55,20.0,474.0,510.38,399.34
2018,10,27,10,30,561.0,175.0,1.6,20.4,501.0,553.15,431.35
2018,10,27,10,45,542.5,188.5,1.6,20.75,511.5,578.1,448.9
2018,10,27,11,0,524.0,202.0,1.6,21.1,522.0,600.18,464.09
2018,10,27,11,15,528.5,204.0,1.65,21.35,531.5,624.64,481.79
2018,10,27,11,30,533.0,206.0,1.7,21.6,541.0,647.45,498.11
2018,10,27,11,45,569.0,195.0,1.75,21.8,553.5,679.62,521.85
2018,10,27,12,0,605.0,184.0,1.8,22.0,566.0,715.56,547.87
2018,10,27,12,15,693.0,152.0,1.85,22.1,586.0,766.67,584.94
2018,10,27,12,30,781.0,120.0,1.9,22.2,606.0,811.43,615.86
2018,10,27,12,45,711.0,139.0,2.0,22.25,574.5,785.26,598.48
2018,10,27,13,0,641.0,158.0,2.1,22.3,543.0,751.22,576.14
2018,10,27,13,15,594.5,165.5,2.2,22.2,513.0,721.17,556.45
2018,10,27,13,30,548.0,173.0,2.3,22.1,483.0,683.79,530.76
2018,10,27,13,45,515.0,173.0,2.4,22.05,453.0,653.3,509.85
2018,10,27,14,0,482.0,173.0,2.5,22.0,423.0,621.34,487.49
2018,10,27,14,15,452.0,167.0,2.55,21.8,389.0,583.76,460.93
2018,10,27,14,30,422.0,161.0,2.6,21.6,355.0,545.39,433.33
2018,10,27,14,45,437.0,142.0,2.65,21.4,327.5,526.01,420.7
2018,10,27,15,0,452.0,123.0,2.7,21.2,300.0,503.84,405.45
2018,10,27,15,15,430.0,111.5,2.7,21.2,264.0,461.64,373.1
2018,10,27,15,30,408.0,100.0,2.7,21.2,228.0,419.34,339.92
2018,10,27,15,45,315.0,91.5,2.7,20.5,181.0,335.31,272.63
2018,10,27,16,0,222.0,83.0,2.7,19.8,134.0,246.58,199.93
2018,10,27,16,15,172.0,66.0,2.65,19.25,100.0,189.88,151.96
2018,10,27,16,30,122.0,49.0,2.6,18.7,66.0,137.05,106.2
2018,10,27,16,45,81.0,33.0,2.55,18.2,42.5,94.4,64.6
2018,10,27,17,0,40.0,17.0,2.5,17.7,19.0,43.83,0.0
2018,10,27,17,15,20.0,8.5,2.55,17.35,9.5,15.53,0.0
2018,10,27,17,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2018,10,27,17,45,0.0,0.0,2.6,16.65,0.0,0.0,0.0
2018,10,27,18,0,0.0,0.0,2.6,16.3,0.0,0.0,0.0
2018,10,27,18,15,0.0,0.0,2.6,16.15,0.0,0.0,0.0
2018,10,27,18,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,10,27,18,45,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,10,27,19,0,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,10,27,19,15,0.0,0.0,2.55,15.7,0.0,0.0,0.0
2018,10,27,19,30,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,10,27,19,45,0.0,0.0,2.5,15.55,0.0,0.0,0.0
2018,10,27,20,0,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,10,27,20,15,0.0,0.0,2.5,15.45,0.0,0.0,0.0
2018,10,27,20,30,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,10,27,20,45,0.0,0.0,2.5,15.35,0.0,0.0,0.0
2018,10,27,21,0,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,10,27,21,15,0.0,0.0,2.5,15.25,0.0,0.0,0.0
2018,10,27,21,30,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,10,27,21,45,0.0,0.0,2.5,15.15,0.0,0.0,0.0
2018,10,27,22,0,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,10,27,22,15,0.0,0.0,2.45,15.05,0.0,0.0,0.0
2018,10,27,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,10,27,22,45,0.0,0.0,2.35,14.95,0.0,0.0,0.0
2018,10,27,23,0,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,10,27,23,15,0.0,0.0,2.2,14.85,0.0,0.0,0.0
2018,10,27,23,30,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,10,27,23,45,0.0,0.0,2.0,14.75,0.0,0.0,0.0
2018,10,28,0,0,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,10,28,0,15,0.0,0.0,1.85,14.65,0.0,0.0,0.0
2018,10,28,0,30,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,10,28,0,45,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2018,10,28,1,0,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,10,28,1,15,0.0,0.0,1.65,14.3,0.0,0.0,0.0
2018,10,28,1,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,10,28,1,45,0.0,0.0,1.6,14.15,0.0,0.0,0.0
2018,10,28,2,0,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,10,28,2,15,0.0,0.0,1.65,14.05,0.0,0.0,0.0
2018,10,28,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,10,28,2,45,0.0,0.0,1.7,13.95,0.0,0.0,0.0
2018,10,28,3,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,10,28,3,15,0.0,0.0,1.75,13.85,0.0,0.0,0.0
2018,10,28,3,30,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,10,28,3,45,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,10,28,4,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,10,28,4,15,0.0,0.0,1.85,13.75,0.0,0.0,0.0
2018,10,28,4,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,10,28,4,45,0.0,0.0,1.95,13.7,0.0,0.0,0.0
2018,10,28,5,0,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,10,28,5,15,0.0,0.0,2.0,13.75,0.0,0.0,0.0
2018,10,28,5,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,10,28,5,45,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,10,28,6,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,10,28,6,15,33.0,4.0,2.05,14.1,3.5,0.0,0.0
2018,10,28,6,30,66.0,8.0,2.1,14.4,7.0,0.0,0.0
2018,10,28,6,45,203.5,18.5,2.1,14.7,32.0,17.63,0.0
2018,10,28,7,0,341.0,29.0,2.1,15.0,57.0,23.93,11.66
2018,10,28,7,15,446.0,35.5,2.2,15.4,97.5,27.65,18.09
2018,10,28,7,30,551.0,42.0,2.3,15.8,138.0,43.69,23.0
2018,10,28,7,45,410.0,55.0,2.35,16.15,138.5,79.53,45.56
2018,10,28,8,0,269.0,68.0,2.4,16.5,139.0,97.67,64.92
2018,10,28,8,15,144.0,97.0,2.45,16.9,136.0,117.41,87.41
2018,10,28,8,30,19.0,126.0,2.5,17.3,133.0,120.57,94.98
2018,10,28,8,45,63.5,142.0,2.55,17.65,168.0,151.57,119.37
2018,10,28,9,0,108.0,158.0,2.6,18.0,203.0,189.33,149.63
2018,10,28,9,15,176.5,160.5,2.65,18.3,242.0,227.95,180.7
2018,10,28,9,30,245.0,163.0,2.7,18.6,281.0,276.31,219.88
2018,10,28,9,45,234.0,184.0,2.75,18.9,302.5,305.36,243.27
2018,10,28,10,0,223.0,205.0,2.8,19.2,324.0,333.26,265.23
2018,10,28,10,15,266.0,209.5,2.85,19.35,358.0,376.03,299.3
2018,10,28,10,30,309.0,214.0,2.9,19.5,392.0,421.61,335.19
2018,10,28,10,45,288.5,217.0,2.95,19.7,387.5,424.67,337.24
2018,10,28,11,0,268.0,220.0,3.0,19.9,383.0,425.37,337.5
2018,10,28,11,15,268.0,221.5,3.05,20.0,386.5,437.57,347.0
2018,10,28,11,30,268.0,223.0,3.1,20.1,390.0,448.81,355.67
2018,10,28,11,45,226.5,222.5,3.2,20.15,364.0,423.84,335.96
2018,10,28,12,0,185.0,222.0,3.3,20.2,338.0,385.23,305.82
2018,10,28,12,15,216.5,224.5,3.35,20.2,359.0,430.4,341.55
2018,10,28,12,30,248.0,227.0,3.4,20.2,380.0,464.63,368.56
2018,10,28,12,45,320.0,221.0,3.45,20.2,414.5,523.28,415.09
2018,10,28,13,0,392.0,215.0,3.5,20.2,449.0,594.94,470.44
2018,10,28,13,15,368.0,211.5,3.55,20.05,425.0,558.94,443.9
2018,10,28,13,30,344.0,208.0,3.6,19.9,401.0,535.16,426.6
2018,10,28,13,45,281.0,212.5,3.65,19.8,365.0,487.05,389.32
2018,10,28,14,0,218.0,217.0,3.7,19.7,329.0,425.96,341.77
2018,10,28,14,15,188.5,204.5,3.65,19.45,296.5,386.23,311.24
2018,10,28,14,30,159.0,192.0,3.6,19.2,264.0,346.86,280.48
2018,10,28,14,45,180.0,173.0,3.6,18.95,248.0,338.86,275.75
2018,10,28,15,0,201.0,154.0,3.6,18.7,232.0,329.02,269.23
