Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,28,15,15,183.5,137.0,3.6,18.7,202.0,292.31,239.66
2018,10,28,15,30,166.0,120.0,3.6,18.7,172.0,256.09,210.0
2018,10,28,15,45,118.5,102.0,3.5,18.1,136.0,199.93,163.2
2018,10,28,16,0,71.0,84.0,3.4,17.5,100.0,146.97,118.29
2018,10,28,16,15,90.0,63.0,3.3,17.15,78.5,130.17,103.59
2018,10,28,16,30,109.0,42.0,3.2,16.8,57.0,119.45,92.58
2018,10,28,16,45,126.5,30.5,3.05,16.45,41.0,111.77,75.94
2018,10,28,17,0,144.0,19.0,2.9,16.1,25.0,78.09,0.0
2018,10,28,17,15,72.0,9.5,2.85,15.75,12.5,9.05,0.0
2018,10,28,17,30,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,10,28,17,45,0.0,0.0,2.75,15.1,0.0,0.0,0.0
2018,10,28,18,0,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,10,28,18,15,0.0,0.0,2.75,14.65,0.0,0.0,0.0
2018,10,28,18,30,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,10,28,18,45,0.0,0.0,2.85,14.4,0.0,0.0,0.0
2018,10,28,19,0,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,10,28,19,15,0.0,0.0,2.95,14.25,0.0,0.0,0.0
2018,10,28,19,30,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,10,28,19,45,0.0,0.0,3.05,14.15,0.0,0.0,0.0
2018,10,28,20,0,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,10,28,20,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,10,28,20,30,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,10,28,20,45,0.0,0.0,3.1,13.85,0.0,0.0,0.0
2018,10,28,21,0,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,10,28,21,15,0.0,0.0,3.05,13.7,0.0,0.0,0.0
2018,10,28,21,30,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,10,28,21,45,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,10,28,22,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,10,28,22,15,0.0,0.0,3.0,13.35,0.0,0.0,0.0
2018,10,28,22,30,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,10,28,22,45,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,10,28,23,0,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,10,28,23,15,0.0,0.0,3.0,13.05,0.0,0.0,0.0
2018,10,28,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,10,28,23,45,0.0,0.0,3.05,12.95,0.0,0.0,0.0
2018,10,29,0,0,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,10,29,0,15,0.0,0.0,3.1,12.85,0.0,0.0,0.0
2018,10,29,0,30,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,10,29,0,45,0.0,0.0,3.05,12.75,0.0,0.0,0.0
2018,10,29,1,0,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,10,29,1,15,0.0,0.0,3.0,12.65,0.0,0.0,0.0
2018,10,29,1,30,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,10,29,1,45,0.0,0.0,3.0,12.55,0.0,0.0,0.0
2018,10,29,2,0,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,10,29,2,15,0.0,0.0,2.95,12.45,0.0,0.0,0.0
2018,10,29,2,30,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,10,29,2,45,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,10,29,3,0,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,10,29,3,15,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,10,29,3,30,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,10,29,3,45,0.0,0.0,2.85,12.4,0.0,0.0,0.0
2018,10,29,4,0,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,10,29,4,15,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,10,29,4,30,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,10,29,4,45,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,10,29,5,0,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,10,29,5,15,0.0,0.0,2.75,12.4,0.0,0.0,0.0
2018,10,29,5,30,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,10,29,5,45,0.0,0.0,2.7,12.45,0.0,0.0,0.0
2018,10,29,6,0,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,10,29,6,15,24.0,3.0,2.65,12.7,2.5,0.0,0.0
2018,10,29,6,30,48.0,6.0,2.6,12.9,5.0,0.0,0.0
2018,10,29,6,45,59.0,15.0,2.55,13.15,17.0,14.3,0.0
2018,10,29,7,0,70.0,24.0,2.5,13.4,29.0,19.97,8.2
2018,10,29,7,15,154.0,41.0,2.45,13.65,64.0,33.39,23.08
2018,10,29,7,30,238.0,58.0,2.4,13.9,99.0,49.82,33.11
2018,10,29,7,45,297.0,70.5,2.35,14.15,137.0,82.66,53.04
2018,10,29,8,0,356.0,83.0,2.3,14.4,175.0,122.41,82.35
2018,10,29,8,15,331.0,103.5,2.35,14.65,201.5,159.55,115.66
2018,10,29,8,30,306.0,124.0,2.4,14.9,228.0,192.94,146.41
2018,10,29,8,45,281.0,144.5,2.45,15.1,249.5,223.66,174.5
2018,10,29,9,0,256.0,165.0,2.5,15.3,271.0,251.6,199.47
2018,10,29,9,15,267.0,180.5,2.55,15.55,300.0,287.06,229.26
2018,10,29,9,30,278.0,196.0,2.6,15.8,329.0,323.37,259.19
2018,10,29,9,45,305.5,205.5,2.7,16.1,360.5,363.0,291.34
2018,10,29,10,0,333.0,215.0,2.8,16.4,392.0,404.55,324.58
2018,10,29,10,15,370.0,217.5,2.8,16.6,422.5,446.4,357.78
2018,10,29,10,30,407.0,220.0,2.8,16.8,453.0,497.08,397.2
2018,10,29,10,45,502.0,196.5,2.8,17.0,493.0,556.25,443.81
2018,10,29,11,0,597.0,173.0,2.8,17.2,533.0,623.38,495.64
2018,10,29,11,15,669.5,151.5,2.8,17.45,561.5,675.99,535.61
2018,10,29,11,30,742.0,130.0,2.8,17.7,590.0,728.97,574.71
2018,10,29,11,45,819.5,105.5,2.8,17.9,615.0,779.93,610.58
2018,10,29,12,0,897.0,81.0,2.8,18.1,640.0,826.83,643.16
2018,10,29,12,15,910.0,76.5,2.75,18.4,639.0,847.29,656.28
2018,10,29,12,30,923.0,72.0,2.7,18.7,638.0,864.46,667.34
2018,10,29,12,45,913.5,73.5,2.6,19.0,624.0,866.27,667.38
2018,10,29,13,0,904.0,75.0,2.5,19.3,610.0,864.41,665.13
2018,10,29,13,15,896.5,74.0,2.5,19.45,589.0,857.65,660.81
2018,10,29,13,30,889.0,73.0,2.5,19.6,568.0,847.36,654.2
2018,10,29,13,45,878.0,71.5,2.45,19.75,540.0,830.12,642.47
2018,10,29,14,0,867.0,70.0,2.4,19.9,512.0,809.66,628.6
2018,10,29,14,15,851.5,68.5,2.45,19.9,478.0,782.53,611.08
2018,10,29,14,30,836.0,67.0,2.5,19.9,444.0,752.76,591.52
2018,10,29,14,45,813.5,64.5,2.5,19.9,404.5,720.45,569.53
2018,10,29,15,0,791.0,62.0,2.5,19.9,365.0,679.59,540.86
2018,10,29,15,15,758.5,59.0,2.5,19.9,321.5,629.45,504.63
2018,10,29,15,30,726.0,56.0,2.5,19.9,278.0,578.78,466.97
2018,10,29,15,45,677.0,52.0,2.55,19.4,232.5,516.15,418.22
2018,10,29,16,0,628.0,48.0,2.6,18.9,187.0,455.01,368.31
2018,10,29,16,15,548.0,42.5,2.65,18.25,142.5,381.87,306.57
2018,10,29,16,30,468.0,37.0,2.7,17.6,98.0,310.1,242.93
2018,10,29,16,45,327.0,28.0,2.75,16.9,62.0,211.39,141.49
2018,10,29,17,0,186.0,19.0,2.8,16.2,26.0,95.13,0.0
2018,10,29,17,15,93.0,9.5,2.9,15.85,13.0,0.0,0.0
2018,10,29,17,30,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,10,29,17,45,0.0,0.0,3.1,15.15,0.0,0.0,0.0
2018,10,29,18,0,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,10,29,18,15,0.0,0.0,3.2,14.65,0.0,0.0,0.0
2018,10,29,18,30,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,10,29,18,45,0.0,0.0,3.15,14.35,0.0,0.0,0.0
2018,10,29,19,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,10,29,19,15,0.0,0.0,3.05,14.1,0.0,0.0,0.0
2018,10,29,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,10,29,19,45,0.0,0.0,2.95,13.9,0.0,0.0,0.0
2018,10,29,20,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,10,29,20,15,0.0,0.0,2.85,13.7,0.0,0.0,0.0
2018,10,29,20,30,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,10,29,20,45,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2018,10,29,21,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,10,29,21,15,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,10,29,21,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,10,29,21,45,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,10,29,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,10,29,22,15,0.0,0.0,2.75,12.95,0.0,0.0,0.0
2018,10,29,22,30,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,10,29,22,45,0.0,0.0,2.85,12.85,0.0,0.0,0.0
2018,10,29,23,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,10,29,23,15,0.0,0.0,2.95,12.85,0.0,0.0,0.0
2018,10,29,23,30,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,10,29,23,45,0.0,0.0,3.1,12.95,0.0,0.0,0.0
2018,10,30,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,10,30,0,15,0.0,0.0,3.2,12.95,0.0,0.0,0.0
2018,10,30,0,30,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,10,30,0,45,0.0,0.0,3.15,12.9,0.0,0.0,0.0
2018,10,30,1,0,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,10,30,1,15,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,10,30,1,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,10,30,1,45,0.0,0.0,3.1,12.95,0.0,0.0,0.0
2018,10,30,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,10,30,2,15,0.0,0.0,3.05,12.9,0.0,0.0,0.0
2018,10,30,2,30,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,10,30,2,45,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,10,30,3,0,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,10,30,3,15,0.0,0.0,3.0,12.55,0.0,0.0,0.0
2018,10,30,3,30,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,10,30,3,45,0.0,0.0,3.0,12.45,0.0,0.0,0.0
2018,10,30,4,0,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,10,30,4,15,0.0,0.0,3.05,12.35,0.0,0.0,0.0
2018,10,30,4,30,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,10,30,4,45,0.0,0.0,3.1,12.25,0.0,0.0,0.0
2018,10,30,5,0,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,10,30,5,15,0.0,0.0,3.1,12.15,0.0,0.0,0.0
2018,10,30,5,30,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,10,30,5,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,10,30,6,0,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,10,30,6,15,38.0,4.5,3.15,12.15,3.5,0.0,0.0
2018,10,30,6,30,76.0,9.0,3.2,12.4,7.0,0.0,0.0
2018,10,30,6,45,228.5,18.0,3.25,12.6,31.5,17.16,0.0
2018,10,30,7,0,381.0,27.0,3.3,12.8,56.0,22.37,8.91
2018,10,30,7,15,490.0,33.5,3.45,13.3,98.0,28.66,18.95
2018,10,30,7,30,599.0,40.0,3.6,13.8,140.0,43.59,23.7
2018,10,30,7,45,660.5,44.5,3.75,14.25,186.5,90.22,45.67
2018,10,30,8,0,722.0,49.0,3.9,14.7,233.0,143.87,84.14
2018,10,30,8,15,761.0,52.0,3.95,15.25,278.5,198.31,130.25
2018,10,30,8,30,800.0,55.0,4.0,15.8,324.0,256.36,182.04
2018,10,30,8,45,827.5,57.0,4.05,16.35,366.5,314.2,234.58
2018,10,30,9,0,855.0,59.0,4.1,16.9,409.0,372.23,286.6
2018,10,30,9,15,872.5,60.5,4.05,17.35,446.5,426.85,334.86
2018,10,30,9,30,890.0,62.0,4.0,17.8,484.0,481.38,381.56
2018,10,30,9,45,901.0,64.0,3.95,18.3,515.5,532.72,424.22
2018,10,30,10,0,912.0,66.0,3.9,18.8,547.0,582.81,464.49
2018,10,30,10,15,921.0,66.5,3.8,19.15,571.5,628.58,500.43
2018,10,30,10,30,930.0,67.0,3.7,19.5,596.0,672.4,533.86
2018,10,30,10,45,936.5,67.5,3.65,19.85,614.0,712.35,563.02
2018,10,30,11,0,943.0,68.0,3.6,20.2,632.0,749.73,588.61
2018,10,30,11,15,946.5,68.5,3.55,20.45,642.5,782.13,610.59
2018,10,30,11,30,950.0,69.0,3.5,20.7,653.0,811.41,630.22
2018,10,30,11,45,951.5,68.5,3.45,20.95,655.5,834.72,645.55
2018,10,30,12,0,953.0,68.0,3.4,21.2,658.0,854.55,658.45
2018,10,30,12,15,950.5,68.0,3.35,21.35,652.0,868.1,667.28
2018,10,30,12,30,948.0,68.0,3.3,21.5,646.0,877.92,673.65
2018,10,30,12,45,941.5,68.5,3.3,21.65,632.0,881.22,675.94
2018,10,30,13,0,935.0,69.0,3.3,21.8,618.0,880.77,675.82
2018,10,30,13,15,911.5,73.0,3.25,21.85,592.5,866.49,666.17
2018,10,30,13,30,888.0,77.0,3.2,21.9,567.0,848.78,654.34
2018,10,30,13,45,893.0,71.5,3.15,21.95,543.5,840.04,648.94
2018,10,30,14,0,898.0,66.0,3.1,22.0,520.0,827.58,640.93
2018,10,30,14,15,882.5,64.0,3.1,21.9,485.0,799.33,622.42
2018,10,30,14,30,867.0,62.0,3.1,21.8,450.0,768.3,601.87
2018,10,30,14,45,814.0,64.5,3.05,21.7,403.0,718.47,567.08
2018,10,30,15,0,761.0,67.0,3.0,21.6,356.0,661.49,526.42
2018,10,30,15,15,718.0,62.5,3.0,21.6,309.0,603.05,483.72
2018,10,30,15,30,675.0,58.0,3.0,21.6,262.0,544.87,439.63
2018,10,30,15,45,638.5,52.5,2.85,20.85,220.0,490.37,396.66
2018,10,30,16,0,602.0,47.0,2.7,20.1,178.0,436.6,352.26
2018,10,30,16,15,549.5,41.0,2.6,19.25,138.0,379.39,302.98
2018,10,30,16,30,497.0,35.0,2.5,18.4,98.0,321.33,249.7
2018,10,30,16,45,351.0,27.0,2.4,17.55,62.0,219.03,139.65
2018,10,30,17,0,205.0,19.0,2.3,16.7,26.0,102.51,0.0
2018,10,30,17,15,102.5,9.5,2.4,16.35,13.0,0.0,0.0
2018,10,30,17,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,10,30,17,45,0.0,0.0,2.6,15.65,0.0,0.0,0.0
2018,10,30,18,0,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,10,30,18,15,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,10,30,18,30,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,10,30,18,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,10,30,19,0,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,10,30,19,15,0.0,0.0,2.65,14.85,0.0,0.0,0.0
2018,10,30,19,30,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,10,30,19,45,0.0,0.0,2.6,14.75,0.0,0.0,0.0
2018,10,30,20,0,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,10,30,20,15,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,10,30,20,30,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,10,30,20,45,0.0,0.0,2.55,14.35,0.0,0.0,0.0
2018,10,30,21,0,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,10,30,21,15,0.0,0.0,2.5,14.15,0.0,0.0,0.0
2018,10,30,21,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,10,30,21,45,0.0,0.0,2.55,14.05,0.0,0.0,0.0
2018,10,30,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,10,30,22,15,0.0,0.0,2.55,13.95,0.0,0.0,0.0
2018,10,30,22,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,10,30,22,45,0.0,0.0,2.45,13.85,0.0,0.0,0.0
2018,10,30,23,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,10,30,23,15,0.0,0.0,2.3,13.75,0.0,0.0,0.0
2018,10,30,23,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,10,30,23,45,0.0,0.0,2.15,13.7,0.0,0.0,0.0
2018,10,31,0,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,10,31,0,15,0.0,0.0,2.05,13.65,0.0,0.0,0.0
2018,10,31,0,30,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,10,31,0,45,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,10,31,1,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,10,31,1,15,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,10,31,1,30,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,10,31,1,45,0.0,0.0,1.95,13.6,0.0,0.0,0.0
2018,10,31,2,0,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,10,31,2,15,0.0,0.0,1.95,13.6,0.0,0.0,0.0
2018,10,31,2,30,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,10,31,2,45,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,10,31,3,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,10,31,3,15,0.0,0.0,2.0,13.55,0.0,0.0,0.0
2018,10,31,3,30,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,10,31,3,45,0.0,0.0,2.0,13.45,0.0,0.0,0.0
2018,10,31,4,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,10,31,4,15,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,10,31,4,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,10,31,4,45,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,10,31,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,10,31,5,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,10,31,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,10,31,5,45,0.0,0.0,1.95,12.95,0.0,0.0,0.0
2018,10,31,6,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,10,31,6,15,34.0,4.0,1.85,13.15,3.0,0.0,0.0
2018,10,31,6,30,68.0,8.0,1.8,13.4,6.0,0.0,0.0
2018,10,31,6,45,133.5,17.0,1.7,13.65,23.0,16.2,0.0
2018,10,31,7,0,199.0,26.0,1.6,13.9,40.0,20.53,6.53
2018,10,31,7,15,291.5,37.0,1.7,14.5,75.5,29.49,19.46
2018,10,31,7,30,384.0,48.0,1.8,15.1,111.0,43.93,26.94
2018,10,31,7,45,489.0,53.5,1.95,15.75,159.5,82.19,45.29
2018,10,31,8,0,594.0,59.0,2.1,16.4,208.0,132.71,79.77
2018,10,31,8,15,609.5,66.0,2.2,16.8,244.5,179.21,119.41
2018,10,31,8,30,625.0,73.0,2.3,17.2,281.0,226.89,162.07
2018,10,31,8,45,652.5,80.0,2.4,17.6,322.0,279.21,208.46
2018,10,31,9,0,680.0,87.0,2.5,18.0,363.0,333.61,256.01
2018,10,31,9,15,753.0,78.5,2.55,18.45,410.5,393.78,306.69
2018,10,31,9,30,826.0,70.0,2.6,18.9,458.0,458.34,359.99
2018,10,31,9,45,840.0,73.0,2.65,19.3,490.0,508.86,401.51
2018,10,31,10,0,854.0,76.0,2.7,19.7,522.0,558.93,441.5
2018,10,31,10,15,864.5,76.5,2.7,20.15,546.5,603.19,475.83
2018,10,31,10,30,875.0,77.0,2.7,20.6,571.0,645.78,507.98
2018,10,31,10,45,871.0,81.0,2.75,21.1,585.5,680.5,533.52
2018,10,31,11,0,867.0,85.0,2.8,21.6,600.0,712.2,555.16
2018,10,31,11,15,839.5,95.0,2.8,21.95,600.5,734.42,569.74
2018,10,31,11,30,812.0,105.0,2.8,22.3,601.0,748.49,578.58
2018,10,31,11,45,788.0,114.0,2.8,22.65,596.5,759.91,585.66
2018,10,31,12,0,764.0,123.0,2.8,23.0,592.0,770.62,592.35
2018,10,31,12,15,717.0,137.0,2.75,23.2,574.0,761.85,585.46
2018,10,31,12,30,670.0,151.0,2.7,23.4,556.0,748.79,575.82
2018,10,31,12,45,661.0,148.5,2.65,23.6,541.0,745.67,573.37
2018,10,31,13,0,652.0,146.0,2.6,23.8,526.0,739.64,568.92
2018,10,31,13,15,661.0,137.0,2.6,23.85,510.5,738.64,568.8
2018,10,31,13,30,670.0,128.0,2.6,23.9,495.0,734.63,566.63
2018,10,31,13,45,551.0,151.5,2.6,23.95,443.0,652.26,507.62
2018,10,31,14,0,432.0,175.0,2.6,24.0,391.0,577.33,451.47
2018,10,31,14,15,409.0,167.0,2.6,23.9,360.5,544.26,428.07
2018,10,31,14,30,386.0,159.0,2.6,23.8,330.0,510.29,403.39
2018,10,31,14,45,406.0,140.0,2.55,23.7,305.5,495.42,393.63
2018,10,31,15,0,426.0,121.0,2.5,23.6,281.0,477.64,381.23
2018,10,31,15,15,402.5,109.0,2.5,23.6,245.5,434.9,348.44
2018,10,31,15,30,379.0,97.0,2.5,23.6,210.0,392.26,314.96
2018,10,31,15,45,338.0,84.5,2.2,22.95,172.5,338.33,271.71
2018,10,31,16,0,297.0,72.0,1.9,22.3,135.0,286.6,228.98
2018,10,31,16,15,248.5,57.5,1.85,21.45,101.5,230.8,182.16
2018,10,31,16,30,200.0,43.0,1.8,20.6,68.0,178.94,136.53
2018,10,31,16,45,146.0,28.0,1.75,19.8,42.0,124.2,72.28
2018,10,31,17,0,92.0,13.0,1.7,19.0,16.0,50.05,0.0
2018,10,31,17,15,46.0,6.5,1.65,18.65,8.0,0.0,0.0
2018,10,31,17,30,0.0,0.0,1.6,18.3,0.0,0.0,0.0
2018,10,31,17,45,0.0,0.0,1.6,17.95,0.0,0.0,0.0
2018,10,31,18,0,0.0,0.0,1.6,17.6,0.0,0.0,0.0
2018,10,31,18,15,0.0,0.0,1.6,17.45,0.0,0.0,0.0
2018,10,31,18,30,0.0,0.0,1.6,17.3,0.0,0.0,0.0
2018,10,31,18,45,0.0,0.0,1.55,17.1,0.0,0.0,0.0
2018,10,31,19,0,0.0,0.0,1.5,16.9,0.0,0.0,0.0
2018,10,31,19,15,0.0,0.0,1.5,16.8,0.0,0.0,0.0
2018,10,31,19,30,0.0,0.0,1.5,16.7,0.0,0.0,0.0
2018,10,31,19,45,0.0,0.0,1.45,16.55,0.0,0.0,0.0
2018,10,31,20,0,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,10,31,20,15,0.0,0.0,1.4,16.35,0.0,0.0,0.0
2018,10,31,20,30,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,10,31,20,45,0.0,0.0,1.35,16.25,0.0,0.0,0.0
2018,10,31,21,0,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,10,31,21,15,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,10,31,21,30,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,10,31,21,45,0.0,0.0,1.25,16.25,0.0,0.0,0.0
2018,10,31,22,0,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,10,31,22,15,0.0,0.0,1.2,16.35,0.0,0.0,0.0
2018,10,31,22,30,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,10,31,22,45,0.0,0.0,1.25,16.45,0.0,0.0,0.0
2018,10,31,23,0,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,10,31,23,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,10,31,23,30,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,10,31,23,45,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,11,1,0,0,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,11,1,0,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,11,1,0,30,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,11,1,0,45,0.0,0.0,1.3,16.45,0.0,0.0,0.0
2018,11,1,1,0,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,11,1,1,15,0.0,0.0,1.3,16.35,0.0,0.0,0.0
2018,11,1,1,30,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,11,1,1,45,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,11,1,2,0,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,11,1,2,15,0.0,0.0,1.3,16.25,0.0,0.0,0.0
2018,11,1,2,30,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,11,1,2,45,0.0,0.0,1.3,16.15,0.0,0.0,0.0
2018,11,1,3,0,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,11,1,3,15,0.0,0.0,1.3,16.05,0.0,0.0,0.0
2018,11,1,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,11,1,3,45,0.0,0.0,1.3,15.95,0.0,0.0,0.0
2018,11,1,4,0,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,11,1,4,15,0.0,0.0,1.3,15.85,0.0,0.0,0.0
2018,11,1,4,30,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,11,1,4,45,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,11,1,5,0,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,11,1,5,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2018,11,1,5,30,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,11,1,5,45,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,11,1,6,0,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,11,1,6,15,31.0,3.5,1.4,15.35,2.5,0.0,0.0
2018,11,1,6,30,62.0,7.0,1.4,15.5,5.0,0.0,0.0
2018,11,1,6,45,100.5,16.0,1.35,15.65,19.5,15.25,0.0
2018,11,1,7,0,139.0,25.0,1.3,15.8,34.0,19.73,4.57
2018,11,1,7,15,164.5,41.0,1.45,16.3,60.5,31.84,21.14
2018,11,1,7,30,190.0,57.0,1.6,16.8,87.0,48.86,33.11
2018,11,1,7,45,243.5,71.0,1.75,17.3,123.0,78.79,51.37
2018,11,1,8,0,297.0,85.0,1.9,17.8,159.0,114.46,77.17
2018,11,1,8,15,442.0,82.0,1.9,18.2,215.5,159.68,109.4
2018,11,1,8,30,587.0,79.0,1.9,18.6,272.0,221.96,158.14
2018,11,1,8,45,570.5,93.5,1.95,19.0,301.5,266.01,198.27
2018,11,1,9,0,554.0,108.0,2.0,19.4,331.0,307.54,235.43
2018,11,1,9,15,538.5,124.5,2.0,19.95,357.5,346.37,268.96
2018,11,1,9,30,523.0,141.0,2.0,20.5,384.0,385.03,301.01
2018,11,1,9,45,546.0,145.5,2.0,21.0,414.5,428.93,336.06
2018,11,1,10,0,569.0,150.0,2.0,21.5,445.0,473.62,370.81
2018,11,1,10,15,611.0,144.0,2.05,22.0,474.5,523.08,408.68
2018,11,1,10,30,653.0,138.0,2.1,22.5,504.0,570.76,444.56
2018,11,1,10,45,727.0,119.5,2.1,23.0,538.5,627.48,486.66
2018,11,1,11,0,801.0,101.0,2.1,23.5,573.0,684.61,528.22
2018,11,1,11,15,847.5,87.5,2.1,23.9,594.5,725.38,555.4
2018,11,1,11,30,894.0,74.0,2.1,24.3,616.0,769.16,584.48
2018,11,1,11,45,777.5,114.5,2.1,24.7,587.0,749.99,569.74
2018,11,1,12,0,661.0,155.0,2.1,25.1,558.0,721.32,548.89
2018,11,1,12,15,720.5,134.0,2.05,25.4,569.5,759.29,574.81
2018,11,1,12,30,780.0,113.0,2.0,25.7,581.0,791.47,595.8
2018,11,1,12,45,836.0,93.0,1.95,25.95,585.0,822.94,616.32
2018,11,1,13,0,892.0,73.0,1.9,26.2,589.0,843.91,629.67
2018,11,1,13,15,885.0,72.0,1.85,26.35,568.5,837.59,625.08
2018,11,1,13,30,878.0,71.0,1.8,26.5,548.0,827.82,618.56
2018,11,1,13,45,841.0,74.5,1.75,26.6,512.5,795.41,596.96
2018,11,1,14,0,804.0,78.0,1.7,26.7,477.0,767.45,578.54
2018,11,1,14,15,787.0,74.0,1.7,26.6,442.5,737.16,559.26
2018,11,1,14,30,770.0,70.0,1.7,26.5,408.0,704.42,538.04
2018,11,1,14,45,743.0,68.5,1.7,26.4,370.0,665.05,511.79
2018,11,1,15,0,716.0,67.0,1.7,26.3,332.0,624.25,484.01
2018,11,1,15,15,693.5,62.5,1.7,26.3,293.5,581.84,454.14
2018,11,1,15,30,671.0,58.0,1.7,26.3,255.0,538.44,422.03
2018,11,1,15,45,522.5,62.5,1.65,25.15,200.0,430.53,339.89
2018,11,1,16,0,374.0,67.0,1.6,24.0,145.0,324.91,256.79
2018,11,1,16,15,257.5,55.0,1.65,23.05,102.5,232.0,181.42
2018,11,1,16,30,141.0,43.0,1.7,22.1,60.0,139.11,104.13
2018,11,1,16,45,107.0,28.5,1.75,21.2,38.0,97.75,50.99
2018,11,1,17,0,73.0,14.0,1.8,20.3,16.0,43.06,0.0
2018,11,1,17,15,36.5,7.0,1.8,19.8,8.0,0.0,0.0
2018,11,1,17,30,0.0,0.0,1.8,19.3,0.0,0.0,0.0
2018,11,1,17,45,0.0,0.0,1.85,18.85,0.0,0.0,0.0
2018,11,1,18,0,0.0,0.0,1.9,18.4,0.0,0.0,0.0
2018,11,1,18,15,0.0,0.0,1.85,18.15,0.0,0.0,0.0
2018,11,1,18,30,0.0,0.0,1.8,17.9,0.0,0.0,0.0
2018,11,1,18,45,0.0,0.0,1.75,17.6,0.0,0.0,0.0
2018,11,1,19,0,0.0,0.0,1.7,17.3,0.0,0.0,0.0
2018,11,1,19,15,0.0,0.0,1.6,17.1,0.0,0.0,0.0
2018,11,1,19,30,0.0,0.0,1.5,16.9,0.0,0.0,0.0
2018,11,1,19,45,0.0,0.0,1.4,16.75,0.0,0.0,0.0
2018,11,1,20,0,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,11,1,20,15,0.0,0.0,1.25,16.45,0.0,0.0,0.0
2018,11,1,20,30,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,11,1,20,45,0.0,0.0,1.15,16.2,0.0,0.0,0.0
2018,11,1,21,0,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,11,1,21,15,0.0,0.0,1.05,16.1,0.0,0.0,0.0
2018,11,1,21,30,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,11,1,21,45,0.0,0.0,0.95,16.1,0.0,0.0,0.0
2018,11,1,22,0,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,11,1,22,15,0.0,0.0,0.85,16.1,0.0,0.0,0.0
2018,11,1,22,30,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,11,1,22,45,0.0,0.0,0.75,16.15,0.0,0.0,0.0
2018,11,1,23,0,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,11,1,23,15,0.0,0.0,0.7,16.15,0.0,0.0,0.0
2018,11,1,23,30,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,11,1,23,45,0.0,0.0,0.65,16.05,0.0,0.0,0.0
2018,11,2,0,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2018,11,2,0,15,0.0,0.0,0.65,15.9,0.0,0.0,0.0
2018,11,2,0,30,0.0,0.0,0.7,15.8,0.0,0.0,0.0
2018,11,2,0,45,0.0,0.0,0.7,15.65,0.0,0.0,0.0
2018,11,2,1,0,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,11,2,1,15,0.0,0.0,0.75,15.35,0.0,0.0,0.0
2018,11,2,1,30,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,11,2,1,45,0.0,0.0,0.85,15.05,0.0,0.0,0.0
2018,11,2,2,0,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,11,2,2,15,0.0,0.0,0.9,14.75,0.0,0.0,0.0
2018,11,2,2,30,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,11,2,2,45,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2018,11,2,3,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,11,2,3,15,0.0,0.0,1.0,14.35,0.0,0.0,0.0
2018,11,2,3,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,11,2,3,45,0.0,0.0,1.0,14.25,0.0,0.0,0.0
2018,11,2,4,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,11,2,4,15,0.0,0.0,1.0,14.15,0.0,0.0,0.0
2018,11,2,4,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,11,2,4,45,0.0,0.0,1.0,14.05,0.0,0.0,0.0
2018,11,2,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,11,2,5,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,11,2,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,11,2,5,45,0.0,0.0,1.0,13.95,0.0,0.0,0.0
2018,11,2,6,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,11,2,6,15,22.0,3.0,1.0,14.0,2.0,0.0,0.0
2018,11,2,6,30,44.0,6.0,1.0,14.1,4.0,0.0,0.0
2018,11,2,6,45,167.0,16.0,1.0,14.2,24.5,15.25,0.0
2018,11,2,7,0,290.0,26.0,1.0,14.3,45.0,21.97,3.79
2018,11,2,7,15,407.0,33.0,1.05,14.7,83.5,26.19,16.41
2018,11,2,7,30,524.0,40.0,1.1,15.1,122.0,37.1,20.99
2018,11,2,7,45,487.5,51.0,1.1,15.5,147.0,78.11,42.37
2018,11,2,8,0,451.0,62.0,1.1,15.9,172.0,114.64,71.05
2018,11,2,8,15,431.0,80.0,1.05,16.4,202.0,154.96,106.38
2018,11,2,8,30,411.0,98.0,1.0,16.9,232.0,193.71,141.43
2018,11,2,8,45,544.0,92.5,0.95,17.35,294.0,255.9,190.95
2018,11,2,9,0,677.0,87.0,0.9,17.8,356.0,329.65,250.16
2018,11,2,9,15,693.5,90.5,0.95,18.45,389.0,377.46,290.53
2018,11,2,9,30,710.0,94.0,1.0,19.1,422.0,425.54,330.0
2018,11,2,9,45,625.0,123.5,1.0,19.75,426.5,448.74,349.06
2018,11,2,10,0,540.0,153.0,1.0,20.4,431.0,459.35,357.4
2018,11,2,10,15,696.5,119.0,1.05,20.85,495.0,546.67,423.98
2018,11,2,10,30,853.0,85.0,1.1,21.3,559.0,638.55,491.89
2018,11,2,10,45,879.0,80.0,1.15,21.75,582.0,680.14,521.58
2018,11,2,11,0,905.0,75.0,1.2,22.2,605.0,723.17,550.66
2018,11,2,11,15,908.5,76.0,1.3,22.5,615.5,754.91,572.11
2018,11,2,11,30,912.0,77.0,1.4,22.8,626.0,783.7,591.6
2018,11,2,11,45,912.5,77.0,1.5,23.1,628.0,805.92,606.64
2018,11,2,12,0,913.0,77.0,1.6,23.4,630.0,824.78,619.54
2018,11,2,12,15,911.5,77.0,1.7,23.5,624.5,838.58,629.62
2018,11,2,12,30,910.0,77.0,1.8,23.6,619.0,848.85,637.48
2018,11,2,12,45,883.5,81.5,1.85,23.7,598.5,840.03,632.08
2018,11,2,13,0,857.0,86.0,1.9,23.8,578.0,834.23,629.04
2018,11,2,13,15,860.0,82.0,1.95,23.7,560.5,826.17,625.02
2018,11,2,13,30,863.0,78.0,2.0,23.6,543.0,821.34,623.33
2018,11,2,13,45,864.5,74.0,2.0,23.55,519.5,811.77,617.88
2018,11,2,14,0,866.0,70.0,2.0,23.5,496.0,798.73,610.16
2018,11,2,14,15,833.5,72.0,1.95,23.45,459.0,769.5,590.77
2018,11,2,14,30,801.0,74.0,1.9,23.4,422.0,731.35,565.06
2018,11,2,14,45,779.5,70.0,1.9,23.35,383.0,692.38,538.82
2018,11,2,15,0,758.0,66.0,1.9,23.3,344.0,651.6,510.71
2018,11,2,15,15,740.5,60.5,1.9,23.3,304.5,610.28,481.36
2018,11,2,15,30,723.0,55.0,1.9,23.3,265.0,567.52,449.6
2018,11,2,15,45,600.0,55.5,1.8,22.6,209.5,469.01,373.32
2018,11,2,16,0,477.0,56.0,1.7,21.9,154.0,374.01,297.45
2018,11,2,16,15,354.5,49.0,1.8,21.1,111.5,278.32,219.26
2018,11,2,16,30,232.0,42.0,1.9,20.3,69.0,193.54,146.5
2018,11,2,16,45,148.5,27.0,2.0,19.5,41.5,121.43,57.8
2018,11,2,17,0,65.0,12.0,2.1,18.7,14.0,37.76,0.0
2018,11,2,17,15,32.5,6.0,2.2,18.3,7.0,0.0,0.0
2018,11,2,17,30,0.0,0.0,2.3,17.9,0.0,0.0,0.0
2018,11,2,17,45,0.0,0.0,2.45,17.45,0.0,0.0,0.0
2018,11,2,18,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2018,11,2,18,15,0.0,0.0,2.5,16.8,0.0,0.0,0.0
2018,11,2,18,30,0.0,0.0,2.4,16.6,0.0,0.0,0.0
2018,11,2,18,45,0.0,0.0,2.25,16.35,0.0,0.0,0.0
2018,11,2,19,0,0.0,0.0,2.1,16.1,0.0,0.0,0.0
2018,11,2,19,15,0.0,0.0,1.95,16.1,0.0,0.0,0.0
2018,11,2,19,30,0.0,0.0,1.8,16.1,0.0,0.0,0.0
2018,11,2,19,45,0.0,0.0,1.65,16.15,0.0,0.0,0.0
2018,11,2,20,0,0.0,0.0,1.5,16.2,0.0,0.0,0.0
2018,11,2,20,15,0.0,0.0,1.45,16.15,0.0,0.0,0.0
2018,11,2,20,30,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,11,2,20,45,0.0,0.0,1.35,16.05,0.0,0.0,0.0
2018,11,2,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,11,2,21,15,0.0,0.0,1.45,15.75,0.0,0.0,0.0
2018,11,2,21,30,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,11,2,21,45,0.0,0.0,1.75,15.2,0.0,0.0,0.0
2018,11,2,22,0,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,11,2,22,15,0.0,0.0,1.95,14.95,0.0,0.0,0.0
2018,11,2,22,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,11,2,22,45,0.0,0.0,2.0,15.05,0.0,0.0,0.0
2018,11,2,23,0,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,11,2,23,15,0.0,0.0,2.0,15.15,0.0,0.0,0.0
2018,11,2,23,30,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,11,2,23,45,0.0,0.0,2.0,15.25,0.0,0.0,0.0
2018,11,3,0,0,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,11,3,0,15,0.0,0.0,2.05,15.3,0.0,0.0,0.0
2018,11,3,0,30,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,11,3,0,45,0.0,0.0,2.1,15.25,0.0,0.0,0.0
2018,11,3,1,0,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,11,3,1,15,0.0,0.0,2.1,15.15,0.0,0.0,0.0
2018,11,3,1,30,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,11,3,1,45,0.0,0.0,2.1,15.05,0.0,0.0,0.0
2018,11,3,2,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,11,3,2,15,0.0,0.0,2.05,14.9,0.0,0.0,0.0
2018,11,3,2,30,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,11,3,2,45,0.0,0.0,2.0,14.75,0.0,0.0,0.0
2018,11,3,3,0,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,11,3,3,15,0.0,0.0,1.95,14.6,0.0,0.0,0.0
2018,11,3,3,30,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,11,3,3,45,0.0,0.0,1.85,14.4,0.0,0.0,0.0
2018,11,3,4,0,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,11,3,4,15,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,11,3,4,30,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,11,3,4,45,0.0,0.0,1.8,14.25,0.0,0.0,0.0
2018,11,3,5,0,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,11,3,5,15,0.0,0.0,1.8,14.15,0.0,0.0,0.0
2018,11,3,5,30,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,11,3,5,45,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,11,3,6,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,11,3,6,15,0.0,0.0,1.75,14.3,0.0,0.0,0.0
2018,11,3,6,30,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,11,3,6,45,115.5,12.0,1.65,14.65,19.0,11.44,0.0
2018,11,3,7,0,231.0,24.0,1.6,14.8,38.0,20.09,0.57
2018,11,3,7,15,410.0,30.0,1.75,15.5,82.0,23.56,13.98
2018,11,3,7,30,589.0,36.0,1.9,16.2,126.0,35.67,19.86
2018,11,3,7,45,654.5,40.0,2.05,16.85,171.5,80.85,38.65
2018,11,3,8,0,720.0,44.0,2.2,17.5,217.0,133.46,74.54
2018,11,3,8,15,760.0,47.0,2.25,18.0,262.0,187.35,118.98
2018,11,3,8,30,800.0,50.0,2.3,18.5,307.0,246.26,170.43
2018,11,3,8,45,826.0,52.0,2.4,19.0,348.5,301.69,220.26
2018,11,3,9,0,852.0,54.0,2.5,19.5,390.0,358.52,270.65
2018,11,3,9,15,870.5,56.5,2.55,20.05,427.5,413.93,318.71
2018,11,3,9,30,889.0,59.0,2.6,20.6,465.0,469.38,365.31
2018,11,3,9,45,901.5,61.0,2.6,21.1,497.0,521.03,407.5
2018,11,3,10,0,914.0,63.0,2.6,21.6,529.0,571.59,447.45
2018,11,3,10,15,923.5,63.0,2.6,22.1,553.5,616.83,482.25
2018,11,3,10,30,933.0,63.0,2.6,22.6,578.0,660.15,514.64
2018,11,3,10,45,938.5,64.5,2.6,23.05,596.0,700.33,543.72
2018,11,3,11,0,944.0,66.0,2.6,23.5,614.0,737.9,568.77
2018,11,3,11,15,946.5,66.5,2.6,23.85,624.0,769.36,589.5
2018,11,3,11,30,949.0,67.0,2.6,24.2,634.0,797.67,607.96
2018,11,3,11,45,934.5,71.5,2.6,24.5,631.5,814.11,618.27
2018,11,3,12,0,920.0,76.0,2.6,24.8,629.0,826.58,626.01
2018,11,3,12,15,840.0,98.5,2.55,25.0,600.0,808.72,612.88
2018,11,3,12,30,760.0,121.0,2.5,25.2,571.0,783.17,594.79
2018,11,3,12,45,591.0,167.5,2.45,25.35,512.5,702.29,537.21
2018,11,3,13,0,422.0,214.0,2.4,25.5,454.0,612.52,470.0
2018,11,3,13,15,441.5,197.5,2.35,25.5,441.0,612.45,471.65
2018,11,3,13,30,461.0,181.0,2.3,25.5,428.0,610.01,471.04
2018,11,3,13,45,596.0,139.0,2.25,25.5,441.0,676.23,522.04
2018,11,3,14,0,731.0,97.0,2.2,25.5,454.0,730.4,560.66
2018,11,3,14,15,627.5,111.0,2.2,25.3,402.5,654.73,507.7
2018,11,3,14,30,524.0,125.0,2.2,25.1,351.0,573.59,449.39
2018,11,3,14,45,550.0,107.0,2.2,24.9,324.5,566.26,445.95
2018,11,3,15,0,576.0,89.0,2.2,24.7,298.0,549.84,435.05
2018,11,3,15,15,587.0,76.0,2.2,24.7,266.0,524.9,416.57
2018,11,3,15,30,598.0,63.0,2.2,24.7,234.0,496.93,394.92
2018,11,3,15,45,549.5,57.0,2.05,23.3,193.0,437.92,349.31
2018,11,3,16,0,501.0,51.0,1.9,21.9,152.0,380.91,303.31
2018,11,3,16,15,440.5,42.0,1.9,21.0,114.0,316.29,248.91
2018,11,3,16,30,380.0,33.0,1.9,20.1,76.0,256.13,193.48
2018,11,3,16,45,276.0,24.5,1.85,19.15,48.0,173.49,71.72
2018,11,3,17,0,172.0,16.0,1.8,18.2,20.0,84.55,0.0
2018,11,3,17,15,86.0,8.0,1.8,17.8,10.0,0.0,0.0
2018,11,3,17,30,0.0,0.0,1.8,17.4,0.0,0.0,0.0
2018,11,3,17,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2018,11,3,18,0,0.0,0.0,1.9,16.6,0.0,0.0,0.0
2018,11,3,18,15,0.0,0.0,1.9,16.4,0.0,0.0,0.0
2018,11,3,18,30,0.0,0.0,1.9,16.2,0.0,0.0,0.0
2018,11,3,18,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,11,3,19,0,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,11,3,19,15,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,11,3,19,30,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,11,3,19,45,0.0,0.0,1.9,15.45,0.0,0.0,0.0
2018,11,3,20,0,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,11,3,20,15,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,11,3,20,30,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,11,3,20,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2018,11,3,21,0,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,11,3,21,15,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,11,3,21,30,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,11,3,21,45,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,11,3,22,0,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,11,3,22,15,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,11,3,22,30,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,11,3,22,45,0.0,0.0,2.05,14.2,0.0,0.0,0.0
2018,11,3,23,0,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,11,3,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2018,11,3,23,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,11,3,23,45,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,11,4,0,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,11,4,0,15,0.0,0.0,2.25,13.65,0.0,0.0,0.0
2018,11,4,0,30,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,11,4,0,45,0.0,0.0,2.35,13.55,0.0,0.0,0.0
2018,11,4,1,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,11,4,1,15,0.0,0.0,2.35,13.45,0.0,0.0,0.0
2018,11,4,1,30,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,11,4,1,45,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,11,4,2,0,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,11,4,2,15,0.0,0.0,2.25,13.1,0.0,0.0,0.0
2018,11,4,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,11,4,2,45,0.0,0.0,2.15,12.9,0.0,0.0,0.0
2018,11,4,3,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,11,4,3,15,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,11,4,3,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,11,4,3,45,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2018,11,4,4,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,11,4,4,15,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,11,4,4,30,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,11,4,4,45,0.0,0.0,2.0,12.05,0.0,0.0,0.0
2018,11,4,5,0,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,11,4,5,15,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,11,4,5,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,11,4,5,45,0.0,0.0,2.05,11.6,0.0,0.0,0.0
2018,11,4,6,0,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,11,4,6,15,0.0,0.0,2.05,11.6,0.0,0.0,0.0
2018,11,4,6,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,11,4,6,45,121.5,11.5,2.0,11.85,18.5,10.96,0.0
2018,11,4,7,0,243.0,23.0,2.0,12.0,37.0,19.28,0.0
2018,11,4,7,15,323.0,33.0,1.95,12.45,70.0,26.51,16.48
2018,11,4,7,30,403.0,43.0,1.9,12.9,103.0,37.01,26.84
2018,11,4,7,45,391.0,58.0,1.9,13.4,133.0,76.36,45.13
2018,11,4,8,0,379.0,73.0,1.9,13.9,163.0,112.67,73.2
2018,11,4,8,15,409.0,85.0,1.8,14.3,199.5,153.72,107.16
2018,11,4,8,30,439.0,97.0,1.7,14.7,236.0,197.91,145.27
2018,11,4,8,45,437.0,112.0,1.6,15.15,266.5,238.37,181.51
2018,11,4,9,0,435.0,127.0,1.5,15.6,297.0,278.18,216.45
2018,11,4,9,15,435.5,140.5,1.5,16.15,324.5,316.81,249.44
2018,11,4,9,30,436.0,154.0,1.5,16.7,352.0,354.84,280.94
2018,11,4,9,45,548.5,140.0,1.45,17.3,406.0,420.88,333.19
2018,11,4,10,0,661.0,126.0,1.4,17.9,460.0,498.83,393.29
2018,11,4,10,15,796.5,99.0,1.45,18.25,521.0,580.25,455.86
2018,11,4,10,30,932.0,72.0,1.5,18.6,582.0,666.9,520.99
2018,11,4,10,45,931.0,74.0,1.55,19.0,597.0,703.32,547.3
2018,11,4,11,0,930.0,76.0,1.6,19.4,612.0,736.72,570.05
2018,11,4,11,15,899.0,82.5,1.7,19.6,608.0,750.22,579.27
2018,11,4,11,30,868.0,89.0,1.8,19.8,604.0,758.94,585.41
2018,11,4,11,45,881.0,86.5,1.9,20.05,611.0,787.11,605.22
2018,11,4,12,0,894.0,84.0,2.0,20.3,618.0,812.5,622.92
2018,11,4,12,15,915.0,80.0,2.1,20.35,622.0,839.65,642.38
2018,11,4,12,30,936.0,76.0,2.2,20.4,626.0,863.73,659.8
2018,11,4,12,45,893.5,81.5,2.35,20.45,597.0,843.19,646.94
2018,11,4,13,0,851.0,87.0,2.5,20.5,568.0,825.44,636.35
2018,11,4,13,15,867.0,81.0,2.6,20.45,555.5,825.82,638.34
2018,11,4,13,30,883.0,75.0,2.7,20.4,543.0,829.25,642.45
2018,11,4,13,45,880.0,72.5,2.8,20.35,519.0,817.65,636.0
2018,11,4,14,0,877.0,70.0,2.9,20.3,495.0,802.69,627.29
2018,11,4,14,15,836.0,72.5,2.95,20.2,454.5,767.38,603.68
2018,11,4,14,30,795.0,75.0,3.0,20.1,414.0,723.43,573.54
2018,11,4,14,45,736.0,76.0,3.05,20.0,367.0,662.71,530.34
2018,11,4,15,0,677.0,77.0,3.1,19.9,320.0,606.52,489.58
2018,11,4,15,15,692.0,66.0,3.1,19.9,287.5,583.36,472.69
2018,11,4,15,30,707.0,55.0,3.1,19.9,255.0,553.16,448.75
2018,11,4,15,45,558.0,58.0,3.15,19.1,198.5,443.13,360.97
2018,11,4,16,0,409.0,61.0,3.2,18.3,142.0,337.29,273.93
2018,11,4,16,15,350.5,48.0,3.25,17.7,104.5,273.19,218.58
2018,11,4,16,30,292.0,35.0,3.3,17.1,67.0,213.7,162.65
2018,11,4,16,45,205.5,25.0,3.3,16.45,42.0,140.07,44.89
2018,11,4,17,0,119.0,15.0,3.3,15.8,17.0,62.02,0.0
2018,11,4,17,15,59.5,7.5,3.3,15.5,8.5,0.0,0.0
2018,11,4,17,30,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,11,4,17,45,0.0,0.0,3.35,14.9,0.0,0.0,0.0
2018,11,4,18,0,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,11,4,18,15,0.0,0.0,3.35,14.55,0.0,0.0,0.0
2018,11,4,18,30,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,11,4,18,45,0.0,0.0,3.25,14.4,0.0,0.0,0.0
2018,11,4,19,0,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,11,4,19,15,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,11,4,19,30,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,11,4,19,45,0.0,0.0,3.15,14.25,0.0,0.0,0.0
2018,11,4,20,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,11,4,20,15,0.0,0.0,3.05,14.15,0.0,0.0,0.0
2018,11,4,20,30,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,11,4,20,45,0.0,0.0,2.95,14.05,0.0,0.0,0.0
2018,11,4,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,11,4,21,15,0.0,0.0,2.9,13.95,0.0,0.0,0.0
2018,11,4,21,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,11,4,21,45,0.0,0.0,2.85,13.85,0.0,0.0,0.0
2018,11,4,22,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,11,4,22,15,0.0,0.0,2.8,13.75,0.0,0.0,0.0
2018,11,4,22,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,11,4,22,45,0.0,0.0,2.75,13.65,0.0,0.0,0.0
2018,11,4,23,0,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,11,4,23,15,0.0,0.0,2.7,13.55,0.0,0.0,0.0
2018,11,4,23,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,11,4,23,45,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2018,11,5,0,0,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,11,5,0,15,0.0,0.0,2.6,13.45,0.0,0.0,0.0
2018,11,5,0,30,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,11,5,0,45,0.0,0.0,2.55,13.35,0.0,0.0,0.0
2018,11,5,1,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,11,5,1,15,0.0,0.0,2.5,13.25,0.0,0.0,0.0
2018,11,5,1,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,11,5,1,45,0.0,0.0,2.45,13.1,0.0,0.0,0.0
2018,11,5,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,11,5,2,15,0.0,0.0,2.4,12.95,0.0,0.0,0.0
2018,11,5,2,30,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,11,5,2,45,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,11,5,3,0,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,11,5,3,15,0.0,0.0,2.4,12.65,0.0,0.0,0.0
2018,11,5,3,30,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,11,5,3,45,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,11,5,4,0,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,11,5,4,15,0.0,0.0,2.35,12.35,0.0,0.0,0.0
2018,11,5,4,30,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,11,5,4,45,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,11,5,5,0,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,11,5,5,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,11,5,5,30,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,11,5,5,45,0.0,0.0,2.25,11.8,0.0,0.0,0.0
2018,11,5,6,0,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,11,5,6,15,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,11,5,6,30,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,11,5,6,45,125.5,11.0,2.2,12.35,18.0,10.48,0.0
2018,11,5,7,0,251.0,22.0,2.2,12.6,36.0,18.47,0.0
2018,11,5,7,15,394.0,29.0,2.25,13.0,75.0,22.94,13.26
2018,11,5,7,30,537.0,36.0,2.3,13.4,114.0,33.29,23.47
2018,11,5,7,45,607.0,40.5,2.3,13.8,158.0,75.75,37.16
2018,11,5,8,0,677.0,45.0,2.3,14.2,202.0,126.22,71.39
2018,11,5,8,15,720.5,47.5,2.3,14.7,245.5,177.5,113.7
2018,11,5,8,30,764.0,50.0,2.3,15.2,289.0,232.91,162.48
2018,11,5,8,45,794.5,52.0,2.3,15.65,330.5,288.71,212.9
2018,11,5,9,0,825.0,54.0,2.3,16.1,372.0,345.18,263.37
2018,11,5,9,15,842.0,56.5,2.3,16.75,408.5,398.38,310.1
2018,11,5,9,30,859.0,59.0,2.3,17.4,445.0,451.53,355.27
2018,11,5,9,45,868.5,62.0,2.3,18.05,475.5,501.16,396.19
2018,11,5,10,0,878.0,65.0,2.3,18.7,506.0,549.51,434.7
2018,11,5,10,15,888.0,66.5,2.25,19.1,531.0,595.03,470.07
2018,11,5,10,30,898.0,68.0,2.2,19.5,556.0,638.81,503.06
2018,11,5,10,45,905.0,68.5,2.15,19.9,573.5,677.54,531.46
2018,11,5,11,0,912.0,69.0,2.1,20.3,591.0,713.85,556.05
2018,11,5,11,15,915.5,69.5,2.05,20.6,601.0,745.03,576.57
2018,11,5,11,30,919.0,70.0,2.0,20.9,611.0,773.24,594.85
2018,11,5,11,45,920.5,70.0,2.0,21.15,613.5,796.21,609.91
2018,11,5,12,0,922.0,70.0,2.0,21.4,616.0,815.87,622.73
2018,11,5,12,15,920.5,70.0,2.0,21.5,611.0,829.69,631.98
2018,11,5,12,30,919.0,70.0,2.0,21.6,606.0,839.97,638.95
2018,11,5,12,45,915.0,69.5,2.05,21.7,593.0,843.99,642.26
2018,11,5,13,0,911.0,69.0,2.1,21.8,580.0,844.41,643.29
2018,11,5,13,15,903.5,68.0,2.15,21.8,559.5,837.73,639.85
2018,11,5,13,30,896.0,67.0,2.2,21.8,539.0,827.54,634.14
2018,11,5,13,45,884.5,66.5,2.2,21.8,512.0,811.32,623.92
2018,11,5,14,0,873.0,66.0,2.2,21.8,485.0,791.94,611.57
2018,11,5,14,15,856.0,65.0,2.25,21.65,451.5,764.62,594.26
2018,11,5,14,30,839.0,64.0,2.3,21.5,418.0,734.74,574.93
2018,11,5,14,45,814.5,61.5,2.35,21.4,378.5,701.35,552.57
2018,11,5,15,0,790.0,59.0,2.4,21.3,339.0,659.69,523.58
2018,11,5,15,15,754.5,56.0,2.4,21.3,296.0,608.4,486.15
2018,11,5,15,30,719.0,53.0,2.4,21.3,253.0,556.76,446.64
2018,11,5,15,45,663.5,49.0,2.3,20.35,208.5,491.54,395.35
2018,11,5,16,0,608.0,45.0,2.2,19.4,164.0,428.2,343.21
2018,11,5,16,15,514.0,39.5,2.25,18.6,121.0,350.8,277.47
2018,11,5,16,30,420.0,34.0,2.3,17.8,78.0,275.07,206.62
2018,11,5,16,45,258.0,23.0,2.35,16.95,45.5,160.29,33.21
2018,11,5,17,0,96.0,12.0,2.4,16.1,13.0,49.75,0.0
2018,11,5,17,15,48.0,6.0,2.45,15.7,6.5,0.0,0.0
2018,11,5,17,30,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,11,5,17,45,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,11,5,18,0,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,11,5,18,15,0.0,0.0,2.45,14.25,0.0,0.0,0.0
2018,11,5,18,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,11,5,18,45,0.0,0.0,2.35,13.75,0.0,0.0,0.0
2018,11,5,19,0,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,11,5,19,15,0.0,0.0,2.25,13.4,0.0,0.0,0.0
2018,11,5,19,30,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,11,5,19,45,0.0,0.0,2.1,13.15,0.0,0.0,0.0
2018,11,5,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,11,5,20,15,0.0,0.0,2.0,12.95,0.0,0.0,0.0
2018,11,5,20,30,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,11,5,20,45,0.0,0.0,1.95,12.8,0.0,0.0,0.0
2018,11,5,21,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,11,5,21,15,0.0,0.0,1.9,12.75,0.0,0.0,0.0
2018,11,5,21,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,11,5,21,45,0.0,0.0,1.9,12.85,0.0,0.0,0.0
2018,11,5,22,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,11,5,22,15,0.0,0.0,1.95,12.95,0.0,0.0,0.0
2018,11,5,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,11,5,22,45,0.0,0.0,2.0,13.05,0.0,0.0,0.0
2018,11,5,23,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,11,5,23,15,0.0,0.0,2.0,13.05,0.0,0.0,0.0
2018,11,5,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,11,5,23,45,0.0,0.0,2.0,12.95,0.0,0.0,0.0
2018,11,6,0,0,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,11,6,0,15,0.0,0.0,2.0,12.85,0.0,0.0,0.0
2018,11,6,0,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,11,6,0,45,0.0,0.0,2.0,12.75,0.0,0.0,0.0
2018,11,6,1,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,11,6,1,15,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,11,6,1,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,11,6,1,45,0.0,0.0,1.95,12.4,0.0,0.0,0.0
2018,11,6,2,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,11,6,2,15,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,11,6,2,30,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,11,6,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2018,11,6,3,0,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,11,6,3,15,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,11,6,3,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,11,6,3,45,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,11,6,4,0,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,11,6,4,15,0.0,0.0,2.0,11.45,0.0,0.0,0.0
2018,11,6,4,30,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,11,6,4,45,0.0,0.0,2.0,11.35,0.0,0.0,0.0
2018,11,6,5,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,11,6,5,15,0.0,0.0,2.0,11.25,0.0,0.0,0.0
2018,11,6,5,30,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,11,6,5,45,0.0,0.0,1.95,11.15,0.0,0.0,0.0
2018,11,6,6,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,11,6,6,15,0.0,0.0,1.85,11.2,0.0,0.0,0.0
2018,11,6,6,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,11,6,6,45,130.5,11.5,1.8,11.4,18.0,10.96,0.0
2018,11,6,7,0,261.0,23.0,1.8,11.5,36.0,19.75,0.0
2018,11,6,7,15,410.5,30.0,1.8,12.1,76.0,24.09,14.01
2018,11,6,7,30,560.0,37.0,1.8,12.7,116.0,33.47,23.65
2018,11,6,7,45,630.5,42.0,1.85,13.3,161.5,77.54,38.25
2018,11,6,8,0,701.0,47.0,1.9,13.9,207.0,129.72,73.34
2018,11,6,8,15,744.0,50.5,1.95,14.45,252.0,183.14,117.22
2018,11,6,8,30,787.0,54.0,2.0,15.0,297.0,240.63,167.66
2018,11,6,8,45,816.0,56.0,2.05,15.55,339.0,296.26,217.92
2018,11,6,9,0,845.0,58.0,2.1,16.1,381.0,354.2,269.52
2018,11,6,9,15,863.5,60.5,2.1,16.6,418.0,409.0,317.59
2018,11,6,9,30,882.0,63.0,2.1,17.1,455.0,463.86,364.16
2018,11,6,9,45,894.0,65.0,2.05,17.6,486.5,514.74,406.0
2018,11,6,10,0,906.0,67.0,2.0,18.1,518.0,564.48,445.47
2018,11,6,10,15,916.0,68.0,1.95,18.6,543.0,610.59,480.88
2018,11,6,10,30,926.0,69.0,1.9,19.1,568.0,654.87,513.79
2018,11,6,10,45,933.0,69.5,1.85,19.55,586.0,694.57,542.49
2018,11,6,11,0,940.0,70.0,1.8,20.0,604.0,731.77,567.35
2018,11,6,11,15,943.5,70.0,1.85,20.4,614.0,763.19,588.29
2018,11,6,11,30,947.0,70.0,1.9,20.8,624.0,791.53,607.05
2018,11,6,11,45,948.0,70.0,1.9,21.2,626.0,814.73,621.77
2018,11,6,12,0,949.0,70.0,1.9,21.6,628.0,834.5,634.18
2018,11,6,12,15,946.0,70.5,1.9,21.85,622.5,848.12,642.83
2018,11,6,12,30,943.0,71.0,1.9,22.1,617.0,858.06,649.14
2018,11,6,12,45,935.5,71.5,1.9,22.35,603.0,860.63,650.59
2018,11,6,13,0,928.0,72.0,1.9,22.6,589.0,859.48,649.76
2018,11,6,13,15,920.5,71.0,1.9,22.65,568.0,852.87,645.88
2018,11,6,13,30,913.0,70.0,1.9,22.7,547.0,842.7,639.74
2018,11,6,13,45,901.5,68.5,1.9,22.8,519.0,825.18,628.56
2018,11,6,14,0,890.0,67.0,1.9,22.9,491.0,804.42,615.23
2018,11,6,14,15,874.0,65.0,1.85,22.8,456.5,776.43,596.87
2018,11,6,14,30,858.0,63.0,1.8,22.7,422.0,745.76,576.5
2018,11,6,14,45,835.0,60.5,1.8,22.6,382.5,713.14,554.86
2018,11,6,15,0,812.0,58.0,1.8,22.5,343.0,672.12,526.65
2018,11,6,15,15,776.5,55.0,1.8,22.5,299.5,620.31,489.57
2018,11,6,15,30,741.0,52.0,1.8,22.5,256.0,568.1,450.32
2018,11,6,15,45,687.0,48.0,1.65,21.2,210.5,503.2,400.27
2018,11,6,16,0,633.0,44.0,1.5,19.9,165.0,440.03,349.09
2018,11,6,16,15,541.0,38.0,1.6,19.0,121.5,356.4,279.62
2018,11,6,16,30,449.0,32.0,1.7,18.1,78.0,286.37,212.12
2018,11,6,16,45,278.5,22.0,1.8,17.15,45.5,166.8,10.69
2018,11,6,17,0,108.0,12.0,1.9,16.2,13.0,54.35,0.0
2018,11,6,17,15,54.0,6.0,2.0,15.8,6.5,0.0,0.0
2018,11,6,17,30,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,11,6,17,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,11,6,18,0,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,11,6,18,15,0.0,0.0,2.3,14.35,0.0,0.0,0.0
2018,11,6,18,30,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,11,6,18,45,0.0,0.0,2.25,13.85,0.0,0.0,0.0
2018,11,6,19,0,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,11,6,19,15,0.0,0.0,2.15,13.55,0.0,0.0,0.0
2018,11,6,19,30,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,11,6,19,45,0.0,0.0,2.05,13.4,0.0,0.0,0.0
2018,11,6,20,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,11,6,20,15,0.0,0.0,1.95,13.3,0.0,0.0,0.0
2018,11,6,20,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,11,6,20,45,0.0,0.0,1.85,13.3,0.0,0.0,0.0
2018,11,6,21,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,11,6,21,15,0.0,0.0,1.75,13.4,0.0,0.0,0.0
2018,11,6,21,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,11,6,21,45,0.0,0.0,1.6,13.55,0.0,0.0,0.0
2018,11,6,22,0,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,11,6,22,15,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,11,6,22,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,11,6,22,45,0.0,0.0,1.25,13.9,0.0,0.0,0.0
2018,11,6,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,11,6,23,15,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,11,6,23,30,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,11,6,23,45,0.0,0.0,0.95,14.3,0.0,0.0,0.0
2018,11,7,0,0,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,11,7,0,15,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,11,7,0,30,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,11,7,0,45,0.0,0.0,0.85,14.4,0.0,0.0,0.0
2018,11,7,1,0,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,11,7,1,15,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,11,7,1,30,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,11,7,1,45,0.0,0.0,0.8,14.05,0.0,0.0,0.0
2018,11,7,2,0,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,11,7,2,15,0.0,0.0,0.85,13.75,0.0,0.0,0.0
2018,11,7,2,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,11,7,2,45,0.0,0.0,0.9,13.45,0.0,0.0,0.0
2018,11,7,3,0,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,11,7,3,15,0.0,0.0,0.9,13.25,0.0,0.0,0.0
2018,11,7,3,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,11,7,3,45,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,11,7,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,11,7,4,15,0.0,0.0,0.85,12.95,0.0,0.0,0.0
2018,11,7,4,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,11,7,4,45,0.0,0.0,0.8,12.85,0.0,0.0,0.0
2018,11,7,5,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,11,7,5,15,0.0,0.0,0.75,12.75,0.0,0.0,0.0
2018,11,7,5,30,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,11,7,5,45,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,11,7,6,0,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,11,7,6,15,0.0,0.0,0.7,12.55,0.0,0.0,0.0
2018,11,7,6,30,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,11,7,6,45,120.5,11.0,0.7,12.7,16.5,10.48,0.0
2018,11,7,7,0,241.0,22.0,0.7,12.8,33.0,18.92,0.0
2018,11,7,7,15,385.0,29.5,0.7,13.2,71.5,23.78,13.4
2018,11,7,7,30,529.0,37.0,0.7,13.6,110.0,32.39,22.6
2018,11,7,7,45,601.0,42.0,0.7,14.05,154.0,74.49,36.93
2018,11,7,8,0,673.0,47.0,0.7,14.5,198.0,124.91,70.25
2018,11,7,8,15,717.5,50.0,0.85,15.05,242.0,176.34,111.88
2018,11,7,8,30,762.0,53.0,1.0,15.6,286.0,232.04,160.17
2018,11,7,8,45,792.5,55.5,1.1,16.1,327.5,287.08,209.31
2018,11,7,9,0,823.0,58.0,1.2,16.6,369.0,344.63,260.0
2018,11,7,9,15,843.5,60.0,1.3,17.1,406.0,398.48,306.89
2018,11,7,9,30,864.0,62.0,1.4,17.6,443.0,452.6,352.65
2018,11,7,9,45,878.5,63.0,1.45,18.1,474.0,502.7,393.8
2018,11,7,10,0,893.0,64.0,1.5,18.6,505.0,551.91,432.95
2018,11,7,10,15,903.0,65.5,1.5,19.05,530.0,597.9,468.29
2018,11,7,10,30,913.0,67.0,1.5,19.5,555.0,642.12,501.26
2018,11,7,10,45,919.5,67.5,1.5,19.9,572.5,680.94,529.54
2018,11,7,11,0,926.0,68.0,1.5,20.3,590.0,717.27,554.25
2018,11,7,11,15,929.5,68.0,1.45,20.6,600.0,748.21,574.09
2018,11,7,11,30,933.0,68.0,1.4,20.9,610.0,776.12,591.68
2018,11,7,11,45,933.5,68.0,1.4,21.15,612.0,798.58,606.09
2018,11,7,12,0,934.0,68.0,1.4,21.4,614.0,817.63,618.25
2018,11,7,12,15,932.0,67.5,1.4,21.55,608.0,830.62,626.62
2018,11,7,12,30,930.0,67.0,1.4,21.7,602.0,839.99,632.73
2018,11,7,12,45,926.0,66.5,1.4,21.85,589.0,844.09,635.46
2018,11,7,13,0,922.0,66.0,1.4,22.0,576.0,844.55,635.94
2018,11,7,13,15,914.0,65.0,1.5,21.95,555.0,837.49,633.19
2018,11,7,13,30,906.0,64.0,1.6,21.9,534.0,826.9,628.14
2018,11,7,13,45,894.5,63.0,1.65,21.9,506.5,810.05,618.18
2018,11,7,14,0,883.0,62.0,1.7,21.9,479.0,790.0,606.03
2018,11,7,14,15,866.5,60.5,1.75,21.75,445.5,762.39,588.82
2018,11,7,14,30,850.0,59.0,1.8,21.6,412.0,732.16,569.54
2018,11,7,14,45,826.0,57.0,1.8,21.5,373.0,693.37,543.21
2018,11,7,15,0,802.0,55.0,1.8,21.4,334.0,659.0,519.56
2018,11,7,15,15,767.0,52.0,1.8,21.4,291.0,608.01,482.65
2018,11,7,15,30,732.0,49.0,1.8,21.4,248.0,556.65,443.65
2018,11,7,15,45,679.5,45.0,1.65,20.4,203.5,493.31,393.87
2018,11,7,16,0,627.0,41.0,1.5,19.4,159.0,431.71,343.13
2018,11,7,16,15,537.0,35.5,1.55,18.55,116.5,350.54,274.96
