Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,7,16,30,447.0,30.0,1.6,17.7,74.0,282.37,207.1
2018,11,7,16,45,277.5,20.5,1.7,16.85,43.0,163.45,0.0
2018,11,7,17,0,108.0,11.0,1.8,16.0,12.0,53.21,0.0
2018,11,7,17,15,54.0,5.5,1.8,15.65,6.0,0.0,0.0
2018,11,7,17,30,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,11,7,17,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2018,11,7,18,0,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,11,7,18,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,11,7,18,30,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,11,7,18,45,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,11,7,19,0,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,11,7,19,15,0.0,0.0,1.85,13.8,0.0,0.0,0.0
2018,11,7,19,30,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,11,7,19,45,0.0,0.0,1.75,13.65,0.0,0.0,0.0
2018,11,7,20,0,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,11,7,20,15,0.0,0.0,1.75,13.6,0.0,0.0,0.0
2018,11,7,20,30,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,11,7,20,45,0.0,0.0,1.85,13.6,0.0,0.0,0.0
2018,11,7,21,0,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,11,7,21,15,0.0,0.0,2.05,13.7,0.0,0.0,0.0
2018,11,7,21,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,11,7,21,45,0.0,0.0,2.4,13.85,0.0,0.0,0.0
2018,11,7,22,0,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,11,7,22,15,0.0,0.0,2.7,13.95,0.0,0.0,0.0
2018,11,7,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,11,7,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2018,11,7,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,11,7,23,15,0.0,0.0,3.15,13.95,0.0,0.0,0.0
2018,11,7,23,30,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,11,7,23,45,0.0,0.0,3.2,13.85,0.0,0.0,0.0
2018,11,8,0,0,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,11,8,0,15,0.0,0.0,3.2,13.65,0.0,0.0,0.0
2018,11,8,0,30,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,11,8,0,45,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,11,8,1,0,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,11,8,1,15,0.0,0.0,3.15,13.15,0.0,0.0,0.0
2018,11,8,1,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,11,8,1,45,0.0,0.0,3.05,12.85,0.0,0.0,0.0
2018,11,8,2,0,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,11,8,2,15,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,11,8,2,30,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,11,8,2,45,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,11,8,3,0,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,11,8,3,15,0.0,0.0,3.0,12.15,0.0,0.0,0.0
2018,11,8,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,11,8,3,45,0.0,0.0,2.95,11.9,0.0,0.0,0.0
2018,11,8,4,0,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,11,8,4,15,0.0,0.0,2.85,11.7,0.0,0.0,0.0
2018,11,8,4,30,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,11,8,4,45,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,11,8,5,0,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,11,8,5,15,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,11,8,5,30,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,11,8,5,45,0.0,0.0,2.75,11.15,0.0,0.0,0.0
2018,11,8,6,0,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,11,8,6,15,0.0,0.0,2.75,11.15,0.0,0.0,0.0
2018,11,8,6,30,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,11,8,6,45,87.5,10.5,2.85,11.25,14.5,10.01,0.0
2018,11,8,7,0,175.0,21.0,2.9,11.3,29.0,16.85,0.0
2018,11,8,7,15,305.0,32.5,3.05,11.75,66.0,26.92,15.51
2018,11,8,7,30,435.0,44.0,3.2,12.2,103.0,35.36,25.17
2018,11,8,7,45,515.5,52.5,3.3,12.65,148.0,75.82,41.43
2018,11,8,8,0,596.0,61.0,3.4,13.1,193.0,125.71,74.95
2018,11,8,8,15,650.5,66.5,3.55,13.55,239.0,177.14,116.6
2018,11,8,8,30,705.0,72.0,3.7,14.0,285.0,234.14,166.06
2018,11,8,8,45,743.5,76.0,3.85,14.45,328.5,290.24,216.54
2018,11,8,9,0,782.0,80.0,4.0,14.9,372.0,350.24,270.07
2018,11,8,9,15,809.0,82.0,3.95,15.35,410.5,405.19,318.73
2018,11,8,9,30,836.0,84.0,3.9,15.8,449.0,461.17,366.96
2018,11,8,9,45,859.0,84.0,3.85,16.3,482.5,513.84,411.2
2018,11,8,10,0,882.0,84.0,3.8,16.8,516.0,566.42,454.03
2018,11,8,10,15,892.5,87.0,3.75,17.15,542.5,614.57,492.41
2018,11,8,10,30,903.0,90.0,3.7,17.5,569.0,661.05,528.44
2018,11,8,10,45,909.5,92.5,3.65,17.9,588.5,702.46,559.66
2018,11,8,11,0,916.0,95.0,3.6,18.3,608.0,741.45,588.33
2018,11,8,11,15,918.5,96.5,3.55,18.55,618.5,773.85,610.75
2018,11,8,11,30,921.0,98.0,3.5,18.8,629.0,803.21,630.69
2018,11,8,11,45,917.0,100.0,3.45,19.05,630.5,824.99,645.13
2018,11,8,12,0,913.0,102.0,3.4,19.3,632.0,843.23,657.09
2018,11,8,12,15,920.0,98.5,3.4,19.5,628.0,860.41,668.8
2018,11,8,12,30,927.0,95.0,3.4,19.7,624.0,874.12,678.16
2018,11,8,12,45,940.5,88.0,3.35,19.9,614.5,879.0,681.12
2018,11,8,13,0,954.0,81.0,3.3,20.1,605.0,886.4,686.08
2018,11,8,13,15,939.0,82.0,3.25,20.25,581.5,876.24,678.94
2018,11,8,13,30,924.0,83.0,3.2,20.4,558.0,862.53,669.55
2018,11,8,13,45,898.5,84.5,3.15,20.5,526.5,844.27,657.19
2018,11,8,14,0,873.0,86.0,3.1,20.6,495.0,816.16,637.87
2018,11,8,14,15,843.5,86.0,3.0,20.6,458.0,780.34,612.93
2018,11,8,14,30,814.0,86.0,2.9,20.6,421.0,742.16,586.07
2018,11,8,14,45,764.5,86.5,2.8,20.6,377.0,693.07,550.82
2018,11,8,15,0,715.0,87.0,2.7,20.6,333.0,638.84,511.09
2018,11,8,15,15,671.5,82.0,2.7,20.6,289.0,582.15,467.81
2018,11,8,15,30,628.0,77.0,2.7,20.6,245.0,525.63,423.21
2018,11,8,15,45,542.5,70.5,2.2,19.45,196.5,442.29,356.36
2018,11,8,16,0,457.0,64.0,1.7,18.3,148.0,362.84,290.57
2018,11,8,16,15,346.0,51.5,1.75,17.5,105.0,272.41,214.7
2018,11,8,16,30,235.0,39.0,1.8,16.7,62.0,190.7,138.41
2018,11,8,16,45,134.5,23.5,1.8,15.9,35.0,103.85,0.0
2018,11,8,17,0,34.0,8.0,1.8,15.1,8.0,21.02,0.0
2018,11,8,17,15,17.0,4.0,1.9,14.8,4.0,0.0,0.0
2018,11,8,17,30,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,11,8,17,45,0.0,0.0,2.05,14.25,0.0,0.0,0.0
2018,11,8,18,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,11,8,18,15,0.0,0.0,2.15,13.75,0.0,0.0,0.0
2018,11,8,18,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,11,8,18,45,0.0,0.0,2.3,13.25,0.0,0.0,0.0
2018,11,8,19,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,11,8,19,15,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,11,8,19,30,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,11,8,19,45,0.0,0.0,2.4,12.45,0.0,0.0,0.0
2018,11,8,20,0,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,11,8,20,15,0.0,0.0,2.4,12.15,0.0,0.0,0.0
2018,11,8,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,11,8,20,45,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,11,8,21,0,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,11,8,21,15,0.0,0.0,2.45,11.65,0.0,0.0,0.0
2018,11,8,21,30,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,11,8,21,45,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,11,8,22,0,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,11,8,22,15,0.0,0.0,2.55,11.2,0.0,0.0,0.0
2018,11,8,22,30,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,11,8,22,45,0.0,0.0,2.6,11.05,0.0,0.0,0.0
2018,11,8,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,11,8,23,15,0.0,0.0,2.65,10.9,0.0,0.0,0.0
2018,11,8,23,30,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,11,8,23,45,0.0,0.0,2.75,10.7,0.0,0.0,0.0
2018,11,9,0,0,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,11,9,0,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2018,11,9,0,30,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,11,9,0,45,0.0,0.0,2.95,10.25,0.0,0.0,0.0
2018,11,9,1,0,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,11,9,1,15,0.0,0.0,3.0,10.05,0.0,0.0,0.0
2018,11,9,1,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,11,9,1,45,0.0,0.0,3.05,9.95,0.0,0.0,0.0
2018,11,9,2,0,0.0,0.0,3.1,9.9,0.0,0.0,0.0
2018,11,9,2,15,0.0,0.0,3.05,9.75,0.0,0.0,0.0
2018,11,9,2,30,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,11,9,2,45,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2018,11,9,3,0,0.0,0.0,2.9,9.4,0.0,0.0,0.0
2018,11,9,3,15,0.0,0.0,2.9,9.3,0.0,0.0,0.0
2018,11,9,3,30,0.0,0.0,2.9,9.2,0.0,0.0,0.0
2018,11,9,3,45,0.0,0.0,2.85,9.1,0.0,0.0,0.0
2018,11,9,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,11,9,4,15,0.0,0.0,2.75,8.9,0.0,0.0,0.0
2018,11,9,4,30,0.0,0.0,2.7,8.8,0.0,0.0,0.0
2018,11,9,4,45,0.0,0.0,2.65,8.65,0.0,0.0,0.0
2018,11,9,5,0,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,11,9,5,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2018,11,9,5,30,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,11,9,5,45,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,11,9,6,0,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,11,9,6,15,0.0,0.0,2.45,8.65,0.0,0.0,0.0
2018,11,9,6,30,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,11,9,6,45,73.0,10.0,2.35,8.95,13.0,9.53,0.0
2018,11,9,7,0,146.0,20.0,2.3,9.1,26.0,19.06,0.0
2018,11,9,7,15,270.5,33.0,2.35,9.8,62.0,27.66,15.68
2018,11,9,7,30,395.0,46.0,2.4,10.5,98.0,37.57,27.21
2018,11,9,7,45,478.5,55.0,2.45,11.15,142.0,75.07,42.56
2018,11,9,8,0,562.0,64.0,2.5,11.8,186.0,123.37,74.83
2018,11,9,8,15,616.0,70.5,2.5,12.35,231.0,173.54,115.28
2018,11,9,8,30,670.0,77.0,2.5,12.9,276.0,229.3,163.37
2018,11,9,8,45,708.0,81.0,2.55,13.45,318.5,283.27,211.63
2018,11,9,9,0,746.0,85.0,2.6,14.0,361.0,340.25,262.15
2018,11,9,9,15,738.0,96.0,2.5,14.45,392.0,388.91,305.63
2018,11,9,9,30,730.0,107.0,2.4,14.9,423.0,435.43,345.77
2018,11,9,9,45,682.5,129.5,2.3,15.35,441.5,471.87,376.42
2018,11,9,10,0,635.0,152.0,2.2,15.8,460.0,502.24,400.83
2018,11,9,10,15,647.5,157.0,2.1,16.2,484.5,544.23,433.44
2018,11,9,10,30,660.0,162.0,2.0,16.6,509.0,585.42,464.41
2018,11,9,10,45,665.5,165.0,1.9,17.05,525.0,619.04,488.82
2018,11,9,11,0,671.0,168.0,1.8,17.5,541.0,650.87,511.29
2018,11,9,11,15,673.5,170.5,1.7,17.8,550.5,678.13,530.16
2018,11,9,11,30,676.0,173.0,1.6,18.1,560.0,703.11,547.0
2018,11,9,11,45,673.5,175.5,1.5,18.45,562.0,721.89,558.93
2018,11,9,12,0,671.0,178.0,1.4,18.8,564.0,737.96,568.75
2018,11,9,12,15,677.5,174.0,1.3,19.05,561.0,751.73,577.32
2018,11,9,12,30,684.0,170.0,1.2,19.3,558.0,762.83,583.91
2018,11,9,12,45,695.0,162.5,1.15,19.6,549.0,771.12,589.1
2018,11,9,13,0,706.0,155.0,1.1,19.9,540.0,776.48,591.94
2018,11,9,13,15,691.0,153.0,1.0,20.0,518.0,763.5,582.09
2018,11,9,13,30,676.0,151.0,0.9,20.1,496.0,747.61,570.54
2018,11,9,13,45,653.0,148.0,0.85,20.2,467.0,721.46,552.5
2018,11,9,14,0,630.0,145.0,0.8,20.3,438.0,692.9,532.59
2018,11,9,14,15,601.5,140.0,0.7,20.1,403.5,652.73,504.38
2018,11,9,14,30,573.0,135.0,0.6,19.9,369.0,615.07,477.56
2018,11,9,14,45,532.5,128.0,0.55,19.75,329.0,565.21,441.82
2018,11,9,15,0,492.0,121.0,0.5,19.6,289.0,515.42,405.4
2018,11,9,15,15,449.0,110.5,0.5,19.6,248.0,460.24,364.23
2018,11,9,15,30,406.0,100.0,0.5,19.6,207.0,406.29,322.67
2018,11,9,15,45,342.0,85.5,0.7,18.45,164.0,336.35,269.33
2018,11,9,16,0,278.0,71.0,0.9,17.3,121.0,270.33,216.27
2018,11,9,16,15,205.0,52.5,1.05,16.65,83.5,198.93,156.06
2018,11,9,16,30,132.0,34.0,1.2,16.0,46.0,122.9,86.75
2018,11,9,16,45,75.0,19.5,1.35,15.35,25.5,64.89,0.0
2018,11,9,17,0,18.0,5.0,1.5,14.7,5.0,11.83,0.0
2018,11,9,17,15,9.0,2.5,1.6,14.3,2.5,0.0,0.0
2018,11,9,17,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,11,9,17,45,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,11,9,18,0,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,11,9,18,15,0.0,0.0,1.9,12.95,0.0,0.0,0.0
2018,11,9,18,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,11,9,18,45,0.0,0.0,1.95,12.6,0.0,0.0,0.0
2018,11,9,19,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,11,9,19,15,0.0,0.0,1.95,12.35,0.0,0.0,0.0
2018,11,9,19,30,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,11,9,19,45,0.0,0.0,1.85,12.25,0.0,0.0,0.0
2018,11,9,20,0,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,11,9,20,15,0.0,0.0,1.75,12.15,0.0,0.0,0.0
2018,11,9,20,30,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,11,9,20,45,0.0,0.0,1.6,12.05,0.0,0.0,0.0
2018,11,9,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,11,9,21,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2018,11,9,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,11,9,21,45,0.0,0.0,1.3,11.95,0.0,0.0,0.0
2018,11,9,22,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,11,9,22,15,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,11,9,22,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,11,9,22,45,0.0,0.0,1.15,11.55,0.0,0.0,0.0
2018,11,9,23,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,11,9,23,15,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,11,9,23,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,11,9,23,45,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,11,10,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,11,10,0,15,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,11,10,0,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,11,10,0,45,0.0,0.0,1.05,10.7,0.0,0.0,0.0
2018,11,10,1,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,11,10,1,15,0.0,0.0,1.0,10.45,0.0,0.0,0.0
2018,11,10,1,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,11,10,1,45,0.0,0.0,0.95,10.15,0.0,0.0,0.0
2018,11,10,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,11,10,2,15,0.0,0.0,0.9,9.85,0.0,0.0,0.0
2018,11,10,2,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,11,10,2,45,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2018,11,10,3,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,11,10,3,15,0.0,0.0,1.0,9.15,0.0,0.0,0.0
2018,11,10,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,11,10,3,45,0.0,0.0,1.0,8.85,0.0,0.0,0.0
2018,11,10,4,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,11,10,4,15,0.0,0.0,1.05,8.6,0.0,0.0,0.0
2018,11,10,4,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,11,10,4,45,0.0,0.0,1.15,8.35,0.0,0.0,0.0
2018,11,10,5,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,11,10,5,15,0.0,0.0,1.3,8.05,0.0,0.0,0.0
2018,11,10,5,30,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,11,10,5,45,0.0,0.0,1.5,7.75,0.0,0.0,0.0
2018,11,10,6,0,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,11,10,6,15,0.0,0.0,1.65,7.55,0.0,0.0,0.0
2018,11,10,6,30,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,11,10,6,45,31.5,7.5,1.8,7.45,8.5,0.0,0.0
2018,11,10,7,0,63.0,15.0,1.9,7.4,17.0,14.3,0.0
2018,11,10,7,15,134.5,32.0,1.9,7.9,46.0,26.2,14.01
2018,11,10,7,30,206.0,49.0,1.9,8.4,75.0,38.04,27.78
2018,11,10,7,45,266.5,65.5,1.95,8.9,113.5,69.86,45.61
2018,11,10,8,0,327.0,82.0,2.0,9.4,152.0,109.98,74.48
2018,11,10,8,15,374.0,95.0,2.0,9.85,192.0,151.58,108.13
2018,11,10,8,30,421.0,108.0,2.0,10.3,232.0,198.26,147.87
2018,11,10,8,45,453.0,119.0,2.0,10.75,270.0,243.66,187.8
2018,11,10,9,0,485.0,130.0,2.0,11.2,308.0,291.95,229.96
2018,11,10,9,15,511.5,138.5,1.95,11.75,343.0,338.32,269.91
2018,11,10,9,30,538.0,147.0,1.9,12.3,378.0,386.42,310.31
2018,11,10,9,45,555.5,154.0,1.85,12.9,407.5,430.14,346.19
2018,11,10,10,0,573.0,161.0,1.8,13.5,437.0,474.17,381.29
2018,11,10,10,15,586.0,166.0,1.75,14.05,460.5,513.69,412.02
2018,11,10,10,30,599.0,171.0,1.7,14.6,484.0,552.62,441.48
2018,11,10,10,45,604.5,174.5,1.6,15.15,499.5,584.37,464.5
2018,11,10,11,0,610.0,178.0,1.5,15.7,515.0,614.58,485.76
2018,11,10,11,15,611.5,181.0,1.45,16.05,523.5,639.74,503.5
2018,11,10,11,30,613.0,184.0,1.4,16.4,532.0,662.87,519.45
2018,11,10,11,45,607.5,186.5,1.35,16.8,532.5,678.02,529.27
2018,11,10,12,0,602.0,189.0,1.3,17.2,533.0,690.68,537.22
2018,11,10,12,15,582.5,193.0,1.25,17.35,523.5,691.42,536.92
2018,11,10,12,30,563.0,197.0,1.2,17.5,514.0,689.37,534.76
2018,11,10,12,45,523.0,204.0,1.15,17.65,493.0,671.41,520.94
2018,11,10,13,0,483.0,211.0,1.1,17.8,472.0,650.85,505.4
2018,11,10,13,15,471.0,205.5,1.05,17.85,452.5,637.07,495.71
2018,11,10,13,30,459.0,200.0,1.0,17.9,433.0,621.28,484.48
2018,11,10,13,45,441.5,193.0,0.95,18.0,407.0,597.54,467.36
2018,11,10,14,0,424.0,186.0,0.9,18.1,381.0,572.23,449.06
2018,11,10,14,15,402.5,175.5,0.85,17.95,350.0,526.72,416.46
2018,11,10,14,30,381.0,165.0,0.8,17.8,319.0,492.47,391.59
2018,11,10,14,45,353.0,151.5,0.7,17.6,283.5,449.17,359.03
2018,11,10,15,0,325.0,138.0,0.6,17.4,248.0,406.02,326.01
2018,11,10,15,15,290.5,121.5,0.6,17.4,210.0,354.96,286.41
2018,11,10,15,30,256.0,105.0,0.6,17.4,172.0,305.09,246.66
2018,11,10,15,45,214.5,85.5,0.7,16.75,134.5,248.2,200.9
2018,11,10,16,0,173.0,66.0,0.8,16.1,97.0,193.42,155.26
2018,11,10,16,15,126.5,46.5,0.9,15.65,65.5,138.21,107.78
2018,11,10,16,30,80.0,27.0,1.0,15.2,34.0,85.1,57.77
2018,11,10,16,45,46.0,15.5,1.1,14.75,19.0,45.0,0.0
2018,11,10,17,0,12.0,4.0,1.2,14.3,4.0,8.5,0.0
2018,11,10,17,15,6.0,2.0,1.3,14.05,2.0,0.0,0.0
2018,11,10,17,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,11,10,17,45,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2018,11,10,18,0,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,11,10,18,15,0.0,0.0,1.7,13.05,0.0,0.0,0.0
2018,11,10,18,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,11,10,18,45,0.0,0.0,1.75,12.7,0.0,0.0,0.0
2018,11,10,19,0,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,11,10,19,15,0.0,0.0,1.75,12.4,0.0,0.0,0.0
2018,11,10,19,30,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,11,10,19,45,0.0,0.0,1.7,12.25,0.0,0.0,0.0
2018,11,10,20,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,11,10,20,15,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,11,10,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,11,10,20,45,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,11,10,21,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,11,10,21,15,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,11,10,21,30,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,11,10,21,45,0.0,0.0,1.65,11.45,0.0,0.0,0.0
2018,11,10,22,0,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,11,10,22,15,0.0,0.0,1.65,11.15,0.0,0.0,0.0
2018,11,10,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,11,10,22,45,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,11,10,23,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,11,10,23,15,0.0,0.0,1.75,10.65,0.0,0.0,0.0
2018,11,10,23,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,11,10,23,45,0.0,0.0,1.85,10.35,0.0,0.0,0.0
2018,11,11,0,0,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,11,11,0,15,0.0,0.0,1.9,10.15,0.0,0.0,0.0
2018,11,11,0,30,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,11,11,0,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2018,11,11,1,0,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,11,11,1,15,0.0,0.0,1.95,9.8,0.0,0.0,0.0
2018,11,11,1,30,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,11,11,1,45,0.0,0.0,1.9,9.65,0.0,0.0,0.0
2018,11,11,2,0,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,11,11,2,15,0.0,0.0,1.95,9.55,0.0,0.0,0.0
2018,11,11,2,30,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,11,11,2,45,0.0,0.0,2.05,9.4,0.0,0.0,0.0
2018,11,11,3,0,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,11,11,3,15,0.0,0.0,2.15,9.25,0.0,0.0,0.0
2018,11,11,3,30,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,11,11,3,45,0.0,0.0,2.2,9.15,0.0,0.0,0.0
2018,11,11,4,0,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,11,11,4,15,0.0,0.0,2.25,9.05,0.0,0.0,0.0
2018,11,11,4,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,11,11,4,45,0.0,0.0,2.35,8.95,0.0,0.0,0.0
2018,11,11,5,0,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,11,11,5,15,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,11,11,5,30,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,11,11,5,45,0.0,0.0,2.45,8.9,0.0,0.0,0.0
2018,11,11,6,0,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,11,11,6,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,11,11,6,30,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,11,11,6,45,66.5,9.0,2.5,9.2,11.5,0.0,0.0
2018,11,11,7,0,133.0,18.0,2.5,9.3,23.0,17.16,0.0
2018,11,11,7,15,254.5,30.5,2.6,10.0,56.5,25.58,12.54
2018,11,11,7,30,376.0,43.0,2.7,10.7,90.0,35.08,24.82
2018,11,11,7,45,463.5,52.0,2.8,11.4,133.5,69.53,38.91
2018,11,11,8,0,551.0,61.0,2.9,12.1,177.0,116.95,69.93
2018,11,11,8,15,606.5,67.5,3.05,12.7,221.5,166.4,109.41
2018,11,11,8,30,662.0,74.0,3.2,13.3,266.0,221.58,156.87
2018,11,11,8,45,704.0,77.5,3.35,13.9,308.5,275.43,205.0
2018,11,11,9,0,746.0,81.0,3.5,14.5,351.0,332.7,255.95
2018,11,11,9,15,765.0,86.5,3.5,15.0,388.0,386.17,303.44
2018,11,11,9,30,784.0,92.0,3.5,15.5,425.0,440.07,349.99
2018,11,11,9,45,787.0,99.0,3.45,16.0,454.0,487.96,390.42
2018,11,11,10,0,790.0,106.0,3.4,16.5,483.0,534.3,428.28
2018,11,11,10,15,805.5,107.5,3.25,16.85,509.0,580.24,464.75
2018,11,11,10,30,821.0,109.0,3.1,17.2,535.0,623.77,498.33
2018,11,11,10,45,833.5,109.5,2.95,17.55,554.0,664.05,528.5
2018,11,11,11,0,846.0,110.0,2.8,17.9,573.0,702.5,556.5
2018,11,11,11,15,851.5,110.0,2.75,18.2,583.5,733.41,578.9
2018,11,11,11,30,857.0,110.0,2.7,18.5,594.0,761.64,597.94
2018,11,11,11,45,860.5,109.5,2.65,18.75,597.0,784.98,613.46
2018,11,11,12,0,864.0,109.0,2.6,19.0,600.0,805.25,626.79
2018,11,11,12,15,863.0,108.5,2.55,19.15,595.0,818.79,635.64
2018,11,11,12,30,862.0,108.0,2.5,19.3,590.0,828.95,642.24
2018,11,11,12,45,858.0,106.5,2.5,19.45,577.0,832.13,644.46
2018,11,11,13,0,854.0,105.0,2.5,19.6,564.0,831.83,644.43
2018,11,11,13,15,845.0,103.0,2.45,19.65,543.0,823.44,638.75
2018,11,11,13,30,836.0,101.0,2.4,19.7,522.0,811.68,630.86
2018,11,11,13,45,823.0,98.0,2.35,19.75,494.0,792.3,617.68
2018,11,11,14,0,810.0,95.0,2.3,19.8,466.0,769.86,602.39
2018,11,11,14,15,789.5,92.0,2.2,19.7,431.5,743.51,584.23
2018,11,11,14,30,769.0,89.0,2.1,19.6,397.0,710.33,560.98
2018,11,11,14,45,740.0,85.0,2.0,19.5,357.5,667.64,530.45
2018,11,11,15,0,711.0,81.0,1.9,19.4,318.0,623.61,498.29
2018,11,11,15,15,668.5,75.0,1.9,19.4,274.5,567.1,455.21
2018,11,11,15,30,626.0,69.0,1.9,19.4,231.0,510.87,410.88
2018,11,11,15,45,561.0,62.0,1.55,18.15,186.5,440.59,354.37
2018,11,11,16,0,496.0,55.0,1.2,16.9,142.0,373.1,297.93
2018,11,11,16,15,395.0,44.5,1.25,16.4,101.0,286.7,224.52
2018,11,11,16,30,294.0,34.0,1.3,15.9,60.0,207.71,143.21
2018,11,11,16,45,174.0,21.0,1.35,15.4,34.0,95.53,0.0
2018,11,11,17,0,54.0,8.0,1.4,14.9,8.0,28.66,0.0
2018,11,11,17,15,27.0,4.0,1.45,14.7,4.0,0.0,0.0
2018,11,11,17,30,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,11,11,17,45,0.0,0.0,1.5,14.25,0.0,0.0,0.0
2018,11,11,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,11,11,18,15,0.0,0.0,1.5,13.85,0.0,0.0,0.0
2018,11,11,18,30,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,11,11,18,45,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,11,11,19,0,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,11,11,19,15,0.0,0.0,1.55,13.1,0.0,0.0,0.0
2018,11,11,19,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,11,11,19,45,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,11,11,20,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,11,11,20,15,0.0,0.0,1.65,12.3,0.0,0.0,0.0
2018,11,11,20,30,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,11,11,20,45,0.0,0.0,1.75,11.9,0.0,0.0,0.0
2018,11,11,21,0,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,11,11,21,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,11,11,21,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,11,11,21,45,0.0,0.0,1.85,11.1,0.0,0.0,0.0
2018,11,11,22,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,11,11,22,15,0.0,0.0,2.0,10.75,0.0,0.0,0.0
2018,11,11,22,30,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,11,11,22,45,0.0,0.0,2.15,10.4,0.0,0.0,0.0
2018,11,11,23,0,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,11,11,23,15,0.0,0.0,2.3,10.05,0.0,0.0,0.0
2018,11,11,23,30,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,11,11,23,45,0.0,0.0,2.45,9.7,0.0,0.0,0.0
2018,11,12,0,0,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,11,12,0,15,0.0,0.0,2.6,9.35,0.0,0.0,0.0
2018,11,12,0,30,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,11,12,0,45,0.0,0.0,2.75,9.1,0.0,0.0,0.0
2018,11,12,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,11,12,1,15,0.0,0.0,2.8,8.85,0.0,0.0,0.0
2018,11,12,1,30,0.0,0.0,2.8,8.7,0.0,0.0,0.0
2018,11,12,1,45,0.0,0.0,2.85,8.6,0.0,0.0,0.0
2018,11,12,2,0,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2018,11,12,2,15,0.0,0.0,2.9,8.4,0.0,0.0,0.0
2018,11,12,2,30,0.0,0.0,2.9,8.3,0.0,0.0,0.0
2018,11,12,2,45,0.0,0.0,2.95,8.2,0.0,0.0,0.0
2018,11,12,3,0,0.0,0.0,3.0,8.1,0.0,0.0,0.0
2018,11,12,3,15,0.0,0.0,3.0,8.05,0.0,0.0,0.0
2018,11,12,3,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2018,11,12,3,45,0.0,0.0,3.05,7.95,0.0,0.0,0.0
2018,11,12,4,0,0.0,0.0,3.1,7.9,0.0,0.0,0.0
2018,11,12,4,15,0.0,0.0,3.1,7.8,0.0,0.0,0.0
2018,11,12,4,30,0.0,0.0,3.1,7.7,0.0,0.0,0.0
2018,11,12,4,45,0.0,0.0,3.15,7.65,0.0,0.0,0.0
2018,11,12,5,0,0.0,0.0,3.2,7.6,0.0,0.0,0.0
2018,11,12,5,15,0.0,0.0,3.2,7.55,0.0,0.0,0.0
2018,11,12,5,30,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2018,11,12,5,45,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2018,11,12,6,0,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2018,11,12,6,15,0.0,0.0,3.15,7.6,0.0,0.0,0.0
2018,11,12,6,30,0.0,0.0,3.1,7.7,0.0,0.0,0.0
2018,11,12,6,45,64.0,8.5,3.1,7.85,10.5,0.0,0.0
2018,11,12,7,0,128.0,17.0,3.1,8.0,21.0,16.2,0.0
2018,11,12,7,15,244.5,30.0,3.15,8.6,53.5,25.31,11.38
2018,11,12,7,30,361.0,43.0,3.2,9.2,86.0,35.34,25.07
2018,11,12,7,45,440.5,53.0,3.25,9.8,128.0,68.39,39.21
2018,11,12,8,0,520.0,63.0,3.3,10.4,170.0,114.29,69.54
2018,11,12,8,15,573.0,70.5,3.3,10.95,213.5,162.31,108.05
2018,11,12,8,30,626.0,78.0,3.3,11.5,257.0,215.86,154.31
2018,11,12,8,45,661.0,84.0,3.3,12.1,298.0,268.12,201.33
2018,11,12,9,0,696.0,90.0,3.3,12.7,339.0,323.19,250.55
2018,11,12,9,15,711.0,96.0,3.2,13.3,373.5,373.09,295.02
2018,11,12,9,30,726.0,102.0,3.1,13.9,408.0,423.14,338.28
2018,11,12,9,45,722.0,112.0,3.05,14.5,435.0,468.03,376.2
2018,11,12,10,0,718.0,122.0,3.0,15.1,462.0,510.92,411.19
2018,11,12,10,15,732.5,125.0,2.85,15.6,487.0,555.01,445.96
2018,11,12,10,30,747.0,128.0,2.7,16.1,512.0,598.2,478.94
2018,11,12,10,45,756.5,130.0,2.55,16.55,530.0,635.98,506.97
2018,11,12,11,0,766.0,132.0,2.4,17.0,548.0,672.01,532.9
2018,11,12,11,15,772.0,132.5,2.3,17.4,558.5,702.0,554.12
2018,11,12,11,30,778.0,133.0,2.2,17.8,569.0,729.6,573.16
2018,11,12,11,45,781.0,133.0,2.1,18.2,572.0,751.86,587.72
2018,11,12,12,0,784.0,133.0,2.0,18.6,575.0,771.31,599.7
2018,11,12,12,15,773.5,134.5,1.9,18.85,567.5,778.91,603.62
2018,11,12,12,30,763.0,136.0,1.8,19.1,560.0,783.2,605.38
2018,11,12,12,45,739.5,140.0,1.7,19.4,543.0,776.55,599.47
2018,11,12,13,0,716.0,144.0,1.6,19.7,526.0,766.57,591.45
2018,11,12,13,15,706.0,141.0,1.5,19.8,506.0,756.71,584.1
2018,11,12,13,30,696.0,138.0,1.4,19.9,486.0,743.92,574.77
2018,11,12,13,45,681.0,134.0,1.3,20.05,459.0,723.22,559.85
2018,11,12,14,0,666.0,130.0,1.2,20.2,432.0,699.93,543.19
2018,11,12,14,15,643.0,125.0,1.1,20.1,399.0,666.99,519.85
2018,11,12,14,30,620.0,120.0,1.0,20.0,366.0,632.14,494.73
2018,11,12,14,45,589.5,112.5,0.9,19.9,328.0,587.54,462.09
2018,11,12,15,0,559.0,105.0,0.8,19.8,290.0,541.99,428.12
2018,11,12,15,15,514.5,96.0,0.8,19.8,248.5,483.5,384.16
2018,11,12,15,30,470.0,87.0,0.8,19.8,207.0,428.62,341.47
2018,11,12,15,45,409.0,75.5,0.8,18.85,165.5,362.33,289.38
2018,11,12,16,0,348.0,64.0,0.8,17.9,124.0,299.65,238.02
2018,11,12,16,15,264.0,49.0,0.8,17.55,86.5,224.7,174.2
2018,11,12,16,30,180.0,34.0,0.8,17.2,49.0,156.11,103.54
2018,11,12,16,45,104.0,20.0,0.8,16.85,27.5,64.02,0.0
2018,11,12,17,0,28.0,6.0,0.8,16.5,6.0,5.72,0.0
2018,11,12,17,15,14.0,3.0,0.8,16.3,3.0,0.0,0.0
2018,11,12,17,30,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,11,12,17,45,0.0,0.0,0.8,15.85,0.0,0.0,0.0
2018,11,12,18,0,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,11,12,18,15,0.0,0.0,0.8,15.45,0.0,0.0,0.0
2018,11,12,18,30,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,11,12,18,45,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,11,12,19,0,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,11,12,19,15,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,11,12,19,30,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,11,12,19,45,0.0,0.0,0.8,14.55,0.0,0.0,0.0
2018,11,12,20,0,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,11,12,20,15,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,11,12,20,30,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,11,12,20,45,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,11,12,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,11,12,21,15,0.0,0.0,0.75,13.9,0.0,0.0,0.0
2018,11,12,21,30,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,11,12,21,45,0.0,0.0,0.7,13.75,0.0,0.0,0.0
2018,11,12,22,0,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,11,12,22,15,0.0,0.0,0.65,13.6,0.0,0.0,0.0
2018,11,12,22,30,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,11,12,22,45,0.0,0.0,0.6,13.45,0.0,0.0,0.0
2018,11,12,23,0,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,11,12,23,15,0.0,0.0,0.65,13.25,0.0,0.0,0.0
2018,11,12,23,30,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,11,12,23,45,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,11,13,0,0,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,11,13,0,15,0.0,0.0,0.8,12.45,0.0,0.0,0.0
2018,11,13,0,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,11,13,0,45,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,11,13,1,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,11,13,1,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,11,13,1,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,11,13,1,45,0.0,0.0,1.4,11.05,0.0,0.0,0.0
2018,11,13,2,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,11,13,2,15,0.0,0.0,1.55,10.65,0.0,0.0,0.0
2018,11,13,2,30,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,11,13,2,45,0.0,0.0,1.65,10.35,0.0,0.0,0.0
2018,11,13,3,0,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,11,13,3,15,0.0,0.0,1.75,10.1,0.0,0.0,0.0
2018,11,13,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,11,13,3,45,0.0,0.0,1.85,9.9,0.0,0.0,0.0
2018,11,13,4,0,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,11,13,4,15,0.0,0.0,1.95,9.7,0.0,0.0,0.0
2018,11,13,4,30,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,11,13,4,45,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2018,11,13,5,0,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,11,13,5,15,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,11,13,5,30,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,11,13,5,45,0.0,0.0,2.15,9.1,0.0,0.0,0.0
2018,11,13,6,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,11,13,6,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2018,11,13,6,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,11,13,6,45,10.5,4.5,2.3,9.0,5.0,0.0,0.0
2018,11,13,7,0,21.0,9.0,2.3,9.0,10.0,8.58,0.0
2018,11,13,7,15,10.5,21.5,2.4,9.35,22.0,19.59,6.48
2018,11,13,7,30,0.0,34.0,2.5,9.7,34.0,31.01,21.16
2018,11,13,7,45,1.0,49.5,2.55,10.0,49.5,45.09,32.73
2018,11,13,8,0,2.0,65.0,2.6,10.3,65.0,59.6,45.55
2018,11,13,8,15,6.5,82.5,2.6,10.75,84.0,76.74,60.27
2018,11,13,8,30,11.0,100.0,2.6,11.2,103.0,94.6,75.44
2018,11,13,8,45,53.0,116.0,2.55,11.6,134.5,122.96,98.26
2018,11,13,9,0,95.0,132.0,2.5,12.0,166.0,157.66,126.78
2018,11,13,9,15,123.0,148.5,2.55,12.55,197.0,190.6,154.15
2018,11,13,9,30,151.0,165.0,2.6,13.1,228.0,226.41,183.79
2018,11,13,9,45,87.5,170.5,2.6,13.65,207.5,206.18,167.29
2018,11,13,10,0,24.0,176.0,2.6,14.2,187.0,179.32,144.64
2018,11,13,10,15,26.0,185.5,2.55,14.5,198.0,191.16,154.12
2018,11,13,10,30,28.0,195.0,2.5,14.8,209.0,208.85,168.19
2018,11,13,10,45,66.5,215.0,2.5,15.05,250.5,256.24,206.87
2018,11,13,11,0,105.0,235.0,2.5,15.3,292.0,306.68,247.51
2018,11,13,11,15,150.5,242.5,2.35,15.4,325.5,359.81,289.93
2018,11,13,11,30,196.0,250.0,2.2,15.5,359.0,407.15,327.29
2018,11,13,11,45,143.5,241.0,2.1,15.65,321.0,364.44,292.53
2018,11,13,12,0,91.0,232.0,2.0,15.8,283.0,308.27,247.32
2018,11,13,12,15,80.5,233.5,1.9,15.85,278.5,304.7,244.38
2018,11,13,12,30,70.0,235.0,1.8,15.9,274.0,300.76,240.92
2018,11,13,12,45,151.5,231.0,1.7,15.95,312.0,375.85,302.04
2018,11,13,13,0,233.0,227.0,1.6,16.0,350.0,439.83,353.08
2018,11,13,13,15,335.5,198.5,1.5,16.0,368.5,503.76,403.97
2018,11,13,13,30,438.0,170.0,1.4,16.0,387.0,566.82,453.07
2018,11,13,13,45,404.0,165.5,1.35,15.95,357.5,533.01,427.06
2018,11,13,14,0,370.0,161.0,1.3,15.9,328.0,498.17,400.85
2018,11,13,14,15,373.0,148.5,1.2,15.65,306.0,481.72,389.26
2018,11,13,14,30,376.0,136.0,1.1,15.4,284.0,463.53,375.97
2018,11,13,14,45,382.5,122.5,1.05,15.1,260.0,444.96,362.52
2018,11,13,15,0,389.0,109.0,1.0,14.8,236.0,424.51,347.15
2018,11,13,15,15,364.5,96.0,1.0,14.8,202.5,382.07,313.38
2018,11,13,15,30,340.0,83.0,1.0,14.8,169.0,339.88,278.92
2018,11,13,15,45,299.0,70.5,1.1,14.2,135.5,289.04,236.95
2018,11,13,16,0,258.0,58.0,1.2,13.6,102.0,240.55,195.3
2018,11,13,16,15,188.5,44.0,1.25,13.35,71.0,178.1,140.13
2018,11,13,16,30,119.0,30.0,1.3,13.1,40.0,109.66,70.83
2018,11,13,16,45,59.5,17.0,1.3,12.9,22.0,41.84,0.0
2018,11,13,17,0,0.0,4.0,1.3,12.7,4.0,3.81,0.0
2018,11,13,17,15,0.0,2.0,1.35,12.55,2.0,0.0,0.0
2018,11,13,17,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,11,13,17,45,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,11,13,18,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,11,13,18,15,0.0,0.0,1.45,12.1,0.0,0.0,0.0
2018,11,13,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,11,13,18,45,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,11,13,19,0,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,11,13,19,15,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,11,13,19,30,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,11,13,19,45,0.0,0.0,1.5,11.55,0.0,0.0,0.0
2018,11,13,20,0,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,11,13,20,15,0.0,0.0,1.5,11.45,0.0,0.0,0.0
2018,11,13,20,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,11,13,20,45,0.0,0.0,1.55,11.3,0.0,0.0,0.0
2018,11,13,21,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,11,13,21,15,0.0,0.0,1.6,11.15,0.0,0.0,0.0
2018,11,13,21,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,11,13,21,45,0.0,0.0,1.6,11.05,0.0,0.0,0.0
2018,11,13,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,11,13,22,15,0.0,0.0,1.65,10.9,0.0,0.0,0.0
2018,11,13,22,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,11,13,22,45,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,11,13,23,0,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,11,13,23,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2018,11,13,23,30,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,11,13,23,45,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,11,14,0,0,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,11,14,0,15,0.0,0.0,1.85,10.05,0.0,0.0,0.0
2018,11,14,0,30,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,11,14,0,45,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,11,14,1,0,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,11,14,1,15,0.0,0.0,1.9,9.35,0.0,0.0,0.0
2018,11,14,1,30,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,11,14,1,45,0.0,0.0,1.95,9.05,0.0,0.0,0.0
2018,11,14,2,0,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,11,14,2,15,0.0,0.0,2.0,8.75,0.0,0.0,0.0
2018,11,14,2,30,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,11,14,2,45,0.0,0.0,2.0,8.45,0.0,0.0,0.0
2018,11,14,3,0,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,11,14,3,15,0.0,0.0,2.0,8.15,0.0,0.0,0.0
2018,11,14,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,11,14,3,45,0.0,0.0,2.0,7.85,0.0,0.0,0.0
2018,11,14,4,0,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,11,14,4,15,0.0,0.0,2.05,7.55,0.0,0.0,0.0
2018,11,14,4,30,0.0,0.0,2.1,7.4,0.0,0.0,0.0
2018,11,14,4,45,0.0,0.0,2.1,7.3,0.0,0.0,0.0
2018,11,14,5,0,0.0,0.0,2.1,7.2,0.0,0.0,0.0
2018,11,14,5,15,0.0,0.0,2.15,7.1,0.0,0.0,0.0
2018,11,14,5,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2018,11,14,5,45,0.0,0.0,2.2,6.85,0.0,0.0,0.0
2018,11,14,6,0,0.0,0.0,2.2,6.7,0.0,0.0,0.0
2018,11,14,6,15,0.0,0.0,2.2,6.75,0.0,0.0,0.0
2018,11,14,6,30,0.0,0.0,2.2,6.8,0.0,0.0,0.0
2018,11,14,6,45,32.0,6.5,2.2,6.8,7.5,0.0,0.0
2018,11,14,7,0,64.0,13.0,2.2,6.8,15.0,12.39,0.0
2018,11,14,7,15,143.0,28.5,2.2,7.45,42.0,22.62,6.93
2018,11,14,7,30,222.0,44.0,2.2,8.1,69.0,34.38,24.08
2018,11,14,7,45,288.5,59.0,2.25,8.7,107.0,62.94,39.76
2018,11,14,8,0,355.0,74.0,2.3,9.3,145.0,102.96,67.4
2018,11,14,8,15,404.5,86.0,2.3,9.85,185.0,145.04,100.94
2018,11,14,8,30,454.0,98.0,2.3,10.4,225.0,192.38,141.16
2018,11,14,8,45,488.0,108.0,2.3,10.9,263.0,238.64,182.03
2018,11,14,9,0,522.0,118.0,2.3,11.4,301.0,287.91,225.39
2018,11,14,9,15,547.5,126.0,2.25,12.0,336.0,334.77,266.23
2018,11,14,9,30,573.0,134.0,2.2,12.6,371.0,383.18,307.36
2018,11,14,9,45,587.5,141.0,2.15,13.2,399.5,426.66,343.57
2018,11,14,10,0,602.0,148.0,2.1,13.8,428.0,470.11,378.69
2018,11,14,10,15,617.5,151.5,2.05,14.45,452.0,513.18,412.42
2018,11,14,10,30,633.0,155.0,2.0,15.1,476.0,553.16,442.89
2018,11,14,10,45,645.0,157.0,1.95,15.75,493.5,588.68,469.23
2018,11,14,11,0,657.0,159.0,1.9,16.4,511.0,622.93,493.99
2018,11,14,11,15,663.0,159.5,1.85,16.85,520.5,649.99,513.28
2018,11,14,11,30,669.0,160.0,1.8,17.3,530.0,675.0,530.76
2018,11,14,11,45,672.5,159.5,1.75,17.7,532.5,694.91,544.37
2018,11,14,12,0,676.0,159.0,1.7,18.1,535.0,712.37,556.08
2018,11,14,12,15,663.0,161.0,1.6,18.35,527.0,717.04,558.2
2018,11,14,12,30,650.0,163.0,1.5,18.6,519.0,718.68,558.23
2018,11,14,12,45,623.0,167.0,1.45,18.85,502.0,708.23,549.92
2018,11,14,13,0,596.0,171.0,1.4,19.1,485.0,691.55,537.4
2018,11,14,13,15,583.0,167.5,1.35,19.2,465.0,679.1,528.57
2018,11,14,13,30,570.0,164.0,1.3,19.3,445.0,664.31,518.01
2018,11,14,13,45,551.5,159.5,1.2,19.4,419.0,641.82,501.43
2018,11,14,14,0,533.0,155.0,1.1,19.5,393.0,617.45,483.46
2018,11,14,14,15,509.5,147.5,1.05,19.25,361.5,584.1,459.87
2018,11,14,14,30,486.0,140.0,1.0,19.0,330.0,549.53,435.06
2018,11,14,14,45,454.0,130.5,0.95,18.8,294.0,505.55,402.58
2018,11,14,15,0,422.0,121.0,0.9,18.6,258.0,461.44,369.31
2018,11,14,15,15,381.0,108.0,0.9,18.6,219.0,407.36,327.48
2018,11,14,15,30,340.0,95.0,0.9,18.6,180.0,354.54,285.4
2018,11,14,15,45,287.5,79.5,1.0,17.6,141.5,293.48,236.61
2018,11,14,16,0,235.0,64.0,1.1,16.6,103.0,225.72,180.72
2018,11,14,16,15,172.0,45.5,1.2,16.05,69.5,161.56,125.23
2018,11,14,16,30,109.0,27.0,1.3,15.5,36.0,98.85,60.61
2018,11,14,16,45,61.5,15.0,1.4,15.0,19.5,40.7,0.0
2018,11,14,17,0,14.0,3.0,1.5,14.5,3.0,0.0,0.0
2018,11,14,17,15,7.0,1.5,1.55,14.15,1.5,0.0,0.0
2018,11,14,17,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,11,14,17,45,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2018,11,14,18,0,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,11,14,18,15,0.0,0.0,1.7,13.05,0.0,0.0,0.0
2018,11,14,18,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,11,14,18,45,0.0,0.0,1.7,12.75,0.0,0.0,0.0
2018,11,14,19,0,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,11,14,19,15,0.0,0.0,1.65,12.55,0.0,0.0,0.0
2018,11,14,19,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,11,14,19,45,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,11,14,20,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,11,14,20,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2018,11,14,20,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,11,14,20,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,11,14,21,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,11,14,21,15,0.0,0.0,1.0,12.45,0.0,0.0,0.0
2018,11,14,21,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,11,14,21,45,0.0,0.0,0.75,12.35,0.0,0.0,0.0
2018,11,14,22,0,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,11,14,22,15,0.0,0.0,0.55,12.25,0.0,0.0,0.0
2018,11,14,22,30,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,11,14,22,45,0.0,0.0,0.4,12.15,0.0,0.0,0.0
2018,11,14,23,0,0.0,0.0,0.3,12.1,0.0,0.0,0.0
2018,11,14,23,15,0.0,0.0,0.35,11.95,0.0,0.0,0.0
2018,11,14,23,30,0.0,0.0,0.4,11.8,0.0,0.0,0.0
2018,11,14,23,45,0.0,0.0,0.45,11.7,0.0,0.0,0.0
2018,11,15,0,0,0.0,0.0,0.5,11.6,0.0,0.0,0.0
2018,11,15,0,15,0.0,0.0,0.55,11.45,0.0,0.0,0.0
2018,11,15,0,30,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,11,15,0,45,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,11,15,1,0,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,11,15,1,15,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,11,15,1,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,11,15,1,45,0.0,0.0,0.85,10.55,0.0,0.0,0.0
2018,11,15,2,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,11,15,2,15,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,11,15,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,11,15,2,45,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,11,15,3,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,11,15,3,15,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,11,15,3,30,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,11,15,3,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2018,11,15,4,0,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,11,15,4,15,0.0,0.0,1.7,8.65,0.0,0.0,0.0
2018,11,15,4,30,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,11,15,4,45,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,11,15,5,0,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,11,15,5,15,0.0,0.0,2.05,7.95,0.0,0.0,0.0
2018,11,15,5,30,0.0,0.0,2.1,7.8,0.0,0.0,0.0
2018,11,15,5,45,0.0,0.0,2.15,7.6,0.0,0.0,0.0
2018,11,15,6,0,0.0,0.0,2.2,7.4,0.0,0.0,0.0
2018,11,15,6,15,0.0,0.0,2.2,7.35,0.0,0.0,0.0
2018,11,15,6,30,0.0,0.0,2.2,7.3,0.0,0.0,0.0
2018,11,15,6,45,17.5,4.5,2.25,7.3,5.0,0.0,0.0
2018,11,15,7,0,35.0,9.0,2.3,7.3,10.0,8.58,0.0
2018,11,15,7,15,88.5,24.5,2.3,7.8,33.0,20.27,3.87
2018,11,15,7,30,142.0,40.0,2.3,8.3,56.0,32.51,22.26
2018,11,15,7,45,198.0,58.5,2.35,8.8,91.5,58.56,38.74
2018,11,15,8,0,254.0,77.0,2.4,9.3,127.0,94.47,64.56
2018,11,15,8,15,299.0,93.0,2.4,9.8,165.5,133.02,95.38
2018,11,15,8,30,344.0,109.0,2.4,10.3,204.0,177.69,133.02
2018,11,15,8,45,362.5,121.0,2.45,10.75,234.5,215.7,166.82
2018,11,15,9,0,381.0,133.0,2.5,11.2,265.0,255.29,201.88
2018,11,15,9,15,410.0,141.0,2.45,11.7,297.0,296.39,237.47
2018,11,15,9,30,439.0,149.0,2.4,12.2,329.0,339.65,274.22
2018,11,15,9,45,497.5,151.5,2.3,12.75,370.0,393.24,318.3
2018,11,15,10,0,556.0,154.0,2.2,13.3,411.0,450.9,364.68
2018,11,15,10,15,573.5,159.5,2.2,13.85,436.5,492.34,397.6
2018,11,15,10,30,591.0,165.0,2.2,14.4,462.0,533.64,429.69
2018,11,15,10,45,601.0,168.0,2.2,15.0,479.0,567.19,455.11
2018,11,15,11,0,611.0,171.0,2.2,15.6,496.0,599.54,479.12
2018,11,15,11,15,617.5,172.5,2.15,15.95,506.0,626.45,498.85
2018,11,15,11,30,624.0,174.0,2.1,16.3,516.0,651.58,516.94
2018,11,15,11,45,628.0,173.5,2.0,16.7,519.0,674.28,532.52
2018,11,15,12,0,632.0,173.0,1.9,17.1,522.0,691.38,543.87
2018,11,15,12,15,615.5,176.5,1.8,17.3,514.0,690.85,542.51
2018,11,15,12,30,599.0,180.0,1.7,17.5,506.0,691.23,541.83
2018,11,15,12,45,564.5,186.5,1.65,17.7,488.0,677.99,531.34
2018,11,15,13,0,530.0,193.0,1.6,17.9,470.0,662.09,519.06
2018,11,15,13,15,519.0,188.0,1.55,17.95,451.0,649.79,510.37
2018,11,15,13,30,508.0,183.0,1.5,18.0,432.0,635.33,500.06
2018,11,15,13,45,493.0,176.0,1.45,18.05,406.5,613.42,484.29
2018,11,15,14,0,478.0,169.0,1.4,18.1,381.0,589.72,467.15
2018,11,15,14,15,456.5,159.5,1.3,17.9,350.0,556.6,442.93
2018,11,15,14,30,435.0,150.0,1.2,17.7,319.0,522.35,417.57
2018,11,15,14,45,408.0,139.0,1.05,17.5,284.5,481.55,386.47
2018,11,15,15,0,381.0,128.0,0.9,17.3,250.0,440.49,354.6
2018,11,15,15,15,341.5,114.0,0.9,17.3,212.0,377.26,305.44
2018,11,15,15,30,302.0,100.0,0.9,17.3,174.0,326.46,264.54
2018,11,15,15,45,255.5,82.0,0.9,16.3,136.0,267.61,216.77
2018,11,15,16,0,209.0,64.0,0.9,15.3,98.0,211.3,169.47
2018,11,15,16,15,151.5,45.5,0.9,15.05,66.0,151.28,116.93
2018,11,15,16,30,94.0,27.0,0.9,14.8,34.0,91.52,53.56
2018,11,15,16,45,53.0,15.0,0.85,14.5,18.5,36.97,0.0
2018,11,15,17,0,12.0,3.0,0.8,14.2,3.0,0.0,0.0
2018,11,15,17,15,6.0,1.5,0.8,14.05,1.5,0.0,0.0
2018,11,15,17,30,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,11,15,17,45,0.0,0.0,0.8,13.75,0.0,0.0,0.0
2018,11,15,18,0,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,11,15,18,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2018,11,15,18,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,11,15,18,45,0.0,0.0,0.95,13.25,0.0,0.0,0.0
2018,11,15,19,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,11,15,19,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2018,11,15,19,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,11,15,19,45,0.0,0.0,1.15,12.8,0.0,0.0,0.0
2018,11,15,20,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,11,15,20,15,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,11,15,20,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,11,15,20,45,0.0,0.0,1.25,12.4,0.0,0.0,0.0
2018,11,15,21,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,11,15,21,15,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,11,15,21,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,11,15,21,45,0.0,0.0,1.3,11.95,0.0,0.0,0.0
2018,11,15,22,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,11,15,22,15,0.0,0.0,1.35,11.7,0.0,0.0,0.0
2018,11,15,22,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,11,15,22,45,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,11,15,23,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,11,15,23,15,0.0,0.0,1.45,11.25,0.0,0.0,0.0
2018,11,15,23,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,11,15,23,45,0.0,0.0,1.55,10.95,0.0,0.0,0.0
2018,11,16,0,0,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,11,16,0,15,0.0,0.0,1.7,10.55,0.0,0.0,0.0
2018,11,16,0,30,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,11,16,0,45,0.0,0.0,1.85,10.1,0.0,0.0,0.0
2018,11,16,1,0,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,11,16,1,15,0.0,0.0,1.95,9.6,0.0,0.0,0.0
2018,11,16,1,30,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,11,16,1,45,0.0,0.0,2.1,9.05,0.0,0.0,0.0
2018,11,16,2,0,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,11,16,2,15,0.0,0.0,2.2,8.65,0.0,0.0,0.0
2018,11,16,2,30,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,11,16,2,45,0.0,0.0,2.25,8.35,0.0,0.0,0.0
2018,11,16,3,0,0.0,0.0,2.3,8.2,0.0,0.0,0.0
2018,11,16,3,15,0.0,0.0,2.35,8.05,0.0,0.0,0.0
2018,11,16,3,30,0.0,0.0,2.4,7.9,0.0,0.0,0.0
2018,11,16,3,45,0.0,0.0,2.4,7.8,0.0,0.0,0.0
2018,11,16,4,0,0.0,0.0,2.4,7.7,0.0,0.0,0.0
2018,11,16,4,15,0.0,0.0,2.45,7.6,0.0,0.0,0.0
2018,11,16,4,30,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2018,11,16,4,45,0.0,0.0,2.5,7.4,0.0,0.0,0.0
2018,11,16,5,0,0.0,0.0,2.5,7.3,0.0,0.0,0.0
2018,11,16,5,15,0.0,0.0,2.45,7.2,0.0,0.0,0.0
2018,11,16,5,30,0.0,0.0,2.4,7.1,0.0,0.0,0.0
2018,11,16,5,45,0.0,0.0,2.4,7.05,0.0,0.0,0.0
2018,11,16,6,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2018,11,16,6,15,0.0,0.0,2.4,7.05,0.0,0.0,0.0
2018,11,16,6,30,0.0,0.0,2.4,7.1,0.0,0.0,0.0
2018,11,16,6,45,30.5,6.0,2.35,7.15,6.5,0.0,0.0
2018,11,16,7,0,61.0,12.0,2.3,7.2,13.0,11.44,0.0
2018,11,16,7,15,145.5,26.0,2.35,7.8,38.5,20.68,1.8
2018,11,16,7,30,230.0,40.0,2.4,8.4,64.0,31.3,21.02
2018,11,16,7,45,306.5,53.5,2.45,9.05,102.0,57.66,35.17
2018,11,16,8,0,383.0,67.0,2.5,9.7,140.0,97.94,61.93
2018,11,16,8,15,438.5,76.5,2.45,10.15,180.0,139.88,94.82
2018,11,16,8,30,494.0,86.0,2.4,10.6,220.0,187.63,135.25
2018,11,16,8,45,533.5,93.5,2.35,11.1,259.0,236.69,178.57
2018,11,16,9,0,573.0,101.0,2.3,11.6,298.0,287.49,223.42
2018,11,16,9,15,577.0,112.0,2.3,12.2,328.5,331.67,262.9
2018,11,16,9,30,581.0,123.0,2.3,12.8,359.0,375.23,300.73
2018,11,16,9,45,552.0,141.5,2.3,13.35,379.5,407.49,328.54
2018,11,16,10,0,523.0,160.0,2.3,13.9,400.0,438.56,354.19
2018,11,16,10,15,539.0,165.0,2.2,14.4,423.5,477.31,384.96
2018,11,16,10,30,555.0,170.0,2.1,14.9,447.0,515.86,414.71
2018,11,16,10,45,566.0,173.5,2.05,15.35,464.5,549.3,440.1
2018,11,16,11,0,577.0,177.0,2.0,15.8,482.0,581.72,464.18
2018,11,16,11,15,584.5,178.0,1.9,16.1,492.0,607.84,483.15
2018,11,16,11,30,592.0,179.0,1.8,16.4,502.0,632.33,500.56
2018,11,16,11,45,596.0,178.5,1.7,16.75,505.0,650.81,513.16
2018,11,16,12,0,600.0,178.0,1.6,17.1,508.0,667.21,524.07
2018,11,16,12,15,610.0,173.5,1.55,17.3,506.0,681.6,534.27
2018,11,16,12,30,620.0,169.0,1.5,17.5,504.0,693.77,542.83
2018,11,16,12,45,639.0,158.5,1.45,17.75,497.0,708.57,553.31
2018,11,16,13,0,658.0,148.0,1.4,18.0,490.0,716.8,559.16
2018,11,16,13,15,646.5,145.0,1.35,18.15,470.5,705.95,551.12
2018,11,16,13,30,635.0,142.0,1.3,18.3,451.0,692.39,541.35
2018,11,16,13,45,619.0,137.5,1.25,18.4,425.0,671.09,526.12
2018,11,16,14,0,603.0,133.0,1.2,18.5,399.0,647.43,509.16
2018,11,16,14,15,579.5,127.5,1.05,18.45,367.5,611.04,482.21
2018,11,16,14,30,556.0,122.0,0.9,18.4,336.0,577.63,457.08
2018,11,16,14,45,524.0,114.0,0.8,18.3,299.5,533.95,424.39
2018,11,16,15,0,492.0,106.0,0.7,18.2,263.0,489.95,390.84
2018,11,16,15,15,448.0,96.0,0.7,18.2,224.0,435.6,349.05
2018,11,16,15,30,404.0,86.0,0.7,18.2,185.0,382.55,306.98
2018,11,16,15,45,345.5,73.5,0.6,17.5,146.0,319.55,255.91
2018,11,16,16,0,287.0,61.0,0.5,16.8,107.0,260.12,206.1
2018,11,16,16,15,211.0,44.5,0.45,16.55,72.5,190.54,145.87
2018,11,16,16,30,135.0,28.0,0.4,16.3,38.0,121.7,68.61
2018,11,16,16,45,76.5,16.0,0.4,16.0,21.0,47.88,0.0
2018,11,16,17,0,18.0,4.0,0.4,15.7,4.0,0.0,0.0
2018,11,16,17,15,9.0,2.0,0.5,15.45,2.0,0.0,0.0
2018,11,16,17,30,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,11,16,17,45,0.0,0.0,0.65,14.95,0.0,0.0,0.0
2018,11,16,18,0,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,11,16,18,15,0.0,0.0,0.75,14.4,0.0,0.0,0.0
2018,11,16,18,30,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,11,16,18,45,0.0,0.0,0.85,13.85,0.0,0.0,0.0
2018,11,16,19,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,11,16,19,15,0.0,0.0,0.95,13.45,0.0,0.0,0.0
2018,11,16,19,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,11,16,19,45,0.0,0.0,1.0,13.15,0.0,0.0,0.0
2018,11,16,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,11,16,20,15,0.0,0.0,1.0,12.95,0.0,0.0,0.0
2018,11,16,20,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,11,16,20,45,0.0,0.0,1.0,12.85,0.0,0.0,0.0
2018,11,16,21,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,11,16,21,15,0.0,0.0,1.0,12.75,0.0,0.0,0.0
2018,11,16,21,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,11,16,21,45,0.0,0.0,0.95,12.7,0.0,0.0,0.0
2018,11,16,22,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,11,16,22,15,0.0,0.0,0.85,12.65,0.0,0.0,0.0
2018,11,16,22,30,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,11,16,22,45,0.0,0.0,0.75,12.55,0.0,0.0,0.0
2018,11,16,23,0,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,11,16,23,15,0.0,0.0,0.65,12.4,0.0,0.0,0.0
2018,11,16,23,30,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,11,16,23,45,0.0,0.0,0.6,12.25,0.0,0.0,0.0
2018,11,17,0,0,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,11,17,0,15,0.0,0.0,0.6,12.05,0.0,0.0,0.0
2018,11,17,0,30,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,11,17,0,45,0.0,0.0,0.6,11.75,0.0,0.0,0.0
2018,11,17,1,0,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,11,17,1,15,0.0,0.0,0.65,11.4,0.0,0.0,0.0
2018,11,17,1,30,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,11,17,1,45,0.0,0.0,0.8,11.05,0.0,0.0,0.0
2018,11,17,2,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,11,17,2,15,0.0,0.0,0.95,10.65,0.0,0.0,0.0
2018,11,17,2,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,11,17,2,45,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,11,17,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,11,17,3,15,0.0,0.0,1.25,9.75,0.0,0.0,0.0
2018,11,17,3,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,11,17,3,45,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,11,17,4,0,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,11,17,4,15,0.0,0.0,1.55,8.9,0.0,0.0,0.0
2018,11,17,4,30,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,11,17,4,45,0.0,0.0,1.65,8.55,0.0,0.0,0.0
2018,11,17,5,0,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,11,17,5,15,0.0,0.0,1.75,8.25,0.0,0.0,0.0
2018,11,17,5,30,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,11,17,5,45,0.0,0.0,1.8,7.95,0.0,0.0,0.0
2018,11,17,6,0,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,11,17,6,15,0.0,0.0,1.8,7.75,0.0,0.0,0.0
2018,11,17,6,30,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,11,17,6,45,21.0,4.0,1.8,7.65,4.5,0.0,0.0
2018,11,17,7,0,42.0,8.0,1.8,7.6,9.0,7.63,0.0
2018,11,17,7,15,129.5,24.0,1.75,8.05,35.5,19.07,0.0
2018,11,17,7,30,217.0,40.0,1.7,8.5,62.0,31.38,20.85
2018,11,17,7,45,295.0,53.5,1.7,8.95,99.5,56.46,34.71
2018,11,17,8,0,373.0,67.0,1.7,9.4,137.0,96.06,60.86
2018,11,17,8,15,430.5,76.5,1.65,9.8,177.0,137.6,93.17
2018,11,17,8,30,488.0,86.0,1.6,10.2,217.0,185.17,133.18
2018,11,17,8,45,530.0,93.5,1.5,10.6,256.0,234.45,176.38
2018,11,17,9,0,572.0,101.0,1.4,11.0,295.0,285.71,221.27
2018,11,17,9,15,616.0,103.0,1.3,11.65,332.5,335.83,264.4
2018,11,17,9,30,660.0,105.0,1.2,12.3,370.0,389.09,309.0
2018,11,17,9,45,711.0,100.0,1.15,13.0,405.5,441.2,351.62
2018,11,17,10,0,762.0,95.0,1.1,13.7,441.0,495.89,395.01
2018,11,17,10,15,775.5,97.0,1.0,14.1,465.5,539.5,428.69
2018,11,17,10,30,789.0,99.0,0.9,14.5,490.0,580.92,459.6
2018,11,17,10,45,780.5,104.5,0.8,14.95,502.5,613.27,482.44
2018,11,17,11,0,772.0,110.0,0.7,15.4,515.0,641.57,501.56
2018,11,17,11,15,696.0,129.0,0.65,15.7,499.5,635.14,495.28
2018,11,17,11,30,620.0,148.0,0.6,16.0,484.0,621.82,484.15
2018,11,17,11,45,694.5,131.5,0.55,16.25,509.5,675.56,523.12
2018,11,17,12,0,769.0,115.0,0.5,16.5,535.0,728.83,559.13
2018,11,17,12,15,769.5,116.5,0.5,16.65,533.5,744.79,569.17
2018,11,17,12,30,770.0,118.0,0.5,16.8,532.0,757.81,577.8
2018,11,17,12,45,719.0,131.0,0.55,16.9,510.5,740.22,566.48
2018,11,17,13,0,668.0,144.0,0.6,17.0,489.0,718.68,552.83
2018,11,17,13,15,658.0,140.5,0.65,16.95,469.5,708.53,547.48
2018,11,17,13,30,648.0,137.0,0.7,16.9,450.0,695.64,539.97
2018,11,17,13,45,633.5,133.0,0.8,16.9,425.0,676.04,528.12
2018,11,17,14,0,619.0,129.0,0.9,16.9,400.0,654.03,514.28
2018,11,17,14,15,596.5,123.5,0.95,16.7,368.5,622.09,492.67
2018,11,17,14,30,574.0,118.0,1.0,16.5,337.0,584.87,466.79
2018,11,17,14,45,543.5,110.5,1.05,16.3,301.0,542.57,436.24
2018,11,17,15,0,513.0,103.0,1.1,16.1,265.0,499.81,404.37
2018,11,17,15,15,468.0,94.0,1.1,16.1,226.0,445.55,361.83
2018,11,17,15,30,423.0,85.0,1.1,16.1,187.0,392.62,319.02
2018,11,17,15,45,362.0,72.5,1.2,14.9,147.5,327.6,266.64
2018,11,17,16,0,301.0,60.0,1.3,13.7,108.0,266.29,215.0
2018,11,17,16,15,220.5,45.0,1.4,13.05,74.0,196.15,152.83
2018,11,17,16,30,140.0,30.0,1.5,12.4,40.0,126.45,69.0
2018,11,17,16,45,79.0,17.0,1.6,11.75,22.0,49.8,0.0
2018,11,17,17,0,18.0,4.0,1.7,11.1,4.0,0.0,0.0
