Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,17,17,15,9.0,2.0,1.7,10.8,2.0,0.0,0.0
2018,11,17,17,30,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,11,17,17,45,0.0,0.0,1.65,10.2,0.0,0.0,0.0
2018,11,17,18,0,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,11,17,18,15,0.0,0.0,1.55,9.8,0.0,0.0,0.0
2018,11,17,18,30,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,11,17,18,45,0.0,0.0,1.45,9.55,0.0,0.0,0.0
2018,11,17,19,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,11,17,19,15,0.0,0.0,1.35,9.4,0.0,0.0,0.0
2018,11,17,19,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,11,17,19,45,0.0,0.0,1.25,9.4,0.0,0.0,0.0
2018,11,17,20,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,11,17,20,15,0.0,0.0,1.15,9.45,0.0,0.0,0.0
2018,11,17,20,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,11,17,20,45,0.0,0.0,1.05,9.55,0.0,0.0,0.0
2018,11,17,21,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,11,17,21,15,0.0,0.0,0.95,9.6,0.0,0.0,0.0
2018,11,17,21,30,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,11,17,21,45,0.0,0.0,0.85,9.65,0.0,0.0,0.0
2018,11,17,22,0,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,11,17,22,15,0.0,0.0,0.75,9.75,0.0,0.0,0.0
2018,11,17,22,30,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,11,17,22,45,0.0,0.0,0.7,9.85,0.0,0.0,0.0
2018,11,17,23,0,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,11,17,23,15,0.0,0.0,0.7,9.95,0.0,0.0,0.0
2018,11,17,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,11,17,23,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2018,11,18,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,11,18,0,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,11,18,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,11,18,0,45,0.0,0.0,0.6,9.95,0.0,0.0,0.0
2018,11,18,1,0,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,11,18,1,15,0.0,0.0,0.6,9.85,0.0,0.0,0.0
2018,11,18,1,30,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,11,18,1,45,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,11,18,2,0,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,11,18,2,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,11,18,2,30,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,11,18,2,45,0.0,0.0,0.6,9.3,0.0,0.0,0.0
2018,11,18,3,0,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,11,18,3,15,0.0,0.0,0.6,9.15,0.0,0.0,0.0
2018,11,18,3,30,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,11,18,3,45,0.0,0.0,0.6,9.05,0.0,0.0,0.0
2018,11,18,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,11,18,4,15,0.0,0.0,0.6,8.95,0.0,0.0,0.0
2018,11,18,4,30,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,11,18,4,45,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,11,18,5,0,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,11,18,5,15,0.0,0.0,0.55,8.65,0.0,0.0,0.0
2018,11,18,5,30,0.0,0.0,0.5,8.6,0.0,0.0,0.0
2018,11,18,5,45,0.0,0.0,0.5,8.55,0.0,0.0,0.0
2018,11,18,6,0,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2018,11,18,6,15,0.0,0.0,0.45,8.5,0.0,0.0,0.0
2018,11,18,6,30,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2018,11,18,6,45,21.5,4.5,0.4,8.5,5.0,0.0,0.0
2018,11,18,7,0,43.0,9.0,0.4,8.5,10.0,8.58,0.0
2018,11,18,7,15,136.5,24.0,0.5,8.8,36.0,19.14,0.0
2018,11,18,7,30,230.0,39.0,0.6,9.1,62.0,30.65,19.96
2018,11,18,7,45,314.0,51.5,0.7,9.4,100.0,54.77,33.03
2018,11,18,8,0,398.0,64.0,0.8,9.7,138.0,94.91,58.8
2018,11,18,8,15,398.0,76.0,0.9,10.0,165.5,131.16,88.87
2018,11,18,8,30,398.0,88.0,1.0,10.3,193.0,167.11,121.16
2018,11,18,8,45,395.0,101.5,1.1,10.6,220.0,203.32,154.46
2018,11,18,9,0,392.0,115.0,1.2,10.9,247.0,238.83,186.92
2018,11,18,9,15,392.5,128.0,1.25,11.3,272.5,274.36,218.51
2018,11,18,9,30,393.0,141.0,1.3,11.7,298.0,309.36,248.86
2018,11,18,9,45,402.0,151.5,1.4,12.1,322.5,345.2,279.19
2018,11,18,10,0,411.0,162.0,1.5,12.5,347.0,381.06,308.84
2018,11,18,10,15,526.5,149.0,1.5,12.95,399.5,451.23,365.06
2018,11,18,10,30,642.0,136.0,1.5,13.4,452.0,532.39,428.42
2018,11,18,10,45,687.5,130.0,1.5,13.85,479.0,580.42,464.99
2018,11,18,11,0,733.0,124.0,1.5,14.3,506.0,629.07,501.55
2018,11,18,11,15,696.0,133.5,1.45,14.7,502.0,638.05,506.96
2018,11,18,11,30,659.0,143.0,1.4,15.1,498.0,642.59,509.18
2018,11,18,11,45,593.5,159.0,1.3,15.45,479.5,628.77,497.02
2018,11,18,12,0,528.0,175.0,1.2,15.8,461.0,606.45,478.75
2018,11,18,12,15,494.5,182.5,1.15,16.05,448.5,599.59,472.89
2018,11,18,12,30,461.0,190.0,1.1,16.3,436.0,589.97,464.8
2018,11,18,12,45,437.5,190.5,1.05,16.55,419.5,577.97,455.35
2018,11,18,13,0,414.0,191.0,1.0,16.8,403.0,563.91,444.39
2018,11,18,13,15,431.5,179.0,1.0,16.9,392.5,566.4,447.29
2018,11,18,13,30,449.0,167.0,1.0,17.0,382.0,566.81,448.51
2018,11,18,13,45,446.0,157.0,0.95,17.1,361.0,551.29,437.23
2018,11,18,14,0,443.0,147.0,0.9,17.2,340.0,533.9,424.64
2018,11,18,14,15,420.0,138.5,0.9,17.05,310.0,501.4,401.05
2018,11,18,14,30,397.0,130.0,0.9,16.9,280.0,468.0,376.47
2018,11,18,14,45,374.5,118.5,0.9,16.75,248.5,430.72,348.45
2018,11,18,15,0,352.0,107.0,0.9,16.6,217.0,393.07,319.46
2018,11,18,15,15,323.5,95.0,0.9,16.6,185.0,350.81,285.76
2018,11,18,15,30,295.0,83.0,0.9,16.6,153.0,309.22,251.61
2018,11,18,15,45,262.5,69.0,1.05,15.45,122.0,263.73,214.48
2018,11,18,16,0,230.0,55.0,1.2,14.3,91.0,219.95,177.02
2018,11,18,16,15,173.0,40.5,1.3,13.8,62.5,165.21,127.52
2018,11,18,16,30,116.0,26.0,1.4,13.3,34.0,108.23,54.38
2018,11,18,16,45,65.0,14.5,1.5,12.8,18.5,41.39,0.0
2018,11,18,17,0,14.0,3.0,1.6,12.3,3.0,0.0,0.0
2018,11,18,17,15,7.0,1.5,1.6,12.1,1.5,0.0,0.0
2018,11,18,17,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,11,18,17,45,0.0,0.0,1.65,11.65,0.0,0.0,0.0
2018,11,18,18,0,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,11,18,18,15,0.0,0.0,1.6,11.35,0.0,0.0,0.0
2018,11,18,18,30,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,11,18,18,45,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,11,18,19,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,11,18,19,15,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,11,18,19,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,11,18,19,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,11,18,20,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,11,18,20,15,0.0,0.0,0.8,11.65,0.0,0.0,0.0
2018,11,18,20,30,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,11,18,20,45,0.0,0.0,0.6,11.75,0.0,0.0,0.0
2018,11,18,21,0,0.0,0.0,0.5,11.8,0.0,0.0,0.0
2018,11,18,21,15,0.0,0.0,0.5,11.75,0.0,0.0,0.0
2018,11,18,21,30,0.0,0.0,0.5,11.7,0.0,0.0,0.0
2018,11,18,21,45,0.0,0.0,0.45,11.7,0.0,0.0,0.0
2018,11,18,22,0,0.0,0.0,0.4,11.7,0.0,0.0,0.0
2018,11,18,22,15,0.0,0.0,0.4,11.65,0.0,0.0,0.0
2018,11,18,22,30,0.0,0.0,0.4,11.6,0.0,0.0,0.0
2018,11,18,22,45,0.0,0.0,0.35,11.55,0.0,0.0,0.0
2018,11,18,23,0,0.0,0.0,0.3,11.5,0.0,0.0,0.0
2018,11,18,23,15,0.0,0.0,0.3,11.45,0.0,0.0,0.0
2018,11,18,23,30,0.0,0.0,0.3,11.4,0.0,0.0,0.0
2018,11,18,23,45,0.0,0.0,0.3,11.35,0.0,0.0,0.0
2018,11,19,0,0,0.0,0.0,0.3,11.3,0.0,0.0,0.0
2018,11,19,0,15,0.0,0.0,0.4,11.2,0.0,0.0,0.0
2018,11,19,0,30,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,11,19,0,45,0.0,0.0,0.6,11.05,0.0,0.0,0.0
2018,11,19,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,11,19,1,15,0.0,0.0,0.85,10.8,0.0,0.0,0.0
2018,11,19,1,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,11,19,1,45,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,11,19,2,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,11,19,2,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2018,11,19,2,30,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,11,19,2,45,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,11,19,3,0,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,11,19,3,15,0.0,0.0,1.75,9.25,0.0,0.0,0.0
2018,11,19,3,30,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,11,19,3,45,0.0,0.0,1.9,8.95,0.0,0.0,0.0
2018,11,19,4,0,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,11,19,4,15,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,11,19,4,30,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,11,19,4,45,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,11,19,5,0,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,11,19,5,15,0.0,0.0,2.0,8.35,0.0,0.0,0.0
2018,11,19,5,30,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,11,19,5,45,0.0,0.0,1.95,8.25,0.0,0.0,0.0
2018,11,19,6,0,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,11,19,6,15,0.0,0.0,1.9,8.25,0.0,0.0,0.0
2018,11,19,6,30,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,11,19,6,45,18.0,4.0,1.9,8.3,4.0,0.0,0.0
2018,11,19,7,0,36.0,8.0,1.9,8.3,8.0,7.63,0.0
2018,11,19,7,15,112.0,21.5,2.0,8.8,30.5,17.09,0.0
2018,11,19,7,30,188.0,35.0,2.1,9.3,53.0,27.4,16.89
2018,11,19,7,45,254.0,49.0,2.15,9.8,87.0,49.71,30.35
2018,11,19,8,0,320.0,63.0,2.2,10.3,121.0,85.79,54.3
2018,11,19,8,15,363.0,73.5,2.2,10.75,155.5,122.67,83.16
2018,11,19,8,30,406.0,84.0,2.2,11.2,190.0,164.06,118.16
2018,11,19,8,45,393.0,98.0,2.2,11.6,214.0,198.52,150.44
2018,11,19,9,0,380.0,112.0,2.2,12.0,238.0,231.22,180.88
2018,11,19,9,15,392.0,124.5,2.25,12.6,267.0,269.78,214.79
2018,11,19,9,30,404.0,137.0,2.3,13.2,296.0,308.97,248.47
2018,11,19,9,45,463.0,137.0,2.3,13.8,333.0,357.76,288.94
2018,11,19,10,0,522.0,137.0,2.3,14.4,370.0,410.66,332.07
2018,11,19,10,15,528.0,143.5,2.25,14.85,390.5,444.98,359.76
2018,11,19,10,30,534.0,150.0,2.2,15.3,411.0,478.4,386.11
2018,11,19,10,45,563.0,150.0,2.1,15.75,433.5,518.17,416.8
2018,11,19,11,0,592.0,150.0,2.0,16.2,456.0,562.09,449.8
2018,11,19,11,15,606.0,149.0,2.0,16.5,467.5,590.95,471.53
2018,11,19,11,30,620.0,148.0,2.0,16.8,479.0,618.39,492.01
2018,11,19,11,45,635.0,143.5,1.95,17.1,484.0,641.22,508.68
2018,11,19,12,0,650.0,139.0,1.9,17.4,489.0,662.13,523.78
2018,11,19,12,15,582.5,156.0,1.85,17.55,467.5,640.89,506.66
2018,11,19,12,30,515.0,173.0,1.8,17.7,446.0,611.81,484.1
2018,11,19,12,45,446.0,184.5,1.75,17.9,417.0,576.86,456.98
2018,11,19,13,0,377.0,196.0,1.7,18.1,388.0,527.02,418.81
2018,11,19,13,15,273.0,200.5,1.6,18.15,337.0,452.68,360.9
2018,11,19,13,30,169.0,205.0,1.5,18.2,286.0,365.39,292.13
2018,11,19,13,45,132.5,194.0,1.45,18.3,255.0,325.02,260.57
2018,11,19,14,0,96.0,183.0,1.4,18.4,224.0,272.85,219.13
2018,11,19,14,15,159.5,165.0,1.3,18.3,227.5,311.65,252.0
2018,11,19,14,30,223.0,147.0,1.2,18.2,231.0,347.78,281.74
2018,11,19,14,45,241.0,132.0,1.1,18.1,214.0,339.37,275.39
2018,11,19,15,0,259.0,117.0,1.0,18.0,197.0,329.13,267.52
2018,11,19,15,15,248.5,101.5,1.0,18.0,169.5,297.53,242.03
2018,11,19,15,30,238.0,86.0,1.0,18.0,142.0,265.67,215.68
2018,11,19,15,45,205.0,70.5,0.9,17.3,112.0,220.46,177.81
2018,11,19,16,0,172.0,55.0,0.8,16.6,82.0,177.01,140.43
2018,11,19,16,15,131.0,40.5,0.75,16.45,57.0,133.33,100.65
2018,11,19,16,30,90.0,26.0,0.7,16.3,32.0,87.03,38.79
2018,11,19,16,45,55.0,15.5,0.65,16.15,18.0,38.04,0.0
2018,11,19,17,0,20.0,5.0,0.6,16.0,4.0,0.0,0.0
2018,11,19,17,15,10.0,2.5,0.55,15.85,2.0,0.0,0.0
2018,11,19,17,30,0.0,0.0,0.5,15.7,0.0,0.0,0.0
2018,11,19,17,45,0.0,0.0,0.5,15.6,0.0,0.0,0.0
2018,11,19,18,0,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2018,11,19,18,15,0.0,0.0,0.5,15.3,0.0,0.0,0.0
2018,11,19,18,30,0.0,0.0,0.5,15.1,0.0,0.0,0.0
2018,11,19,18,45,0.0,0.0,0.55,14.9,0.0,0.0,0.0
2018,11,19,19,0,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,11,19,19,15,0.0,0.0,0.65,14.45,0.0,0.0,0.0
2018,11,19,19,30,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,11,19,19,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2018,11,19,20,0,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,11,19,20,15,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,11,19,20,30,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,11,19,20,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,11,19,21,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,11,19,21,15,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,11,19,21,30,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,11,19,21,45,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,11,19,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,11,19,22,15,0.0,0.0,0.85,12.85,0.0,0.0,0.0
2018,11,19,22,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,11,19,22,45,0.0,0.0,0.95,12.6,0.0,0.0,0.0
2018,11,19,23,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,11,19,23,15,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,11,19,23,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,11,19,23,45,0.0,0.0,1.25,11.9,0.0,0.0,0.0
2018,11,20,0,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,11,20,0,15,0.0,0.0,1.45,11.45,0.0,0.0,0.0
2018,11,20,0,30,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,11,20,0,45,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,11,20,1,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,11,20,1,15,0.0,0.0,1.85,10.4,0.0,0.0,0.0
2018,11,20,1,30,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,11,20,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,11,20,2,0,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,11,20,2,15,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,11,20,2,30,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,11,20,2,45,0.0,0.0,1.9,9.45,0.0,0.0,0.0
2018,11,20,3,0,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,11,20,3,15,0.0,0.0,1.85,9.25,0.0,0.0,0.0
2018,11,20,3,30,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,11,20,3,45,0.0,0.0,1.75,9.15,0.0,0.0,0.0
2018,11,20,4,0,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,11,20,4,15,0.0,0.0,1.65,9.05,0.0,0.0,0.0
2018,11,20,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,11,20,4,45,0.0,0.0,1.6,8.95,0.0,0.0,0.0
2018,11,20,5,0,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,11,20,5,15,0.0,0.0,1.55,8.8,0.0,0.0,0.0
2018,11,20,5,30,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,11,20,5,45,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,11,20,6,0,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,11,20,6,15,0.0,0.0,1.5,8.45,0.0,0.0,0.0
2018,11,20,6,30,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,11,20,6,45,28.0,4.5,1.5,8.35,4.5,0.0,0.0
2018,11,20,7,0,56.0,9.0,1.5,8.3,9.0,8.58,0.0
2018,11,20,7,15,151.5,21.0,1.5,8.75,32.5,16.75,0.0
2018,11,20,7,30,247.0,33.0,1.5,9.2,56.0,25.89,15.33
2018,11,20,7,45,297.0,44.5,1.55,9.6,87.0,46.71,27.14
2018,11,20,8,0,347.0,56.0,1.6,10.0,118.0,81.28,49.5
2018,11,20,8,15,305.0,70.0,1.55,10.45,135.0,110.04,75.03
2018,11,20,8,30,263.0,84.0,1.5,10.9,152.0,132.94,97.59
2018,11,20,8,45,385.0,88.5,1.45,11.35,206.0,186.47,140.43
2018,11,20,9,0,507.0,93.0,1.4,11.8,260.0,253.45,195.54
2018,11,20,9,15,579.0,95.0,1.35,12.45,306.0,309.82,243.14
2018,11,20,9,30,651.0,97.0,1.3,13.1,352.0,372.19,294.91
2018,11,20,9,45,684.0,99.5,1.25,13.7,386.0,422.68,336.6
2018,11,20,10,0,717.0,102.0,1.2,14.3,420.0,474.52,378.12
2018,11,20,10,15,725.5,105.0,1.2,14.75,442.0,514.56,409.92
2018,11,20,10,30,734.0,108.0,1.2,15.2,464.0,553.28,439.88
2018,11,20,10,45,715.0,114.5,1.25,15.65,471.5,577.26,458.25
2018,11,20,11,0,696.0,121.0,1.3,16.1,479.0,597.79,473.66
2018,11,20,11,15,658.0,132.0,1.4,16.3,475.5,606.81,480.77
2018,11,20,11,30,620.0,143.0,1.5,16.5,472.0,611.44,484.47
2018,11,20,11,45,649.5,134.5,1.6,16.75,481.0,640.39,507.04
2018,11,20,12,0,679.0,126.0,1.7,17.0,490.0,667.79,528.13
2018,11,20,12,15,643.0,135.0,1.75,17.1,477.0,662.94,524.36
2018,11,20,12,30,607.0,144.0,1.8,17.2,464.0,654.49,518.18
2018,11,20,12,45,570.0,150.5,1.8,17.25,445.5,634.15,503.23
2018,11,20,13,0,533.0,157.0,1.8,17.3,427.0,616.93,490.42
2018,11,20,13,15,595.0,134.5,1.75,17.3,425.0,647.37,514.6
2018,11,20,13,30,657.0,112.0,1.7,17.3,423.0,669.76,531.64
2018,11,20,13,45,630.0,110.5,1.7,17.3,395.5,643.52,512.88
2018,11,20,14,0,603.0,109.0,1.7,17.3,368.0,615.2,492.79
2018,11,20,14,15,563.5,107.0,1.6,17.2,334.5,575.13,462.67
2018,11,20,14,30,524.0,105.0,1.5,17.1,301.0,533.98,431.37
2018,11,20,14,45,516.5,95.0,1.4,17.05,271.5,506.09,410.14
2018,11,20,15,0,509.0,85.0,1.3,17.0,242.0,476.51,386.94
2018,11,20,15,15,478.0,77.0,1.3,17.0,208.0,432.27,351.71
2018,11,20,15,30,447.0,69.0,1.3,17.0,174.0,388.13,315.44
2018,11,20,15,45,381.0,59.0,1.0,16.4,135.5,319.31,258.03
2018,11,20,16,0,315.0,49.0,0.7,15.8,97.0,257.94,205.15
2018,11,20,16,15,255.0,37.5,0.6,15.6,68.0,202.54,153.94
2018,11,20,16,30,195.0,26.0,0.5,15.4,39.0,143.9,61.34
2018,11,20,16,45,117.0,16.0,0.45,15.2,22.0,64.62,0.0
2018,11,20,17,0,39.0,6.0,0.4,15.0,5.0,0.0,0.0
2018,11,20,17,15,19.5,3.0,0.4,14.95,2.5,0.0,0.0
2018,11,20,17,30,0.0,0.0,0.4,14.9,0.0,0.0,0.0
2018,11,20,17,45,0.0,0.0,0.4,14.85,0.0,0.0,0.0
2018,11,20,18,0,0.0,0.0,0.4,14.8,0.0,0.0,0.0
2018,11,20,18,15,0.0,0.0,0.5,14.65,0.0,0.0,0.0
2018,11,20,18,30,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2018,11,20,18,45,0.0,0.0,0.75,14.4,0.0,0.0,0.0
2018,11,20,19,0,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,11,20,19,15,0.0,0.0,1.0,14.15,0.0,0.0,0.0
2018,11,20,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,11,20,19,45,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,11,20,20,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,11,20,20,15,0.0,0.0,1.3,13.55,0.0,0.0,0.0
2018,11,20,20,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,11,20,20,45,0.0,0.0,1.35,13.4,0.0,0.0,0.0
2018,11,20,21,0,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,11,20,21,15,0.0,0.0,1.45,13.3,0.0,0.0,0.0
2018,11,20,21,30,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,11,20,21,45,0.0,0.0,1.5,13.25,0.0,0.0,0.0
2018,11,20,22,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,11,20,22,15,0.0,0.0,1.55,13.2,0.0,0.0,0.0
2018,11,20,22,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,11,20,22,45,0.0,0.0,1.65,13.2,0.0,0.0,0.0
2018,11,20,23,0,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,11,20,23,15,0.0,0.0,1.75,13.15,0.0,0.0,0.0
2018,11,20,23,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,11,20,23,45,0.0,0.0,1.85,13.1,0.0,0.0,0.0
2018,11,21,0,0,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,11,21,0,15,0.0,0.0,2.0,13.15,0.0,0.0,0.0
2018,11,21,0,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,11,21,0,45,0.0,0.0,2.15,13.2,0.0,0.0,0.0
2018,11,21,1,0,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,11,21,1,15,0.0,0.0,2.15,13.2,0.0,0.0,0.0
2018,11,21,1,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,11,21,1,45,0.0,0.0,2.1,13.25,0.0,0.0,0.0
2018,11,21,2,0,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,11,21,2,15,0.0,0.0,2.1,13.25,0.0,0.0,0.0
2018,11,21,2,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,11,21,2,45,0.0,0.0,2.05,13.15,0.0,0.0,0.0
2018,11,21,3,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,11,21,3,15,0.0,0.0,2.05,13.1,0.0,0.0,0.0
2018,11,21,3,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,11,21,3,45,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,11,21,4,0,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,11,21,4,15,0.0,0.0,2.15,13.1,0.0,0.0,0.0
2018,11,21,4,30,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,11,21,4,45,0.0,0.0,2.2,13.15,0.0,0.0,0.0
2018,11,21,5,0,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,11,21,5,15,0.0,0.0,2.25,13.2,0.0,0.0,0.0
2018,11,21,5,30,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,11,21,5,45,0.0,0.0,2.35,13.2,0.0,0.0,0.0
2018,11,21,6,0,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,11,21,6,15,0.0,0.0,2.45,13.3,0.0,0.0,0.0
2018,11,21,6,30,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,11,21,6,45,0.0,0.5,2.55,13.45,0.5,0.0,0.0
2018,11,21,7,0,0.0,1.0,2.6,13.5,1.0,0.95,0.0
2018,11,21,7,15,0.0,2.5,2.65,13.6,2.5,2.31,0.0
2018,11,21,7,30,0.0,4.0,2.7,13.7,4.0,3.7,0.0
2018,11,21,7,45,0.0,5.0,2.75,13.85,5.0,4.62,0.0
2018,11,21,8,0,0.0,6.0,2.8,14.0,6.0,5.55,0.0
2018,11,21,8,15,0.0,8.0,2.8,14.1,8.0,7.4,0.68
2018,11,21,8,30,0.0,10.0,2.8,14.2,10.0,9.26,2.3
2018,11,21,8,45,0.0,11.5,2.8,14.3,11.5,10.65,3.51
2018,11,21,9,0,0.0,13.0,2.8,14.4,13.0,12.05,4.71
2018,11,21,9,15,0.0,17.0,2.9,14.65,17.0,15.76,7.88
2018,11,21,9,30,0.0,21.0,3.0,14.9,21.0,19.48,11.03
2018,11,21,9,45,0.0,26.0,3.1,15.15,26.0,24.13,14.95
2018,11,21,10,0,0.0,31.0,3.2,15.4,31.0,28.78,18.85
2018,11,21,10,15,0.0,36.5,3.35,15.6,36.5,33.91,23.13
2018,11,21,10,30,0.0,42.0,3.5,15.8,42.0,39.03,27.4
2018,11,21,10,45,0.0,55.0,3.7,16.0,55.0,51.15,37.52
2018,11,21,11,0,0.0,68.0,3.9,16.2,68.0,63.29,47.6
2018,11,21,11,15,0.0,87.0,3.95,16.25,87.0,81.04,62.34
2018,11,21,11,30,0.0,106.0,4.0,16.3,106.0,99.41,77.52
2018,11,21,11,45,0.0,89.0,4.05,16.3,89.0,82.94,63.83
2018,11,21,12,0,0.0,72.0,4.1,16.3,72.0,67.03,50.6
2018,11,21,12,15,0.0,74.5,4.0,16.3,74.5,69.36,52.56
2018,11,21,12,30,0.0,77.0,3.9,16.3,77.0,71.7,54.53
2018,11,21,12,45,1.5,104.0,3.8,16.25,105.0,98.94,77.29
2018,11,21,13,0,3.0,131.0,3.7,16.2,133.0,127.62,101.12
2018,11,21,13,15,3.0,103.5,3.55,16.15,105.0,99.94,78.3
2018,11,21,13,30,3.0,76.0,3.4,16.1,77.0,73.09,56.06
2018,11,21,13,45,9.5,77.5,3.25,16.05,81.5,79.5,61.8
2018,11,21,14,0,16.0,79.0,3.1,16.0,86.0,90.16,71.08
2018,11,21,14,15,16.5,94.0,3.0,15.95,100.5,107.26,85.48
2018,11,21,14,30,17.0,109.0,2.9,15.9,115.0,118.81,95.21
2018,11,21,14,45,9.5,87.5,2.8,15.85,91.0,90.74,71.57
2018,11,21,15,0,2.0,66.0,2.7,15.8,67.0,63.21,48.19
2018,11,21,15,15,2.0,65.5,2.7,15.8,66.0,63.6,48.48
2018,11,21,15,30,2.0,65.0,2.7,15.8,65.0,64.75,49.26
2018,11,21,15,45,1.0,50.5,2.3,15.35,50.5,49.25,35.93
2018,11,21,16,0,0.0,36.0,1.9,14.9,36.0,33.63,22.42
2018,11,21,16,15,19.5,24.5,1.75,14.4,26.0,34.16,21.94
2018,11,21,16,30,39.0,13.0,1.6,13.9,16.0,39.39,11.36
2018,11,21,16,45,39.0,9.0,1.4,13.4,10.0,25.0,0.0
2018,11,21,17,0,39.0,5.0,1.2,12.9,4.0,0.0,0.0
2018,11,21,17,15,19.5,2.5,1.2,12.75,2.0,0.0,0.0
2018,11,21,17,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,11,21,17,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2018,11,21,18,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,11,21,18,15,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,11,21,18,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,11,21,18,45,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,11,21,19,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,11,21,19,15,0.0,0.0,1.15,12.35,0.0,0.0,0.0
2018,11,21,19,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,11,21,19,45,0.0,0.0,1.25,12.25,0.0,0.0,0.0
2018,11,21,20,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,11,21,20,15,0.0,0.0,1.35,12.15,0.0,0.0,0.0
2018,11,21,20,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,11,21,20,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2018,11,21,21,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,11,21,21,15,0.0,0.0,1.55,11.95,0.0,0.0,0.0
2018,11,21,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,11,21,21,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2018,11,21,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,11,21,22,15,0.0,0.0,1.75,12.15,0.0,0.0,0.0
2018,11,21,22,30,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,11,21,22,45,0.0,0.0,1.8,12.45,0.0,0.0,0.0
2018,11,21,23,0,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,11,21,23,15,0.0,0.0,1.85,12.75,0.0,0.0,0.0
2018,11,21,23,30,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,11,21,23,45,0.0,0.0,1.95,13.1,0.0,0.0,0.0
2018,11,22,0,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,11,22,0,15,0.0,0.0,1.95,13.35,0.0,0.0,0.0
2018,11,22,0,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,11,22,0,45,0.0,0.0,1.9,13.45,0.0,0.0,0.0
2018,11,22,1,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,11,22,1,15,0.0,0.0,1.9,13.45,0.0,0.0,0.0
2018,11,22,1,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,11,22,1,45,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,11,22,2,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,11,22,2,15,0.0,0.0,1.95,13.2,0.0,0.0,0.0
2018,11,22,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,11,22,2,45,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,11,22,3,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,11,22,3,15,0.0,0.0,2.0,12.45,0.0,0.0,0.0
2018,11,22,3,30,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,11,22,3,45,0.0,0.0,2.0,12.15,0.0,0.0,0.0
2018,11,22,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,11,22,4,15,0.0,0.0,2.05,11.9,0.0,0.0,0.0
2018,11,22,4,30,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,11,22,4,45,0.0,0.0,2.1,11.65,0.0,0.0,0.0
2018,11,22,5,0,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,11,22,5,15,0.0,0.0,2.05,11.45,0.0,0.0,0.0
2018,11,22,5,30,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,11,22,5,45,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,11,22,6,0,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,11,22,6,15,0.0,0.0,1.95,11.25,0.0,0.0,0.0
2018,11,22,6,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,11,22,6,45,36.5,4.5,1.9,11.3,4.5,0.0,0.0
2018,11,22,7,0,73.0,9.0,1.9,11.3,9.0,8.58,0.0
2018,11,22,7,15,212.0,20.0,1.9,11.8,35.0,19.06,0.0
2018,11,22,7,30,351.0,31.0,1.9,12.3,61.0,25.66,13.99
2018,11,22,7,45,449.5,37.0,1.95,12.8,99.0,43.89,22.04
2018,11,22,8,0,548.0,43.0,2.0,13.3,137.0,85.99,44.99
2018,11,22,8,15,506.0,45.0,2.1,13.5,150.0,115.03,69.38
2018,11,22,8,30,464.0,47.0,2.2,13.7,163.0,138.71,93.19
2018,11,22,8,45,538.5,59.0,2.3,13.95,215.5,196.43,142.28
2018,11,22,9,0,613.0,71.0,2.4,14.2,268.0,261.53,198.2
2018,11,22,9,15,576.0,87.5,2.5,14.4,289.5,298.3,233.23
2018,11,22,9,30,539.0,104.0,2.6,14.6,311.0,330.41,263.17
2018,11,22,9,45,420.5,129.5,2.65,14.8,299.0,327.42,263.96
2018,11,22,10,0,302.0,155.0,2.7,15.0,287.0,310.04,251.5
2018,11,22,10,15,421.5,147.5,2.8,15.2,342.5,387.68,315.19
2018,11,22,10,30,541.0,140.0,2.9,15.4,398.0,467.7,379.82
2018,11,22,10,45,637.0,123.5,3.0,15.6,438.5,535.2,433.89
2018,11,22,11,0,733.0,107.0,3.1,15.8,479.0,602.69,487.41
2018,11,22,11,15,702.5,116.5,3.25,15.9,479.0,616.53,498.33
2018,11,22,11,30,672.0,126.0,3.4,16.0,479.0,626.33,506.23
2018,11,22,11,45,604.0,139.5,3.55,16.1,458.0,609.41,493.14
2018,11,22,12,0,536.0,153.0,3.7,16.2,437.0,582.44,472.32
2018,11,22,12,15,494.5,163.5,3.8,16.2,423.5,573.4,465.36
2018,11,22,12,30,453.0,174.0,3.9,16.2,410.0,561.39,455.9
2018,11,22,12,45,613.0,133.5,4.05,16.15,445.0,651.39,529.21
2018,11,22,13,0,773.0,93.0,4.2,16.1,480.0,730.41,590.21
2018,11,22,13,15,767.5,90.0,4.3,16.05,462.0,724.22,586.25
2018,11,22,13,30,762.0,87.0,4.4,16.0,444.0,714.99,580.66
2018,11,22,13,45,647.0,103.5,4.5,15.9,395.0,645.67,529.06
2018,11,22,14,0,532.0,120.0,4.6,15.8,346.0,565.56,467.04
2018,11,22,14,15,474.0,118.5,4.6,15.65,308.0,514.28,426.75
2018,11,22,14,30,416.0,117.0,4.6,15.5,270.0,463.18,385.75
2018,11,22,14,45,417.5,106.0,4.6,15.35,246.0,443.17,370.23
2018,11,22,15,0,419.0,95.0,4.6,15.2,222.0,421.51,352.73
2018,11,22,15,15,319.0,89.5,4.6,15.2,178.0,339.18,283.42
2018,11,22,15,30,219.0,84.0,4.6,15.2,134.0,250.75,208.16
2018,11,22,15,45,179.5,69.0,4.45,14.85,104.5,203.34,166.88
2018,11,22,16,0,140.0,54.0,4.3,14.5,75.0,158.33,126.86
2018,11,22,16,15,104.0,39.0,4.3,14.3,51.5,117.94,88.66
2018,11,22,16,30,68.0,24.0,4.3,14.1,28.0,72.66,21.99
2018,11,22,16,45,48.5,15.0,4.3,13.95,16.5,34.68,0.0
2018,11,22,17,0,29.0,6.0,4.3,13.8,5.0,0.0,0.0
2018,11,22,17,15,14.5,3.0,4.4,13.8,2.5,0.0,0.0
2018,11,22,17,30,0.0,0.0,4.5,13.8,0.0,0.0,0.0
2018,11,22,17,45,0.0,0.0,4.6,13.8,0.0,0.0,0.0
2018,11,22,18,0,0.0,0.0,4.7,13.8,0.0,0.0,0.0
2018,11,22,18,15,0.0,0.0,4.7,13.8,0.0,0.0,0.0
2018,11,22,18,30,0.0,0.0,4.7,13.8,0.0,0.0,0.0
2018,11,22,18,45,0.0,0.0,4.75,13.8,0.0,0.0,0.0
2018,11,22,19,0,0.0,0.0,4.8,13.8,0.0,0.0,0.0
2018,11,22,19,15,0.0,0.0,4.75,13.8,0.0,0.0,0.0
2018,11,22,19,30,0.0,0.0,4.7,13.8,0.0,0.0,0.0
2018,11,22,19,45,0.0,0.0,4.65,13.85,0.0,0.0,0.0
2018,11,22,20,0,0.0,0.0,4.6,13.9,0.0,0.0,0.0
2018,11,22,20,15,0.0,0.0,4.6,13.9,0.0,0.0,0.0
2018,11,22,20,30,0.0,0.0,4.6,13.9,0.0,0.0,0.0
2018,11,22,20,45,0.0,0.0,4.6,13.95,0.0,0.0,0.0
2018,11,22,21,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2018,11,22,21,15,0.0,0.0,4.5,14.05,0.0,0.0,0.0
2018,11,22,21,30,0.0,0.0,4.4,14.1,0.0,0.0,0.0
2018,11,22,21,45,0.0,0.0,4.3,14.15,0.0,0.0,0.0
2018,11,22,22,0,0.0,0.0,4.2,14.2,0.0,0.0,0.0
2018,11,22,22,15,0.0,0.0,4.0,14.2,0.0,0.0,0.0
2018,11,22,22,30,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,11,22,22,45,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,11,22,23,0,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,11,22,23,15,0.0,0.0,3.25,14.15,0.0,0.0,0.0
2018,11,22,23,30,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,11,22,23,45,0.0,0.0,2.9,14.05,0.0,0.0,0.0
2018,11,23,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,11,23,0,15,0.0,0.0,2.55,13.95,0.0,0.0,0.0
2018,11,23,0,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,11,23,0,45,0.0,0.0,2.25,13.8,0.0,0.0,0.0
2018,11,23,1,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,11,23,1,15,0.0,0.0,2.0,13.65,0.0,0.0,0.0
2018,11,23,1,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,11,23,1,45,0.0,0.0,1.75,13.55,0.0,0.0,0.0
2018,11,23,2,0,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,11,23,2,15,0.0,0.0,1.55,13.45,0.0,0.0,0.0
2018,11,23,2,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,11,23,2,45,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,11,23,3,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,11,23,3,15,0.0,0.0,1.25,13.15,0.0,0.0,0.0
2018,11,23,3,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,11,23,3,45,0.0,0.0,1.15,13.05,0.0,0.0,0.0
2018,11,23,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,11,23,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2018,11,23,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,11,23,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,11,23,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,11,23,5,15,0.0,0.0,1.25,13.05,0.0,0.0,0.0
2018,11,23,5,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,11,23,5,45,0.0,0.0,1.4,13.15,0.0,0.0,0.0
2018,11,23,6,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,11,23,6,15,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,11,23,6,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,11,23,6,45,0.0,0.5,1.8,13.5,0.5,0.0,0.0
2018,11,23,7,0,0.0,1.0,1.9,13.6,1.0,0.95,0.0
2018,11,23,7,15,0.0,3.5,2.0,13.75,3.5,3.34,0.0
2018,11,23,7,30,0.0,6.0,2.1,13.9,6.0,5.55,0.0
2018,11,23,7,45,0.0,11.0,2.25,14.0,11.0,10.18,2.74
2018,11,23,8,0,0.0,16.0,2.4,14.1,16.0,14.82,6.87
2018,11,23,8,15,0.0,15.0,2.5,14.25,15.0,13.89,6.21
2018,11,23,8,30,0.0,14.0,2.6,14.4,14.0,12.97,5.47
2018,11,23,8,45,0.0,28.5,2.75,14.55,28.5,26.44,17.05
2018,11,23,9,0,0.0,43.0,2.9,14.7,43.0,39.93,28.58
2018,11,23,9,15,0.0,46.5,3.0,14.8,46.5,43.2,31.32
2018,11,23,9,30,0.0,50.0,3.1,14.9,50.0,46.46,34.03
2018,11,23,9,45,0.0,59.5,3.25,15.05,59.5,55.33,41.46
2018,11,23,10,0,0.0,69.0,3.4,15.2,69.0,64.2,48.85
2018,11,23,10,15,0.0,57.5,3.5,15.35,57.5,53.47,39.7
2018,11,23,10,30,0.0,46.0,3.6,15.5,46.0,42.76,30.58
2018,11,23,10,45,0.0,45.0,3.75,15.6,45.0,41.83,29.75
2018,11,23,11,0,0.0,44.0,3.9,15.7,44.0,40.9,28.92
2018,11,23,11,15,0.0,47.5,4.0,15.75,47.5,44.17,31.64
2018,11,23,11,30,0.0,51.0,4.1,15.8,51.0,47.43,34.35
2018,11,23,11,45,0.0,53.5,4.2,15.85,53.5,49.76,36.29
2018,11,23,12,0,0.0,56.0,4.3,15.9,56.0,52.09,38.23
2018,11,23,12,15,0.0,52.0,4.35,15.9,52.0,48.36,35.11
2018,11,23,12,30,0.0,48.0,4.4,15.9,48.0,44.63,31.99
2018,11,23,12,45,1.5,69.5,4.45,15.95,70.0,65.85,49.86
2018,11,23,13,0,3.0,91.0,4.5,16.0,92.0,87.38,67.93
2018,11,23,13,15,3.0,100.5,4.45,16.0,101.5,96.96,75.98
2018,11,23,13,30,3.0,110.0,4.4,16.0,111.0,106.88,84.32
2018,11,23,13,45,1.5,88.0,4.35,16.0,88.5,83.62,64.96
2018,11,23,14,0,0.0,66.0,4.3,16.0,66.0,61.4,46.35
2018,11,23,14,15,0.0,52.5,4.3,15.95,52.5,48.8,35.81
2018,11,23,14,30,0.0,39.0,4.3,15.9,39.0,36.21,25.21
2018,11,23,14,45,0.0,39.0,4.25,15.8,39.0,36.21,25.25
2018,11,23,15,0,0.0,39.0,4.2,15.7,39.0,36.21,25.27
2018,11,23,15,15,0.0,37.0,4.2,15.7,37.0,34.35,23.64
2018,11,23,15,30,0.0,35.0,4.2,15.7,35.0,32.49,21.96
2018,11,23,15,45,0.0,27.0,4.15,15.5,27.0,25.04,15.49
2018,11,23,16,0,0.0,19.0,4.1,15.3,19.0,17.61,9.01
2018,11,23,16,15,7.0,14.0,4.05,15.25,14.5,16.69,7.65
2018,11,23,16,30,14.0,9.0,4.0,15.2,10.0,16.72,0.0
2018,11,23,16,45,14.0,6.5,4.0,15.1,7.0,12.07,0.0
2018,11,23,17,0,14.0,4.0,4.0,15.0,4.0,0.0,0.0
2018,11,23,17,15,7.0,2.0,3.95,15.0,2.0,0.0,0.0
2018,11,23,17,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2018,11,23,17,45,0.0,0.0,3.9,14.95,0.0,0.0,0.0
2018,11,23,18,0,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,11,23,18,15,0.0,0.0,3.85,14.9,0.0,0.0,0.0
2018,11,23,18,30,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,11,23,18,45,0.0,0.0,3.75,14.9,0.0,0.0,0.0
2018,11,23,19,0,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,11,23,19,15,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,11,23,19,30,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,11,23,19,45,0.0,0.0,3.65,14.85,0.0,0.0,0.0
2018,11,23,20,0,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,11,23,20,15,0.0,0.0,3.55,14.8,0.0,0.0,0.0
2018,11,23,20,30,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,11,23,20,45,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,11,23,21,0,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,11,23,21,15,0.0,0.0,3.25,14.75,0.0,0.0,0.0
2018,11,23,21,30,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,11,23,21,45,0.0,0.0,3.15,14.7,0.0,0.0,0.0
2018,11,23,22,0,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,11,23,22,15,0.0,0.0,3.05,14.65,0.0,0.0,0.0
2018,11,23,22,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,11,23,22,45,0.0,0.0,2.9,14.55,0.0,0.0,0.0
2018,11,23,23,0,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,11,23,23,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,11,23,23,30,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,11,23,23,45,0.0,0.0,2.75,14.45,0.0,0.0,0.0
2018,11,24,0,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,11,24,0,15,0.0,0.0,2.65,14.4,0.0,0.0,0.0
2018,11,24,0,30,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,11,24,0,45,0.0,0.0,2.55,14.35,0.0,0.0,0.0
2018,11,24,1,0,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,11,24,1,15,0.0,0.0,2.45,14.3,0.0,0.0,0.0
2018,11,24,1,30,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,11,24,1,45,0.0,0.0,2.4,14.25,0.0,0.0,0.0
2018,11,24,2,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,11,24,2,15,0.0,0.0,2.35,14.15,0.0,0.0,0.0
2018,11,24,2,30,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,11,24,2,45,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,11,24,3,0,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,11,24,3,15,0.0,0.0,2.25,14.05,0.0,0.0,0.0
2018,11,24,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,11,24,3,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,11,24,4,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,11,24,4,15,0.0,0.0,2.15,13.9,0.0,0.0,0.0
2018,11,24,4,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,11,24,4,45,0.0,0.0,2.05,13.75,0.0,0.0,0.0
2018,11,24,5,0,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,11,24,5,15,0.0,0.0,1.95,13.6,0.0,0.0,0.0
2018,11,24,5,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,11,24,5,45,0.0,0.0,1.9,13.35,0.0,0.0,0.0
2018,11,24,6,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,11,24,6,15,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,11,24,6,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,11,24,6,45,36.0,4.0,1.95,13.15,4.0,0.0,0.0
2018,11,24,7,0,72.0,8.0,2.0,13.1,8.0,7.63,0.0
2018,11,24,7,15,212.5,17.5,2.1,13.35,31.5,16.68,0.0
2018,11,24,7,30,353.0,27.0,2.2,13.6,55.0,22.05,10.0
2018,11,24,7,45,454.0,33.0,2.35,13.85,92.5,38.15,18.15
2018,11,24,8,0,555.0,39.0,2.5,14.1,130.0,81.76,41.46
2018,11,24,8,15,591.5,44.5,2.55,14.25,166.5,125.18,73.81
2018,11,24,8,30,628.0,50.0,2.6,14.4,203.0,172.13,113.76
2018,11,24,8,45,690.0,51.0,2.65,14.5,246.0,224.12,159.26
2018,11,24,9,0,752.0,52.0,2.7,14.6,289.0,281.58,210.31
2018,11,24,9,15,777.5,54.0,2.65,14.85,324.0,332.32,256.45
2018,11,24,9,30,803.0,56.0,2.6,15.1,359.0,383.57,302.05
2018,11,24,9,45,821.5,57.5,2.6,15.35,389.5,431.86,344.28
2018,11,24,10,0,840.0,59.0,2.6,15.6,420.0,479.84,385.08
2018,11,24,10,15,852.0,60.0,2.55,15.85,444.0,523.22,421.06
2018,11,24,10,30,864.0,61.0,2.5,16.1,468.0,565.21,454.93
2018,11,24,10,45,872.0,62.0,2.45,16.35,486.0,603.14,484.79
2018,11,24,11,0,880.0,63.0,2.4,16.6,504.0,638.94,512.31
2018,11,24,11,15,884.0,64.0,2.3,16.75,514.5,669.75,535.14
2018,11,24,11,30,888.0,65.0,2.2,16.9,525.0,697.84,554.44
2018,11,24,11,45,888.5,65.5,2.15,17.05,528.0,719.98,569.58
2018,11,24,12,0,889.0,66.0,2.1,17.2,531.0,738.99,582.48
2018,11,24,12,15,885.5,66.0,2.1,17.25,526.0,751.19,591.1
2018,11,24,12,30,882.0,66.0,2.1,17.3,521.0,760.03,597.46
2018,11,24,12,45,851.0,73.0,2.05,17.35,503.5,752.77,592.03
2018,11,24,13,0,820.0,80.0,2.0,17.4,486.0,748.12,588.75
2018,11,24,13,15,811.0,78.5,2.0,17.35,467.0,741.03,584.4
2018,11,24,13,30,802.0,77.0,2.0,17.3,448.0,730.8,577.88
2018,11,24,13,45,759.0,81.0,1.95,17.25,416.5,698.06,554.63
2018,11,24,14,0,716.0,85.0,1.9,17.2,385.0,666.99,532.64
2018,11,24,14,15,713.0,78.0,1.9,17.05,357.5,646.79,519.0
2018,11,24,14,30,710.0,71.0,1.9,16.9,330.0,620.2,500.24
2018,11,24,14,45,701.0,65.5,1.9,16.7,298.5,592.49,480.36
2018,11,24,15,0,692.0,60.0,1.9,16.5,267.0,562.65,458.09
2018,11,24,15,15,660.5,55.0,1.9,16.5,229.5,516.81,421.37
2018,11,24,15,30,629.0,50.0,1.9,16.5,192.0,470.57,382.94
2018,11,24,15,45,508.5,47.0,1.85,15.8,146.5,380.3,308.5
2018,11,24,16,0,388.0,44.0,1.8,15.1,101.0,291.99,233.63
2018,11,24,16,15,324.5,34.5,1.9,14.6,71.0,233.26,176.64
2018,11,24,16,30,261.0,25.0,2.0,14.1,41.0,168.14,40.1
2018,11,24,16,45,148.5,15.0,2.05,13.6,22.5,76.48,0.0
2018,11,24,17,0,36.0,5.0,2.1,13.1,4.0,0.0,0.0
2018,11,24,17,15,18.0,2.5,2.15,12.9,2.0,0.0,0.0
2018,11,24,17,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,11,24,17,45,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,11,24,18,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,11,24,18,15,0.0,0.0,2.2,12.25,0.0,0.0,0.0
2018,11,24,18,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,11,24,18,45,0.0,0.0,2.15,12.1,0.0,0.0,0.0
2018,11,24,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,11,24,19,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2018,11,24,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,11,24,19,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2018,11,24,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,11,24,20,15,0.0,0.0,1.85,12.05,0.0,0.0,0.0
2018,11,24,20,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,11,24,20,45,0.0,0.0,1.75,12.1,0.0,0.0,0.0
2018,11,24,21,0,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,11,24,21,15,0.0,0.0,1.65,12.15,0.0,0.0,0.0
2018,11,24,21,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,11,24,21,45,0.0,0.0,1.55,12.3,0.0,0.0,0.0
2018,11,24,22,0,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,11,24,22,15,0.0,0.0,1.45,12.45,0.0,0.0,0.0
2018,11,24,22,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,11,24,22,45,0.0,0.0,1.35,12.55,0.0,0.0,0.0
2018,11,24,23,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,11,24,23,15,0.0,0.0,1.35,12.6,0.0,0.0,0.0
2018,11,24,23,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,11,24,23,45,0.0,0.0,1.4,12.65,0.0,0.0,0.0
2018,11,25,0,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,11,25,0,15,0.0,0.0,1.35,12.7,0.0,0.0,0.0
2018,11,25,0,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,11,25,0,45,0.0,0.0,1.3,12.75,0.0,0.0,0.0
2018,11,25,1,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,11,25,1,15,0.0,0.0,1.25,12.7,0.0,0.0,0.0
2018,11,25,1,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,11,25,1,45,0.0,0.0,1.15,12.55,0.0,0.0,0.0
2018,11,25,2,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,11,25,2,15,0.0,0.0,1.0,12.45,0.0,0.0,0.0
2018,11,25,2,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,11,25,2,45,0.0,0.0,0.85,12.35,0.0,0.0,0.0
2018,11,25,3,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,11,25,3,15,0.0,0.0,0.65,12.25,0.0,0.0,0.0
2018,11,25,3,30,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,11,25,3,45,0.0,0.0,0.35,12.1,0.0,0.0,0.0
2018,11,25,4,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2018,11,25,4,15,0.0,0.0,0.25,11.95,0.0,0.0,0.0
2018,11,25,4,30,0.0,0.0,0.3,11.9,0.0,0.0,0.0
2018,11,25,4,45,0.0,0.0,0.3,11.8,0.0,0.0,0.0
2018,11,25,5,0,0.0,0.0,0.3,11.7,0.0,0.0,0.0
2018,11,25,5,15,0.0,0.0,0.35,11.6,0.0,0.0,0.0
2018,11,25,5,30,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2018,11,25,5,45,0.0,0.0,0.45,11.4,0.0,0.0,0.0
2018,11,25,6,0,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,11,25,6,15,0.0,0.0,0.55,11.25,0.0,0.0,0.0
2018,11,25,6,30,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,11,25,6,45,34.5,4.0,0.65,11.1,3.5,0.0,0.0
2018,11,25,7,0,69.0,8.0,0.7,11.0,7.0,0.0,0.0
2018,11,25,7,15,208.5,17.5,0.65,11.25,30.5,16.68,0.0
2018,11,25,7,30,348.0,27.0,0.6,11.5,54.0,22.23,9.51
2018,11,25,7,45,452.5,33.5,0.55,11.8,92.0,37.52,18.42
2018,11,25,8,0,557.0,40.0,0.5,12.1,130.0,81.59,41.79
2018,11,25,8,15,585.5,47.5,0.5,12.5,166.0,124.45,73.64
2018,11,25,8,30,614.0,55.0,0.5,12.9,202.0,171.63,113.54
2018,11,25,8,45,685.5,54.5,0.45,13.35,246.0,224.77,158.56
2018,11,25,9,0,757.0,54.0,0.4,13.8,290.0,283.18,208.46
2018,11,25,9,15,781.5,57.0,0.45,14.25,325.5,334.82,253.98
2018,11,25,9,30,806.0,60.0,0.5,14.7,361.0,387.36,299.13
2018,11,25,9,45,821.5,62.0,0.6,15.15,391.0,435.45,339.99
2018,11,25,10,0,837.0,64.0,0.7,15.6,421.0,481.59,378.26
2018,11,25,10,15,826.0,70.5,0.7,15.85,439.5,520.63,409.54
2018,11,25,10,30,815.0,77.0,0.7,16.1,458.0,555.2,436.49
2018,11,25,10,45,769.5,91.0,0.75,16.4,461.5,573.9,451.1
2018,11,25,11,0,724.0,105.0,0.8,16.7,465.0,588.99,462.56
2018,11,25,11,15,730.5,105.5,0.85,16.85,475.5,617.54,484.38
2018,11,25,11,30,737.0,106.0,0.9,17.0,486.0,643.96,504.21
2018,11,25,11,45,744.0,105.5,0.9,17.15,491.0,667.32,521.12
2018,11,25,12,0,751.0,105.0,0.9,17.3,496.0,688.26,535.62
2018,11,25,12,15,653.5,128.5,0.9,17.4,466.5,655.58,511.33
2018,11,25,12,30,556.0,152.0,0.9,17.5,437.0,611.86,478.96
2018,11,25,12,45,514.0,158.0,0.9,17.55,416.5,593.04,465.48
2018,11,25,13,0,472.0,164.0,0.9,17.6,396.0,571.72,449.77
2018,11,25,13,15,491.0,152.5,0.85,17.65,386.0,575.45,453.27
2018,11,25,13,30,510.0,141.0,0.8,17.7,376.0,576.92,454.84
2018,11,25,13,45,450.0,144.0,0.75,17.75,343.0,532.75,421.41
2018,11,25,14,0,390.0,147.0,0.7,17.8,310.0,487.87,387.48
2018,11,25,14,15,504.0,115.5,0.7,17.75,309.0,530.41,422.44
2018,11,25,14,30,618.0,84.0,0.7,17.7,308.0,572.7,455.44
2018,11,25,14,45,665.0,70.5,0.75,17.7,288.5,576.44,458.75
2018,11,25,15,0,712.0,57.0,0.8,17.7,269.0,571.54,455.58
2018,11,25,15,15,553.5,63.0,0.8,17.7,213.5,461.11,369.94
2018,11,25,15,30,395.0,69.0,0.8,17.7,158.0,350.27,282.08
2018,11,25,15,45,252.5,60.5,0.75,17.05,113.0,245.04,196.61
2018,11,25,16,0,110.0,52.0,0.7,16.4,68.0,139.29,108.77
2018,11,25,16,15,73.5,36.0,0.8,16.05,45.0,88.89,64.04
2018,11,25,16,30,37.0,20.0,0.9,15.7,22.0,44.55,4.06
2018,11,25,16,45,18.5,10.0,1.0,15.3,11.0,17.27,0.0
2018,11,25,17,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,11,25,17,15,0.0,0.0,1.1,14.65,0.0,0.0,0.0
2018,11,25,17,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,11,25,17,45,0.0,0.0,1.15,14.15,0.0,0.0,0.0
2018,11,25,18,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,11,25,18,15,0.0,0.0,1.25,13.8,0.0,0.0,0.0
2018,11,25,18,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,11,25,18,45,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,11,25,19,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,11,25,19,15,0.0,0.0,1.25,13.45,0.0,0.0,0.0
2018,11,25,19,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,11,25,19,45,0.0,0.0,1.2,13.35,0.0,0.0,0.0
2018,11,25,20,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,11,25,20,15,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,11,25,20,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,11,25,20,45,0.0,0.0,1.2,13.05,0.0,0.0,0.0
2018,11,25,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,11,25,21,15,0.0,0.0,1.2,12.95,0.0,0.0,0.0
2018,11,25,21,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,11,25,21,45,0.0,0.0,1.25,12.8,0.0,0.0,0.0
2018,11,25,22,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,11,25,22,15,0.0,0.0,1.3,12.65,0.0,0.0,0.0
2018,11,25,22,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,11,25,22,45,0.0,0.0,1.25,12.55,0.0,0.0,0.0
2018,11,25,23,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,11,25,23,15,0.0,0.0,1.25,12.4,0.0,0.0,0.0
2018,11,25,23,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,11,25,23,45,0.0,0.0,1.35,12.2,0.0,0.0,0.0
2018,11,26,0,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,11,26,0,15,0.0,0.0,1.45,11.95,0.0,0.0,0.0
2018,11,26,0,30,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,11,26,0,45,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,11,26,1,0,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,11,26,1,15,0.0,0.0,1.55,11.45,0.0,0.0,0.0
2018,11,26,1,30,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,11,26,1,45,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,11,26,2,0,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,11,26,2,15,0.0,0.0,1.6,10.95,0.0,0.0,0.0
2018,11,26,2,30,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,11,26,2,45,0.0,0.0,1.55,10.7,0.0,0.0,0.0
2018,11,26,3,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,11,26,3,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2018,11,26,3,30,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,11,26,3,45,0.0,0.0,1.6,10.25,0.0,0.0,0.0
2018,11,26,4,0,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,11,26,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,11,26,4,30,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,11,26,4,45,0.0,0.0,1.65,9.75,0.0,0.0,0.0
2018,11,26,5,0,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,11,26,5,15,0.0,0.0,1.75,9.55,0.0,0.0,0.0
2018,11,26,5,30,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,11,26,5,45,0.0,0.0,1.85,9.4,0.0,0.0,0.0
2018,11,26,6,0,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,11,26,6,15,0.0,0.0,1.95,9.35,0.0,0.0,0.0
2018,11,26,6,30,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,11,26,6,45,10.0,1.5,2.05,9.45,1.5,0.0,0.0
2018,11,26,7,0,20.0,3.0,2.1,9.5,3.0,0.0,0.0
2018,11,26,7,15,29.0,13.5,2.1,9.9,15.0,12.87,0.0
2018,11,26,7,30,38.0,24.0,2.1,10.3,27.0,20.88,7.7
2018,11,26,7,45,49.5,41.0,2.15,10.75,47.5,36.4,23.62
2018,11,26,8,0,61.0,58.0,2.2,11.2,68.0,56.58,39.92
2018,11,26,8,15,79.5,75.0,2.1,11.45,91.5,79.35,58.58
2018,11,26,8,30,98.0,92.0,2.0,11.7,115.0,104.42,79.63
2018,11,26,8,45,200.5,101.5,1.9,11.95,159.5,146.47,112.34
2018,11,26,9,0,303.0,111.0,1.8,12.2,204.0,198.27,154.39
2018,11,26,9,15,350.5,118.0,1.8,12.7,238.5,242.07,191.6
2018,11,26,9,30,398.0,125.0,1.8,13.2,273.0,287.44,229.94
2018,11,26,9,45,363.5,144.0,1.8,13.65,287.5,312.39,251.84
2018,11,26,10,0,329.0,163.0,1.8,14.1,302.0,328.38,265.69
2018,11,26,10,15,330.5,172.0,1.75,14.5,318.5,354.3,286.85
2018,11,26,10,30,332.0,181.0,1.7,14.9,335.0,379.59,306.95
2018,11,26,10,45,267.5,198.5,1.7,15.35,325.5,373.59,301.41
2018,11,26,11,0,203.0,216.0,1.7,15.8,316.0,354.74,285.58
2018,11,26,11,15,194.5,221.0,1.65,16.1,318.5,362.43,291.33
2018,11,26,11,30,186.0,226.0,1.6,16.4,321.0,369.15,296.06
2018,11,26,11,45,330.0,195.5,1.55,16.7,365.5,453.86,364.1
2018,11,26,12,0,474.0,165.0,1.5,17.0,410.0,545.25,434.91
2018,11,26,12,15,522.5,154.5,1.45,17.15,422.5,579.52,460.47
2018,11,26,12,30,571.0,144.0,1.4,17.3,435.0,618.1,489.2
2018,11,26,12,45,589.0,134.5,1.35,17.4,429.0,628.29,496.73
2018,11,26,13,0,607.0,125.0,1.3,17.5,423.0,636.05,502.73
2018,11,26,13,15,534.5,136.5,1.2,17.35,391.5,589.3,467.33
2018,11,26,13,30,462.0,148.0,1.1,17.2,360.0,547.21,435.29
2018,11,26,13,45,441.0,142.5,0.95,17.0,335.5,523.29,417.41
2018,11,26,14,0,420.0,137.0,0.8,16.8,311.0,497.96,398.1
2018,11,26,14,15,433.5,125.5,0.8,16.6,293.0,489.75,393.25
2018,11,26,14,30,447.0,114.0,0.8,16.4,275.0,479.29,386.3
2018,11,26,14,45,429.0,104.0,0.75,16.2,245.5,446.36,361.11
2018,11,26,15,0,411.0,94.0,0.7,16.0,216.0,412.69,334.9
2018,11,26,15,15,362.5,84.5,0.7,16.0,180.5,359.5,292.34
2018,11,26,15,30,314.0,75.0,0.7,16.0,145.0,308.14,250.15
2018,11,26,15,45,276.0,62.0,0.7,15.7,114.0,260.61,210.17
2018,11,26,16,0,238.0,49.0,0.7,15.4,83.0,215.2,170.41
2018,11,26,16,15,158.0,35.0,0.75,15.2,54.5,150.01,110.76
2018,11,26,16,30,78.0,21.0,0.8,15.0,26.0,71.37,5.91
2018,11,26,16,45,39.0,10.5,0.85,14.85,13.0,26.29,0.0
2018,11,26,17,0,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,11,26,17,15,0.0,0.0,0.9,14.55,0.0,0.0,0.0
2018,11,26,17,30,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,11,26,17,45,0.0,0.0,0.95,14.25,0.0,0.0,0.0
2018,11,26,18,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,11,26,18,15,0.0,0.0,0.95,14.1,0.0,0.0,0.0
2018,11,26,18,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,11,26,18,45,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,11,26,19,0,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,11,26,19,15,0.0,0.0,0.65,14.05,0.0,0.0,0.0
2018,11,26,19,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2018,11,26,19,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2018,11,26,20,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2018,11,26,20,15,0.0,0.0,0.5,13.9,0.0,0.0,0.0
2018,11,26,20,30,0.0,0.0,0.5,13.8,0.0,0.0,0.0
2018,11,26,20,45,0.0,0.0,0.55,13.7,0.0,0.0,0.0
2018,11,26,21,0,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,11,26,21,15,0.0,0.0,0.65,13.45,0.0,0.0,0.0
2018,11,26,21,30,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,11,26,21,45,0.0,0.0,0.75,13.2,0.0,0.0,0.0
2018,11,26,22,0,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,11,26,22,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,11,26,22,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,11,26,22,45,0.0,0.0,0.85,12.8,0.0,0.0,0.0
2018,11,26,23,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,11,26,23,15,0.0,0.0,0.95,12.6,0.0,0.0,0.0
2018,11,26,23,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,11,26,23,45,0.0,0.0,1.05,12.4,0.0,0.0,0.0
2018,11,27,0,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,11,27,0,15,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,11,27,0,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,11,27,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,11,27,1,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,11,27,1,15,0.0,0.0,1.15,11.75,0.0,0.0,0.0
2018,11,27,1,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,27,1,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,11,27,2,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,27,2,15,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,11,27,2,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,27,2,45,0.0,0.0,1.15,11.25,0.0,0.0,0.0
2018,11,27,3,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,11,27,3,15,0.0,0.0,1.1,11.15,0.0,0.0,0.0
2018,11,27,3,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,11,27,3,45,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,11,27,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,11,27,4,15,0.0,0.0,1.15,10.95,0.0,0.0,0.0
2018,11,27,4,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,11,27,4,45,0.0,0.0,1.25,10.85,0.0,0.0,0.0
2018,11,27,5,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,11,27,5,15,0.0,0.0,1.35,10.8,0.0,0.0,0.0
2018,11,27,5,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,11,27,5,45,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,11,27,6,0,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,11,27,6,15,0.0,0.0,1.65,10.85,0.0,0.0,0.0
2018,11,27,6,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,11,27,6,45,0.0,0.5,1.75,10.9,0.5,0.0,0.0
2018,11,27,7,0,0.0,1.0,1.8,10.9,1.0,0.0,0.0
2018,11,27,7,15,0.0,3.5,1.8,11.15,3.5,3.34,0.0
2018,11,27,7,30,0.0,6.0,1.8,11.4,6.0,5.55,0.0
2018,11,27,7,45,0.0,8.0,1.8,11.65,8.0,7.4,0.41
2018,11,27,8,0,0.0,10.0,1.8,11.9,10.0,9.26,2.19
2018,11,27,8,15,0.0,12.5,1.9,12.3,12.5,11.57,4.28
2018,11,27,8,30,0.0,15.0,2.0,12.7,15.0,13.89,6.33
2018,11,27,8,45,0.0,30.5,2.1,13.05,30.5,28.3,18.77
2018,11,27,9,0,0.0,46.0,2.2,13.4,46.0,42.73,31.15
2018,11,27,9,15,0.0,49.0,2.3,13.6,49.0,45.53,33.49
2018,11,27,9,30,0.0,52.0,2.4,13.8,52.0,48.33,35.81
2018,11,27,9,45,0.0,49.5,2.5,14.05,49.5,46.0,33.74
2018,11,27,10,0,0.0,47.0,2.6,14.3,47.0,43.67,31.67
2018,11,27,10,15,0.0,66.5,2.65,14.45,66.5,61.87,47.0
2018,11,27,10,30,0.0,86.0,2.7,14.6,86.0,80.17,62.3
2018,11,27,10,45,0.0,87.0,2.8,14.75,87.0,81.11,62.95
2018,11,27,11,0,0.0,88.0,2.9,14.9,88.0,82.05,63.63
2018,11,27,11,15,0.0,81.5,3.0,14.95,81.5,75.89,58.42
2018,11,27,11,30,0.0,75.0,3.1,15.0,75.0,69.82,53.3
2018,11,27,11,45,0.0,85.0,3.2,15.0,85.0,79.17,61.11
2018,11,27,12,0,0.0,95.0,3.3,15.0,95.0,88.82,69.16
2018,11,27,12,15,0.0,96.5,3.4,15.05,96.5,90.32,70.4
2018,11,27,12,30,0.0,98.0,3.5,15.1,98.0,91.85,71.69
2018,11,27,12,45,0.0,77.0,3.55,15.1,77.0,71.69,54.88
2018,11,27,13,0,0.0,56.0,3.6,15.1,56.0,52.08,38.46
2018,11,27,13,15,0.0,57.0,3.5,15.1,57.0,53.01,39.3
2018,11,27,13,30,0.0,58.0,3.4,15.1,58.0,53.94,40.14
2018,11,27,13,45,0.0,54.5,3.3,15.05,54.5,50.67,37.44
2018,11,27,14,0,0.0,51.0,3.2,15.0,51.0,47.4,34.74
2018,11,27,14,15,0.0,46.0,3.05,14.95,46.0,42.74,30.85
2018,11,27,14,30,0.0,41.0,2.9,14.9,41.0,38.08,26.93
2018,11,27,14,45,0.0,43.5,2.75,14.8,43.5,40.4,28.96
2018,11,27,15,0,0.0,46.0,2.6,14.7,46.0,42.73,30.96
2018,11,27,15,15,0.0,35.0,2.6,14.7,35.0,32.48,22.16
2018,11,27,15,30,0.0,24.0,2.6,14.7,24.0,22.25,13.34
2018,11,27,15,45,0.0,16.5,2.2,14.5,16.5,15.29,7.3
2018,11,27,16,0,0.0,9.0,1.8,14.3,9.0,8.33,1.29
2018,11,27,16,15,0.0,7.0,1.75,14.2,7.0,6.48,0.0
2018,11,27,16,30,0.0,5.0,1.7,14.1,5.0,4.62,0.0
2018,11,27,16,45,0.0,2.5,1.65,13.95,2.5,2.38,0.0
2018,11,27,17,0,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,11,27,17,15,0.0,0.0,1.55,13.8,0.0,0.0,0.0
2018,11,27,17,30,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,11,27,17,45,0.0,0.0,1.45,13.8,0.0,0.0,0.0
2018,11,27,18,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,11,27,18,15,0.0,0.0,1.35,13.75,0.0,0.0,0.0
2018,11,27,18,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,11,27,18,45,0.0,0.0,1.25,13.7,0.0,0.0,0.0
2018,11,27,19,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,11,27,19,15,0.0,0.0,1.15,13.65,0.0,0.0,0.0
2018,11,27,19,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,11,27,19,45,0.0,0.0,1.05,13.55,0.0,0.0,0.0
2018,11,27,20,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
