Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,27,20,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2018,11,27,20,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,11,27,20,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,11,27,21,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,11,27,21,15,0.0,0.0,0.9,13.45,0.0,0.0,0.0
2018,11,27,21,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,11,27,21,45,0.0,0.0,0.9,13.35,0.0,0.0,0.0
2018,11,27,22,0,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,11,27,22,15,0.0,0.0,0.9,13.25,0.0,0.0,0.0
2018,11,27,22,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,11,27,22,45,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,11,27,23,0,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,11,27,23,15,0.0,0.0,0.9,13.15,0.0,0.0,0.0
2018,11,27,23,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,11,27,23,45,0.0,0.0,0.95,13.05,0.0,0.0,0.0
2018,11,28,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,11,28,0,15,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,11,28,0,30,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,11,28,0,45,0.0,0.0,0.75,13.25,0.0,0.0,0.0
2018,11,28,1,0,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,11,28,1,15,0.0,0.0,0.7,13.25,0.0,0.0,0.0
2018,11,28,1,30,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,11,28,1,45,0.0,0.0,0.7,13.15,0.0,0.0,0.0
2018,11,28,2,0,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,11,28,2,15,0.0,0.0,0.8,12.95,0.0,0.0,0.0
2018,11,28,2,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,11,28,2,45,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,11,28,3,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,11,28,3,15,0.0,0.0,1.1,12.55,0.0,0.0,0.0
2018,11,28,3,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,11,28,3,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2018,11,28,4,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,11,28,4,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,11,28,4,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,11,28,4,45,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2018,11,28,5,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,11,28,5,15,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,11,28,5,30,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,11,28,5,45,0.0,0.0,0.55,12.8,0.0,0.0,0.0
2018,11,28,6,0,0.0,0.0,0.4,12.9,0.0,0.0,0.0
2018,11,28,6,15,0.0,0.0,0.4,12.85,0.0,0.0,0.0
2018,11,28,6,30,0.0,0.0,0.4,12.8,0.0,0.0,0.0
2018,11,28,6,45,21.0,2.5,0.4,12.75,2.0,0.0,0.0
2018,11,28,7,0,42.0,5.0,0.4,12.7,4.0,0.0,0.0
2018,11,28,7,15,44.0,13.0,0.45,12.9,14.0,12.39,0.0
2018,11,28,7,30,46.0,21.0,0.5,13.1,24.0,18.44,3.86
2018,11,28,7,45,42.0,38.0,0.5,13.25,42.5,33.45,20.99
2018,11,28,8,0,38.0,55.0,0.5,13.4,61.0,52.27,36.81
2018,11,28,8,15,62.0,72.0,0.65,13.7,85.0,73.99,54.23
2018,11,28,8,30,86.0,89.0,0.8,14.0,109.0,98.96,74.65
2018,11,28,8,45,81.5,100.0,0.9,14.35,121.5,114.4,88.42
2018,11,28,9,0,77.0,111.0,1.0,14.7,134.0,127.27,99.9
2018,11,28,9,15,71.0,126.5,1.05,15.0,150.0,144.84,115.05
2018,11,28,9,30,65.0,142.0,1.1,15.3,166.0,161.93,129.44
2018,11,28,9,45,73.5,137.5,1.1,15.6,166.5,164.83,131.91
2018,11,28,10,0,82.0,133.0,1.1,15.9,167.0,172.68,138.48
2018,11,28,10,15,122.0,143.5,1.15,16.05,197.5,208.76,168.2
2018,11,28,10,30,162.0,154.0,1.2,16.2,228.0,247.93,200.19
2018,11,28,10,45,127.5,173.0,1.3,16.35,232.5,254.45,204.92
2018,11,28,11,0,93.0,192.0,1.4,16.5,237.0,251.1,201.7
2018,11,28,11,15,102.0,192.5,1.45,16.65,243.0,269.46,216.49
2018,11,28,11,30,111.0,193.0,1.5,16.8,249.0,280.41,225.33
2018,11,28,11,45,194.5,197.5,1.55,16.9,296.5,348.73,280.89
2018,11,28,12,0,278.0,202.0,1.6,17.0,344.0,430.58,345.51
2018,11,28,12,15,226.0,213.0,1.7,17.0,328.0,400.25,321.13
2018,11,28,12,30,174.0,224.0,1.8,17.0,312.0,378.65,303.72
2018,11,28,12,45,172.5,218.5,1.95,17.0,304.0,374.82,301.49
2018,11,28,13,0,171.0,213.0,2.1,17.0,296.0,370.36,298.65
2018,11,28,13,15,161.5,205.0,2.15,16.95,281.0,356.1,287.83
2018,11,28,13,30,152.0,197.0,2.2,16.9,266.0,341.28,276.53
2018,11,28,13,45,294.0,159.5,2.3,16.8,283.5,416.97,340.59
2018,11,28,14,0,436.0,122.0,2.4,16.7,301.0,490.49,401.4
2018,11,28,14,15,580.0,96.0,2.35,16.6,314.5,566.36,462.17
2018,11,28,14,30,724.0,70.0,2.3,16.5,328.0,624.63,507.24
2018,11,28,14,45,589.5,78.0,2.25,16.35,273.5,530.46,434.04
2018,11,28,15,0,455.0,86.0,2.2,16.2,219.0,431.06,354.82
2018,11,28,15,15,423.0,73.5,2.2,16.2,183.0,383.29,316.1
2018,11,28,15,30,391.0,61.0,2.2,16.2,147.0,340.2,279.56
2018,11,28,15,45,394.5,53.0,1.85,15.7,124.0,319.34,259.69
2018,11,28,16,0,398.0,45.0,1.5,15.2,101.0,296.81,236.25
2018,11,28,16,15,248.5,32.5,1.5,15.05,63.5,191.53,141.64
2018,11,28,16,30,99.0,20.0,1.5,14.9,26.0,86.66,0.0
2018,11,28,16,45,49.5,10.0,1.5,14.75,13.0,30.16,0.0
2018,11,28,17,0,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,11,28,17,15,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,11,28,17,30,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,11,28,17,45,0.0,0.0,2.35,14.55,0.0,0.0,0.0
2018,11,28,18,0,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,11,28,18,15,0.0,0.0,2.85,14.45,0.0,0.0,0.0
2018,11,28,18,30,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,11,28,18,45,0.0,0.0,3.35,14.3,0.0,0.0,0.0
2018,11,28,19,0,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,11,28,19,15,0.0,0.0,3.65,14.1,0.0,0.0,0.0
2018,11,28,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,11,28,19,45,0.0,0.0,3.75,13.9,0.0,0.0,0.0
2018,11,28,20,0,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,11,28,20,15,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,11,28,20,30,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,11,28,20,45,0.0,0.0,3.8,13.85,0.0,0.0,0.0
2018,11,28,21,0,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,11,28,21,15,0.0,0.0,3.7,13.95,0.0,0.0,0.0
2018,11,28,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,11,28,21,45,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,11,28,22,0,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,11,28,22,15,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,11,28,22,30,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,11,28,22,45,0.0,0.0,4.25,14.5,0.0,0.0,0.0
2018,11,28,23,0,0.0,0.0,4.5,14.6,0.0,0.0,0.0
2018,11,28,23,15,0.0,0.0,4.8,14.65,0.0,0.0,0.0
2018,11,28,23,30,0.0,0.0,5.1,14.7,0.0,0.0,0.0
2018,11,28,23,45,0.0,0.0,5.4,14.8,0.0,0.0,0.0
2018,11,29,0,0,0.0,0.0,5.7,14.9,0.0,0.0,0.0
2018,11,29,0,15,0.0,0.0,5.7,14.85,0.0,0.0,0.0
2018,11,29,0,30,0.0,0.0,5.7,14.8,0.0,0.0,0.0
2018,11,29,0,45,0.0,0.0,5.75,14.8,0.0,0.0,0.0
2018,11,29,1,0,0.0,0.0,5.8,14.8,0.0,0.0,0.0
2018,11,29,1,15,0.0,0.0,5.7,14.7,0.0,0.0,0.0
2018,11,29,1,30,0.0,0.0,5.6,14.6,0.0,0.0,0.0
2018,11,29,1,45,0.0,0.0,5.5,14.45,0.0,0.0,0.0
2018,11,29,2,0,0.0,0.0,5.4,14.3,0.0,0.0,0.0
2018,11,29,2,15,0.0,0.0,5.4,14.2,0.0,0.0,0.0
2018,11,29,2,30,0.0,0.0,5.4,14.1,0.0,0.0,0.0
2018,11,29,2,45,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2018,11,29,3,0,0.0,0.0,5.5,13.9,0.0,0.0,0.0
2018,11,29,3,15,0.0,0.0,5.6,13.85,0.0,0.0,0.0
2018,11,29,3,30,0.0,0.0,5.7,13.8,0.0,0.0,0.0
2018,11,29,3,45,0.0,0.0,5.8,13.8,0.0,0.0,0.0
2018,11,29,4,0,0.0,0.0,5.9,13.8,0.0,0.0,0.0
2018,11,29,4,15,0.0,0.0,5.95,13.8,0.0,0.0,0.0
2018,11,29,4,30,0.0,0.0,6.0,13.8,0.0,0.0,0.0
2018,11,29,4,45,0.0,0.0,6.1,13.8,0.0,0.0,0.0
2018,11,29,5,0,0.0,0.0,6.2,13.8,0.0,0.0,0.0
2018,11,29,5,15,0.0,0.0,6.2,13.85,0.0,0.0,0.0
2018,11,29,5,30,0.0,0.0,6.2,13.9,0.0,0.0,0.0
2018,11,29,5,45,0.0,0.0,6.25,13.9,0.0,0.0,0.0
2018,11,29,6,0,0.0,0.0,6.3,13.9,0.0,0.0,0.0
2018,11,29,6,15,0.0,0.0,6.4,13.9,0.0,0.0,0.0
2018,11,29,6,30,0.0,0.0,6.5,13.9,0.0,0.0,0.0
2018,11,29,6,45,0.0,1.0,6.6,13.9,1.0,0.0,0.0
2018,11,29,7,0,0.0,2.0,6.7,13.9,2.0,0.0,0.0
2018,11,29,7,15,5.0,7.5,6.7,13.9,8.0,7.15,0.0
2018,11,29,7,30,10.0,13.0,6.7,13.9,14.0,12.22,0.0
2018,11,29,7,45,35.5,28.0,6.65,13.9,33.0,25.29,14.26
2018,11,29,8,0,61.0,43.0,6.6,13.9,52.0,43.29,28.32
2018,11,29,8,15,68.0,56.5,6.5,13.95,69.5,60.89,42.88
2018,11,29,8,30,75.0,70.0,6.4,14.0,87.0,79.43,58.8
2018,11,29,8,45,115.5,84.5,6.3,14.0,116.5,107.65,81.99
2018,11,29,9,0,156.0,99.0,6.2,14.0,146.0,142.22,111.15
2018,11,29,9,15,166.5,98.5,6.2,14.05,154.0,154.77,122.82
2018,11,29,9,30,177.0,98.0,6.2,14.1,162.0,167.83,134.92
2018,11,29,9,45,135.5,113.5,6.2,14.15,165.0,171.37,139.1
2018,11,29,10,0,94.0,129.0,6.2,14.2,168.0,174.16,141.91
2018,11,29,10,15,61.5,123.5,6.15,14.2,149.5,151.62,123.14
2018,11,29,10,30,29.0,118.0,6.1,14.2,131.0,130.68,105.31
2018,11,29,10,45,99.0,145.0,6.1,14.25,192.5,207.66,170.61
2018,11,29,11,0,169.0,172.0,6.1,14.3,254.0,284.66,235.27
2018,11,29,11,15,163.0,145.0,6.05,14.4,225.5,265.91,220.05
2018,11,29,11,30,157.0,118.0,6.0,14.5,197.0,237.79,197.24
2018,11,29,11,45,129.0,109.5,5.95,14.55,174.5,213.37,176.67
2018,11,29,12,0,101.0,101.0,5.9,14.6,152.0,179.31,147.94
2018,11,29,12,15,283.0,126.0,5.8,14.65,268.5,365.63,305.41
2018,11,29,12,30,465.0,151.0,5.7,14.7,385.0,537.27,445.86
2018,11,29,12,45,565.5,133.5,5.6,14.75,411.5,605.45,501.17
2018,11,29,13,0,666.0,116.0,5.5,14.8,438.0,667.36,550.99
2018,11,29,13,15,585.0,110.0,5.35,14.75,385.0,600.41,498.1
2018,11,29,13,30,504.0,104.0,5.2,14.7,332.0,531.16,442.86
2018,11,29,13,45,446.0,105.0,5.0,14.7,298.5,479.21,400.84
2018,11,29,14,0,388.0,106.0,4.8,14.7,265.0,434.1,363.65
2018,11,29,14,15,435.5,105.5,4.65,14.55,270.5,464.63,389.29
2018,11,29,14,30,483.0,105.0,4.5,14.4,276.0,492.12,411.78
2018,11,29,14,45,482.0,92.0,4.3,14.3,247.5,466.45,390.82
2018,11,29,15,0,481.0,79.0,4.1,14.2,219.0,444.06,372.02
2018,11,29,15,15,500.5,65.5,4.1,14.2,192.5,427.6,357.78
2018,11,29,15,30,520.0,52.0,4.1,14.2,166.0,407.9,339.67
2018,11,29,15,45,483.0,46.0,3.95,13.8,134.0,362.03,298.58
2018,11,29,16,0,446.0,40.0,3.8,13.4,102.0,317.32,256.41
2018,11,29,16,15,321.5,31.0,3.85,13.2,67.5,227.23,170.17
2018,11,29,16,30,197.0,22.0,3.9,13.0,33.0,133.66,0.0
2018,11,29,16,45,98.5,11.0,3.95,12.75,16.5,51.51,0.0
2018,11,29,17,0,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2018,11,29,17,15,0.0,0.0,4.15,12.45,0.0,0.0,0.0
2018,11,29,17,30,0.0,0.0,4.3,12.4,0.0,0.0,0.0
2018,11,29,17,45,0.0,0.0,4.4,12.35,0.0,0.0,0.0
2018,11,29,18,0,0.0,0.0,4.5,12.3,0.0,0.0,0.0
2018,11,29,18,15,0.0,0.0,4.6,12.3,0.0,0.0,0.0
2018,11,29,18,30,0.0,0.0,4.7,12.3,0.0,0.0,0.0
2018,11,29,18,45,0.0,0.0,4.85,12.3,0.0,0.0,0.0
2018,11,29,19,0,0.0,0.0,5.0,12.3,0.0,0.0,0.0
2018,11,29,19,15,0.0,0.0,5.0,12.25,0.0,0.0,0.0
2018,11,29,19,30,0.0,0.0,5.0,12.2,0.0,0.0,0.0
2018,11,29,19,45,0.0,0.0,5.0,12.2,0.0,0.0,0.0
2018,11,29,20,0,0.0,0.0,5.0,12.2,0.0,0.0,0.0
2018,11,29,20,15,0.0,0.0,4.95,12.15,0.0,0.0,0.0
2018,11,29,20,30,0.0,0.0,4.9,12.1,0.0,0.0,0.0
2018,11,29,20,45,0.0,0.0,4.9,12.05,0.0,0.0,0.0
2018,11,29,21,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2018,11,29,21,15,0.0,0.0,4.85,11.95,0.0,0.0,0.0
2018,11,29,21,30,0.0,0.0,4.8,11.9,0.0,0.0,0.0
2018,11,29,21,45,0.0,0.0,4.8,11.85,0.0,0.0,0.0
2018,11,29,22,0,0.0,0.0,4.8,11.8,0.0,0.0,0.0
2018,11,29,22,15,0.0,0.0,4.8,11.75,0.0,0.0,0.0
2018,11,29,22,30,0.0,0.0,4.8,11.7,0.0,0.0,0.0
2018,11,29,22,45,0.0,0.0,4.75,11.65,0.0,0.0,0.0
2018,11,29,23,0,0.0,0.0,4.7,11.6,0.0,0.0,0.0
2018,11,29,23,15,0.0,0.0,4.65,11.5,0.0,0.0,0.0
2018,11,29,23,30,0.0,0.0,4.6,11.4,0.0,0.0,0.0
2018,11,29,23,45,0.0,0.0,4.55,11.35,0.0,0.0,0.0
2018,11,30,0,0,0.0,0.0,4.5,11.3,0.0,0.0,0.0
2018,11,30,0,15,0.0,0.0,4.4,11.25,0.0,0.0,0.0
2018,11,30,0,30,0.0,0.0,4.3,11.2,0.0,0.0,0.0
2018,11,30,0,45,0.0,0.0,4.25,11.1,0.0,0.0,0.0
2018,11,30,1,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2018,11,30,1,15,0.0,0.0,4.15,10.95,0.0,0.0,0.0
2018,11,30,1,30,0.0,0.0,4.1,10.9,0.0,0.0,0.0
2018,11,30,1,45,0.0,0.0,4.1,10.85,0.0,0.0,0.0
2018,11,30,2,0,0.0,0.0,4.1,10.8,0.0,0.0,0.0
2018,11,30,2,15,0.0,0.0,4.05,10.8,0.0,0.0,0.0
2018,11,30,2,30,0.0,0.0,4.0,10.8,0.0,0.0,0.0
2018,11,30,2,45,0.0,0.0,4.0,10.8,0.0,0.0,0.0
2018,11,30,3,0,0.0,0.0,4.0,10.8,0.0,0.0,0.0
2018,11,30,3,15,0.0,0.0,3.95,10.75,0.0,0.0,0.0
2018,11,30,3,30,0.0,0.0,3.9,10.7,0.0,0.0,0.0
2018,11,30,3,45,0.0,0.0,3.85,10.65,0.0,0.0,0.0
2018,11,30,4,0,0.0,0.0,3.8,10.6,0.0,0.0,0.0
2018,11,30,4,15,0.0,0.0,3.8,10.55,0.0,0.0,0.0
2018,11,30,4,30,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2018,11,30,4,45,0.0,0.0,3.8,10.45,0.0,0.0,0.0
2018,11,30,5,0,0.0,0.0,3.8,10.4,0.0,0.0,0.0
2018,11,30,5,15,0.0,0.0,3.75,10.4,0.0,0.0,0.0
2018,11,30,5,30,0.0,0.0,3.7,10.4,0.0,0.0,0.0
2018,11,30,5,45,0.0,0.0,3.7,10.35,0.0,0.0,0.0
2018,11,30,6,0,0.0,0.0,3.7,10.3,0.0,0.0,0.0
2018,11,30,6,15,0.0,0.0,3.65,10.3,0.0,0.0,0.0
2018,11,30,6,30,0.0,0.0,3.6,10.3,0.0,0.0,0.0
2018,11,30,6,45,27.5,3.5,3.6,10.3,2.5,0.0,0.0
2018,11,30,7,0,55.0,7.0,3.6,10.3,5.0,0.0,0.0
2018,11,30,7,15,75.5,14.5,3.65,10.65,16.5,13.82,0.0
2018,11,30,7,30,96.0,22.0,3.7,11.0,28.0,17.34,0.21
2018,11,30,7,45,119.0,37.5,3.8,11.35,51.0,32.31,19.41
2018,11,30,8,0,142.0,53.0,3.9,11.7,74.0,56.45,36.75
2018,11,30,8,15,162.5,68.5,3.95,12.0,99.5,83.04,57.75
2018,11,30,8,30,183.0,84.0,4.0,12.3,125.0,112.01,82.09
2018,11,30,8,45,224.5,97.0,4.1,12.55,157.0,145.75,110.5
2018,11,30,9,0,266.0,110.0,4.2,12.8,189.0,183.74,143.11
2018,11,30,9,15,464.0,97.0,4.15,13.1,255.0,255.87,201.19
2018,11,30,9,30,662.0,84.0,4.1,13.4,321.0,346.26,275.72
2018,11,30,9,45,739.5,77.0,4.05,13.65,363.5,405.26,326.44
2018,11,30,10,0,817.0,70.0,4.0,13.9,406.0,469.15,380.53
2018,11,30,10,15,829.5,71.5,3.95,14.1,430.0,512.89,417.82
2018,11,30,10,30,842.0,73.0,3.9,14.3,454.0,555.39,453.21
2018,11,30,10,45,849.5,74.5,3.85,14.5,472.0,593.43,484.24
2018,11,30,11,0,857.0,76.0,3.8,14.7,490.0,629.42,512.97
2018,11,30,11,15,861.0,76.0,3.75,14.85,500.0,659.15,536.47
2018,11,30,11,30,865.0,76.0,3.7,15.0,510.0,682.04,554.18
2018,11,30,11,45,864.5,77.0,3.7,15.1,513.0,708.52,573.71
2018,11,30,12,0,864.0,78.0,3.7,15.2,516.0,727.74,587.73
2018,11,30,12,15,865.0,76.5,3.7,15.25,512.0,736.65,594.25
2018,11,30,12,30,866.0,75.0,3.7,15.3,508.0,747.36,602.31
2018,11,30,12,45,867.5,72.0,3.7,15.3,497.5,753.41,607.11
2018,11,30,13,0,869.0,69.0,3.7,15.3,487.0,756.15,609.59
2018,11,30,13,15,860.5,68.0,3.7,15.25,468.5,750.39,605.98
2018,11,30,13,30,852.0,67.0,3.7,15.2,450.0,741.41,600.09
2018,11,30,13,45,840.0,65.0,3.7,15.2,425.0,731.65,593.58
2018,11,30,14,0,828.0,63.0,3.7,15.2,400.0,712.67,580.1
2018,11,30,14,15,808.5,61.0,3.7,15.05,369.0,685.37,560.52
2018,11,30,14,30,789.0,59.0,3.7,14.9,338.0,655.7,538.84
2018,11,30,14,45,761.5,56.0,3.65,14.8,302.0,617.07,509.49
2018,11,30,15,0,734.0,53.0,3.6,14.7,266.0,576.99,478.29
2018,11,30,15,15,691.0,50.0,3.6,14.7,227.0,525.84,436.01
2018,11,30,15,30,648.0,47.0,3.6,14.7,188.0,474.75,392.27
2018,11,30,15,45,580.5,42.0,3.35,13.95,148.0,407.7,334.59
2018,11,30,16,0,513.0,37.0,3.1,13.2,108.0,349.7,281.6
2018,11,30,16,15,375.5,29.5,3.05,12.8,71.5,252.56,188.51
2018,11,30,16,30,238.0,22.0,3.0,12.4,35.0,152.04,0.0
2018,11,30,16,45,119.0,11.0,2.9,12.05,17.5,60.03,0.0
2018,11,30,17,0,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,11,30,17,15,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,11,30,17,30,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,11,30,17,45,0.0,0.0,2.75,11.4,0.0,0.0,0.0
2018,11,30,18,0,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,11,30,18,15,0.0,0.0,2.65,11.15,0.0,0.0,0.0
2018,11,30,18,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,11,30,18,45,0.0,0.0,2.55,10.9,0.0,0.0,0.0
2018,11,30,19,0,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,11,30,19,15,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,11,30,19,30,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,11,30,19,45,0.0,0.0,2.45,10.45,0.0,0.0,0.0
2018,11,30,20,0,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,11,30,20,15,0.0,0.0,2.35,10.2,0.0,0.0,0.0
2018,11,30,20,30,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,11,30,20,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,11,30,21,0,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,11,30,21,15,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,11,30,21,30,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,11,30,21,45,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,11,30,22,0,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,11,30,22,15,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,11,30,22,30,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,11,30,22,45,0.0,0.0,2.15,9.95,0.0,0.0,0.0
2018,11,30,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,11,30,23,15,0.0,0.0,2.25,10.05,0.0,0.0,0.0
2018,11,30,23,30,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,11,30,23,45,0.0,0.0,2.35,10.15,0.0,0.0,0.0
2018,12,1,0,0,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,12,1,0,15,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,12,1,0,30,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,12,1,0,45,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2018,12,1,1,0,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,12,1,1,15,0.0,0.0,2.85,10.8,0.0,0.0,0.0
2018,12,1,1,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,12,1,1,45,0.0,0.0,3.15,11.2,0.0,0.0,0.0
2018,12,1,2,0,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,12,1,2,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,12,1,2,30,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,12,1,2,45,0.0,0.0,3.55,11.7,0.0,0.0,0.0
2018,12,1,3,0,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,12,1,3,15,0.0,0.0,3.7,11.85,0.0,0.0,0.0
2018,12,1,3,30,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,12,1,3,45,0.0,0.0,3.85,11.9,0.0,0.0,0.0
2018,12,1,4,0,0.0,0.0,3.9,11.9,0.0,0.0,0.0
2018,12,1,4,15,0.0,0.0,3.9,11.85,0.0,0.0,0.0
2018,12,1,4,30,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,12,1,4,45,0.0,0.0,3.9,11.75,0.0,0.0,0.0
2018,12,1,5,0,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,12,1,5,15,0.0,0.0,3.85,11.7,0.0,0.0,0.0
2018,12,1,5,30,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,12,1,5,45,0.0,0.0,3.75,11.7,0.0,0.0,0.0
2018,12,1,6,0,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,12,1,6,15,0.0,0.0,3.65,11.85,0.0,0.0,0.0
2018,12,1,6,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,12,1,6,45,0.5,0.5,3.6,12.1,0.5,0.0,0.0
2018,12,1,7,0,1.0,1.0,3.6,12.2,1.0,0.0,0.0
2018,12,1,7,15,47.0,13.5,3.7,12.35,16.0,12.87,0.0
2018,12,1,7,30,93.0,26.0,3.8,12.5,31.0,21.34,0.0
2018,12,1,7,45,122.0,30.0,3.85,12.65,43.5,26.06,15.91
2018,12,1,8,0,151.0,34.0,3.9,12.8,56.0,39.59,22.28
2018,12,1,8,15,138.5,31.0,4.05,12.85,56.0,45.72,27.12
2018,12,1,8,30,126.0,28.0,4.2,12.9,56.0,49.59,31.41
2018,12,1,8,45,63.5,30.0,4.3,12.95,44.0,43.98,29.85
2018,12,1,9,0,1.0,32.0,4.4,13.0,32.0,29.97,20.17
2018,12,1,9,15,14.0,70.5,4.5,13.05,75.5,71.39,55.42
2018,12,1,9,30,27.0,109.0,4.6,13.1,119.0,114.57,91.97
2018,12,1,9,45,217.0,122.5,4.7,13.2,210.5,218.6,178.37
2018,12,1,10,0,407.0,136.0,4.8,13.3,302.0,339.07,278.34
2018,12,1,10,15,541.5,122.5,4.9,13.4,357.5,413.67,340.85
2018,12,1,10,30,676.0,109.0,5.0,13.5,413.0,501.2,413.47
2018,12,1,10,45,589.0,125.5,5.1,13.6,398.0,494.15,408.54
2018,12,1,11,0,502.0,142.0,5.2,13.7,383.0,475.43,393.87
2018,12,1,11,15,672.0,113.5,5.25,13.75,444.0,577.51,478.23
2018,12,1,11,30,842.0,85.0,5.3,13.8,505.0,678.94,560.56
2018,12,1,11,45,820.0,90.0,5.35,13.85,501.5,690.27,569.23
2018,12,1,12,0,798.0,95.0,5.4,13.9,498.0,697.75,575.02
2018,12,1,12,15,798.0,94.0,5.35,13.95,494.5,711.04,585.07
2018,12,1,12,30,798.0,93.0,5.3,14.0,491.0,721.32,592.86
2018,12,1,12,45,822.0,86.0,5.3,14.0,487.5,739.81,607.42
2018,12,1,13,0,846.0,79.0,5.3,14.0,484.0,755.23,619.66
2018,12,1,13,15,834.0,78.0,5.3,13.95,464.5,747.1,614.04
2018,12,1,13,30,822.0,77.0,5.3,13.9,445.0,735.75,606.15
2018,12,1,13,45,804.5,76.0,5.25,13.85,419.5,717.19,592.49
2018,12,1,14,0,787.0,75.0,5.2,13.8,394.0,695.8,576.63
2018,12,1,14,15,764.5,73.0,5.15,13.7,363.0,666.94,554.89
2018,12,1,14,30,742.0,71.0,5.1,13.6,332.0,635.86,531.13
2018,12,1,14,45,709.0,68.0,5.05,13.5,296.0,598.74,502.11
2018,12,1,15,0,676.0,65.0,5.0,13.4,260.0,556.62,467.44
2018,12,1,15,15,627.5,61.0,5.0,13.4,221.0,502.64,421.91
2018,12,1,15,30,579.0,57.0,5.0,13.4,182.0,449.29,375.48
2018,12,1,15,45,509.5,50.0,4.6,12.9,142.5,381.41,315.73
2018,12,1,16,0,440.0,43.0,4.2,12.4,103.0,316.71,256.69
2018,12,1,16,15,313.0,33.0,4.05,12.1,68.0,224.4,167.53
2018,12,1,16,30,186.0,23.0,3.9,11.8,33.0,130.74,0.0
2018,12,1,16,45,93.0,11.5,3.8,11.5,16.5,49.67,0.0
2018,12,1,17,0,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,12,1,17,15,0.0,0.0,3.7,11.05,0.0,0.0,0.0
2018,12,1,17,30,0.0,0.0,3.7,10.9,0.0,0.0,0.0
2018,12,1,17,45,0.0,0.0,3.65,10.8,0.0,0.0,0.0
2018,12,1,18,0,0.0,0.0,3.6,10.7,0.0,0.0,0.0
2018,12,1,18,15,0.0,0.0,3.6,10.6,0.0,0.0,0.0
2018,12,1,18,30,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,12,1,18,45,0.0,0.0,3.6,10.4,0.0,0.0,0.0
2018,12,1,19,0,0.0,0.0,3.6,10.3,0.0,0.0,0.0
2018,12,1,19,15,0.0,0.0,3.55,10.2,0.0,0.0,0.0
2018,12,1,19,30,0.0,0.0,3.5,10.1,0.0,0.0,0.0
2018,12,1,19,45,0.0,0.0,3.5,10.05,0.0,0.0,0.0
2018,12,1,20,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2018,12,1,20,15,0.0,0.0,3.45,9.9,0.0,0.0,0.0
2018,12,1,20,30,0.0,0.0,3.4,9.8,0.0,0.0,0.0
2018,12,1,20,45,0.0,0.0,3.35,9.7,0.0,0.0,0.0
2018,12,1,21,0,0.0,0.0,3.3,9.6,0.0,0.0,0.0
2018,12,1,21,15,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2018,12,1,21,30,0.0,0.0,3.3,9.4,0.0,0.0,0.0
2018,12,1,21,45,0.0,0.0,3.25,9.35,0.0,0.0,0.0
2018,12,1,22,0,0.0,0.0,3.2,9.3,0.0,0.0,0.0
2018,12,1,22,15,0.0,0.0,3.2,9.2,0.0,0.0,0.0
2018,12,1,22,30,0.0,0.0,3.2,9.1,0.0,0.0,0.0
2018,12,1,22,45,0.0,0.0,3.15,9.05,0.0,0.0,0.0
2018,12,1,23,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2018,12,1,23,15,0.0,0.0,3.1,8.9,0.0,0.0,0.0
2018,12,1,23,30,0.0,0.0,3.1,8.8,0.0,0.0,0.0
2018,12,1,23,45,0.0,0.0,3.05,8.7,0.0,0.0,0.0
2018,12,2,0,0,0.0,0.0,3.0,8.6,0.0,0.0,0.0
2018,12,2,0,15,0.0,0.0,3.0,8.55,0.0,0.0,0.0
2018,12,2,0,30,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2018,12,2,0,45,0.0,0.0,2.95,8.4,0.0,0.0,0.0
2018,12,2,1,0,0.0,0.0,2.9,8.3,0.0,0.0,0.0
2018,12,2,1,15,0.0,0.0,2.9,8.2,0.0,0.0,0.0
2018,12,2,1,30,0.0,0.0,2.9,8.1,0.0,0.0,0.0
2018,12,2,1,45,0.0,0.0,2.85,8.05,0.0,0.0,0.0
2018,12,2,2,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2018,12,2,2,15,0.0,0.0,2.8,7.9,0.0,0.0,0.0
2018,12,2,2,30,0.0,0.0,2.8,7.8,0.0,0.0,0.0
2018,12,2,2,45,0.0,0.0,2.75,7.75,0.0,0.0,0.0
2018,12,2,3,0,0.0,0.0,2.7,7.7,0.0,0.0,0.0
2018,12,2,3,15,0.0,0.0,2.65,7.65,0.0,0.0,0.0
2018,12,2,3,30,0.0,0.0,2.6,7.6,0.0,0.0,0.0
2018,12,2,3,45,0.0,0.0,2.55,7.55,0.0,0.0,0.0
2018,12,2,4,0,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2018,12,2,4,15,0.0,0.0,2.45,7.45,0.0,0.0,0.0
2018,12,2,4,30,0.0,0.0,2.4,7.4,0.0,0.0,0.0
2018,12,2,4,45,0.0,0.0,2.35,7.4,0.0,0.0,0.0
2018,12,2,5,0,0.0,0.0,2.3,7.4,0.0,0.0,0.0
2018,12,2,5,15,0.0,0.0,2.25,7.4,0.0,0.0,0.0
2018,12,2,5,30,0.0,0.0,2.2,7.4,0.0,0.0,0.0
2018,12,2,5,45,0.0,0.0,2.1,7.4,0.0,0.0,0.0
2018,12,2,6,0,0.0,0.0,2.0,7.4,0.0,0.0,0.0
2018,12,2,6,15,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,12,2,6,30,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,12,2,6,45,0.0,0.0,1.75,7.4,0.0,0.0,0.0
2018,12,2,7,0,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,12,2,7,15,138.0,11.0,1.6,7.65,19.0,10.48,0.0
2018,12,2,7,30,276.0,22.0,1.5,7.9,38.0,18.37,0.0
2018,12,2,7,45,420.0,28.5,1.4,8.2,76.0,25.07,15.26
2018,12,2,8,0,564.0,35.0,1.3,8.5,114.0,67.72,32.51
2018,12,2,8,15,629.0,39.5,1.3,8.75,155.0,113.04,63.24
2018,12,2,8,30,694.0,44.0,1.3,9.0,196.0,165.04,105.45
2018,12,2,8,45,734.5,47.0,1.25,9.3,235.5,216.22,151.15
2018,12,2,9,0,775.0,50.0,1.2,9.6,275.0,270.61,200.56
2018,12,2,9,15,800.0,53.0,1.2,9.9,311.0,322.75,248.34
2018,12,2,9,30,825.0,56.0,1.2,10.2,347.0,375.85,295.9
2018,12,2,9,45,839.0,59.0,1.15,10.5,377.5,424.03,338.2
2018,12,2,10,0,853.0,62.0,1.1,10.8,408.0,472.0,378.85
2018,12,2,10,15,866.0,63.0,1.1,10.95,433.0,516.34,415.86
2018,12,2,10,30,879.0,64.0,1.1,11.1,458.0,559.37,450.8
2018,12,2,10,45,887.5,65.5,1.05,11.3,476.5,598.77,481.52
2018,12,2,11,0,896.0,67.0,1.0,11.5,495.0,636.09,509.78
2018,12,2,11,15,901.0,67.0,0.95,11.75,506.0,667.14,532.62
2018,12,2,11,30,906.0,67.0,0.9,12.0,517.0,695.5,552.37
2018,12,2,11,45,908.0,67.0,0.85,12.25,520.5,718.91,567.55
2018,12,2,12,0,910.0,67.0,0.8,12.5,524.0,739.24,580.46
2018,12,2,12,15,909.0,66.5,0.8,12.6,520.5,753.57,590.19
2018,12,2,12,30,908.0,66.0,0.8,12.7,517.0,764.54,597.72
2018,12,2,12,45,819.5,84.5,0.8,12.85,484.5,734.64,576.43
2018,12,2,13,0,731.0,103.0,0.8,13.0,452.0,697.99,550.77
2018,12,2,13,15,638.5,116.5,0.8,12.95,413.0,645.67,513.86
2018,12,2,13,30,546.0,130.0,0.8,12.9,374.0,585.05,469.18
2018,12,2,13,45,701.0,95.0,0.75,12.85,390.0,664.75,530.15
2018,12,2,14,0,856.0,60.0,0.7,12.8,406.0,721.14,570.0
2018,12,2,14,15,776.0,66.0,0.7,12.6,361.0,665.89,530.46
2018,12,2,14,30,696.0,72.0,0.7,12.4,316.0,607.49,489.14
2018,12,2,14,45,602.5,75.0,0.7,12.25,270.0,533.15,433.62
2018,12,2,15,0,509.0,78.0,0.7,12.1,224.0,460.18,376.94
2018,12,2,15,15,448.0,72.5,0.7,12.1,187.0,400.7,329.37
2018,12,2,15,30,387.0,67.0,0.7,12.1,150.0,340.81,279.88
2018,12,2,15,45,327.0,57.0,0.85,11.7,116.5,282.42,230.92
2018,12,2,16,0,267.0,47.0,1.0,11.3,83.0,227.82,182.88
2018,12,2,16,15,178.5,33.5,1.1,11.1,54.0,158.5,116.58
2018,12,2,16,30,90.0,20.0,1.2,10.9,25.0,81.95,0.0
2018,12,2,16,45,45.0,10.0,1.3,10.65,12.5,28.26,0.0
2018,12,2,17,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,12,2,17,15,0.0,0.0,1.45,10.25,0.0,0.0,0.0
2018,12,2,17,30,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,12,2,17,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2018,12,2,18,0,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,12,2,18,15,0.0,0.0,1.6,9.85,0.0,0.0,0.0
2018,12,2,18,30,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,12,2,18,45,0.0,0.0,1.65,9.75,0.0,0.0,0.0
2018,12,2,19,0,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,12,2,19,15,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,12,2,19,30,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,12,2,19,45,0.0,0.0,1.75,9.45,0.0,0.0,0.0
2018,12,2,20,0,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,12,2,20,15,0.0,0.0,1.75,9.3,0.0,0.0,0.0
2018,12,2,20,30,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,12,2,20,45,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,12,2,21,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,12,2,21,15,0.0,0.0,1.75,8.85,0.0,0.0,0.0
2018,12,2,21,30,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,12,2,21,45,0.0,0.0,1.8,8.55,0.0,0.0,0.0
2018,12,2,22,0,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,12,2,22,15,0.0,0.0,1.85,8.35,0.0,0.0,0.0
2018,12,2,22,30,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,12,2,22,45,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,12,2,23,0,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,12,2,23,15,0.0,0.0,1.95,8.05,0.0,0.0,0.0
2018,12,2,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,12,2,23,45,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,12,3,0,0,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,12,3,0,15,0.0,0.0,2.0,7.65,0.0,0.0,0.0
2018,12,3,0,30,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,12,3,0,45,0.0,0.0,2.0,7.35,0.0,0.0,0.0
2018,12,3,1,0,0.0,0.0,2.0,7.2,0.0,0.0,0.0
2018,12,3,1,15,0.0,0.0,2.05,7.1,0.0,0.0,0.0
2018,12,3,1,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2018,12,3,1,45,0.0,0.0,2.15,6.85,0.0,0.0,0.0
2018,12,3,2,0,0.0,0.0,2.2,6.7,0.0,0.0,0.0
2018,12,3,2,15,0.0,0.0,2.25,6.6,0.0,0.0,0.0
2018,12,3,2,30,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2018,12,3,2,45,0.0,0.0,2.35,6.35,0.0,0.0,0.0
2018,12,3,3,0,0.0,0.0,2.4,6.2,0.0,0.0,0.0
2018,12,3,3,15,0.0,0.0,2.45,6.15,0.0,0.0,0.0
2018,12,3,3,30,0.0,0.0,2.5,6.1,0.0,0.0,0.0
2018,12,3,3,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2018,12,3,4,0,0.0,0.0,2.6,5.9,0.0,0.0,0.0
2018,12,3,4,15,0.0,0.0,2.65,5.9,0.0,0.0,0.0
2018,12,3,4,30,0.0,0.0,2.7,5.9,0.0,0.0,0.0
2018,12,3,4,45,0.0,0.0,2.75,5.85,0.0,0.0,0.0
2018,12,3,5,0,0.0,0.0,2.8,5.8,0.0,0.0,0.0
2018,12,3,5,15,0.0,0.0,2.8,5.75,0.0,0.0,0.0
2018,12,3,5,30,0.0,0.0,2.8,5.7,0.0,0.0,0.0
2018,12,3,5,45,0.0,0.0,2.8,5.6,0.0,0.0,0.0
2018,12,3,6,0,0.0,0.0,2.8,5.5,0.0,0.0,0.0
2018,12,3,6,15,0.0,0.0,2.8,5.45,0.0,0.0,0.0
2018,12,3,6,30,0.0,0.0,2.8,5.4,0.0,0.0,0.0
2018,12,3,6,45,0.0,0.0,2.8,5.35,0.0,0.0,0.0
2018,12,3,7,0,0.0,0.0,2.8,5.3,0.0,0.0,0.0
2018,12,3,7,15,26.5,9.5,2.9,5.7,11.0,9.05,0.0
2018,12,3,7,30,53.0,19.0,3.0,6.1,22.0,15.88,0.0
2018,12,3,7,45,110.0,34.0,3.1,6.5,47.0,28.29,17.77
2018,12,3,8,0,167.0,49.0,3.2,6.9,72.0,53.28,34.06
2018,12,3,8,15,252.0,60.5,3.15,7.3,108.5,85.18,56.59
2018,12,3,8,30,337.0,72.0,3.1,7.7,145.0,126.75,89.14
2018,12,3,8,45,376.0,80.5,3.05,8.15,176.5,164.11,121.81
2018,12,3,9,0,415.0,89.0,3.0,8.6,208.0,205.13,158.4
2018,12,3,9,15,561.0,81.5,3.0,9.0,264.5,271.06,213.75
2018,12,3,9,30,707.0,74.0,3.0,9.4,321.0,347.91,278.89
2018,12,3,9,45,768.5,68.5,2.95,9.85,359.5,403.12,327.14
2018,12,3,10,0,830.0,63.0,2.9,10.3,398.0,461.59,377.18
2018,12,3,10,15,698.5,94.5,2.95,10.5,388.0,465.29,382.77
2018,12,3,10,30,567.0,126.0,3.0,10.7,378.0,455.7,376.34
2018,12,3,10,45,424.5,161.5,3.0,10.95,354.5,429.28,354.9
2018,12,3,11,0,282.0,197.0,3.0,11.2,331.0,387.94,320.37
2018,12,3,11,15,318.0,195.5,3.0,11.35,350.0,420.34,347.35
2018,12,3,11,30,354.0,194.0,3.0,11.5,369.0,453.67,374.56
2018,12,3,11,45,435.0,178.0,3.0,11.65,394.5,513.09,422.86
2018,12,3,12,0,516.0,162.0,3.0,11.8,420.0,564.76,464.63
2018,12,3,12,15,505.0,162.0,2.95,11.95,413.0,567.41,466.31
2018,12,3,12,30,494.0,162.0,2.9,12.1,406.0,567.81,466.52
2018,12,3,12,45,532.0,150.0,2.85,12.2,407.5,589.3,484.17
2018,12,3,13,0,570.0,138.0,2.8,12.3,409.0,613.88,503.84
2018,12,3,13,15,395.0,156.0,2.8,12.35,340.5,499.38,412.13
2018,12,3,13,30,220.0,174.0,2.8,12.4,272.0,376.23,311.55
2018,12,3,13,45,138.5,167.0,2.8,12.5,227.5,295.08,244.81
2018,12,3,14,0,57.0,160.0,2.8,12.6,183.0,215.59,177.73
2018,12,3,14,15,44.5,136.0,2.8,12.5,153.0,178.38,147.01
2018,12,3,14,30,32.0,112.0,2.8,12.4,123.0,141.39,115.95
2018,12,3,14,45,16.0,82.0,2.8,12.35,87.5,89.78,71.93
2018,12,3,15,0,0.0,52.0,2.8,12.3,52.0,48.33,36.05
2018,12,3,15,15,23.5,55.0,2.8,12.3,60.0,70.19,55.33
2018,12,3,15,30,47.0,58.0,2.8,12.3,68.0,89.49,71.83
2018,12,3,15,45,38.0,46.0,2.7,11.7,53.0,69.99,54.5
2018,12,3,16,0,29.0,34.0,2.6,11.1,38.0,50.83,37.31
2018,12,3,16,15,14.5,20.5,2.6,10.8,22.5,26.96,15.42
2018,12,3,16,30,0.0,7.0,2.6,10.5,7.0,6.48,0.0
2018,12,3,16,45,0.0,3.5,2.6,10.25,3.5,3.34,0.0
2018,12,3,17,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,12,3,17,15,0.0,0.0,2.6,9.85,0.0,0.0,0.0
2018,12,3,17,30,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,12,3,17,45,0.0,0.0,2.55,9.55,0.0,0.0,0.0
2018,12,3,18,0,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,12,3,18,15,0.0,0.0,2.55,9.3,0.0,0.0,0.0
2018,12,3,18,30,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,12,3,18,45,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,12,3,19,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,12,3,19,15,0.0,0.0,2.65,9.05,0.0,0.0,0.0
2018,12,3,19,30,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,12,3,19,45,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,12,3,20,0,0.0,0.0,2.9,9.1,0.0,0.0,0.0
2018,12,3,20,15,0.0,0.0,2.95,9.1,0.0,0.0,0.0
2018,12,3,20,30,0.0,0.0,3.0,9.1,0.0,0.0,0.0
2018,12,3,20,45,0.0,0.0,3.1,9.1,0.0,0.0,0.0
2018,12,3,21,0,0.0,0.0,3.2,9.1,0.0,0.0,0.0
2018,12,3,21,15,0.0,0.0,3.25,9.05,0.0,0.0,0.0
2018,12,3,21,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2018,12,3,21,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2018,12,3,22,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2018,12,3,22,15,0.0,0.0,3.4,8.95,0.0,0.0,0.0
2018,12,3,22,30,0.0,0.0,3.4,8.9,0.0,0.0,0.0
2018,12,3,22,45,0.0,0.0,3.4,8.85,0.0,0.0,0.0
2018,12,3,23,0,0.0,0.0,3.4,8.8,0.0,0.0,0.0
2018,12,3,23,15,0.0,0.0,3.35,8.8,0.0,0.0,0.0
2018,12,3,23,30,0.0,0.0,3.3,8.8,0.0,0.0,0.0
2018,12,3,23,45,0.0,0.0,3.25,8.75,0.0,0.0,0.0
2018,12,4,0,0,0.0,0.0,3.2,8.7,0.0,0.0,0.0
2018,12,4,0,15,0.0,0.0,3.2,8.7,0.0,0.0,0.0
2018,12,4,0,30,0.0,0.0,3.2,8.7,0.0,0.0,0.0
2018,12,4,0,45,0.0,0.0,3.2,8.7,0.0,0.0,0.0
2018,12,4,1,0,0.0,0.0,3.2,8.7,0.0,0.0,0.0
2018,12,4,1,15,0.0,0.0,3.2,8.65,0.0,0.0,0.0
2018,12,4,1,30,0.0,0.0,3.2,8.6,0.0,0.0,0.0
2018,12,4,1,45,0.0,0.0,3.2,8.6,0.0,0.0,0.0
2018,12,4,2,0,0.0,0.0,3.2,8.6,0.0,0.0,0.0
2018,12,4,2,15,0.0,0.0,3.2,8.55,0.0,0.0,0.0
2018,12,4,2,30,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2018,12,4,2,45,0.0,0.0,3.2,8.45,0.0,0.0,0.0
2018,12,4,3,0,0.0,0.0,3.2,8.4,0.0,0.0,0.0
2018,12,4,3,15,0.0,0.0,3.25,8.4,0.0,0.0,0.0
2018,12,4,3,30,0.0,0.0,3.3,8.4,0.0,0.0,0.0
2018,12,4,3,45,0.0,0.0,3.3,8.35,0.0,0.0,0.0
2018,12,4,4,0,0.0,0.0,3.3,8.3,0.0,0.0,0.0
2018,12,4,4,15,0.0,0.0,3.4,8.25,0.0,0.0,0.0
2018,12,4,4,30,0.0,0.0,3.5,8.2,0.0,0.0,0.0
2018,12,4,4,45,0.0,0.0,3.55,8.2,0.0,0.0,0.0
2018,12,4,5,0,0.0,0.0,3.6,8.2,0.0,0.0,0.0
2018,12,4,5,15,0.0,0.0,3.65,8.2,0.0,0.0,0.0
2018,12,4,5,30,0.0,0.0,3.7,8.2,0.0,0.0,0.0
2018,12,4,5,45,0.0,0.0,3.8,8.15,0.0,0.0,0.0
2018,12,4,6,0,0.0,0.0,3.9,8.1,0.0,0.0,0.0
2018,12,4,6,15,0.0,0.0,3.85,8.05,0.0,0.0,0.0
2018,12,4,6,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2018,12,4,6,45,0.0,0.0,3.8,7.95,0.0,0.0,0.0
2018,12,4,7,0,0.0,0.0,3.8,7.9,0.0,0.0,0.0
2018,12,4,7,15,0.0,6.5,3.85,8.05,6.5,6.2,0.0
2018,12,4,7,30,0.0,13.0,3.9,8.2,13.0,12.06,0.0
2018,12,4,7,45,0.0,26.5,4.0,8.35,26.5,24.34,14.1
2018,12,4,8,0,0.0,40.0,4.1,8.5,40.0,36.69,25.33
2018,12,4,8,15,0.5,56.0,4.1,8.85,56.0,51.53,38.58
2018,12,4,8,30,1.0,72.0,4.1,9.2,72.0,66.66,51.95
2018,12,4,8,45,1.0,81.5,4.1,9.6,81.5,75.91,60.12
2018,12,4,9,0,1.0,91.0,4.1,10.0,91.0,85.13,68.1
2018,12,4,9,15,16.0,110.0,4.1,10.45,115.5,108.28,87.53
2018,12,4,9,30,31.0,129.0,4.1,10.9,140.0,135.64,110.52
2018,12,4,9,45,25.5,134.5,4.15,11.35,144.0,140.83,114.82
2018,12,4,10,0,20.0,140.0,4.2,11.8,148.0,142.0,115.62
2018,12,4,10,15,14.0,147.0,4.1,12.15,153.0,146.86,119.44
2018,12,4,10,30,8.0,154.0,4.0,12.5,158.0,151.27,122.77
2018,12,4,10,45,10.5,162.0,3.9,12.8,167.0,161.24,130.84
2018,12,4,11,0,13.0,170.0,3.8,13.1,176.0,171.47,139.11
2018,12,4,11,15,14.0,175.0,3.65,13.35,181.5,177.91,144.21
2018,12,4,11,30,15.0,180.0,3.5,13.6,187.0,184.48,149.42
2018,12,4,11,45,13.0,172.5,3.3,13.85,178.5,176.02,142.21
2018,12,4,12,0,11.0,165.0,3.1,14.1,170.0,167.45,134.95
2018,12,4,12,15,5.5,146.0,2.9,14.1,148.5,144.28,115.69
2018,12,4,12,30,0.0,127.0,2.7,14.1,127.0,121.07,96.32
2018,12,4,12,45,0.0,123.0,2.5,14.15,123.0,117.26,93.2
2018,12,4,13,0,0.0,119.0,2.3,14.2,119.0,113.46,90.09
2018,12,4,13,15,0.0,112.5,2.4,14.05,112.5,107.12,84.96
2018,12,4,13,30,0.0,106.0,2.5,13.9,106.0,100.8,79.83
2018,12,4,13,45,0.0,102.0,2.55,13.75,102.0,97.08,76.88
2018,12,4,14,0,0.0,98.0,2.6,13.6,98.0,93.43,73.96
2018,12,4,14,15,0.0,89.5,2.65,13.4,89.5,85.09,67.08
2018,12,4,14,30,0.0,81.0,2.7,13.2,81.0,76.77,60.15
2018,12,4,14,45,0.0,69.5,2.8,12.95,69.5,65.28,50.47
2018,12,4,15,0,0.0,58.0,2.9,12.7,58.0,53.93,40.8
2018,12,4,15,15,0.0,50.0,2.9,12.7,50.0,46.47,34.33
2018,12,4,15,30,0.0,42.0,2.9,12.7,42.0,39.02,27.79
2018,12,4,15,45,0.0,33.5,2.85,12.1,33.5,31.1,20.83
2018,12,4,16,0,0.0,25.0,2.8,11.5,25.0,23.2,13.78
2018,12,4,16,15,0.0,17.0,2.75,11.2,17.0,15.76,6.56
2018,12,4,16,30,0.0,9.0,2.7,10.9,9.0,8.34,0.0
2018,12,4,16,45,0.0,4.5,2.6,10.65,4.5,4.29,0.0
2018,12,4,17,0,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,12,4,17,15,0.0,0.0,2.5,10.25,0.0,0.0,0.0
2018,12,4,17,30,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,12,4,17,45,0.0,0.0,2.5,9.95,0.0,0.0,0.0
2018,12,4,18,0,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,12,4,18,15,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,12,4,18,30,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,12,4,18,45,0.0,0.0,2.55,9.8,0.0,0.0,0.0
2018,12,4,19,0,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,12,4,19,15,0.0,0.0,2.65,9.85,0.0,0.0,0.0
2018,12,4,19,30,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,12,4,19,45,0.0,0.0,2.8,9.95,0.0,0.0,0.0
2018,12,4,20,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,12,4,20,15,0.0,0.0,2.9,10.05,0.0,0.0,0.0
2018,12,4,20,30,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,12,4,20,45,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,12,4,21,0,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,12,4,21,15,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,12,4,21,30,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,12,4,21,45,0.0,0.0,2.85,10.1,0.0,0.0,0.0
2018,12,4,22,0,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,12,4,22,15,0.0,0.0,2.75,10.05,0.0,0.0,0.0
2018,12,4,22,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,12,4,22,45,0.0,0.0,2.65,9.95,0.0,0.0,0.0
2018,12,4,23,0,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,12,4,23,15,0.0,0.0,2.6,9.85,0.0,0.0,0.0
2018,12,4,23,30,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,12,4,23,45,0.0,0.0,2.55,9.8,0.0,0.0,0.0
2018,12,5,0,0,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,12,5,0,15,0.0,0.0,2.6,9.75,0.0,0.0,0.0
2018,12,5,0,30,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,12,5,0,45,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,12,5,1,0,0.0,0.0,2.9,9.7,0.0,0.0,0.0
2018,12,5,1,15,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,12,5,1,30,0.0,0.0,3.1,9.7,0.0,0.0,0.0
2018,12,5,1,45,0.0,0.0,3.25,9.75,0.0,0.0,0.0
2018,12,5,2,0,0.0,0.0,3.4,9.8,0.0,0.0,0.0
2018,12,5,2,15,0.0,0.0,3.5,9.8,0.0,0.0,0.0
2018,12,5,2,30,0.0,0.0,3.6,9.8,0.0,0.0,0.0
2018,12,5,2,45,0.0,0.0,3.7,9.8,0.0,0.0,0.0
2018,12,5,3,0,0.0,0.0,3.8,9.8,0.0,0.0,0.0
2018,12,5,3,15,0.0,0.0,3.85,9.85,0.0,0.0,0.0
2018,12,5,3,30,0.0,0.0,3.9,9.9,0.0,0.0,0.0
2018,12,5,3,45,0.0,0.0,3.95,9.9,0.0,0.0,0.0
2018,12,5,4,0,0.0,0.0,4.0,9.9,0.0,0.0,0.0
2018,12,5,4,15,0.0,0.0,4.0,9.85,0.0,0.0,0.0
2018,12,5,4,30,0.0,0.0,4.0,9.8,0.0,0.0,0.0
2018,12,5,4,45,0.0,0.0,4.0,9.8,0.0,0.0,0.0
2018,12,5,5,0,0.0,0.0,4.0,9.8,0.0,0.0,0.0
2018,12,5,5,15,0.0,0.0,3.95,9.8,0.0,0.0,0.0
2018,12,5,5,30,0.0,0.0,3.9,9.8,0.0,0.0,0.0
2018,12,5,5,45,0.0,0.0,3.85,9.75,0.0,0.0,0.0
2018,12,5,6,0,0.0,0.0,3.8,9.7,0.0,0.0,0.0
2018,12,5,6,15,0.0,0.0,3.75,9.7,0.0,0.0,0.0
2018,12,5,6,30,0.0,0.0,3.7,9.7,0.0,0.0,0.0
2018,12,5,6,45,0.0,0.0,3.7,9.65,0.0,0.0,0.0
2018,12,5,7,0,0.0,0.0,3.7,9.6,0.0,0.0,0.0
2018,12,5,7,15,0.0,1.0,3.75,9.65,1.0,0.95,0.0
2018,12,5,7,30,0.0,2.0,3.8,9.7,2.0,1.85,0.0
2018,12,5,7,45,0.0,4.0,3.8,9.75,4.0,3.7,0.0
2018,12,5,8,0,0.0,6.0,3.8,9.8,6.0,5.55,0.0
2018,12,5,8,15,0.0,8.5,3.8,9.9,8.5,7.87,1.09
2018,12,5,8,30,0.0,11.0,3.8,10.0,11.0,10.18,3.17
2018,12,5,8,45,2.0,39.0,3.75,10.1,39.5,36.65,26.13
2018,12,5,9,0,4.0,67.0,3.7,10.2,68.0,63.44,49.31
2018,12,5,9,15,4.0,76.0,3.7,10.4,77.0,72.13,56.8
2018,12,5,9,30,4.0,85.0,3.7,10.6,86.0,80.86,64.26
2018,12,5,9,45,2.0,71.0,3.65,10.85,71.5,66.9,52.19
2018,12,5,10,0,0.0,57.0,3.6,11.1,57.0,52.99,40.15
2018,12,5,10,15,0.0,71.0,3.5,11.4,71.0,66.07,51.24
2018,12,5,10,30,0.0,85.0,3.4,11.7,85.0,79.27,62.35
2018,12,5,10,45,17.0,118.5,3.3,11.95,126.5,121.64,98.31
2018,12,5,11,0,34.0,152.0,3.2,12.2,168.0,171.41,140.02
2018,12,5,11,15,41.5,168.0,3.1,12.45,188.0,194.85,159.3
2018,12,5,11,30,49.0,184.0,3.0,12.7,208.0,219.1,179.15
2018,12,5,11,45,38.0,182.0,2.9,12.95,200.5,211.32,172.26
2018,12,5,12,0,27.0,180.0,2.8,13.2,193.0,202.96,164.95
2018,12,5,12,15,19.5,172.5,2.7,13.3,182.0,182.21,147.69
2018,12,5,12,30,12.0,165.0,2.6,13.4,171.0,169.53,137.04
2018,12,5,12,45,8.5,135.5,2.5,13.55,139.5,136.56,109.71
2018,12,5,13,0,5.0,106.0,2.4,13.7,108.0,104.01,82.56
2018,12,5,13,15,2.5,84.0,2.4,13.7,85.0,80.24,62.64
2018,12,5,13,30,0.0,62.0,2.4,13.7,62.0,57.67,43.56
2018,12,5,13,45,44.0,86.5,2.35,13.75,104.0,118.96,96.93
2018,12,5,14,0,88.0,111.0,2.3,13.8,146.0,189.52,157.0
2018,12,5,14,15,116.0,117.5,2.35,13.7,160.0,218.4,181.63
2018,12,5,14,30,144.0,124.0,2.4,13.6,174.0,247.08,205.95
2018,12,5,14,45,73.0,106.0,2.4,13.55,131.5,164.26,135.56
2018,12,5,15,0,2.0,88.0,2.4,13.5,89.0,88.59,70.08
2018,12,5,15,15,1.5,77.0,2.4,13.5,77.5,77.6,60.7
2018,12,5,15,30,1.0,66.0,2.4,13.5,66.0,66.74,51.2
2018,12,5,15,45,0.5,51.5,2.3,12.9,51.5,51.5,37.98
2018,12,5,16,0,0.0,37.0,2.2,12.3,37.0,36.02,24.4
2018,12,5,16,15,0.0,24.5,2.25,12.0,24.5,22.99,12.07
2018,12,5,16,30,0.0,12.0,2.3,11.7,12.0,11.13,0.0
2018,12,5,16,45,0.0,6.0,2.35,11.45,6.0,5.72,0.0
2018,12,5,17,0,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,12,5,17,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,12,5,17,30,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,12,5,17,45,0.0,0.0,2.45,10.65,0.0,0.0,0.0
2018,12,5,18,0,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,12,5,18,15,0.0,0.0,2.45,10.35,0.0,0.0,0.0
2018,12,5,18,30,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,12,5,18,45,0.0,0.0,2.4,10.05,0.0,0.0,0.0
2018,12,5,19,0,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,12,5,19,15,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,12,5,19,30,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,12,5,19,45,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,12,5,20,0,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,12,5,20,15,0.0,0.0,2.45,9.45,0.0,0.0,0.0
2018,12,5,20,30,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,12,5,20,45,0.0,0.0,2.5,9.35,0.0,0.0,0.0
2018,12,5,21,0,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,12,5,21,15,0.0,0.0,2.5,9.25,0.0,0.0,0.0
2018,12,5,21,30,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,12,5,21,45,0.0,0.0,2.5,9.15,0.0,0.0,0.0
2018,12,5,22,0,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,12,5,22,15,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,12,5,22,30,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,12,5,22,45,0.0,0.0,2.55,9.1,0.0,0.0,0.0
2018,12,5,23,0,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,12,5,23,15,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,12,5,23,30,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,12,5,23,45,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,12,6,0,0,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,12,6,0,15,0.0,0.0,2.6,9.05,0.0,0.0,0.0
2018,12,6,0,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,12,6,0,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2018,12,6,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,12,6,1,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,12,6,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,12,6,1,45,0.0,0.0,2.5,8.95,0.0,0.0,0.0
2018,12,6,2,0,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,12,6,2,15,0.0,0.0,2.5,8.85,0.0,0.0,0.0
2018,12,6,2,30,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,12,6,2,45,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,12,6,3,0,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,12,6,3,15,0.0,0.0,2.5,8.75,0.0,0.0,0.0
2018,12,6,3,30,0.0,0.0,2.5,8.7,0.0,0.0,0.0
2018,12,6,3,45,0.0,0.0,2.5,8.65,0.0,0.0,0.0
2018,12,6,4,0,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,12,6,4,15,0.0,0.0,2.5,8.55,0.0,0.0,0.0
2018,12,6,4,30,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,12,6,4,45,0.0,0.0,2.5,8.45,0.0,0.0,0.0
2018,12,6,5,0,0.0,0.0,2.5,8.4,0.0,0.0,0.0
2018,12,6,5,15,0.0,0.0,2.5,8.35,0.0,0.0,0.0
2018,12,6,5,30,0.0,0.0,2.5,8.3,0.0,0.0,0.0
2018,12,6,5,45,0.0,0.0,2.55,8.2,0.0,0.0,0.0
2018,12,6,6,0,0.0,0.0,2.6,8.1,0.0,0.0,0.0
2018,12,6,6,15,0.0,0.0,2.55,8.05,0.0,0.0,0.0
2018,12,6,6,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2018,12,6,6,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2018,12,6,7,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2018,12,6,7,15,91.0,10.0,2.6,8.3,14.0,9.53,0.0
2018,12,6,7,30,182.0,20.0,2.7,8.6,28.0,16.91,0.0
2018,12,6,7,45,269.5,28.0,2.75,8.9,55.0,22.53,12.0
2018,12,6,8,0,357.0,36.0,2.8,9.2,82.0,50.71,25.99
2018,12,6,8,15,425.5,44.0,2.8,9.6,118.5,87.86,50.85
2018,12,6,8,30,494.0,52.0,2.8,10.0,155.0,132.28,85.86
2018,12,6,8,45,589.5,55.0,2.8,10.35,202.0,184.59,129.34
2018,12,6,9,0,685.0,58.0,2.8,10.7,249.0,246.81,183.02
2018,12,6,9,15,719.5,60.0,2.8,11.15,284.5,296.31,228.4
2018,12,6,9,30,754.0,62.0,2.8,11.6,320.0,347.86,274.93
2018,12,6,9,45,782.5,62.5,2.75,12.05,352.0,397.01,318.58
2018,12,6,10,0,811.0,63.0,2.7,12.5,384.0,446.9,361.65
2018,12,6,10,15,825.0,64.5,2.65,12.9,409.0,491.0,399.06
2018,12,6,10,30,839.0,66.0,2.6,13.3,434.0,534.03,434.52
2018,12,6,10,45,848.5,67.0,2.5,13.65,452.0,569.88,463.42
2018,12,6,11,0,858.0,68.0,2.4,14.0,470.0,606.08,491.71
2018,12,6,11,15,863.5,68.5,2.35,14.25,481.5,637.06,515.72
2018,12,6,11,30,869.0,69.0,2.3,14.5,493.0,665.55,537.34
2018,12,6,11,45,870.5,70.0,2.2,14.75,497.5,689.2,553.54
2018,12,6,12,0,872.0,71.0,2.1,15.0,502.0,709.91,567.42
2018,12,6,12,15,871.0,70.5,2.05,15.1,498.5,723.98,577.07
2018,12,6,12,30,870.0,70.0,2.0,15.2,495.0,734.85,584.49
2018,12,6,12,45,865.5,69.0,1.95,15.35,484.0,739.26,587.2
2018,12,6,13,0,861.0,68.0,1.9,15.5,473.0,740.37,587.68
2018,12,6,13,15,852.5,67.0,1.85,15.55,455.5,735.19,583.94
2018,12,6,13,30,844.0,66.0,1.8,15.6,438.0,726.83,578.03
2018,12,6,13,45,831.0,64.5,1.75,15.6,413.5,717.56,571.64
2018,12,6,14,0,818.0,63.0,1.7,15.6,389.0,699.21,558.62
2018,12,6,14,15,799.0,61.0,1.6,15.55,359.0,673.1,539.56
2018,12,6,14,30,780.0,59.0,1.5,15.5,329.0,644.61,518.54
2018,12,6,14,45,752.0,56.0,1.4,15.4,294.0,606.52,490.04
2018,12,6,15,0,724.0,53.0,1.3,15.3,259.0,566.99,459.6
2018,12,6,15,15,680.5,49.5,1.3,15.3,220.5,515.84,418.84
2018,12,6,15,30,637.0,46.0,1.3,15.3,182.0,464.81,376.62
2018,12,6,15,45,569.5,41.0,1.1,14.45,143.0,398.79,321.15
2018,12,6,16,0,502.0,36.0,0.9,13.6,104.0,341.77,270.04
2018,12,6,16,15,367.5,28.5,0.9,13.45,68.5,247.21,179.39
2018,12,6,16,30,233.0,21.0,0.9,13.3,33.0,147.95,0.0
2018,12,6,16,45,116.5,10.5,0.9,13.1,16.5,58.55,0.0
2018,12,6,17,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,12,6,17,15,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,12,6,17,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,12,6,17,45,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,12,6,18,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,12,6,18,15,0.0,0.0,0.95,12.4,0.0,0.0,0.0
2018,12,6,18,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,12,6,18,45,0.0,0.0,1.05,12.2,0.0,0.0,0.0
2018,12,6,19,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,12,6,19,15,0.0,0.0,1.05,12.05,0.0,0.0,0.0
2018,12,6,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,12,6,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,12,6,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,12,6,20,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2018,12,6,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,12,6,20,45,0.0,0.0,0.85,12.05,0.0,0.0,0.0
2018,12,6,21,0,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,12,6,21,15,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,12,6,21,30,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,12,6,21,45,0.0,0.0,0.55,12.05,0.0,0.0,0.0
2018,12,6,22,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2018,12,6,22,15,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,12,6,22,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,12,6,22,45,0.0,0.0,1.05,11.4,0.0,0.0,0.0
2018,12,6,23,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,12,6,23,15,0.0,0.0,1.35,10.9,0.0,0.0,0.0
2018,12,6,23,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,12,6,23,45,0.0,0.0,1.6,10.35,0.0,0.0,0.0
2018,12,7,0,0,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,12,7,0,15,0.0,0.0,1.7,9.95,0.0,0.0,0.0
2018,12,7,0,30,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,12,7,0,45,0.0,0.0,1.75,9.65,0.0,0.0,0.0
2018,12,7,1,0,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,12,7,1,15,0.0,0.0,1.75,9.45,0.0,0.0,0.0
2018,12,7,1,30,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,12,7,1,45,0.0,0.0,1.65,9.3,0.0,0.0,0.0
2018,12,7,2,0,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,12,7,2,15,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,12,7,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,12,7,2,45,0.0,0.0,1.55,8.85,0.0,0.0,0.0
2018,12,7,3,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,12,7,3,15,0.0,0.0,1.55,8.6,0.0,0.0,0.0
2018,12,7,3,30,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,12,7,3,45,0.0,0.0,1.6,8.35,0.0,0.0,0.0
2018,12,7,4,0,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,12,7,4,15,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,12,7,4,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,12,7,4,45,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,12,7,5,0,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,12,7,5,15,0.0,0.0,1.6,7.75,0.0,0.0,0.0
2018,12,7,5,30,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,12,7,5,45,0.0,0.0,1.65,7.6,0.0,0.0,0.0
2018,12,7,6,0,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,12,7,6,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2018,12,7,6,30,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,12,7,6,45,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,12,7,7,0,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,12,7,7,15,0.0,4.5,2.05,7.8,4.5,4.29,0.0
2018,12,7,7,30,0.0,9.0,2.1,8.1,9.0,8.58,0.0
2018,12,7,7,45,8.5,23.5,2.15,8.4,24.5,21.49,10.86
2018,12,7,8,0,17.0,38.0,2.2,8.7,40.0,35.54,23.67
2018,12,7,8,15,39.5,58.0,2.15,8.95,65.5,57.34,41.74
2018,12,7,8,30,62.0,78.0,2.1,9.2,91.0,82.21,62.46
2018,12,7,8,45,94.0,94.0,2.05,9.4,118.0,109.54,85.22
2018,12,7,9,0,126.0,110.0,2.0,9.6,145.0,139.7,110.74
2018,12,7,9,15,246.0,114.5,1.9,9.9,194.0,192.57,153.52
2018,12,7,9,30,366.0,119.0,1.8,10.2,243.0,258.68,208.12
2018,12,7,9,45,461.0,114.0,1.7,10.45,285.5,312.52,253.25
2018,12,7,10,0,556.0,109.0,1.6,10.7,328.0,376.7,306.47
2018,12,7,10,15,663.0,95.5,1.5,11.2,373.0,442.02,359.55
2018,12,7,10,30,770.0,82.0,1.4,11.7,418.0,512.44,415.45
2018,12,7,10,45,818.5,74.5,1.35,12.2,445.0,561.87,453.99
2018,12,7,11,0,867.0,67.0,1.3,12.7,472.0,608.63,489.77
2018,12,7,11,15,872.5,67.5,1.15,13.25,483.5,639.92,511.77
2018,12,7,11,30,878.0,68.0,1.0,13.8,495.0,668.69,531.14
2018,12,7,11,45,880.5,68.5,0.85,14.3,499.5,692.71,545.32
2018,12,7,12,0,883.0,69.0,0.7,14.8,504.0,713.8,556.96
2018,12,7,12,15,882.0,68.0,0.65,15.05,500.5,727.5,565.14
2018,12,7,12,30,881.0,67.0,0.6,15.3,497.0,737.96,571.17
2018,12,7,12,45,877.0,66.5,0.55,15.55,486.5,743.51,573.87
2018,12,7,13,0,873.0,66.0,0.5,15.8,476.0,745.75,574.42
2018,12,7,13,15,864.0,65.5,0.55,15.85,458.5,740.92,572.26
2018,12,7,13,30,855.0,65.0,0.6,15.9,441.0,732.87,568.01
2018,12,7,13,45,841.5,63.5,0.6,15.9,416.5,717.08,557.73
2018,12,7,14,0,828.0,62.0,0.6,15.9,392.0,704.55,549.8
2018,12,7,14,15,807.5,60.5,0.6,15.85,361.5,677.97,531.83
2018,12,7,14,30,787.0,59.0,0.6,15.8,331.0,649.02,512.01
2018,12,7,14,45,757.0,56.5,0.6,15.7,295.5,610.15,484.56
2018,12,7,15,0,727.0,54.0,0.6,15.6,260.0,569.88,455.07
2018,12,7,15,15,684.0,50.5,0.6,15.6,221.5,519.04,415.5
2018,12,7,15,30,641.0,47.0,0.6,15.6,183.0,468.23,374.41
2018,12,7,15,45,572.0,41.5,0.55,14.95,143.5,400.68,319.1
2018,12,7,16,0,503.0,36.0,0.5,14.3,104.0,342.32,268.03
2018,12,7,16,15,368.0,28.5,0.5,14.1,68.5,247.52,178.16
2018,12,7,16,30,233.0,21.0,0.5,13.9,33.0,147.98,0.0
2018,12,7,16,45,116.5,10.5,0.55,13.7,16.5,58.58,0.0
2018,12,7,17,0,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,12,7,17,15,0.0,0.0,0.55,13.35,0.0,0.0,0.0
2018,12,7,17,30,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,12,7,17,45,0.0,0.0,0.5,13.1,0.0,0.0,0.0
2018,12,7,18,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,12,7,18,15,0.0,0.0,0.5,12.95,0.0,0.0,0.0
2018,12,7,18,30,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,12,7,18,45,0.0,0.0,0.45,12.85,0.0,0.0,0.0
2018,12,7,19,0,0.0,0.0,0.4,12.8,0.0,0.0,0.0
2018,12,7,19,15,0.0,0.0,0.35,12.8,0.0,0.0,0.0
2018,12,7,19,30,0.0,0.0,0.3,12.8,0.0,0.0,0.0
2018,12,7,19,45,0.0,0.0,0.25,12.75,0.0,0.0,0.0
2018,12,7,20,0,0.0,0.0,0.2,12.7,0.0,0.0,0.0
2018,12,7,20,15,0.0,0.0,0.2,12.6,0.0,0.0,0.0
2018,12,7,20,30,0.0,0.0,0.2,12.5,0.0,0.0,0.0
2018,12,7,20,45,0.0,0.0,0.25,12.35,0.0,0.0,0.0
2018,12,7,21,0,0.0,0.0,0.3,12.2,0.0,0.0,0.0
2018,12,7,21,15,0.0,0.0,0.35,12.1,0.0,0.0,0.0
2018,12,7,21,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2018,12,7,21,45,0.0,0.0,0.4,11.9,0.0,0.0,0.0
2018,12,7,22,0,0.0,0.0,0.4,11.8,0.0,0.0,0.0
2018,12,7,22,15,0.0,0.0,0.45,11.75,0.0,0.0,0.0
2018,12,7,22,30,0.0,0.0,0.5,11.7,0.0,0.0,0.0
2018,12,7,22,45,0.0,0.0,0.55,11.6,0.0,0.0,0.0
2018,12,7,23,0,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,12,7,23,15,0.0,0.0,0.65,11.4,0.0,0.0,0.0
2018,12,7,23,30,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,12,7,23,45,0.0,0.0,0.75,11.15,0.0,0.0,0.0
2018,12,8,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,12,8,0,15,0.0,0.0,0.85,10.8,0.0,0.0,0.0
2018,12,8,0,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,12,8,0,45,0.0,0.0,1.0,10.45,0.0,0.0,0.0
2018,12,8,1,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,12,8,1,15,0.0,0.0,1.2,10.05,0.0,0.0,0.0
2018,12,8,1,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,12,8,1,45,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,12,8,2,0,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,12,8,2,15,0.0,0.0,1.55,9.15,0.0,0.0,0.0
2018,12,8,2,30,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,12,8,2,45,0.0,0.0,1.65,8.65,0.0,0.0,0.0
2018,12,8,3,0,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,12,8,3,15,0.0,0.0,1.75,8.25,0.0,0.0,0.0
2018,12,8,3,30,0.0,0.0,1.8,8.1,0.0,0.0,0.0
