Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,8,3,45,0.0,0.0,1.85,7.9,0.0,0.0,0.0
2018,12,8,4,0,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,12,8,4,15,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,12,8,4,30,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2018,12,8,4,45,0.0,0.0,2.15,7.4,0.0,0.0,0.0
2018,12,8,5,0,0.0,0.0,2.2,7.3,0.0,0.0,0.0
2018,12,8,5,15,0.0,0.0,2.25,7.2,0.0,0.0,0.0
2018,12,8,5,30,0.0,0.0,2.3,7.1,0.0,0.0,0.0
2018,12,8,5,45,0.0,0.0,2.35,7.05,0.0,0.0,0.0
2018,12,8,6,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2018,12,8,6,15,0.0,0.0,2.4,6.95,0.0,0.0,0.0
2018,12,8,6,30,0.0,0.0,2.4,6.9,0.0,0.0,0.0
2018,12,8,6,45,0.0,0.0,2.4,6.9,0.0,0.0,0.0
2018,12,8,7,0,0.0,0.0,2.4,6.9,0.0,0.0,0.0
2018,12,8,7,15,95.5,9.5,2.5,7.25,13.5,9.05,0.0
2018,12,8,7,30,191.0,19.0,2.6,7.6,27.0,18.11,0.0
2018,12,8,7,45,319.5,28.5,2.65,8.0,60.0,23.36,11.85
2018,12,8,8,0,448.0,38.0,2.7,8.4,93.0,55.28,27.77
2018,12,8,8,15,523.0,44.0,2.65,8.75,132.0,95.91,53.75
2018,12,8,8,30,598.0,50.0,2.6,9.1,171.0,144.43,91.6
2018,12,8,8,45,646.5,53.5,2.6,9.45,209.5,193.22,134.29
2018,12,8,9,0,695.0,57.0,2.6,9.8,248.0,245.15,181.25
2018,12,8,9,15,730.0,60.0,2.65,10.35,284.5,296.18,228.04
2018,12,8,9,30,765.0,63.0,2.7,10.9,321.0,349.33,275.99
2018,12,8,9,45,793.5,63.5,2.7,11.45,353.0,398.93,320.14
2018,12,8,10,0,822.0,64.0,2.7,12.0,385.0,449.26,363.7
2018,12,8,10,15,836.0,65.0,2.7,12.4,410.0,493.3,401.36
2018,12,8,10,30,850.0,66.0,2.7,12.8,435.0,534.03,435.41
2018,12,8,10,45,859.5,67.5,2.65,13.2,454.0,573.13,467.05
2018,12,8,11,0,869.0,69.0,2.6,13.6,473.0,610.34,496.36
2018,12,8,11,15,874.5,70.0,2.55,13.8,485.0,642.35,521.37
2018,12,8,11,30,880.0,71.0,2.5,14.0,497.0,671.84,543.97
2018,12,8,11,45,882.0,71.0,2.4,14.25,501.0,695.09,560.21
2018,12,8,12,0,884.0,71.0,2.3,14.5,505.0,715.36,573.88
2018,12,8,12,15,880.5,71.5,2.25,14.6,501.5,729.18,583.42
2018,12,8,12,30,877.0,72.0,2.2,14.7,498.0,739.73,590.66
2018,12,8,12,45,868.5,72.0,2.15,14.75,486.5,742.65,592.55
2018,12,8,13,0,860.0,72.0,2.1,14.8,475.0,748.1,596.46
2018,12,8,13,15,851.0,71.5,2.05,14.8,457.5,743.57,593.27
2018,12,8,13,30,842.0,71.0,2.0,14.8,440.0,735.79,587.88
2018,12,8,13,45,828.0,69.5,1.95,14.8,415.5,719.9,576.6
2018,12,8,14,0,814.0,68.0,1.9,14.8,391.0,701.06,563.21
2018,12,8,14,15,793.5,65.5,1.8,14.7,360.5,673.52,543.09
2018,12,8,14,30,773.0,63.0,1.7,14.6,330.0,643.62,521.02
2018,12,8,14,45,743.5,60.5,1.65,14.45,295.0,605.43,492.67
2018,12,8,15,0,714.0,58.0,1.6,14.3,260.0,565.79,462.01
2018,12,8,15,15,669.0,53.5,1.6,14.3,221.0,512.82,419.41
2018,12,8,15,30,624.0,49.0,1.6,14.3,182.0,460.02,375.42
2018,12,8,15,45,554.0,44.0,1.6,13.45,143.0,398.82,323.82
2018,12,8,16,0,484.0,39.0,1.6,12.6,104.0,335.68,268.04
2018,12,8,16,15,351.0,30.5,1.75,12.25,68.5,241.11,176.7
2018,12,8,16,30,218.0,22.0,1.9,11.9,33.0,141.8,0.0
2018,12,8,16,45,109.0,11.0,2.0,11.55,16.5,55.98,0.0
2018,12,8,17,0,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,12,8,17,15,0.0,0.0,2.15,11.1,0.0,0.0,0.0
2018,12,8,17,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,12,8,17,45,0.0,0.0,2.25,10.85,0.0,0.0,0.0
2018,12,8,18,0,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,12,8,18,15,0.0,0.0,2.25,10.65,0.0,0.0,0.0
2018,12,8,18,30,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,12,8,18,45,0.0,0.0,2.15,10.55,0.0,0.0,0.0
2018,12,8,19,0,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,12,8,19,15,0.0,0.0,2.05,10.45,0.0,0.0,0.0
2018,12,8,19,30,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,12,8,19,45,0.0,0.0,1.95,10.35,0.0,0.0,0.0
2018,12,8,20,0,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,12,8,20,15,0.0,0.0,1.85,10.2,0.0,0.0,0.0
2018,12,8,20,30,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,12,8,20,45,0.0,0.0,1.8,10.05,0.0,0.0,0.0
2018,12,8,21,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,12,8,21,15,0.0,0.0,1.8,9.95,0.0,0.0,0.0
2018,12,8,21,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,12,8,21,45,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,12,8,22,0,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,12,8,22,15,0.0,0.0,1.8,9.65,0.0,0.0,0.0
2018,12,8,22,30,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,12,8,22,45,0.0,0.0,1.8,9.55,0.0,0.0,0.0
2018,12,8,23,0,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,12,8,23,15,0.0,0.0,1.85,9.45,0.0,0.0,0.0
2018,12,8,23,30,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,12,8,23,45,0.0,0.0,1.9,9.35,0.0,0.0,0.0
2018,12,9,0,0,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,12,9,0,15,0.0,0.0,1.85,9.25,0.0,0.0,0.0
2018,12,9,0,30,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,12,9,0,45,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,12,9,1,0,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,12,9,1,15,0.0,0.0,1.8,9.15,0.0,0.0,0.0
2018,12,9,1,30,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,12,9,1,45,0.0,0.0,1.75,9.1,0.0,0.0,0.0
2018,12,9,2,0,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,12,9,2,15,0.0,0.0,1.7,9.05,0.0,0.0,0.0
2018,12,9,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,12,9,2,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,12,9,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,12,9,3,15,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,12,9,3,30,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,12,9,3,45,0.0,0.0,1.7,8.75,0.0,0.0,0.0
2018,12,9,4,0,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,12,9,4,15,0.0,0.0,1.7,8.65,0.0,0.0,0.0
2018,12,9,4,30,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,12,9,4,45,0.0,0.0,1.7,8.55,0.0,0.0,0.0
2018,12,9,5,0,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,12,9,5,15,0.0,0.0,1.8,8.45,0.0,0.0,0.0
2018,12,9,5,30,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,12,9,5,45,0.0,0.0,1.95,8.4,0.0,0.0,0.0
2018,12,9,6,0,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,12,9,6,15,0.0,0.0,2.05,8.35,0.0,0.0,0.0
2018,12,9,6,30,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,12,9,6,45,0.0,0.0,2.15,8.25,0.0,0.0,0.0
2018,12,9,7,0,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,12,9,7,15,8.0,6.5,2.25,8.25,7.0,6.2,0.0
2018,12,9,7,30,16.0,13.0,2.3,8.3,14.0,12.39,0.0
2018,12,9,7,45,38.5,27.5,2.3,8.3,31.5,23.68,11.56
2018,12,9,8,0,61.0,42.0,2.3,8.3,49.0,40.19,26.24
2018,12,9,8,15,81.5,57.0,2.3,8.4,70.5,60.54,42.68
2018,12,9,8,30,102.0,72.0,2.3,8.5,92.0,83.35,61.74
2018,12,9,8,45,156.0,86.5,2.3,8.55,125.0,116.35,88.77
2018,12,9,9,0,210.0,101.0,2.3,8.6,158.0,154.45,120.94
2018,12,9,9,15,158.0,104.0,2.3,8.75,150.5,150.97,120.99
2018,12,9,9,30,106.0,107.0,2.3,8.9,143.0,143.84,116.96
2018,12,9,9,45,69.0,106.5,2.3,9.05,130.5,134.06,109.6
2018,12,9,10,0,32.0,106.0,2.3,9.2,118.0,116.62,95.06
2018,12,9,10,15,61.0,133.5,2.25,9.35,159.0,160.38,132.31
2018,12,9,10,30,90.0,161.0,2.2,9.5,200.0,207.19,171.68
2018,12,9,10,45,87.5,173.5,2.15,9.65,212.5,222.86,184.53
2018,12,9,11,0,85.0,186.0,2.1,9.8,225.0,238.43,197.22
2018,12,9,11,15,49.5,158.5,2.05,9.85,181.5,189.62,156.23
2018,12,9,11,30,14.0,131.0,2.0,9.9,138.0,133.78,108.85
2018,12,9,11,45,7.0,103.5,2.0,9.95,107.0,102.04,81.99
2018,12,9,12,0,0.0,76.0,2.0,10.0,76.0,70.75,55.21
2018,12,9,12,15,1.0,92.0,2.05,10.1,92.5,86.74,68.88
2018,12,9,12,30,2.0,108.0,2.1,10.2,109.0,103.43,83.04
2018,12,9,12,45,47.0,146.5,2.1,10.25,168.5,184.41,152.52
2018,12,9,13,0,92.0,185.0,2.1,10.3,228.0,264.17,219.44
2018,12,9,13,15,220.0,172.5,2.2,10.35,270.0,371.11,309.71
2018,12,9,13,30,348.0,160.0,2.3,10.4,312.0,454.02,378.97
2018,12,9,13,45,527.0,121.0,2.35,10.5,337.0,554.02,461.4
2018,12,9,14,0,706.0,82.0,2.4,10.6,362.0,641.64,531.2
2018,12,9,14,15,602.0,92.0,2.4,10.6,318.0,570.63,475.26
2018,12,9,14,30,498.0,102.0,2.4,10.6,274.0,494.83,414.53
2018,12,9,14,45,380.5,103.5,2.4,10.65,226.5,407.74,343.09
2018,12,9,15,0,263.0,105.0,2.4,10.7,179.0,312.74,263.6
2018,12,9,15,15,227.5,89.5,2.4,10.7,147.0,265.56,223.64
2018,12,9,15,30,192.0,74.0,2.4,10.7,115.0,219.48,183.58
2018,12,9,15,45,133.5,56.5,2.2,10.35,82.0,158.53,130.31
2018,12,9,16,0,75.0,39.0,2.0,10.0,49.0,91.01,71.33
2018,12,9,16,15,46.5,26.5,2.0,9.75,32.0,59.76,40.94
2018,12,9,16,30,18.0,14.0,2.0,9.5,15.0,26.0,0.0
2018,12,9,16,45,9.0,7.0,2.0,9.3,7.5,10.43,0.0
2018,12,9,17,0,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,12,9,17,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,12,9,17,30,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,12,9,17,45,0.0,0.0,1.95,8.75,0.0,0.0,0.0
2018,12,9,18,0,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,12,9,18,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,12,9,18,30,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,12,9,18,45,0.0,0.0,1.9,8.35,0.0,0.0,0.0
2018,12,9,19,0,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,12,9,19,15,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,12,9,19,30,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,12,9,19,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,12,9,20,0,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,12,9,20,15,0.0,0.0,1.85,7.85,0.0,0.0,0.0
2018,12,9,20,30,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,12,9,20,45,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,12,9,21,0,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,12,9,21,15,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,12,9,21,30,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,12,9,21,45,0.0,0.0,1.75,7.8,0.0,0.0,0.0
2018,12,9,22,0,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,12,9,22,15,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,12,9,22,30,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,12,9,22,45,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,12,9,23,0,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,12,9,23,15,0.0,0.0,1.7,7.85,0.0,0.0,0.0
2018,12,9,23,30,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,12,9,23,45,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,12,10,0,0,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,12,10,0,15,0.0,0.0,1.7,7.95,0.0,0.0,0.0
2018,12,10,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,12,10,0,45,0.0,0.0,1.75,8.05,0.0,0.0,0.0
2018,12,10,1,0,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,12,10,1,15,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,12,10,1,30,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,12,10,1,45,0.0,0.0,1.75,8.15,0.0,0.0,0.0
2018,12,10,2,0,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,12,10,2,15,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,12,10,2,30,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,12,10,2,45,0.0,0.0,1.7,8.25,0.0,0.0,0.0
2018,12,10,3,0,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,12,10,3,15,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,12,10,3,30,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,12,10,3,45,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,12,10,4,0,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,12,10,4,15,0.0,0.0,1.7,8.35,0.0,0.0,0.0
2018,12,10,4,30,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,12,10,4,45,0.0,0.0,1.65,8.4,0.0,0.0,0.0
2018,12,10,5,0,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,12,10,5,15,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,12,10,5,30,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,12,10,5,45,0.0,0.0,1.65,8.45,0.0,0.0,0.0
2018,12,10,6,0,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,12,10,6,15,0.0,0.0,1.7,8.55,0.0,0.0,0.0
2018,12,10,6,30,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,12,10,6,45,0.0,0.0,1.75,8.6,0.0,0.0,0.0
2018,12,10,7,0,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,12,10,7,15,2.0,3.0,1.8,8.8,3.0,2.86,0.0
2018,12,10,7,30,4.0,6.0,1.8,9.0,6.0,5.72,0.0
2018,12,10,7,45,7.0,13.5,1.85,9.2,14.0,12.69,3.22
2018,12,10,8,0,10.0,21.0,1.9,9.4,22.0,20.18,10.87
2018,12,10,8,15,5.0,28.5,2.0,9.7,29.0,26.95,17.16
2018,12,10,8,30,0.0,36.0,2.1,10.0,36.0,33.43,23.21
2018,12,10,8,45,0.0,50.5,2.15,10.35,50.5,46.95,35.03
2018,12,10,9,0,0.0,65.0,2.2,10.7,65.0,60.49,46.77
2018,12,10,9,15,13.5,88.0,2.25,11.1,92.5,86.42,68.64
2018,12,10,9,30,27.0,111.0,2.3,11.5,120.0,116.13,93.67
2018,12,10,9,45,37.0,126.0,2.35,11.95,139.5,136.81,110.95
2018,12,10,10,0,47.0,141.0,2.4,12.4,159.0,158.59,129.07
2018,12,10,10,15,24.5,140.5,2.35,12.7,150.0,149.45,121.23
2018,12,10,10,30,2.0,140.0,2.3,13.0,141.0,134.18,108.08
2018,12,10,10,45,3.0,144.0,2.25,13.35,145.5,138.93,111.81
2018,12,10,11,0,4.0,148.0,2.2,13.7,150.0,143.79,115.58
2018,12,10,11,15,22.0,162.0,2.1,13.9,172.5,169.73,137.19
2018,12,10,11,30,40.0,176.0,2.0,14.1,195.0,204.22,165.61
2018,12,10,11,45,46.0,183.0,1.9,14.35,205.0,217.85,176.52
2018,12,10,12,0,52.0,190.0,1.8,14.6,215.0,231.87,187.76
2018,12,10,12,15,201.5,164.5,1.8,14.7,262.0,333.28,272.92
2018,12,10,12,30,351.0,139.0,1.8,14.8,309.0,430.78,352.59
2018,12,10,12,45,620.0,101.0,1.8,14.9,393.0,598.5,485.52
2018,12,10,13,0,889.0,63.0,1.8,15.0,477.0,750.79,597.14
2018,12,10,13,15,881.0,62.0,1.85,15.0,459.5,746.4,593.36
2018,12,10,13,30,873.0,61.0,1.9,15.0,442.0,738.72,588.84
2018,12,10,13,45,840.5,63.5,2.0,15.05,414.0,714.1,572.19
2018,12,10,14,0,808.0,66.0,2.1,15.1,386.0,692.94,558.03
2018,12,10,14,15,808.5,60.0,2.05,15.0,359.5,676.45,546.47
2018,12,10,14,30,809.0,54.0,2.0,14.9,333.0,656.84,532.32
2018,12,10,14,45,780.5,52.0,1.95,14.8,298.0,619.57,504.47
2018,12,10,15,0,752.0,50.0,1.9,14.7,263.0,580.79,474.79
2018,12,10,15,15,709.5,47.0,1.9,14.7,224.5,530.62,434.2
2018,12,10,15,30,667.0,44.0,1.9,14.7,186.0,480.42,392.03
2018,12,10,15,45,600.0,39.5,1.75,13.7,146.5,414.72,336.68
2018,12,10,16,0,533.0,35.0,1.6,12.7,107.0,351.35,280.44
2018,12,10,16,15,393.5,28.0,1.7,12.35,70.5,260.06,190.8
2018,12,10,16,30,254.0,21.0,1.8,12.0,34.0,158.15,0.0
2018,12,10,16,45,127.0,10.5,1.9,11.6,17.0,63.14,0.0
2018,12,10,17,0,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,12,10,17,15,0.0,0.0,2.05,11.05,0.0,0.0,0.0
2018,12,10,17,30,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,12,10,17,45,0.0,0.0,2.15,10.7,0.0,0.0,0.0
2018,12,10,18,0,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,12,10,18,15,0.0,0.0,2.2,10.35,0.0,0.0,0.0
2018,12,10,18,30,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,12,10,18,45,0.0,0.0,2.25,10.05,0.0,0.0,0.0
2018,12,10,19,0,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,12,10,19,15,0.0,0.0,2.3,9.85,0.0,0.0,0.0
2018,12,10,19,30,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,12,10,19,45,0.0,0.0,2.25,9.75,0.0,0.0,0.0
2018,12,10,20,0,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,12,10,20,15,0.0,0.0,2.2,9.65,0.0,0.0,0.0
2018,12,10,20,30,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,12,10,20,45,0.0,0.0,2.15,9.6,0.0,0.0,0.0
2018,12,10,21,0,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,12,10,21,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,12,10,21,30,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,12,10,21,45,0.0,0.0,2.1,9.35,0.0,0.0,0.0
2018,12,10,22,0,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,12,10,22,15,0.0,0.0,2.15,9.2,0.0,0.0,0.0
2018,12,10,22,30,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,12,10,22,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,12,10,23,0,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,12,10,23,15,0.0,0.0,2.25,8.8,0.0,0.0,0.0
2018,12,10,23,30,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,12,10,23,45,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,12,11,0,0,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,12,11,0,15,0.0,0.0,2.3,8.45,0.0,0.0,0.0
2018,12,11,0,30,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,12,11,0,45,0.0,0.0,2.35,8.3,0.0,0.0,0.0
2018,12,11,1,0,0.0,0.0,2.4,8.2,0.0,0.0,0.0
2018,12,11,1,15,0.0,0.0,2.4,8.15,0.0,0.0,0.0
2018,12,11,1,30,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,12,11,1,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,12,11,2,0,0.0,0.0,2.4,7.9,0.0,0.0,0.0
2018,12,11,2,15,0.0,0.0,2.4,7.85,0.0,0.0,0.0
2018,12,11,2,30,0.0,0.0,2.4,7.8,0.0,0.0,0.0
2018,12,11,2,45,0.0,0.0,2.35,7.75,0.0,0.0,0.0
2018,12,11,3,0,0.0,0.0,2.3,7.7,0.0,0.0,0.0
2018,12,11,3,15,0.0,0.0,2.3,7.65,0.0,0.0,0.0
2018,12,11,3,30,0.0,0.0,2.3,7.6,0.0,0.0,0.0
2018,12,11,3,45,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2018,12,11,4,0,0.0,0.0,2.3,7.4,0.0,0.0,0.0
2018,12,11,4,15,0.0,0.0,2.25,7.4,0.0,0.0,0.0
2018,12,11,4,30,0.0,0.0,2.2,7.4,0.0,0.0,0.0
2018,12,11,4,45,0.0,0.0,2.15,7.4,0.0,0.0,0.0
2018,12,11,5,0,0.0,0.0,2.1,7.4,0.0,0.0,0.0
2018,12,11,5,15,0.0,0.0,2.05,7.4,0.0,0.0,0.0
2018,12,11,5,30,0.0,0.0,2.0,7.4,0.0,0.0,0.0
2018,12,11,5,45,0.0,0.0,1.9,7.45,0.0,0.0,0.0
2018,12,11,6,0,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,12,11,6,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,12,11,6,30,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,12,11,6,45,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,12,11,7,0,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,12,11,7,15,116.5,9.0,1.35,7.9,13.0,0.0,0.0
2018,12,11,7,30,233.0,18.0,1.3,8.3,26.0,17.16,0.0
2018,12,11,7,45,374.0,25.0,1.25,8.7,59.0,20.34,8.02
2018,12,11,8,0,515.0,32.0,1.2,9.1,92.0,50.77,23.3
2018,12,11,8,15,587.5,36.5,1.3,9.65,131.0,92.5,48.26
2018,12,11,8,30,660.0,41.0,1.4,10.2,170.0,141.85,85.84
2018,12,11,8,45,703.5,44.5,1.45,10.7,209.0,191.39,128.84
2018,12,11,9,0,747.0,48.0,1.5,11.2,248.0,244.58,176.65
2018,12,11,9,15,752.5,53.5,1.5,11.65,279.0,291.4,220.51
2018,12,11,9,30,758.0,59.0,1.5,12.1,310.0,337.45,262.83
2018,12,11,9,45,684.0,77.5,1.55,12.55,320.5,364.01,289.27
2018,12,11,10,0,610.0,96.0,1.6,13.0,331.0,382.67,307.67
2018,12,11,10,15,540.0,116.0,1.6,13.3,334.0,396.86,321.05
2018,12,11,10,30,470.0,136.0,1.6,13.6,337.0,401.11,325.49
2018,12,11,10,45,432.5,149.5,1.65,13.95,341.0,413.76,336.04
2018,12,11,11,0,395.0,163.0,1.7,14.3,345.0,422.67,343.05
2018,12,11,11,15,466.0,153.0,1.8,14.45,373.0,471.53,382.73
2018,12,11,11,30,537.0,143.0,1.9,14.6,401.0,522.52,423.45
2018,12,11,11,45,689.0,110.0,2.0,14.8,444.0,610.05,492.54
2018,12,11,12,0,841.0,77.0,2.1,15.0,487.0,692.77,555.77
2018,12,11,12,15,860.0,72.0,2.15,15.05,489.0,711.11,568.84
2018,12,11,12,30,879.0,67.0,2.2,15.1,491.0,731.53,584.08
2018,12,11,12,45,875.5,65.5,2.25,15.2,480.5,736.59,588.03
2018,12,11,13,0,872.0,64.0,2.3,15.3,470.0,738.34,589.79
2018,12,11,13,15,862.5,63.0,2.4,15.25,452.0,732.91,587.06
2018,12,11,13,30,853.0,62.0,2.5,15.2,434.0,724.25,582.04
2018,12,11,13,45,832.5,61.5,2.55,15.2,408.0,704.95,568.72
2018,12,11,14,0,812.0,61.0,2.6,15.2,382.0,689.04,557.91
2018,12,11,14,15,692.0,74.5,2.5,15.05,333.5,613.44,501.13
2018,12,11,14,30,572.0,88.0,2.4,14.9,285.0,535.1,440.27
2018,12,11,14,45,616.0,73.0,2.3,14.8,264.5,536.76,442.34
2018,12,11,15,0,660.0,58.0,2.2,14.7,244.0,529.49,436.33
2018,12,11,15,15,648.5,51.5,2.2,14.7,212.0,497.24,409.31
2018,12,11,15,30,637.0,45.0,2.2,14.7,180.0,463.46,379.84
2018,12,11,15,45,560.5,41.0,1.95,13.7,141.0,393.8,320.76
2018,12,11,16,0,484.0,37.0,1.7,12.7,102.0,333.77,266.83
2018,12,11,16,15,326.5,29.0,1.9,12.35,66.0,227.81,167.52
2018,12,11,16,30,169.0,21.0,2.1,12.0,30.0,120.07,0.0
2018,12,11,16,45,84.5,10.5,2.25,11.7,15.0,45.41,0.0
2018,12,11,17,0,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,12,11,17,15,0.0,0.0,2.5,11.35,0.0,0.0,0.0
2018,12,11,17,30,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,12,11,17,45,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,12,11,18,0,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,12,11,18,15,0.0,0.0,2.65,11.2,0.0,0.0,0.0
2018,12,11,18,30,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,12,11,18,45,0.0,0.0,2.4,10.95,0.0,0.0,0.0
2018,12,11,19,0,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,12,11,19,15,0.0,0.0,2.2,10.75,0.0,0.0,0.0
2018,12,11,19,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,12,11,19,45,0.0,0.0,2.05,10.65,0.0,0.0,0.0
2018,12,11,20,0,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,12,11,20,15,0.0,0.0,2.0,10.65,0.0,0.0,0.0
2018,12,11,20,30,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,12,11,20,45,0.0,0.0,1.95,10.8,0.0,0.0,0.0
2018,12,11,21,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,12,11,21,15,0.0,0.0,1.85,10.95,0.0,0.0,0.0
2018,12,11,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,12,11,21,45,0.0,0.0,1.8,11.05,0.0,0.0,0.0
2018,12,11,22,0,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,12,11,22,15,0.0,0.0,1.75,11.1,0.0,0.0,0.0
2018,12,11,22,30,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,12,11,22,45,0.0,0.0,1.65,11.1,0.0,0.0,0.0
2018,12,11,23,0,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,12,11,23,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,12,11,23,30,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,12,11,23,45,0.0,0.0,1.85,10.8,0.0,0.0,0.0
2018,12,12,0,0,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,12,12,0,15,0.0,0.0,1.95,10.65,0.0,0.0,0.0
2018,12,12,0,30,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,12,12,0,45,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2018,12,12,1,0,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,12,12,1,15,0.0,0.0,2.15,10.4,0.0,0.0,0.0
2018,12,12,1,30,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,12,12,1,45,0.0,0.0,2.2,10.45,0.0,0.0,0.0
2018,12,12,2,0,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,12,12,2,15,0.0,0.0,2.3,10.45,0.0,0.0,0.0
2018,12,12,2,30,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,12,12,2,45,0.0,0.0,2.5,10.35,0.0,0.0,0.0
2018,12,12,3,0,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,12,12,3,15,0.0,0.0,2.65,10.2,0.0,0.0,0.0
2018,12,12,3,30,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,12,12,3,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,12,12,4,0,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,12,12,4,15,0.0,0.0,2.85,9.85,0.0,0.0,0.0
2018,12,12,4,30,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,12,12,4,45,0.0,0.0,2.75,9.7,0.0,0.0,0.0
2018,12,12,5,0,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,12,12,5,15,0.0,0.0,2.75,9.55,0.0,0.0,0.0
2018,12,12,5,30,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,12,12,5,45,0.0,0.0,2.8,9.45,0.0,0.0,0.0
2018,12,12,6,0,0.0,0.0,2.8,9.4,0.0,0.0,0.0
2018,12,12,6,15,0.0,0.0,2.85,9.25,0.0,0.0,0.0
2018,12,12,6,30,0.0,0.0,2.9,9.1,0.0,0.0,0.0
2018,12,12,6,45,0.0,0.0,2.9,8.95,0.0,0.0,0.0
2018,12,12,7,0,0.0,0.0,2.9,8.8,0.0,0.0,0.0
2018,12,12,7,15,59.0,7.0,3.1,9.0,9.0,0.0,0.0
2018,12,12,7,30,118.0,14.0,3.3,9.2,18.0,13.34,0.0
2018,12,12,7,45,209.0,26.0,3.45,9.35,45.0,20.5,7.39
2018,12,12,8,0,300.0,38.0,3.6,9.5,72.0,45.3,24.37
2018,12,12,8,15,400.5,45.5,3.65,9.7,111.0,80.81,46.29
2018,12,12,8,30,501.0,53.0,3.7,9.9,150.0,127.19,80.76
2018,12,12,8,45,618.5,52.0,3.7,10.15,198.0,179.13,122.61
2018,12,12,9,0,736.0,51.0,3.7,10.4,246.0,243.14,177.23
2018,12,12,9,15,719.5,59.0,3.65,10.8,272.0,285.26,218.46
2018,12,12,9,30,703.0,67.0,3.6,11.2,298.0,324.5,256.32
2018,12,12,9,45,740.0,68.5,3.6,11.6,333.0,375.63,302.02
2018,12,12,10,0,777.0,70.0,3.6,12.0,368.0,428.43,348.09
2018,12,12,10,15,830.0,65.0,3.55,12.4,402.5,483.31,394.74
2018,12,12,10,30,883.0,60.0,3.5,12.8,437.0,537.88,440.15
2018,12,12,10,45,895.5,60.0,3.5,13.2,456.5,578.26,473.44
2018,12,12,11,0,908.0,60.0,3.5,13.6,476.0,616.86,504.55
2018,12,12,11,15,914.0,60.5,3.5,13.85,488.5,649.92,530.96
2018,12,12,11,30,920.0,61.0,3.5,14.1,501.0,680.38,554.87
2018,12,12,11,45,918.0,61.5,3.5,14.4,504.0,702.63,570.89
2018,12,12,12,0,916.0,62.0,3.5,14.7,507.0,721.64,584.35
2018,12,12,12,15,913.0,62.5,3.55,14.8,504.0,736.64,595.51
2018,12,12,12,30,910.0,63.0,3.6,14.9,501.0,748.27,604.28
2018,12,12,12,45,839.0,76.5,3.6,15.05,474.0,727.55,588.61
2018,12,12,13,0,768.0,90.0,3.6,15.2,447.0,696.67,565.52
2018,12,12,13,15,730.5,92.0,3.5,15.25,421.5,677.64,551.29
2018,12,12,13,30,693.0,94.0,3.4,15.3,396.0,652.48,532.33
2018,12,12,13,45,668.5,92.5,3.35,15.3,370.5,630.28,515.9
2018,12,12,14,0,644.0,91.0,3.3,15.3,345.0,605.83,497.63
2018,12,12,14,15,607.0,89.5,3.05,15.2,314.5,570.34,469.71
2018,12,12,14,30,570.0,88.0,2.8,15.1,284.0,533.51,440.26
2018,12,12,14,45,533.5,83.0,2.6,14.95,251.0,491.99,406.95
2018,12,12,15,0,497.0,78.0,2.4,14.8,218.0,449.96,372.55
2018,12,12,15,15,515.5,65.5,2.4,14.8,192.0,434.34,359.19
2018,12,12,15,30,534.0,53.0,2.4,14.8,166.0,415.67,342.02
2018,12,12,15,45,514.5,45.0,2.15,13.65,135.0,377.8,308.5
2018,12,12,16,0,495.0,37.0,1.9,12.5,104.0,339.9,272.4
2018,12,12,16,15,334.0,29.5,1.9,12.1,67.5,232.27,171.33
2018,12,12,16,30,173.0,22.0,1.9,11.7,31.0,123.69,0.0
2018,12,12,16,45,86.5,11.0,1.95,11.3,15.5,46.78,0.0
2018,12,12,17,0,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,12,12,17,15,0.0,0.0,2.05,10.8,0.0,0.0,0.0
2018,12,12,17,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,12,12,17,45,0.0,0.0,2.1,10.65,0.0,0.0,0.0
2018,12,12,18,0,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,12,12,18,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,12,12,18,30,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,12,12,18,45,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,12,12,19,0,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,12,12,19,15,0.0,0.0,2.0,10.25,0.0,0.0,0.0
2018,12,12,19,30,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,12,12,19,45,0.0,0.0,1.85,10.35,0.0,0.0,0.0
2018,12,12,20,0,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,12,12,20,15,0.0,0.0,1.65,10.55,0.0,0.0,0.0
2018,12,12,20,30,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,12,12,20,45,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,12,12,21,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,12,12,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,12,12,21,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,12,12,21,45,0.0,0.0,0.7,11.15,0.0,0.0,0.0
2018,12,12,22,0,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,12,12,22,15,0.0,0.0,0.5,11.15,0.0,0.0,0.0
2018,12,12,22,30,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,12,12,22,45,0.0,0.0,0.45,11.05,0.0,0.0,0.0
2018,12,12,23,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2018,12,12,23,15,0.0,0.0,0.6,10.85,0.0,0.0,0.0
2018,12,12,23,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,12,12,23,45,0.0,0.0,1.0,10.55,0.0,0.0,0.0
2018,12,13,0,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,12,13,0,15,0.0,0.0,1.25,10.35,0.0,0.0,0.0
2018,12,13,0,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,12,13,0,45,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,12,13,1,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,12,13,1,15,0.0,0.0,1.45,10.1,0.0,0.0,0.0
2018,12,13,1,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,12,13,1,45,0.0,0.0,1.4,10.05,0.0,0.0,0.0
2018,12,13,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,12,13,2,15,0.0,0.0,1.45,9.9,0.0,0.0,0.0
2018,12,13,2,30,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,12,13,2,45,0.0,0.0,1.55,9.7,0.0,0.0,0.0
2018,12,13,3,0,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,12,13,3,15,0.0,0.0,1.65,9.4,0.0,0.0,0.0
2018,12,13,3,30,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,12,13,3,45,0.0,0.0,1.8,8.95,0.0,0.0,0.0
2018,12,13,4,0,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,12,13,4,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2018,12,13,4,30,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,12,13,4,45,0.0,0.0,2.05,8.1,0.0,0.0,0.0
2018,12,13,5,0,0.0,0.0,2.1,7.9,0.0,0.0,0.0
2018,12,13,5,15,0.0,0.0,2.15,7.75,0.0,0.0,0.0
2018,12,13,5,30,0.0,0.0,2.2,7.6,0.0,0.0,0.0
2018,12,13,5,45,0.0,0.0,2.25,7.45,0.0,0.0,0.0
2018,12,13,6,0,0.0,0.0,2.3,7.3,0.0,0.0,0.0
2018,12,13,6,15,0.0,0.0,2.35,7.2,0.0,0.0,0.0
2018,12,13,6,30,0.0,0.0,2.4,7.1,0.0,0.0,0.0
2018,12,13,6,45,0.0,0.0,2.4,7.05,0.0,0.0,0.0
2018,12,13,7,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2018,12,13,7,15,107.5,8.5,2.5,7.4,11.5,0.0,0.0
2018,12,13,7,30,215.0,17.0,2.6,7.8,23.0,16.2,0.0
2018,12,13,7,45,355.5,24.0,2.7,8.25,55.0,19.57,6.14
2018,12,13,8,0,496.0,31.0,2.8,8.7,87.0,46.74,21.29
2018,12,13,8,15,572.0,36.0,2.9,9.1,126.0,87.89,45.42
2018,12,13,8,30,648.0,41.0,3.0,9.5,165.0,137.08,82.6
2018,12,13,8,45,694.5,45.0,3.05,9.95,204.5,186.91,125.87
2018,12,13,9,0,741.0,49.0,3.1,10.4,244.0,240.75,174.58
2018,12,13,9,15,771.5,51.5,3.2,10.85,280.0,291.79,222.03
2018,12,13,9,30,802.0,54.0,3.3,11.3,316.0,344.45,270.36
2018,12,13,9,45,822.0,56.0,3.35,11.8,347.5,393.67,315.01
2018,12,13,10,0,842.0,58.0,3.4,12.3,379.0,441.66,357.51
2018,12,13,10,15,857.0,59.5,3.4,12.65,405.0,487.11,396.95
2018,12,13,10,30,872.0,61.0,3.4,13.0,431.0,531.54,434.47
2018,12,13,10,45,881.5,61.5,3.45,13.4,450.0,570.45,466.76
2018,12,13,11,0,891.0,62.0,3.5,13.8,469.0,607.43,496.76
2018,12,13,11,15,897.0,62.5,3.45,14.0,481.5,640.06,522.82
2018,12,13,11,30,903.0,63.0,3.4,14.2,494.0,670.15,546.4
2018,12,13,11,45,905.0,63.5,3.4,14.45,499.0,694.83,564.6
2018,12,13,12,0,907.0,64.0,3.4,14.7,504.0,716.49,580.16
2018,12,13,12,15,904.5,64.0,3.4,14.85,501.0,731.21,590.76
2018,12,13,12,30,902.0,64.0,3.4,15.0,498.0,742.6,599.01
2018,12,13,12,45,895.0,64.5,3.35,15.15,487.5,747.93,602.63
2018,12,13,13,0,888.0,65.0,3.3,15.3,477.0,749.87,603.88
2018,12,13,13,15,879.0,64.0,3.25,15.3,459.5,745.09,600.59
2018,12,13,13,30,870.0,63.0,3.2,15.3,442.0,737.02,594.98
2018,12,13,13,45,856.5,62.0,3.15,15.35,418.0,722.44,584.46
2018,12,13,14,0,843.0,61.0,3.1,15.4,394.0,704.91,571.75
2018,12,13,14,15,823.0,59.5,3.0,15.25,364.0,685.29,557.58
2018,12,13,14,30,803.0,58.0,2.9,15.1,334.0,657.09,536.68
2018,12,13,14,45,773.0,55.5,2.75,14.95,298.5,618.55,507.25
2018,12,13,15,0,743.0,53.0,2.6,14.8,263.0,578.52,475.81
2018,12,13,15,15,700.0,49.5,2.6,14.8,224.5,527.83,434.37
2018,12,13,15,30,657.0,46.0,2.6,14.8,186.0,477.09,391.4
2018,12,13,15,45,586.5,41.5,2.35,13.7,146.5,409.7,334.29
2018,12,13,16,0,516.0,37.0,2.1,12.6,107.0,351.48,281.72
2018,12,13,16,15,377.5,29.0,2.15,12.15,70.5,253.76,187.92
2018,12,13,16,30,239.0,21.0,2.2,11.7,34.0,152.36,0.0
2018,12,13,16,45,119.5,10.5,2.3,11.25,17.0,60.24,0.0
2018,12,13,17,0,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,12,13,17,15,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,12,13,17,30,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,12,13,17,45,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,12,13,18,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,12,13,18,15,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,12,13,18,30,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,12,13,18,45,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,12,13,19,0,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,12,13,19,15,0.0,0.0,2.85,9.6,0.0,0.0,0.0
2018,12,13,19,30,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,12,13,19,45,0.0,0.0,2.95,9.6,0.0,0.0,0.0
2018,12,13,20,0,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,12,13,20,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2018,12,13,20,30,0.0,0.0,2.9,9.4,0.0,0.0,0.0
2018,12,13,20,45,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,12,13,21,0,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,12,13,21,15,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,12,13,21,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,12,13,21,45,0.0,0.0,2.45,8.9,0.0,0.0,0.0
2018,12,13,22,0,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,12,13,22,15,0.0,0.0,2.35,8.75,0.0,0.0,0.0
2018,12,13,22,30,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,12,13,22,45,0.0,0.0,2.25,8.65,0.0,0.0,0.0
2018,12,13,23,0,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,12,13,23,15,0.0,0.0,2.15,8.65,0.0,0.0,0.0
2018,12,13,23,30,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,12,13,23,45,0.0,0.0,2.1,8.75,0.0,0.0,0.0
2018,12,14,0,0,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,12,14,0,15,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,12,14,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,12,14,0,45,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,12,14,1,0,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,12,14,1,15,0.0,0.0,2.1,9.25,0.0,0.0,0.0
2018,12,14,1,30,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,12,14,1,45,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,12,14,2,0,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,12,14,2,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2018,12,14,2,30,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,12,14,2,45,0.0,0.0,1.95,9.55,0.0,0.0,0.0
2018,12,14,3,0,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,12,14,3,15,0.0,0.0,1.9,9.65,0.0,0.0,0.0
2018,12,14,3,30,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,12,14,3,45,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,12,14,4,0,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,12,14,4,15,0.0,0.0,1.95,9.9,0.0,0.0,0.0
2018,12,14,4,30,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,12,14,4,45,0.0,0.0,2.05,9.95,0.0,0.0,0.0
2018,12,14,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,12,14,5,15,0.0,0.0,2.25,10.1,0.0,0.0,0.0
2018,12,14,5,30,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,12,14,5,45,0.0,0.0,2.5,10.35,0.0,0.0,0.0
2018,12,14,6,0,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,12,14,6,15,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,12,14,6,30,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,12,14,6,45,0.0,0.0,2.95,11.35,0.0,0.0,0.0
2018,12,14,7,0,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,12,14,7,15,0.0,1.0,3.25,11.9,1.0,0.0,0.0
2018,12,14,7,30,0.0,2.0,3.4,12.2,2.0,1.91,0.0
2018,12,14,7,45,0.0,3.5,3.55,12.5,3.5,3.24,0.0
2018,12,14,8,0,0.0,5.0,3.7,12.8,5.0,4.62,0.0
2018,12,14,8,15,0.0,6.0,3.95,13.05,6.0,5.55,0.0
2018,12,14,8,30,0.0,7.0,4.2,13.3,7.0,6.48,0.0
2018,12,14,8,45,0.0,8.0,4.4,13.55,8.0,7.4,0.69
2018,12,14,9,0,0.0,9.0,4.6,13.8,9.0,8.33,1.51
2018,12,14,9,15,0.0,13.5,4.7,13.95,13.5,12.51,5.11
2018,12,14,9,30,0.0,18.0,4.8,14.1,18.0,16.69,8.7
2018,12,14,9,45,0.0,30.0,4.85,14.3,30.0,27.84,18.24
2018,12,14,10,0,0.0,42.0,4.9,14.5,42.0,39.01,27.73
2018,12,14,10,15,46.5,77.0,4.95,14.55,96.5,99.83,79.49
2018,12,14,10,30,93.0,112.0,5.0,14.6,151.0,162.59,132.56
2018,12,14,10,45,292.5,128.5,5.0,14.7,260.0,302.4,250.29
2018,12,14,11,0,492.0,145.0,5.0,14.8,369.0,459.14,378.9
2018,12,14,11,15,655.0,112.5,5.05,14.85,419.0,548.2,452.17
2018,12,14,11,30,818.0,80.0,5.1,14.9,469.0,636.78,524.58
2018,12,14,11,45,741.5,98.5,5.1,14.95,454.0,629.47,518.2
2018,12,14,12,0,665.0,117.0,5.1,15.0,439.0,614.39,505.9
2018,12,14,12,15,431.0,122.5,5.1,15.0,331.0,460.43,382.15
2018,12,14,12,30,197.0,128.0,5.1,15.0,223.0,291.17,241.75
2018,12,14,12,45,101.5,112.5,5.05,15.0,161.5,196.07,161.77
2018,12,14,13,0,6.0,97.0,5.0,15.0,100.0,95.73,75.4
2018,12,14,13,15,25.0,98.5,4.9,14.9,109.5,116.79,93.9
2018,12,14,13,30,44.0,100.0,4.8,14.8,119.0,133.1,108.33
2018,12,14,13,45,44.0,106.0,4.7,14.7,124.0,140.23,114.41
2018,12,14,14,0,44.0,112.0,4.6,14.6,129.0,147.75,120.82
2018,12,14,14,15,48.5,108.0,4.45,14.5,125.5,147.19,120.62
2018,12,14,14,30,53.0,104.0,4.3,14.4,122.0,146.57,120.33
2018,12,14,14,45,46.5,86.5,4.15,14.3,101.0,121.73,99.32
2018,12,14,15,0,40.0,69.0,4.0,14.2,80.0,97.0,78.21
2018,12,14,15,15,20.0,48.0,4.0,14.2,53.5,59.89,46.03
2018,12,14,15,30,0.0,27.0,4.0,14.2,27.0,25.04,15.7
2018,12,14,15,45,0.0,21.0,3.7,13.9,21.0,19.47,10.83
2018,12,14,16,0,0.0,15.0,3.4,13.6,15.0,13.89,5.91
2018,12,14,16,15,27.0,12.0,3.3,13.55,13.5,33.12,20.19
2018,12,14,16,30,54.0,9.0,3.2,13.5,12.0,45.48,0.0
2018,12,14,16,45,27.0,4.5,3.1,13.4,6.0,15.66,0.0
2018,12,14,17,0,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,12,14,17,15,0.0,0.0,2.85,13.25,0.0,0.0,0.0
2018,12,14,17,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,12,14,17,45,0.0,0.0,2.55,13.15,0.0,0.0,0.0
2018,12,14,18,0,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,12,14,18,15,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,12,14,18,30,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,12,14,18,45,0.0,0.0,2.1,13.05,0.0,0.0,0.0
2018,12,14,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,12,14,19,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2018,12,14,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,12,14,19,45,0.0,0.0,1.8,12.95,0.0,0.0,0.0
2018,12,14,20,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,12,14,20,15,0.0,0.0,1.65,12.85,0.0,0.0,0.0
2018,12,14,20,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,12,14,20,45,0.0,0.0,1.55,12.8,0.0,0.0,0.0
2018,12,14,21,0,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,12,14,21,15,0.0,0.0,1.45,12.75,0.0,0.0,0.0
2018,12,14,21,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,12,14,21,45,0.0,0.0,1.35,12.65,0.0,0.0,0.0
2018,12,14,22,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,12,14,22,15,0.0,0.0,1.3,12.55,0.0,0.0,0.0
2018,12,14,22,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,12,14,22,45,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2018,12,14,23,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,12,14,23,15,0.0,0.0,1.2,12.45,0.0,0.0,0.0
2018,12,14,23,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,12,14,23,45,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,12,15,0,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,12,15,0,15,0.0,0.0,1.25,12.35,0.0,0.0,0.0
2018,12,15,0,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,12,15,0,45,0.0,0.0,1.35,12.25,0.0,0.0,0.0
2018,12,15,1,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,12,15,1,15,0.0,0.0,1.5,12.15,0.0,0.0,0.0
2018,12,15,1,30,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,12,15,1,45,0.0,0.0,1.7,12.05,0.0,0.0,0.0
2018,12,15,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,12,15,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,12,15,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,12,15,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,12,15,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,12,15,3,15,0.0,0.0,2.15,11.95,0.0,0.0,0.0
2018,12,15,3,30,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,12,15,3,45,0.0,0.0,2.1,11.85,0.0,0.0,0.0
2018,12,15,4,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,12,15,4,15,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,12,15,4,30,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,12,15,4,45,0.0,0.0,2.05,11.8,0.0,0.0,0.0
2018,12,15,5,0,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,12,15,5,15,0.0,0.0,2.0,11.75,0.0,0.0,0.0
2018,12,15,5,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,12,15,5,45,0.0,0.0,2.05,11.7,0.0,0.0,0.0
2018,12,15,6,0,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,12,15,6,15,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,12,15,6,30,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,12,15,6,45,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,12,15,7,0,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,12,15,7,15,13.0,2.0,2.2,11.9,2.5,0.0,0.0
2018,12,15,7,30,26.0,4.0,2.3,12.1,5.0,3.81,0.0
2018,12,15,7,45,13.0,10.5,2.35,12.3,11.0,9.71,0.0
2018,12,15,8,0,0.0,17.0,2.4,12.5,17.0,15.76,7.09
2018,12,15,8,15,0.0,23.5,2.45,12.65,23.5,21.8,12.69
2018,12,15,8,30,0.0,30.0,2.5,12.8,30.0,27.84,18.09
2018,12,15,8,45,14.0,55.0,2.55,13.0,58.5,54.4,40.36
2018,12,15,9,0,28.0,80.0,2.6,13.2,87.0,82.53,64.05
2018,12,15,9,15,17.5,83.5,2.55,13.45,88.0,84.53,66.27
2018,12,15,9,30,7.0,87.0,2.5,13.7,89.0,83.79,65.9
2018,12,15,9,45,12.5,98.0,2.5,13.95,102.5,96.86,76.84
2018,12,15,10,0,18.0,109.0,2.5,14.2,116.0,110.51,88.22
2018,12,15,10,15,20.5,126.5,2.45,14.45,135.0,129.66,104.1
2018,12,15,10,30,23.0,144.0,2.4,14.7,154.0,149.24,120.2
2018,12,15,10,45,12.5,140.0,2.35,14.95,145.5,140.31,112.46
2018,12,15,11,0,2.0,136.0,2.3,15.2,137.0,130.59,104.06
2018,12,15,11,15,24.0,161.0,2.3,15.35,172.5,169.89,136.75
2018,12,15,11,30,46.0,186.0,2.3,15.5,208.0,218.95,176.97
2018,12,15,11,45,91.0,197.0,2.25,15.65,241.0,263.78,213.91
2018,12,15,12,0,136.0,208.0,2.2,15.8,274.0,320.45,259.81
2018,12,15,12,15,131.0,195.0,2.2,15.85,258.0,306.09,248.34
2018,12,15,12,30,126.0,182.0,2.2,15.9,242.0,290.93,236.5
2018,12,15,12,45,96.5,174.5,2.2,16.0,220.0,263.35,213.86
2018,12,15,13,0,67.0,167.0,2.2,16.1,198.0,223.98,181.59
2018,12,15,13,15,42.0,147.0,2.15,16.1,166.0,183.59,148.36
2018,12,15,13,30,17.0,127.0,2.1,16.1,134.0,135.77,108.58
2018,12,15,13,45,8.5,101.0,2.0,16.1,104.5,102.49,80.94
2018,12,15,14,0,0.0,75.0,1.9,16.1,75.0,69.84,53.48
2018,12,15,14,15,8.5,81.5,1.9,16.05,84.5,82.95,64.91
2018,12,15,14,30,17.0,88.0,1.9,16.0,94.0,102.05,81.23
2018,12,15,14,45,58.0,90.0,1.85,15.9,107.0,133.87,108.99
2018,12,15,15,0,99.0,92.0,1.8,15.8,120.0,174.89,143.73
2018,12,15,15,15,108.0,87.0,1.8,15.8,113.5,175.02,143.37
2018,12,15,15,30,117.0,82.0,1.8,15.8,107.0,175.46,142.89
2018,12,15,15,45,96.0,66.0,1.8,15.05,83.5,141.83,113.83
2018,12,15,16,0,75.0,50.0,1.8,14.3,60.0,109.08,84.97
2018,12,15,16,15,46.0,33.0,1.85,14.0,38.5,71.09,49.47
2018,12,15,16,30,17.0,16.0,1.9,13.7,17.0,24.17,0.0
2018,12,15,16,45,8.5,8.0,1.95,13.4,8.5,11.21,0.0
2018,12,15,17,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,12,15,17,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2018,12,15,17,30,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,12,15,17,45,0.0,0.0,2.15,12.8,0.0,0.0,0.0
2018,12,15,18,0,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,12,15,18,15,0.0,0.0,2.25,12.65,0.0,0.0,0.0
2018,12,15,18,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,12,15,18,45,0.0,0.0,2.3,12.55,0.0,0.0,0.0
2018,12,15,19,0,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,12,15,19,15,0.0,0.0,2.4,12.55,0.0,0.0,0.0
2018,12,15,19,30,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,12,15,19,45,0.0,0.0,2.55,12.65,0.0,0.0,0.0
2018,12,15,20,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,12,15,20,15,0.0,0.0,2.65,12.7,0.0,0.0,0.0
2018,12,15,20,30,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,12,15,20,45,0.0,0.0,2.7,12.75,0.0,0.0,0.0
2018,12,15,21,0,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,12,15,21,15,0.0,0.0,2.8,12.85,0.0,0.0,0.0
2018,12,15,21,30,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,12,15,21,45,0.0,0.0,2.95,12.95,0.0,0.0,0.0
2018,12,15,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,12,15,22,15,0.0,0.0,3.05,13.05,0.0,0.0,0.0
2018,12,15,22,30,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,12,15,22,45,0.0,0.0,3.2,13.15,0.0,0.0,0.0
2018,12,15,23,0,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,12,15,23,15,0.0,0.0,3.35,13.3,0.0,0.0,0.0
2018,12,15,23,30,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,12,15,23,45,0.0,0.0,3.45,13.45,0.0,0.0,0.0
2018,12,16,0,0,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,12,16,0,15,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,12,16,0,30,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,12,16,0,45,0.0,0.0,3.45,13.55,0.0,0.0,0.0
2018,12,16,1,0,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,12,16,1,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2018,12,16,1,30,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,12,16,1,45,0.0,0.0,3.25,13.3,0.0,0.0,0.0
2018,12,16,2,0,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,12,16,2,15,0.0,0.0,3.25,13.2,0.0,0.0,0.0
2018,12,16,2,30,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,12,16,2,45,0.0,0.0,3.35,13.2,0.0,0.0,0.0
2018,12,16,3,0,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,12,16,3,15,0.0,0.0,3.45,13.3,0.0,0.0,0.0
2018,12,16,3,30,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,12,16,3,45,0.0,0.0,3.55,13.45,0.0,0.0,0.0
2018,12,16,4,0,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,12,16,4,15,0.0,0.0,3.6,13.55,0.0,0.0,0.0
2018,12,16,4,30,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,12,16,4,45,0.0,0.0,3.65,13.65,0.0,0.0,0.0
2018,12,16,5,0,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,12,16,5,15,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,12,16,5,30,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,12,16,5,45,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,12,16,6,0,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,12,16,6,15,0.0,0.0,3.65,13.65,0.0,0.0,0.0
2018,12,16,6,30,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,12,16,6,45,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,12,16,7,0,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,12,16,7,15,8.5,1.5,3.45,13.65,1.5,0.0,0.0
2018,12,16,7,30,17.0,3.0,3.5,13.7,3.0,2.86,0.0
2018,12,16,7,45,8.5,5.5,3.55,13.75,5.5,5.21,0.0
2018,12,16,8,0,0.0,8.0,3.6,13.8,8.0,7.4,0.27
2018,12,16,8,15,0.0,10.5,3.7,13.95,10.5,9.72,2.48
2018,12,16,8,30,0.0,13.0,3.8,14.1,13.0,12.04,4.57
2018,12,16,8,45,0.0,19.5,3.95,14.2,19.5,18.07,9.8
2018,12,16,9,0,0.0,26.0,4.1,14.3,26.0,24.11,15.03
2018,12,16,9,15,0.0,30.0,4.1,14.4,30.0,27.83,18.24
2018,12,16,9,30,0.0,34.0,4.1,14.5,34.0,31.56,21.42
2018,12,16,9,45,0.0,32.0,4.1,14.55,32.0,29.7,19.81
2018,12,16,10,0,0.0,30.0,4.1,14.6,30.0,27.84,18.2
2018,12,16,10,15,0.0,38.5,4.15,14.7,38.5,35.75,24.91
2018,12,16,10,30,0.0,47.0,4.2,14.8,47.0,43.67,31.59
2018,12,16,10,45,0.0,49.5,4.3,14.85,49.5,46.01,33.51
2018,12,16,11,0,0.0,52.0,4.4,14.9,52.0,48.34,35.44
2018,12,16,11,15,0.0,47.5,4.4,14.95,47.5,44.15,31.86
2018,12,16,11,30,0.0,43.0,4.4,15.0,43.0,39.96,28.28
2018,12,16,11,45,0.0,35.5,4.4,15.0,35.5,32.98,22.36
2018,12,16,12,0,0.0,28.0,4.4,15.0,28.0,26.0,16.45
2018,12,16,12,15,0.0,29.5,4.35,15.0,29.5,27.4,17.63
2018,12,16,12,30,0.0,31.0,4.3,15.0,31.0,28.79,18.82
2018,12,16,12,45,0.0,32.0,4.25,15.0,32.0,29.72,19.62
2018,12,16,13,0,0.0,33.0,4.2,15.0,33.0,30.65,20.42
2018,12,16,13,15,0.0,33.0,4.2,15.0,33.0,30.65,20.44
2018,12,16,13,30,0.0,33.0,4.2,15.0,33.0,30.64,20.47
2018,12,16,13,45,0.0,28.5,4.2,15.05,28.5,26.45,16.93
2018,12,16,14,0,0.0,24.0,4.2,15.1,24.0,22.27,13.38
2018,12,16,14,15,0.0,21.5,4.2,15.05,21.5,19.94,11.42
2018,12,16,14,30,0.0,19.0,4.2,15.0,19.0,17.62,9.45
2018,12,16,14,45,0.0,26.5,4.15,14.95,26.5,24.58,15.42
2018,12,16,15,0,0.0,34.0,4.1,14.9,34.0,31.55,21.37
2018,12,16,15,15,0.0,32.0,4.1,14.9,32.0,29.69,19.73
2018,12,16,15,30,0.0,30.0,4.1,14.9,30.0,27.83,18.03
2018,12,16,15,45,0.0,24.0,3.95,14.7,24.0,22.26,13.14
2018,12,16,16,0,0.0,18.0,3.8,14.5,18.0,16.68,8.19
2018,12,16,16,15,0.0,12.5,3.75,14.45,12.5,11.58,3.33
2018,12,16,16,30,0.0,7.0,3.7,14.4,7.0,6.48,0.0
2018,12,16,16,45,0.0,3.5,3.65,14.35,3.5,3.34,0.0
2018,12,16,17,0,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,12,16,17,15,0.0,0.0,3.45,14.3,0.0,0.0,0.0
2018,12,16,17,30,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,12,16,17,45,0.0,0.0,3.2,14.25,0.0,0.0,0.0
2018,12,16,18,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,12,16,18,15,0.0,0.0,2.95,14.15,0.0,0.0,0.0
2018,12,16,18,30,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,12,16,18,45,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,12,16,19,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,12,16,19,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2018,12,16,19,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,12,16,19,45,0.0,0.0,2.25,13.85,0.0,0.0,0.0
2018,12,16,20,0,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,12,16,20,15,0.0,0.0,2.2,13.65,0.0,0.0,0.0
2018,12,16,20,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,12,16,20,45,0.0,0.0,2.2,13.35,0.0,0.0,0.0
2018,12,16,21,0,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,12,16,21,15,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,12,16,21,30,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,12,16,21,45,0.0,0.0,2.2,12.35,0.0,0.0,0.0
2018,12,16,22,0,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,12,16,22,15,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,12,16,22,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,12,16,22,45,0.0,0.0,2.15,11.25,0.0,0.0,0.0
2018,12,16,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,12,16,23,15,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,12,16,23,30,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,12,16,23,45,0.0,0.0,2.05,10.4,0.0,0.0,0.0
2018,12,17,0,0,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,12,17,0,15,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,12,17,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,12,17,0,45,0.0,0.0,2.0,9.95,0.0,0.0,0.0
2018,12,17,1,0,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,12,17,1,15,0.0,0.0,1.95,9.85,0.0,0.0,0.0
2018,12,17,1,30,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,12,17,1,45,0.0,0.0,1.85,9.8,0.0,0.0,0.0
2018,12,17,2,0,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,12,17,2,15,0.0,0.0,1.8,9.75,0.0,0.0,0.0
2018,12,17,2,30,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,12,17,2,45,0.0,0.0,1.8,9.65,0.0,0.0,0.0
2018,12,17,3,0,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,12,17,3,15,0.0,0.0,1.8,9.55,0.0,0.0,0.0
2018,12,17,3,30,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,12,17,3,45,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2018,12,17,4,0,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,12,17,4,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,12,17,4,30,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,12,17,4,45,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,12,17,5,0,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,12,17,5,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2018,12,17,5,30,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,12,17,5,45,0.0,0.0,1.8,9.55,0.0,0.0,0.0
2018,12,17,6,0,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,12,17,6,15,0.0,0.0,1.8,9.65,0.0,0.0,0.0
2018,12,17,6,30,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,12,17,6,45,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,12,17,7,0,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,12,17,7,15,36.0,5.0,1.7,10.1,6.0,0.0,0.0
2018,12,17,7,30,72.0,10.0,1.6,10.5,12.0,9.53,0.0
2018,12,17,7,45,50.0,22.5,1.5,10.9,25.0,19.51,2.24
2018,12,17,8,0,28.0,35.0,1.4,11.3,38.0,32.3,19.81
2018,12,17,8,15,202.5,45.5,1.4,11.7,81.5,58.5,35.55
2018,12,17,8,30,377.0,56.0,1.4,12.1,125.0,105.93,67.35
2018,12,17,8,45,378.5,64.5,1.45,12.45,147.5,136.76,94.79
2018,12,17,9,0,380.0,73.0,1.5,12.8,170.0,167.33,123.08
2018,12,17,9,15,467.5,78.0,1.45,13.05,215.5,221.72,168.79
2018,12,17,9,30,555.0,83.0,1.4,13.3,261.0,282.24,219.79
2018,12,17,9,45,668.0,74.0,1.4,13.55,309.5,345.7,272.79
2018,12,17,10,0,781.0,65.0,1.4,13.8,358.0,417.35,331.89
2018,12,17,10,15,812.0,63.5,1.4,14.0,387.0,465.31,372.09
2018,12,17,10,30,843.0,62.0,1.4,14.2,416.0,511.52,410.1
2018,12,17,10,45,853.5,63.0,1.45,14.4,435.5,550.72,442.05
2018,12,17,11,0,864.0,64.0,1.5,14.6,455.0,588.16,471.95
2018,12,17,11,15,870.0,64.0,1.5,14.7,467.0,619.69,496.67
2018,12,17,11,30,876.0,64.0,1.5,14.8,479.0,648.78,519.12
2018,12,17,11,45,815.5,79.5,1.55,14.9,469.0,652.79,522.06
2018,12,17,12,0,755.0,95.0,1.6,15.0,459.0,646.94,517.8
2018,12,17,12,15,556.5,136.0,1.65,15.05,403.5,569.08,457.5
2018,12,17,12,30,358.0,177.0,1.7,15.1,348.0,464.61,375.83
2018,12,17,12,45,293.5,169.5,1.7,15.15,308.0,413.98,336.69
2018,12,17,13,0,229.0,162.0,1.7,15.2,268.0,361.03,294.62
2018,12,17,13,15,191.5,172.5,1.7,15.05,259.0,336.49,275.05
2018,12,17,13,30,154.0,183.0,1.7,14.9,250.0,323.56,264.21
2018,12,17,13,45,132.0,170.5,1.7,14.8,225.5,293.64,240.32
2018,12,17,14,0,110.0,158.0,1.7,14.7,201.0,263.45,216.01
2018,12,17,14,15,84.5,131.0,1.65,14.55,162.5,212.14,174.19
2018,12,17,14,30,59.0,104.0,1.6,14.4,124.0,150.75,123.36
2018,12,17,14,45,62.0,94.0,1.55,14.3,113.0,141.5,115.95
2018,12,17,15,0,65.0,84.0,1.5,14.2,102.0,141.68,116.06
2018,12,17,15,15,64.5,83.0,1.5,14.2,99.0,141.59,115.57
2018,12,17,15,30,64.0,82.0,1.5,14.2,96.0,133.6,108.18
2018,12,17,15,45,52.0,65.5,1.35,13.45,75.5,106.52,84.7
2018,12,17,16,0,40.0,49.0,1.2,12.7,55.0,79.71,61.08
2018,12,17,16,15,27.5,33.0,1.2,12.5,36.5,53.39,36.32
2018,12,17,16,30,15.0,17.0,1.2,12.3,18.0,24.66,0.0
2018,12,17,16,45,7.5,8.5,1.25,12.1,9.0,11.28,0.0
2018,12,17,17,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,12,17,17,15,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,12,17,17,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,12,17,17,45,0.0,0.0,1.35,11.6,0.0,0.0,0.0
2018,12,17,18,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,12,17,18,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,12,17,18,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,12,17,18,45,0.0,0.0,1.4,11.45,0.0,0.0,0.0
2018,12,17,19,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,12,17,19,15,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,12,17,19,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,12,17,19,45,0.0,0.0,1.45,11.35,0.0,0.0,0.0
2018,12,17,20,0,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,12,17,20,15,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,12,17,20,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,12,17,20,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2018,12,17,21,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,12,17,21,15,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,12,17,21,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,12,17,21,45,0.0,0.0,1.65,10.85,0.0,0.0,0.0
2018,12,17,22,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,12,17,22,15,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,12,17,22,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,12,17,22,45,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,12,17,23,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,12,17,23,15,0.0,0.0,1.7,10.75,0.0,0.0,0.0
2018,12,17,23,30,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,12,17,23,45,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,12,18,0,0,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,12,18,0,15,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,12,18,0,30,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,12,18,0,45,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,12,18,1,0,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,12,18,1,15,0.0,0.0,1.7,10.65,0.0,0.0,0.0
2018,12,18,1,30,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,12,18,1,45,0.0,0.0,1.7,10.55,0.0,0.0,0.0
2018,12,18,2,0,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,12,18,2,15,0.0,0.0,1.7,10.45,0.0,0.0,0.0
2018,12,18,2,30,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,12,18,2,45,0.0,0.0,1.75,10.3,0.0,0.0,0.0
2018,12,18,3,0,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,12,18,3,15,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,12,18,3,30,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,12,18,3,45,0.0,0.0,1.8,10.15,0.0,0.0,0.0
2018,12,18,4,0,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,12,18,4,15,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,12,18,4,30,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,12,18,4,45,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,12,18,5,0,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,12,18,5,15,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,12,18,5,30,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,12,18,5,45,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,12,18,6,0,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,12,18,6,15,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,12,18,6,30,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,12,18,6,45,0.0,0.0,1.8,10.15,0.0,0.0,0.0
2018,12,18,7,0,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,12,18,7,15,28.5,5.5,1.75,10.55,6.0,0.0,0.0
2018,12,18,7,30,57.0,11.0,1.7,10.9,12.0,10.48,0.0
2018,12,18,7,45,62.0,24.5,1.7,11.3,28.5,20.22,1.29
2018,12,18,8,0,67.0,38.0,1.7,11.7,45.0,34.99,21.15
2018,12,18,8,15,112.5,53.0,1.75,12.0,71.0,57.31,38.02
2018,12,18,8,30,158.0,68.0,1.8,12.3,97.0,85.49,59.8
2018,12,18,8,45,149.0,79.0,1.85,12.55,111.5,104.52,77.17
2018,12,18,9,0,140.0,90.0,1.9,12.8,126.0,120.73,92.41
