Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,18,9,15,149.0,106.0,1.85,13.0,149.0,147.16,115.55
2018,12,18,9,30,158.0,122.0,1.8,13.2,172.0,174.53,139.28
2018,12,18,9,45,175.0,138.0,1.8,13.4,199.0,205.9,165.94
2018,12,18,10,0,192.0,154.0,1.8,13.6,226.0,238.78,193.53
2018,12,18,10,15,327.5,145.0,1.75,13.85,278.0,308.89,250.94
2018,12,18,10,30,463.0,136.0,1.7,14.1,330.0,391.32,317.55
2018,12,18,10,45,587.0,117.0,1.65,14.3,374.5,463.54,375.33
2018,12,18,11,0,711.0,98.0,1.6,14.5,419.0,538.86,434.59
2018,12,18,11,15,660.0,111.5,1.55,14.65,416.0,546.33,439.86
2018,12,18,11,30,609.0,125.0,1.5,14.8,413.0,548.56,441.25
2018,12,18,11,45,599.5,128.5,1.45,14.95,414.5,563.3,452.41
2018,12,18,12,0,590.0,132.0,1.4,15.1,416.0,575.48,461.31
2018,12,18,12,15,726.5,100.0,1.4,15.2,448.5,649.55,518.8
2018,12,18,12,30,863.0,68.0,1.4,15.3,481.0,715.01,566.03
2018,12,18,12,45,712.5,94.0,1.4,15.45,430.5,653.56,520.46
2018,12,18,13,0,562.0,120.0,1.4,15.6,380.0,578.38,463.95
2018,12,18,13,15,402.0,141.0,1.45,15.6,323.5,481.11,389.16
2018,12,18,13,30,242.0,162.0,1.5,15.6,267.0,375.35,305.32
2018,12,18,13,45,211.5,147.5,1.5,15.65,236.0,336.05,274.85
2018,12,18,14,0,181.0,133.0,1.5,15.7,205.0,296.1,242.98
2018,12,18,14,15,96.5,121.0,1.55,15.6,159.0,208.17,170.51
2018,12,18,14,30,12.0,109.0,1.6,15.5,113.0,116.16,92.7
2018,12,18,14,45,72.5,102.0,1.6,15.35,123.0,169.03,138.61
2018,12,18,15,0,133.0,95.0,1.6,15.2,133.0,201.47,166.55
2018,12,18,15,15,220.0,81.5,1.6,15.2,133.5,249.75,206.9
2018,12,18,15,30,307.0,68.0,1.6,15.2,134.0,293.78,241.83
2018,12,18,15,45,403.5,52.5,1.4,14.5,120.5,324.17,264.0
2018,12,18,16,0,500.0,37.0,1.2,13.8,107.0,344.68,274.64
2018,12,18,16,15,367.5,29.0,1.25,13.5,71.0,250.27,186.83
2018,12,18,16,30,235.0,21.0,1.3,13.2,35.0,153.47,17.62
2018,12,18,16,45,117.5,10.5,1.3,12.9,17.5,59.95,0.0
2018,12,18,17,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,12,18,17,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2018,12,18,17,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,12,18,17,45,0.0,0.0,1.4,12.25,0.0,0.0,0.0
2018,12,18,18,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,12,18,18,15,0.0,0.0,1.35,12.05,0.0,0.0,0.0
2018,12,18,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,12,18,18,45,0.0,0.0,1.3,11.95,0.0,0.0,0.0
2018,12,18,19,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,12,18,19,15,0.0,0.0,1.25,11.9,0.0,0.0,0.0
2018,12,18,19,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,12,18,19,45,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,12,18,20,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,12,18,20,15,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,12,18,20,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,12,18,20,45,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,12,18,21,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,12,18,21,15,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,12,18,21,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,12,18,21,45,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,12,18,22,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,12,18,22,15,0.0,0.0,1.2,11.95,0.0,0.0,0.0
2018,12,18,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,12,18,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,12,18,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,12,18,23,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,12,18,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,12,18,23,45,0.0,0.0,1.2,12.05,0.0,0.0,0.0
2018,12,19,0,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,12,19,0,15,0.0,0.0,1.15,12.15,0.0,0.0,0.0
2018,12,19,0,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,12,19,0,45,0.0,0.0,1.1,12.25,0.0,0.0,0.0
2018,12,19,1,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,12,19,1,15,0.0,0.0,1.05,12.35,0.0,0.0,0.0
2018,12,19,1,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,12,19,1,45,0.0,0.0,0.95,12.45,0.0,0.0,0.0
2018,12,19,2,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,12,19,2,15,0.0,0.0,0.9,12.45,0.0,0.0,0.0
2018,12,19,2,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,12,19,2,45,0.0,0.0,0.9,12.35,0.0,0.0,0.0
2018,12,19,3,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,12,19,3,15,0.0,0.0,0.95,12.15,0.0,0.0,0.0
2018,12,19,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,12,19,3,45,0.0,0.0,1.0,11.85,0.0,0.0,0.0
2018,12,19,4,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,12,19,4,15,0.0,0.0,1.05,11.6,0.0,0.0,0.0
2018,12,19,4,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,12,19,4,45,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,12,19,5,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,12,19,5,15,0.0,0.0,1.15,11.2,0.0,0.0,0.0
2018,12,19,5,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,12,19,5,45,0.0,0.0,1.2,11.05,0.0,0.0,0.0
2018,12,19,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,12,19,6,15,0.0,0.0,1.15,10.95,0.0,0.0,0.0
2018,12,19,6,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,12,19,6,45,0.0,0.0,1.05,10.85,0.0,0.0,0.0
2018,12,19,7,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,12,19,7,15,30.5,4.0,1.0,11.1,4.5,0.0,0.0
2018,12,19,7,30,61.0,8.0,1.0,11.4,9.0,7.63,0.0
2018,12,19,7,45,78.0,19.5,0.95,11.65,25.0,16.33,0.0
2018,12,19,8,0,95.0,31.0,0.9,11.9,41.0,29.06,15.95
2018,12,19,8,15,83.0,49.0,1.0,12.2,60.5,51.31,34.15
2018,12,19,8,30,71.0,67.0,1.1,12.5,80.0,71.95,52.21
2018,12,19,8,45,109.5,82.5,1.15,12.85,108.0,98.87,73.88
2018,12,19,9,0,148.0,98.0,1.2,13.2,136.0,129.99,99.58
2018,12,19,9,15,243.5,105.0,1.3,13.55,178.0,175.91,136.42
2018,12,19,9,30,339.0,112.0,1.4,13.9,220.0,232.77,183.05
2018,12,19,9,45,356.5,120.5,1.5,14.25,244.0,266.61,212.34
2018,12,19,10,0,374.0,129.0,1.6,14.6,268.0,301.39,242.02
2018,12,19,10,15,301.5,144.0,1.65,14.85,261.5,294.89,238.33
2018,12,19,10,30,229.0,159.0,1.7,15.1,255.0,287.13,232.72
2018,12,19,10,45,241.0,167.5,1.75,15.35,272.5,313.3,254.22
2018,12,19,11,0,253.0,176.0,1.8,15.6,290.0,339.8,275.58
2018,12,19,11,15,243.0,187.0,1.8,15.75,299.0,355.62,287.97
2018,12,19,11,30,233.0,198.0,1.8,15.9,308.0,370.34,299.33
2018,12,19,11,45,253.5,198.5,1.8,16.05,319.5,392.73,317.23
2018,12,19,12,0,274.0,199.0,1.8,16.2,331.0,415.22,335.06
2018,12,19,12,15,272.5,198.5,1.75,16.25,329.5,420.77,339.33
2018,12,19,12,30,271.0,198.0,1.7,16.3,328.0,425.31,342.89
2018,12,19,12,45,220.0,196.5,1.65,16.4,300.5,379.95,306.9
2018,12,19,13,0,169.0,195.0,1.6,16.5,273.0,343.92,277.91
2018,12,19,13,15,153.0,189.0,1.55,16.45,258.0,327.58,265.16
2018,12,19,13,30,137.0,183.0,1.5,16.4,243.0,310.71,251.8
2018,12,19,13,45,123.5,173.0,1.45,16.4,225.0,290.34,235.67
2018,12,19,14,0,110.0,163.0,1.4,16.4,207.0,269.72,219.21
2018,12,19,14,15,337.5,124.5,1.3,16.3,244.0,412.01,337.01
2018,12,19,14,30,565.0,86.0,1.2,16.2,281.0,527.78,428.61
2018,12,19,14,45,571.5,79.0,1.1,16.05,259.0,514.06,416.61
2018,12,19,15,0,578.0,72.0,1.0,15.9,237.0,497.94,403.39
2018,12,19,15,15,536.0,63.0,1.0,15.9,199.0,445.96,362.02
2018,12,19,15,30,494.0,54.0,1.0,15.9,161.0,394.42,319.89
2018,12,19,15,45,483.5,46.5,0.9,15.3,133.0,363.97,293.02
2018,12,19,16,0,473.0,39.0,0.8,14.7,105.0,332.88,263.25
2018,12,19,16,15,386.5,31.0,0.8,14.5,73.0,262.46,195.19
2018,12,19,16,30,300.0,23.0,0.8,14.3,41.0,186.07,31.96
2018,12,19,16,45,176.0,14.5,0.8,14.1,22.5,88.83,0.0
2018,12,19,17,0,52.0,6.0,0.8,13.9,4.0,0.0,0.0
2018,12,19,17,15,26.0,3.0,0.85,13.75,2.0,0.0,0.0
2018,12,19,17,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,12,19,17,45,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,12,19,18,0,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,12,19,18,15,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,12,19,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,12,19,18,45,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,12,19,19,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,12,19,19,15,0.0,0.0,0.95,12.65,0.0,0.0,0.0
2018,12,19,19,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,12,19,19,45,0.0,0.0,1.0,12.35,0.0,0.0,0.0
2018,12,19,20,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,12,19,20,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2018,12,19,20,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,12,19,20,45,0.0,0.0,1.4,11.55,0.0,0.0,0.0
2018,12,19,21,0,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,12,19,21,15,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,12,19,21,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,12,19,21,45,0.0,0.0,1.8,10.65,0.0,0.0,0.0
2018,12,19,22,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,12,19,22,15,0.0,0.0,1.95,10.2,0.0,0.0,0.0
2018,12,19,22,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,12,19,22,45,0.0,0.0,2.05,9.85,0.0,0.0,0.0
2018,12,19,23,0,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,12,19,23,15,0.0,0.0,2.1,9.55,0.0,0.0,0.0
2018,12,19,23,30,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,12,19,23,45,0.0,0.0,2.05,9.3,0.0,0.0,0.0
2018,12,20,0,0,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,12,20,0,15,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,12,20,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,12,20,0,45,0.0,0.0,1.95,8.9,0.0,0.0,0.0
2018,12,20,1,0,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,12,20,1,15,0.0,0.0,1.85,8.8,0.0,0.0,0.0
2018,12,20,1,30,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,12,20,1,45,0.0,0.0,1.75,8.75,0.0,0.0,0.0
2018,12,20,2,0,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,12,20,2,15,0.0,0.0,1.65,8.7,0.0,0.0,0.0
2018,12,20,2,30,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,12,20,2,45,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,12,20,3,0,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,12,20,3,15,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,12,20,3,30,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,12,20,3,45,0.0,0.0,1.6,8.65,0.0,0.0,0.0
2018,12,20,4,0,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,12,20,4,15,0.0,0.0,1.65,8.6,0.0,0.0,0.0
2018,12,20,4,30,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,12,20,4,45,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,12,20,5,0,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,12,20,5,15,0.0,0.0,2.0,8.65,0.0,0.0,0.0
2018,12,20,5,30,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,12,20,5,45,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,12,20,6,0,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,12,20,6,15,0.0,0.0,2.35,8.65,0.0,0.0,0.0
2018,12,20,6,30,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,12,20,6,45,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,12,20,7,0,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,12,20,7,15,23.5,4.5,2.4,8.65,5.0,0.0,0.0
2018,12,20,7,30,47.0,9.0,2.4,8.7,10.0,8.58,0.0
2018,12,20,7,45,26.5,21.0,2.4,8.75,22.0,18.24,0.0
2018,12,20,8,0,6.0,33.0,2.4,8.8,34.0,30.09,18.32
2018,12,20,8,15,16.5,49.0,2.35,8.95,52.0,45.96,32.62
2018,12,20,8,30,27.0,65.0,2.3,9.1,70.0,63.63,47.78
2018,12,20,8,45,40.5,80.5,2.25,9.2,90.0,82.81,64.16
2018,12,20,9,0,54.0,96.0,2.2,9.3,110.0,103.61,82.04
2018,12,20,9,15,65.5,109.5,2.15,9.5,128.5,123.43,99.17
2018,12,20,9,30,77.0,123.0,2.1,9.7,147.0,144.46,117.29
2018,12,20,9,45,68.0,134.0,2.0,9.9,157.0,156.18,127.68
2018,12,20,10,0,59.0,145.0,1.9,10.1,167.0,167.08,137.06
2018,12,20,10,15,79.5,158.5,1.8,10.25,190.5,193.83,159.49
2018,12,20,10,30,100.0,172.0,1.7,10.4,214.0,222.36,183.24
2018,12,20,10,45,107.0,183.5,1.6,10.55,230.0,249.32,205.32
2018,12,20,11,0,114.0,195.0,1.5,10.7,246.0,271.07,222.91
2018,12,20,11,15,81.0,192.5,1.5,10.8,229.5,245.3,201.41
2018,12,20,11,30,48.0,190.0,1.5,10.9,213.0,224.38,183.74
2018,12,20,11,45,34.0,184.5,1.45,11.0,201.0,211.0,172.45
2018,12,20,12,0,20.0,179.0,1.4,11.1,189.0,188.58,153.67
2018,12,20,12,15,17.5,176.0,1.45,11.2,184.5,184.52,150.34
2018,12,20,12,30,15.0,173.0,1.5,11.3,180.0,180.38,146.9
2018,12,20,12,45,14.0,166.5,1.5,11.4,173.0,173.53,141.26
2018,12,20,13,0,13.0,160.0,1.5,11.5,166.0,166.65,135.62
2018,12,20,13,15,8.0,150.0,1.55,11.5,153.5,152.97,124.27
2018,12,20,13,30,3.0,140.0,1.6,11.5,141.0,139.27,112.86
2018,12,20,13,45,3.5,130.0,1.6,11.55,131.5,129.69,105.01
2018,12,20,14,0,4.0,120.0,1.6,11.6,122.0,120.12,97.12
2018,12,20,14,15,9.5,115.5,1.6,11.55,119.0,120.28,97.61
2018,12,20,14,30,15.0,111.0,1.6,11.5,116.0,120.48,98.07
2018,12,20,14,45,12.0,104.0,1.55,11.45,108.0,111.98,90.84
2018,12,20,15,0,9.0,97.0,1.5,11.4,100.0,103.86,83.84
2018,12,20,15,15,5.5,83.5,1.5,11.4,85.0,87.84,70.0
2018,12,20,15,30,2.0,70.0,1.5,11.4,70.0,71.99,56.15
2018,12,20,15,45,1.0,55.5,1.45,11.1,55.5,56.44,42.54
2018,12,20,16,0,0.0,41.0,1.4,10.8,41.0,40.7,28.63
2018,12,20,16,15,22.5,28.5,1.4,10.7,30.0,42.49,28.46
2018,12,20,16,30,45.0,16.0,1.4,10.6,19.0,47.67,7.0
2018,12,20,16,45,45.0,11.0,1.4,10.55,12.0,29.72,0.0
2018,12,20,17,0,45.0,6.0,1.4,10.5,5.0,0.0,0.0
2018,12,20,17,15,22.5,3.0,1.4,10.45,2.5,0.0,0.0
2018,12,20,17,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,12,20,17,45,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,12,20,18,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,12,20,18,15,0.0,0.0,1.35,10.4,0.0,0.0,0.0
2018,12,20,18,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,12,20,18,45,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,12,20,19,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,12,20,19,15,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,12,20,19,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,12,20,19,45,0.0,0.0,1.3,10.45,0.0,0.0,0.0
2018,12,20,20,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,12,20,20,15,0.0,0.0,1.3,10.55,0.0,0.0,0.0
2018,12,20,20,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,12,20,20,45,0.0,0.0,1.3,10.65,0.0,0.0,0.0
2018,12,20,21,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,12,20,21,15,0.0,0.0,1.3,10.75,0.0,0.0,0.0
2018,12,20,21,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,12,20,21,45,0.0,0.0,1.25,10.9,0.0,0.0,0.0
2018,12,20,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,12,20,22,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,12,20,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,12,20,22,45,0.0,0.0,1.15,11.05,0.0,0.0,0.0
2018,12,20,23,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,12,20,23,15,0.0,0.0,1.15,11.1,0.0,0.0,0.0
2018,12,20,23,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,12,20,23,45,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,12,21,0,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,12,21,0,15,0.0,0.0,1.25,11.05,0.0,0.0,0.0
2018,12,21,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,12,21,0,45,0.0,0.0,1.3,10.95,0.0,0.0,0.0
2018,12,21,1,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,12,21,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,12,21,1,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,12,21,1,45,0.0,0.0,1.05,11.15,0.0,0.0,0.0
2018,12,21,2,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,12,21,2,15,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,12,21,2,30,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,12,21,2,45,0.0,0.0,0.4,11.45,0.0,0.0,0.0
2018,12,21,3,0,0.0,0.0,0.2,11.5,0.0,0.0,0.0
2018,12,21,3,15,0.0,0.0,0.3,11.5,0.0,0.0,0.0
2018,12,21,3,30,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2018,12,21,3,45,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2018,12,21,4,0,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,12,21,4,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2018,12,21,4,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,12,21,4,45,0.0,0.0,0.75,11.45,0.0,0.0,0.0
2018,12,21,5,0,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,12,21,5,15,0.0,0.0,0.85,11.4,0.0,0.0,0.0
2018,12,21,5,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,12,21,5,45,0.0,0.0,0.95,11.35,0.0,0.0,0.0
2018,12,21,6,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,12,21,6,15,0.0,0.0,1.05,11.2,0.0,0.0,0.0
2018,12,21,6,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,12,21,6,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,12,21,7,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,12,21,7,15,53.5,5.5,1.4,11.05,6.5,0.0,0.0
2018,12,21,7,30,107.0,11.0,1.5,11.2,13.0,10.48,0.0
2018,12,21,7,45,270.5,20.5,1.6,11.35,43.0,16.8,0.0
2018,12,21,8,0,434.0,30.0,1.7,11.5,73.0,34.31,15.37
2018,12,21,8,15,386.0,31.0,1.8,11.7,82.5,57.95,28.41
2018,12,21,8,30,338.0,32.0,1.9,11.9,92.0,75.78,43.73
2018,12,21,8,45,197.5,41.5,1.95,12.05,78.5,77.96,52.73
2018,12,21,9,0,57.0,51.0,2.0,12.2,65.0,62.81,46.36
2018,12,21,9,15,33.5,77.5,2.05,12.4,86.0,83.15,64.9
2018,12,21,9,30,10.0,104.0,2.1,12.6,107.0,101.02,80.72
2018,12,21,9,45,20.0,122.5,2.1,12.8,129.5,123.39,99.43
2018,12,21,10,0,30.0,141.0,2.1,13.0,152.0,150.4,121.91
2018,12,21,10,15,53.0,157.0,2.1,13.2,178.5,179.59,146.08
2018,12,21,10,30,76.0,173.0,2.1,13.4,205.0,210.94,171.94
2018,12,21,10,45,53.0,134.5,2.05,13.6,157.0,161.31,130.88
2018,12,21,11,0,30.0,96.0,2.0,13.8,109.0,110.58,88.49
2018,12,21,11,15,24.5,102.0,2.0,13.95,113.0,114.43,91.63
2018,12,21,11,30,19.0,108.0,2.0,14.1,117.0,117.97,94.38
2018,12,21,11,45,151.0,143.5,2.0,14.25,216.0,252.85,208.2
2018,12,21,12,0,283.0,179.0,2.0,14.4,315.0,398.17,325.81
2018,12,21,12,15,254.0,177.5,2.0,14.5,299.5,382.98,312.75
2018,12,21,12,30,225.0,176.0,2.0,14.6,284.0,365.93,299.0
2018,12,21,12,45,311.5,159.0,2.0,14.7,305.0,414.12,339.33
2018,12,21,13,0,398.0,142.0,2.0,14.8,326.0,475.59,388.88
2018,12,21,13,15,531.0,120.5,2.0,14.8,357.0,558.63,455.19
2018,12,21,13,30,664.0,99.0,2.0,14.8,388.0,634.47,514.31
2018,12,21,13,45,684.0,88.5,2.0,14.8,373.0,635.35,514.91
2018,12,21,14,0,704.0,78.0,2.0,14.8,358.0,632.97,513.71
2018,12,21,14,15,720.0,71.0,1.95,14.65,339.0,625.44,508.62
2018,12,21,14,30,736.0,64.0,1.9,14.5,320.0,618.31,503.77
2018,12,21,14,45,722.0,62.0,1.85,14.35,292.0,593.3,485.02
2018,12,21,15,0,708.0,60.0,1.8,14.2,264.0,566.14,463.73
2018,12,21,15,15,678.0,55.5,1.8,14.2,228.5,523.84,429.41
2018,12,21,15,30,648.0,51.0,1.8,14.2,193.0,480.71,393.13
2018,12,21,15,45,572.5,46.0,1.75,13.3,152.5,416.03,338.97
2018,12,21,16,0,497.0,41.0,1.7,12.4,112.0,349.35,281.04
2018,12,21,16,15,379.5,33.0,1.8,12.15,76.5,261.86,199.6
2018,12,21,16,30,262.0,25.0,1.9,11.9,41.0,171.46,47.68
2018,12,21,16,45,151.5,15.5,1.95,11.65,23.0,79.73,0.0
2018,12,21,17,0,41.0,6.0,2.0,11.4,5.0,0.0,0.0
2018,12,21,17,15,20.5,3.0,2.0,11.25,2.5,0.0,0.0
2018,12,21,17,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,12,21,17,45,0.0,0.0,2.0,10.95,0.0,0.0,0.0
2018,12,21,18,0,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,12,21,18,15,0.0,0.0,2.05,10.6,0.0,0.0,0.0
2018,12,21,18,30,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,12,21,18,45,0.0,0.0,2.15,10.15,0.0,0.0,0.0
2018,12,21,19,0,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,12,21,19,15,0.0,0.0,2.15,9.75,0.0,0.0,0.0
2018,12,21,19,30,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,12,21,19,45,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,12,21,20,0,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,12,21,20,15,0.0,0.0,2.15,9.3,0.0,0.0,0.0
2018,12,21,20,30,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,12,21,20,45,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,12,21,21,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,12,21,21,15,0.0,0.0,2.25,8.95,0.0,0.0,0.0
2018,12,21,21,30,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,12,21,21,45,0.0,0.0,2.3,8.85,0.0,0.0,0.0
2018,12,21,22,0,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,12,21,22,15,0.0,0.0,2.3,8.65,0.0,0.0,0.0
2018,12,21,22,30,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,12,21,22,45,0.0,0.0,2.35,8.35,0.0,0.0,0.0
2018,12,21,23,0,0.0,0.0,2.4,8.2,0.0,0.0,0.0
2018,12,21,23,15,0.0,0.0,2.35,8.1,0.0,0.0,0.0
2018,12,21,23,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,12,21,23,45,0.0,0.0,2.3,7.9,0.0,0.0,0.0
2018,12,22,0,0,0.0,0.0,2.3,7.8,0.0,0.0,0.0
2018,12,22,0,15,0.0,0.0,2.3,7.7,0.0,0.0,0.0
2018,12,22,0,30,0.0,0.0,2.3,7.6,0.0,0.0,0.0
2018,12,22,0,45,0.0,0.0,2.3,7.55,0.0,0.0,0.0
2018,12,22,1,0,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2018,12,22,1,15,0.0,0.0,2.25,7.45,0.0,0.0,0.0
2018,12,22,1,30,0.0,0.0,2.2,7.4,0.0,0.0,0.0
2018,12,22,1,45,0.0,0.0,2.15,7.4,0.0,0.0,0.0
2018,12,22,2,0,0.0,0.0,2.1,7.4,0.0,0.0,0.0
2018,12,22,2,15,0.0,0.0,2.1,7.4,0.0,0.0,0.0
2018,12,22,2,30,0.0,0.0,2.1,7.4,0.0,0.0,0.0
2018,12,22,2,45,0.0,0.0,2.05,7.4,0.0,0.0,0.0
2018,12,22,3,0,0.0,0.0,2.0,7.4,0.0,0.0,0.0
2018,12,22,3,15,0.0,0.0,1.95,7.4,0.0,0.0,0.0
2018,12,22,3,30,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,12,22,3,45,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,12,22,4,0,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,12,22,4,15,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,12,22,4,30,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,12,22,4,45,0.0,0.0,1.85,7.15,0.0,0.0,0.0
2018,12,22,5,0,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,12,22,5,15,0.0,0.0,1.8,7.05,0.0,0.0,0.0
2018,12,22,5,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,12,22,5,45,0.0,0.0,1.75,6.95,0.0,0.0,0.0
2018,12,22,6,0,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,12,22,6,15,0.0,0.0,1.7,6.85,0.0,0.0,0.0
2018,12,22,6,30,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,12,22,6,45,0.0,0.0,1.7,6.75,0.0,0.0,0.0
2018,12,22,7,0,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,12,22,7,15,42.0,5.0,1.7,7.1,5.5,0.0,0.0
2018,12,22,7,30,84.0,10.0,1.7,7.5,11.0,9.53,0.0
2018,12,22,7,45,181.0,21.5,1.7,7.85,35.5,17.82,0.0
2018,12,22,8,0,278.0,33.0,1.7,8.2,60.0,33.41,17.28
2018,12,22,8,15,325.5,43.5,1.75,8.55,90.0,64.61,36.78
2018,12,22,8,30,373.0,54.0,1.8,8.9,120.0,100.91,64.01
2018,12,22,8,45,461.5,60.0,1.85,9.2,161.5,145.32,99.3
2018,12,22,9,0,550.0,66.0,1.9,9.5,203.0,198.66,144.32
2018,12,22,9,15,648.5,62.5,1.85,9.75,248.5,253.75,191.86
2018,12,22,9,30,747.0,59.0,1.8,10.0,294.0,317.61,247.21
2018,12,22,9,45,615.0,86.0,1.8,10.3,293.0,331.89,265.31
2018,12,22,10,0,483.0,113.0,1.8,10.6,292.0,330.0,268.02
2018,12,22,10,15,422.5,133.5,1.7,10.8,298.0,345.56,282.6
2018,12,22,10,30,362.0,154.0,1.6,11.0,304.0,348.92,286.21
2018,12,22,10,45,381.0,159.0,1.5,11.25,324.0,387.25,317.38
2018,12,22,11,0,400.0,164.0,1.4,11.5,344.0,419.57,343.06
2018,12,22,11,15,392.0,170.5,1.35,11.9,351.0,436.88,356.29
2018,12,22,11,30,384.0,177.0,1.3,12.3,358.0,443.55,361.21
2018,12,22,11,45,328.5,190.0,1.2,12.7,346.0,432.6,351.22
2018,12,22,12,0,273.0,203.0,1.1,13.1,334.0,418.28,338.51
2018,12,22,12,15,262.5,203.0,1.05,13.3,329.0,418.15,338.18
2018,12,22,12,30,252.0,203.0,1.0,13.5,324.0,416.77,336.74
2018,12,22,12,45,209.5,197.5,0.95,13.75,296.5,372.99,302.02
2018,12,22,13,0,167.0,192.0,0.9,14.0,269.0,338.5,274.35
2018,12,22,13,15,90.0,170.0,0.9,13.95,211.5,246.11,200.01
2018,12,22,13,30,13.0,148.0,0.9,13.9,154.0,155.43,124.87
2018,12,22,13,45,33.5,147.5,0.85,13.9,161.0,180.51,146.55
2018,12,22,14,0,54.0,147.0,0.8,13.9,168.0,196.86,160.55
2018,12,22,14,15,44.0,137.0,0.8,13.85,153.5,179.1,145.88
2018,12,22,14,30,34.0,127.0,0.8,13.8,139.0,161.56,131.4
2018,12,22,14,45,111.5,118.0,0.8,13.8,151.5,216.81,178.9
2018,12,22,15,0,189.0,109.0,0.8,13.8,164.0,269.09,222.36
2018,12,22,15,15,197.0,95.0,0.8,13.8,145.0,254.08,209.48
2018,12,22,15,30,205.0,81.0,0.8,13.8,126.0,237.97,195.48
2018,12,22,15,45,175.5,66.5,0.8,13.3,99.5,198.14,161.32
2018,12,22,16,0,146.0,52.0,0.8,12.8,73.0,159.74,127.52
2018,12,22,16,15,127.0,37.5,0.85,12.7,51.5,128.44,96.52
2018,12,22,16,30,108.0,23.0,0.9,12.6,30.0,98.7,30.07
2018,12,22,16,45,80.5,15.0,0.9,12.5,17.5,48.92,0.0
2018,12,22,17,0,53.0,7.0,0.9,12.4,5.0,0.0,0.0
2018,12,22,17,15,26.5,3.5,0.9,12.35,2.5,0.0,0.0
2018,12,22,17,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,12,22,17,45,0.0,0.0,0.95,12.2,0.0,0.0,0.0
2018,12,22,18,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,12,22,18,15,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,12,22,18,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,12,22,18,45,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,12,22,19,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,12,22,19,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,12,22,19,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,12,22,19,45,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,12,22,20,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,12,22,20,15,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,12,22,20,30,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,12,22,20,45,0.0,0.0,0.7,11.35,0.0,0.0,0.0
2018,12,22,21,0,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,12,22,21,15,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,12,22,21,30,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,12,22,21,45,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,12,22,22,0,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,12,22,22,15,0.0,0.0,0.75,11.3,0.0,0.0,0.0
2018,12,22,22,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,12,22,22,45,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,12,22,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,12,22,23,15,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,12,22,23,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,12,22,23,45,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,12,23,0,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,12,23,0,15,0.0,0.0,1.5,10.55,0.0,0.0,0.0
2018,12,23,0,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,12,23,0,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,12,23,1,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,12,23,1,15,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,12,23,1,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,12,23,1,45,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,12,23,2,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,12,23,2,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2018,12,23,2,30,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,12,23,2,45,0.0,0.0,1.65,9.8,0.0,0.0,0.0
2018,12,23,3,0,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,12,23,3,15,0.0,0.0,1.75,9.6,0.0,0.0,0.0
2018,12,23,3,30,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,12,23,3,45,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,12,23,4,0,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,12,23,4,15,0.0,0.0,1.8,9.25,0.0,0.0,0.0
2018,12,23,4,30,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,12,23,4,45,0.0,0.0,1.85,9.2,0.0,0.0,0.0
2018,12,23,5,0,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,12,23,5,15,0.0,0.0,1.85,9.2,0.0,0.0,0.0
2018,12,23,5,30,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,12,23,5,45,0.0,0.0,1.75,9.2,0.0,0.0,0.0
2018,12,23,6,0,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,12,23,6,15,0.0,0.0,1.65,9.2,0.0,0.0,0.0
2018,12,23,6,30,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,12,23,6,45,0.0,0.0,1.55,9.2,0.0,0.0,0.0
2018,12,23,7,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,12,23,7,15,0.0,1.0,1.35,9.4,1.0,0.0,0.0
2018,12,23,7,30,0.0,2.0,1.2,9.6,2.0,1.91,0.0
2018,12,23,7,45,0.0,6.5,1.1,9.85,6.5,6.01,0.0
2018,12,23,8,0,0.0,11.0,1.0,10.1,11.0,10.19,2.36
2018,12,23,8,15,107.0,22.5,0.95,10.4,41.5,28.11,14.12
2018,12,23,8,30,214.0,34.0,0.9,10.7,72.0,59.89,36.01
2018,12,23,8,45,252.0,44.0,0.85,11.0,99.0,89.51,60.35
2018,12,23,9,0,290.0,54.0,0.8,11.3,126.0,123.12,89.22
2018,12,23,9,15,163.5,70.0,0.9,11.7,112.0,116.71,89.71
2018,12,23,9,30,37.0,86.0,1.0,12.1,98.0,94.33,74.55
2018,12,23,9,45,59.5,117.0,1.1,12.55,138.0,135.54,109.13
2018,12,23,10,0,82.0,148.0,1.2,13.0,178.0,179.68,145.64
2018,12,23,10,15,107.5,160.5,1.25,13.25,203.0,213.63,173.55
2018,12,23,10,30,133.0,173.0,1.3,13.5,228.0,245.47,199.62
2018,12,23,10,45,124.0,179.5,1.35,13.75,233.0,253.84,206.35
2018,12,23,11,0,115.0,186.0,1.4,14.0,238.0,261.34,212.3
2018,12,23,11,15,120.5,191.0,1.4,14.1,246.5,275.32,223.64
2018,12,23,11,30,126.0,196.0,1.4,14.2,255.0,289.38,234.95
2018,12,23,11,45,201.0,194.0,1.35,14.35,290.0,342.13,278.13
2018,12,23,12,0,276.0,192.0,1.3,14.5,325.0,407.62,330.24
2018,12,23,12,15,242.0,194.0,1.3,14.55,310.5,393.05,318.06
2018,12,23,12,30,208.0,196.0,1.3,14.6,296.0,365.71,296.5
2018,12,23,12,45,112.0,176.0,1.3,14.65,229.5,275.81,223.88
2018,12,23,13,0,16.0,156.0,1.3,14.7,163.0,164.47,131.89
2018,12,23,13,15,19.0,146.5,1.25,14.7,155.0,157.31,126.59
2018,12,23,13,30,22.0,137.0,1.2,14.7,147.0,158.06,127.46
2018,12,23,13,45,40.5,133.0,1.2,14.7,150.0,168.41,136.74
2018,12,23,14,0,59.0,129.0,1.2,14.7,153.0,178.57,145.8
2018,12,23,14,15,50.0,115.5,1.15,14.6,134.5,156.98,127.92
2018,12,23,14,30,41.0,102.0,1.1,14.5,116.0,135.4,109.99
2018,12,23,14,45,20.5,64.5,1.05,14.4,71.5,78.16,61.61
2018,12,23,15,0,0.0,27.0,1.0,14.3,27.0,25.04,15.88
2018,12,23,15,15,0.0,21.0,1.0,14.3,21.0,19.47,11.09
2018,12,23,15,30,0.0,15.0,1.0,14.3,15.0,13.89,6.26
2018,12,23,15,45,35.5,12.5,0.85,13.75,17.5,37.81,27.23
2018,12,23,16,0,71.0,10.0,0.7,13.2,20.0,58.96,44.78
2018,12,23,16,15,71.0,10.0,0.7,13.05,17.5,59.13,42.3
2018,12,23,16,30,71.0,10.0,0.7,12.9,15.0,56.9,17.81
2018,12,23,16,45,35.5,5.0,0.65,12.75,7.5,20.08,0.0
2018,12,23,17,0,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,12,23,17,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2018,12,23,17,30,0.0,0.0,0.5,12.4,0.0,0.0,0.0
2018,12,23,17,45,0.0,0.0,0.45,12.35,0.0,0.0,0.0
2018,12,23,18,0,0.0,0.0,0.4,12.3,0.0,0.0,0.0
2018,12,23,18,15,0.0,0.0,0.35,12.25,0.0,0.0,0.0
2018,12,23,18,30,0.0,0.0,0.3,12.2,0.0,0.0,0.0
2018,12,23,18,45,0.0,0.0,0.3,12.15,0.0,0.0,0.0
2018,12,23,19,0,0.0,0.0,0.3,12.1,0.0,0.0,0.0
2018,12,23,19,15,0.0,0.0,0.35,12.1,0.0,0.0,0.0
2018,12,23,19,30,0.0,0.0,0.4,12.1,0.0,0.0,0.0
2018,12,23,19,45,0.0,0.0,0.45,12.05,0.0,0.0,0.0
2018,12,23,20,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2018,12,23,20,15,0.0,0.0,0.55,11.95,0.0,0.0,0.0
2018,12,23,20,30,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,12,23,20,45,0.0,0.0,0.65,11.8,0.0,0.0,0.0
2018,12,23,21,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,12,23,21,15,0.0,0.0,0.75,11.65,0.0,0.0,0.0
2018,12,23,21,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,12,23,21,45,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2018,12,23,22,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,12,23,22,15,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,12,23,22,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,12,23,22,45,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,12,23,23,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,12,23,23,15,0.0,0.0,0.95,11.35,0.0,0.0,0.0
2018,12,23,23,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,12,23,23,45,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,12,24,0,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,12,24,0,15,0.0,0.0,1.05,11.2,0.0,0.0,0.0
2018,12,24,0,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,12,24,0,45,0.0,0.0,1.15,11.05,0.0,0.0,0.0
2018,12,24,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,12,24,1,15,0.0,0.0,1.25,10.9,0.0,0.0,0.0
2018,12,24,1,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,12,24,1,45,0.0,0.0,1.3,10.75,0.0,0.0,0.0
2018,12,24,2,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,12,24,2,15,0.0,0.0,1.35,10.65,0.0,0.0,0.0
2018,12,24,2,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,12,24,2,45,0.0,0.0,1.45,10.55,0.0,0.0,0.0
2018,12,24,3,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,12,24,3,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2018,12,24,3,30,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,12,24,3,45,0.0,0.0,1.65,10.45,0.0,0.0,0.0
2018,12,24,4,0,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,12,24,4,15,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,12,24,4,30,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,12,24,4,45,0.0,0.0,1.75,10.4,0.0,0.0,0.0
2018,12,24,5,0,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,12,24,5,15,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,12,24,5,30,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,12,24,5,45,0.0,0.0,1.85,10.4,0.0,0.0,0.0
2018,12,24,6,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,12,24,6,15,0.0,0.0,1.9,10.45,0.0,0.0,0.0
2018,12,24,6,30,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,12,24,6,45,0.0,0.0,1.95,10.55,0.0,0.0,0.0
2018,12,24,7,0,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,12,24,7,15,0.0,0.5,2.05,10.9,0.5,0.0,0.0
2018,12,24,7,30,0.0,1.0,2.1,11.2,1.0,0.95,0.0
2018,12,24,7,45,0.0,3.0,2.15,11.45,3.0,2.77,0.0
2018,12,24,8,0,0.0,5.0,2.2,11.7,5.0,4.62,0.0
2018,12,24,8,15,0.0,7.0,2.3,11.95,7.0,6.48,0.0
2018,12,24,8,30,0.0,9.0,2.4,12.2,9.0,8.33,1.45
2018,12,24,8,45,0.0,11.5,2.45,12.45,11.5,10.65,3.5
2018,12,24,9,0,0.0,14.0,2.5,12.7,14.0,12.97,5.54
2018,12,24,9,15,0.0,20.0,2.55,13.0,20.0,18.54,10.37
2018,12,24,9,30,0.0,26.0,2.6,13.3,26.0,24.12,15.16
2018,12,24,9,45,65.5,41.0,2.65,13.6,65.0,67.18,51.3
2018,12,24,10,0,131.0,56.0,2.7,13.9,104.0,114.15,91.13
2018,12,24,10,15,401.0,61.5,2.8,14.1,224.5,261.62,214.25
2018,12,24,10,30,671.0,67.0,2.9,14.3,345.0,423.17,346.06
2018,12,24,10,45,608.5,60.5,3.0,14.5,322.0,408.39,335.77
2018,12,24,11,0,546.0,54.0,3.1,14.7,299.0,386.88,320.11
2018,12,24,11,15,273.0,48.0,3.2,14.7,170.5,230.32,191.74
2018,12,24,11,30,0.0,42.0,3.3,14.7,42.0,39.03,27.47
2018,12,24,11,45,0.0,41.5,3.4,14.7,41.5,38.57,27.14
2018,12,24,12,0,0.0,41.0,3.5,14.7,41.0,38.1,26.74
2018,12,24,12,15,0.0,44.0,3.55,14.6,44.0,40.89,29.12
2018,12,24,12,30,0.0,47.0,3.6,14.5,47.0,43.69,31.5
2018,12,24,12,45,0.0,40.0,3.65,14.4,40.0,37.17,26.0
2018,12,24,13,0,0.0,33.0,3.7,14.3,33.0,30.65,20.49
2018,12,24,13,15,0.0,32.5,3.65,14.25,32.5,30.18,20.12
2018,12,24,13,30,0.0,32.0,3.6,14.2,32.0,29.71,19.75
2018,12,24,13,45,0.0,29.5,3.55,14.15,29.5,27.39,17.8
2018,12,24,14,0,0.0,27.0,3.5,14.1,27.0,25.06,15.84
2018,12,24,14,15,1.0,37.0,3.5,14.1,37.5,35.08,24.48
2018,12,24,14,30,2.0,47.0,3.5,14.1,48.0,45.08,33.09
2018,12,24,14,45,85.5,72.5,3.5,14.1,97.5,140.84,116.77
2018,12,24,15,0,169.0,98.0,3.5,14.1,147.0,240.88,201.54
2018,12,24,15,15,153.5,86.0,3.5,14.1,126.0,213.59,177.83
2018,12,24,15,30,138.0,74.0,3.5,14.1,105.0,186.65,154.27
2018,12,24,15,45,177.5,62.0,3.8,13.95,93.5,192.47,158.26
2018,12,24,16,0,217.0,50.0,4.1,13.8,82.0,206.78,167.39
2018,12,24,16,15,214.0,39.0,4.2,13.6,62.0,186.06,143.2
2018,12,24,16,30,211.0,28.0,4.3,13.4,42.0,156.46,64.99
2018,12,24,16,45,119.0,17.0,4.4,13.15,23.5,67.73,0.0
2018,12,24,17,0,27.0,6.0,4.5,12.9,5.0,0.0,0.0
2018,12,24,17,15,13.5,3.0,4.45,12.65,2.5,0.0,0.0
2018,12,24,17,30,0.0,0.0,4.4,12.4,0.0,0.0,0.0
2018,12,24,17,45,0.0,0.0,4.35,12.15,0.0,0.0,0.0
2018,12,24,18,0,0.0,0.0,4.3,11.9,0.0,0.0,0.0
2018,12,24,18,15,0.0,0.0,4.25,11.75,0.0,0.0,0.0
2018,12,24,18,30,0.0,0.0,4.2,11.6,0.0,0.0,0.0
2018,12,24,18,45,0.0,0.0,4.2,11.4,0.0,0.0,0.0
2018,12,24,19,0,0.0,0.0,4.2,11.2,0.0,0.0,0.0
2018,12,24,19,15,0.0,0.0,4.05,11.05,0.0,0.0,0.0
2018,12,24,19,30,0.0,0.0,3.9,10.9,0.0,0.0,0.0
2018,12,24,19,45,0.0,0.0,3.75,10.8,0.0,0.0,0.0
2018,12,24,20,0,0.0,0.0,3.6,10.7,0.0,0.0,0.0
2018,12,24,20,15,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,12,24,20,30,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,12,24,20,45,0.0,0.0,3.05,10.4,0.0,0.0,0.0
2018,12,24,21,0,0.0,0.0,2.9,10.3,0.0,0.0,0.0
2018,12,24,21,15,0.0,0.0,2.85,10.25,0.0,0.0,0.0
2018,12,24,21,30,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,12,24,21,45,0.0,0.0,2.7,10.15,0.0,0.0,0.0
2018,12,24,22,0,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,12,24,22,15,0.0,0.0,2.6,10.05,0.0,0.0,0.0
2018,12,24,22,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,12,24,22,45,0.0,0.0,2.65,9.9,0.0,0.0,0.0
2018,12,24,23,0,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,12,24,23,15,0.0,0.0,2.75,9.7,0.0,0.0,0.0
2018,12,24,23,30,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,12,24,23,45,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2018,12,25,0,0,0.0,0.0,2.9,9.4,0.0,0.0,0.0
2018,12,25,0,15,0.0,0.0,2.95,9.35,0.0,0.0,0.0
2018,12,25,0,30,0.0,0.0,3.0,9.3,0.0,0.0,0.0
2018,12,25,0,45,0.0,0.0,3.1,9.25,0.0,0.0,0.0
2018,12,25,1,0,0.0,0.0,3.2,9.2,0.0,0.0,0.0
2018,12,25,1,15,0.0,0.0,3.1,9.1,0.0,0.0,0.0
2018,12,25,1,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2018,12,25,1,45,0.0,0.0,2.95,8.85,0.0,0.0,0.0
2018,12,25,2,0,0.0,0.0,2.9,8.7,0.0,0.0,0.0
2018,12,25,2,15,0.0,0.0,2.85,8.55,0.0,0.0,0.0
2018,12,25,2,30,0.0,0.0,2.8,8.4,0.0,0.0,0.0
2018,12,25,2,45,0.0,0.0,2.7,8.2,0.0,0.0,0.0
2018,12,25,3,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2018,12,25,3,15,0.0,0.0,2.6,7.95,0.0,0.0,0.0
2018,12,25,3,30,0.0,0.0,2.6,7.9,0.0,0.0,0.0
2018,12,25,3,45,0.0,0.0,2.6,7.8,0.0,0.0,0.0
2018,12,25,4,0,0.0,0.0,2.6,7.7,0.0,0.0,0.0
2018,12,25,4,15,0.0,0.0,2.65,7.7,0.0,0.0,0.0
2018,12,25,4,30,0.0,0.0,2.7,7.7,0.0,0.0,0.0
2018,12,25,4,45,0.0,0.0,2.75,7.75,0.0,0.0,0.0
2018,12,25,5,0,0.0,0.0,2.8,7.8,0.0,0.0,0.0
2018,12,25,5,15,0.0,0.0,2.85,7.8,0.0,0.0,0.0
2018,12,25,5,30,0.0,0.0,2.9,7.8,0.0,0.0,0.0
2018,12,25,5,45,0.0,0.0,2.95,7.85,0.0,0.0,0.0
2018,12,25,6,0,0.0,0.0,3.0,7.9,0.0,0.0,0.0
2018,12,25,6,15,0.0,0.0,3.0,7.95,0.0,0.0,0.0
2018,12,25,6,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2018,12,25,6,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2018,12,25,7,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2018,12,25,7,15,55.5,5.5,3.0,8.45,6.0,0.0,0.0
2018,12,25,7,30,111.0,11.0,3.0,8.9,12.0,10.48,0.0
2018,12,25,7,45,280.0,19.5,3.0,9.35,41.0,16.06,0.0
2018,12,25,8,0,449.0,28.0,3.0,9.8,70.0,31.08,14.4
2018,12,25,8,15,537.0,33.0,3.05,10.15,108.5,68.66,32.69
2018,12,25,8,30,625.0,38.0,3.1,10.5,147.0,115.8,65.09
2018,12,25,8,45,679.5,41.5,3.1,10.8,186.5,164.5,105.45
2018,12,25,9,0,734.0,45.0,3.1,11.1,226.0,218.17,153.01
2018,12,25,9,15,765.0,48.0,3.15,11.4,263.0,269.25,200.43
2018,12,25,9,30,796.0,51.0,3.2,11.7,300.0,322.13,249.22
2018,12,25,9,45,813.5,55.0,3.25,12.0,332.5,372.42,295.36
2018,12,25,10,0,831.0,59.0,3.3,12.3,365.0,422.64,340.29
2018,12,25,10,15,848.5,60.0,3.35,12.6,392.5,467.73,380.02
2018,12,25,10,30,866.0,61.0,3.4,12.9,420.0,513.15,418.94
2018,12,25,10,45,878.0,62.0,3.45,13.2,441.0,554.56,453.72
2018,12,25,11,0,890.0,63.0,3.5,13.5,462.0,594.31,486.37
2018,12,25,11,15,897.0,63.5,3.55,13.75,476.0,628.52,514.13
2018,12,25,11,30,904.0,64.0,3.6,14.0,490.0,660.31,539.51
2018,12,25,11,45,908.5,64.0,3.6,14.2,497.0,687.25,560.38
2018,12,25,12,0,913.0,64.0,3.6,14.4,504.0,711.32,577.91
2018,12,25,12,15,912.5,64.5,3.65,14.5,503.0,729.45,591.39
2018,12,25,12,30,912.0,65.0,3.7,14.6,502.0,744.31,602.53
2018,12,25,12,45,907.0,65.0,3.7,14.75,493.5,751.95,608.07
2018,12,25,13,0,902.0,65.0,3.7,14.9,485.0,756.18,611.2
2018,12,25,13,15,894.5,64.5,3.7,14.95,469.0,754.53,610.31
2018,12,25,13,30,887.0,64.0,3.7,15.0,453.0,749.53,607.04
2018,12,25,13,45,874.5,62.5,3.7,15.05,430.0,736.28,597.66
2018,12,25,14,0,862.0,61.0,3.7,15.1,407.0,719.93,585.99
2018,12,25,14,15,844.0,59.0,3.6,15.0,377.5,696.02,568.44
2018,12,25,14,30,826.0,57.0,3.5,14.9,348.0,675.49,553.32
2018,12,25,14,45,799.5,55.5,3.4,14.75,314.0,641.23,527.39
2018,12,25,15,0,773.0,54.0,3.3,14.6,280.0,605.14,499.51
2018,12,25,15,15,733.0,50.5,3.3,14.6,241.5,556.3,459.81
2018,12,25,15,30,693.0,47.0,3.3,14.6,203.0,507.06,418.22
2018,12,25,15,45,632.0,42.5,3.0,13.65,163.0,444.3,364.9
2018,12,25,16,0,571.0,38.0,2.7,12.7,123.0,383.18,310.69
2018,12,25,16,15,464.5,32.0,2.7,12.25,86.5,306.83,238.46
2018,12,25,16,30,358.0,26.0,2.7,11.8,50.0,222.49,103.73
2018,12,25,16,45,214.5,17.0,2.7,11.35,28.0,109.41,0.0
2018,12,25,17,0,71.0,8.0,2.7,10.9,6.0,0.0,0.0
2018,12,25,17,15,35.5,4.0,2.7,10.8,3.0,0.0,0.0
2018,12,25,17,30,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,12,25,17,45,0.0,0.0,2.7,10.55,0.0,0.0,0.0
2018,12,25,18,0,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,12,25,18,15,0.0,0.0,2.75,10.3,0.0,0.0,0.0
2018,12,25,18,30,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,12,25,18,45,0.0,0.0,2.8,10.15,0.0,0.0,0.0
2018,12,25,19,0,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,12,25,19,15,0.0,0.0,2.8,9.95,0.0,0.0,0.0
2018,12,25,19,30,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,12,25,19,45,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,12,25,20,0,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,12,25,20,15,0.0,0.0,2.8,9.55,0.0,0.0,0.0
2018,12,25,20,30,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,12,25,20,45,0.0,0.0,2.75,9.4,0.0,0.0,0.0
2018,12,25,21,0,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,12,25,21,15,0.0,0.0,2.7,9.25,0.0,0.0,0.0
2018,12,25,21,30,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,12,25,21,45,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,12,25,22,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,12,25,22,15,0.0,0.0,2.65,9.05,0.0,0.0,0.0
2018,12,25,22,30,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,12,25,22,45,0.0,0.0,2.6,9.15,0.0,0.0,0.0
2018,12,25,23,0,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,12,25,23,15,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,12,25,23,30,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,12,25,23,45,0.0,0.0,2.6,9.25,0.0,0.0,0.0
2018,12,26,0,0,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,12,26,0,15,0.0,0.0,2.65,9.2,0.0,0.0,0.0
2018,12,26,0,30,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,12,26,0,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,12,26,1,0,0.0,0.0,2.7,8.9,0.0,0.0,0.0
2018,12,26,1,15,0.0,0.0,2.7,8.8,0.0,0.0,0.0
2018,12,26,1,30,0.0,0.0,2.7,8.7,0.0,0.0,0.0
2018,12,26,1,45,0.0,0.0,2.7,8.65,0.0,0.0,0.0
2018,12,26,2,0,0.0,0.0,2.7,8.6,0.0,0.0,0.0
2018,12,26,2,15,0.0,0.0,2.7,8.55,0.0,0.0,0.0
2018,12,26,2,30,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2018,12,26,2,45,0.0,0.0,2.7,8.45,0.0,0.0,0.0
2018,12,26,3,0,0.0,0.0,2.7,8.4,0.0,0.0,0.0
2018,12,26,3,15,0.0,0.0,2.7,8.3,0.0,0.0,0.0
2018,12,26,3,30,0.0,0.0,2.7,8.2,0.0,0.0,0.0
2018,12,26,3,45,0.0,0.0,2.7,8.15,0.0,0.0,0.0
2018,12,26,4,0,0.0,0.0,2.7,8.1,0.0,0.0,0.0
2018,12,26,4,15,0.0,0.0,2.65,8.05,0.0,0.0,0.0
2018,12,26,4,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2018,12,26,4,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2018,12,26,5,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2018,12,26,5,15,0.0,0.0,2.6,7.95,0.0,0.0,0.0
2018,12,26,5,30,0.0,0.0,2.6,7.9,0.0,0.0,0.0
2018,12,26,5,45,0.0,0.0,2.6,7.85,0.0,0.0,0.0
2018,12,26,6,0,0.0,0.0,2.6,7.8,0.0,0.0,0.0
2018,12,26,6,15,0.0,0.0,2.55,7.8,0.0,0.0,0.0
2018,12,26,6,30,0.0,0.0,2.5,7.8,0.0,0.0,0.0
2018,12,26,6,45,0.0,0.0,2.5,7.8,0.0,0.0,0.0
2018,12,26,7,0,0.0,0.0,2.5,7.8,0.0,0.0,0.0
2018,12,26,7,15,5.0,3.5,2.4,8.15,3.5,0.0,0.0
2018,12,26,7,30,10.0,7.0,2.3,8.5,7.0,6.67,0.0
2018,12,26,7,45,49.0,21.0,2.2,8.85,25.0,17.41,0.0
2018,12,26,8,0,88.0,35.0,2.1,9.2,43.0,30.3,17.11
2018,12,26,8,15,127.0,49.0,2.25,9.65,67.5,52.53,33.97
2018,12,26,8,30,166.0,63.0,2.4,10.1,92.0,79.12,54.46
2018,12,26,8,45,193.0,77.5,2.55,10.55,119.0,108.33,78.83
2018,12,26,9,0,220.0,92.0,2.7,11.0,146.0,140.41,106.47
2018,12,26,9,15,312.0,97.0,2.85,11.3,187.0,186.92,144.84
2018,12,26,9,30,404.0,102.0,3.0,11.6,228.0,240.23,189.83
2018,12,26,9,45,512.0,96.0,3.15,11.9,273.0,299.26,239.86
2018,12,26,10,0,620.0,90.0,3.3,12.2,318.0,364.84,295.46
2018,12,26,10,15,703.0,83.0,3.25,12.4,359.5,425.31,346.71
2018,12,26,10,30,786.0,76.0,3.2,12.6,401.0,489.93,400.55
2018,12,26,10,45,838.5,69.0,3.2,12.8,431.5,542.42,444.07
2018,12,26,11,0,891.0,62.0,3.2,13.0,462.0,593.05,485.47
2018,12,26,11,15,897.0,63.0,3.15,13.15,476.0,627.33,513.03
2018,12,26,11,30,903.0,64.0,3.1,13.3,490.0,659.16,538.18
2018,12,26,11,45,906.0,65.0,3.0,13.4,497.0,686.36,558.95
2018,12,26,12,0,909.0,66.0,2.9,13.5,504.0,710.64,576.26
2018,12,26,12,15,905.5,67.0,3.0,13.55,502.5,727.3,588.94
2018,12,26,12,30,902.0,68.0,3.1,13.6,501.0,740.63,599.29
2018,12,26,12,45,875.5,72.5,3.2,13.7,487.0,737.96,597.68
2018,12,26,13,0,849.0,77.0,3.3,13.8,473.0,737.32,597.82
2018,12,26,13,15,856.5,73.0,3.35,13.75,461.0,742.81,602.76
2018,12,26,13,30,864.0,69.0,3.4,13.7,449.0,744.98,605.28
2018,12,26,13,45,850.0,68.0,3.4,13.7,426.0,731.55,595.8
2018,12,26,14,0,836.0,67.0,3.4,13.7,403.0,715.04,584.09
2018,12,26,14,15,817.0,65.0,3.35,13.5,374.0,690.75,566.59
2018,12,26,14,30,798.0,63.0,3.3,13.3,345.0,663.89,546.93
2018,12,26,14,45,692.5,68.5,3.2,13.1,296.0,587.89,488.35
2018,12,26,15,0,587.0,74.0,3.1,12.9,247.0,509.93,425.47
2018,12,26,15,15,557.5,65.5,3.1,12.9,212.0,466.59,389.84
2018,12,26,15,30,528.0,57.0,3.1,12.9,177.0,422.88,352.5
2018,12,26,15,45,500.5,50.0,3.1,12.2,145.5,382.21,316.97
2018,12,26,16,0,473.0,43.0,3.1,11.5,114.0,341.8,279.63
2018,12,26,16,15,377.5,34.5,3.15,11.25,80.0,265.3,208.21
2018,12,26,16,30,282.0,26.0,3.2,11.0,46.0,187.76,94.61
2018,12,26,16,45,173.0,16.5,3.25,10.75,26.0,91.19,0.0
2018,12,26,17,0,64.0,7.0,3.3,10.5,6.0,0.0,0.0
2018,12,26,17,15,32.0,3.5,3.3,10.35,3.0,0.0,0.0
2018,12,26,17,30,0.0,0.0,3.3,10.2,0.0,0.0,0.0
2018,12,26,17,45,0.0,0.0,3.3,10.05,0.0,0.0,0.0
2018,12,26,18,0,0.0,0.0,3.3,9.9,0.0,0.0,0.0
2018,12,26,18,15,0.0,0.0,3.3,9.85,0.0,0.0,0.0
2018,12,26,18,30,0.0,0.0,3.3,9.8,0.0,0.0,0.0
2018,12,26,18,45,0.0,0.0,3.25,9.7,0.0,0.0,0.0
2018,12,26,19,0,0.0,0.0,3.2,9.6,0.0,0.0,0.0
2018,12,26,19,15,0.0,0.0,3.25,9.55,0.0,0.0,0.0
2018,12,26,19,30,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2018,12,26,19,45,0.0,0.0,3.3,9.45,0.0,0.0,0.0
2018,12,26,20,0,0.0,0.0,3.3,9.4,0.0,0.0,0.0
2018,12,26,20,15,0.0,0.0,3.35,9.35,0.0,0.0,0.0
2018,12,26,20,30,0.0,0.0,3.4,9.3,0.0,0.0,0.0
2018,12,26,20,45,0.0,0.0,3.45,9.25,0.0,0.0,0.0
2018,12,26,21,0,0.0,0.0,3.5,9.2,0.0,0.0,0.0
2018,12,26,21,15,0.0,0.0,3.5,9.15,0.0,0.0,0.0
2018,12,26,21,30,0.0,0.0,3.5,9.1,0.0,0.0,0.0
2018,12,26,21,45,0.0,0.0,3.5,9.05,0.0,0.0,0.0
2018,12,26,22,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2018,12,26,22,15,0.0,0.0,3.5,8.9,0.0,0.0,0.0
2018,12,26,22,30,0.0,0.0,3.5,8.8,0.0,0.0,0.0
2018,12,26,22,45,0.0,0.0,3.5,8.7,0.0,0.0,0.0
2018,12,26,23,0,0.0,0.0,3.5,8.6,0.0,0.0,0.0
2018,12,26,23,15,0.0,0.0,3.45,8.55,0.0,0.0,0.0
2018,12,26,23,30,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2018,12,26,23,45,0.0,0.0,3.4,8.4,0.0,0.0,0.0
2018,12,27,0,0,0.0,0.0,3.4,8.3,0.0,0.0,0.0
2018,12,27,0,15,0.0,0.0,3.35,8.25,0.0,0.0,0.0
2018,12,27,0,30,0.0,0.0,3.3,8.2,0.0,0.0,0.0
2018,12,27,0,45,0.0,0.0,3.25,8.1,0.0,0.0,0.0
2018,12,27,1,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2018,12,27,1,15,0.0,0.0,3.2,7.95,0.0,0.0,0.0
2018,12,27,1,30,0.0,0.0,3.2,7.9,0.0,0.0,0.0
2018,12,27,1,45,0.0,0.0,3.15,7.8,0.0,0.0,0.0
2018,12,27,2,0,0.0,0.0,3.1,7.7,0.0,0.0,0.0
2018,12,27,2,15,0.0,0.0,3.05,7.55,0.0,0.0,0.0
2018,12,27,2,30,0.0,0.0,3.0,7.4,0.0,0.0,0.0
2018,12,27,2,45,0.0,0.0,3.0,7.25,0.0,0.0,0.0
2018,12,27,3,0,0.0,0.0,3.0,7.1,0.0,0.0,0.0
2018,12,27,3,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2018,12,27,3,30,0.0,0.0,3.0,6.9,0.0,0.0,0.0
2018,12,27,3,45,0.0,0.0,3.05,6.85,0.0,0.0,0.0
2018,12,27,4,0,0.0,0.0,3.1,6.8,0.0,0.0,0.0
2018,12,27,4,15,0.0,0.0,3.15,6.75,0.0,0.0,0.0
2018,12,27,4,30,0.0,0.0,3.2,6.7,0.0,0.0,0.0
2018,12,27,4,45,0.0,0.0,3.2,6.7,0.0,0.0,0.0
2018,12,27,5,0,0.0,0.0,3.2,6.7,0.0,0.0,0.0
2018,12,27,5,15,0.0,0.0,3.2,6.7,0.0,0.0,0.0
2018,12,27,5,30,0.0,0.0,3.2,6.7,0.0,0.0,0.0
2018,12,27,5,45,0.0,0.0,3.2,6.65,0.0,0.0,0.0
2018,12,27,6,0,0.0,0.0,3.2,6.6,0.0,0.0,0.0
2018,12,27,6,15,0.0,0.0,3.25,6.65,0.0,0.0,0.0
2018,12,27,6,30,0.0,0.0,3.3,6.7,0.0,0.0,0.0
2018,12,27,6,45,0.0,0.0,3.3,6.7,0.0,0.0,0.0
2018,12,27,7,0,0.0,0.0,3.3,6.7,0.0,0.0,0.0
2018,12,27,7,15,60.0,5.5,3.4,7.2,6.0,0.0,0.0
2018,12,27,7,30,120.0,11.0,3.5,7.7,12.0,10.48,0.0
2018,12,27,7,45,297.0,18.5,3.55,8.2,41.0,15.17,0.0
2018,12,27,8,0,474.0,26.0,3.6,8.7,70.0,27.72,12.5
2018,12,27,8,15,559.5,31.0,3.7,9.2,108.5,66.36,30.53
2018,12,27,8,30,645.0,36.0,3.8,9.7,147.0,114.21,63.14
2018,12,27,8,45,697.0,39.5,3.9,10.15,187.0,163.44,103.95
2018,12,27,9,0,749.0,43.0,4.0,10.6,227.0,217.35,151.98
2018,12,27,9,15,780.5,45.5,4.2,11.05,264.0,268.96,200.16
2018,12,27,9,30,812.0,48.0,4.4,11.5,301.0,321.89,249.46
2018,12,27,9,45,830.0,51.5,4.6,11.95,334.0,372.26,296.23
2018,12,27,10,0,848.0,55.0,4.8,12.4,367.0,422.53,341.89
2018,12,27,10,15,865.0,56.0,4.9,12.65,394.5,469.23,383.72
2018,12,27,10,30,882.0,57.0,5.0,12.9,422.0,515.14,423.91
2018,12,27,10,45,894.0,57.0,5.1,13.15,443.0,556.13,459.28
2018,12,27,11,0,906.0,57.0,5.2,13.4,464.0,595.4,492.52
2018,12,27,11,15,914.0,58.0,5.25,13.5,479.0,631.43,522.66
2018,12,27,11,30,922.0,59.0,5.3,13.6,494.0,665.07,550.4
2018,12,27,11,45,926.5,58.5,5.3,13.75,500.5,692.03,571.7
2018,12,27,12,0,931.0,58.0,5.3,13.9,507.0,716.04,589.74
2018,12,27,12,15,930.0,58.0,5.3,13.95,506.0,733.69,603.13
2018,12,27,12,30,929.0,58.0,5.3,14.0,505.0,747.99,614.05
2018,12,27,12,45,925.5,58.5,5.35,14.05,497.5,757.69,621.77
2018,12,27,13,0,922.0,59.0,5.4,14.1,490.0,763.95,626.99
2018,12,27,13,15,915.5,58.5,5.35,14.05,474.5,763.26,626.82
2018,12,27,13,30,909.0,58.0,5.3,14.0,459.0,759.15,624.16
2018,12,27,13,45,898.0,57.0,5.3,13.95,436.5,747.69,616.15
2018,12,27,14,0,887.0,56.0,5.3,13.9,414.0,733.04,605.71
2018,12,27,14,15,870.5,54.5,5.25,13.75,385.0,710.7,589.25
2018,12,27,14,30,854.0,53.0,5.2,13.6,356.0,685.65,570.5
2018,12,27,14,45,830.0,50.5,5.15,13.45,321.5,651.59,544.3
2018,12,27,15,0,806.0,48.0,5.1,13.3,287.0,615.67,516.04
2018,12,27,15,15,768.5,45.5,5.1,13.3,248.5,574.8,482.3
2018,12,27,15,30,731.0,43.0,5.1,13.3,210.0,527.62,441.41
2018,12,27,15,45,672.0,39.0,4.75,12.6,169.5,465.67,387.29
2018,12,27,16,0,613.0,35.0,4.4,11.9,129.0,405.36,332.45
2018,12,27,16,15,512.0,30.0,4.3,11.55,91.5,324.14,255.92
2018,12,27,16,30,411.0,25.0,4.2,11.2,54.0,242.09,131.64
2018,12,27,16,45,251.0,17.0,4.1,10.8,30.5,126.11,0.0
2018,12,27,17,0,91.0,9.0,4.0,10.4,7.0,0.0,0.0
2018,12,27,17,15,45.5,4.5,4.0,10.25,3.5,0.0,0.0
2018,12,27,17,30,0.0,0.0,4.0,10.1,0.0,0.0,0.0
2018,12,27,17,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2018,12,27,18,0,0.0,0.0,4.0,9.9,0.0,0.0,0.0
2018,12,27,18,15,0.0,0.0,4.0,9.8,0.0,0.0,0.0
2018,12,27,18,30,0.0,0.0,4.0,9.7,0.0,0.0,0.0
2018,12,27,18,45,0.0,0.0,4.0,9.6,0.0,0.0,0.0
2018,12,27,19,0,0.0,0.0,4.0,9.5,0.0,0.0,0.0
2018,12,27,19,15,0.0,0.0,4.0,9.45,0.0,0.0,0.0
2018,12,27,19,30,0.0,0.0,4.0,9.4,0.0,0.0,0.0
2018,12,27,19,45,0.0,0.0,4.0,9.3,0.0,0.0,0.0
2018,12,27,20,0,0.0,0.0,4.0,9.2,0.0,0.0,0.0
2018,12,27,20,15,0.0,0.0,3.95,9.15,0.0,0.0,0.0
2018,12,27,20,30,0.0,0.0,3.9,9.1,0.0,0.0,0.0
2018,12,27,20,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2018,12,27,21,0,0.0,0.0,3.9,8.9,0.0,0.0,0.0
2018,12,27,21,15,0.0,0.0,3.85,8.8,0.0,0.0,0.0
2018,12,27,21,30,0.0,0.0,3.8,8.7,0.0,0.0,0.0
2018,12,27,21,45,0.0,0.0,3.8,8.6,0.0,0.0,0.0
2018,12,27,22,0,0.0,0.0,3.8,8.5,0.0,0.0,0.0
2018,12,27,22,15,0.0,0.0,3.8,8.4,0.0,0.0,0.0
2018,12,27,22,30,0.0,0.0,3.8,8.3,0.0,0.0,0.0
2018,12,27,22,45,0.0,0.0,3.85,8.25,0.0,0.0,0.0
2018,12,27,23,0,0.0,0.0,3.9,8.2,0.0,0.0,0.0
2018,12,27,23,15,0.0,0.0,3.85,8.1,0.0,0.0,0.0
2018,12,27,23,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2018,12,27,23,45,0.0,0.0,3.75,7.9,0.0,0.0,0.0
2018,12,28,0,0,0.0,0.0,3.7,7.8,0.0,0.0,0.0
2018,12,28,0,15,0.0,0.0,3.75,7.75,0.0,0.0,0.0
2018,12,28,0,30,0.0,0.0,3.8,7.7,0.0,0.0,0.0
2018,12,28,0,45,0.0,0.0,3.85,7.6,0.0,0.0,0.0
2018,12,28,1,0,0.0,0.0,3.9,7.5,0.0,0.0,0.0
2018,12,28,1,15,0.0,0.0,3.9,7.45,0.0,0.0,0.0
2018,12,28,1,30,0.0,0.0,3.9,7.4,0.0,0.0,0.0
2018,12,28,1,45,0.0,0.0,3.9,7.3,0.0,0.0,0.0
2018,12,28,2,0,0.0,0.0,3.9,7.2,0.0,0.0,0.0
2018,12,28,2,15,0.0,0.0,3.85,7.1,0.0,0.0,0.0
2018,12,28,2,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2018,12,28,2,45,0.0,0.0,3.75,6.9,0.0,0.0,0.0
2018,12,28,3,0,0.0,0.0,3.7,6.8,0.0,0.0,0.0
2018,12,28,3,15,0.0,0.0,3.7,6.75,0.0,0.0,0.0
2018,12,28,3,30,0.0,0.0,3.7,6.7,0.0,0.0,0.0
2018,12,28,3,45,0.0,0.0,3.7,6.65,0.0,0.0,0.0
2018,12,28,4,0,0.0,0.0,3.7,6.6,0.0,0.0,0.0
2018,12,28,4,15,0.0,0.0,3.7,6.55,0.0,0.0,0.0
2018,12,28,4,30,0.0,0.0,3.7,6.5,0.0,0.0,0.0
2018,12,28,4,45,0.0,0.0,3.7,6.5,0.0,0.0,0.0
2018,12,28,5,0,0.0,0.0,3.7,6.5,0.0,0.0,0.0
2018,12,28,5,15,0.0,0.0,3.65,6.45,0.0,0.0,0.0
2018,12,28,5,30,0.0,0.0,3.6,6.4,0.0,0.0,0.0
2018,12,28,5,45,0.0,0.0,3.6,6.35,0.0,0.0,0.0
2018,12,28,6,0,0.0,0.0,3.6,6.3,0.0,0.0,0.0
2018,12,28,6,15,0.0,0.0,3.55,6.3,0.0,0.0,0.0
2018,12,28,6,30,0.0,0.0,3.5,6.3,0.0,0.0,0.0
2018,12,28,6,45,0.0,0.0,3.45,6.25,0.0,0.0,0.0
2018,12,28,7,0,0.0,0.0,3.4,6.2,0.0,0.0,0.0
2018,12,28,7,15,30.0,4.5,3.4,6.55,5.0,0.0,0.0
2018,12,28,7,30,60.0,9.0,3.4,6.9,10.0,8.58,0.0
2018,12,28,7,45,180.0,20.5,3.45,7.2,34.5,17.17,0.0
2018,12,28,8,0,300.0,32.0,3.5,7.5,59.0,29.44,18.1
2018,12,28,8,15,446.5,36.0,3.6,7.9,100.5,61.6,30.83
2018,12,28,8,30,593.0,40.0,3.7,8.3,142.0,110.93,63.02
2018,12,28,8,45,676.5,40.5,3.8,8.65,185.0,159.84,102.28
2018,12,28,9,0,760.0,41.0,3.9,9.0,228.0,217.24,152.21
2018,12,28,9,15,760.0,47.0,3.95,9.4,259.0,263.62,197.22
2018,12,28,9,30,760.0,53.0,4.0,9.8,290.0,309.26,241.19
2018,12,28,9,45,782.5,56.5,4.0,10.2,323.0,359.34,287.4
2018,12,28,10,0,805.0,60.0,4.0,10.6,356.0,409.89,332.88
2018,12,28,10,15,853.0,55.0,3.95,10.9,389.5,461.73,378.35
2018,12,28,10,30,901.0,50.0,3.9,11.2,423.0,516.15,424.88
2018,12,28,10,45,910.5,51.0,3.85,11.55,444.0,557.62,459.91
2018,12,28,11,0,920.0,52.0,3.8,11.9,465.0,597.18,492.5
2018,12,28,11,15,925.5,52.5,3.8,12.1,479.0,631.58,520.7
2018,12,28,11,30,931.0,53.0,3.8,12.3,493.0,663.4,546.31
2018,12,28,11,45,933.5,53.5,3.75,12.5,499.5,690.47,566.84
2018,12,28,12,0,936.0,54.0,3.7,12.7,506.0,714.51,584.28
