Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,28,12,15,933.0,55.5,3.6,12.85,505.5,732.74,597.19
2018,12,28,12,30,930.0,57.0,3.5,13.0,505.0,747.57,607.6
2018,12,28,12,45,922.0,58.5,3.45,13.15,496.5,755.32,612.98
2018,12,28,13,0,914.0,60.0,3.4,13.3,488.0,759.56,615.88
2018,12,28,13,15,908.0,59.5,3.3,13.35,473.0,759.34,615.57
2018,12,28,13,30,902.0,59.0,3.2,13.4,458.0,755.71,612.84
2018,12,28,13,45,892.5,57.0,3.1,13.45,435.5,744.22,604.3
2018,12,28,14,0,883.0,55.0,3.0,13.5,413.0,729.49,593.42
2018,12,28,14,15,866.5,54.0,2.85,13.4,384.5,707.92,577.42
2018,12,28,14,30,850.0,53.0,2.7,13.3,356.0,683.68,559.26
2018,12,28,14,45,825.0,51.0,2.55,13.2,321.5,649.74,533.41
2018,12,28,15,0,800.0,49.0,2.4,13.1,287.0,613.99,505.69
2018,12,28,15,15,763.0,46.5,2.4,13.1,249.0,573.58,473.5
2018,12,28,15,30,726.0,44.0,2.4,13.1,211.0,526.85,434.31
2018,12,28,15,45,666.0,40.0,2.15,12.0,170.5,464.4,381.85
2018,12,28,16,0,606.0,36.0,1.9,10.9,130.0,403.61,328.46
2018,12,28,16,15,505.5,30.5,1.9,10.55,92.5,322.19,253.78
2018,12,28,16,30,405.0,25.0,1.9,10.2,55.0,241.01,138.36
2018,12,28,16,45,247.5,17.5,1.85,9.85,31.5,125.49,0.0
2018,12,28,17,0,90.0,10.0,1.8,9.5,8.0,0.0,0.0
2018,12,28,17,15,45.0,5.0,1.8,9.4,4.0,0.0,0.0
2018,12,28,17,30,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,12,28,17,45,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,12,28,18,0,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,12,28,18,15,0.0,0.0,1.8,9.05,0.0,0.0,0.0
2018,12,28,18,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,12,28,18,45,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,12,28,19,0,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,12,28,19,15,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,12,28,19,30,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,12,28,19,45,0.0,0.0,1.8,8.75,0.0,0.0,0.0
2018,12,28,20,0,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,12,28,20,15,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,12,28,20,30,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,12,28,20,45,0.0,0.0,1.75,8.7,0.0,0.0,0.0
2018,12,28,21,0,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,12,28,21,15,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,12,28,21,30,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,12,28,21,45,0.0,0.0,1.65,8.75,0.0,0.0,0.0
2018,12,28,22,0,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,12,28,22,15,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,12,28,22,30,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,12,28,22,45,0.0,0.0,1.55,8.8,0.0,0.0,0.0
2018,12,28,23,0,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,12,28,23,15,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,12,28,23,30,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,12,28,23,45,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,12,29,0,0,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,12,29,0,15,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,12,29,0,30,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,12,29,0,45,0.0,0.0,1.45,8.8,0.0,0.0,0.0
2018,12,29,1,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,12,29,1,15,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,12,29,1,30,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,12,29,1,45,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,12,29,2,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,12,29,2,15,0.0,0.0,1.35,8.8,0.0,0.0,0.0
2018,12,29,2,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,12,29,2,45,0.0,0.0,1.25,8.8,0.0,0.0,0.0
2018,12,29,3,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,12,29,3,15,0.0,0.0,1.15,8.8,0.0,0.0,0.0
2018,12,29,3,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,12,29,3,45,0.0,0.0,1.05,8.75,0.0,0.0,0.0
2018,12,29,4,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,12,29,4,15,0.0,0.0,1.0,8.65,0.0,0.0,0.0
2018,12,29,4,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,12,29,4,45,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2018,12,29,5,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,12,29,5,15,0.0,0.0,1.1,8.25,0.0,0.0,0.0
2018,12,29,5,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,12,29,5,45,0.0,0.0,1.15,7.9,0.0,0.0,0.0
2018,12,29,6,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,12,29,6,15,0.0,0.0,1.25,7.6,0.0,0.0,0.0
2018,12,29,6,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,12,29,6,45,0.0,0.0,1.3,7.35,0.0,0.0,0.0
2018,12,29,7,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,12,29,7,15,50.0,5.0,1.3,7.55,5.5,0.0,0.0
2018,12,29,7,30,100.0,10.0,1.3,7.9,11.0,9.53,0.0
2018,12,29,7,45,258.5,19.0,1.3,8.25,38.5,15.72,0.0
2018,12,29,8,0,417.0,28.0,1.3,8.6,66.0,25.88,15.1
2018,12,29,8,15,504.0,33.5,1.35,8.95,103.0,63.56,30.58
2018,12,29,8,30,591.0,39.0,1.4,9.3,140.0,108.82,61.02
2018,12,29,8,45,643.0,43.5,1.45,9.7,179.0,156.08,99.73
2018,12,29,9,0,695.0,48.0,1.5,10.1,218.0,208.17,145.47
2018,12,29,9,15,729.5,50.5,1.45,10.45,254.5,257.8,190.88
2018,12,29,9,30,764.0,53.0,1.4,10.8,291.0,309.66,237.95
2018,12,29,9,45,788.0,55.0,1.35,11.2,323.5,358.95,282.21
2018,12,29,10,0,812.0,57.0,1.3,11.6,356.0,408.8,325.64
2018,12,29,10,15,828.0,58.5,1.15,11.95,383.0,453.21,363.14
2018,12,29,10,30,844.0,60.0,1.0,12.3,410.0,497.84,399.27
2018,12,29,10,45,854.0,61.5,0.9,12.7,430.5,538.2,430.95
2018,12,29,11,0,864.0,63.0,0.8,13.1,451.0,576.85,460.14
2018,12,29,11,15,870.5,63.5,0.75,13.4,465.0,610.3,485.15
2018,12,29,11,30,877.0,64.0,0.7,13.7,479.0,641.4,507.77
2018,12,29,11,45,879.5,64.0,0.65,13.95,485.0,666.74,525.58
2018,12,29,12,0,882.0,64.0,0.6,14.2,491.0,689.2,540.01
2018,12,29,12,15,880.0,65.0,0.65,14.35,490.5,706.72,552.52
2018,12,29,12,30,878.0,66.0,0.7,14.5,490.0,721.05,562.92
2018,12,29,12,45,871.0,66.5,0.75,14.65,481.5,727.89,568.17
2018,12,29,13,0,864.0,67.0,0.8,14.8,473.0,731.4,571.28
2018,12,29,13,15,856.5,66.0,0.8,14.85,457.5,729.41,570.16
2018,12,29,13,30,849.0,65.0,0.8,14.9,442.0,724.19,566.92
2018,12,29,13,45,830.0,64.5,0.8,15.0,418.0,713.98,560.14
2018,12,29,14,0,811.0,64.0,0.8,15.1,394.0,694.81,547.04
2018,12,29,14,15,791.5,61.0,0.8,15.0,364.5,669.38,529.81
2018,12,29,14,30,772.0,58.0,0.8,14.9,335.0,641.48,510.59
2018,12,29,14,45,748.0,55.5,0.75,14.85,302.5,608.88,486.9
2018,12,29,15,0,724.0,53.0,0.7,14.8,270.0,574.53,461.41
2018,12,29,15,15,682.0,50.5,0.7,14.8,233.0,527.0,424.78
2018,12,29,15,30,640.0,48.0,0.7,14.8,196.0,479.23,386.46
2018,12,29,15,45,573.0,45.0,0.65,14.25,158.5,421.08,338.71
2018,12,29,16,0,506.0,42.0,0.6,13.7,121.0,361.41,287.95
2018,12,29,16,15,415.0,34.5,0.7,13.4,86.0,286.9,222.29
2018,12,29,16,30,324.0,27.0,0.8,13.1,51.0,213.2,125.95
2018,12,29,16,45,198.0,17.5,0.9,12.85,29.0,104.08,0.0
2018,12,29,17,0,72.0,8.0,1.0,12.6,7.0,0.0,0.0
2018,12,29,17,15,36.0,4.0,1.1,12.35,3.5,0.0,0.0
2018,12,29,17,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,12,29,17,45,0.0,0.0,1.3,11.85,0.0,0.0,0.0
2018,12,29,18,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,12,29,18,15,0.0,0.0,1.45,11.35,0.0,0.0,0.0
2018,12,29,18,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,12,29,18,45,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,12,29,19,0,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,12,29,19,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2018,12,29,19,30,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,12,29,19,45,0.0,0.0,1.85,10.15,0.0,0.0,0.0
2018,12,29,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,12,29,20,15,0.0,0.0,1.95,9.85,0.0,0.0,0.0
2018,12,29,20,30,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,12,29,20,45,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,12,29,21,0,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,12,29,21,15,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,12,29,21,30,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,12,29,21,45,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,12,29,22,0,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,12,29,22,15,0.0,0.0,2.0,9.05,0.0,0.0,0.0
2018,12,29,22,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,12,29,22,45,0.0,0.0,2.0,8.95,0.0,0.0,0.0
2018,12,29,23,0,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,12,29,23,15,0.0,0.0,2.05,8.8,0.0,0.0,0.0
2018,12,29,23,30,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,12,29,23,45,0.0,0.0,2.1,8.65,0.0,0.0,0.0
2018,12,30,0,0,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,12,30,0,15,0.0,0.0,2.15,8.55,0.0,0.0,0.0
2018,12,30,0,30,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,12,30,0,45,0.0,0.0,2.2,8.45,0.0,0.0,0.0
2018,12,30,1,0,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,12,30,1,15,0.0,0.0,2.25,8.35,0.0,0.0,0.0
2018,12,30,1,30,0.0,0.0,2.3,8.3,0.0,0.0,0.0
2018,12,30,1,45,0.0,0.0,2.35,8.25,0.0,0.0,0.0
2018,12,30,2,0,0.0,0.0,2.4,8.2,0.0,0.0,0.0
2018,12,30,2,15,0.0,0.0,2.4,8.15,0.0,0.0,0.0
2018,12,30,2,30,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,12,30,2,45,0.0,0.0,2.4,8.05,0.0,0.0,0.0
2018,12,30,3,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,12,30,3,15,0.0,0.0,2.4,7.9,0.0,0.0,0.0
2018,12,30,3,30,0.0,0.0,2.4,7.8,0.0,0.0,0.0
2018,12,30,3,45,0.0,0.0,2.4,7.7,0.0,0.0,0.0
2018,12,30,4,0,0.0,0.0,2.4,7.6,0.0,0.0,0.0
2018,12,30,4,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2018,12,30,4,30,0.0,0.0,2.5,7.4,0.0,0.0,0.0
2018,12,30,4,45,0.0,0.0,2.55,7.25,0.0,0.0,0.0
2018,12,30,5,0,0.0,0.0,2.6,7.1,0.0,0.0,0.0
2018,12,30,5,15,0.0,0.0,2.6,7.05,0.0,0.0,0.0
2018,12,30,5,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2018,12,30,5,45,0.0,0.0,2.6,6.9,0.0,0.0,0.0
2018,12,30,6,0,0.0,0.0,2.6,6.8,0.0,0.0,0.0
2018,12,30,6,15,0.0,0.0,2.55,6.75,0.0,0.0,0.0
2018,12,30,6,30,0.0,0.0,2.5,6.7,0.0,0.0,0.0
2018,12,30,6,45,0.0,0.0,2.5,6.7,0.0,0.0,0.0
2018,12,30,7,0,0.0,0.0,2.5,6.7,0.0,0.0,0.0
2018,12,30,7,15,13.0,3.5,2.55,6.95,3.5,0.0,0.0
2018,12,30,7,30,26.0,7.0,2.6,7.2,7.0,6.67,0.0
2018,12,30,7,45,148.5,19.5,2.65,7.5,31.5,15.51,0.0
2018,12,30,8,0,271.0,32.0,2.7,7.8,56.0,28.24,16.94
2018,12,30,8,15,371.5,38.5,2.55,8.1,91.0,57.92,30.61
2018,12,30,8,30,472.0,45.0,2.4,8.4,126.0,98.64,57.93
2018,12,30,8,45,564.5,47.5,2.25,8.7,168.5,144.72,94.01
2018,12,30,9,0,657.0,50.0,2.1,9.0,211.0,200.75,141.47
2018,12,30,9,15,693.5,54.5,1.9,9.35,248.5,251.05,187.44
2018,12,30,9,30,730.0,59.0,1.7,9.7,286.0,303.93,235.32
2018,12,30,9,45,755.0,62.0,1.5,10.1,319.0,353.17,279.4
2018,12,30,10,0,780.0,65.0,1.3,10.5,352.0,403.16,322.62
2018,12,30,10,15,813.5,64.0,1.15,10.8,383.0,453.23,364.6
2018,12,30,10,30,847.0,63.0,1.0,11.1,414.0,502.09,404.14
2018,12,30,10,45,861.0,63.0,0.85,11.4,435.5,543.19,436.22
2018,12,30,11,0,875.0,63.0,0.7,11.7,457.0,582.82,465.86
2018,12,30,11,15,873.0,66.0,1.0,12.05,469.0,614.39,492.88
2018,12,30,11,30,871.0,69.0,1.3,12.4,481.0,643.14,517.24
2018,12,30,11,45,884.5,67.5,1.6,12.75,491.0,674.08,542.92
2018,12,30,12,0,898.0,66.0,1.9,13.1,501.0,702.63,565.17
2018,12,30,12,15,896.0,66.5,2.1,13.35,500.5,719.98,578.59
2018,12,30,12,30,894.0,67.0,2.3,13.6,500.0,734.09,589.75
2018,12,30,12,45,887.0,68.0,2.45,13.85,491.5,741.84,595.99
2018,12,30,13,0,880.0,69.0,2.6,14.1,483.0,746.22,599.88
2018,12,30,13,15,872.5,68.0,2.7,14.2,467.5,744.43,599.35
2018,12,30,13,30,865.0,67.0,2.8,14.3,452.0,739.34,596.5
2018,12,30,13,45,852.5,66.0,2.85,14.4,430.0,733.41,592.82
2018,12,30,14,0,840.0,65.0,2.9,14.5,408.0,718.36,582.34
2018,12,30,14,15,822.0,63.5,2.9,14.45,379.5,695.71,566.19
2018,12,30,14,30,804.0,62.0,2.9,14.4,351.0,670.43,547.89
2018,12,30,14,45,778.5,59.5,2.9,14.3,317.5,636.25,522.53
2018,12,30,15,0,753.0,57.0,2.9,14.2,284.0,600.23,495.17
2018,12,30,15,15,714.0,53.5,2.9,14.2,246.0,552.62,456.89
2018,12,30,15,30,675.0,50.0,2.9,14.2,208.0,504.52,416.64
2018,12,30,15,45,613.5,45.5,2.85,13.3,168.5,441.76,364.23
2018,12,30,16,0,552.0,41.0,2.8,12.4,129.0,386.83,315.73
2018,12,30,16,15,434.0,35.0,3.0,11.95,91.0,298.18,236.46
2018,12,30,16,30,316.0,29.0,3.2,11.5,53.0,212.41,133.1
2018,12,30,16,45,189.0,17.5,3.35,11.05,29.5,100.46,0.0
2018,12,30,17,0,62.0,6.0,3.5,10.6,6.0,5.72,0.0
2018,12,30,17,15,31.0,3.0,3.55,10.4,3.0,0.0,0.0
2018,12,30,17,30,0.0,0.0,3.6,10.2,0.0,0.0,0.0
2018,12,30,17,45,0.0,0.0,3.65,9.95,0.0,0.0,0.0
2018,12,30,18,0,0.0,0.0,3.7,9.7,0.0,0.0,0.0
2018,12,30,18,15,0.0,0.0,3.7,9.6,0.0,0.0,0.0
2018,12,30,18,30,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2018,12,30,18,45,0.0,0.0,3.7,9.4,0.0,0.0,0.0
2018,12,30,19,0,0.0,0.0,3.7,9.3,0.0,0.0,0.0
2018,12,30,19,15,0.0,0.0,3.7,9.25,0.0,0.0,0.0
2018,12,30,19,30,0.0,0.0,3.7,9.2,0.0,0.0,0.0
2018,12,30,19,45,0.0,0.0,3.7,9.1,0.0,0.0,0.0
2018,12,30,20,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2018,12,30,20,15,0.0,0.0,3.65,8.95,0.0,0.0,0.0
2018,12,30,20,30,0.0,0.0,3.6,8.9,0.0,0.0,0.0
2018,12,30,20,45,0.0,0.0,3.6,8.8,0.0,0.0,0.0
2018,12,30,21,0,0.0,0.0,3.6,8.7,0.0,0.0,0.0
2018,12,30,21,15,0.0,0.0,3.55,8.6,0.0,0.0,0.0
2018,12,30,21,30,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2018,12,30,21,45,0.0,0.0,3.45,8.45,0.0,0.0,0.0
2018,12,30,22,0,0.0,0.0,3.4,8.4,0.0,0.0,0.0
2018,12,30,22,15,0.0,0.0,3.35,8.3,0.0,0.0,0.0
2018,12,30,22,30,0.0,0.0,3.3,8.2,0.0,0.0,0.0
2018,12,30,22,45,0.0,0.0,3.2,8.1,0.0,0.0,0.0
2018,12,30,23,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2018,12,30,23,15,0.0,0.0,3.1,7.9,0.0,0.0,0.0
2018,12,30,23,30,0.0,0.0,3.1,7.8,0.0,0.0,0.0
2018,12,30,23,45,0.0,0.0,3.05,7.7,0.0,0.0,0.0
2018,12,31,0,0,0.0,0.0,3.0,7.6,0.0,0.0,0.0
2018,12,31,0,15,0.0,0.0,3.05,7.6,0.0,0.0,0.0
2018,12,31,0,30,0.0,0.0,3.1,7.6,0.0,0.0,0.0
2018,12,31,0,45,0.0,0.0,3.15,7.6,0.0,0.0,0.0
2018,12,31,1,0,0.0,0.0,3.2,7.6,0.0,0.0,0.0
2018,12,31,1,15,0.0,0.0,3.25,7.6,0.0,0.0,0.0
2018,12,31,1,30,0.0,0.0,3.3,7.6,0.0,0.0,0.0
2018,12,31,1,45,0.0,0.0,3.35,7.6,0.0,0.0,0.0
2018,12,31,2,0,0.0,0.0,3.4,7.6,0.0,0.0,0.0
2018,12,31,2,15,0.0,0.0,3.45,7.6,0.0,0.0,0.0
2018,12,31,2,30,0.0,0.0,3.5,7.6,0.0,0.0,0.0
2018,12,31,2,45,0.0,0.0,3.55,7.6,0.0,0.0,0.0
2018,12,31,3,0,0.0,0.0,3.6,7.6,0.0,0.0,0.0
2018,12,31,3,15,0.0,0.0,3.65,7.6,0.0,0.0,0.0
2018,12,31,3,30,0.0,0.0,3.7,7.6,0.0,0.0,0.0
2018,12,31,3,45,0.0,0.0,3.8,7.6,0.0,0.0,0.0
2018,12,31,4,0,0.0,0.0,3.9,7.6,0.0,0.0,0.0
2018,12,31,4,15,0.0,0.0,3.95,7.6,0.0,0.0,0.0
2018,12,31,4,30,0.0,0.0,4.0,7.6,0.0,0.0,0.0
2018,12,31,4,45,0.0,0.0,4.05,7.55,0.0,0.0,0.0
2018,12,31,5,0,0.0,0.0,4.1,7.5,0.0,0.0,0.0
2018,12,31,5,15,0.0,0.0,4.25,7.55,0.0,0.0,0.0
2018,12,31,5,30,0.0,0.0,4.4,7.6,0.0,0.0,0.0
2018,12,31,5,45,0.0,0.0,4.5,7.6,0.0,0.0,0.0
2018,12,31,6,0,0.0,0.0,4.6,7.6,0.0,0.0,0.0
2018,12,31,6,15,0.0,0.0,4.7,7.6,0.0,0.0,0.0
2018,12,31,6,30,0.0,0.0,4.8,7.6,0.0,0.0,0.0
2018,12,31,6,45,0.0,0.0,4.9,7.55,0.0,0.0,0.0
2018,12,31,7,0,0.0,0.0,5.0,7.5,0.0,0.0,0.0
2018,12,31,7,15,5.5,3.5,5.05,7.7,3.5,0.0,0.0
2018,12,31,7,30,11.0,7.0,5.1,7.9,7.0,6.67,0.0
2018,12,31,7,45,200.5,19.0,5.2,8.1,36.5,15.75,0.0
2018,12,31,8,0,390.0,31.0,5.3,8.3,66.0,27.36,16.11
2018,12,31,8,15,535.5,33.0,5.4,8.65,108.5,63.48,29.88
2018,12,31,8,30,681.0,35.0,5.5,9.0,151.0,113.65,61.46
2018,12,31,8,45,731.5,38.0,5.6,9.3,191.5,164.7,103.75
2018,12,31,9,0,782.0,41.0,5.7,9.6,232.0,219.3,152.87
2018,12,31,9,15,814.0,43.5,5.8,9.9,270.5,272.35,202.98
2018,12,31,9,30,846.0,46.0,5.9,10.2,309.0,327.21,254.79
2018,12,31,9,45,866.0,49.0,6.0,10.5,343.5,379.61,304.16
2018,12,31,10,0,886.0,52.0,6.1,10.8,378.0,432.06,352.53
2018,12,31,10,15,901.5,53.0,6.1,11.0,406.0,479.97,396.12
2018,12,31,10,30,917.0,54.0,6.1,11.2,434.0,526.89,437.81
2018,12,31,10,45,927.5,54.5,6.1,11.4,456.0,569.29,474.84
2018,12,31,11,0,938.0,55.0,6.1,11.6,478.0,609.81,509.48
2018,12,31,11,15,944.0,55.5,6.05,11.75,492.5,645.45,539.45
2018,12,31,11,30,950.0,56.0,6.0,11.9,507.0,678.51,566.75
2018,12,31,11,45,953.0,56.5,5.95,12.05,514.5,706.78,589.06
2018,12,31,12,0,956.0,57.0,5.9,12.2,522.0,731.99,608.05
2018,12,31,12,15,953.5,58.5,5.85,12.3,521.5,751.33,622.58
2018,12,31,12,30,951.0,60.0,5.8,12.4,521.0,767.22,634.5
2018,12,31,12,45,943.5,61.0,5.75,12.5,512.5,775.33,640.49
2018,12,31,13,0,936.0,62.0,5.7,12.6,504.0,779.85,643.85
2018,12,31,13,15,929.0,61.5,5.7,12.6,488.5,779.32,643.92
2018,12,31,13,30,922.0,61.0,5.7,12.6,473.0,775.31,641.42
2018,12,31,13,45,910.5,60.0,5.65,12.65,450.5,763.87,632.94
2018,12,31,14,0,899.0,59.0,5.6,12.7,428.0,749.18,621.98
2018,12,31,14,15,882.5,57.5,5.5,12.6,398.5,727.08,605.37
2018,12,31,14,30,866.0,56.0,5.4,12.5,369.0,702.2,586.44
2018,12,31,14,45,841.5,54.0,5.35,12.4,334.5,668.54,560.45
2018,12,31,15,0,817.0,52.0,5.3,12.3,300.0,638.52,536.86
2018,12,31,15,15,733.5,53.0,5.3,12.3,254.0,565.94,477.46
2018,12,31,15,30,650.0,54.0,5.3,12.3,208.0,499.53,420.67
2018,12,31,15,45,325.0,37.0,2.9,12.65,114.0,263.66,219.64
2018,12,31,16,0,0.0,20.0,0.5,13.0,20.0,18.54,9.92
2018,12,31,16,15,0.0,15.0,0.5,12.8,15.0,13.9,5.83
2018,12,31,16,30,0.0,10.0,0.5,12.6,10.0,9.26,0.68
2018,12,31,16,45,0.0,6.0,0.55,12.4,6.0,5.72,0.0
2018,12,31,17,0,0.0,2.0,0.6,12.2,2.0,1.91,0.0
2018,12,31,17,15,0.0,1.0,0.6,12.15,1.0,0.0,0.0
2018,12,31,17,30,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,12,31,17,45,0.0,0.0,0.55,12.05,0.0,0.0,0.0
2018,12,31,18,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2018,12,31,18,15,0.0,0.0,0.4,11.95,0.0,0.0,0.0
2018,12,31,18,30,0.0,0.0,0.3,11.9,0.0,0.0,0.0
2018,12,31,18,45,0.0,0.0,0.25,11.9,0.0,0.0,0.0
2018,12,31,19,0,0.0,0.0,0.2,11.9,0.0,0.0,0.0
2018,12,31,19,15,0.0,0.0,0.3,11.75,0.0,0.0,0.0
2018,12,31,19,30,0.0,0.0,0.4,11.6,0.0,0.0,0.0
2018,12,31,19,45,0.0,0.0,0.5,11.45,0.0,0.0,0.0
2018,12,31,20,0,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,12,31,20,15,0.0,0.0,0.65,11.15,0.0,0.0,0.0
2018,12,31,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,12,31,20,45,0.0,0.0,0.75,10.8,0.0,0.0,0.0
2018,12,31,21,0,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,12,31,21,15,0.0,0.0,0.8,10.55,0.0,0.0,0.0
2018,12,31,21,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,12,31,21,45,0.0,0.0,0.85,10.4,0.0,0.0,0.0
2018,12,31,22,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,12,31,22,15,0.0,0.0,0.85,10.3,0.0,0.0,0.0
2018,12,31,22,30,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,12,31,22,45,0.0,0.0,0.8,10.25,0.0,0.0,0.0
2018,12,31,23,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,12,31,23,15,0.0,0.0,0.75,10.2,0.0,0.0,0.0
2018,12,31,23,30,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,12,31,23,45,0.0,0.0,0.7,10.2,0.0,0.0,0.0
